date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:02:48.118,0.0,73.482127,0.0,3.6047519999999995,12.396386999999999,0.0,0.000240266453,75.36438299999999,0.0,73.047097,0.023373917,3.5331379999999997,0.0,0.0,0.0,67.07873000000001,0.0,79.549022,30.509010999999997,71.572692,0.0,0.0,0.0,139.386627,1.0,0.010448,98.154512,23.589403,12.790577,22.021867,1.0,11077.902,1.0,0.00404,16.110748,42.678546000000004,0.0,2.6726080000000003,0.0,1.988648,0.0,1.981557,0.0,1.9884549999999999,10.0,8.97892,0.0,0.0,0.0,0.137845266,0.0,0.136815241,0.0,0.158389635,0.0,0.0,0.0,2.120017,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,20.90656,73.625502,0.0,5.883851,0.0,10.663203,72.570021,0.0,242.62802799999997,0.001684038,0.0,92.429464,73.58804599999999,75.064428,100.929694,81.08489,0.0,0.0,67.681413,14.376786,20.728068,76.193777,75.212186,0.0,74.830533,76.1809,0.0,74.28352,0.000555016271,0.0,29.267114000000003,10.0,47.0,59.5,23.744603,68.381913,30.215771999999998,0.0,11.527045,11.55711,11.727684,10.0,1.0,12.321207000000001,0.0,1039.55,10.0,0.0,0.0,72.752073,1.161217,1.740307,7.072816,8.24,1.0,85.085872,64.02024899999999,57.504563,217.810639,4.146,0.0,11.346575999999999,11.440161999999999,8.986011,10.0,0.0,47.468866,18.009664,23.792568,63.7484279558962,30.264404,0.0,0.054617847000000004,0.0,0.044101580999999994,0.0,0.017334557,0.0,0.015273078,0.0,0.018880667,2.0212849999999998,2.01349,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01170571,5.7783809999999995,0.0,0.084081019,0.0,0.041143442,9.5,9.793472999999999,0.0,0.014596655,9.5,9.77785,0.0,0.043715054,0.35515097100000004,73.448262,0.819342942,73.015652,1.543764,72.550488,0.8615422070000001,72.41376,0.028875012999999998,8.150637,1.0,1.0,73.500287,73.43902,29.895519,72.736349,72.75726800000001,30.527988,72.632692,72.983964,30.693398,72.853954,73.054539,30.163041999999997
 10/25/2017,16:02:58.118,0.0,73.48133100000001,0.0,6.684176,10.440488,0.0,0.0010008369999999999,75.252131,0.0,73.04691,0.010441828,4.213476,17.219388000000002,0.0,0.0,65.783125,0.0,79.551552,30.516583,71.590519,0.0,0.0,0.0,139.226696,1.0,0.010448,98.05993000000001,23.592605,12.807641,22.038355,1.0,11098.428,1.0,0.00404,15.732482999999998,42.673146,0.0,2.663199,0.0,1.988423,0.0,1.9813630000000002,0.0,1.987295,10.0,8.980432,0.0,0.0,0.0,0.136815241,0.0,0.137941831,0.0,0.16090301199999998,0.0,0.0,0.0,2.120597,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,0.0,73.632736,0.0,6.062696,0.0,11.449378999999999,72.551935,0.0,242.630779,0.0032436390000000004,0.0,92.435287,73.58509699999999,75.063632,100.94850699999999,81.086484,0.014384988000000001,0.0,67.678795,14.378620000000002,20.663745000000002,76.184833,75.220004,0.0,74.82955,76.17677900000001,0.0,74.280665,0.0,13.904473000000001,29.431729999999998,10.0,47.0,59.5,23.731341,68.37733100000001,30.211684,0.0,11.40921,11.631514,7.651983,10.0,1.0,12.122703999999999,0.0,1026.749,10.0,0.0,0.0,72.75095,1.047588,1.761232,18.396568,8.24,1.0,85.102944,63.943926,57.045188,218.54817999999997,4.146,0.0,11.183069999999999,11.5693,11.855771,10.0,0.0,47.467748,18.010345,23.817019000000002,63.995738617700546,30.261941999999998,0.0,0.034631888,0.0,0.043682843,0.0,0.018300876,0.0,0.015079813999999999,0.0,0.016529292,2.020802,2.013394,2.0182580000000003,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011708763,5.7770589999999995,0.0,0.080857477,0.0,0.04291639,9.5,9.794053,0.0,0.018590771000000002,9.5,9.778366,0.0,0.040719466,0.495815203,73.448262,1.016273,73.030121,1.452332,72.533849,1.5085979999999999,72.414484,0.025330979,8.196712,1.0,1.0,73.49930400000001,73.435416,29.916822999999997,72.734898,72.757408,30.442075,72.63372199999999,72.985508,30.631982,72.853673,73.05664499999999,30.026390999999997
 10/25/2017,16:03:08.118,0.0,73.48498199999999,0.0,5.896417,20.348239000000003,0.0,0.000670853806,75.296308,0.0,73.047191,0.023189172999999997,4.356705000000001,0.515187238,0.0,0.0,65.499237,0.0,79.553895,30.511844,71.539519,0.0,0.0,0.0,132.029788,1.0,0.010448,97.971743,23.600353,12.850208,22.031662,1.0,11081.964,1.0,0.00404,16.136696,42.666489,0.0,2.651018,0.0,1.9869080000000001,0.0,1.981267,0.0,1.988487,10.0,8.982878999999999,0.0,0.0,0.0,0.137716513,0.0,0.138006207,0.0,0.17259988199999998,0.0,0.0,0.0,2.125044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,73.631289,0.0,5.454624,0.0,1.6783259999999998,72.554829,0.0,242.651477,0.001930291,0.0,92.437495,73.58060400000001,75.067658,100.955609,81.090561,0.0,0.0,67.675381,14.377424,20.605977,76.188158,75.226793,0.0,74.832359,76.1772,0.0,74.281227,0.0,8.277778,29.45673,10.0,47.0,59.5,23.703445000000002,68.377985,30.207410999999997,0.0,11.652095,11.386700999999999,6.705265,10.0,1.0,12.248642,0.0,1016.435,10.0,0.0,0.0,72.749172,1.237571,1.849716,5.581161,8.24,1.0,85.123205,63.818923999999996,57.3402,207.549188,4.146,0.0,11.537133,11.572888,10.028102,10.0,0.0,47.467234999999995,17.811619,23.831031,64.9651782566971,30.261245000000002,0.0,0.021093012999999997,0.0,0.047612539,0.0,0.019299405,0.0,0.01488655,0.0,0.015949501,2.020995,2.013297,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01171239,5.775867,0.0,0.080857477,0.0,0.042755213,9.5,9.794762,0.0,0.018719614,9.5,9.777399,0.0,0.042329997,0.516914839,73.440304,0.573180534,73.047483,0.6997783409999999,72.574361,1.803993,72.339247,0.040795855,8.066543,1.0,1.0,73.501925,73.436165,29.848574,72.73868900000001,72.75581700000001,30.296653999999997,72.632458,72.983542,30.82125,72.85432800000001,73.057113,30.121892
 10/25/2017,16:03:18.118,0.0,73.480769,0.0,7.579358,6.127891,0.0,0.00043342714,75.244889,0.0,73.050373,0.02346629,3.461523,9.579978,0.0,0.0,64.608464,0.0,79.558159,30.500185,71.468261,0.0,0.0,0.0,146.983363,1.0,0.010448,97.919517,23.598404000000002,12.799750999999999,21.952979,1.0,11084.423,1.0,0.00404,16.023176,42.664395,0.0,2.643253,0.0,1.987875,0.0,1.981686,0.0,1.9881,10.0,8.988544000000001,0.0,0.0,0.0,0.136235852,0.0,0.138521219,0.0,0.17082762899999998,0.0,0.0,0.0,2.12672,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,0.0,73.681929,0.0,4.95386,0.0,3.170458,72.557722,0.0,242.66223599999998,0.000124437697,0.0,92.44538399999999,73.57873199999999,75.068501,100.97409300000001,81.089999,0.005470214,0.0,67.67454000000001,14.373038000000001,20.741588,76.196587,75.231241,0.0,74.835121,76.193028,0.0,74.279776,0.061855571,8.245716999999999,29.349421999999997,10.0,47.0,59.5,23.732255,68.378967,30.201744,0.0,11.516224000000001,11.556510000000001,3.9934800000000004,10.0,1.0,12.228852,0.0,1023.22,10.0,0.0,0.0,72.75211999999999,1.269435,1.8700430000000001,6.254812,8.24,1.0,85.165182,63.639235,57.15235500000001,227.06197799999998,4.146,0.0,11.235368,11.433586,9.86778,10.0,0.0,47.465465,18.131259,23.840726999999998,64.17247766234003,30.258644,0.0,0.002976709,0.0,0.044101580999999994,0.0,0.02062004,0.0,0.016593713,0.0,0.015434131,2.020995,2.013394,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011719611999999999,5.776898,0.0,0.08301725,0.0,0.041143442,9.5,9.792378,0.0,0.070868605,9.5,9.777818,0.0,0.040977151,0.26371922,73.431623,0.643512647,73.019269,0.20745353100000002,72.597511,1.332767,72.413037,0.026297532999999998,8.018213000000001,1.0,1.0,73.501036,73.43536999999999,29.911299,72.738221,72.756332,30.504343,72.632739,72.984666,30.7552,72.85404799999999,73.056692,30.101315999999997
 10/25/2017,16:03:28.118,0.0,73.484841,0.0,4.213476,8.16395,0.0,0.000864014495,75.283272,0.0,73.049859,0.022727313,3.676367,5.1917230000000005,0.0,0.0,63.756799,0.0,79.557503,30.498606,71.48805300000001,0.0,0.0,0.0,136.747761,1.0,0.010448,97.924406,23.601095,12.798467,22.019582,1.0,11079.933,1.0,0.00404,15.912494,42.65811,0.0,2.632748,0.0,1.987843,0.0,1.982459,0.0,1.988262,10.0,8.994692,0.0,0.0,0.0,0.13761994800000002,0.0,0.137974019,0.0,0.169023153,0.0,0.0,0.0,2.1262689999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,73.679036,0.0,5.3473180000000005,0.0,0.0,72.54831800000001,0.0,242.672223,0.003366765,0.0,92.448437,73.577281,75.068969,100.985427,81.09070200000001,0.01700698,0.0,67.672202,14.373435999999998,20.665384,76.218408,75.236719,0.0,74.841254,76.215552,0.0,74.282771,0.0267308,15.154848999999999,29.31673,10.0,47.0,59.5,23.769984,68.375039,30.201326,0.0,11.583558,11.618314,4.442769999999999,10.0,1.0,12.125102,0.0,1012.3439999999999,10.0,0.0,0.0,72.748891,1.167229,1.6757369999999998,1.025998,8.24,1.0,85.153879,63.89224300000001,57.23243000000001,226.70924100000002,4.146,0.0,11.410897,11.644033,6.9980199999999995,10.0,0.0,47.463741,18.048003,23.845228,63.33892002930442,30.254649,0.0,0.0,0.0,0.041911259,0.0,0.021006568,0.0,0.018107612,0.0,0.015788448,2.020899,2.013394,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011718312,5.776608,0.0,0.081856775,0.0,0.045140634000000006,9.5,9.792925,0.0,0.020426777,9.5,9.776530000000001,0.0,0.041556943,0.34811775899999997,73.44609200000001,0.678678709,73.019993,0.36921740200000003,72.554105,0.7279111859999999,72.43474,0.027264088,7.980838,1.0,1.0,73.502112,73.43555699999999,29.815434999999997,72.73868900000001,72.75703399999999,30.427888,72.631475,72.986304,30.803867999999998,72.852316,73.05645799999999,30.166925
 10/25/2017,16:03:38.118,0.0,73.484654,0.0,3.1034509999999997,3.867385,0.0,0.000429402952,75.146397,0.0,73.051216,0.027253543999999998,1.993426,27.773623999999998,0.0,0.0,63.416422,0.0,79.560923,30.495865000000002,71.527401,0.0,0.0,0.0,158.578381,1.0,0.010448,97.94429000000001,23.596131,12.797366,22.0346,1.0,11131.998,1.0,0.00404,16.073043,42.656993,0.0,2.620278,0.0,1.9886810000000001,0.0,1.981524,0.0,1.987714,10.0,8.985712,0.0,0.0,0.0,0.136300229,0.0,0.136268041,0.0,0.173115447,0.0,0.0,0.0,2.125109,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,0.0,73.666014,0.0,5.740776,0.0,10.952003,72.59823399999999,0.0,242.684671,0.001068407,0.0,92.458534,73.58060400000001,75.071076,100.998785,81.097029,0.0025860220000000003,0.0,67.67164100000001,14.375589999999999,20.736262,76.21934499999999,75.239856,0.0,74.841207,76.22974,0.0,74.284738,0.0,17.896060000000002,29.39173,10.0,47.0,59.5,23.794221,68.376349,30.196123999999998,0.0,11.619029,11.583511999999999,11.085841,10.0,1.0,12.317609,0.0,1013.178,10.0,0.0,0.0,72.750857,1.171438,1.757047,17.321934,8.24,1.0,85.129584,63.860391,57.1361,229.675441,4.146,0.0,11.360402,11.641642,12.497059,10.0,0.0,47.459734000000005,18.124907,23.847362,64.35636488257585,30.256693,0.0,0.014613693999999998,0.0,0.044230424000000004,0.0,0.019814775,0.0,0.015240867,0.0,0.015852869,2.020995,2.01349,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011714863999999998,5.776737000000001,0.0,0.083533016,0.0,0.043947924000000006,9.5,9.791734,0.0,0.018945088,9.5,9.776786999999999,0.0,0.042104523,0.48174878,73.464178,0.967040406,73.017099,0.502848417,72.62717099999999,1.5929959999999999,72.334907,0.031452492,8.060421,1.0,1.0,73.50126999999999,73.435229,29.826481,72.73794000000001,72.7568,30.407395,72.633675,72.98518,30.657476000000003,72.85124,73.055943,30.18323
 10/25/2017,16:03:48.118,0.0,73.486994,0.0,4.213476,12.268131,0.0,0.00056622511,75.33034599999999,0.0,73.050795,0.022912057000000003,2.351498,4.999536,0.0,0.0,62.852266,0.0,79.565327,30.494843,71.471677,0.0,0.0,0.0,140.346215,1.0,0.010448,97.983777,23.596038,12.74801,22.011746,1.0,11102.277,1.0,0.00404,15.90479,42.654619,0.0,2.6143490000000003,0.0,1.985264,0.0,1.981782,0.0,1.9881330000000002,10.0,8.980787,0.0,0.0,0.0,0.13739463,0.0,0.137169312,0.0,0.173695457,0.0,0.0,0.0,2.124013,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,73.62984300000001,0.0,4.345788,0.0,9.347560000000001,72.533849,0.0,242.68283799999998,0.001314659,0.0,92.46013,73.582991,75.072387,101.012519,81.098669,0.012549593000000001,0.0,67.66967700000001,14.377025,20.583853,76.204266,75.24435,0.0,74.845327,76.243601,0.0,74.282818,0.0,8.502203999999999,29.396729999999998,10.0,47.0,59.6,23.833778,68.374712,30.192546999999998,0.0,11.69478,11.491107000000001,14.519699,10.0,1.0,12.216258,0.0,1020.926,10.0,0.0,0.0,72.749172,1.2718399999999999,1.869446,6.142537,8.24,1.0,85.112137,63.80149599999999,57.188479,223.534604,4.146,0.0,11.367616,11.482013,12.865799,10.0,0.0,47.459874,17.899639,23.847455,64.67482005186704,30.254324,0.0,0.01197039,0.0,0.044616950999999995,0.0,0.019073931000000002,0.0,0.015562973,0.0,0.015724026000000002,2.020867,2.013265,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01171245,5.77822,0.0,0.078762175,0.0,0.043367685999999996,9.5,9.791798,0.0,0.01955709,9.5,9.775209,0.0,0.039624305,0.29888527800000003,73.45622,0.657579075,72.988885,0.727911185,72.640917,1.213203,72.391334,0.030163752000000002,7.945074000000001,1.0,1.0,73.501223,73.434012,29.808334000000002,72.73719100000001,72.758578,30.531928999999998,72.634283,72.98405699999999,30.691853000000002,72.85152099999999,73.05716,30.001157
 10/25/2017,16:03:58.118,0.0,73.488118,0.0,5.502537,4.909462,0.0,0.0011738760000000001,75.236923,0.0,73.050561,0.024667126,3.783789,14.096359,0.0,0.0,62.340978,0.0,79.564297,30.489827000000002,71.472706,0.0,0.0,0.0,140.266249,1.0,0.010448,97.970191,23.596176999999997,12.788008999999999,22.036396,1.0,11079.185,1.0,0.00404,15.806270999999999,42.652105,0.0,2.5972060000000003,0.0,1.9852319999999999,0.0,1.9819759999999997,0.0,1.9881970000000002,10.0,8.994435000000001,0.0,0.0,0.0,0.14074221,0.0,0.138199337,0.0,0.16673533599999998,0.0,0.0,0.0,2.126945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.031514999999999,0.0,0.0,73.673248,0.0,4.381557,0.0,0.0,72.59244699999999,0.0,242.682645,0.0004938168039999999,0.0,92.46628199999999,73.58954399999999,75.075009,101.027946,81.099325,0.0028482209999999997,0.0,67.669443,14.373435999999998,20.742817000000002,76.235078,75.249688,0.0,74.848182,76.249688,0.0,74.28445699999999,0.07091642,8.021289999999999,29.382499,10.0,47.0,59.6,23.856872,68.375741,30.188227,0.0,11.659309,11.485106,8.245688000000001,10.0,1.0,12.216258,0.0,1025.369,10.0,0.0,0.0,72.748751,1.197891,2.118158,7.409642,8.24,1.0,85.13624399999999,63.746807999999994,57.149947,218.56421400000002,4.146,0.0,11.374228,11.64762,15.847785,10.0,0.0,47.458802,17.897143,23.843929,63.628358975281515,30.252373,0.0,0.0,0.0,0.04400495,0.0,0.021554148,0.0,0.018784035,0.0,0.015273078,2.020899,2.013458,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011716731999999999,5.776737000000001,0.0,0.07850429099999999,0.0,0.044109101,9.5,9.792636,0.0,0.021070989,9.5,9.765997,0.0,0.041460311,0.038656451,73.441028,1.107705,73.006971,1.178037,72.685046,0.6224130139999999,72.431846,0.025330979,7.921875999999999,1.0,1.0,73.50052099999999,73.431391,29.899464000000002,72.739953,72.758063,30.347098,72.633909,72.9849,30.635071999999997,72.852597,73.06254200000001,30.095492999999998
 10/25/2017,16:04:08.118,0.0,73.483859,0.0,5.609959,28.604698,0.0,0.001029006,75.210127,0.0,73.053556,0.023281545,4.356705000000001,28.638463,0.0,0.0,63.045629000000005,0.0,79.567576,30.480210999999997,71.415017,0.0,0.0,0.0,138.586971,1.0,0.010448,97.94523000000001,23.590099,12.802503,21.989382,1.0,11032.358,1.0,0.00404,16.097369,42.648334999999996,0.0,2.596819,0.0,1.9874880000000001,0.0,1.982234,0.0,1.988004,10.0,8.993308,0.0,0.0,0.0,0.137137124,0.0,0.137330253,0.0,0.167025341,0.0,0.0,0.0,2.135033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,73.634183,0.0,3.737717,0.0,0.0,72.609086,0.0,242.690606,0.002135502,0.0,92.471025,73.588748,75.077396,101.041209,81.099747,0.010976398,0.0,67.670519,14.374473000000002,20.700208,76.24716,75.256008,0.0,74.847995,76.255495,0.0,74.282022,0.042727113,8.870905,29.345576,10.0,47.0,59.6,23.841781,68.37662900000001,30.182793,0.0,11.628047,11.759921,6.528759,10.0,1.0,12.167082,0.0,1041.892,10.0,0.0,0.0,72.74847,1.1840629999999999,2.020108,12.349749000000001,8.24,1.0,85.167058,63.667480000000005,56.95247,238.173206,4.146,0.0,11.484835,11.358255,5.362737,10.0,0.0,47.458103,17.283951000000002,23.843001,62.866364817648154,30.252048,0.0,0.0,0.0,0.042748735,0.0,0.023905523999999997,0.0,0.018558561,0.0,0.01433897,2.020995,2.013684,2.018612,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011722182,5.777091,0.0,0.08424219599999999,0.0,0.041917092,9.5,9.793569999999999,0.0,0.023518996,9.5,9.761584,0.0,0.041524732,0.186353894,73.448986,1.199136,73.014205,0.242619588,72.604745,0.45361593899999997,72.3378,0.031774677,7.902221000000001,1.0,1.0,73.50347,73.434433,29.903015000000003,72.738268,72.761667,30.460203999999997,72.63372199999999,72.98405699999999,30.721595,72.856107,73.06062299999999,30.158771999999995
 10/25/2017,16:04:18.118,0.0,73.485075,0.0,3.783789,12.380355,0.0,0.00047366894,75.079045,0.0,73.05304100000001,0.019863778999999998,4.464126,15.281507999999999,0.0,0.0,62.262764000000004,0.0,79.567623,30.484996000000002,71.40959000000001,0.0,0.0,0.0,147.942951,1.0,0.010448,97.922291,23.584903,12.788926,22.007992,1.0,11068.173,1.0,0.00404,15.910872,42.646054,0.0,2.596594,0.0,1.987585,0.0,1.9822009999999999,0.0,1.987972,10.0,8.989059,0.0,0.0,0.0,0.138360278,0.0,0.140227197,0.0,0.164834191,0.0,0.0,0.0,2.1326490000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,73.62333199999999,0.0,4.667708999999999,0.0,0.0,72.656109,0.0,242.684623,0.002504881,0.0,92.476426,73.586969,75.078567,101.052027,81.10204399999999,0.001537225,0.0,67.667573,14.374633,20.8772,76.25886700000001,75.259754,0.0,74.852583,76.26074,0.0,74.283614,0.013307321,16.373165,29.467114000000002,10.0,47.0,59.6,23.84887,68.374899,30.178938,0.0,11.56973,11.713119,8.374057,10.0,1.0,12.391373,0.0,1041.474,10.0,0.0,0.0,72.749125,1.19248,1.791125,12.07708,8.24,1.0,85.19998299999999,63.745005000000006,57.11924200000001,233.667787,4.146,0.0,11.431335,11.441358000000001,2.621234,10.0,0.0,47.456939,18.022368,23.84198,62.68312839722856,30.250237,0.0,0.0,0.0,0.042555472000000004,0.0,0.024163208999999998,0.0,0.018590771000000002,0.0,0.015079813999999999,2.020802,2.01349,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011728075,5.775995,0.0,0.089851159,0.0,0.040305322000000005,9.5,9.792603,0.0,0.023647839,9.5,9.739519,0.0,0.041138204,0.376250606,73.441028,0.699778343,73.027951,1.614096,72.585936,1.332767,72.344311,0.028230643,8.133561,1.0,1.0,73.50543499999999,73.43494799999999,29.904197999999997,72.740093,72.760684,30.597742999999998,72.632271,72.98607,30.7552,72.85100600000001,73.055849,30.214287
 10/25/2017,16:04:28.118,0.0,73.486386,0.0,2.315691,15.875322,0.0,0.000377088606,74.951585,0.0,73.05350899999999,0.021341732000000002,2.494727,0.0,0.0,0.0,61.981048,0.0,79.570856,30.483974,71.42231600000001,0.0,0.0,0.0,149.702195,1.0,0.010448,97.949273,23.588335999999998,12.741588,22.016807,1.0,11093.51,1.0,0.00404,16.049934,42.64219,0.0,2.586154,0.0,1.988552,0.0,1.98233,0.0,1.98852,10.0,8.980272,0.0,0.0,0.0,0.13864997199999998,0.0,0.137716513,0.0,0.174404358,0.0,0.0,0.0,2.1288139999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,73.544478,0.0,3.9880989999999996,0.0,14.802664000000002,72.640917,0.0,242.694417,0.002792176,0.0,92.479948,73.581259,75.083155,101.066795,81.107902,0.014384988000000001,0.0,67.667105,14.377185,20.895227,76.259335,75.264997,0.0,74.852724,76.269918,0.0,74.285393,0.020354648,6.610608999999999,29.373653000000004,10.0,47.0,59.6,23.853443,68.377143,30.177405,0.0,11.672535,11.637514999999999,9.080083,10.0,1.0,12.150889999999999,0.0,1019.916,10.0,0.0,0.0,72.74594300000001,1.087869,1.802485,6.54352,8.24,1.0,85.21058199999999,63.95234,57.273972,239.664323,4.146,0.0,11.248593,11.695449,15.463013,10.0,0.0,47.455308,17.605632999999997,23.838918,64.625266948967,30.246567,0.0,0.014130163000000001,0.0,0.040236307,0.0,0.019202773,0.0,0.014628865,0.0,0.015691816,2.020867,2.0135549999999998,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011730447,5.776447,0.0,0.083081721,0.0,0.04369004,9.5,9.793666,0.0,0.019267193999999998,9.5,9.739422,0.0,0.038786829,0.341084548,73.443198,0.882641865,73.052547,1.473432,72.69951400000001,1.832125,72.444144,0.028875012999999998,8.039800999999999,1.0,1.0,73.502721,73.435135,29.925896,72.740748,72.761246,30.327788,72.634845,72.988363,30.872237,72.851333,73.059172,30.166535999999997
 10/25/2017,16:04:38.118,0.0,73.48765,0.0,4.106054,2.953563,0.0,0.0009364497539999999,75.082666,0.0,73.0551,0.023281545,2.208269,32.530238,0.0,0.0,62.796503,0.0,79.572028,30.477285,71.47799300000001,0.0,0.0,0.0,148.822573,1.0,0.010448,97.975174,23.581284,12.737551,22.08341,1.0,11087.524,1.0,0.00404,15.908845000000001,42.64205,0.0,2.582641,0.0,1.98665,0.0,1.981718,0.0,1.98852,10.0,8.978662,0.0,0.0,0.0,0.138295901,0.0,0.139229361,0.0,0.15184840900000002,0.0,0.0,0.0,2.126688,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,73.603799,0.0,5.991158,0.0,8.834139,72.568574,0.0,242.69832599999998,0.001191533,0.0,92.488401,73.575409,75.082874,101.080717,81.107386,0.0,0.0,67.665048,14.377344,20.865318,76.266593,75.266215,0.0,74.856188,76.276989,0.0,74.28675,0.022703757,0.0,29.325961,10.0,47.0,59.6,23.856187,68.377003,30.171181,0.0,11.659309,11.734119999999999,4.908106,10.0,1.0,12.104113,0.0,1037.464,10.0,0.0,0.0,72.74449200000001,1.169033,1.9382,10.761857000000001,8.24,1.0,85.212787,63.57372900000001,57.107803000000004,233.202815,4.146,0.0,11.269031,11.623108,8.104239999999999,10.0,0.0,47.452791999999995,18.064791,23.837757999999997,62.993267133152585,30.244756,0.0,0.054134315999999995,0.0,0.042909788,0.0,0.016078343000000002,0.0,0.015273078,0.0,0.020684462,2.020577,2.013716,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01173149,5.773062,0.0,0.083081721,0.0,0.043528863,9.5,9.792764,0.0,0.014242338,9.5,9.737522,0.0,0.042684314,0.305918491,73.464901,1.114738,73.02144,1.431232,72.605469,1.550797,72.332013,0.033707786,8.066865,1.0,1.0,73.505061,73.438973,29.911299,72.741497,72.762275,30.500007,72.63231800000001,72.989299,30.727389000000002,72.853626,73.06254200000001,30.194488
 10/25/2017,16:04:48.118,0.0,73.487228,0.0,6.755791,8.436492999999999,0.0,0.000638660361,75.094978,0.0,73.053556,0.020972243999999998,4.249283,19.893982,0.0,0.0,63.47653100000001,0.0,79.577603,30.469341999999997,71.570587,0.0,0.0,0.0,97.88446,1.0,0.010448,98.002627,23.580357,12.757184,22.043089000000002,1.0,11051.708999999999,1.0,0.00404,15.849247,42.639909,0.0,2.573973,0.0,1.989422,0.0,1.982459,0.0,1.988358,10.0,8.971452000000001,0.0,0.0,0.0,0.136815241,0.0,0.135592087,0.0,0.156585159,0.0,0.0,0.0,2.124045,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,21.339565,73.626949,0.0,5.5977,0.0,2.849569,72.664066,0.0,242.72476600000002,0.002053417,0.0,92.491548,73.575128,75.084372,101.09638000000001,81.107386,0.005208014,0.0,67.666124,14.37535,20.742407999999998,76.252779,75.268087,0.0,74.858482,76.278253,0.0,74.287125,0.0,0.0,29.347499,10.0,46.0,59.6,23.767926,68.375741,30.172063,0.0,11.596183,11.646514999999999,12.305342,10.0,1.0,12.17128,0.0,1031.754,10.0,0.0,0.0,72.748002,1.180456,1.987225,7.169052000000001,8.24,1.0,85.20659599999999,64.021451,57.390170999999995,211.46136600000003,4.146,0.0,11.326739,11.522667,14.485048999999998,10.0,0.0,47.452746000000005,17.923231,23.836041,62.73245314011715,30.245081,0.0,0.05290937,0.0,0.044649162,0.0,0.013952441999999999,0.0,0.019524879,0.0,0.023357943,2.020609,2.014199,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011731176000000001,5.739375,0.0,0.082888308,0.0,0.044689337999999995,9.5,9.792539,0.0,0.014628865,9.5,9.721447999999999,0.0,0.041299258,0.35515097100000004,73.466348,0.9389075590000001,72.988162,1.325734,72.564233,1.487498,72.341417,0.029841567000000003,8.101663,1.0,1.0,73.505623,73.436867,29.879739,72.743041,72.763773,30.537446999999997,72.635453,72.988035,30.716572999999997,72.850585,73.062308,30.121892
 10/25/2017,16:04:58.118,0.0,73.486058,0.0,5.538344,10.392392,0.0,0.001234239,75.000107,0.0,73.052386,0.023651033999999998,4.607355,25.787698000000002,0.0,0.0,62.761017,0.0,79.57512,30.468970000000002,71.543777,0.0,0.0,0.0,114.51731299999999,1.0,0.010448,98.01593000000001,23.571263000000002,12.716818,22.057291,1.0,11080.681,1.0,0.00404,15.975335000000001,42.639537,0.0,2.573393,0.0,1.9874560000000001,0.0,1.9813630000000002,0.0,1.988906,10.0,8.989381,0.0,0.0,0.0,0.137137124,0.0,0.137845266,0.0,0.14830390300000001,0.0,0.0,0.0,2.1244,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.524633000000001,0.0,8.846561999999999,73.626949,0.0,6.563461,0.0,5.127877,72.538913,0.0,242.719072,0.001642996,0.0,92.496714,73.572413,75.086479,101.109831,81.10898,0.009141003,0.0,67.661588,14.374393,20.582624,76.24809599999999,75.273659,0.0,74.860074,76.284903,0.0,74.284784,0.027961286000000002,7.700680999999999,29.235576000000002,10.0,46.0,59.6,23.765182,68.377985,30.167465000000004,0.0,11.711012,11.646514999999999,12.241158,10.0,1.0,12.030349000000001,0.0,1044.282,10.0,0.0,0.0,72.747113,1.1299540000000001,2.014727,6.078379,8.24,1.0,85.217242,63.715557999999994,57.267952,239.984993,4.146,0.0,11.358599,11.705613,10.284616999999999,10.0,0.0,47.451021999999995,17.882624,23.830984,62.049468153935564,30.242851,0.0,0.04713923,0.0,0.043876107000000004,0.0,0.014532233,0.0,0.019234984,0.0,0.022230571,2.020995,2.013909,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011733577,5.736377,0.0,0.082146894,0.0,0.043722276,9.5,9.793633999999999,0.0,0.015885079,9.5,9.711269,0.0,0.039012304,0.397350241,73.435964,0.6364794420000001,73.033738,1.515631,72.570021,0.453615938,72.404356,0.026941903,8.130983,1.0,1.0,73.50749499999999,73.437335,29.961401000000002,72.743228,72.762416,30.489366999999998,72.637465,72.988316,30.67254,72.855405,73.06090400000001,30.006203999999997
 10/25/2017,16:05:08.118,0.0,73.488539,0.0,5.753188,0.0,0.0,0.000964619021,75.181159,0.0,73.05336899999999,0.027161172,2.816993,28.766587,0.0,0.0,62.745084,0.0,79.578025,30.467298,71.474858,0.0,0.0,0.0,116.996248,1.0,0.010448,98.02317,23.576552,12.751679,22.039661,1.0,11115.213,1.0,0.00404,15.957901999999999,42.636185,0.0,2.575327,0.0,1.987037,0.0,1.9816529999999999,0.0,1.988906,10.0,8.990669,0.0,0.0,0.0,0.13871434900000001,0.0,0.13958343199999998,0.0,0.148883913,0.0,0.0,0.0,2.124464,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.63041,0.0,10.979514,73.651545,0.0,4.560402,0.0,15.87764,72.59317,0.0,242.706528,0.001314659,0.0,92.50103399999999,73.574004,75.09031800000001,101.123518,81.112214,0.011238597,0.0,67.661261,14.373357,20.664564000000002,76.268794,75.278856,0.0,74.862883,76.288977,0.0,74.286891,0.064540267,10.698378,29.408268,10.0,46.0,59.6,23.787589999999998,68.373356,30.163703,0.0,11.555903,11.620714,15.049220000000002,10.0,1.0,12.097516,0.0,1039.5339999999999,10.0,0.0,0.0,72.744866,1.160015,1.837759,9.590988000000001,8.24,1.0,85.200686,64.067125,57.364281999999996,216.992929,4.146,0.0,11.291874,11.525058999999999,12.192447,10.0,0.0,47.450183,17.863115,23.826855,64.95809402233344,30.242294,0.0,0.045688636,0.0,0.04278094599999999,0.0,0.014467812,0.0,0.01852635,0.0,0.02216615,2.021028,2.013748,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011731593,5.736473999999999,0.0,0.08456455,0.0,0.043496627999999996,9.5,9.793280000000001,0.0,0.015498551999999999,9.5,9.69919,0.0,0.051284549000000006,0.36218418399999996,73.441028,0.791210095,73.010588,0.938907533,72.636576,1.57893,72.336353,0.032741232,8.167069999999999,1.0,1.0,73.505623,73.439675,29.888023999999998,72.743041,72.761573,30.541388,72.634798,72.992762,30.663656,72.854984,73.065162,29.991840000000003
 10/25/2017,16:05:18.118,0.0,73.48741600000001,0.0,4.499934,0.0,0.0,0.000916328848,75.159432,0.0,73.05556800000001,0.009795223,3.461523,2.933533,0.0,0.0,61.855036,0.0,79.582945,30.467159000000002,71.38493299999999,0.0,0.0,0.0,136.02806999999999,1.0,0.010448,98.018939,23.570798999999997,12.732414,22.099733999999998,1.0,11056.413,1.0,0.00404,15.766134,42.635346999999996,0.0,2.572749,0.0,1.98636,0.0,1.9814599999999998,0.0,1.988648,10.0,8.988448,0.0,0.0,0.0,0.140195009,0.0,0.138263713,0.0,0.146724987,0.0,0.0,0.0,2.12527,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,17.089699,73.631289,0.0,4.739246,0.0,14.433642,72.635853,0.0,242.675842,0.001150491,0.0,92.50784399999999,73.57363000000001,75.09017800000001,101.137535,81.113714,0.00022622897400000001,0.0,67.661962,14.374473000000002,20.649815,76.276474,75.280026,0.0,74.86513000000001,76.290943,0.0,74.290729,0.035456062,9.127392,29.429807,10.0,46.0,59.6,23.859845,68.375834,30.160358000000002,0.0,11.665922,11.56071,11.631408,10.0,1.0,12.320008,0.0,1042.501,10.0,0.0,0.0,72.74248,1.182259,1.8915669999999998,14.948117000000002,8.24,1.0,85.211989,63.829141,57.20052,230.82985499999998,4.146,0.0,11.177660000000001,11.426411,15.446979999999998,10.0,0.0,47.448646000000004,17.98902,23.824673999999998,61.7751798095897,30.241597,0.0,0.044592632,0.0,0.041331467999999996,0.0,0.014628865,0.0,0.017849926999999998,0.0,0.023229101000000002,2.021028,2.013523,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011734082,5.737538,0.0,0.081212066,0.0,0.043142038,9.5,9.793376,0.0,0.015176446000000001,9.5,9.700414,0.0,0.045776534,0.21448674,73.441751,0.643512671,73.04893,0.10195536,72.67057700000001,1.431232,72.443421,0.034352156,8.197678999999999,1.0,1.0,73.50768199999999,73.440799,29.834766,72.74360300000001,72.764896,30.58395,72.633347,72.990235,30.666746000000003,72.85629399999999,73.066379,30.030661
 10/25/2017,16:05:28.118,0.0,73.490224,0.0,3.210872,8.019662,0.0,0.0011376589999999998,75.20723000000001,0.0,73.055802,0.019679035,5.681573,0.0,0.0,0.0,61.731196999999995,0.0,79.58313199999999,30.464418,71.403274,0.0,0.0,0.0,120.834599,1.0,0.010448,98.00446,23.569825,12.791128,22.043415,1.0,11106.66,1.0,0.00404,16.114397,42.634277000000004,0.0,2.5712669999999997,0.0,1.987069,0.0,1.9821689999999998,0.0,1.988939,10.0,8.991313,0.0,0.0,0.0,0.135592087,0.0,0.136911806,0.0,0.147595002,0.0,0.0,0.0,2.126978,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,10.033317,73.655886,0.0,6.134233999999999,0.0,4.887211,72.619937,0.0,242.646459,0.000657985285,0.0,92.513808,73.57686,75.093829,101.150751,81.11980600000001,0.017531379,0.0,67.656071,14.374633,20.607206,76.279096,75.284989,0.0,74.866862,76.297312,0.0,74.291853,0.044405047999999996,9.127392,29.342114000000002,10.0,46.0,59.6,23.844754000000002,68.374712,30.158268,0.0,11.575141,11.651914999999999,9.754017999999999,10.0,1.0,12.27323,0.0,1038.876,10.0,0.0,0.0,72.743977,1.181057,2.066741,6.527480000000001,8.24,1.0,85.227233,64.03166800000001,57.44796899999999,232.35303900000002,4.146,0.0,11.537735000000001,11.593214999999999,12.096254,10.0,0.0,47.448925,17.930945,23.824767,62.373218396173606,30.238857,0.0,0.04630110900000001,0.0,0.045035689000000004,0.0,0.01485434,0.0,0.018268665,0.0,0.021876255,2.020802,2.013587,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011737248,5.738183,0.0,0.08920645,0.0,0.044592632,9.5,9.793956,0.0,0.015015393,9.5,9.700027,0.0,0.051123496,0.228553163,73.448262,0.819342942,73.014205,0.33405133800000003,72.677088,0.812309725,72.332013,0.029841567000000003,8.066865,1.0,1.0,73.50857099999999,73.441688,29.891969,72.74168399999999,72.764054,30.483061,72.634283,72.99486800000001,30.750178000000002,72.859851,73.065537,29.973206
 10/25/2017,16:05:38.118,0.0,73.48999,0.0,6.2544889999999995,0.0,0.0,0.000232218094,75.130464,0.0,73.0573,0.023558662,5.144464,0.0,0.0,0.0,62.182377,0.0,79.586272,30.462746000000003,71.468074,0.0,0.0,0.0,122.59384299999999,1.0,0.010448,97.875283,23.572238,12.890941,21.998524,1.0,11033.214,1.0,0.00404,16.110748,42.63288,0.0,2.565531,0.0,1.987424,0.0,1.982266,0.0,1.989197,10.0,8.99186,0.0,0.0,0.0,0.137491195,0.0,0.13816714800000002,0.0,0.149850597,0.0,0.0,0.0,2.123369,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,8.926748,73.645758,0.0,5.991158,0.0,13.647466,72.626448,0.0,242.621515,0.002669049,0.0,92.5178,73.577749,75.092191,101.160723,81.117322,0.004159218,0.0,67.653827,14.373995,20.605567,76.28893000000001,75.289952,0.0,74.86854699999999,76.307146,0.0,74.293351,0.0,3.741154,29.558653000000003,10.0,46.0,59.6,23.807254,68.375647,30.156782,0.0,11.44408,11.608113000000001,8.27778,10.0,1.0,11.982372,0.0,1050.1689999999999,10.0,0.0,0.0,72.74538100000001,1.183462,2.217403,5.276414,8.24,1.0,85.328213,64.09897600000001,57.421478,219.494158,4.146,0.0,11.464397,11.55555,9.499039999999999,10.0,0.0,47.445384000000004,18.125588,23.818225,62.739500006470415,30.240993,0.0,0.049492416,0.0,0.045196742000000005,0.0,0.014918761000000001,0.0,0.018461929,0.0,0.021038777999999998,2.020738,2.013458,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011754396,5.735571,0.0,0.082888308,0.0,0.044141335999999996,9.5,9.793892,0.0,0.015273078,9.5,9.698674,0.0,0.040268517999999996,0.362184182,73.451879,0.889675057,73.017099,0.467682359,72.703855,0.756044032,72.425335,0.027264088,8.078465,1.0,1.0,73.507261,73.43939499999999,29.900647999999997,72.74360300000001,72.765598,30.458627000000003,72.633768,72.996038,30.570566999999997,72.857792,73.06666,29.873822999999998
 10/25/2017,16:05:48.118,0.0,73.49059799999999,0.0,6.2544889999999995,21.149836999999998,0.0,0.000767434149,74.986347,0.0,73.056224,0.028454381,1.9218110000000002,0.0,0.0,0.0,62.006395,0.0,79.585756,30.465719,71.449219,0.0,0.0,0.0,106.68068000000001,1.0,0.010448,97.76162099999999,23.569639000000002,13.001028999999999,21.933553,1.0,11069.99,1.0,0.00404,16.285894,42.63288,0.0,2.559119,0.0,1.986521,0.0,1.9810729999999999,0.0,1.988616,10.0,8.983008,0.0,0.0,0.0,0.137330253,0.0,0.138231525,0.0,0.146177199,0.0,0.0,0.0,2.124658,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,12.182306,73.71159,0.0,5.740776,0.0,15.316085000000001,72.655385,0.0,242.590781,0.001109449,0.0,92.52409300000001,73.580978,75.09654499999999,101.177561,81.118822,0.011500796,0.0,67.655744,14.374234,20.731346,76.27211899999999,75.292574,0.0,74.866628,76.317823,0.0,74.29620600000001,0.076062087,6.722822,29.415190999999997,10.0,46.0,59.6,23.793764000000003,68.376442,30.155528000000004,0.0,11.500592999999999,11.612913,12.738586,10.0,1.0,12.147292,0.0,1041.1860000000001,10.0,0.0,0.0,72.739812,1.21232,1.8365630000000002,16.985109,8.24,1.0,85.424223,63.975777,57.269757999999996,244.538512,4.146,0.0,11.585224,11.636859,12.144351,10.0,0.0,47.44408,18.148046,23.819523999999998,63.021473799116116,30.239043,0.0,0.050620655,0.0,0.042716525,0.0,0.014242338,0.0,0.018880667,0.0,0.019170563,2.020867,2.013651,2.018064,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011771064,5.729995,0.0,0.083307369,0.0,0.044914986,9.5,9.793054,0.0,0.014983182,9.5,9.700188,0.0,0.045873165,0.256686009,73.446815,0.882641868,73.001184,0.059756091,72.556276,0.59428017,72.361673,0.028552828,8.027557,1.0,1.0,73.508478,73.442484,29.939704,72.7451,72.769014,30.462173999999997,72.633488,72.997208,30.729706,72.856809,73.06539599999999,30.025226
 10/25/2017,16:05:58.118,0.0,73.492611,0.0,4.356705000000001,9.79921,0.0,0.000908280482,75.197815,0.0,73.058704,0.018755314,4.070247,5.303831,0.0,0.0,62.131682,0.0,79.589411,30.460144,71.474671,0.0,0.0,0.0,86.52933900000001,1.0,0.010448,97.742537,23.565696,13.061027000000001,21.977628,1.0,11056.948,1.0,0.00404,16.266433,42.630739,0.0,2.567078,0.0,1.9861990000000003,0.0,1.9816529999999999,0.0,1.9882939999999998,10.0,8.979338,0.0,0.0,0.0,0.13758776,0.0,0.136235852,0.0,0.151171731,0.0,0.0,0.0,2.126236,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,24.514937,73.660227,0.0,4.238482,0.0,10.294181,72.653938,0.0,242.54046,0.0012736169999999999,0.0,92.528695,73.583787,75.099869,101.19106,81.12154100000001,0.003110421,0.0,67.652938,14.374553,20.732985,76.284247,75.29543000000001,0.0,74.869109,76.322974,0.0,74.298594,0.09172281300000001,3.7732160000000006,29.353653,10.0,45.0,59.6,23.797879000000002,68.375039,30.152787,0.0,11.653898,11.610513000000001,11.37467,10.0,1.0,12.286424,0.0,1038.924,10.0,0.0,0.0,72.740608,1.195486,1.8981430000000001,12.638456,8.24,1.0,85.476474,63.926497999999995,57.279391000000004,216.784494,4.146,0.0,11.277447,11.66735,7.126277,10.0,0.0,47.443614000000004,18.049818,23.816277,64.4554137908289,30.240018,0.0,0.053586314,0.0,0.044294845,0.0,0.013565915,0.0,0.018816246000000002,0.0,0.023164679,2.021028,2.013587,2.018129,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011780933,5.699693,0.0,0.08298501400000001,0.0,0.043657805,9.5,9.792185,0.0,0.015112025,9.5,9.700027,0.0,0.042362208,0.08085572099999999,73.439581,1.037372,73.02505699999999,1.389033,72.56929699999999,1.0584719999999999,72.348652,0.035640896,7.982449000000001,1.0,1.0,73.50918,73.446883,29.818590999999998,72.743462,72.765458,30.478332,72.63231800000001,72.998238,30.716186999999998,72.85811899999999,73.068485,30.118398
 10/25/2017,16:06:08.118,0.0,73.492003,0.0,5.5741510000000005,9.077772,0.0,0.000381112782,75.231853,0.0,73.056411,0.025498475,5.538344,0.0,0.0,0.0,63.00796999999999,0.0,79.593065,30.452990999999997,71.424047,0.0,0.0,0.0,87.089099,1.0,0.010448,97.84016899999999,23.56616,13.065797,22.023663,1.0,11050.319,1.0,0.00404,16.10264,42.628365,0.0,2.575327,0.0,1.989487,0.0,1.9828139999999999,0.0,1.98852,10.0,8.975603999999999,0.0,0.0,0.0,0.137426818,0.0,0.137491195,0.0,0.154071782,0.0,0.0,0.0,2.126655,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,14.82845,73.69422800000001,0.0,5.383087000000001,0.0,9.78076,72.651768,0.0,242.48941499999998,0.000822153774,0.0,92.535223,73.584536,75.10127299999999,101.20385300000001,81.12524300000001,0.012811791999999999,0.0,67.649478,14.375031,20.870235,76.310986,75.296366,0.0,74.869811,76.331168,0.0,74.301028,0.066889376,0.0,29.345961,10.0,45.0,59.6,23.85047,68.375834,30.149025,0.0,11.5547,11.617714,10.716782,10.0,1.0,12.198867,0.0,1040.223,10.0,0.0,0.0,72.741076,1.322943,2.0984279999999997,12.253513,8.24,1.0,85.430649,64.091764,57.107803000000004,236.55382000000003,4.146,0.0,11.454178,11.634466999999999,13.3147,10.0,0.0,47.442541999999996,17.898958,23.817667999999998,62.92276110164093,30.242155,0.0,0.051297599000000006,0.0,0.049674018,0.0,0.013984653,0.0,0.019396036999999998,0.0,0.019331616,2.020899,2.013039,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011775035,5.698435,0.0,0.083629723,0.0,0.04481828,9.5,9.792249,0.0,0.01485434,9.5,9.699963,0.0,0.038045985,0.42548308799999995,73.471412,0.587246965,72.99611999999999,0.270752433,72.544701,0.741977612,72.355886,0.026619717999999997,8.098119,1.0,1.0,73.51119200000001,73.45062800000001,29.854885999999997,72.74669200000001,72.76803199999999,30.491336999999998,72.636296,72.998518,30.655931,72.859008,73.068907,30.00698
 10/25/2017,16:06:18.118,0.0,73.494202,0.0,6.648369000000001,0.0,0.0,0.001049127,75.18043399999999,0.0,73.057908,0.030856055,2.6021490000000003,15.041275,0.0,0.0,64.824277,0.0,79.592363,30.450065000000002,71.420024,0.0,0.0,0.0,128.751197,1.0,0.010448,97.933431,23.56384,13.109466000000001,22.043089000000002,1.0,11090.624,1.0,0.00404,16.412793,42.625013,0.0,2.583028,0.0,1.988745,0.0,1.982072,0.0,1.9890349999999999,10.0,8.989510000000001,0.0,0.0,0.0,0.135431146,0.0,0.13778088900000002,0.0,0.14372826800000002,0.0,0.0,0.0,2.131457,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,10.947439,73.656609,0.0,6.098465,0.0,14.882886,72.665513,0.0,242.469586,0.0004938167990000001,0.0,92.540624,73.585893,75.101648,101.21730500000001,81.126227,0.018580176,0.0,67.647795,14.373596,20.827216,76.308551,75.30123499999999,0.0,74.87262,76.342454,0.0,74.302198,0.073712978,10.233495,29.373653000000004,10.0,45.0,59.6,23.851156,68.376349,30.151905,0.0,11.560711999999999,11.72872,8.983807,10.0,1.0,12.310412,0.0,1048.5639999999999,10.0,0.0,0.0,72.739765,1.30671,2.075111,10.312757000000001,8.24,1.0,85.40973000000001,63.773251,57.185469,237.740301,4.146,0.0,11.49265,11.774367,10.5251,10.0,0.0,47.439328,17.555951,23.817251000000002,61.65567550095486,30.243037,0.0,0.039918497000000004,0.0,0.045776534,0.0,0.015305288,0.0,0.019750353999999998,0.0,0.023808892,2.02077,2.013426,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011773036,5.7008529999999995,0.0,0.08375866400000001,0.0,0.051233127999999996,9.5,9.793215,0.0,0.01591729,9.5,9.698835,0.0,0.049512965,0.460649146,73.431623,0.749010825,73.057611,1.543764,72.59823399999999,1.072539,72.35226899999999,0.029197197999999997,8.130017,1.0,1.0,73.51165999999999,73.45062800000001,29.951933,72.746926,72.770746,30.529565,72.632458,72.997723,30.468208,72.85826,73.069468,30.055507000000002
 10/25/2017,16:06:28.118,0.0,73.49120699999999,0.0,4.070247,0.0,0.0,0.001185949,75.299205,0.0,73.057955,0.023189172999999997,4.1418610000000005,0.0,0.0,0.0,66.487053,0.0,79.594987,30.446952000000003,71.488287,0.0,0.0,0.0,144.264531,1.0,0.010448,97.972448,23.557299,13.165794,22.036069,1.0,11109.973999999998,1.0,0.00404,16.388061999999998,42.622779,0.0,2.588087,0.0,1.990002,0.0,1.981718,0.0,1.9895189999999998,10.0,8.985776,0.0,0.0,0.0,0.13678305300000002,0.0,0.13987312699999999,0.0,0.142213797,0.0,0.0,0.0,2.1328099999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,18.982092,73.645035,0.0,4.166944,0.0,14.016487,72.60619200000001,0.0,242.437406,0.000616943169,0.0,92.541187,73.58608000000001,75.106002,101.231134,81.12843000000001,0.0025860220000000003,0.0,67.647,14.372878,20.810418,76.33159,75.300861,0.0,74.87191800000001,76.33941,0.0,74.302713,0.030869706,9.127393,29.468268,10.0,45.0,59.6,23.813657,68.374338,30.148328000000003,0.0,11.658708,11.711319,15.851523,10.0,1.0,12.133498,0.0,1026.797,10.0,0.0,0.0,72.74032700000001,1.204504,1.8993389999999999,10.6977,8.24,1.0,85.41625,63.876617,57.268554,226.404604,4.146,0.0,11.456582000000001,11.539407,15.911914000000001,10.0,0.0,47.439374,17.958621,23.809827,62.00022303029134,30.242712,0.0,0.035147655,0.0,0.045261164000000007,0.0,0.018365297,0.0,0.022552678,0.0,0.023583417000000002,2.020867,2.0138130000000003,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011775427,5.701176,0.0,0.079600296,0.0,0.044173572,9.5,9.793666,0.0,0.017527821000000002,9.5,9.699802,0.0,0.042297787,0.17228747100000003,73.451879,0.509881629,73.055441,0.5591141070000001,72.66913000000001,0.83340936,72.328396,0.028230643,8.199612,1.0,1.0,73.51414100000001,73.449364,29.918795000000003,72.744445,72.770652,30.499613,72.637419,72.997816,30.548935999999998,72.85793199999999,73.071855,30.138196999999998
 10/25/2017,16:06:38.118,0.0,73.49101999999999,0.0,5.538344,14.159903,0.0,0.001511908,75.19636700000001,0.0,73.063946,0.021618848,3.568945,26.059962,0.0,0.0,69.17313399999999,0.0,79.59934399999999,30.446581,71.55655,0.0,0.0,0.0,157.298931,1.0,0.010448,97.94339699999999,23.559526,13.180473000000001,22.016317,1.0,11028.723999999998,1.0,0.00404,16.381575,42.622127,0.0,2.598431,0.0,1.988262,0.0,1.981686,0.0,1.988358,10.0,8.998941,0.0,0.0,0.0,0.135205828,0.0,0.13864997199999998,0.0,0.141408227,0.0,0.0,0.0,2.131038,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,4.612733,73.676865,0.0,4.2742510000000005,0.0,12.444134,72.687216,0.0,242.39432200000002,0.003695102,0.0,92.552599,73.578919,75.10633,101.243269,81.12899200000001,0.011238597,0.0,67.645551,14.377185,20.565826,76.33055999999999,75.303015,0.0,74.87248000000001,76.341236,0.0,74.303602,0.098993865,5.328171,29.432499,10.0,45.0,59.6,23.861674,68.377237,30.150883,0.0,11.766323,11.689717,0.0,10.0,1.0,12.281626,0.0,1039.1,10.0,0.0,0.0,72.74079499999999,1.265227,1.949559,0.0,8.24,1.0,85.482712,64.059312,57.156569999999995,234.469463,4.146,0.0,11.521504,11.63088,0.0,10.0,0.0,47.441331,18.136931,23.81224,60.74294880698549,30.241876,0.0,0.022704784,0.0,0.045100111,0.0,0.019363826,0.0,0.02529058,0.0,0.022198361,2.020738,2.013362,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01178758,5.818225,0.0,0.082630425,0.0,0.04481828,9.5,9.792925,0.0,0.02216615,9.5,9.699834,0.0,0.042941999,0.319984914,73.43379399999999,1.1288040000000001,73.058335,0.158221051,72.613426,0.749010822,72.357333,0.030808122,8.237309,1.0,1.0,73.515218,73.45366999999999,29.918795000000003,72.74669200000001,72.767376,30.48582,72.63704399999999,73.000624,30.689149,72.861489,73.07588,30.140526
 10/25/2017,16:06:48.118,0.0,73.4935,0.0,2.45892,10.696999,0.0,0.0006668296339999999,75.274582,0.0,73.061325,0.027530661,5.108657,0.0,0.0,0.0,71.61153900000001,0.0,79.597985,30.44593,71.543263,0.0,0.0,0.0,150.501851,1.0,0.010448,97.908987,23.568154999999997,13.168546,22.037375,1.0,11114.037,1.0,0.00404,16.086423,42.620172,0.0,2.615348,0.0,1.9874560000000001,0.0,1.982459,0.0,1.98997,10.0,9.001291,0.0,0.0,0.0,0.139647809,0.0,0.137298065,0.0,0.15455512300000002,0.0,0.0,0.0,2.138385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,14.924673,73.645035,0.0,4.739246,0.0,4.983477,72.683599,0.0,242.3798,0.001971333,0.0,92.55241099999999,73.574519,75.107453,101.262883,81.13199200000001,0.008354405,0.0,67.646299,14.377982000000001,20.737491000000002,76.339925,75.304045,0.0,74.872854,76.35256899999999,0.0,74.310343,0.07046897099999999,8.325869,29.454421999999997,10.0,45.0,59.6,23.844068,68.376349,30.149025,0.0,11.272136999999999,11.608713,0.0,10.0,1.0,12.265433999999999,0.0,1042.3410000000001,10.0,0.0,0.0,72.740889,1.227951,1.953745,0.0,8.24,1.0,85.441765,64.018446,57.289024,230.797788,4.146,0.0,11.296683,11.694852000000001,0.0,10.0,0.0,47.438862,18.053901,23.807972,61.5502580649708,30.245499,0.0,0.0,0.0,0.040268517999999996,0.0,0.023100258,0.0,0.024904053,0.0,0.020104671,2.020963,2.013748,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011782495,5.815549,0.0,0.07963253099999999,0.0,0.04472157400000001,9.5,9.792861,0.0,0.022842572999999998,9.5,9.699351,0.0,0.043650633,0.270752433,73.427283,0.868575421,73.016376,0.763077243,72.674918,0.5450476879999999,72.41159,0.026941903,8.260508,1.0,1.0,73.51479599999999,73.457321,29.996907,72.746832,72.77219699999999,30.528776,72.63699799999999,73.002216,30.723912,72.86069300000001,73.07639499999999,30.110245000000003
 10/25/2017,16:06:58.118,0.0,73.49190899999999,0.0,3.6047519999999995,9.045708,0.0,0.001016933,75.264443,0.0,73.06160600000001,0.026422196000000002,3.4973300000000003,0.0,0.0,0.0,74.53081999999999,0.0,79.600937,30.437523,71.51795,0.0,0.0,0.0,142.345356,1.0,0.010448,97.930799,23.562959,13.241021,22.034437,1.0,11074.374,1.0,0.00404,16.555504,42.61831,0.0,2.613608,0.0,1.985683,0.0,1.982266,0.0,1.989068,10.0,9.005669000000001,0.0,0.0,0.0,0.13578521699999999,0.0,0.137877454,0.0,0.154941797,0.0,0.0,0.0,2.13658,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,7.804142,73.686993,0.0,5.991158,0.0,15.87764,72.623554,0.0,242.375506,0.0,0.0,92.557859,73.572413,75.10923199999999,101.276476,81.133023,0.00337262,0.0,67.643213,14.375829000000001,20.896866,76.36554,75.302359,0.0,74.878191,76.362637,0.0,74.309547,0.0,4.222069,29.451345,10.0,47.0,59.6,23.889570000000003,68.377564,30.146331,0.0,11.733257,11.622514,10.716782,10.0,1.0,12.258837,0.0,1043.512,10.0,0.0,0.0,72.74028,1.239375,2.0488049999999998,6.1906550000000005,8.24,1.0,85.28783,63.820727000000005,57.148743,222.12365499999999,4.146,0.0,11.514892,11.383963,12.352769,10.0,0.0,47.434389,18.029401,23.810152,62.19019788104732,30.248890000000003,0.0,0.0,0.0,0.044906847,0.0,0.025934792999999998,0.0,0.021876255,0.0,0.017946558999999997,2.020867,2.013426,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011758916000000001,5.814808,0.0,0.09033469,0.0,0.043077567000000004,9.5,9.793151,0.0,0.026901111000000002,9.5,9.700092,0.0,0.044713583,0.474715569,73.452603,0.77011046,73.017099,1.304635,72.56061600000001,0.7349444,72.41159,0.023720053999999997,8.305294,1.0,1.0,73.516341,73.456946,29.785847999999998,72.747908,72.77411500000001,30.506707000000002,72.636904,73.002262,30.610738,72.861255,73.074663,30.092776
