date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:07:08.118,0.0,73.493734,0.0,6.576755,0.96560055,0.0,0.0010772960000000002,75.064561,0.0,73.060295,0.021618848,3.210872,0.0,0.0,0.0,74.09557099999999,0.0,79.604967,30.436128999999998,71.54724,0.0,0.0,0.0,138.66693600000002,1.0,0.010448,97.988478,23.560221,13.287258,22.066759,1.0,11064.858999999999,1.0,0.00404,16.329275,42.619334,0.0,2.62814,0.0,1.988358,0.0,1.9821369999999998,0.0,1.9881650000000002,10.0,8.991763,0.0,0.0,0.0,0.1372015,0.0,0.13633241699999998,0.0,0.164221959,0.0,0.0,0.0,2.139996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,10.338025,73.684823,0.0,5.883851,0.0,3.9726790000000003,72.642363,0.0,242.366533,0.001684038,0.0,92.564011,73.572975,75.111152,101.284143,81.135366,0.005994612,0.0,67.642792,14.374711999999999,20.701847,76.343953,75.303342,0.0,74.872573,76.357486,0.0,74.314697,0.01610388,10.105250999999999,29.554807,10.0,47.0,59.6,23.829204999999998,68.37705,30.145634,0.0,11.510813,11.644115,14.118548,10.0,1.0,12.172479,0.0,1037.753,10.0,0.0,0.0,72.738361,1.294085,1.890969,13.71309,8.24,1.0,85.160023,63.90786800000001,57.27638100000001,220.744772,4.146,0.0,11.504072,11.558539,11.374806,10.0,0.0,47.434203000000004,17.687527,23.809131,62.795879207904726,30.247589,0.0,0.0,0.0,0.04297421,0.0,0.024420893,0.0,0.018622982,0.0,0.014983182,2.020995,2.013394,2.018064,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011739083,5.817129,0.0,0.089238686,0.0,0.041884857000000005,9.5,9.793183,0.0,0.022230571,9.5,9.698996000000001,0.0,0.042136734,0.319984913,73.437411,0.741977612,73.066292,1.269468,72.58810600000001,1.9024580000000002,72.347928,0.030485937,8.344924,1.0,1.0,73.517464,73.461112,29.897886,72.746972,72.77383499999999,30.509071999999996,72.634845,73.005117,30.764470000000003,72.862752,73.075505,30.23098
 10/25/2017,16:07:18.118,0.0,73.494483,0.0,6.755791,20.540622,0.0,0.000517934938,75.30355,0.0,73.059687,0.025590847000000003,3.210872,0.0,0.0,0.0,74.344698,0.0,79.606513,30.435665000000004,71.559779,0.0,0.0,0.0,158.818278,1.0,0.010448,97.91956400000001,23.561567,13.338816,22.087654,1.0,11065.5,1.0,0.00404,16.628481,42.62222,0.0,2.646153,0.0,1.9869080000000001,0.0,1.9818470000000001,0.0,1.988262,10.0,8.989285,0.0,0.0,0.0,0.136557735,0.0,0.137008371,0.0,0.170537624,0.0,0.0,0.0,2.137289,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,73.75354899999999,0.0,5.669238,0.0,3.6357459999999997,72.62934200000001,0.0,242.36059900000004,0.002956344,0.0,92.56866,73.573396,75.11583399999999,101.301452,81.138882,0.020153371,0.0,67.642792,14.373117,20.675626,76.356128,75.302593,0.0,74.87557,76.3558,0.0,74.317833,0.002904125,5.360232,29.620959999999997,10.0,47.0,59.6,23.790105,68.374057,30.143869,0.0,11.649089,11.764122,7.619891,10.0,1.0,12.327204,0.0,1027.76,10.0,0.0,0.0,72.74023299999999,1.270638,1.990214,9.494752,8.24,1.0,85.128271,63.708946999999995,57.224603,232.785944,4.146,0.0,11.435543,11.455109,11.519095,10.0,0.0,47.431175,17.533946,23.81159,64.44126252325667,30.244615999999997,0.0,0.000172227719,0.0,0.043135263,0.0,0.020684462,0.0,0.01698024,0.0,0.01591729,2.020867,2.01378,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011734443,5.81455,0.0,0.083533016,0.0,0.043883452999999996,9.5,9.793183,0.0,0.019524879,9.5,9.699512,0.0,0.044166002999999995,0.094922144,73.462731,0.7701104590000001,73.010588,0.228553168,72.625001,0.777143667,72.440527,0.024042239,8.244398,1.0,1.0,73.515873,73.45989499999999,29.916034000000003,72.748329,72.776268,30.415671000000003,72.635406,73.0039,30.605717,72.860927,73.077612,30.082294
 10/25/2017,16:07:28.118,0.0,73.494202,0.0,2.8528,1.398463,0.0,0.000578297652,75.34338100000001,0.0,73.056598,0.022912057000000003,1.814389,25.643558,0.0,0.0,75.424493,0.0,79.609371,30.442075,71.59566600000001,0.0,0.0,0.0,162.576663,1.0,0.010448,97.771305,23.55985,13.2979,22.072473000000002,1.0,11090.196000000002,1.0,0.00404,16.512123000000003,42.626503,0.0,2.6664209999999997,0.0,1.9875200000000002,0.0,1.981009,0.0,1.9893580000000002,10.0,8.982106,0.0,0.0,0.0,0.140355951,0.0,0.138199337,0.0,0.16747646,0.0,0.0,0.0,2.13745,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,0.0,73.690611,0.0,6.778074,0.0,11.914667999999999,72.626448,0.0,242.353603,0.001889249,0.0,92.575611,73.575877,75.116723,101.3102,81.138788,0.010976398,0.0,67.642652,14.37854,20.731346,76.363339,75.30647900000001,0.0,74.877302,76.360155,0.0,74.317599,0.045747395999999996,14.770118,29.384421999999997,10.0,47.0,59.6,23.81983,68.37705,30.144147999999998,0.0,11.63466,11.681317,11.101887,10.0,1.0,12.219257,0.0,1023.83,10.0,0.0,0.0,72.74046700000001,1.14799,2.026684,7.906861,8.24,1.0,85.142388,63.759428,57.391977000000004,223.50253700000002,4.146,0.0,11.443358,11.795292,11.150355000000001,10.0,0.0,47.430569,17.986979,23.804676999999998,64.90142441803226,30.248193,0.0,0.032923411,0.0,0.044778004,0.0,0.01904172,0.0,0.014403391000000001,0.0,0.017914348,2.021092,2.013845,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011737154,5.813486,0.0,0.081953481,0.0,0.042690742000000004,9.5,9.792958,0.0,0.019234984,9.5,9.7008,0.0,0.047515907,0.432516299,73.434517,0.826376172,72.999737,0.20042032399999998,72.653938,0.5520809010000001,72.365291,0.031774677,7.8609800000000005,1.0,1.0,73.516669,73.464248,29.826876000000002,72.74809499999999,72.780199,30.362074,72.635687,73.008393,30.620008000000002,72.863174,73.07845400000001,30.172359999999998
 10/25/2017,16:07:38.118,0.0,73.49209599999999,0.0,5.5741510000000005,0.5487696120000001,0.0,0.000630612,75.54616,0.0,73.052947,0.026976427999999997,3.89121,0.0,0.0,0.0,74.57934200000001,0.0,79.61251,30.446115999999996,71.609047,0.0,0.0,0.0,153.060752,1.0,0.010448,97.652239,23.561799,13.237535000000001,21.985301,1.0,11036.207,1.0,0.00404,16.398197,42.622918,0.0,2.675894,0.0,1.987939,0.0,1.981944,0.0,1.9874880000000001,10.0,8.979338,0.0,0.0,0.0,0.137941831,0.0,0.138521219,0.0,0.155231802,0.0,0.0,0.0,2.136129,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,0.0,73.663844,0.0,3.7019480000000002,0.0,12.877333,72.603298,0.0,242.353796,0.002710091,0.0,92.58228000000001,73.579013,75.119813,101.325675,81.14164699999999,0.012811791999999999,0.0,67.64363399999999,14.378142,20.747324,76.363948,75.308024,0.0,74.877021,76.36511899999999,0.0,74.317037,0.03970683,0.0,29.434807,10.0,47.0,59.6,23.82669,68.377985,30.141965000000003,0.0,11.537266,11.569111,7.7643059999999995,10.0,1.0,12.368584,0.0,1041.6989999999998,10.0,0.0,0.0,72.73808100000001,1.2153260000000001,2.070328,15.188706,8.24,1.0,85.146328,63.958349,57.396192000000006,209.954216,4.146,0.0,11.506476,11.521471,12.913895,10.0,0.0,47.430569,18.060254,23.810941,65.43300282258382,30.246474,0.0,0.05023383,0.0,0.044423687999999996,0.0,0.018043191,0.0,0.015852869,0.0,0.018333086000000002,2.020738,2.013201,2.018225,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011738257,5.81642,0.0,0.08443560800000001,0.0,0.042722977999999995,9.5,9.795438,0.0,0.017270136000000002,9.5,9.699866,0.0,0.041202626,0.46768235700000005,73.42800600000001,0.8334093859999999,73.03156800000001,0.8052765129999999,72.711089,0.502848419,72.428229,0.029519383,7.949263,1.0,1.0,73.517932,73.468179,29.918006,72.747908,72.778468,30.509465999999996,72.63798,73.01054599999999,30.496790999999998,72.866028,73.07803299999999,30.095105
 10/25/2017,16:07:48.118,0.0,73.495419,0.0,3.89121,5.085814,0.0,0.001161804,75.446943,0.0,73.05023299999999,0.02171122,3.855403,14.560808999999999,0.0,0.0,73.489409,0.0,79.611198,30.452340999999997,71.530349,0.0,0.0,0.0,84.930027,1.0,0.010448,97.602649,23.556649,13.245975,22.079002,1.0,10984.249,1.0,0.00404,16.388873,42.62506,0.0,2.669095,0.0,1.9869400000000002,0.0,1.9813630000000002,0.0,1.988229,10.0,8.973061,0.0,0.0,0.0,0.138617784,0.0,0.136493358,0.0,0.158389635,0.0,0.0,0.0,2.1290080000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,14.347332000000002,73.71159,0.0,4.596171,0.0,15.300041,72.59317,0.0,242.333581,0.0,0.0,92.585943,73.577608,75.120047,101.34241999999999,81.144974,0.014647186999999999,0.0,67.638818,14.376945000000001,20.847292000000003,76.37785600000001,75.308539,0.0,74.879549,76.367273,0.0,74.321297,0.077740022,1.8976509999999998,29.449037,10.0,47.0,59.6,23.805654,68.377424,30.140107,0.0,11.771733,11.468905,9.320774,10.0,1.0,12.311612,0.0,1041.731,10.0,0.0,0.0,72.73532,1.2381719999999998,2.088264,12.510142,8.24,1.0,85.11523199999999,64.10378399999999,57.389568999999995,237.37152999999998,4.146,0.0,11.49806,11.702026,11.102259,10.0,0.0,47.428799,17.875592,23.808296,65.36917758148057,30.249353999999997,0.0,0.054295493,0.0,0.0450679,0.0,0.014145706000000001,0.0,0.016722556,0.0,0.024163208999999998,2.02106,2.013651,2.0182900000000004,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.01173368,5.812454,0.0,0.082017952,0.0,0.04369004,9.5,9.793022,0.0,0.014016863999999999,9.5,9.698481,0.0,0.043231895,0.284818855,73.439581,0.6013134,73.016376,0.341084554,72.554105,0.784176878,72.400015,0.026941903,7.81845,1.0,1.0,73.51709,73.470051,29.845812,72.748329,72.780948,30.501584,72.63535999999999,73.009517,30.523443,72.862472,73.077986,30.211569
 10/25/2017,16:07:58.118,0.0,73.494109,0.0,4.893813,3.3383309999999997,0.0,0.001181925,75.476636,0.0,73.049063,0.022080707999999998,2.208269,0.0,0.0,0.0,72.65657,0.0,79.611761,30.447231,71.537461,0.0,0.0,0.0,138.746902,1.0,0.010448,97.606127,23.554005,13.201205999999999,22.076554,1.0,11045.508,1.0,0.00404,16.263189999999998,42.631856,0.0,2.6720919999999997,0.0,1.9876490000000002,0.0,1.982427,0.0,1.988391,10.0,8.983651,0.0,0.0,0.0,0.137137124,0.0,0.138456843,0.0,0.146596096,0.0,0.0,0.0,2.1328419999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,17.955709,73.707973,0.0,4.882322,0.0,8.689739,72.66696,0.0,242.32591000000002,0.000124437686,0.0,92.592564,73.58205500000001,75.12295,101.35319100000001,81.146849,0.012287393999999998,0.0,67.639145,14.374473000000002,20.705125,76.381602,75.307369,0.0,74.88034499999999,76.375749,0.0,74.319612,0.059618324,13.022797,29.423268,10.0,46.0,59.6,23.852071,68.37709699999999,30.138109999999998,0.0,11.753697,11.665716,14.792482999999999,10.0,1.0,12.286424,0.0,1030.855,10.0,0.0,0.0,72.737987,1.164824,2.175553,13.039439,8.24,1.0,85.05641899999999,64.077341,57.216776,216.624158,4.146,0.0,11.395869,11.701428,14.356792,10.0,0.0,47.42577,17.886935,23.806487,62.746546991451666,30.245684999999998,0.0,0.040756617,0.0,0.04558327,0.0,0.014950971,0.0,0.019782564,0.0,0.024292051000000002,2.02106,2.013394,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011724497,5.817419,0.0,0.083049485,0.0,0.043915688,9.5,9.792119999999999,0.0,0.015885079,9.5,9.688946000000001,0.0,0.041073782999999996,0.207453528,73.4309,0.91077469,73.039525,0.09492215,72.700238,0.8826418420000001,72.421718,0.031774677,7.8864339999999995,1.0,1.0,73.52102099999999,73.47286,29.905382,72.750763,72.780152,30.428676,72.638355,73.008534,30.637390000000003,72.86654300000001,73.07705,30.026390999999997
 10/25/2017,16:08:08.118,0.0,73.498087,0.0,3.031836,0.0,0.0,0.000859990309,75.253579,0.0,73.046068,0.024667126,4.249283,26.364257000000002,0.0,0.0,73.035331,0.0,79.616118,30.439474,71.54869000000001,0.0,0.0,0.0,152.580958,1.0,0.010448,97.768766,23.55535,13.089283,22.081124,1.0,11080.573999999999,1.0,0.00404,16.146426,42.636418,0.0,2.665841,0.0,1.986779,0.0,1.9821689999999998,0.0,1.988939,10.0,8.990347,0.0,0.0,0.0,0.135624275,0.0,0.13758776,0.0,0.139023741,0.0,0.0,0.0,2.131328,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,9.840871,73.691334,0.0,3.1296459999999997,0.0,15.813463,72.689386,0.0,242.326248,0.0,0.0,92.59486600000001,73.58846700000001,75.126368,101.368666,81.14699,0.013336191,0.0,67.637275,14.373835,20.901372,76.39092099999999,75.310506,0.0,74.87870600000001,76.38399100000001,0.0,74.326072,0.059059013,10.538074,29.431345,10.0,46.0,59.6,23.854815,68.377705,30.136670000000002,0.0,11.938266,11.576311,0.0,10.0,1.0,12.330802,0.0,1041.218,10.0,0.0,0.0,72.73415,1.263423,2.145659,3.624366,8.24,1.0,84.91375,63.751616000000006,57.1361,219.061253,4.146,0.0,11.574403,11.68409,0.0,10.0,0.0,47.422649,17.891472,23.803378,60.97445108782784,30.244104999999998,0.0,0.035437774,0.0,0.043264105,0.0,0.017592242,0.0,0.023583417000000002,0.0,0.023293522,2.020802,2.013909,2.018097,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011701496,5.815485,0.0,0.084886904,0.0,0.045366282,9.5,9.793151,0.0,0.018622982,9.5,9.690396,0.0,0.043264105,0.193387106,73.434517,0.86154223,73.070633,0.861542206,72.562786,0.819342937,72.418824,0.025975348,7.751755,1.0,1.0,73.518541,73.472813,29.857253000000004,72.74973299999999,72.781322,30.533506,72.635734,73.01129499999999,30.619235999999997,72.865701,73.078594,30.146736999999998
 10/25/2017,16:08:18.118,0.0,73.49471700000001,0.0,4.786392,0.0,0.0,0.001008885,75.445495,0.0,73.046723,0.017831593,3.89121,4.3429,0.0,0.0,73.070093,0.0,79.616727,30.449321,71.552948,0.0,0.0,0.0,128.43133400000002,1.0,0.010448,97.82508,23.549319,12.999378,22.092062,1.0,11036.956,1.0,0.00404,15.940063,42.635952,0.0,2.65727,0.0,1.986392,0.0,1.9823950000000001,0.0,1.988358,10.0,8.999328,0.0,0.0,0.0,0.137169312,0.0,0.140034068,0.0,0.15465179199999998,0.0,0.0,0.0,2.130103,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,9.039009,73.70290899999999,0.0,4.95386,0.0,12.379956,72.66261899999999,0.0,242.3207,0.001396744,0.0,92.60176899999999,73.595114,75.126789,101.37915500000001,81.151208,0.0020616239999999997,0.0,67.633675,14.376945000000001,20.792801,76.381321,75.311676,0.0,74.882217,76.383429,0.0,74.324901,0.05268286,2.683143,29.392114000000003,10.0,46.0,59.6,23.781416,68.377237,30.13509,0.0,11.440472999999999,11.872127,3.159086,10.0,1.0,12.486127,0.0,1039.646,10.0,0.0,0.0,72.73546,1.20751,1.700848,0.0,8.24,1.0,84.85221899999999,63.925295999999996,57.122854000000004,231.75979900000002,4.146,0.0,11.533527000000001,11.547777,2.476945,10.0,0.0,47.422695000000004,18.188426999999997,23.803193,62.64789999686264,30.246939,0.0,0.0,0.0,0.042845367,0.0,0.022327202999999997,0.0,0.024453104,0.0,0.019234984,2.020834,2.013716,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011691217,5.816065,0.0,0.080406181,0.0,0.044657103,9.5,9.791089,0.0,0.023615628,9.5,9.690717999999999,0.0,0.04088052,0.30591849,73.441751,0.875608657,73.066292,1.57893,72.711813,0.763077245,72.410143,0.031452492,7.720178999999999,1.0,1.0,73.518588,73.4752,29.867115000000002,72.751325,72.78202399999999,30.522865000000003,72.63681,73.013261,30.565932,72.868181,73.079203,30.107915999999996
 10/25/2017,16:08:28.118,0.0,73.496309,0.0,2.244077,11.787173,0.0,0.001318747,75.23112900000001,0.0,73.042183,0.026514568,3.282487,2.98158,0.0,0.0,72.132244,0.0,79.622209,30.434503999999997,71.574517,0.0,0.0,0.0,132.42961599999998,1.0,0.010448,97.798474,23.546025,12.912775,22.028723,1.0,11039.308,1.0,0.00404,15.897898000000001,42.634509,0.0,2.659944,0.0,1.98665,0.0,1.9816209999999999,0.0,1.9888740000000003,10.0,9.007761,0.0,0.0,0.0,0.13813496,0.0,0.138907479,0.0,0.154587346,0.0,0.0,0.0,2.132198,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,12.246455000000001,73.689887,0.0,4.095406,0.0,22.873009,72.656109,0.0,242.325862,4.235344e-05,0.0,92.607264,73.598998,75.12706999999999,101.392937,81.151723,0.018055777,0.0,67.635265,14.375031,20.692834,76.374859,75.310974,0.0,74.88198299999999,76.379917,0.0,74.329021,0.035903511,8.245716999999999,29.459807,10.0,46.0,59.6,23.870820000000002,68.376816,30.132118,0.0,11.742875999999999,11.800724,5.838778,10.0,1.0,12.149091,0.0,1037.978,10.0,0.0,0.0,72.737706,1.2039030000000002,1.9423849999999998,8.067254,8.24,1.0,84.845606,63.765438,57.105996,221.706783,4.146,0.0,11.630308,11.598596,5.154318,10.0,0.0,47.423208,17.903042000000003,23.804167,62.0635389913426,30.246242,0.0,0.0,0.0,0.043135263,0.0,0.026256899,0.0,0.023035837000000003,0.0,0.018204243999999998,2.020673,2.013168,2.0184509999999998,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011689662,5.816612999999999,0.0,0.08346854599999999,0.0,0.043303215,9.5,9.79241,0.0,0.026579005,9.5,9.677189,0.0,0.040461781,0.291852069,73.445368,0.756044037,72.99829,0.37625060899999996,72.604022,1.213203,72.441974,0.035963081,7.692792,1.0,1.0,73.521911,73.47398299999999,29.829636999999998,72.75001400000001,72.785394,30.503553999999998,72.638261,73.01405600000001,30.761765999999998,72.869023,73.079998,30.083070000000003
 10/25/2017,16:08:38.118,0.0,73.496589,0.0,5.681573,14.624829,0.0,0.00137911,75.17246800000001,0.0,73.044102,0.021988336,4.070247,0.0,0.0,0.0,70.99886,0.0,79.621319,30.431345,71.57812,0.0,0.0,0.0,150.261954,1.0,0.010448,97.756639,23.542127999999998,12.755533,22.041293,1.0,11036.848999999998,1.0,0.00404,15.835867000000002,42.63693,0.0,2.6656150000000003,0.0,1.9899060000000002,0.0,1.981944,0.0,1.988745,10.0,8.990186,0.0,0.0,0.0,0.140323762,0.0,0.1366543,0.0,0.162256369,0.0,0.0,0.0,2.128943,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,20.249033999999998,73.72171800000001,0.0,4.739246,0.0,13.66351,72.66334300000001,0.0,242.31230499999998,0.000863195897,0.0,92.612853,73.593475,75.128896,101.407659,81.156785,0.001799424,0.0,67.63199200000001,14.374872,20.714548,76.38024399999999,75.309616,0.0,74.880907,76.380713,0.0,74.330425,0.042055939,11.323567,29.510576,10.0,46.0,59.6,23.789191,68.377845,30.128727,0.0,11.76512,11.863127,14.503653,10.0,1.0,12.408764,0.0,1039.983,10.0,0.0,0.0,72.735039,1.235166,2.086471,9.719302,8.24,1.0,84.871635,63.640437,56.855537,215.30941,4.146,0.0,11.494453,11.640446,14.917917999999998,10.0,0.0,47.417105,17.909620999999998,23.798182,63.261300106254836,30.248611,0.0,0.0,0.0,0.041782417,0.0,0.025483844,0.0,0.019106141,0.0,0.014918761000000001,2.020706,2.013394,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01169339,5.818096,0.0,0.083629723,0.0,0.043335451,9.5,9.790767,0.0,0.025032895,9.5,9.661341,0.0,0.043747265,0.29888527800000003,73.42800600000001,0.699778366,73.01492900000001,1.283535,72.54253,1.431232,72.33129,0.027908457999999997,7.6998809999999995,1.0,1.0,73.523081,73.476464,29.902226000000002,72.750108,72.786002,30.609565999999997,72.637512,73.015507,30.655158,72.868181,73.083087,30.116069
 10/25/2017,16:08:48.118,0.0,73.496589,0.0,3.24668,14.224029999999999,0.0,0.001145707,75.38611,0.0,73.04574000000001,0.020695127,3.8195959999999998,0.0,0.0,0.0,69.246279,0.0,79.625208,30.429579999999998,71.568014,0.0,0.0,0.0,136.02806999999999,1.0,0.010448,97.759224,23.543009,12.639023,22.031662,1.0,11053.206,1.0,0.00404,15.525714,42.637768,0.0,2.664294,0.0,1.9839419999999999,0.0,1.9825240000000002,0.0,1.9880360000000001,10.0,8.990894,0.0,0.0,0.0,0.135688652,0.0,0.136589923,0.0,0.166058657,0.0,0.0,0.0,2.128331,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,73.705079,0.0,5.812314,0.0,5.448766,72.619214,0.0,242.306275,0.002381754,0.0,92.617784,73.593522,75.133016,101.42177,81.155004,0.008878804,0.0,67.628485,14.373755,20.675217,76.38961,75.30868000000001,0.0,74.884137,76.382305,0.0,74.335387,0.0,9.319758,29.556729999999998,10.0,46.0,59.6,23.772041,68.37532,30.127148,0.0,11.703197,11.473106,8.919623,10.0,1.0,12.394971,0.0,1045.019,10.0,0.0,0.0,72.73527299999999,1.4071129999999998,1.9949970000000001,0.0,8.24,1.0,84.879139,63.836353,57.112618999999995,242.30985299999998,4.146,0.0,11.450571,11.678111,12.160383,10.0,0.0,47.418083,17.998775,23.792243,63.437730714877446,30.245174,0.0,0.0,0.0,0.043650633,0.0,0.024066577000000002,0.0,0.018751825,0.0,0.014725496999999999,2.020802,2.013394,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011694193,5.790534,0.0,0.081921246,0.0,0.042207210999999994,9.5,9.793892,0.0,0.022906994,9.5,9.659956,0.0,0.042362208,0.24261958600000003,73.462007,0.868575422,73.061228,0.45361593899999997,72.668407,1.459365,72.332013,0.027264088,7.631252000000001,1.0,1.0,73.521489,73.481144,29.858831,72.752775,72.785441,30.524440999999996,72.639103,73.01606899999999,30.556275,72.864999,73.085053,30.22438
 10/25/2017,16:08:58.118,0.0,73.497759,0.0,6.755791,0.260194405,0.0,0.0010772960000000002,75.38611,0.0,73.043307,0.017554477,3.6047519999999995,2.084709,0.0,0.0,67.633472,0.0,79.624833,30.431159,71.510417,0.0,0.0,0.0,143.224978,1.0,0.010448,97.9402,23.539298000000002,12.475175,22.124221,1.0,11038.132,1.0,0.00404,15.186776,42.637861,0.0,2.66133,0.0,1.991453,0.0,1.9825560000000002,0.0,1.9890029999999999,10.0,8.988705,0.0,0.0,0.0,0.137008371,0.0,0.138746537,0.0,0.166509776,0.0,0.0,0.0,2.130007,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,73.691334,0.0,5.526162,0.0,0.0,72.659002,0.0,242.30984500000002,0.0018482070000000001,0.0,92.626284,73.594412,75.134842,101.434564,81.156223,0.015171586,0.0,67.628298,14.373038000000001,20.671120000000002,76.382352,75.309007,0.0,74.884792,76.386426,0.0,74.331595,0.073601116,14.273173000000002,29.437884000000004,10.0,46.0,59.5,23.845211,68.380323,30.124407,0.0,11.777745,11.656716000000001,5.501811,10.0,1.0,12.135297,0.0,1043.383,10.0,0.0,0.0,72.73438399999999,1.315127,2.01114,12.012922999999999,8.24,1.0,84.751716,63.732986,57.160784,237.85253500000002,4.146,0.0,11.395268,11.823392,1.242466,10.0,0.0,47.416639,17.659623999999997,23.793171,63.55774524497026,30.244104999999998,0.0,0.0,0.0,0.043908317999999995,0.0,0.023583417000000002,0.0,0.017044662,0.0,0.014274548,2.020802,2.013458,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011673093999999998,5.776189,0.0,0.088400565,0.0,0.04214274,9.5,9.792313,0.0,0.022037308,9.5,9.703699,0.0,0.042684314,0.42548308799999995,73.423666,0.39735025700000004,73.037355,0.5661473220000001,72.591724,0.96704038,72.34648100000001,0.031452492,7.715991000000001,1.0,1.0,73.520507,73.482454,29.901041999999997,72.752916,72.787032,30.450351,72.638355,73.018034,30.496019,72.86654300000001,73.082479,30.123056
 10/25/2017,16:09:08.118,0.0,73.497385,0.0,3.6047519999999995,3.5467459999999997,0.0,0.0007473132460000001,75.483878,0.0,73.045132,0.020695127,2.315691,0.0,0.0,0.0,67.111319,0.0,79.629284,30.438266,71.500264,0.0,0.0,0.0,141.545699,1.0,0.010448,98.170778,23.532988,12.386921000000001,22.125526999999998,1.0,11065.18,1.0,0.00404,15.273943,42.637582,0.0,2.656819,0.0,1.985554,0.0,1.982072,0.0,1.9889709999999998,10.0,8.988897999999999,0.0,0.0,0.0,0.139229361,0.0,0.138843102,0.0,0.165220865,0.0,0.0,0.0,2.127687,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,73.67975899999999,0.0,4.95386,0.0,0.0,72.644534,0.0,242.317998,0.00151987,0.0,92.628491,73.59385,75.137791,101.447923,81.16001899999999,0.010976398,0.0,67.627503,14.374154,20.734623000000003,76.395651,75.310599,0.0,74.88666500000001,76.404033,0.0,74.334311,0.025612177000000003,14.754088000000001,29.653653000000002,10.0,46.0,59.5,23.773185,68.377845,30.202859000000004,0.0,11.695381,11.592512,12.658356,10.0,1.0,12.41716,0.0,1051.131,10.0,0.0,0.0,72.7356,1.3620219999999998,2.058969,10.842054,8.24,1.0,84.587857,64.165684,57.395589,210.755892,4.146,0.0,11.527515,11.571094,10.060167,10.0,0.0,47.415381,17.71339,23.791362,64.20783418158089,30.245453,0.0,0.0,0.0,0.04352179,0.0,0.02371226,0.0,0.017753295,0.0,0.01488655,2.021092,2.013523,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01164566,5.776382,0.0,0.079213471,0.0,0.043883452999999996,9.5,9.793666,0.0,0.023647839,9.5,9.77843,0.0,0.043199684,0.516914839,73.45694300000001,1.311668,73.059781,0.8474757820000001,72.611979,1.5718969999999999,72.431846,0.029841567000000003,7.873546000000001,1.0,1.0,73.522987,73.48568399999999,29.846207,72.752775,72.789325,30.495671999999995,72.63966500000001,73.018596,30.640094,72.865747,73.084819,30.162266
 10/25/2017,16:09:18.118,0.0,73.499257,0.0,5.609959,14.320222,0.0,0.000940473936,75.20433299999999,0.0,73.045272,0.025498475,4.607355,28.013857,0.0,0.0,65.389158,0.0,79.631534,30.433064,71.51678000000001,0.0,0.0,0.0,148.66264099999998,1.0,0.010448,98.246229,23.520415,12.347289,22.07084,1.0,11016.215,1.0,0.00404,15.187180999999999,42.643772999999996,0.0,2.6388380000000002,0.0,1.9868430000000001,0.0,1.9828459999999999,0.0,1.9893580000000002,10.0,8.986162,0.0,0.0,0.0,0.138263713,0.0,0.136686488,0.0,0.16412529,0.0,0.0,0.0,2.128653,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.666179,0.0,0.0,73.71520699999999,0.0,3.7019480000000002,0.0,0.0,72.69228000000001,0.0,242.319108,0.003613018,0.0,92.63304699999999,73.589076,75.139758,101.460435,81.163253,0.0075678080000000005,0.0,67.624651,14.373516,20.855486,76.41330500000001,75.313221,0.0,74.88516700000001,76.420142,0.0,74.337447,0.023486793,7.2518270000000005,29.644037,10.0,46.0,59.5,23.713048,68.379014,30.209362,0.0,11.578748,11.814524,14.359239,10.0,1.0,12.304414999999999,0.0,1031.962,10.0,0.0,0.0,72.73195,1.2868700000000002,2.181531,5.019785,8.24,1.0,84.479997,64.166285,57.296248999999996,222.38019100000002,4.146,0.0,11.550358000000001,11.796488,18.8939,10.0,0.0,47.416126,18.00422,23.787557,62.880463176878294,30.241737,0.0,0.0,0.0,0.04216894400000001,0.0,0.024388682999999998,0.0,0.018816246000000002,0.0,0.014435601999999999,2.020867,2.0131360000000003,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011626793,5.778864,0.0,0.088884096,0.0,0.039467201,9.5,9.79241,0.0,0.02374447,9.5,9.778269,0.0,0.042845367,0.249652798,73.464178,1.002206,73.059058,1.1639700000000002,72.71543,1.740694,72.358056,0.026619717999999997,7.848736,1.0,1.0,73.52275300000001,73.48881999999999,29.738507000000002,72.754086,72.788342,30.462962,72.640648,73.020842,30.597990999999997,72.866683,73.08720600000001,30.166925
 10/25/2017,16:09:28.118,0.0,73.498508,0.0,5.824802,26.841182,0.0,0.000859990309,75.159432,0.0,73.04634899999999,0.023558662,1.850197,0.0,0.0,0.0,65.18638,0.0,79.632799,30.427071,71.584343,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,98.13082,23.516008,12.377563,22.084226,1.0,10981.47,1.0,0.00404,15.421925,42.645216,0.0,2.622791,0.0,1.9851349999999999,0.0,1.9821689999999998,0.0,1.987552,10.0,8.989574000000001,0.0,0.0,0.0,0.137072747,0.0,0.139164985,0.0,0.163480835,0.0,0.0,0.0,2.128621,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,73.705803,0.0,6.778074,0.0,0.0,72.69951400000001,0.0,242.315345,0.002463839,0.0,92.638166,73.587952,75.14102199999999,101.475534,81.162503,0.008092206,0.0,67.623248,14.373915,21.081641,76.43924799999999,75.314204,0.0,74.885448,76.42416899999999,0.0,74.33534,0.014649668999999999,11.09914,29.541729999999998,10.0,46.0,59.5,23.771813,68.377985,30.204159000000004,0.0,11.859508,11.766522,2.822118,10.0,1.0,12.361987,0.0,1046.511,10.0,0.0,0.0,72.73110799999999,1.261619,1.925645,8.195568,8.24,1.0,84.50457,64.28828100000001,57.397998,218.32371099999997,4.146,0.0,11.327941000000001,11.706809,11.69545,10.0,0.0,47.413517,18.073638,23.779298999999998,63.86146630673218,30.241737,0.0,0.0,0.0,0.041492521,0.0,0.023969945,0.0,0.018300876,0.0,0.014983182,2.021028,2.013651,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011629096,5.7780260000000006,0.0,0.080857477,0.0,0.044270277999999996,9.5,9.791669,0.0,0.023615628,9.5,9.77711,0.0,0.043264105,0.390317029,73.45115600000001,0.657579071,73.040249,0.819342936,72.55121199999999,1.107705,72.36746099999999,0.028552828,7.726623,1.0,1.0,73.525983,73.489241,29.889207,72.752214,72.790261,30.48582,72.63784,73.019719,30.638548999999998,72.868696,73.086363,30.182453000000002
 10/25/2017,16:09:38.118,0.0,73.50019300000001,0.0,2.960222,0.0,0.0,0.000916328851,75.278203,0.0,73.046442,0.021341732000000002,3.927018,0.0,0.0,0.0,64.50997199999999,0.0,79.637672,30.446906,71.579009,0.0,0.0,0.0,138.986799,1.0,0.010448,97.958628,23.524962,12.309676,22.087817,1.0,11001.248,1.0,0.00404,15.419897,42.651779,0.0,2.614155,0.0,1.9881650000000002,0.0,1.9819759999999997,0.0,1.988358,10.0,8.993791,0.0,0.0,0.0,0.137748701,0.0,0.13813496,0.0,0.16863648,0.0,0.0,0.0,2.1372240000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,73.735463,0.0,3.773486,0.0,0.0,72.674918,0.0,242.384673,0.0,0.0,92.64506899999999,73.59127600000001,75.14163,101.488046,81.165596,0.010976398,0.0,67.62409,14.374393,20.859992000000002,76.43924799999999,75.311068,0.0,74.88493299999999,76.420985,0.0,74.33618299999999,0.01420222,12.750278999999999,29.385960999999998,10.0,46.0,59.5,23.761295,68.377471,30.201140000000002,0.0,11.676744,11.659716,9.33682,10.0,1.0,12.553294000000001,0.0,1020.83,10.0,0.0,0.0,72.73312,1.285668,2.014727,7.874782000000001,8.24,1.0,84.603802,64.049697,57.357057,231.16655899999998,4.146,0.0,11.589432,11.689471000000001,6.260539,10.0,0.0,47.411607000000004,18.338153,23.768117,63.84026947771476,30.242572999999997,0.0,0.0,0.0,0.048288962000000005,0.0,0.022520467000000002,0.0,0.01852635,0.0,0.014822129,2.020899,2.013201,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011643611000000002,5.777543,0.0,0.080599593,0.0,0.044528161,9.5,9.793666,0.0,0.021521937999999997,9.5,9.777722,0.0,0.042619893,0.291852066,73.431623,0.678678709,73.057611,0.13008820699999998,72.706749,1.3187010000000001,72.447038,0.034029971,7.522672,1.0,1.0,73.519664,73.49429599999999,29.796104999999997,72.757642,72.788015,30.410154,72.637465,73.018689,30.465504,72.86921099999999,73.088984,30.165371999999998
 10/25/2017,16:09:48.118,0.0,73.501925,0.0,6.11126,15.458491,0.0,0.0008358452270000001,75.283272,0.0,73.046536,0.022819685,3.6047519999999995,27.341205,0.0,0.0,64.77141,0.0,79.63640600000001,30.464185999999998,71.547099,0.0,0.0,0.0,155.699618,1.0,0.010448,97.827524,23.554422,12.314813000000001,22.050107999999998,1.0,11050.961000000001,1.0,0.00404,15.312864000000001,42.652105,0.0,2.6016529999999998,0.0,1.988648,0.0,1.982234,0.0,1.9882939999999998,10.0,8.992986,0.0,0.0,0.0,0.137555571,0.0,0.138907479,0.0,0.16934538100000002,0.0,0.0,0.0,2.136032,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,0.0,73.72605899999999,0.0,5.383087000000001,0.0,0.0,72.605469,0.0,242.47508599999998,0.000206521927,0.0,92.649625,73.58804599999999,75.14326899999999,101.502627,81.169861,0.006519011,0.0,67.621939,14.372957999999999,20.766170000000002,76.429976,75.314111,0.0,74.888819,76.426511,0.0,74.33403,0.025835902,10.297617,29.467114000000002,10.0,46.0,59.5,23.836979,68.377845,30.195427000000002,0.0,11.635862,11.749721000000001,10.203308,10.0,1.0,12.327803999999999,0.0,1015.633,10.0,0.0,0.0,72.730078,1.2369700000000001,2.050001,9.991971000000001,8.24,1.0,84.677571,64.255829,57.496134,222.925331,4.146,0.0,11.600853,11.569898,13.715504999999999,10.0,0.0,47.411792999999996,18.222683,23.766029999999997,64.97226260968881,30.238484999999997,0.0,0.0,0.0,0.04400495,0.0,0.020394566,0.0,0.017527821000000002,0.0,0.015208656000000001,2.020834,2.013426,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011654311,5.776092,0.0,0.080631829,0.0,0.042690742000000004,9.5,9.79022,0.0,0.020491198000000002,9.5,9.77711,0.0,0.043457369,0.235586374,73.457667,0.327018142,73.04820699999999,0.348117765,72.708919,0.25668601399999996,72.444144,0.030163752000000002,7.457266000000001,1.0,1.0,73.525234,73.49527900000001,29.918006,72.760076,72.794379,30.468874,72.639618,73.021778,30.594515,72.87084899999999,73.08861,30.1941
 10/25/2017,16:09:58.118,0.0,73.50024,0.0,5.07285,8.757132,0.0,0.0013388679999999998,75.165226,0.0,73.047472,0.02124936,3.210872,8.907326,0.0,0.0,64.391927,0.0,79.639546,30.472733,71.510417,0.0,0.0,0.0,152.18113,1.0,0.010448,97.815961,23.575717,12.275732000000001,22.042926,1.0,11077.688,1.0,0.00404,15.212318,42.661555,0.0,2.602072,0.0,1.990164,0.0,1.981944,0.0,1.988391,10.0,8.993694999999999,0.0,0.0,0.0,0.137845266,0.0,0.138360278,0.0,0.168926485,0.0,0.0,0.0,2.1326490000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,73.761507,0.0,4.238482,0.0,6.042408999999999,72.666237,0.0,242.468428,0.000657985285,0.0,92.65408599999999,73.592118,75.14678,101.51401,81.168643,0.004683616,0.0,67.623903,14.372081,21.069760000000002,76.459947,75.311489,0.0,74.88924,76.42726,0.0,74.33543399999999,0.059059013,7.412132000000001,29.462884000000003,10.0,47.0,59.4,23.894601,68.375226,30.1912,0.0,11.697786,11.526508999999999,9.946571,10.0,1.0,12.374581,0.0,1015.793,10.0,0.0,0.0,72.732465,1.189474,1.9890189999999999,7.4737990000000005,8.24,1.0,84.660969,63.742601,57.286014,215.485779,4.146,0.0,11.45538,11.450325999999999,10.861775999999999,10.0,0.0,47.41198,18.222229000000002,23.773453,64.39173682353605,30.235094,0.0,0.0,0.0,0.044359265999999994,0.0,0.02161857,0.0,0.018719614,0.0,0.015659605,2.020706,2.013587,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011650565,5.775867,0.0,0.089432098,0.0,0.045076162999999995,9.5,9.792571,0.0,0.020426777,9.5,9.777464,0.0,0.04348958,0.43954951,73.45694300000001,0.8193429409999999,73.051824,0.734944397,72.706025,1.543764,72.351545,0.028552828,7.443089,1.0,1.0,73.523689,73.496636,29.882106,72.758953,72.79409799999999,30.425129,72.63877600000001,73.02365,30.643184,72.870053,73.087721,30.144796000000003
 10/25/2017,16:10:08.118,0.0,73.50126999999999,0.0,4.8221989999999995,11.723044999999999,0.0,0.001069248,75.24995799999999,0.0,73.050888,0.023835778,4.249283,0.0,0.0,0.0,63.538089,0.0,79.641701,30.474126000000002,71.489971,0.0,0.0,0.0,157.059034,1.0,0.010448,97.998725,23.583835999999998,12.215551,22.037865,1.0,11090.838,1.0,0.00404,15.043659,42.661695,0.0,2.597496,0.0,1.9868759999999999,0.0,1.9820400000000002,0.0,1.988229,10.0,8.994628,0.0,0.0,0.0,0.137233689,0.0,0.13726587699999998,0.0,0.16609088,0.0,0.0,0.0,2.141252,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,0.0,73.751379,0.0,5.955389,0.0,3.234636,72.682152,0.0,242.465437,0.001232575,0.0,92.661178,73.597126,75.149215,101.528968,81.16948599999999,0.004945815,0.0,67.621378,14.372081,21.065663,76.46753299999999,75.312238,0.0,74.887835,76.42768199999999,0.0,74.337541,0.053242172000000004,17.928121,29.402884000000004,10.0,47.0,59.4,23.91518,68.38051,30.18335,0.0,11.743477,11.835525,3.3355919999999997,10.0,1.0,12.286424,0.0,1013.451,10.0,0.0,0.0,72.733494,1.218332,1.956734,1.154312,8.24,1.0,84.50381999999999,64.10138,57.300463,214.74823700000002,4.146,0.0,11.429532,11.520874000000001,8.777592,10.0,0.0,47.40746,17.898505,23.796744,64.7456212178471,30.235094,0.0,0.0,0.0,0.044455898,0.0,0.0211032,0.0,0.017366768,0.0,0.015240867,2.020738,2.013716,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011623926000000001,5.77519,0.0,0.080083827,0.0,0.04446369,9.5,9.793731,0.0,0.019524879,9.5,9.779042,0.0,0.045228952999999995,0.36921739600000003,73.454773,0.805276518,73.015652,0.263719227,72.582319,0.8826418420000001,72.366014,0.025008793999999997,7.517194,1.0,1.0,73.526825,73.499023,29.841472999999997,72.758812,72.796391,30.449563,72.63868199999999,73.02365,30.642411,72.871691,73.092775,30.158771999999995
 10/25/2017,16:10:18.118,0.0,73.50169100000001,0.0,8.009045,7.073777000000001,0.0,0.0007795066969999999,75.283996,0.0,73.052386,0.02392815,3.6047519999999995,12.703007000000001,0.0,0.0,63.17671,0.0,79.64484,30.476634999999998,71.508218,0.0,0.0,0.0,151.221542,1.0,0.010448,98.263998,23.579289000000003,12.153718,22.037539000000002,1.0,11113.93,1.0,0.00404,14.984060999999999,42.667374,0.0,2.599848,0.0,1.988358,0.0,1.981589,0.0,1.987391,10.0,8.977857,0.0,0.0,0.0,0.138907479,0.0,0.137233689,0.0,0.156971832,0.0,0.0,0.0,2.1398669999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,73.75065500000001,0.0,4.345788,0.0,17.113061,72.713983,0.0,242.494384,0.000822153788,0.0,92.665029,73.601011,75.15296,101.541715,81.17047099999999,0.003634819,0.0,67.619134,14.378221,21.093113,76.486405,75.313174,0.0,74.88713299999999,76.43353499999999,0.0,74.338149,0.037133997,0.0,29.444421999999996,10.0,47.0,59.4,23.859845,68.381118,30.183676000000002,0.0,11.499991,11.660916,11.711638,10.0,1.0,12.373382000000001,0.0,1040.817,10.0,0.0,0.0,72.732184,1.1942840000000001,1.9328189999999998,13.4725,8.24,1.0,84.333731,64.073735,57.521421,228.553095,4.146,0.0,11.461993,11.702026,11.022098,10.0,0.0,47.405644,17.851772,23.81855,66.15702024401881,30.234862,0.0,0.052619251,0.0,0.045035689000000004,0.0,0.017946558999999997,0.0,0.015240867,0.0,0.018333086000000002,2.021157,2.0128779999999997,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011594675,5.766228,0.0,0.087433502,0.0,0.043142038,9.5,9.792216999999999,0.0,0.017141293999999998,9.5,9.778236999999999,0.0,0.044616950999999995,0.228553163,73.45622,0.348117768,73.033015,0.207453533,72.61053299999999,1.339801,72.366014,0.029841567000000003,7.549736,1.0,1.0,73.52734,73.501083,29.945621000000003,72.759421,72.796672,30.395178,72.638823,73.025803,30.468208,72.87089499999999,73.09212,30.131209000000002
 10/25/2017,16:10:28.118,0.0,73.50464000000001,0.0,6.540947,0.0,0.0,0.000855966127,75.256476,0.0,73.051309,0.024205266,4.356705000000001,0.0,0.0,0.0,62.952206999999994,0.0,79.64723000000001,30.473708000000002,71.494977,0.0,0.0,0.0,138.906833,1.0,0.010448,98.335032,23.574372,12.046932,22.081124,1.0,11076.94,1.0,0.00404,14.634582,42.673007,0.0,2.602877,0.0,1.98852,0.0,1.981396,0.0,1.988358,10.0,8.992567999999999,0.0,0.0,0.0,0.135366769,0.0,0.13726587699999998,0.0,0.148593908,0.0,0.0,0.0,2.14383,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,11.556854,73.777422,0.0,4.596171,0.0,14.000442999999999,72.695174,0.0,242.495687,0.000329648296,0.0,92.667612,73.603117,75.152773,101.554792,81.178626,0.012025195,0.0,67.619929,14.374553,21.064844,76.472122,75.312519,0.0,74.888397,76.434612,0.0,74.340209,0.007266756,13.936532999999999,29.592883,10.0,47.0,59.4,23.910378,68.379856,30.182236,0.0,11.794578999999999,11.644715,9.86634,10.0,1.0,12.318808,0.0,1046.752,10.0,0.0,0.0,72.73209,1.266429,2.100819,14.611291,8.24,1.0,84.27464499999999,63.811713,57.211358,224.448515,4.146,0.0,11.701241,11.67572,7.302631,10.0,0.0,47.40569,18.223136,23.82254,62.162048139528736,30.229474,0.0,0.038113312999999996,0.0,0.044616950999999995,0.0,0.014918761000000001,0.0,0.021811833,0.0,0.024453104,2.020963,2.013587,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011582908000000001,5.736152,0.0,0.08179230400000001,0.0,0.04713923,9.5,9.794214,0.0,0.017205715,9.5,9.778269,0.0,0.04249105,0.130088202,73.468518,1.142871,73.024333,0.22855317100000003,72.69228000000001,1.431232,72.3378,0.026619717999999997,7.580667,1.0,1.0,73.53061600000001,73.501597,29.905776,72.759467,72.798825,30.520106,72.63980500000001,73.030109,30.5837,72.871363,73.092026,30.088504999999998
 10/25/2017,16:10:38.118,0.0,73.505716,0.0,4.356705000000001,3.9956410000000004,0.0,0.001222167,75.18478,0.0,73.051309,0.016076524,5.824802,13.663939000000001,0.0,0.0,63.702482999999994,0.0,79.647886,30.469434999999997,71.508593,0.0,0.0,0.0,133.948964,1.0,0.010448,98.255913,23.568479999999997,11.943266,22.053863,1.0,11057.803,1.0,0.00404,15.00636,42.676684,0.0,2.5980119999999998,0.0,1.986134,0.0,1.9818470000000001,0.0,1.9893900000000002,10.0,8.997976,0.0,0.0,0.0,0.13617147599999999,0.0,0.139132796,0.0,0.14785278400000001,0.0,0.0,0.0,2.142863,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,8.878637,73.82372099999999,0.0,4.345788,0.0,17.321638,72.661896,0.0,242.49974,0.000493816786,0.0,92.67733299999999,73.60396,75.154927,101.569091,81.173283,0.019366774,0.0,67.61918100000001,14.377104999999998,20.743226999999997,76.45357800000001,75.313689,0.0,74.893079,76.437141,0.0,74.341707,0.017781814,10.009068,29.502499,10.0,47.0,59.4,23.869906,68.37966899999999,30.17499,0.0,11.451895,11.72692,0.0,10.0,1.0,12.522109,0.0,1038.507,10.0,0.0,0.0,72.730172,1.273644,2.014129,0.0,8.24,1.0,84.35202,63.869406000000005,56.90129399999999,226.468738,4.146,0.0,11.534728999999999,11.72594,1.56311,10.0,0.0,47.404571999999995,18.154398999999998,23.826298,61.45891868231787,30.22952,0.0,0.003266828,0.0,0.043908317999999995,0.0,0.023357943,0.0,0.025097316,0.0,0.02113541,2.021092,2.013587,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011593124,5.736442,0.0,0.08269489599999999,0.0,0.043432157,9.5,9.793054,0.0,0.022101729,9.5,9.775982,0.0,0.044133792000000005,0.474715568,73.45694300000001,1.044406,73.064122,0.22855317,72.64381,0.840442572,72.49189,0.016954171,7.51655,1.0,1.0,73.528416,73.500474,29.878161,72.76180699999999,72.80036899999999,30.515377,72.64219200000001,73.026505,30.752109,72.87566899999999,73.093571,30.163819
 10/25/2017,16:10:48.118,0.0,73.507588,0.0,2.924414,2.8573720000000002,0.0,0.000666829625,74.98562199999999,0.0,73.05336899999999,0.025683219,4.571548,3.9264959999999998,0.0,0.0,63.597473,0.0,79.65083800000001,30.475845,71.48295300000001,0.0,0.0,0.0,140.106318,1.0,0.010448,98.11864399999999,23.571913000000002,11.923267,22.164215,1.0,11039.094,1.0,0.00404,14.754589000000001,42.68376,0.0,2.590633,0.0,1.988391,0.0,1.9816209999999999,0.0,1.9890029999999999,10.0,9.008888,0.0,0.0,0.0,0.137040559,0.0,0.138456843,0.0,0.15532847,0.0,0.0,0.0,2.142477,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,16.913289000000002,73.737633,0.0,5.418856,0.0,4.839077,72.676365,0.0,242.46673900000002,0.0012736169999999999,0.0,92.682546,73.595254,75.15675300000001,101.582262,81.178251,0.014384988000000001,0.0,67.615347,14.37551,20.810418,76.450909,75.316218,0.0,74.897245,76.439717,0.0,74.342456,0.016886916000000002,9.896855,29.578653000000003,10.0,47.0,59.4,23.840867000000003,68.38041700000001,30.171599,0.0,11.685161,11.613513000000001,10.492137,10.0,1.0,12.495122,0.0,1031.5610000000001,10.0,0.0,0.0,72.728768,1.216528,2.017716,15.461374,8.24,1.0,84.49533100000001,63.621807,56.930193,215.598014,4.146,0.0,11.524510000000001,11.595606,15.895882,10.0,0.0,47.403361,17.745829999999998,23.820545000000003,63.00031838875779,30.226919,0.0,0.0,0.0,0.052798448,0.0,0.025999214,0.0,0.022778152000000003,0.0,0.01801098,2.021028,2.013748,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011614306000000001,5.736861,0.0,0.081534421,0.0,0.043754510999999996,9.5,9.791444,0.0,0.027223217,9.5,9.778300999999999,0.0,0.044294845,0.207453529,73.459114,0.84747579,73.041696,0.545047685,72.755942,1.8602580000000002,72.378312,0.027586272999999998,7.492063000000001,1.0,1.0,73.531412,73.504874,29.82372,72.762977,72.801305,30.424735,72.64088199999999,73.02884499999999,30.680651,72.876465,73.094507,30.088504999999998
 10/25/2017,16:10:58.118,0.0,73.505903,0.0,3.962825,10.953511,0.0,0.000566225105,74.973311,0.0,73.053977,0.029839962,3.927018,6.873353999999999,0.0,0.0,62.861681000000004,0.0,79.652618,30.471943,71.475701,0.0,0.0,0.0,140.905974,1.0,0.010448,98.028246,23.572979999999998,11.869507,22.153604,1.0,11056.198999999999,1.0,0.00404,14.993386,42.692558,0.0,2.591567,0.0,1.989164,0.0,1.9818790000000002,0.0,1.988487,10.0,8.992278,0.0,0.0,0.0,0.137555571,0.0,0.137008371,0.0,0.16409306699999998,0.0,0.0,0.0,2.1426380000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,2.399596,73.752825,0.0,3.773486,0.0,13.775820999999999,72.745814,0.0,242.44594500000002,0.0016019539999999998,0.0,92.684425,73.593475,75.158204,101.59468000000001,81.181391,0.014647186999999999,0.0,67.614458,14.37551,20.907107999999997,76.455545,75.316733,0.0,74.89556,76.4407,0.0,74.342924,0.0,10.185402999999999,29.430190999999997,10.0,48.0,59.6,23.844982,68.380464,30.166815000000003,0.0,11.755500999999999,11.668116,6.6250350000000005,10.0,1.0,12.186273,0.0,1045.1480000000001,10.0,0.0,0.0,72.730125,1.238773,2.050599,10.088206,8.24,1.0,84.610977,63.666879,56.922367,222.925331,4.146,0.0,11.669983,11.673328,12.000061,10.0,0.0,47.399401,18.157348000000002,23.819153,62.619719411874016,30.22822,0.0,0.010036265,0.0,0.040332939,0.0,0.025644897000000003,0.0,0.020297934,0.0,0.015788448,2.02077,2.013039,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011631458,5.737699,0.0,0.07947135400000001,0.0,0.042980860999999995,9.5,9.791959,0.0,0.02529058,9.5,9.778172999999999,0.0,0.044810215,0.530981261,73.442475,0.7701104790000001,73.035185,1.5296969999999999,72.612703,1.888391,72.37975899999999,0.031774677,7.4923850000000005,1.0,1.0,73.529306,73.505155,29.865537,72.764288,72.80200699999999,30.551634000000004,72.641724,73.03146600000001,30.760221,72.877401,73.094647,30.099764
 10/25/2017,16:11:08.118,0.0,73.506231,0.0,4.28509,10.552712,0.0,0.0013066739999999999,75.115256,0.0,73.05261999999999,0.016076524,2.781185,9.355761,0.0,0.0,62.795778000000006,0.0,79.65430500000001,30.471107,71.49240400000001,0.0,0.0,0.0,129.550853,1.0,0.010448,98.046674,23.566206,11.928771000000001,22.135157999999997,1.0,11079.612,1.0,0.00404,14.977979999999999,42.696794,0.0,2.59205,0.0,1.986682,0.0,1.9820400000000002,0.0,1.9882939999999998,10.0,8.988319,0.0,0.0,0.0,0.13961562,0.0,0.136686488,0.0,0.163803062,0.0,0.0,0.0,2.1418,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,9.311641999999999,73.701462,0.0,4.63194,0.0,6.748364,72.632959,0.0,242.445752,0.0,0.0,92.692972,73.586174,75.161996,101.609732,81.18284399999999,0.0028482209999999997,0.0,67.615347,14.374234,20.916941,76.43878000000001,75.319448,0.0,74.89710500000001,76.441168,0.0,74.344796,0.025835902,9.335788,29.458268,10.0,48.0,59.6,23.860301999999997,68.378079,30.164353000000002,0.0,11.659309,11.870327,12.257204,10.0,1.0,12.606067999999999,0.0,1042.357,10.0,0.0,0.0,72.72914200000001,1.266429,2.055382,15.333060000000001,8.24,1.0,84.6673,63.719765,56.927785,229.803709,4.146,0.0,11.472211999999999,11.923235,8.489013,10.0,0.0,47.401218,18.049138,23.81674,63.487144310582465,30.222321,0.0,0.0,0.0,0.04245884,0.0,0.024936262999999997,0.0,0.019331616,0.0,0.014016863999999999,2.020867,2.01349,2.01858,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011639346,5.736667,0.0,0.08024500400000001,0.0,0.043947924000000006,9.5,9.792829,0.0,0.024904053,9.5,9.778366,0.0,0.044327056,0.249652798,73.43379399999999,0.72791119,73.06701600000001,1.262435,72.704578,1.3187010000000001,72.33997099999999,0.029841567000000003,7.78333,1.0,1.0,73.53347099999999,73.506793,29.852913,72.761995,72.80434699999999,30.622571,72.642098,73.03343199999999,30.564387,72.875341,73.09666,30.236415
 10/25/2017,16:11:18.118,0.0,73.505155,0.0,5.968031,2.3122849999999997,0.0,0.00125436,75.121774,0.0,73.04990500000001,0.023096801,1.492124,0.0,0.0,0.0,63.047802000000004,0.0,79.657351,30.480210999999997,71.489924,0.0,0.0,0.0,145.94381,1.0,0.010448,98.160765,23.559479,11.935377,22.098101999999997,1.0,11064.645,1.0,0.00404,14.931760999999998,42.704382,0.0,2.589827,0.0,1.985554,0.0,1.982459,0.0,1.987875,10.0,8.993694999999999,0.0,0.0,0.0,0.138585596,0.0,0.137845266,0.0,0.16689645,0.0,0.0,0.0,2.139093,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,73.786103,0.0,3.845024,0.0,0.0,72.706749,0.0,242.47402400000001,0.0006990274090000001,0.0,92.697387,73.584816,75.163214,101.621351,81.185796,0.010976398,0.0,67.612962,14.373995,20.729707,76.439482,75.323756,0.0,74.89743299999999,76.440325,0.0,74.343907,0.009839589000000001,7.893046000000001,29.564807000000002,10.0,48.0,59.6,23.836522,68.380464,30.162495,0.0,11.616624,11.706517999999999,6.817588000000001,10.0,1.0,12.612665,0.0,1016.707,10.0,0.0,0.0,72.727879,1.2249450000000002,2.079894,6.222733,8.24,1.0,84.681885,63.739596,56.968123,234.437396,4.146,0.0,11.429532,11.838936,10.765583,10.0,0.0,47.400985,18.227220000000003,23.818225,64.34929085026782,30.221903,0.0,0.0,0.0,0.043392948,0.0,0.022552678,0.0,0.018172033,0.0,0.01540192,2.020995,2.013362,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011640635,5.738215,0.0,0.082437012,0.0,0.043303215,9.5,9.792378,0.0,0.021908465,9.5,9.775982,0.0,0.05392582,0.369217394,73.476476,0.847475807,73.04820699999999,1.199136,72.59317,1.269468,72.47018800000001,0.024686608999999998,7.609021,1.0,1.0,73.530663,73.510584,29.815434999999997,72.765598,72.80453399999999,30.423947,72.641162,73.030951,30.504516,72.875809,73.09810999999999,30.156055
