date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:11:28.118,0.0,73.50641800000001,0.0,3.8195959999999998,9.366347,0.0,0.00041330623099999995,75.078321,0.0,73.056364,0.024944242999999998,2.530535,25.163092000000002,0.0,0.0,62.330839000000005,0.0,79.659131,30.472268,71.494509,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,98.286328,23.555489,11.959045,22.119976,1.0,11133.067,1.0,0.00404,14.943113,42.709409,0.0,2.5901490000000003,0.0,1.986489,0.0,1.9818470000000001,0.0,1.988229,10.0,8.978662,0.0,0.0,0.0,0.13987312699999999,0.0,0.137845266,0.0,0.155360693,0.0,0.0,0.0,2.137772,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,73.70942,0.0,3.666179,0.0,9.074805,72.700238,0.0,242.4912,0.001232575,0.0,92.702271,73.583365,75.161996,101.635509,81.18940500000001,0.022250965,0.0,67.610998,14.37854,21.011173,76.479147,75.32473900000001,0.0,74.899727,76.442199,0.0,74.341941,0.012636147,0.0,29.530576,10.0,48.0,59.6,23.934158,68.382521,30.158965000000002,0.0,11.836663,11.812724000000001,9.898433,10.0,1.0,12.375181,0.0,1026.781,10.0,0.0,0.0,72.726475,1.278453,2.067339,13.809326,8.24,1.0,84.637568,63.647047,57.030738,225.34639199999998,4.146,0.0,11.368217,11.691862,8.937914,10.0,0.0,47.397444,17.707945000000002,23.814374,65.34790494879026,30.222553,0.0,0.053554078,0.0,0.045035689000000004,0.0,0.018107612,0.0,0.015466341000000002,0.0,0.019363826,2.020867,2.013362,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.0116324,5.738054,0.0,0.082533719,0.0,0.043561099000000006,9.5,9.793538,0.0,0.016046133,9.5,9.76954,0.0,0.041589153,0.34811775899999997,73.45839000000001,0.82637617,73.04531300000001,1.628162,72.573638,1.241336,72.403632,0.029519383,7.8709679999999995,1.0,1.0,73.532348,73.514094,29.785847999999998,72.76606600000001,72.80453399999999,30.480303000000003,72.64130300000001,73.035678,30.449281,72.878524,73.095911,30.153337
 10/25/2017,16:11:38.118,0.0,73.507588,0.0,4.8221989999999995,0.0,0.0,0.000618539459,74.96462,0.0,73.055849,0.02346629,4.1418610000000005,0.0,0.0,0.0,62.757394999999995,0.0,79.659319,30.465858,71.469431,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,98.370948,23.550803,11.920515,22.031172,1.0,11097.252,1.0,0.00404,14.982439999999999,42.716345000000004,0.0,2.584704,0.0,1.987424,0.0,1.98088,0.0,1.989293,10.0,8.983716000000001,0.0,0.0,0.0,0.138810914,0.0,0.138521219,0.0,0.146789432,0.0,0.0,0.0,2.137998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,10.819142,73.712313,0.0,5.27578,0.0,11.048269,72.719047,0.0,242.49776200000002,0.000945280158,0.0,92.704854,73.580698,75.167895,101.648445,81.18889,0.019104574,0.0,67.60781899999999,14.373676000000001,21.085738,76.498862,75.325582,0.0,74.90127199999999,76.442714,0.0,74.344937,0.050110027,12.4457,29.505959999999998,10.0,47.0,59.6,23.926384,68.382661,30.153298,0.0,11.747084,11.642315,7.716168,10.0,1.0,12.41836,0.0,1042.3410000000001,10.0,0.0,0.0,72.72811300000001,1.3037040000000002,2.123538,12.269552000000001,8.24,1.0,84.64966700000001,63.69151899999999,57.151753,239.61622200000002,4.146,0.0,11.405486999999999,11.898125,11.278613,10.0,0.0,47.395906,18.2828,23.808111,62.11982708609108,30.219997999999997,0.0,0.037984372,0.0,0.045035689000000004,0.0,0.015015393,0.0,0.020040249,0.0,0.023873312999999997,2.020931,2.013168,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011633188000000001,5.739085,0.0,0.08179230400000001,0.0,0.042013799000000004,9.5,9.794697,0.0,0.016207186000000002,9.5,9.739197,0.0,0.042233365999999994,0.207453529,73.436687,0.86154223,73.04386600000001,1.0584719999999999,72.609086,1.311668,72.426059,0.029519383,7.825538000000001,1.0,1.0,73.534922,73.515077,29.942859999999996,72.768734,72.80696800000001,30.471633,72.643315,73.034695,30.591039000000002,72.878804,73.09694,30.00698
 10/25/2017,16:11:48.118,0.0,73.507635,0.0,5.07285,4.31628,0.0,0.000731216519,75.081218,0.0,73.05664499999999,0.014875687,3.927018,29.983767999999998,0.0,0.0,62.892098,0.0,79.664988,30.467484000000002,71.453336,0.0,0.0,0.0,131.62996,1.0,0.010448,98.351015,23.54403,11.990604,22.088634,1.0,11078.971000000001,1.0,0.00404,15.128394,42.721047,0.0,2.5866689999999997,0.0,1.9869400000000002,0.0,1.981234,0.0,1.988358,10.0,8.997428999999999,0.0,0.0,0.0,0.139197173,0.0,0.137330253,0.0,0.14746611099999998,0.0,0.0,0.0,2.145184,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,6.7937970000000005,73.705803,0.0,5.240011,0.0,13.021733,72.71036600000001,0.0,242.524683,0.000411732539,0.0,92.712838,73.578919,75.167521,101.658888,81.191139,0.024348559,0.0,67.60852,14.378620000000002,21.072218,76.514222,75.32782900000001,0.0,74.899727,76.445196,0.0,74.34755799999999,0.031093431,1.961772,29.766345,10.0,47.0,59.6,23.858473,68.38149200000001,30.150418,0.0,11.557105,11.676517,0.0,10.0,1.0,12.372182,0.0,1043.512,10.0,0.0,0.0,72.72619399999999,1.2459879999999999,2.018314,0.0,8.24,1.0,84.704724,63.970969999999994,56.925979000000005,225.08985499999997,4.146,0.0,11.568392,11.795292,0.0,10.0,0.0,47.396652,17.750821,23.803286,62.04243291317405,30.218651,0.0,0.004104948,0.0,0.041267047,0.0,0.022971416,0.0,0.025483844,0.0,0.02113541,2.020899,2.0135549999999998,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011640996,5.739085,0.0,0.082888308,0.0,0.043109802999999995,9.5,9.790542,0.0,0.023003626,9.5,9.738166,0.0,0.042684314,0.35515097100000004,73.424389,1.1710040000000002,73.069186,0.101955362,72.608362,0.87560863,72.428229,0.024364424,7.7852630000000005,1.0,1.0,73.535718,73.51652800000001,29.920768,72.77023100000001,72.807951,30.516954,72.643549,73.036427,30.51649,72.877775,73.09974799999999,30.114904
 10/25/2017,16:11:58.118,0.0,73.508337,0.0,2.244077,6.208051,0.0,0.0012905780000000001,75.063837,0.0,73.053883,0.024667126,3.676367,0.0,0.0,0.0,62.855163,0.0,79.665925,30.475797999999998,71.46615600000001,0.0,0.0,0.0,149.862126,1.0,0.010448,98.219245,23.542963,11.997209,22.080471,1.0,11117.886,1.0,0.00404,14.937032,42.725469,0.0,2.5892150000000003,0.0,1.9853599999999998,0.0,1.982234,0.0,1.988648,10.0,8.991377,0.0,0.0,0.0,0.137137124,0.0,0.139325926,0.0,0.164511964,0.0,0.0,0.0,2.143218,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,13.641694000000001,73.765847,0.0,4.381557,0.0,10.310225,72.700238,0.0,242.563763,0.001642996,0.0,92.716595,73.576953,75.170377,101.674363,81.193577,0.018842375,0.0,67.606977,14.375271,21.089016,76.52991,75.327033,0.0,74.90351899999999,76.4466,0.0,74.350086,0.014649668999999999,10.169373,29.614037,10.0,47.0,59.6,23.867391,68.38289499999999,30.146424,0.0,11.833056,11.837326,14.198777999999999,10.0,1.0,12.354791,0.0,1036.726,10.0,0.0,0.0,72.727551,1.273644,2.0625560000000003,11.002447,8.24,1.0,84.83918100000001,63.912676,57.17884599999999,225.41052599999998,4.146,0.0,11.454178,11.645827,16.521137,10.0,0.0,47.394555,18.062975,23.798460000000002,62.260581468886095,30.216143,0.0,0.0,0.0,0.050930232,0.0,0.024839632,0.0,0.019299405,0.0,0.014274548,2.021028,2.013426,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011661886000000002,5.723483,0.0,0.081921246,0.0,0.042884155,9.5,9.791444,0.0,0.024743,9.5,9.739809,0.0,0.044166002999999995,0.34811776,73.473582,0.376250621,73.053271,0.116021784,72.626448,0.812309725,72.484656,0.027586272999999998,7.822961,1.0,1.0,73.532863,73.517792,29.799260999999998,72.771307,72.80771700000001,30.549664,72.643549,73.039562,30.547778000000005,72.880957,73.099795,30.179346999999996
 10/25/2017,16:12:08.118,0.0,73.508946,0.0,4.177668,3.867385,0.0,0.001218142,75.079045,0.0,73.05828299999999,0.02392815,5.502537,14.448701000000002,0.0,0.0,62.11575,0.0,79.665832,30.463534999999997,71.45361700000001,0.0,0.0,0.0,131.230132,1.0,0.010448,98.18539799999999,23.552845,12.054272000000001,22.033947,1.0,11099.497,1.0,0.00404,14.978385000000001,42.729473,0.0,2.5774529999999998,0.0,1.9872299999999998,0.0,1.980461,0.0,1.988391,10.0,8.980336,0.0,0.0,0.0,0.13871434900000001,0.0,0.138199337,0.0,0.157712956,0.0,0.0,0.0,2.140318,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,0.0,73.75065500000001,0.0,4.417326,0.0,8.609517,72.732792,0.0,242.591843,0.001971333,0.0,92.724203,73.57910600000001,75.174778,101.687911,81.192686,0.019104574,0.0,67.608053,14.378142,21.071399,76.519233,75.331106,0.0,74.903612,76.449457,0.0,74.35046,0.07002152099999999,9.672429,29.562884000000004,10.0,47.0,59.6,23.849327,68.38041700000001,30.1415,0.0,11.677344999999999,11.819925,11.567223,10.0,1.0,12.544898,0.0,1029.059,10.0,0.0,0.0,72.729704,1.2760479999999998,2.268222,10.45711,8.24,1.0,84.914407,63.880223,57.329964000000004,223.791141,4.146,0.0,11.659763,11.822794,13.763601000000001,10.0,0.0,47.394135999999996,17.510579999999997,23.795491000000002,65.70968678066919,30.213959999999997,0.0,0.049685828,0.0,0.042909788,0.0,0.018268665,0.0,0.015724026000000002,0.0,0.017560032,2.020738,2.013587,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011673587,5.70614,0.0,0.082437012,0.0,0.043335451,9.5,9.792636,0.0,0.01852635,9.5,9.739035000000001,0.0,0.04352179,0.25668601,73.432347,0.221519966,73.047483,0.903741475,72.653938,1.459365,72.399292,0.029841567000000003,7.848414,1.0,1.0,73.534033,73.519898,29.874215999999997,72.771073,72.81099300000001,30.513801,72.642847,73.037082,30.436535,72.88063000000001,73.097923,30.115291999999997
 10/25/2017,16:12:18.118,0.0,73.508946,0.0,5.645766,0.0,0.0,0.00044549967700000003,75.042111,0.0,73.056551,0.024482382,3.4257160000000004,13.792064000000002,0.0,0.0,62.47278299999999,0.0,79.669627,30.454152,71.413614,0.0,0.0,0.0,143.145012,1.0,0.010448,98.205988,23.550154,12.095922,22.075574,1.0,11082.713,1.0,0.00404,15.169748,42.731707,0.0,2.574779,0.0,1.987681,0.0,1.9820400000000002,0.0,1.9890349999999999,10.0,8.992858,0.0,0.0,0.0,0.135431146,0.0,0.138778725,0.0,0.143180481,0.0,0.0,0.0,2.141671,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,5.959861,73.74486800000001,0.0,4.846553,0.0,10.534847000000001,72.745814,0.0,242.59208399999997,0.001109449,0.0,92.728289,73.58037,75.175901,101.702022,81.195639,0.0,0.0,67.604639,14.374872,20.998881,76.520216,75.332417,0.0,74.902536,76.455545,0.0,74.353597,0.034225576,12.990736,29.544037,10.0,47.0,59.6,23.87265,68.38009,30.140571,0.0,11.738066,11.764122,9.449143,10.0,1.0,12.284625,0.0,1041.731,10.0,0.0,0.0,72.727972,1.2339639999999998,1.90472,16.295417999999998,8.24,1.0,84.945923,63.751015,57.190284999999996,221.41817999999998,4.146,0.0,11.477021,11.842523,9.915877,10.0,0.0,47.394369,18.143283,23.794701999999997,62.373218396173606,30.215307,0.0,0.035276597,0.0,0.044101580999999994,0.0,0.016271607,0.0,0.023422363999999998,0.0,0.024034366,2.020995,2.013684,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01167843,5.698049,0.0,0.0837909,0.0,0.043496627999999996,9.5,9.790349,0.0,0.018268665,9.5,9.738488,0.0,0.041782417,0.35515097100000004,73.435964,1.1639700000000002,73.046036,0.0,72.622107,0.7349443990000001,72.429676,0.030485937,7.9895380000000005,1.0,1.0,73.537356,73.51929,29.919584000000004,72.77261800000001,72.81118000000001,30.490548999999998,72.641818,73.038533,30.564773,72.879226,73.102416,30.058613
 10/25/2017,16:12:28.118,0.0,73.50880500000001,0.0,6.397718,15.394363,0.0,0.001334844,74.856713,0.0,73.05809599999999,0.020418011,4.177668,0.0,0.0,0.0,62.378636,0.0,79.670564,30.443421999999998,71.40318,0.0,0.0,0.0,130.510441,1.0,0.010448,98.24778,23.546674,12.205092,22.089613,1.0,11025.196000000002,1.0,0.00404,15.507875,42.733942,0.0,2.5764869999999997,0.0,1.9878099999999999,0.0,1.9823950000000001,0.0,1.9890029999999999,10.0,9.004382000000001,0.0,0.0,0.0,0.137298065,0.0,0.14042032699999998,0.0,0.155070688,0.0,0.0,0.0,2.141768,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,12.711535000000001,73.681206,0.0,6.098465,0.0,9.604271,72.755218,0.0,242.587211,0.0009042380199999999,0.0,92.735287,73.577702,75.17768000000001,101.714958,81.197232,0.012811793,0.0,67.60319,14.376866,20.900143,76.529863,75.336725,0.0,74.904455,76.46271,0.0,74.354486,0.079194232,7.6044979999999995,29.634807000000002,10.0,47.0,59.6,23.867848000000002,68.380931,30.138666999999998,0.0,11.578147,11.764122,6.913864,10.0,1.0,12.406366,0.0,1046.896,10.0,0.0,0.0,72.724743,1.2790549999999998,1.928634,4.875431,8.24,1.0,85.022979,63.732385,57.13790600000001,226.324436,4.146,0.0,11.521504,11.646425,9.034107,10.0,0.0,47.390176000000004,18.19183,23.797995999999998,62.105754350635934,30.211916,0.0,0.0,0.0,0.041911259,0.0,0.025065106,0.0,0.023422363999999998,0.0,0.017366768,2.020995,2.013748,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011690776000000002,5.699403,0.0,0.08498361,0.0,0.042561800999999996,9.5,9.792829,0.0,0.02683669,9.5,9.726536999999999,0.0,0.038561355,0.179320681,73.469965,0.60834659,73.033738,1.346834,72.557722,0.580213746,72.355886,0.035963081,7.945396000000001,1.0,1.0,73.535578,73.520834,29.861197999999998,72.775285,72.812724,30.522471000000003,72.640039,73.04209,30.624643,72.88170600000001,73.10442900000001,30.153337
 10/25/2017,16:12:38.118,0.0,73.51049,0.0,8.116467,1.382431,0.0,0.001101441,74.909581,0.0,73.05500699999999,0.024851871,3.783788,15.281507999999999,0.0,0.0,62.345323,0.0,79.675156,30.445884000000003,71.399999,0.0,0.0,0.0,137.947246,1.0,0.010448,98.002815,23.545468,12.308208,22.089123,1.0,11066.356000000002,1.0,0.00404,15.750727,42.738271000000005,0.0,2.5724270000000002,0.0,1.987681,0.0,1.982105,0.0,1.987972,10.0,8.991763,0.0,0.0,0.0,0.139132796,0.0,0.138070584,0.0,0.171214303,0.0,0.0,0.0,2.1487279999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,73.756443,0.0,4.524633000000001,0.0,9.155027,72.749431,0.0,242.602023,0.00287426,0.0,92.737729,73.58041700000001,75.18063000000001,101.72728199999999,81.201357,0.0,0.0,67.602816,14.374154,20.930051000000002,76.55870999999999,75.338036,0.0,74.906468,76.468423,0.0,74.355891,0.067672412,6.770913,29.629037,10.0,47.0,59.6,23.924554,68.37999599999999,30.136670000000002,0.0,11.760912,11.718519,8.759162,10.0,1.0,12.205463,0.0,1016.595,10.0,0.0,0.0,72.725352,1.2700360000000002,2.112777,8.323883,8.24,1.0,85.199701,63.525651,57.135498,230.845888,4.146,0.0,11.646539,11.917256,5.97196,10.0,0.0,47.390316,18.179126,23.798832,65.19902547761325,30.211498,0.0,0.010100735999999999,0.0,0.044906847,0.0,0.020104671,0.0,0.016593713,0.0,0.01536971,2.020931,2.013587,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011719568,5.698112999999999,0.0,0.084629021,0.0,0.045559695,9.5,9.792539,0.0,0.019524879,9.5,9.700510000000001,0.0,0.051477813,0.200420317,73.449709,0.685711938,73.027951,0.256686013,72.596064,0.643512648,72.341417,0.024364424,7.805561999999999,1.0,1.0,73.536935,73.521443,29.889207,72.771027,72.812303,30.405819,72.645561,73.040452,30.659793,72.883438,73.107003,30.117621000000003
 10/25/2017,16:12:48.118,0.0,73.509507,0.0,5.3951150000000005,11.306214,0.0,0.001065224,75.082666,0.0,73.057674,0.025498475,3.8195959999999998,0.0,0.0,0.0,62.00205,0.0,79.675156,30.44528,71.427042,0.0,0.0,0.0,75.014288,1.0,0.010448,97.924406,23.547185,12.35683,22.078023,1.0,11077.902,1.0,0.00404,15.695995000000002,42.738318,0.0,2.5697200000000002,0.0,1.9862630000000001,0.0,1.982266,0.0,1.988487,10.0,8.969231,0.0,0.0,0.0,0.137652136,0.0,0.138006207,0.0,0.155940703,0.0,0.0,0.0,2.1471169999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,14.876560999999999,73.817934,0.0,5.240011,0.0,4.08499,72.72049399999999,0.0,242.65384100000003,0.0008631959,0.0,92.743365,73.582944,75.18194100000001,101.741112,81.201825,0.003634819,0.0,67.601741,14.376307,21.129167000000002,76.55014,75.340611,0.0,74.90805999999999,76.476524,0.0,74.360291,0.06946221,0.0,29.576729999999998,10.0,47.0,59.6,23.91335,68.38420500000001,30.131559999999997,0.0,11.801793,11.679517,11.005611,10.0,1.0,12.441149000000001,0.0,1037.881,10.0,0.0,0.0,72.725539,1.242982,2.047012,8.805062,8.24,1.0,85.362639,63.484786,57.037963,218.50007999999997,4.146,0.0,11.660364999999999,11.852089,17.803712,10.0,0.0,47.386402000000004,18.293235,23.795816000000002,63.85440057843171,30.210290999999998,0.0,0.053489607,0.0,0.045357796,0.0,0.013791389,0.0,0.019299405,0.0,0.023293522,2.020673,2.01349,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011746695,5.696308,0.0,0.083694194,0.0,0.044753809000000006,9.5,9.793119,0.0,0.015112025,9.5,9.698642,0.0,0.038013774,0.42548308700000004,73.459837,0.48174880200000003,73.04675999999999,0.7208779740000001,72.774027,0.502848419,72.48538,0.028230643,7.775919999999999,1.0,1.0,73.536373,73.523081,29.888023999999998,72.774396,72.81595300000001,30.47912,72.644111,73.043915,30.45662,72.88039599999999,73.109764,30.02872
 10/25/2017,16:12:58.118,0.0,73.512877,0.0,1.886004,0.0,0.0,0.0012100939999999999,75.063837,0.0,73.060061,0.025406103,2.530535,13.391675,0.0,0.0,62.403259,0.0,79.678061,30.433667,71.477713,0.0,0.0,0.0,149.462298,1.0,0.010448,97.96525600000001,23.544123000000003,12.470771000000001,22.103652,1.0,11118.42,1.0,0.00404,15.922224,42.746324,0.0,2.569784,0.0,1.987004,0.0,1.982072,0.0,1.9895509999999998,10.0,8.995078999999999,0.0,0.0,0.0,0.137684324,0.0,0.137491195,0.0,0.137219265,0.0,0.0,0.0,2.144765,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,15.085045000000001,73.799125,0.0,5.91962,0.0,5.946143,72.732792,0.0,242.666048,0.001560912,0.0,92.748531,73.58205500000001,75.18184699999999,101.754142,81.20534,0.0057324130000000004,0.0,67.601694,14.376148,21.003798,76.54948399999999,75.344263,0.0,74.909183,76.48575,0.0,74.363474,0.06823172400000001,11.499902,29.527499,10.0,46.0,59.7,23.855729,68.380604,30.131978000000004,0.0,11.78015,11.572711,0.0,10.0,1.0,12.306214,0.0,1036.261,10.0,0.0,0.0,72.724088,1.262822,2.1343,20.65811,8.24,1.0,85.447581,63.529858,57.015085,227.49488300000002,4.146,0.0,11.647741,11.764204,0.0,10.0,0.0,47.387893,18.220641,23.794145999999998,62.34505631727954,30.210894,0.0,0.023607376,0.0,0.045357796,0.0,0.019396036999999998,0.0,0.025161738,0.0,0.021908465,2.020802,2.0138130000000003,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011761676,5.815162,0.0,0.08920645,0.0,0.044238042000000005,9.5,9.793795,0.0,0.022488256,9.5,9.699672999999999,0.0,0.04194347,0.355150972,73.448986,0.580213752,73.040249,1.5578299999999998,72.65827900000001,1.149904,72.372525,0.033063417000000005,7.8941669999999995,1.0,1.0,73.538152,73.525,29.927869,72.775706,72.815439,30.629271000000003,72.643034,73.044898,30.610738,72.883578,73.10878100000001,30.101315999999997
 10/25/2017,16:13:08.118,0.0,73.513767,0.0,5.502537,16.660888,0.0,0.000433427137,75.23112900000001,0.0,73.058844,0.023189172999999997,4.177668,0.0,0.0,0.0,62.351841,0.0,79.68171600000001,30.420847,71.55248,0.0,0.0,0.0,132.189719,1.0,0.010448,98.09490500000001,23.548623000000003,12.588566,22.083573,1.0,11091.265,1.0,0.00404,15.70086,42.744695,0.0,2.561696,0.0,1.9882939999999998,0.0,1.981589,0.0,1.9888740000000003,10.0,9.010594000000001,0.0,0.0,0.0,0.13584959300000002,0.0,0.137233689,0.0,0.152073969,0.0,0.0,0.0,2.1478580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,13.080391,73.809976,0.0,5.5977,0.0,19.35928,72.740026,0.0,242.63835299999997,0.002628007,0.0,92.75449499999999,73.58509699999999,75.185125,101.766513,81.205294,0.0075678080000000005,0.0,67.600946,14.37543,21.030019,76.548126,75.344029,0.0,74.908762,76.487904,0.0,74.36525300000001,0.043174563,11.259445,29.643653000000004,10.0,46.0,59.7,23.856415,68.378733,30.127473,0.0,11.718828,11.742519999999999,11.085841,10.0,1.0,12.52091,0.0,1043.9289999999999,10.0,0.0,0.0,72.725211,1.3031030000000001,2.316649,12.31767,8.24,1.0,85.252184,63.724571999999995,56.967521,222.396225,4.146,0.0,11.497459,11.77915,9.771587,10.0,0.0,47.385843,17.907352,23.792243,63.028525529249045,30.211034,0.0,0.0,0.0,0.044166002999999995,0.0,0.026353531,0.0,0.021779622999999998,0.0,0.017560032,2.020802,2.013716,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011731378999999998,5.816612999999999,0.0,0.084113254,0.0,0.04630110900000001,9.5,9.791863000000001,0.0,0.026901111000000002,9.5,9.700382000000001,0.0,0.042136734,0.376250606,73.45043199999999,0.7701104609999999,73.046036,0.18635389800000002,72.71543,0.5309812629999999,72.441974,0.034029971,8.105852,1.0,1.0,73.541007,73.528885,29.70103,72.77369399999999,72.81965,30.512619,72.645515,73.047565,30.568635999999998,72.883391,73.110185,30.158384
 10/25/2017,16:13:18.118,0.0,73.51414100000001,0.0,5.108657,6.833297,0.0,0.001069248,75.076148,0.0,73.06095,0.025036615,3.4257160000000004,0.0,0.0,0.0,62.044778,0.0,79.68349599999999,30.423681,71.557907,0.0,0.0,0.0,143.624806,1.0,0.010448,98.250271,23.550803,12.629114999999999,22.126669,1.0,11037.597,1.0,0.00404,15.994796,42.747162,0.0,2.55551,0.0,1.9826529999999998,0.0,1.982266,0.0,1.987939,10.0,8.989767,0.0,0.0,0.0,0.137523383,0.0,0.137941831,0.0,0.167315346,0.0,0.0,0.0,2.157944,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,73.81359300000001,0.0,5.454624,0.0,0.0,72.779815,0.0,242.633577,0.00287426,0.0,92.760413,73.584068,75.18830799999999,101.781848,81.211199,0.0,0.0,67.600525,14.372878,21.085329,76.556134,75.345527,0.0,74.911384,76.497644,0.0,74.36675100000001,0.061967434,8.69457,29.62596,10.0,46.0,59.7,23.828519,68.37966899999999,30.123153000000002,0.0,11.686964,11.598512,6.608989,10.0,1.0,12.327803999999999,0.0,1025.257,10.0,0.0,0.0,72.725866,1.3097159999999999,2.166585,6.719952,8.24,1.0,85.095675,63.55149300000001,57.192693999999996,259.048847,4.146,0.0,11.463796,11.684688000000001,14.469018,10.0,0.0,47.384119,18.027587,23.796605,64.06642496472391,30.211545,0.0,0.0,0.0,0.04384389599999999,0.0,0.022906994,0.0,0.018043191,0.0,0.014210127,2.020834,2.013297,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011706766,5.8158389999999995,0.0,0.082952779,0.0,0.047042524,9.5,9.792313,0.0,0.022101729,9.5,9.699802,0.0,0.044423687999999996,0.327018125,73.452603,0.6716454940000001,73.05399399999999,0.79121009,72.685046,1.7688270000000001,72.415207,0.028230643,8.188657000000001,1.0,1.0,73.538667,73.531131,29.865143,72.776455,72.818574,30.353797999999998,72.646778,73.047425,30.571726,72.88559000000001,73.11224399999999,30.298917
 10/25/2017,16:13:28.118,0.0,73.51339200000001,0.0,3.1392580000000003,3.851353,0.0,0.000674877994,75.066734,0.0,73.062448,0.025498475,4.714777,1.203855,0.0,0.0,62.195412,0.0,79.68504300000001,30.426468,71.532127,0.0,0.0,0.0,161.297213,1.0,0.010448,98.30047900000001,23.548113,12.707461,22.080145,1.0,11106.446000000002,1.0,0.00404,15.985470999999999,42.746511,0.0,2.5604080000000002,0.0,1.9874880000000001,0.0,1.982427,0.0,1.9888099999999997,10.0,8.983684,0.0,0.0,0.0,0.138971855,0.0,0.138199337,0.0,0.172438769,0.0,0.0,0.0,2.157944,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,73.70001500000001,0.0,4.846553,0.0,12.075111999999999,72.784879,0.0,242.677724,0.00020652193200000003,0.0,92.766518,73.584863,75.190228,101.79469,81.208528,0.004945815,0.0,67.597953,14.378939,20.896046,76.552716,75.349834,0.0,74.909464,76.501906,0.0,74.369138,0.049998164000000005,12.141121,29.663268,10.0,46.0,59.7,23.855957999999998,68.381446,30.121992,0.0,11.815621,11.690918,10.299584,10.0,1.0,12.427355,0.0,1017.959,10.0,0.0,0.0,72.722497,1.386672,2.0434240000000004,9.414556,8.24,1.0,85.01571,63.651855000000005,57.262533,234.148793,4.146,0.0,11.595443,11.752844,7.350728,10.0,0.0,47.381976,18.023956,23.796557999999997,65.24864677963495,30.212892,0.0,0.030441284,0.0,0.042426629,0.0,0.018816246000000002,0.0,0.014113495,0.0,0.01591729,2.0212529999999997,2.013619,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011694082,5.816162,0.0,0.079793708,0.0,0.042465095,9.5,9.792475,0.0,0.01904172,9.5,9.699931,0.0,0.044069370999999996,0.200420317,73.449709,0.49581521100000003,73.02360999999999,1.417166,72.609086,0.756044035,72.39061099999999,0.034674341000000004,8.210889,1.0,1.0,73.539135,73.534454,29.868693,72.77771899999999,72.82044599999999,30.412912,72.645234,73.04808,30.716572999999997,72.883063,73.112712,30.160713
 10/25/2017,16:13:38.118,0.0,73.513813,0.0,5.5741510000000005,1.222112,0.0,0.000662805444,75.031248,0.0,73.06067,0.017092617,1.993426,0.0,0.0,0.0,62.156305,0.0,79.689166,30.430184000000004,71.517155,0.0,0.0,0.0,142.585253,1.0,0.010448,98.039952,23.549412,12.824705,22.095489999999998,1.0,11092.014,1.0,0.00404,15.953442,42.749024,0.0,2.568141,0.0,1.989325,0.0,1.9806540000000001,0.0,1.987424,10.0,8.972836000000001,0.0,0.0,0.0,0.139969691,0.0,0.138617784,0.0,0.15787407,0.0,0.0,0.0,2.154786,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,9.455977,73.762953,0.0,3.2727209999999998,0.0,8.65765,72.79139,0.0,242.69108799999998,0.0,0.0,92.768303,73.58116600000001,75.19149200000001,101.808284,81.21077700000001,0.012025195,0.0,67.59636400000001,14.376626000000002,20.746505,76.538433,75.350349,0.0,74.910635,76.502655,0.0,74.369794,0.03008667,2.9396310000000003,29.559037,10.0,46.0,59.6,23.921810999999998,68.38238100000001,30.1245,0.0,11.964117,11.656716000000001,8.037089,10.0,1.0,12.337999,0.0,1041.33,10.0,0.0,0.0,72.72376,1.43537,2.116364,10.104246,8.24,1.0,85.09928599999999,63.778659,57.234838,216.079019,4.146,0.0,11.665174,11.799477,14.917919,10.0,0.0,47.381464,18.148954,23.799342000000003,64.23612153227772,30.213728000000003,0.0,0.054392199,0.0,0.045390006,0.0,0.013694757,0.0,0.017688874,0.0,0.02374447,2.020834,2.013748,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011707715,5.816612999999999,0.0,0.082920544,0.0,0.044302512999999995,9.5,9.793924,0.0,0.0138236,9.5,9.699125,0.0,0.042104523,0.20042031600000002,73.46128399999999,0.467682363,73.02578000000001,1.515631,72.628618,1.135837,72.451379,0.027908457999999997,8.10714,1.0,1.0,73.541381,73.534876,29.845418,72.779965,72.821382,30.485426,72.64579499999999,73.051216,30.502584999999996,72.885263,73.11561400000001,30.135478999999997
 10/25/2017,16:13:48.118,0.0,73.513486,0.0,6.863213000000001,0.0,0.0,0.000743289062,75.160881,0.0,73.062354,0.018385826,4.213476,26.684568,0.0,0.0,63.042007999999996,0.0,79.688932,30.436687,71.504662,0.0,0.0,0.0,141.06590500000001,1.0,0.010448,97.72810600000001,23.554097,12.925986,22.176458,1.0,11065.607,1.0,0.00404,16.167914,42.750747,0.0,2.572717,0.0,1.9856509999999998,0.0,1.981782,0.0,1.9886810000000001,10.0,8.986033,0.0,0.0,0.0,0.1366543,0.0,0.135592087,0.0,0.14511384800000002,0.0,0.0,0.0,2.15427,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,9.680498,73.798401,0.0,5.3473180000000005,0.0,14.032532000000002,72.762452,0.0,242.674925,0.000740069527,0.0,92.775442,73.579387,75.194114,101.821221,81.216964,0.0,0.0,67.59500799999999,14.373835,20.898095,76.55575999999999,75.355125,0.0,74.91143100000001,76.501671,0.0,74.368577,0.051564237,7.364041,29.540576,10.0,46.0,59.6,23.91335,68.382521,30.120459000000004,0.0,11.692375,11.632714,15.305957000000001,10.0,1.0,12.343996,0.0,1041.843,10.0,0.0,0.0,72.721935,1.393886,2.06435,10.168403,8.24,1.0,85.248807,63.964358999999995,57.220991000000005,228.553095,4.146,0.0,11.589432,11.548973,17.290682,10.0,0.0,47.382115999999996,18.1088,23.798692000000003,62.049468153935564,30.214425,0.0,0.034986478,0.0,0.043554000999999995,0.0,0.017785506,0.0,0.024195419,0.0,0.022971416,2.02106,2.013587,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011732335,5.816258,0.0,0.083629723,0.0,0.041820386,9.5,9.792829,0.0,0.018107612,9.5,9.699802,0.0,0.042555472000000004,0.418449877,73.420772,1.142871,73.07135600000001,0.903741475,72.67347099999999,0.896708264,72.363844,0.027586272999999998,7.894489,1.0,1.0,73.542037,73.538948,29.885657000000002,72.77931,72.825641,30.502765999999998,72.648463,73.053556,30.597604999999998,72.887041,73.115286,30.324928000000003
 10/25/2017,16:13:58.118,0.0,73.514516,0.0,7.113863,0.0,0.0,0.001141683,75.168847,0.0,73.061933,0.023281545,2.208269,3.15775,0.0,0.0,63.131809,0.0,79.692586,30.43678,71.437896,0.0,0.0,0.0,127.471747,1.0,0.010448,97.61115699999999,23.561613,12.963966000000001,22.079655,1.0,11033.962,1.0,0.00404,16.262379,42.751166,0.0,2.577711,0.0,1.9881970000000002,0.0,1.9826529999999998,0.0,1.988939,10.0,9.000776,0.0,0.0,0.0,0.13726587699999998,0.0,0.137748701,0.0,0.149463923,0.0,0.0,0.0,2.1486959999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,14.042625,73.843254,0.0,4.4888639999999995,0.0,17.578349,72.778368,0.0,242.662477,0.0018482070000000001,0.0,92.781688,73.58168,75.196501,101.83378,81.21462,0.012287393999999998,0.0,67.59599,14.378142,21.021825,76.57758199999999,75.35578000000001,0.0,74.911946,76.507666,0.0,74.37367900000001,0.07427229,11.41975,29.563268,10.0,46.0,59.6,23.931870999999997,68.383036,30.122039,0.0,11.584159,11.594312,5.886916,10.0,1.0,12.477731,0.0,1031.657,10.0,0.0,0.0,72.722918,1.378255,2.128919,0.0,8.24,1.0,85.308139,63.904262,57.450377,219.526225,4.146,0.0,11.587628,11.865839999999999,3.310618,10.0,0.0,47.378668,18.175496,23.798553,62.23946542591789,30.213728000000003,0.0,0.0,0.0,0.04352179,0.0,0.022810362999999997,0.0,0.024034366,0.0,0.018912878,2.020931,2.013523,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011742785,5.818128,0.0,0.083823135,0.0,0.046881347000000004,9.5,9.791283,0.0,0.025097316,9.5,9.69948,0.0,0.041331467999999996,0.052722874,73.45622,1.100671,73.035185,0.952973957,72.711089,1.002206,72.362397,0.029519383,7.792028999999999,1.0,1.0,73.54213,73.540773,30.020182000000002,72.783475,72.826717,30.539811,72.647761,73.05467900000001,30.640866,72.887743,73.119733,30.145961
 10/25/2017,16:14:08.118,0.0,73.515498,0.0,2.5663419999999997,5.358357,0.0,0.0006587812669999999,75.334691,0.0,73.062214,0.023004429,4.356705000000001,26.396288000000002,0.0,0.0,62.863854,0.0,79.694179,30.424099,71.42264399999999,0.0,0.0,0.0,150.421886,1.0,0.010448,97.685002,23.558273,12.951306,22.135811,1.0,11048.288,1.0,0.00404,16.104667000000003,42.749536,0.0,2.5677220000000003,0.0,1.9878099999999999,0.0,1.982234,0.0,1.9887130000000002,10.0,8.9898,0.0,0.0,0.0,0.137716513,0.0,0.138585596,0.0,0.16212747800000002,0.0,0.0,0.0,2.1444419999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,10.738956,73.80274200000001,0.0,5.955389,0.0,9.508004,72.755942,0.0,242.66107799999997,0.001150491,0.0,92.78600899999999,73.59614300000001,75.199264,101.84704599999999,81.220995,0.016482582,0.0,67.59014499999999,14.374711999999999,21.045588000000002,76.571822,75.35976,0.0,74.913444,76.51455,0.0,74.37639399999999,0.0,10.874713999999999,29.458653,10.0,46.0,59.6,23.931870999999997,68.385,30.122317,0.0,11.625642,11.660316,4.410678,10.0,1.0,12.610866,0.0,1046.511,10.0,0.0,0.0,72.722076,1.387273,2.152834,5.0839419999999995,8.24,1.0,85.20805,63.820126,57.391977000000004,232.705776,4.146,0.0,11.562381,11.741485,3.91984,10.0,0.0,47.376898,18.060707,23.802172,64.02401173297379,30.219209000000003,0.0,0.0,0.0,0.040590624,0.0,0.024871842,0.0,0.018912878,0.0,0.014435601999999999,2.020577,2.013458,2.018225,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011727521999999999,5.813196,0.0,0.083694194,0.0,0.043367685999999996,9.5,9.792571,0.0,0.024549736000000003,9.5,9.700736000000001,0.0,0.040332939,0.235586374,73.43379399999999,0.601313379,73.034461,0.74901082,72.726281,1.677395,72.381206,0.027264088,7.832304,1.0,1.0,73.542224,73.539416,29.893152,72.780574,72.827466,30.558334000000002,72.64771400000001,73.05467900000001,30.479796,72.886386,73.119311,30.20497
 10/25/2017,16:14:18.118,0.0,73.51788499999999,0.0,4.392512,0.0,0.0,0.001145707,75.154363,0.0,73.062167,0.023004429,4.070247,12.206526,0.0,0.0,61.525523,0.0,79.696616,30.421079,71.389799,0.0,0.0,0.0,132.029788,1.0,0.010448,97.930611,23.552751999999998,12.900849000000001,22.140871,1.0,11118.527,1.0,0.00404,15.933576,42.751771000000005,0.0,2.557572,0.0,1.987359,0.0,1.98175,0.0,1.988906,10.0,8.981366,0.0,0.0,0.0,0.137748701,0.0,0.14000188,0.0,0.17082762899999998,0.0,0.0,0.0,2.149727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,0.0,73.844701,0.0,3.3442589999999996,0.0,11.738178999999999,72.768963,0.0,242.672368,0.0016019539999999998,0.0,92.79187900000001,73.608313,75.201464,101.860499,81.22066600000001,0.003634819,0.0,67.590098,14.377901999999999,20.832542,76.581329,75.363225,0.0,74.91559699999999,76.525086,0.0,74.377798,0.047649055999999995,12.429669,29.468653000000003,10.0,46.0,59.6,23.907176999999997,68.382848,30.11823,0.0,11.637666000000001,11.770122,11.583269,10.0,1.0,12.394371000000001,0.0,1028.161,10.0,0.0,0.0,72.721327,1.3818620000000001,1.9148830000000001,15.477414000000001,8.24,1.0,84.995402,63.967364,57.489512,231.118458,4.146,0.0,11.61528,11.797684,7.7355,10.0,0.0,47.376525,18.200451,23.801337,66.21385782645622,30.216003999999998,0.0,0.032117526,0.0,0.044778004,0.0,0.01852635,0.0,0.014274548,0.0,0.016851398,2.02077,2.013394,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011693641999999999,5.815195,0.0,0.083371839,0.0,0.043174274000000006,9.5,9.792861,0.0,0.019073931000000002,9.5,9.699641,0.0,0.041685785,0.298885279,73.448262,0.7138447659999999,73.065569,0.643512647,72.58883,0.5731805329999999,72.46874100000001,0.024364424,7.947974,1.0,1.0,73.546015,73.548121,29.928658000000002,72.782071,72.824845,30.416459000000003,72.647761,73.05964,30.580996000000003,72.883859,73.120622,30.128490999999997
 10/25/2017,16:14:28.118,0.0,73.51709,0.0,5.681573,10.392392,0.0,0.0005420800160000001,75.162329,0.0,73.063618,0.021434104,3.5331379999999997,0.0,0.0,0.0,60.302342,0.0,79.697506,30.424841999999998,71.432796,0.0,0.0,0.0,147.063329,1.0,0.010448,98.032524,23.549736,12.890941,22.074921,1.0,11084.53,1.0,0.00404,15.922224,42.751305,0.0,2.561954,0.0,1.987295,0.0,1.9820400000000002,0.0,1.988487,10.0,8.976409,0.0,0.0,0.0,0.136686488,0.0,0.137008371,0.0,0.158002961,0.0,0.0,0.0,2.157396,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,16.047279,73.8107,0.0,6.134233999999999,0.0,16.599639,72.788496,0.0,242.68008799999998,0.0017661229999999999,0.0,92.794415,73.610747,75.200621,101.872636,81.222635,0.013860589,0.0,67.5872,14.377264000000002,20.757567,76.572665,75.364489,0.0,74.916206,76.533375,0.0,74.383744,0.04787278,0.0,29.457884000000004,10.0,46.0,59.6,23.924782999999998,68.384906,30.119622999999997,0.0,11.780750999999999,11.823525,6.544805,10.0,1.0,12.512514,0.0,1047.105,10.0,0.0,0.0,72.723667,1.361421,2.191695,9.895735,8.24,1.0,84.86066,63.835752,57.508176,232.930245,4.146,0.0,11.666977000000001,11.757029,9.996038,10.0,0.0,47.377829999999996,18.322726,23.803332,65.46137226430066,30.216375,0.0,0.05564938,0.0,0.045196742000000005,0.0,0.01536971,0.0,0.016207186000000002,0.0,0.02113541,2.020867,2.013716,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011671731999999999,5.813905,0.0,0.08346854599999999,0.0,0.044012395,9.5,9.792667999999999,0.0,0.014049073999999998,9.5,9.699383000000001,0.0,0.042007891,0.46768235799999996,73.441028,1.023306,73.026504,0.221519954,72.65827900000001,1.7195939999999998,72.482486,0.032419047,7.98986,1.0,1.0,73.54620200000001,73.547138,29.931814000000003,72.784598,72.82947800000001,30.541782,72.647574,73.05851700000001,30.391341999999998,72.886292,73.11814100000001,30.433628000000002
 10/25/2017,16:14:38.118,0.0,73.51849399999999,0.0,6.326104,5.230102,0.0,0.0013066739999999999,75.258649,0.0,73.063524,0.023558662,3.1034509999999997,0.0,0.0,0.0,60.892568000000004,0.0,79.699896,30.424238,71.486789,0.0,0.0,0.0,113.957554,1.0,0.010448,97.978512,23.550711,12.832227,22.141198000000003,1.0,11095.649,1.0,0.00404,15.824110000000001,42.754424,0.0,2.5651770000000003,0.0,1.987327,0.0,1.982266,0.0,1.988648,10.0,8.985583,0.0,0.0,0.0,0.135881781,0.0,0.137040559,0.0,0.147498334,0.0,0.0,0.0,2.160425,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,16.752917,73.850488,0.0,4.7034769999999995,0.0,9.620315,72.77041,0.0,242.679268,0.001930291,0.0,92.80193,73.608687,75.205725,101.88576,81.223244,0.017531379,0.0,67.58949100000001,14.374711999999999,20.793211,76.53955699999999,75.36814100000001,0.0,74.91658000000001,76.534686,0.0,74.382573,0.04395759900000001,4.879318,29.535190999999998,10.0,45.0,59.6,23.927298,68.382708,30.115675,0.0,11.761513,11.849926,12.417665,10.0,1.0,12.589276,0.0,1038.94,10.0,0.0,0.0,72.721655,1.34639,2.045218,16.872834,8.24,1.0,84.83238100000001,64.13864000000001,57.665315,235.91248,4.146,0.0,11.777584,11.661371,12.994056,10.0,0.0,47.374988,18.253762,23.796001,65.36208658528913,30.217955,0.0,0.049750299000000005,0.0,0.045228952999999995,0.0,0.014532233,0.0,0.018719614,0.0,0.019299405,2.021157,2.013426,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011666683999999998,5.816548,0.0,0.080406181,0.0,0.041401326,9.5,9.792346,0.0,0.015047603,9.5,9.698835,0.0,0.043038630999999994,0.101955355,73.482987,0.495815215,73.03084399999999,0.741977608,72.737133,1.396066,72.412313,0.030808122,7.865813,1.0,1.0,73.54521899999999,73.54873,29.962190000000003,72.786517,72.83144399999999,30.476361999999998,72.650428,73.059172,30.585631,72.886386,73.123149,30.179346999999996
 10/25/2017,16:14:48.118,0.0,73.51849399999999,0.0,7.722587,0.0,0.0,0.000441475502,75.344105,0.0,73.067643,0.022080707999999998,3.747981,9.868258,0.0,0.0,62.062158999999994,0.0,79.705378,30.426235,71.49165500000001,0.0,0.0,0.0,134.18886,1.0,0.010448,97.793774,23.547092000000003,12.796999000000001,22.134014999999998,1.0,11081.216,1.0,0.00404,16.035339,42.75475,0.0,2.559151,0.0,1.9874880000000001,0.0,1.981718,0.0,1.988616,10.0,8.988061,0.0,0.0,0.0,0.13726587699999998,0.0,0.13864997199999998,0.0,0.14685387800000002,0.0,0.0,0.0,2.1592,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,13.032278999999999,73.788997,0.0,3.487335,0.0,12.909422,72.778368,0.0,242.68911,0.0,0.0,92.806579,73.606628,75.20727,101.898978,81.226853,0.003110421,0.0,67.585937,14.373676000000001,20.782149,76.531127,75.367626,0.0,74.918079,76.546441,0.0,74.38360300000001,0.034449301,8.197625,29.418267999999998,10.0,45.0,59.6,23.943761,68.384345,30.112145,0.0,11.776542999999998,11.678917,7.90872,10.0,1.0,12.391373,0.0,1051.131,10.0,0.0,0.0,72.723105,1.319336,2.156421,9.414555,8.24,1.0,84.903432,64.331551,57.388967,238.702312,4.146,0.0,11.544347,12.018892999999998,11.551160000000001,10.0,0.0,47.373031,18.357435,23.799296,63.367149014708154,30.217258,0.0,0.037919901,0.0,0.046066429000000006,0.0,0.015273078,0.0,0.022552678,0.0,0.024614157,2.0211240000000004,2.0138130000000003,2.0185150000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011677685,5.818128,0.0,0.083597487,0.0,0.044528161,9.5,9.794729,0.0,0.016851398,9.5,9.698771,0.0,0.041395889,0.383283817,73.45622,0.763077248,73.030121,0.116021784,72.611979,0.43251630399999996,72.49189,0.031452492,7.666694000000001,1.0,1.0,73.545266,73.552661,29.966134999999998,72.787032,72.830087,30.478332,72.64879,73.06095,30.518421999999997,72.886994,73.122447,30.270578000000004
 10/25/2017,16:14:58.118,0.0,73.518681,0.0,5.681573,0.0,0.0,0.00077950669,75.362211,0.0,73.066473,0.028362009,3.962825,29.487285999999997,0.0,0.0,61.723955000000004,0.0,79.705378,30.436128999999998,71.515564,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,97.66164,23.543798000000002,12.693333,22.081288,1.0,11065.607,1.0,0.00404,15.826137,42.755728000000005,0.0,2.557991,0.0,1.989068,0.0,1.981396,0.0,1.988584,10.0,8.988737,0.0,0.0,0.0,0.136235852,0.0,0.141064092,0.0,0.144404946,0.0,0.0,0.0,2.1592,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,16.063316,73.84253000000001,0.0,5.705007,0.0,5.512943,72.734239,0.0,242.71419900000004,0.0017661229999999999,0.0,92.81446899999999,73.604287,75.210219,101.914596,81.23214899999999,0.022513164,0.0,67.58476800000001,14.372719,20.829265,76.529956,75.373993,0.0,74.91864,76.565407,0.0,74.38196500000001,0.058723425999999995,10.666317999999999,29.608653000000004,10.0,45.0,59.6,23.922039,68.382147,30.11103,0.0,11.806602999999999,11.770722,15.707108999999999,10.0,1.0,12.289422,0.0,1039.1,10.0,0.0,0.0,72.719081,1.313324,2.155823,17.88331,8.24,1.0,84.969466,64.087558,57.457602,237.114994,4.146,0.0,11.541943,11.795292,9.963974,10.0,0.0,47.370841,17.883305,23.795816000000002,62.48588662281438,30.2154,0.0,0.037114015,0.0,0.045776534,0.0,0.016400448999999998,0.0,0.024710789,0.0,0.023969945,2.020899,2.013619,2.018129,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011688101000000001,5.81642,0.0,0.082501483,0.0,0.044560397,9.5,9.791025,0.0,0.018687403000000002,9.5,9.698127000000001,0.0,0.040332939,0.397350242,73.45043199999999,0.41844989,73.049653,1.564863,72.656832,0.538014477,72.48755,0.030163752000000002,7.561335000000001,1.0,1.0,73.547372,73.556125,29.893152,72.785768,72.835983,30.559516,72.650101,73.066941,30.566318,72.887416,73.126378,30.140526
 10/25/2017,16:15:08.118,0.0,73.519477,0.0,3.8195959999999998,0.0,0.0,0.000360991883,75.41290500000001,0.0,73.065116,0.021064616,3.461523,0.0,0.0,0.0,61.457448,0.0,79.708517,30.425167,71.53586999999999,0.0,0.0,0.0,140.346215,1.0,0.010448,97.724063,23.540968,12.662692,22.03509,1.0,11065.073,1.0,0.00404,15.443817999999998,42.756892,0.0,2.561954,0.0,1.987391,0.0,1.982266,0.0,1.989068,10.0,8.989993,0.0,0.0,0.0,0.13726587699999998,0.0,0.136525547,0.0,0.13937819199999998,0.0,0.0,0.0,2.156365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,5.574967,73.838913,0.0,6.2415400000000005,0.0,10.47067,72.761729,0.0,242.72539300000003,0.002340712,0.0,92.816348,73.599466,75.20933000000001,101.923534,81.229665,0.020153371,0.0,67.580794,14.373357,20.748553,76.54925,75.37198000000001,0.0,74.920466,76.573555,0.0,74.382714,0.045076222,6.450304,29.619807,10.0,45.0,59.6,23.846354,68.382615,30.111773,0.0,11.894378,11.708317999999998,0.0,10.0,1.0,12.609667,0.0,1040.865,10.0,0.0,0.0,72.720017,1.392684,2.22398,5.116021,8.24,1.0,84.917924,64.04909599999999,57.449775,235.864379,4.146,0.0,11.691623,11.822794,0.0,10.0,0.0,47.369677,17.655314999999998,23.791455,61.74705806440625,30.213821000000003,0.0,0.035437774,0.0,0.044455898,0.0,0.01797877,0.0,0.022230571,0.0,0.022778152000000003,2.020738,2.013523,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011679627,5.800914,0.0,0.083694194,0.0,0.044560397,9.5,9.792539,0.0,0.018300876,9.5,9.699575999999999,0.0,0.04245884,0.48174878,73.453326,0.826376152,73.063399,1.374967,72.70819499999999,1.782893,72.46078299999999,0.028875012999999998,7.590655,1.0,1.0,73.54854300000001,73.555142,29.840684000000003,72.78895,72.833784,30.494490000000003,72.64865,73.06375799999999,30.551253999999997,72.88531,73.12839100000001,30.104421999999996
 10/25/2017,16:15:18.118,0.0,73.521209,0.0,2.1366549999999997,0.0,0.0,0.001226191,75.58164599999999,0.0,73.067549,0.013305362,4.1418610000000005,29.118928999999998,0.0,0.0,61.219908999999994,0.0,79.70846999999999,30.411278000000003,71.524454,0.0,0.0,0.0,129.230991,1.0,0.010448,97.98311899999999,23.537164,12.540127,22.07035,1.0,11058.444,1.0,0.00404,15.638423999999999,42.758009,0.0,2.5640490000000002,0.0,1.987939,0.0,1.9821689999999998,0.0,1.988906,10.0,8.998619999999999,0.0,0.0,0.0,0.136750865,0.0,0.138295901,0.0,0.14250380199999998,0.0,0.0,0.0,2.1550759999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,6.729647999999999,73.83167900000001,0.0,5.776545,0.0,16.824261,72.748707,0.0,242.71048399999998,0.000288606169,0.0,92.823627,73.59469200000001,75.211483,101.93985699999999,81.233836,0.021988766,0.0,67.58561,14.379257999999998,20.755518,76.529488,75.374134,0.0,74.921075,76.585122,0.0,74.384259,0.047313469000000004,10.826622,29.554422,10.0,45.0,59.6,23.927984,68.385561,30.108428999999997,0.0,11.831252000000001,11.803724,0.0,10.0,1.0,12.378779,0.0,1038.5230000000001,10.0,0.0,0.0,72.718425,1.327753,2.084079,0.0,8.24,1.0,84.728267,63.975777,57.2529,231.9041,4.146,0.0,11.676594999999999,11.685286,0.0,10.0,0.0,47.369397,17.815022,23.790016,62.035397791040545,30.215493,0.0,0.013582161,0.0,0.045196742000000005,0.0,0.021425306,0.0,0.024871842,0.0,0.022198361,2.020931,2.013329,2.018129,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011648541,5.776737000000001,0.0,0.082404777,0.0,0.044012395,9.5,9.791830000000001,0.0,0.023390154,9.5,9.694550999999999,0.0,0.043392948,0.5380144729999999,73.426559,0.650545861,73.03084399999999,0.094922149,72.703131,1.5578299999999998,72.512146,0.026619717999999997,7.745633,1.0,1.0,73.550228,73.55598499999999,29.807940000000002,72.791758,72.83766800000001,30.478332,72.649024,73.069562,30.473615999999996,72.886292,73.127127,30.168477000000003
 10/25/2017,16:15:28.118,0.0,73.518541,0.0,2.351498,0.9495685509999999,0.0,0.0008921837639999999,75.52515799999999,0.0,73.06567700000001,0.016907873,3.855403,30.752513,0.0,0.0,61.878935,0.0,79.71086,30.419918,71.501715,0.0,0.0,0.0,123.87329299999999,1.0,0.010448,98.161987,23.530297,12.475358,22.097285,1.0,11093.831,1.0,0.00404,15.438953,42.761873,0.0,2.568721,0.0,1.988487,0.0,1.982492,0.0,1.9893580000000002,10.0,8.999939,0.0,0.0,0.0,0.137813077,0.0,0.13646117,0.0,0.13989375699999998,0.0,0.0,0.0,2.151209,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,12.198344,73.870021,0.0,5.383087000000001,0.0,5.817787,72.709642,0.0,242.713379,0.0,0.0,92.82823,73.59127600000001,75.214714,101.950488,81.234821,0.0,0.0,67.58313199999999,14.376467000000002,20.828035999999997,76.542179,75.37801999999999,0.0,74.921683,76.601606,0.0,74.389782,0.038700069,15.122788,29.602883000000002,10.0,45.0,59.6,23.925698,68.38817900000001,30.105503000000002,0.0,11.720631,11.806724,0.0,10.0,1.0,12.448945,0.0,1035.3310000000001,10.0,0.0,0.0,72.721701,1.354206,2.110385,7.008659,8.24,1.0,84.58565300000001,63.992605000000005,57.508176,238.15717200000003,4.146,0.0,11.534127999999999,11.72893,0.0,10.0,0.0,47.369211,18.143056,23.787975,62.739500006470415,30.214657,0.0,0.026798682,0.0,0.044745794000000005,0.0,0.018848456,0.0,0.024839632,0.0,0.022423835,2.020738,2.013845,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011624483,5.776801,0.0,0.08388760599999999,0.0,0.042336153,9.5,9.793666,0.0,0.021811833,9.5,9.687626,0.0,0.042813157000000004,0.277785643,73.46056,0.706811553,73.058335,0.16525426199999999,72.766793,0.6224130139999999,72.402185,0.033707786,7.807173,1.0,1.0,73.5477,73.557014,29.844628999999998,72.79091600000001,72.83514100000001,30.572915000000002,72.652534,73.06731500000001,30.541596999999996,72.888539,73.12764200000001,30.159159999999996
 10/25/2017,16:15:38.118,0.0,73.519898,0.0,5.180272,0.0,0.0,0.0007513374240000001,75.43390699999999,0.0,73.068579,0.019124802,3.855403,6.8253070000000005,0.0,0.0,61.705126,0.0,79.715593,30.425213,71.49741,0.0,0.0,0.0,150.66178200000002,1.0,0.010448,98.164337,23.528952,12.415177,22.110508,1.0,11107.195,1.0,0.00404,15.438547,42.768157,0.0,2.5611490000000003,0.0,1.987681,0.0,1.9812020000000001,0.0,1.988358,10.0,8.986516,0.0,0.0,0.0,0.13961562,0.0,0.138360278,0.0,0.143116035,0.0,0.0,0.0,2.146408,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,16.015204,73.820828,0.0,3.773486,0.0,17.032839000000003,72.755218,0.0,242.7197,0.000370690415,0.0,92.832034,73.591042,75.217055,101.965118,81.23819499999999,0.013073992,0.0,67.584067,14.372479,20.901372,76.53965,75.38022,0.0,74.920513,76.609474,0.0,74.390063,0.021585134,12.205243,29.620959999999997,10.0,45.0,59.6,23.911521,68.381539,30.10397,0.0,11.773537,11.599113000000001,16.63778,10.0,1.0,12.514913,0.0,1033.053,10.0,0.0,0.0,72.718191,1.42575,2.192293,11.996884,8.24,1.0,84.552591,64.135635,57.365486,235.80024500000002,4.146,0.0,11.657359,11.915463,8.921882,10.0,0.0,47.365716,18.431618,23.783428,62.373218396173606,30.213959999999997,0.0,0.035824599,0.0,0.045228952999999995,0.0,0.0174634,0.0,0.024936262999999997,0.0,0.02425984,2.020995,2.013523,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011617764,5.77693,0.0,0.0837909,0.0,0.044592632,9.5,9.792507,0.0,0.01904172,9.5,9.692941000000001,0.0,0.043392948,0.341084548,73.446815,1.346834,73.01492900000001,0.284818859,72.72555799999999,0.530981264,72.399292,0.033385602,7.690537,1.0,1.0,73.549245,73.56089899999999,29.795709999999996,72.792694,72.838042,30.488972999999998,72.651271,73.067643,30.560138000000002,72.888211,73.12722099999999,30.086176000000002
