date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:15:48.118,0.0,73.52364200000001,0.0,3.354101,13.727039999999999,0.0,0.000497814034,75.505604,0.0,73.069749,0.025683219,4.750584,1.8604919999999998,0.0,0.0,61.553043,0.0,79.712875,30.411139000000002,71.51154,0.0,0.0,0.0,82.770954,1.0,0.010448,98.020302,23.527978,12.416644999999999,22.138258999999998,1.0,11057.375,1.0,0.00404,15.277185999999999,42.76569,0.0,2.5592479999999997,0.0,1.987166,0.0,1.980751,0.0,1.9887130000000002,10.0,8.971387,0.0,0.0,0.0,0.138070584,0.0,0.137330253,0.0,0.158002961,0.0,0.0,0.0,2.146182,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,19.158502,73.83601999999999,0.0,4.381557,0.0,5.496899,72.741473,0.0,242.714537,0.001560912,0.0,92.840911,73.58682900000001,75.215603,101.97955999999999,81.238383,0.014909386,0.0,67.582197,14.374792000000001,20.838688,76.544193,75.37993900000001,0.0,74.923041,76.616732,0.0,74.390204,0.032771366,0.0,29.592883,10.0,46.0,59.5,23.893229,68.383036,30.101090000000003,0.0,11.786763,11.801924,7.3792,10.0,1.0,12.314010000000001,0.0,1048.035,10.0,0.0,0.0,72.719549,1.315728,2.182727,11.275115,8.24,1.0,84.629408,64.216766,57.566576,238.942815,4.146,0.0,11.713865,11.876602,7.350728,10.0,0.0,47.366369,18.38239,23.776422,64.82351517297312,30.214378000000004,0.0,0.053199487999999996,0.0,0.044359265999999994,0.0,0.013984653,0.0,0.017592242,0.0,0.023937734,2.021189,2.01378,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011628791999999999,5.774964,0.0,0.085370435,0.0,0.044528161,9.5,9.793022,0.0,0.014435601999999999,9.5,9.684759,0.0,0.039269989,0.312951702,73.478646,0.186353908,73.0511,0.137121414,72.672024,1.522664,72.404356,0.026619717999999997,7.675394,1.0,1.0,73.54639,73.562116,29.913666999999997,72.795502,72.842301,30.445621999999997,72.64949200000001,73.07003,30.516877,72.888352,73.12853100000001,30.286883000000003
 10/25/2017,16:15:58.118,0.0,73.524298,0.0,3.4257160000000004,6.496626,0.0,0.000288556627,75.41290500000001,0.0,73.069468,0.019401918,2.996029,0.0,0.0,0.0,62.083161,0.0,79.717467,30.412671999999997,71.533016,0.0,0.0,0.0,161.69704099999998,1.0,0.010448,97.887834,23.52807,12.384903,22.128791,1.0,11045.294,1.0,0.00404,15.392328,42.769414000000005,0.0,2.556444,0.0,1.9876169999999997,0.0,1.98175,0.0,1.9881650000000002,10.0,8.981656,0.0,0.0,0.0,0.138392466,0.0,0.13855340800000002,0.0,0.167702019,0.0,0.0,0.0,2.147439,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,73.868574,0.0,3.63041,0.0,8.384895,72.739303,0.0,242.72080899999997,0.002258628,0.0,92.843071,73.586782,75.222018,101.991555,81.240351,0.0057324130000000004,0.0,67.583272,14.377823000000001,20.659648,76.569153,75.379846,0.0,74.923322,76.62165,0.0,74.393527,0.016886916000000002,10.089221,29.559807,10.0,46.0,59.5,23.915637,68.383223,30.102577,0.0,11.652696,12.059938,3.046763,10.0,1.0,12.449545,0.0,1012.7130000000001,10.0,0.0,0.0,72.720251,1.40591,2.033261,6.527480000000001,8.24,1.0,84.686247,64.183112,57.656284,219.670527,4.146,0.0,11.564785,11.716972,7.318663000000001,10.0,0.0,47.365949,17.90168,23.772247,66.07888096479417,30.213959999999997,0.0,0.01774053,0.0,0.04297421,0.0,0.019589301,0.0,0.015176446000000001,0.0,0.015820658,2.020802,2.013329,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011636823999999999,5.776962999999999,0.0,0.08066406400000001,0.0,0.043754510999999996,9.5,9.793344,0.0,0.019106141,9.5,9.679863000000001,0.0,0.04039736,0.270752433,73.451879,1.374967,73.009141,0.960007168,72.64742700000001,0.840442572,72.493337,0.028875012999999998,7.4991509999999995,1.0,1.0,73.548917,73.565814,29.874215999999997,72.795128,72.84365799999999,30.427888,72.651364,73.069843,30.647433000000003,72.889054,73.131199,30.135866999999998
 10/25/2017,16:16:08.118,0.0,73.52266,0.0,5.46673,4.781207,0.0,0.000739264884,75.413629,0.0,73.068158,0.02346629,3.783789,0.0,0.0,0.0,63.239716,0.0,79.720653,30.403057,71.551872,0.0,0.0,0.0,143.30494299999998,1.0,0.010448,97.836362,23.519302,12.308575,22.129607999999998,1.0,10989.595,1.0,0.00404,15.345298000000001,42.77635,0.0,2.551997,0.0,1.9874880000000001,0.0,1.983297,0.0,1.9880360000000001,10.0,8.994016,0.0,0.0,0.0,0.137813077,0.0,0.1366543,0.0,0.16609088,0.0,0.0,0.0,2.145538,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,73.855552,0.0,5.740776,0.0,0.0,72.733515,0.0,242.71622599999998,0.002956344,0.0,92.847392,73.586221,75.223937,102.004633,81.244007,0.008354405,0.0,67.580607,14.373755,20.658009,76.581188,75.383076,0.0,74.925288,76.622024,0.0,74.389033,0.029415496,11.018988,29.487884,10.0,46.0,59.5,23.935987,68.38341,30.099929,0.0,11.753697,11.983734,2.453058,10.0,1.0,12.555693,0.0,1049.447,10.0,0.0,0.0,72.718659,1.375248,2.130713,6.431244,8.24,1.0,84.708617,64.114,57.53587099999999,237.339463,4.146,0.0,11.766764,11.965085,9.531105,10.0,0.0,47.364459000000004,18.36288,23.774334,63.9533315697871,30.213263,0.0,0.0,0.0,0.043360737,0.0,0.024614157,0.0,0.018816246000000002,0.0,0.013759179,2.020899,2.013684,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011639439,5.7779620000000005,0.0,0.083404075,0.0,0.044657103,9.5,9.791347,0.0,0.024420893,9.5,9.666785,0.0,0.044455898,0.130088201,73.43813399999999,0.650545865,73.017099,0.26371922600000003,72.657555,1.002206,72.402909,0.025008793999999997,7.512683999999999,1.0,1.0,73.549853,73.566048,29.830426,72.797234,72.843097,30.501978,72.651552,73.072089,30.57752,72.888352,73.134007,30.15062
 10/25/2017,16:16:18.118,0.0,73.525983,0.0,4.535741000000001,7.731087,0.0,0.001049127,75.41000799999999,0.0,73.07265100000001,0.019679035,4.893813,0.0,0.0,0.0,63.41786999999999,0.0,79.722949,30.399990999999996,71.530209,0.0,0.0,0.0,136.987658,1.0,0.010448,98.015789,23.522364000000003,12.265457000000001,22.084389,1.0,11084.636999999999,1.0,0.00404,15.133258999999999,42.775884999999995,0.0,2.555155,0.0,1.9874560000000001,0.0,1.9828139999999999,0.0,1.989132,10.0,9.00612,0.0,0.0,0.0,0.13758776,0.0,0.138263713,0.0,0.153813999,0.0,0.0,0.0,2.14557,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.417326,0.0,8.381483,73.910533,0.0,3.380028,0.0,16.727995,72.721941,0.0,242.72389700000002,0.001971333,0.0,92.856268,73.584723,75.22599699999999,102.018698,81.24363199999999,0.014647186999999999,0.0,67.57976500000001,14.375669,20.658009,76.57505400000001,75.38359100000001,0.0,74.927161,76.622165,0.0,74.389595,0.027066387,8.598386999999999,29.635576,10.0,46.0,59.5,23.852985,68.387478,30.095563000000002,0.0,11.733257,11.827125,3.431868,10.0,1.0,12.474732000000001,0.0,1042.453,10.0,0.0,0.0,72.71894,1.314526,2.110385,13.199832,8.24,1.0,84.57843100000001,63.945128000000004,57.575607,208.543266,4.146,0.0,11.611673,11.657186,9.803652,10.0,0.0,47.361989,18.433887,23.770529999999997,63.28952387202623,30.214935999999998,0.0,0.0,0.0,0.045293374000000004,0.0,0.025516055,0.0,0.023293522,0.0,0.018139823,2.020834,2.013651,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011617337,5.7779940000000005,0.0,0.086176321,0.0,0.04439922,9.5,9.794439,0.0,0.027191007000000003,9.5,9.660214,0.0,0.043231895,0.432516299,73.471412,0.538014475,73.056164,0.903741475,72.604022,1.149904,72.492614,0.032096862000000004,7.619653,1.0,1.0,73.55121,73.567265,29.907749,72.796813,72.844033,30.487396,72.650428,73.074101,30.656703000000004,72.8891,73.133024,30.233309000000002
 10/25/2017,16:16:28.118,0.0,73.525515,0.0,6.397718,10.664936,0.0,0.00135094,75.439701,0.0,73.071621,0.020233267,3.927018,29.887675,0.0,0.0,62.821126,0.0,79.726557,30.405286,71.521132,0.0,0.0,0.0,136.02806999999999,1.0,0.010448,98.149106,23.5129,12.195735,22.086185,1.0,11080.468,1.0,0.00404,15.194073999999999,42.779236,0.0,2.5578939999999997,0.0,1.9862950000000001,0.0,1.982749,0.0,1.989068,10.0,9.00216,0.0,0.0,0.0,0.136235852,0.0,0.139679997,0.0,0.153395103,0.0,0.0,0.0,2.1542380000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,9.712572999999999,73.898958,0.0,5.669238,0.0,17.931326000000002,72.741473,0.0,242.72491000000002,0.0016019539999999998,0.0,92.857442,73.58533100000001,75.227542,102.030694,81.244569,0.018842375,0.0,67.580186,14.377663,20.62933,76.571401,75.386166,0.0,74.928987,76.61884,0.0,74.388191,0.05603873,4.254129,29.594807,10.0,46.0,59.5,23.906719,68.382755,30.096073999999998,0.0,11.504800999999999,11.812724000000001,0.0,10.0,1.0,12.415361,0.0,1047.233,10.0,0.0,0.0,72.719081,1.315127,1.990214,0.0,8.24,1.0,84.471884,63.991403000000005,57.532258,205.11209399999998,4.146,0.0,11.552763,11.893939999999999,0.0,10.0,0.0,47.360172,18.23085,23.767653,62.267620387131515,30.214191999999997,0.0,0.002396471,0.0,0.041170415,0.0,0.023518996,0.0,0.024807421,0.0,0.020201302,2.02106,2.013329,2.018129,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011598653,5.774222,0.0,0.08388760599999999,0.0,0.044109101,9.5,9.792152,0.0,0.023164679,9.5,9.661211999999999,0.0,0.043650633,0.21448674,73.446815,0.749010822,73.02144,1.452332,72.76100600000001,0.903741476,72.407249,0.014376691,7.607732,1.0,1.0,73.55256800000001,73.56651600000001,29.866721000000002,72.797327,72.84319,30.538628999999997,72.653143,73.074523,30.567863,72.891019,73.136955,30.095492999999998
 10/25/2017,16:16:38.118,0.0,73.525561,0.0,3.1034509999999997,0.0,0.0,0.000988764103,75.324552,0.0,73.070123,0.025590847000000003,5.3951150000000005,0.0,0.0,0.0,62.989141000000004,0.0,79.729274,30.396925,71.5296,0.0,0.0,0.0,123.47346499999999,1.0,0.010448,98.20800899999999,23.503343,12.139773,22.139402,1.0,11056.198999999999,1.0,0.00404,15.180694,42.78431,0.0,2.557701,0.0,1.9874560000000001,0.0,1.9821369999999998,0.0,1.988906,10.0,8.998716,0.0,0.0,0.0,0.138746537,0.0,0.13910060800000001,0.0,0.148755022,0.0,0.0,0.0,2.154013,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,11.252147,73.80852900000001,0.0,4.918091,0.0,12.668756,72.81888000000001,0.0,242.734705,0.0005759010349999999,0.0,92.865426,73.581774,75.2311,102.041749,81.247991,0.021988766,0.0,67.578316,14.378381,20.646947,76.57856600000001,75.386962,0.0,74.93277900000001,76.62230500000001,0.0,74.389174,0.030645982000000002,11.451811,29.523267999999998,10.0,46.0,59.5,23.927298,68.384392,30.098861,0.0,11.951492,11.829525,0.0,10.0,1.0,12.550295,0.0,1038.94,10.0,0.0,0.0,72.71894,1.3716409999999999,2.165389,2.597851,8.24,1.0,84.399384,64.118207,57.425693,229.81974300000002,4.146,0.0,11.712663000000001,11.904103,0.0,10.0,0.0,47.359194,17.816836,23.765519,62.00725848878662,30.211545,0.0,0.007135078,0.0,0.044713583,0.0,0.022198361,0.0,0.025451632999999998,0.0,0.021521937999999997,2.021028,2.013297,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011585156000000001,5.778091000000001,0.0,0.083113956,0.0,0.050362772,9.5,9.792861,0.0,0.023035837000000003,9.5,9.778269,0.0,0.042941999,0.235586374,73.448262,1.290568,73.035185,0.277785652,72.771857,0.931874322,72.381929,0.027264088,7.4179580000000005,1.0,1.0,73.550883,73.56960500000001,29.744425,72.801165,72.845343,30.472815,72.65384499999999,73.07751800000001,30.54855,72.89172099999999,73.13601899999999,30.149067
 10/25/2017,16:16:48.118,0.0,73.52691899999999,0.0,5.968031,13.711007999999998,0.0,0.001262408,75.27168499999999,0.0,73.073587,0.018478198,3.89121,0.0,0.0,0.0,63.320827,0.0,79.729602,30.393720000000002,71.51654599999999,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,98.13124300000001,23.520137,12.136287,22.110018,1.0,11072.128999999999,1.0,0.00404,15.150286999999999,42.789152,0.0,2.5665299999999998,0.0,1.989422,0.0,1.9814919999999998,0.0,1.988648,10.0,8.999972,0.0,0.0,0.0,0.136879618,0.0,0.13848903099999998,0.0,0.153459549,0.0,0.0,0.0,2.153046,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,9.953130999999999,73.897511,0.0,6.062696,0.0,5.817787,72.762452,0.0,242.73788900000002,0.0,0.0,92.867446,73.580698,75.231615,102.057367,81.250615,0.015433785,0.0,67.57555699999999,14.378142,20.639572,76.594254,75.389444,0.0,74.93343399999999,76.628065,0.0,74.389876,0.068455449,9.800672,29.646345,10.0,45.0,59.4,23.853443,68.384766,30.17485,0.0,11.700191,11.948932000000001,0.0,10.0,1.0,12.556293,0.0,1031.256,10.0,0.0,0.0,72.718191,1.294686,2.194086,0.0,8.24,1.0,84.442199,64.215564,57.412447,212.423377,4.146,0.0,11.752938,11.878395,0.0,10.0,0.0,47.35761,18.352218,23.76306,62.0635389913426,30.215586,0.0,0.0,0.0,0.043167473,0.0,0.023003626,0.0,0.025548265,0.0,0.021682991000000002,2.02106,2.013362,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011590161000000002,5.77029,0.0,0.083661958,0.0,0.043335451,9.5,9.79299,0.0,0.023841102000000003,9.5,9.777561,0.0,0.044455898,0.17228747100000003,73.43524000000001,0.116021792,73.040972,0.23558637699999999,72.745814,1.4663979999999999,72.414484,0.024042239,7.481108,1.0,1.0,73.55303599999999,73.567311,29.923924,72.803364,72.84618499999999,30.458627000000003,72.653798,73.076863,30.453915999999996,72.895184,73.135645,30.118786
 10/25/2017,16:16:58.118,0.0,73.524672,0.0,6.89902,6.208051,0.0,0.000662805452,75.01241800000001,0.0,73.073587,0.024944242999999998,2.494727,0.0,0.0,0.0,62.331563,0.0,79.73156999999999,30.391351,71.487398,0.0,0.0,0.0,134.108895,1.0,0.010448,98.019315,23.524404999999998,12.096839,22.159481,1.0,11111.578000000001,1.0,0.00404,14.988116,42.795343,0.0,2.569301,0.0,1.987069,0.0,1.981267,0.0,1.9887130000000002,10.0,9.008436999999999,0.0,0.0,0.0,0.137974019,0.0,0.139004043,0.0,0.151107285,0.0,0.0,0.0,2.1559779999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,11.412519,73.73691,0.0,3.380028,0.0,22.873009,72.822497,0.0,242.74773199999998,0.0006169431579999999,0.0,92.874162,73.579153,75.232365,102.070397,81.25174,0.016220383,0.0,67.575698,14.376068,20.623184,76.57983,75.393049,0.0,74.932404,76.628299,0.0,74.39259100000001,0.066218202,9.079301,29.656345,10.0,45.0,59.4,23.860530999999998,68.382708,30.177544,0.0,11.772936,11.821725,4.9401980000000005,10.0,1.0,12.450744,0.0,1041.138,10.0,0.0,0.0,72.716273,1.338575,2.0828830000000003,8.051214,8.24,1.0,84.50405400000001,64.085154,57.640028,235.030636,4.146,0.0,11.545549000000001,11.686481,10.188424000000001,10.0,0.0,47.356119,17.864022,23.757168,64.00280671857685,30.212938,0.0,0.0,0.0,0.043264105,0.0,0.025838161000000002,0.0,0.022198361,0.0,0.017205715,2.021157,2.01378,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.0115984,5.745113,0.0,0.084532314,0.0,0.043077567000000004,9.5,9.792571,0.0,0.026772268999999998,9.5,9.779042,0.0,0.046710641,0.235586374,73.475752,0.854508998,73.013482,0.221519955,72.700238,1.452332,72.504189,0.024686608999999998,7.4289119999999995,1.0,1.0,73.552661,73.570307,29.667496999999997,72.80299000000001,72.845343,30.481090999999996,72.653143,73.077986,30.650909000000002,72.895512,73.139202,30.117233000000002
 10/25/2017,16:17:08.118,0.0,73.528697,0.0,3.7121739999999996,2.953563,0.0,0.00115778,74.92116800000001,0.0,73.07531800000001,0.025313731000000003,2.100847,25.643558,0.0,0.0,61.26625799999999,0.0,79.73236700000001,30.397668,71.487398,0.0,0.0,0.0,138.826868,1.0,0.010448,97.935735,23.526354,12.044731,22.122915,1.0,11015.573999999999,1.0,0.00404,15.108123,42.798229,0.0,2.567819,0.0,1.986618,0.0,1.982749,0.0,1.988229,10.0,8.991247999999999,0.0,0.0,0.0,0.137652136,0.0,0.140034068,0.0,0.16528531,0.0,0.0,0.0,2.163132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,0.0,73.78248599999999,0.0,3.666179,0.0,0.0,72.851434,0.0,242.75921499999998,0.0,0.0,92.88224,73.57437900000001,75.235642,102.087615,81.253943,0.015958183,0.0,67.57429499999999,14.373835,20.79485,76.58573100000001,75.390989,0.0,74.934511,76.630219,0.0,74.395212,0.000555016347,10.666317999999999,29.629421999999998,10.0,45.0,59.4,23.843839000000003,68.38345600000001,30.171413,0.0,11.561314,11.726319,13.25206,10.0,1.0,12.439349,0.0,1023.3,10.0,0.0,0.0,72.717162,1.347593,2.021303,13.600814999999999,8.24,1.0,84.562205,64.08335100000001,57.44736700000001,223.454437,4.146,0.0,11.654353,12.090038,12.176414999999999,10.0,0.0,47.356725,17.755359,23.763246,64.86600883488842,30.212659999999996,0.0,0.0,0.0,0.041750206,0.0,0.023615628,0.0,0.018043191,0.0,0.014435601999999999,2.020995,2.0138130000000003,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011606237,5.73641,0.0,0.082469248,0.0,0.04327098,9.5,9.792507,0.0,0.022294993,9.5,9.777496000000001,0.0,0.04249105,0.17932068199999998,73.443922,1.241336,73.018546,0.186353895,72.7176,0.7138447640000001,72.5107,0.026297532999999998,7.3860600000000005,1.0,1.0,73.552615,73.571196,29.794132,72.804722,72.849227,30.465721000000002,72.65464,73.07822,30.500268,72.893827,73.139108,30.220886
 10/25/2017,16:17:18.118,0.0,73.531038,0.0,6.719983999999999,3.370394,0.0,0.00041733041599999995,75.081218,0.0,73.07471,0.02171122,3.1392580000000003,0.0,0.0,0.0,60.421110999999996,0.0,79.739067,30.420708,71.509341,0.0,0.0,0.0,143.78473799999998,1.0,0.010448,97.926615,23.543148000000002,12.100508999999999,22.033131,1.0,11067.104,1.0,0.00404,15.161639000000001,42.798974,0.0,2.569301,0.0,1.985586,0.0,1.981557,0.0,1.9881650000000002,10.0,8.981173,0.0,0.0,0.0,0.137169312,0.0,0.138263713,0.0,0.15983966,0.0,0.0,0.0,2.1577830000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,73.838913,0.0,5.91962,0.0,9.668449,72.82105,0.0,242.76230299999997,0.002997386,0.0,92.887077,73.575315,75.23906,102.100645,81.255209,0.009141003,0.0,67.573173,14.377663,20.805502,76.574913,75.38935,0.0,74.936992,76.625677,0.0,74.396008,0.000219429094,13.535772,29.654807,10.0,45.0,59.4,23.892771,68.387151,30.166628999999997,0.0,11.744679,11.890728,7.331061999999999,10.0,1.0,12.60247,0.0,1019.258,10.0,0.0,0.0,72.71936099999999,1.319336,2.126528,13.328145999999998,8.24,1.0,84.591375,64.052701,57.237849,217.74650499999998,4.146,0.0,11.704848,12.094821000000001,11.470999,10.0,0.0,47.352159,18.303217,23.767329,66.43417704769169,30.212102,0.0,0.041626974,0.0,0.042813157000000004,0.0,0.018365297,0.0,0.014950971,0.0,0.017946558999999997,2.02106,2.01378,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011609555,5.737602,0.0,0.081502185,0.0,0.042174975999999996,9.5,9.793409,0.0,0.019106141,9.5,9.777045,0.0,0.04384389599999999,0.580213743,73.430176,0.8615422090000001,73.0511,0.5591141079999999,72.66479,0.615379803,72.502742,0.028230643,7.362217,1.0,1.0,73.55317600000001,73.57086899999999,29.93852,72.80289599999999,72.84904,30.427888,72.654547,73.07981099999999,30.460483,72.896261,73.141074,30.196429
 10/25/2017,16:17:28.118,0.0,73.53038199999999,0.0,4.893813,12.700994,0.0,0.0013670370000000002,74.97838,0.0,73.077939,0.028269637,3.354101,0.0,0.0,0.0,60.325516,0.0,79.740098,30.439891999999997,71.503586,0.0,0.0,0.0,131.62996,1.0,0.010448,97.972307,23.567505,12.00253,22.104468,1.0,11086.454,1.0,0.00404,14.870541000000001,42.804978999999996,0.0,2.563211,0.0,1.9876490000000002,0.0,1.981589,0.0,1.988584,10.0,8.975862,0.0,0.0,0.0,0.138424655,0.0,0.136235852,0.0,0.151816187,0.0,0.0,0.0,2.157009,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,15.085045000000001,73.814317,0.0,4.166944,0.0,5.111833,72.850711,0.0,242.75853999999998,0.001027364,0.0,92.890365,73.571945,75.239809,102.11344100000001,81.258208,0.016482582,0.0,67.572144,14.376068,20.666613,76.556322,75.391551,0.0,74.93858399999999,76.63185899999999,0.0,74.397366,0.027401974,0.0,29.545191,10.0,45.0,59.4,23.846583,68.386075,30.160451000000002,0.0,11.849889,11.760521,14.599929999999999,10.0,1.0,12.460939,0.0,1028.6580000000001,10.0,0.0,0.0,72.71758299999999,1.330158,2.131311,8.243686,8.24,1.0,84.567598,63.970969999999994,57.453388000000004,236.217117,4.146,0.0,11.566589,11.848502,17.851808,10.0,0.0,47.351786,18.404622,23.770298,64.61110998721905,30.207875,0.0,0.053360665999999994,0.0,0.045840955,0.0,0.015305288,0.0,0.016078343000000002,0.0,0.021554148,2.02106,2.0135549999999998,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011604363000000001,5.738988,0.0,0.078891116,0.0,0.051071951,9.5,9.792346,0.0,0.014177917,9.5,9.777754,0.0,0.043135263,0.16525426,73.440304,0.8263761540000001,73.04386600000001,0.151187842,72.713983,1.438266,72.457889,0.026297532999999998,7.333864,1.0,1.0,73.55093000000001,73.572647,29.771251,72.807436,72.85152099999999,30.444046000000004,72.655202,73.080794,30.479796,72.896682,73.14435,30.409947
 10/25/2017,16:17:38.118,0.0,73.529306,0.0,3.7121739999999996,15.506587,0.0,0.000465620583,75.202161,0.0,73.075739,0.022727313,4.28509,17.555714000000002,0.0,0.0,61.030891000000004,0.0,79.740895,30.449368,71.48824,0.0,0.0,0.0,89.967862,1.0,0.010448,98.153008,23.583651,11.93189,22.06578,1.0,11113.181999999999,1.0,0.00404,14.896894,42.808052,0.0,2.5692369999999998,0.0,1.987875,0.0,1.981815,0.0,1.9882939999999998,10.0,8.974283999999999,0.0,0.0,0.0,0.136589923,0.0,0.137684324,0.0,0.152267306,0.0,0.0,0.0,2.159265,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,4.452361,73.81359300000001,0.0,5.204242,0.0,8.51325,72.810199,0.0,242.755934,0.002176544,0.0,92.895531,73.57035400000001,75.24439699999999,102.122661,81.260317,0.011238597,0.0,67.568825,14.375988000000001,20.756338,76.54826700000001,75.389912,0.0,74.938725,76.63331,0.0,74.398536,0.025724039,10.249525,29.466345,10.0,45.0,59.4,23.876307999999998,68.386776,30.161147999999997,0.0,11.836062,11.859527,11.856052,10.0,1.0,12.544298,0.0,1041.651,10.0,0.0,0.0,72.717396,1.37585,2.213816,7.2973669999999995,8.24,1.0,84.477417,63.853781000000005,57.38535400000001,239.35968599999998,4.146,0.0,11.832286999999999,11.908886,11.246547999999999,10.0,0.0,47.349923,18.409385999999998,23.781526,63.72723682107015,30.207225,0.0,0.05290937,0.0,0.045196742000000005,0.0,0.013952441999999999,0.0,0.019009508999999997,0.0,0.022617098999999998,2.020931,2.013619,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011588303000000001,5.735442,0.0,0.08101865400000001,0.0,0.04439922,9.5,9.792442,0.0,0.015305288,9.5,9.776465,0.0,0.04249105,0.256686009,73.464901,0.495815215,73.063399,0.756044032,72.748707,0.42548309100000004,72.534573,0.029197197999999997,7.4991509999999995,1.0,1.0,73.554721,73.572553,29.919190000000004,72.80753,72.848759,30.459809999999997,72.657074,73.083321,30.597219,72.896354,73.146971,30.121503999999998
 10/25/2017,16:17:48.118,0.0,73.529446,0.0,2.6021490000000003,0.0,0.0,0.0008921837639999999,75.11091,0.0,73.07695600000001,0.019586663,3.1392580000000003,22.152172,0.0,0.0,61.77971899999999,0.0,79.740661,30.453827,71.522769,0.0,0.0,0.0,117.79590400000001,1.0,0.010448,98.294696,23.584532,11.874827999999999,22.086022,1.0,11117.243999999999,1.0,0.00404,14.767968,42.807866,0.0,2.573458,0.0,1.988262,0.0,1.9818470000000001,0.0,1.9889709999999998,10.0,8.989574000000001,0.0,0.0,0.0,0.13710493599999998,0.0,0.137941831,0.0,0.14927058699999998,0.0,0.0,0.0,2.153561,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,13.32095,73.91415,0.0,4.846553,0.0,17.466038,72.788496,0.0,242.75834700000001,0.001889249,0.0,92.902059,73.568715,75.24318000000001,102.134798,81.260552,0.02067777,0.0,67.568217,14.37543,20.624823000000003,76.542413,75.394688,0.0,74.939286,76.634996,0.0,74.394651,0.05368962099999999,8.886935000000001,29.562884000000004,10.0,46.0,59.3,23.925469,68.385935,30.155388000000002,0.0,11.805401,12.031136,19.814901000000003,10.0,1.0,12.45914,0.0,1032.476,10.0,0.0,0.0,72.71777,1.397493,2.420677,22.74322,8.24,1.0,84.400181,63.99320600000001,57.555739,229.00203399999998,4.146,0.0,11.598448,11.721157,9.306654,10.0,0.0,47.35188,18.433659,23.806255,63.98160277183196,30.205924,0.0,0.047945115,0.0,0.046839484,0.0,0.014693287,0.0,0.018139823,0.0,0.019106141,2.021092,2.013523,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011574053999999999,5.737054,0.0,0.082308071,0.0,0.044753809000000006,9.5,9.792378,0.0,0.01485434,9.5,9.777786,0.0,0.042265576,0.390317029,73.477923,0.559114113,73.04893,0.756044032,72.776198,0.931874322,72.532402,0.026941903,7.553603,1.0,1.0,73.554721,73.57573599999999,29.788609,72.809027,72.851708,30.383354999999998,72.657214,73.083976,30.542370000000002,72.89672900000001,73.14814100000001,30.015909000000004
 10/25/2017,16:17:58.118,0.0,73.53085,0.0,6.290296,11.899396000000001,0.0,0.000980715747,75.34338100000001,0.0,73.077892,0.020879872,4.070247,0.0,0.0,0.0,62.454678,0.0,79.746096,30.446488000000002,71.530209,0.0,0.0,0.0,119.39521699999999,1.0,0.010448,98.344998,23.587177,11.875746000000001,22.059903,1.0,11056.841,1.0,0.00404,14.936626,42.807819,0.0,2.5784849999999997,0.0,1.988906,0.0,1.982588,0.0,1.989068,10.0,8.987546,0.0,0.0,0.0,0.137072747,0.0,0.13678305300000002,0.0,0.14707943699999998,0.0,0.0,0.0,2.160908,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,11.572892,73.889553,0.0,6.456154,0.0,14.192976000000002,72.77258,0.0,242.75434199999998,0.00172508,0.0,92.90483,73.569558,75.244912,102.151216,81.264489,0.022250965,0.0,67.566908,14.375031,20.742817000000002,76.56222199999999,75.394079,0.0,74.94340600000001,76.647359,0.0,74.398723,0.040825453,7.171675,29.627883,10.0,46.0,59.3,23.906032999999997,68.387618,30.153205,0.0,11.952093,12.09954,11.230255999999999,10.0,1.0,12.290022,0.0,1037.737,10.0,0.0,0.0,72.716413,1.452204,2.116364,14.835841,8.24,1.0,84.385315,64.010634,57.248686,228.07209,4.146,0.0,11.716269,11.873014,14.805693,10.0,0.0,47.349317,18.436608,23.824628,64.26441078102268,30.205088,0.0,0.047042524,0.0,0.044906847,0.0,0.01488655,0.0,0.018622982,0.0,0.022552678,2.020963,2.01349,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011569689,5.738988,0.0,0.08301725,0.0,0.043335451,9.5,9.794053,0.0,0.01536971,9.5,9.77785,0.0,0.039463252000000004,0.200420317,73.457667,0.854508998,73.073526,0.861542206,72.68142900000001,0.777143667,72.410143,0.016631986,7.585178,1.0,1.0,73.55481400000001,73.579059,29.83595,72.806781,72.85269100000001,30.454686,72.656325,73.085287,30.497564,72.89612,73.149732,30.083847
 10/25/2017,16:18:08.118,0.0,73.532723,0.0,3.6405589999999997,0.0,0.0,0.000566225111,75.140603,0.0,73.07826700000001,0.027530661,3.389909,29.519316999999997,0.0,0.0,62.908754,0.0,79.747361,30.456753999999997,71.540876,0.0,0.0,0.0,134.18886,1.0,0.010448,98.279653,23.584254,11.915377000000001,22.08243,1.0,11086.241000000002,1.0,0.00404,14.802024,42.813033000000004,0.0,2.572459,0.0,1.987198,0.0,1.982234,0.0,1.989616,10.0,8.988576,0.0,0.0,0.0,0.139229361,0.0,0.13906842,0.0,0.145564967,0.0,0.0,0.0,2.15427,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,5.302333999999999,73.890277,0.0,5.204242,0.0,19.583902,72.79573,0.0,242.756706,0.0014377860000000001,0.0,92.913331,73.590152,75.249032,102.161331,81.266129,0.0,0.0,67.56695400000001,14.374073999999998,20.711679999999998,76.556087,75.399557,0.0,74.941674,76.652979,0.0,74.398864,0.087807632,14.657905,29.616345000000003,10.0,46.0,59.3,23.924554,68.386215,30.148792999999998,0.0,11.792174000000001,11.875728,8.64684,10.0,1.0,12.45974,0.0,1043.447,10.0,0.0,0.0,72.716507,1.503908,2.357902,8.644669,8.24,1.0,84.42958399999999,64.04909599999999,57.328759999999996,229.418905,4.146,0.0,11.943495,11.902908,12.913896000000001,10.0,0.0,47.345636999999996,18.228355,23.826669,63.08494364092057,30.201326,0.0,0.037629782,0.0,0.043972739000000004,0.0,0.015562973,0.0,0.022745941000000002,0.0,0.024614157,2.021157,2.013587,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011574885,5.737699,0.0,0.083371839,0.0,0.043754510999999996,9.5,9.793022,0.0,0.017366768,9.5,9.77711,0.0,0.040783888,0.20042031600000002,73.447539,0.812309728,73.012759,0.903741476,72.790666,1.57893,72.415207,0.030808122,7.326776,1.0,1.0,73.55678,73.578311,29.852913,72.80860600000001,72.859149,30.464539000000002,72.65740100000001,73.08407,30.528465,72.895933,73.146831,30.089282
 10/25/2017,16:18:18.118,0.0,73.532723,0.0,6.147067,0.0,0.0,0.0010772960000000002,75.245613,0.0,73.076348,0.023558662,3.031836,31.601337,0.0,0.0,62.399638,0.0,79.748439,30.449786,71.526606,0.0,0.0,0.0,150.181989,1.0,0.010448,98.205565,23.587223,11.830426,22.133525,1.0,11090.838,1.0,0.00404,14.763507999999998,42.815826,0.0,2.5665299999999998,0.0,1.985973,0.0,1.9818790000000002,0.0,1.9888419999999998,10.0,8.984553,0.0,0.0,0.0,0.136847429,0.0,0.137233689,0.0,0.144050496,0.0,0.0,0.0,2.153497,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,16.768954,73.864233,0.0,5.848082,0.0,18.685414,72.825391,0.0,242.76659700000002,0.001560912,0.0,92.917276,73.61641,75.250858,102.17784300000001,81.266176,0.0,0.0,67.565973,14.372719,20.641621,76.560677,75.39862099999999,0.0,74.945138,76.665061,0.0,74.398911,0.028408736,12.189212,29.578267999999998,10.0,46.0,59.3,23.906261999999998,68.384766,30.143962,0.0,11.668928,11.786923,15.370141,10.0,1.0,12.616263,0.0,1035.09,10.0,0.0,0.0,72.716226,1.4618229999999999,2.181531,13.440422,8.24,1.0,84.489,64.080947,57.386559,224.70505099999997,4.146,0.0,11.836495,11.948345,10.252553,10.0,0.0,47.347266999999995,18.371274,23.832469,62.59153979411502,30.197889,0.0,0.034696358999999996,0.0,0.045840955,0.0,0.017946558999999997,0.0,0.024195419,0.0,0.024388682999999998,2.020867,2.01349,2.01858,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011582686000000002,5.739021,0.0,0.078343114,0.0,0.041691445,9.5,9.79125,0.0,0.017914348,9.5,9.777303,0.0,0.04039736,0.33405133600000003,73.441028,0.833409361,73.050377,0.0,72.788496,0.685711917,72.512146,0.034996526,7.622875,1.0,1.0,73.55561,73.5836,29.783481,72.809776,72.855873,30.444834000000004,72.654359,73.08524,30.489838,72.897524,73.14963900000001,30.0788
 10/25/2017,16:18:28.118,0.0,73.535999,0.0,4.571548,11.755109,0.0,0.0009887641069999998,75.37524599999999,0.0,73.07817299999999,0.028269637,5.001234999999999,25.050983,0.0,0.0,62.992762,0.0,79.749282,30.447649,71.526699,0.0,0.0,0.0,148.422745,1.0,0.010448,98.169885,23.586434,11.830426,22.167317,1.0,11076.833,1.0,0.00404,15.050552,42.819596999999995,0.0,2.571524,0.0,1.9871330000000003,0.0,1.9820400000000002,0.0,1.9887130000000002,10.0,8.991377,0.0,0.0,0.0,0.13678305300000002,0.0,0.135688652,0.0,0.1385404,0.0,0.0,0.0,2.1493729999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,3.538239,73.901852,0.0,6.1700029999999995,0.0,12.5404,72.839136,0.0,242.777164,0.00172508,0.0,92.921738,73.624039,75.254697,102.187722,81.268004,0.010451999,0.0,67.56962,14.373117,20.651864,76.520965,75.400587,0.0,74.946309,76.680797,0.0,74.402422,0.041496627,0.903761335,29.609037,10.0,46.0,59.3,23.824632,68.385046,30.141315000000002,0.0,11.948486,11.567311,0.0,10.0,1.0,12.719413000000001,0.0,1048.5,10.0,0.0,0.0,72.7166,1.4552100000000001,2.1480509999999997,9.590988000000001,8.24,1.0,84.529003,64.097173,57.261931000000004,202.370363,4.146,0.0,11.49806,11.802467,0.0,10.0,0.0,47.346848,18.33475,23.831866,62.16908539696637,30.195845000000002,0.0,0.03553448,0.0,0.045325585,0.0,0.018268665,0.0,0.022713731,0.0,0.023776681,2.021092,2.013651,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011587526,5.729833,0.0,0.081373243,0.0,0.045205105,9.5,9.79241,0.0,0.017688874,9.5,9.777432000000001,0.0,0.047322643,0.42548308799999995,73.490944,0.727911188,73.036632,0.573180531,72.769687,1.543764,72.44559100000001,0.026297532999999998,7.629319000000001,1.0,1.0,73.557763,73.582336,29.828847999999997,72.81314499999999,72.858868,30.556363,72.65665200000001,73.086831,30.592198,72.899349,73.149826,30.084234999999996
 10/25/2017,16:18:38.118,0.0,73.533518,0.0,4.499934,7.442512,0.0,0.000413306229,75.433183,0.0,73.080139,0.025867962999999997,4.428319,35.493111,0.0,0.0,63.575023,0.0,79.752234,30.439149,71.513271,0.0,0.0,0.0,156.179412,1.0,0.010448,98.205753,23.578501,11.820518,22.182988,1.0,11078.864,1.0,0.00404,14.924869000000001,42.822064000000005,0.0,2.566047,0.0,1.9876169999999997,0.0,1.982105,0.0,1.9889709999999998,10.0,8.998426,0.0,0.0,0.0,0.135077075,0.0,0.137362442,0.0,0.144147164,0.0,0.0,0.0,2.152047,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,11.877599,73.935129,0.0,4.703478,0.0,14.417598000000002,72.794283,0.0,242.779383,0.0031205129999999997,0.0,92.926388,73.62123100000001,75.25474399999999,102.204704,81.271753,0.015433785,0.0,67.56573900000001,14.379577,20.650634,76.528692,75.402507,0.0,74.948369,76.692973,0.0,74.401111,0.044628773,10.73044,29.616345000000003,10.0,46.0,59.3,23.861217,68.38574799999999,30.136159000000003,0.0,11.850489999999999,11.983134,0.0,10.0,1.0,12.561689999999999,0.0,1034.4489999999998,10.0,0.0,0.0,72.713699,1.481062,2.191695,8.275765,8.24,1.0,84.530691,64.122414,57.643640000000005,234.261027,4.146,0.0,11.755944,11.764801,0.0,10.0,0.0,47.344286,18.38239,23.83052,62.605628900297916,30.196588000000002,0.0,0.014259105,0.0,0.042040102,0.0,0.02058783,0.0,0.025065106,0.0,0.022649309,2.020963,2.013716,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011586269,5.710105,0.0,0.083242898,0.0,0.044495926,9.5,9.792507,0.0,0.022713731,9.5,9.778012,0.0,0.04216894400000001,0.43251629799999997,73.469965,0.221519966,73.017099,0.46768235700000005,72.683599,1.740694,72.441251,0.028875012999999998,7.669916000000001,1.0,1.0,73.55715500000001,73.58154,29.769672999999997,72.81281800000001,72.85671500000001,30.556363,72.656138,73.08631700000001,30.46898,72.894763,73.15590999999999,30.17003
 10/25/2017,16:18:48.118,0.0,73.533518,0.0,5.502537,8.757132,0.0,0.000916328848,75.531675,0.0,73.080373,0.025313731000000003,3.927018,18.308444,0.0,0.0,62.913824,0.0,79.754483,30.431949,71.500732,0.0,0.0,0.0,126.27226200000001,1.0,0.010448,98.270439,23.576831,11.7774,22.157522,1.0,11084.958,1.0,0.00404,14.797970000000001,42.82481,0.0,2.562405,0.0,1.988262,0.0,1.98262,0.0,1.989422,10.0,9.002836,0.0,0.0,0.0,0.13848903099999998,0.0,0.13848903099999998,0.0,0.15909853599999998,0.0,0.0,0.0,2.157364,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,11.043663,73.851935,0.0,5.061167,0.0,9.042716,72.809475,0.0,242.779335,0.002792176,0.0,92.931601,73.608874,75.25362,102.212843,81.27569,0.009665402,0.0,67.567235,14.378859,20.740358999999998,76.528317,75.401196,0.0,74.94832199999999,76.70519499999999,0.0,74.405043,0.007266756,8.325869,29.567114,10.0,46.0,59.2,23.860988,68.386543,30.131141999999997,0.0,11.490973,11.721519,0.0,10.0,1.0,12.791978,0.0,1034.32,10.0,0.0,0.0,72.715898,1.4437870000000002,1.975268,0.0,8.24,1.0,84.508462,64.138039,57.5154,217.61823700000002,4.146,0.0,11.866551,12.046992,0.0,10.0,0.0,47.344891,18.265559,23.832237,63.12726220705055,30.193755,0.0,0.001751763,0.0,0.040429571,0.0,0.023486786000000003,0.0,0.025193947999999997,0.0,0.019685932,2.020995,2.013587,2.018097,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011581132,5.700305,0.0,0.08111536,0.0,0.044431455,9.5,9.793054,0.0,0.022584887999999997,9.5,9.775145,0.0,0.044971267999999995,0.390317029,73.417878,0.763077247,73.066292,1.00924,72.738579,0.5872469570000001,72.532402,0.014376691,7.705358,1.0,1.0,73.560946,73.58509699999999,29.843445000000003,72.815064,72.861582,30.493308000000003,72.656418,73.090622,30.485976,72.898601,73.154787,30.106363
 10/25/2017,16:18:58.118,0.0,73.535765,0.0,6.576755,1.2060799999999998,0.0,0.001298626,75.465772,0.0,73.083415,0.027530661,3.1392580000000003,0.0,0.0,0.0,63.480876,0.0,79.758372,30.428976000000002,71.506019,0.0,0.0,0.0,148.982504,1.0,0.010448,98.234288,23.568387,11.829875999999999,22.128465,1.0,11071.06,1.0,0.00404,15.247995999999999,42.825788,0.0,2.566208,0.0,1.9868430000000001,0.0,1.982459,0.0,1.98968,10.0,9.002032,0.0,0.0,0.0,0.13517364,0.0,0.139744373,0.0,0.151268399,0.0,0.0,0.0,2.1622939999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,15.550125,73.866404,0.0,3.8092550000000003,0.0,7.342007000000001,72.79573,0.0,242.786862,0.0,0.0,92.934795,73.60124499999999,75.259098,102.227191,81.277799,0.012811791999999999,0.0,67.56438299999999,14.379338,20.667023,76.51979399999999,75.403724,0.0,74.94916500000001,76.716341,0.0,74.40391899999999,0.022703757,4.847257,29.602498999999998,10.0,46.0,59.2,23.840409,68.384579,30.125196999999996,0.0,11.460913,11.956732,0.0,10.0,1.0,12.413561999999999,0.0,1032.01,10.0,0.0,0.0,72.712108,1.408916,2.281375,0.0,8.24,1.0,84.54884,64.145251,57.452785999999996,204.839524,4.146,0.0,11.965136,11.931605000000001,0.0,10.0,0.0,47.342608,18.133754999999997,23.823560999999998,62.54223165925718,30.190178000000003,0.0,0.003266828,0.0,0.044584741,0.0,0.023357943,0.0,0.02529058,0.0,0.021167621,2.020963,2.013748,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011586096,5.699757,0.0,0.08082524099999999,0.0,0.043335451,9.5,9.792507,0.0,0.024453104,9.5,9.769669,0.0,0.04352179,0.07382250900000001,73.45405,1.234302,73.046036,1.515631,72.726281,1.8461919999999998,72.496954,0.0037445890000000004,7.7372559999999995,1.0,1.0,73.559027,73.583834,29.800444,72.81730999999999,72.860412,30.520106,72.65679300000001,73.091137,30.533872,72.899303,73.155816,30.16149
 10/25/2017,16:19:08.118,0.0,73.536186,0.0,7.686780000000001,4.492630999999999,0.0,0.0011738760000000001,75.487499,0.0,73.081402,0.019586663,4.177668,36.229826,0.0,0.0,62.980451,0.0,79.76310500000001,30.429765999999997,71.50905999999999,0.0,0.0,0.0,146.663501,1.0,0.010448,98.13199499999999,23.571495000000002,11.828591000000001,22.160297,1.0,11082.82,1.0,0.00404,15.094743,42.826719,0.0,2.573555,0.0,1.986392,0.0,1.9818470000000001,0.0,1.988939,10.0,9.000487,0.0,0.0,0.0,0.135753028,0.0,0.13832809,0.0,0.15162285,0.0,0.0,0.0,2.161649,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,9.135232,73.89389399999999,0.0,4.560402,0.0,13.711642999999999,72.81092199999999,0.0,242.785125,0.002628007,0.0,92.940196,73.591931,75.262844,102.240881,81.277846,0.00337262,0.0,67.564102,14.379257999999998,20.658419,76.544567,75.404567,0.0,74.950148,76.72720600000001,0.0,74.404013,0.031652743,4.831226,29.61096,10.0,46.0,59.2,23.855043,68.385701,30.122596,0.0,11.792775,12.006535000000001,0.0,10.0,1.0,12.51971,0.0,1046.992,10.0,0.0,0.0,72.713699,1.507515,2.2622430000000002,0.0,8.24,1.0,84.622326,64.195131,57.247482,231.503262,4.146,0.0,11.743319999999999,12.057155999999999,0.0,10.0,0.0,47.340605,18.183663,23.821937,62.76768865816351,30.186927,0.0,0.005877896,0.0,0.045100111,0.0,0.022488256,0.0,0.025226158999999998,0.0,0.021844044,2.0212209999999997,2.013426,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011596571000000002,5.698855,0.0,0.081083125,0.0,0.043851217000000005,9.5,9.791863000000001,0.0,0.023035837000000003,9.5,9.751566,0.0,0.042587682,0.594280165,73.493838,0.45361595200000004,73.056164,0.20042031899999999,72.637299,0.5520809,72.532402,0.035318711,7.445989,1.0,1.0,73.561086,73.588888,29.725883000000003,72.81730999999999,72.859383,30.534294,72.657588,73.09249399999999,30.585631,72.899396,73.157689,30.074140999999997
 10/25/2017,16:19:18.118,0.0,73.539322,0.0,6.50514,2.793244,0.0,0.0007714583379999999,75.37814300000001,0.0,73.08304,0.021064616,3.8195959999999998,19.525624,0.0,0.0,62.449608,0.0,79.760059,30.424424,71.473361,0.0,0.0,0.0,121.79418600000001,1.0,0.010448,98.098854,23.569964000000002,11.899047999999999,22.176458,1.0,11108.371000000001,1.0,0.00404,15.080553,42.827603,0.0,2.576003,0.0,1.986779,0.0,1.982266,0.0,1.988616,10.0,8.999553,0.0,0.0,0.0,0.135688652,0.0,0.139197173,0.0,0.149238364,0.0,0.0,0.0,2.1559779999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,19.431135,73.868574,0.0,4.345788,0.0,12.845244000000001,72.79356,0.0,242.788454,0.000781111651,0.0,92.94465699999999,73.593288,75.26275,102.25461700000001,81.278502,0.001799424,0.0,67.5627,14.379418,20.718645000000002,76.540306,75.410888,0.0,74.954595,76.737134,0.0,74.403639,0.002344813,7.700680999999999,29.562114,10.0,46.0,59.2,23.921125,68.385607,30.120924,0.0,11.656303,11.833125,0.0,10.0,1.0,12.468135,0.0,1043.399,10.0,0.0,0.0,72.71398,1.413726,2.070926,0.0,8.24,1.0,84.70617800000001,64.186718,57.419672,222.01142000000002,4.146,0.0,11.771573,11.941171,0.0,10.0,0.0,47.337903000000004,18.374904,23.817019000000002,62.183160267725675,30.187902,0.0,0.006780488,0.0,0.045261164000000007,0.0,0.022842572999999998,0.0,0.025355001000000002,0.0,0.021554148,2.020963,2.013877,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01160897,5.697533,0.0,0.08430666699999999,0.0,0.044431455,9.5,9.790445,0.0,0.022971416,9.5,9.739744,0.0,0.045164532,0.35515097100000004,73.457667,0.7912100940000001,73.052547,1.6351950000000002,72.62934200000001,0.6013133820000001,72.422441,0.020498205,7.8020179999999995,1.0,1.0,73.558325,73.58771800000001,29.721149,72.817264,72.86205,30.509071999999996,72.660069,73.093243,30.545074,72.900145,73.159514,30.190606
 10/25/2017,16:19:28.118,0.0,73.53745,0.0,5.037042,9.398411,0.0,0.000642684544,75.435356,0.0,73.082853,0.026514568,4.106054,25.515434,0.0,0.0,63.27665,0.0,79.765213,30.428511,71.456284,0.0,0.0,0.0,142.105459,1.0,0.010448,98.110089,23.570892,11.93501,22.166664,1.0,11088.913,1.0,0.00404,15.090689000000001,42.832631,0.0,2.576261,0.0,1.9876490000000002,0.0,1.9821689999999998,0.0,1.987424,10.0,8.999296000000001,0.0,0.0,0.0,0.13939030300000002,0.0,0.136622112,0.0,0.155779589,0.0,0.0,0.0,2.15311,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,9.407865,73.85265799999999,0.0,6.384616,0.0,11.337069,72.790666,0.0,242.79767,0.0014377860000000001,0.0,92.95010500000001,73.594084,75.266121,102.267413,81.281315,0.0028482209999999997,0.0,67.56083000000001,14.379497,20.716186999999998,76.550093,75.409904,0.0,74.956936,76.74584499999999,0.0,74.40265600000001,0.0,6.129694000000001,29.592114000000002,10.0,46.0,59.2,23.898716,68.38682299999999,30.115536,0.0,11.458509,12.104339999999999,0.0,10.0,1.0,12.622860000000001,0.0,1042.645,10.0,0.0,0.0,72.715103,1.388475,2.340563,0.0,8.24,1.0,84.757953,64.049697,57.312505,228.056056,4.146,0.0,11.803433,11.8772,0.0,10.0,0.0,47.337251,18.326356,23.81971,63.01442218761123,30.182328000000002,0.0,0.00346024,0.0,0.044455898,0.0,0.023518996,0.0,0.024936262999999997,0.0,0.021844044,2.020963,2.01349,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011616428,5.698983,0.0,0.082791602,0.0,0.044592632,9.5,9.792119999999999,0.0,0.022327202999999997,9.5,9.738456,0.0,0.042007891,0.151187836,73.489498,0.40438346799999997,73.062675,0.741977608,72.78198499999999,1.677395,72.447761,0.010832656999999999,7.779142,1.0,1.0,73.559729,73.58757800000001,29.882501,72.818995,72.86251800000001,30.398331,72.660069,73.092915,30.497177,72.900098,73.159186,30.156831
 10/25/2017,16:19:38.118,0.0,73.535905,0.0,5.788995,3.097851,0.0,0.0009163288490000001,75.543987,0.0,73.083228,0.023004429,4.607355,0.0,0.0,0.0,63.771283,0.0,79.767978,30.423309000000003,71.430504,0.0,0.0,0.0,130.430475,1.0,0.010448,98.136414,23.570985,11.977577,22.179560000000002,1.0,11116.282,1.0,0.00404,15.282051999999998,42.834447,0.0,2.574843,0.0,1.9860369999999998,0.0,1.981557,0.0,1.9888740000000003,10.0,9.002578999999999,0.0,0.0,0.0,0.136943994,0.0,0.13633241699999998,0.0,0.150269493,0.0,0.0,0.0,2.1534,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,6.0079720000000005,73.856999,0.0,5.418856,0.0,12.700844,72.778368,0.0,242.787634,0.000575901036,0.0,92.959546,73.60307,75.269398,102.27941,81.281549,0.01359839,0.0,67.56040899999999,14.377663,20.68423,76.53581,75.412058,0.0,74.95960500000001,76.761674,0.0,74.402796,0.033889989,7.6044979999999995,29.654807,10.0,46.0,59.2,23.919067000000002,68.386636,30.115025,0.0,11.829448,12.041337,11.952328999999999,10.0,1.0,12.342197,0.0,1039.165,10.0,0.0,0.0,72.713886,1.449198,2.240122,12.141238000000001,8.24,1.0,84.769302,64.27265600000001,57.565974,217.794605,4.146,0.0,11.870759,11.904701,6.276571,10.0,0.0,47.338043,18.20703,23.815441,63.43067210428876,30.184046999999996,0.0,0.0,0.0,0.045390006,0.0,0.024420893,0.0,0.024066577000000002,0.0,0.017656663,2.021028,2.013458,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011617486000000002,5.7008529999999995,0.0,0.079439118,0.0,0.042884155,9.5,9.791089,0.0,0.026997742999999998,9.5,9.737844,0.0,0.041202626,0.46768235700000005,73.476476,0.974073603,73.016376,1.494531,72.64164,0.7138447659999999,72.426059,0.030485937,7.855180000000001,1.0,1.0,73.55837199999999,73.586923,29.740084999999997,72.821148,72.863969,30.517742,72.661332,73.095911,30.562455,72.898975,73.159139,30.083459
 10/25/2017,16:19:48.118,0.0,73.540071,0.0,6.648369000000001,29.005497,0.0,0.0009002321270000001,75.495465,0.0,73.086129,0.025221359,4.034439,0.0,0.0,0.0,63.871947,0.0,79.76807099999999,30.417921000000003,71.41366,0.0,0.0,0.0,132.749479,1.0,0.010448,98.15879,23.566114000000002,12.010053,22.196537,1.0,11163.108,1.0,0.00404,15.376110999999998,42.836821,0.0,2.5684310000000004,0.0,1.9862950000000001,0.0,1.982298,0.0,1.98852,10.0,9.006506,0.0,0.0,0.0,0.1366543,0.0,0.139454679,0.0,0.15449067800000002,0.0,0.0,0.0,2.157686,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,14.940710000000001,73.925001,0.0,5.1684730000000005,0.0,18.316392999999998,72.800794,0.0,242.79139700000002,0.002628007,0.0,92.96034399999999,73.60513,75.268041,102.293429,81.286845,0.01359839,0.0,67.55886600000001,14.377264000000002,20.621955,76.518343,75.414446,0.0,74.961665,76.77755,0.0,74.405698,0.056150593,12.814401,29.573653000000004,10.0,47.0,59.2,23.9321,68.38514,30.108987,0.0,11.829448,12.048537,5.999239,10.0,1.0,12.591076,0.0,1043.913,10.0,0.0,0.0,72.713324,1.422744,2.1253319999999998,1.9723169999999999,8.24,1.0,84.758657,64.286479,57.508778,240.01706000000001,4.146,0.0,11.745123,11.920843,11.278613,10.0,0.0,47.337577,17.885801,23.815627,63.621297161720946,30.181074,0.0,0.0,0.0,0.045969797,0.0,0.024710789,0.0,0.023164679,0.0,0.017817717,2.021092,2.013362,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011615006,5.697952,0.0,0.08466125599999999,0.0,0.04559193,9.5,9.792313,0.0,0.027255427999999998,9.5,9.73823,0.0,0.042007891,0.193387105,73.482263,1.135837,73.016376,0.221519959,72.622107,0.741977615,72.522998,0.033385602,7.921231,1.0,1.0,73.562865,73.586782,29.818590999999998,72.82522,72.864671,30.492126000000003,72.659133,73.095302,30.642025,72.9008,73.16330500000001,30.171971000000003
 10/25/2017,16:19:58.118,0.0,73.540164,0.0,3.855403,2.3443490000000002,0.0,0.001117538,75.483153,0.0,73.086129,0.022357825,2.924414,0.0,0.0,0.0,63.21799,0.0,79.771305,30.419732,71.389238,0.0,0.0,0.0,140.506146,1.0,0.010448,98.206975,23.565278,11.990604,22.163725,1.0,11120.559,1.0,0.00404,15.475441,42.839707000000004,0.0,2.565209,0.0,1.987327,0.0,1.982427,0.0,1.988906,10.0,9.001967,0.0,0.0,0.0,0.13617147599999999,0.0,0.13816714800000002,0.0,0.155231802,0.0,0.0,0.0,2.15978,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,13.112466,73.945981,0.0,4.63194,0.0,18.252215,72.825391,0.0,242.78623399999998,0.002628007,0.0,92.968,73.608547,75.27085,102.307118,81.287361,0.007830007,0.0,67.55587299999999,14.377982000000001,20.636295,76.524524,75.418472,0.0,74.96335,76.796095,0.0,74.40715,0.057716665,11.339597,29.601345000000002,10.0,47.0,59.2,23.923410999999998,68.385701,30.108428999999997,0.0,11.73506,11.776722,4.619276999999999,10.0,1.0,12.553294000000001,0.0,1047.586,10.0,0.0,0.0,72.714026,1.381261,2.180933,0.0,8.24,1.0,84.779104,63.900055,57.297453000000004,221.947286,4.146,0.0,11.815455,12.089441,5.587187999999999,10.0,0.0,47.336412,18.258526,23.816461999999998,62.66199100112499,30.182607,0.0,0.0,0.0,0.044874635999999996,0.0,0.021586359,0.0,0.024549736000000003,0.0,0.01904172,2.020706,2.013426,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011617543999999999,5.698532,0.0,0.083178427,0.0,0.045076162999999995,9.5,9.792507,0.0,0.024420893,9.5,9.731047,0.0,0.043682843,0.277785644,73.491668,0.974073599,73.07280300000001,0.27075243600000004,72.774751,0.938907535,72.533126,0.030485937,7.958606,1.0,1.0,73.562584,73.589825,29.87895,72.825875,72.86411,30.476755999999998,72.65992800000001,73.09329,30.517649,72.901923,73.162837,30.190994
