date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:20:08.118,0.0,73.538573,0.0,4.177668,4.284216000000001,0.0,0.001346916,75.591785,0.0,73.087767,0.025036615,3.24668,0.0,0.0,0.0,62.752326000000004,0.0,79.776599,30.416899,71.350498,0.0,0.0,0.0,133.389204,1.0,0.010448,98.23142,23.561892,11.968952999999999,22.137933,1.0,11118.207,1.0,0.00404,15.082985999999998,42.844735,0.0,2.5604080000000002,0.0,1.9862630000000001,0.0,1.9826849999999998,0.0,1.9886810000000001,10.0,9.00274,0.0,0.0,0.0,0.138843102,0.0,0.137941831,0.0,0.15548958400000001,0.0,0.0,0.0,2.164517,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,12.952093,73.976365,0.0,6.849612,0.0,14.626175,72.855051,0.0,242.792989,0.001560912,0.0,92.971287,73.613602,75.27337800000001,102.31967900000001,81.289282,0.00678121,0.0,67.55596700000001,14.3787,20.633837,76.52208900000001,75.421048,0.0,74.966346,76.814172,0.0,74.408179,0.038588207,7.299919,29.628268,10.0,47.0,59.2,23.908549,68.386964,30.103552,0.0,11.685161,11.91353,3.961389,10.0,1.0,12.473533,0.0,1041.875,10.0,0.0,0.0,72.71383900000001,1.417935,2.454158,0.0,8.24,1.0,84.792986,64.08034599999999,57.592465000000004,224.801252,4.146,0.0,11.945299,12.006936,4.128259,10.0,0.0,47.335153999999996,17.981307,23.814698999999997,62.97211407810501,30.178752000000003,0.0,0.0,0.0,0.044810215,0.0,0.021457517000000002,0.0,0.024356472,0.0,0.018719614,2.020738,2.013458,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011619082,5.699403,0.0,0.080438416,0.0,0.04517287,9.5,9.792636,0.0,0.023422363999999998,9.5,9.70473,0.0,0.042265576,0.43954951,73.441028,1.178037,73.065569,0.622413011,72.719047,0.49581520700000004,72.545424,0.029519383,7.996625999999999,1.0,1.0,73.560057,73.588654,29.832399,72.827279,72.863688,30.395178,72.65637199999999,73.09909300000001,30.491384000000004,72.90075300000001,73.164241,30.098987
 10/25/2017,16:20:18.118,0.0,73.541428,0.0,5.968031,2.825308,0.0,0.0011376589999999998,75.414354,0.0,73.08720600000001,0.024944242999999998,4.929621,0.0,0.0,0.0,63.10211700000001,0.0,79.77336600000001,30.412858,71.302776,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,98.23400600000001,23.558366,12.019594,22.116058,1.0,11081.537,1.0,0.00404,15.268267000000002,42.846783,0.0,2.554769,0.0,1.9867139999999999,0.0,1.9832330000000002,0.0,1.989068,10.0,9.005766,0.0,0.0,0.0,0.13617147599999999,0.0,0.138617784,0.0,0.153910668,0.0,0.0,0.0,2.164259,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,4.757068,74.00457800000001,0.0,4.131175,0.0,12.636667,72.80802800000001,0.0,242.801819,0.001684038,0.0,92.976313,73.613227,75.276889,102.331017,81.28961,0.015695984,0.0,67.556388,14.377344,20.669071,76.54475500000001,75.423108,0.0,74.96419300000001,76.820495,0.0,74.407618,0.048655817000000004,11.964786,29.669037,10.0,47.0,59.2,23.959310000000002,68.385467,30.103134000000004,0.0,11.917825,12.095939999999999,7.058279,10.0,1.0,12.592875,0.0,1044.346,10.0,0.0,0.0,72.711874,1.461222,2.2275669999999996,6.703913000000001,8.24,1.0,84.825064,64.216766,57.266748,224.01561,4.146,0.0,11.815455,12.07569,10.428907,10.0,0.0,47.330449,17.659171,23.813771,63.94626429932252,30.177962,0.0,0.0,0.0,0.045196742000000005,0.0,0.025967003,0.0,0.023003626,0.0,0.0174634,2.020738,2.013426,2.0185150000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011623622,5.699918,0.0,0.080599593,0.0,0.043980159000000005,9.5,9.791573,0.0,0.016400448999999998,9.5,9.699641,0.0,0.043715054,0.376250606,73.526392,0.32701814100000004,73.074973,1.473432,72.701685,1.452332,72.543977,0.026619717999999997,8.027878999999999,1.0,1.0,73.561835,73.589637,29.722727000000003,72.828168,72.867058,30.488972999999998,72.660443,73.098251,30.531168,72.900473,73.164147,30.216616
 10/25/2017,16:20:28.118,0.0,73.541569,0.0,1.850197,3.065787,0.0,0.000614515279,75.53602099999999,0.0,73.089686,0.028362009,3.962825,0.0,0.0,0.0,62.55172099999999,0.0,79.776178,30.411789000000002,71.29126600000001,0.0,0.0,0.0,131.390063,1.0,0.010448,98.067828,23.550570999999998,12.081794,22.081451,1.0,11114.358,1.0,0.00404,15.596259,42.85074,0.0,2.5613740000000003,0.0,1.9878099999999999,0.0,1.982072,0.0,1.987681,10.0,8.989574000000001,0.0,0.0,0.0,0.137008371,0.0,0.13871434900000001,0.0,0.164157513,0.0,0.0,0.0,2.161295,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,6.681536,73.954662,0.0,5.132704,0.0,3.732012,72.800794,0.0,242.80399,0.00151987,0.0,92.9827,73.61917199999999,75.274783,102.344472,81.292891,0.012549593000000001,0.0,67.554845,14.374792000000001,20.789932999999998,76.555525,75.423342,0.0,74.967985,76.832624,0.0,74.410286,0.0,12.109060000000001,29.655191,10.0,47.0,59.2,23.994066,68.386543,30.097282,0.0,12.013415,11.939931,14.134594,10.0,1.0,12.490325,0.0,1030.711,10.0,0.0,0.0,72.709861,1.417333,2.3357810000000003,16.728479999999998,8.24,1.0,84.979831,63.975176,57.636415,219.63846,4.146,0.0,11.894803999999999,11.868829,14.372824,10.0,0.0,47.329516999999996,17.622647,23.810941,63.939197147485956,30.180563,0.0,0.0,0.0,0.043392948,0.0,0.024420893,0.0,0.01852635,0.0,0.014950971,2.020673,2.013845,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011648203000000001,5.697887000000001,0.0,0.083242898,0.0,0.039499436,9.5,9.792829,0.0,0.024549736000000003,9.5,9.698383999999999,0.0,0.051993183,0.235586374,73.472135,1.304635,73.059058,1.628162,72.769687,1.0584719999999999,72.493337,0.030163752000000002,7.899966,1.0,1.0,73.564456,73.58753100000001,29.773618,72.825875,72.866917,30.539811,72.660349,73.09778299999999,30.53619,72.900847,73.165364,30.234085999999998
 10/25/2017,16:20:38.118,0.0,73.542692,0.0,3.747981,8.372365,0.0,0.000831821048,75.526606,0.0,73.087019,0.013767221999999999,3.6405589999999997,0.0,0.0,0.0,62.779846,0.0,79.77838,30.406121999999996,71.354288,0.0,0.0,0.0,137.067624,1.0,0.010448,97.982225,23.558737,12.156653,22.128301999999998,1.0,11070.953000000001,1.0,0.00404,15.715454999999999,42.852090000000004,0.0,2.5587,0.0,1.987004,0.0,1.981815,0.0,1.988906,10.0,8.986935,0.0,0.0,0.0,0.137169312,0.0,0.137974019,0.0,0.17160097600000002,0.0,0.0,0.0,2.1671270000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,73.95755600000001,0.0,6.527692,0.0,13.872088,72.77330400000001,0.0,242.803363,0.0,0.0,92.989886,73.62183900000001,75.278481,102.360043,81.294157,0.010714198999999999,0.0,67.555172,14.375909,20.828035999999997,76.554823,75.423529,0.0,74.968032,76.843723,0.0,74.41094100000001,0.12237309199999999,12.878523,29.833268,10.0,47.0,59.2,23.912436,68.386964,30.097932,0.0,11.938266,12.053336999999999,8.069181,10.0,1.0,12.657642999999998,0.0,1005.8960000000001,10.0,0.0,0.0,72.711312,1.475651,2.280777,8.580511999999999,8.24,1.0,85.09670600000001,64.165083,57.257115,236.040748,4.146,0.0,11.773375999999999,12.003946000000001,8.264562,10.0,0.0,47.331379999999996,17.936163,23.805281,65.73807472841786,30.178195000000002,0.0,0.01583864,0.0,0.042104523,0.0,0.020104671,0.0,0.015852869,0.0,0.015885079,2.020867,2.013329,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01166713,5.698274,0.0,0.082823837,0.0,0.042303917,9.5,9.791508,0.0,0.019524879,9.5,9.699415,0.0,0.043682843,0.17228747100000003,73.447539,0.784176882,73.10029300000001,0.931874322,72.654662,0.896708265,72.53602,0.028230643,7.857114,1.0,1.0,73.564877,73.589076,29.754682,72.83069499999999,72.867151,30.458627000000003,72.661098,73.098157,30.597604999999998,72.903,73.166253,30.129656
 10/25/2017,16:20:48.118,0.0,73.543347,0.0,5.932224,20.412367,0.0,0.000646708725,75.43897700000001,0.0,73.086223,0.029193358,4.571548,15.745959,0.0,0.0,61.692814,0.0,79.78231600000001,30.399990999999996,71.499235,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,97.976302,23.556139,12.216101,22.149033,1.0,11052.778,1.0,0.00404,15.52612,42.855395,0.0,2.562019,0.0,1.9862630000000001,0.0,1.9816529999999999,0.0,1.988745,10.0,8.978276,0.0,0.0,0.0,0.137008371,0.0,0.13832809,0.0,0.154394009,0.0,0.0,0.0,2.172025,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,73.904022,0.0,5.418856,0.0,13.487020999999999,72.86300899999999,0.0,242.80345899999998,0.00041173254999999996,0.0,92.99214,73.62169899999999,75.280214,102.370817,81.298562,0.016482582,0.0,67.55250699999999,14.378939,20.785427,76.548969,75.42437199999999,0.0,74.975335,76.852809,0.0,74.41492,0.0,0.0,29.569421999999996,10.0,45.0,59.2,23.91678,68.385607,30.095748999999998,0.0,11.969528,12.007135,12.56208,10.0,1.0,12.606067999999999,0.0,1039.501,10.0,0.0,0.0,72.710891,1.467234,2.231752,8.917337,8.24,1.0,85.184599,63.901858,57.279391000000004,239.503988,4.146,0.0,11.743921,11.949541,11.967997,10.0,0.0,47.328119,18.016924,23.799851999999998,66.4626133959809,30.177962,0.0,0.052425837999999995,0.0,0.045132320999999996,0.0,0.017817717,0.0,0.015595184,0.0,0.018945088,2.020867,2.013651,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011681727,5.699306,0.0,0.080857477,0.0,0.041498032000000004,9.5,9.792442,0.0,0.016368239,9.5,9.698739,0.0,0.049577385999999994,0.228553162,73.477923,1.3187010000000001,73.08799499999999,1.649262,72.734239,1.002206,72.528785,0.028230643,7.9544179999999995,1.0,1.0,73.565111,73.590152,29.846207,72.829572,72.867994,30.436952,72.659273,73.09670600000001,30.51649,72.901643,73.167564,30.182453000000002
 10/25/2017,16:20:58.118,0.0,73.542177,0.0,7.2929,16.356281,0.0,0.000618539455,75.170296,0.0,73.090622,0.025406103,3.067643,11.822153,0.0,0.0,61.84779399999999,0.0,79.785127,30.399526,71.51547,0.0,0.0,0.0,112.35824099999999,1.0,0.010448,98.079674,23.55368,12.261971,22.179723000000003,1.0,11100.993999999999,1.0,0.00404,15.552473,42.854092,0.0,2.567948,0.0,1.989616,0.0,1.98088,0.0,1.988391,10.0,8.971387,0.0,0.0,0.0,0.137169312,0.0,0.138070584,0.0,0.15548958400000001,0.0,0.0,0.0,2.169351,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,12.743609,73.90474499999999,0.0,5.1684730000000005,0.0,10.230003,72.824667,0.0,242.812723,0.00209446,0.0,92.99810500000001,73.62361800000001,75.28456800000001,102.38417700000001,81.30114,0.008092206,0.0,67.552647,14.376068,20.797718,76.55355899999999,75.427228,0.0,74.978472,76.858148,0.0,74.414265,0.002456676,6.802974000000001,29.594037,10.0,45.0,59.2,23.983319,68.383643,30.095841999999998,0.0,11.831252000000001,11.837926,15.209679999999999,10.0,1.0,12.588077,0.0,1034.481,10.0,0.0,0.0,72.713278,1.4029040000000002,2.19588,14.851881,8.24,1.0,85.201437,63.939719,57.278789,233.05851299999998,4.146,0.0,11.773978,12.158793,6.228475,10.0,0.0,47.328492,18.39464,23.801847,64.75978268749068,30.183165000000002,0.0,0.053167253,0.0,0.044971267999999995,0.0,0.013888021,0.0,0.019331616,0.0,0.022778152000000003,2.021028,2.013619,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011685063,5.695728,0.0,0.08375866400000001,0.0,0.04981477,9.5,9.793731,0.0,0.014950971,9.5,9.698642,0.0,0.041750206,0.0,73.459114,0.7771436690000001,73.086548,1.607063,72.728451,1.065505,72.543254,0.028230643,8.123895,1.0,1.0,73.564316,73.589497,29.785453000000004,72.830789,72.865513,30.491731,72.660724,73.09722099999999,30.399067,72.90548000000001,73.17201,29.989898999999998
 10/25/2017,16:21:08.118,0.0,73.543722,0.0,6.863213000000001,0.0,0.0,0.000232218095,75.310068,0.0,73.089359,0.017092617,4.965428,6.472965,0.0,0.0,62.789984999999994,0.0,79.785736,30.397854,71.514207,0.0,0.0,0.0,148.582676,1.0,0.010448,98.194236,23.553587,12.326373,22.1856,1.0,11103.346000000001,1.0,0.00404,15.681398999999999,42.860423,0.0,2.5670450000000002,0.0,1.987037,0.0,1.982072,0.0,1.988423,10.0,8.989639,0.0,0.0,0.0,0.138295901,0.0,0.139293738,0.0,0.14562941199999999,0.0,0.0,0.0,2.162423,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,14.539779000000001,73.891,0.0,5.383087000000001,0.0,13.214266,72.86011500000001,0.0,242.81122799999997,0.000124437678,0.0,93.002989,73.62418000000001,75.284053,102.395139,81.301281,0.012287393999999998,0.0,67.552227,14.375031,20.577707,76.54405200000001,75.42952199999999,0.0,74.979783,76.862128,0.0,74.418244,0.0,9.977007,29.627499,10.0,45.0,59.2,24.008242000000003,68.386496,30.094077000000002,0.0,11.744078,11.766522,11.791868,10.0,1.0,12.514313000000001,0.0,1041.619,10.0,0.0,0.0,72.7093,1.442584,2.399752,8.484276,8.24,1.0,85.207862,64.129626,57.365486,214.31533199999998,4.146,0.0,11.948905,12.046992,14.372824,10.0,0.0,47.326069,18.260795,23.799481,64.58279748725926,30.183396999999996,0.0,0.035276597,0.0,0.043296315999999994,0.0,0.01797877,0.0,0.025032895,0.0,0.023808892,2.020931,2.013523,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011686762,5.750916,0.0,0.079406883,0.0,0.052167955,9.5,9.792442,0.0,0.018204243999999998,9.5,9.698481,0.0,0.042329997,0.573180531,73.509754,0.945940752,73.066292,1.18507,72.748707,1.480465,72.532402,0.026941903,8.087808,1.0,1.0,73.568154,73.590808,29.774802,72.83036700000001,72.87084899999999,30.480303000000003,72.662643,73.10045,30.48868,72.902017,73.170372,30.116457
 10/25/2017,16:21:18.118,0.0,73.548683,0.0,3.855403,11.498597,0.0,0.001242287,75.339036,0.0,73.089686,0.028084893,1.957618,0.0,0.0,0.0,64.107314,0.0,79.785127,30.391305,71.53835,0.0,0.0,0.0,133.948964,1.0,0.010448,98.041926,23.553309,12.473891,22.177928,1.0,11125.796999999999,1.0,0.00404,15.917359,42.855255,0.0,2.574231,0.0,1.989132,0.0,1.981815,0.0,1.988358,10.0,9.001581,0.0,0.0,0.0,0.13864997199999998,0.0,0.138971855,0.0,0.154297341,0.0,0.0,0.0,2.164259,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.417326,0.0,14.876560999999999,73.869297,0.0,5.096935,0.0,18.701459,72.87096700000001,0.0,242.80538900000002,0.0,0.0,93.01163100000001,73.623852,75.285645,102.40897,81.299828,0.0020616239999999997,0.0,67.552414,14.379497,20.711270000000003,76.578144,75.428632,0.0,74.978565,76.857024,0.0,74.415622,0.024269829,7.68465,29.633268,10.0,45.0,59.2,23.96777,68.384579,30.095052000000003,0.0,11.767525,12.067138,2.0198150000000004,10.0,1.0,12.526307000000001,0.0,1033.566,10.0,0.0,0.0,72.71295,1.512325,2.113375,0.0,8.24,1.0,85.316393,64.089361,57.115027000000005,221.99538700000002,4.146,0.0,11.790208,12.046992,0.68133945,10.0,0.0,47.324672,18.218145,23.80078,63.458907258411564,30.184094,0.0,0.0,0.0,0.042877578,0.0,0.023454575,0.0,0.025161738,0.0,0.018880667,2.021189,2.013748,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011705073,5.777672,0.0,0.079020058,0.0,0.044624867,9.5,9.792539,0.0,0.020909936,9.5,9.699963,0.0,0.04297421,0.319984914,73.499626,0.74197761,73.12923,1.550797,72.77258,1.227269,72.515764,0.026619717999999997,8.113261999999999,1.0,1.0,73.570588,73.594833,29.888417999999998,72.829385,72.87253299999999,30.477938,72.665216,73.100684,30.589494000000002,72.903561,73.17215,30.231756
 10/25/2017,16:21:28.118,0.0,73.543534,0.0,3.067643,13.823231,0.0,0.0007352407030000001,75.310792,0.0,73.092026,0.031225542999999998,4.499934,5.496019,0.0,0.0,63.170917,0.0,79.788641,30.394880999999998,71.527167,0.0,0.0,0.0,138.107177,1.0,0.010448,97.966431,23.551082,12.617922,22.224452,1.0,11086.027,1.0,0.00404,15.955064000000002,42.856699,0.0,2.56914,0.0,1.985457,0.0,1.9820080000000002,0.0,1.9887130000000002,10.0,9.006635000000001,0.0,0.0,0.0,0.13710493599999998,0.0,0.138682161,0.0,0.15635959900000002,0.0,0.0,0.0,2.158363,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,8.750339,73.873638,0.0,7.064225,0.0,22.84092,72.829008,0.0,242.794533,0.001150491,0.0,93.015295,73.625303,75.287798,102.420919,81.302687,0.025659555,0.0,67.55035600000001,14.377264000000002,20.715777,76.59505,75.43308,0.0,74.97819100000001,76.856134,0.0,74.415903,0.054472658,3.9335199999999997,29.58173,10.0,45.0,59.2,23.936216,68.386589,30.092498,0.0,11.921432000000001,11.966933000000001,11.037703,10.0,1.0,12.393172,0.0,1038.298,10.0,0.0,0.0,72.712856,1.427554,2.113375,2.533693,8.24,1.0,85.266818,63.95234,57.358864000000004,227.20628,4.146,0.0,11.751135000000001,11.996174,9.194429,10.0,0.0,47.323227,18.246276,23.800409,63.8967967276547,30.183861,0.0,0.000752465171,0.0,0.042716525,0.0,0.026160267,0.0,0.022391624,0.0,0.017849926999999998,2.020867,2.013265,2.018064,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011698046,5.777511,0.0,0.083242898,0.0,0.043174274000000006,9.5,9.792475,0.0,0.025773739,9.5,9.700059,0.0,0.044262634,0.291852068,73.472135,1.002206,73.087272,1.156937,72.635129,0.594280169,72.452825,0.023397868999999998,8.160948,1.0,1.0,73.569277,73.59263299999999,29.705369,72.833316,72.87258,30.553209999999996,72.664,73.100544,30.667904999999998,72.903702,73.172712,30.078024
 10/25/2017,16:21:38.118,0.0,73.546109,0.0,5.860608999999999,10.071753,0.0,0.000940473936,75.107289,0.0,73.089967,0.031040798999999997,4.28509,3.76634,0.0,0.0,63.148466000000006,0.0,79.792109,30.404078000000002,71.519588,0.0,0.0,0.0,142.82515,1.0,0.010448,97.964927,23.545745999999998,12.719203,22.223146,1.0,11051.601999999999,1.0,0.00404,16.06007,42.858374,0.0,2.5728459999999997,0.0,1.9867139999999999,0.0,1.9819759999999997,0.0,1.9881650000000002,10.0,8.990314999999999,0.0,0.0,0.0,0.13678305300000002,0.0,0.137362442,0.0,0.166380885,0.0,0.0,0.0,2.164711,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,14.202997,73.895341,0.0,4.381557,0.0,9.684493,72.831902,0.0,242.798634,0.001150491,0.0,93.01707900000001,73.626848,75.28929699999999,102.43555,81.308686,0.0025860220000000003,0.0,67.550777,14.375909,20.65719,76.612143,75.431723,0.0,74.98423000000001,76.84550300000001,0.0,74.41655899999999,0.009727727,14.83424,29.642499,10.0,45.0,59.2,23.991322,68.384064,30.092358,0.0,11.871532,12.076139,15.562694,10.0,1.0,12.615064,0.0,1038.395,10.0,0.0,0.0,72.708972,1.4311610000000001,2.345944,13.344185999999999,8.24,1.0,85.212974,64.013638,57.321536,228.376726,4.146,0.0,11.733101,12.045797,12.721509,10.0,0.0,47.322156,18.041424,23.79795,64.5615643578835,30.185394,0.0,0.0,0.0,0.039720937000000005,0.0,0.025000685,0.0,0.019299405,0.0,0.015208656000000001,2.020706,2.013233,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011690163,5.77577,0.0,0.084467844,0.0,0.042722977999999995,9.5,9.791766,0.0,0.024581947000000003,9.5,9.699802,0.0,0.04455253,0.045689663,73.511924,0.6153798079999999,73.056164,1.670362,72.709642,1.607063,72.442697,0.030808122,8.207022,1.0,1.0,73.57026,73.596237,29.752709000000003,72.83144399999999,72.872908,30.559516,72.66390600000001,73.09853199999999,30.55473,72.907586,73.173929,30.208075
 10/25/2017,16:21:48.118,0.0,73.546811,0.0,4.356705000000001,17.975509,0.0,0.000936449752,75.144948,0.0,73.09174499999999,0.027900149,4.714777,14.608856,0.0,0.0,62.033191,0.0,79.79478,30.398179,71.48131500000001,0.0,0.0,0.0,147.063329,1.0,0.010448,98.039152,23.544169,12.687461,22.173192999999998,1.0,10996.971000000001,1.0,0.00404,15.895466,42.85884,0.0,2.562599,0.0,1.9851349999999999,0.0,1.981911,0.0,1.988391,10.0,8.992343,0.0,0.0,0.0,0.137555571,0.0,0.138682161,0.0,0.164576409,0.0,0.0,0.0,2.165291,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,73.91704399999999,0.0,4.524633000000001,0.0,0.0,72.902798,0.0,242.80152900000002,0.0029153020000000003,0.0,93.024547,73.624741,75.294025,102.446089,81.309764,0.026970551000000002,0.0,67.547364,14.374633,20.581804,76.606149,75.43308,0.0,74.980859,76.84320799999999,0.0,74.417682,0.021249547,8.678539,29.669037,10.0,45.0,59.2,23.994752,68.38341,30.092683,0.0,11.785561,12.131942,13.605073999999998,10.0,1.0,12.677434,0.0,1033.935,10.0,0.0,0.0,72.710938,1.496693,2.323823,11.355312,8.24,1.0,85.16077299999999,64.082149,57.355853,224.079744,4.146,0.0,11.899011999999999,11.846708999999999,16.857813,10.0,0.0,47.321177,18.364922,23.794563,65.06437093003417,30.186322999999998,0.0,0.0,0.0,0.045422217,0.0,0.023841102000000003,0.0,0.018107612,0.0,0.015015393,2.020609,2.013394,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011682373000000001,5.776415,0.0,0.085273729,0.0,0.042432859,9.5,9.793054,0.0,0.023905523999999997,9.5,9.69919,0.0,0.041879049,0.291852067,73.501072,0.749010825,73.036632,0.453615941,72.71977,1.6351950000000002,72.465124,0.024042239,8.275651,1.0,1.0,73.56787299999999,73.597594,29.754286999999998,72.83420500000001,72.87384399999999,30.541388,72.663064,73.10134000000001,30.494474,72.905527,73.172572,30.240296999999998
 10/25/2017,16:21:58.118,0.0,73.547372,0.0,6.2544889999999995,15.747067000000001,0.0,0.000433427137,75.11308299999999,0.0,73.09066899999999,0.023373917,4.070247,16.002207000000002,0.0,0.0,62.633556000000006,0.0,79.795108,30.384337,71.463349,0.0,0.0,0.0,136.987658,1.0,0.010448,97.994213,23.551175,12.80654,22.219554000000002,1.0,11073.412,1.0,0.00404,16.363331,42.856838,0.0,2.559344,0.0,1.9879069999999999,0.0,1.982105,0.0,1.9888099999999997,10.0,8.990765,0.0,0.0,0.0,0.137459006,0.0,0.137459006,0.0,0.16689645,0.0,0.0,0.0,2.160683,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,73.907639,0.0,3.845024,0.0,2.8816580000000003,72.851434,0.0,242.806403,0.000986322272,0.0,93.030465,73.62418000000001,75.294025,102.460673,81.31084200000001,0.010451999,0.0,67.547598,14.374393,20.71209,76.590367,75.434813,0.0,74.984183,76.830048,0.0,74.419882,0.046977881,9.688459,29.615190999999996,10.0,45.0,59.2,23.996809,68.385701,30.088271000000002,0.0,11.871532,11.91473,9.834247999999999,10.0,1.0,12.68403,0.0,1039.405,10.0,0.0,0.0,72.712014,1.419738,2.029076,7.2973669999999995,8.24,1.0,85.098676,64.037677,57.389568999999995,221.177677,4.146,0.0,11.891798,12.148629,9.915877,10.0,0.0,47.321504,18.018512,23.792614,65.19902547761325,30.184465000000003,0.0,0.0,0.0,0.041911259,0.0,0.024839632,0.0,0.018719614,0.0,0.014564444,2.020963,2.013297,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011672805,5.77635,0.0,0.08395207699999999,0.0,0.043238745,9.5,9.792378,0.0,0.02425984,9.5,9.699575999999999,0.0,0.045712112,0.397350242,73.485157,0.741977619,73.084378,1.438266,72.784879,1.564863,72.454996,0.029197197999999997,8.199933999999999,1.0,1.0,73.571711,73.594037,29.711681,72.837294,72.87501400000001,30.549664,72.664982,73.103727,30.573271000000002,72.908101,73.177111,30.200311
 10/25/2017,16:22:08.118,0.0,73.546483,0.0,2.924414,9.109836,0.0,0.001049127,75.089908,0.0,73.09174499999999,0.028084893,2.351498,13.247535999999998,0.0,0.0,62.16644399999999,0.0,79.796513,30.38875,71.45867,0.0,0.0,0.0,141.065906,1.0,0.010448,97.80364499999999,23.54338,12.854979,22.183804000000002,1.0,11046.684,1.0,0.00404,16.464688,42.858188,0.0,2.561954,0.0,1.987295,0.0,1.981911,0.0,1.988229,10.0,9.000132,0.0,0.0,0.0,0.136589923,0.0,0.138810914,0.0,0.158002961,0.0,0.0,0.0,2.162584,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,4.8693290000000005,73.882319,0.0,5.418856,0.0,16.583595000000003,72.894116,0.0,242.80702999999997,0.002217586,0.0,93.03455100000001,73.627737,75.296038,102.473892,81.313514,0.003634819,0.0,67.544886,14.376626000000002,20.827216,76.574211,75.434298,0.0,74.981187,76.81904300000001,0.0,74.419836,0.020242786000000002,5.680841,29.659036999999998,10.0,45.0,59.2,24.02059,68.38528000000001,30.090593,0.0,11.834258,12.138542,4.009526,10.0,1.0,12.799174,0.0,1040.368,10.0,0.0,0.0,72.711359,1.483467,2.270613,12.606378,8.24,1.0,85.181738,63.969167000000006,57.5154,218.96505200000001,4.146,0.0,11.854529,12.027861,11.503063000000001,10.0,0.0,47.319407,18.244915,23.787511,63.889730406214184,30.187438,0.0,0.000784700587,0.0,0.043618422000000004,0.0,0.026031423999999997,0.0,0.022294993,0.0,0.017946558999999997,2.020867,2.013748,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011686623,5.778574,0.0,0.08430666699999999,0.0,0.043367685999999996,9.5,9.793569999999999,0.0,0.026514584,9.5,9.699931,0.0,0.041234836000000004,0.390317029,73.514094,0.559114115,73.040249,0.523948053,72.703131,0.671645495,72.534573,0.027264088,8.176736,1.0,1.0,73.570307,73.594365,29.723910999999998,72.835656,72.876184,30.529565,72.664748,73.103025,30.531168,72.909692,73.175426,30.202252
 10/25/2017,16:22:18.118,0.0,73.550508,0.0,5.896417,7.731087,0.0,0.000642684548,75.013142,0.0,73.085802,0.022357825,5.037042,0.0,0.0,0.0,61.644293000000005,0.0,79.801902,30.396089,71.503633,0.0,0.0,0.0,145.78387800000002,1.0,0.010448,97.662345,23.546860000000002,13.010753,22.124874,1.0,10993.337,1.0,0.00404,16.435902,42.859771,0.0,2.565789,0.0,1.986682,0.0,1.982266,0.0,1.9887130000000002,10.0,9.006152,0.0,0.0,0.0,0.136622112,0.0,0.138231525,0.0,0.155360693,0.0,0.0,0.0,2.1642919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,11.252147,73.919937,0.0,3.773486,0.0,14.289242000000002,72.917989,0.0,242.805245,0.001642996,0.0,93.03699300000001,73.627082,75.298473,102.48805300000001,81.314451,0.008354405,0.0,67.54512,14.378142,20.833362,76.579737,75.436217,0.0,74.986384,76.80874,0.0,74.41918000000001,0.047537193,11.323567,29.650576,10.0,45.0,59.2,23.991093,68.387571,30.085715999999998,0.0,11.731453,12.079139,3.75279,10.0,1.0,12.800374,0.0,1038.651,10.0,0.0,0.0,72.707802,1.5141280000000001,2.076905,6.07838,8.24,1.0,85.263769,63.871809999999996,57.206541,217.233432,4.146,0.0,11.825073,11.960302,3.5190360000000003,10.0,0.0,47.318708,18.404395,23.791407999999997,63.55068461770543,30.186322999999998,0.0,0.0,0.0,0.045196742000000005,0.0,0.024646368,0.0,0.023647839,0.0,0.018719614,2.020899,2.013748,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011700543,5.779928,0.0,0.08143771400000001,0.0,0.043818982,9.5,9.791830000000001,0.0,0.02683669,9.5,9.699672999999999,0.0,0.042394419,0.312951701,73.54230799999999,0.727911192,73.106804,1.614096,72.706749,1.57893,72.507806,0.033385602,8.128406,1.0,1.0,73.572507,73.595956,29.732195,72.836685,72.877588,30.433010999999997,72.662175,73.103259,30.614214,72.91016,73.175894,30.167701
 10/25/2017,16:22:28.118,0.0,73.549291,0.0,5.3951150000000005,16.484537,0.0,0.000996812462,75.06094,0.0,73.08795500000001,0.028639125,2.1366549999999997,21.335379999999997,0.0,0.0,61.251774,0.0,79.802933,30.392837,71.488146,0.0,0.0,0.0,152.580958,1.0,0.010448,97.59729,23.550247,13.06121,22.207148,1.0,11074.053,1.0,0.00404,16.416847,42.854929999999996,0.0,2.567432,0.0,1.985296,0.0,1.981815,0.0,1.989068,10.0,8.999713999999999,0.0,0.0,0.0,0.138746537,0.0,0.138778725,0.0,0.151171731,0.0,0.0,0.0,2.164421,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,5.991935,73.91849,0.0,5.740776,0.0,18.043637,72.89701,0.0,242.78855,0.001642996,0.0,93.043991,73.62656700000001,75.29852,102.497886,81.316326,0.008354405,0.0,67.54151999999999,14.379736999999999,20.662516,76.582265,75.43303399999999,0.0,74.98526,76.79988900000001,0.0,74.423908,0.045635534000000005,5.424354,29.779421999999997,10.0,45.0,59.2,23.916551000000002,68.385982,30.088224,0.0,11.873336,11.884727999999999,0.0,10.0,1.0,12.835157,0.0,1040.143,10.0,0.0,0.0,72.709113,1.4828649999999999,2.357902,0.0,8.24,1.0,85.315596,63.75402,57.183061,241.828848,4.146,0.0,11.731297999999999,12.106779,0.0,10.0,0.0,47.314143,18.360385,23.787696,63.226023068170775,30.187624,0.0,0.012872982,0.0,0.042587682,0.0,0.020942147,0.0,0.025516055,0.0,0.022230571,2.021028,2.013619,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011709823000000001,5.776576,0.0,0.082791602,0.0,0.050878539,9.5,9.792152,0.0,0.023003626,9.5,9.699319000000001,0.0,0.043811685999999996,0.334051337,73.516264,0.826376153,73.09595300000001,1.501564,72.792113,1.712561,72.463677,0.028552828,8.063966,1.0,1.0,73.571337,73.59778100000001,29.684855,72.838557,72.87637099999999,30.536264000000003,72.665591,73.105786,30.474002000000002,72.912687,73.178375,30.157607000000002
 10/25/2017,16:22:38.118,0.0,73.550321,0.0,3.927018,0.0,0.0,0.000988764102,74.989968,0.0,73.085053,0.023743406,3.282487,0.0,0.0,0.0,60.68761800000001,0.0,79.804292,30.383408000000003,71.51827800000001,0.0,0.0,0.0,149.542263,1.0,0.010448,97.653226,23.5502,13.153134,22.199312,1.0,11032.145,1.0,0.00404,16.260351999999997,42.857071000000005,0.0,2.56914,0.0,1.9863279999999999,0.0,1.981911,0.0,1.9888419999999998,10.0,8.988351,0.0,0.0,0.0,0.13639679400000002,0.0,0.13710493599999998,0.0,0.142149351,0.0,0.0,0.0,2.1615849999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,13.673769,73.86495699999999,0.0,5.3473180000000005,0.0,11.096402000000001,72.890499,0.0,242.77451000000002,0.00229967,0.0,93.050003,73.62469499999999,75.301985,102.512846,81.319419,0.004421417,0.0,67.540257,14.374073999999998,20.626051999999998,76.566765,75.433923,0.0,74.984698,76.791646,0.0,74.42779399999999,0.0,12.654096000000001,29.654807,10.0,45.0,59.2,23.91518,68.383924,30.081861,0.0,12.05069,11.824125,2.517243,10.0,1.0,12.559891,0.0,1045.1960000000001,10.0,0.0,0.0,72.709113,1.503307,2.339966,10.136324,8.24,1.0,85.297117,63.743202000000004,57.195704000000006,229.499073,4.146,0.0,11.841304,12.077483,6.292604,10.0,0.0,47.317031,18.326356,23.792614,63.64248295828668,30.188367,0.0,0.03476083,0.0,0.045776534,0.0,0.017560032,0.0,0.02374447,0.0,0.024292051000000002,2.020899,2.014038,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011707845,5.7770589999999995,0.0,0.081921246,0.0,0.042594035999999995,9.5,9.790735,0.0,0.018558561,9.5,9.698352,0.0,0.041460311,0.21448673899999998,73.520605,0.650545869,73.07714399999999,0.671645492,72.703855,0.47471557200000003,72.449208,0.035318711,7.961828,1.0,1.0,73.57648499999999,73.598624,29.8395,72.839119,72.87595,30.446015999999997,72.663251,73.103352,30.213662,72.90927099999999,73.18123,30.325315999999997
 10/25/2017,16:22:48.118,0.0,73.556265,0.0,4.499934,0.0,0.0,0.000590370196,74.986347,0.0,73.08444399999999,0.018940058,4.428319,33.571247,0.0,0.0,60.647063,0.0,79.804666,30.389307000000002,71.521085,0.0,0.0,0.0,128.83116299999998,1.0,0.010448,97.764301,23.545051,13.181939999999999,22.228533,1.0,11114.785,1.0,0.00404,16.190212,42.856466,0.0,2.5722009999999997,0.0,1.9869400000000002,0.0,1.982492,0.0,1.988939,10.0,8.990476,0.0,0.0,0.0,0.13726587699999998,0.0,0.133564226,0.0,0.144984956,0.0,0.0,0.0,2.1614560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,5.8957120000000005,73.883042,0.0,3.880793,0.0,5.60921,72.837689,0.0,242.76543900000001,0.002751134,0.0,93.05446500000001,73.62535,75.303576,102.523902,81.321809,0.011238597,0.0,67.54212700000001,14.375669,20.746095,76.582546,75.432799,0.0,74.986524,76.784059,0.0,74.42784,0.02382238,9.928916000000001,29.545191,10.0,45.0,59.2,23.982861,68.386028,30.084044,0.0,11.981552,11.893129,8.582655,10.0,1.0,12.699023,0.0,1046.768,10.0,0.0,0.0,72.707756,1.518938,2.339966,9.895735,8.24,1.0,85.233377,63.649451,57.058432999999994,236.120915,4.146,0.0,11.843708,12.083461999999999,9.434911,10.0,0.0,47.313537,18.034392,23.797114999999998,65.44718730618621,30.186555,0.0,0.047171465,0.0,0.045035689000000004,0.0,0.01485434,0.0,0.017849926999999998,0.0,0.022037308,2.021028,2.013877,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011698453000000001,5.775061,0.0,0.080857477,0.0,0.042174975999999996,9.5,9.792667999999999,0.0,0.015176446000000001,9.5,9.699415,0.0,0.041846838,0.29888527800000003,73.522775,1.142871,73.02578000000001,0.8474757829999999,72.78994300000001,1.5929959999999999,72.43980400000001,0.030485937,7.937986,1.0,1.0,73.575362,73.599186,29.876189,72.841084,72.877073,30.545328,72.66605899999999,73.103212,30.483271999999996,72.911517,73.182447,30.176242
 10/25/2017,16:22:58.118,0.0,73.551819,0.0,7.006442,0.0,0.0,0.000964619018,75.03341999999999,0.0,73.084257,0.023096801,3.6047519999999995,28.10995,0.0,0.0,61.116347,0.0,79.811929,30.390376,71.476964,0.0,0.0,0.0,92.446797,1.0,0.010448,97.80764,23.537349,13.177904000000002,22.178744000000002,1.0,11017.284,1.0,0.00404,16.273731,42.854278,0.0,2.575037,0.0,1.986618,0.0,1.9826849999999998,0.0,1.988423,10.0,8.973158,0.0,0.0,0.0,0.137298065,0.0,0.138424655,0.0,0.15336288,0.0,0.0,0.0,2.1587490000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,9.391828,73.950321,0.0,6.992686999999999,0.0,11.882579,72.879648,0.0,242.745416,0.0,0.0,93.059866,73.624554,75.30624499999999,102.536322,81.32091899999999,0.012025195,0.0,67.539275,14.376467000000002,20.633837,76.613126,75.434719,0.0,74.984792,76.780734,0.0,74.426951,0.009168415,4.157947,29.595959999999998,10.0,45.0,59.2,23.98309,68.384766,30.083161999999998,0.0,12.094577000000001,12.157143,10.973519,10.0,1.0,12.755995,0.0,1050.4089999999999,10.0,0.0,0.0,72.70878499999999,1.501503,2.2389259999999997,16.680362,8.24,1.0,85.218321,63.463752,57.201122999999995,229.114268,4.146,0.0,11.823871,12.189283999999999,5.490994000000001,10.0,0.0,47.312605,18.320911,23.791687,65.43300282258382,30.185997999999998,0.0,0.054069845,0.0,0.0450679,0.0,0.014016863999999999,0.0,0.018687403000000002,0.0,0.023518996,2.020963,2.01349,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011696765,5.777124,0.0,0.083113956,0.0,0.044076865,9.5,9.791637,0.0,0.014081285,9.5,9.698868,0.0,0.042877578,0.42548308700000004,73.531456,1.023306,73.084378,1.585963,72.800071,1.367933,72.48827299999999,0.031130307000000003,7.881601,1.0,1.0,73.57817,73.597688,29.585046000000002,72.840242,72.879366,30.451928000000002,72.66779,73.106675,30.512628000000003,72.908709,73.182727,30.107528000000002
 10/25/2017,16:23:08.118,0.0,73.553691,0.0,6.11126,13.8072,0.0,0.0007875550539999999,75.130464,0.0,73.08154300000001,0.027715405,3.783788,0.0,0.0,0.0,60.768729,0.0,79.81225699999999,30.395298999999998,71.493854,0.0,0.0,0.0,95.085663,1.0,0.010448,97.798427,23.534751,13.132401000000002,22.154094,1.0,11070.953000000001,1.0,0.00404,16.164265,42.855349,0.0,2.5765830000000003,0.0,1.986392,0.0,1.9813630000000002,0.0,1.988616,10.0,8.974606,0.0,0.0,0.0,0.137233689,0.0,0.138682161,0.0,0.161547468,0.0,0.0,0.0,2.159362,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,19.928289000000003,73.919214,0.0,5.418856,0.0,11.850489999999999,72.83117800000001,0.0,242.714248,0.001478828,0.0,93.06348299999999,73.625163,75.31017800000001,102.551941,81.32504300000001,0.004421417,0.0,67.54007,14.377025,20.558861,76.615187,75.432284,0.0,74.985822,76.77413100000001,0.0,74.42461,0.04720160599999999,0.0,29.611729999999998,10.0,45.0,59.2,23.944219,68.38542,30.078377000000003,0.0,11.88055,12.075539,13.348336999999999,10.0,1.0,12.646848,0.0,1040.576,10.0,0.0,0.0,72.70756800000001,1.479258,2.21561,17.594602,8.24,1.0,85.25861,63.39824599999999,56.983175,237.22722799999997,4.146,0.0,11.800427,12.014708,7.190405999999999,10.0,0.0,47.311021000000004,18.419367,23.788439,65.67420451511349,30.186973,0.0,0.054359964000000004,0.0,0.044939057000000004,0.0,0.013662546999999999,0.0,0.017753295,0.0,0.024066577000000002,2.021028,2.013716,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011704022,5.776447,0.0,0.083339604,0.0,0.044366984000000005,9.5,9.792829,0.0,0.01433897,9.5,9.68608,0.0,0.042716525,0.460649145,73.53001,0.861542211,73.047483,1.670362,72.732069,1.431232,72.470911,0.036929636,7.838425999999999,1.0,1.0,73.57714,73.602836,29.663552000000003,72.841927,72.880583,30.540599,72.66540400000001,73.108453,30.623871,72.9125,73.18370999999999,30.205358
 10/25/2017,16:23:18.118,0.0,73.554908,0.0,2.45892,10.007625,0.0,0.00048171730499999997,75.029799,0.0,73.083602,0.028916242,3.389909,0.0,0.0,0.0,61.070723,0.0,79.814647,30.397715,71.53151899999999,0.0,0.0,0.0,68.37714,1.0,0.010448,97.728717,23.532431,13.112217999999999,22.187069,1.0,11057.91,1.0,0.00404,16.262784,42.848831,0.0,2.576165,0.0,1.985941,0.0,1.9823950000000001,0.0,1.988939,10.0,8.969939,0.0,0.0,0.0,0.136943994,0.0,0.137491195,0.0,0.155682921,0.0,0.0,0.0,2.160715,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,9.824833,73.917767,0.0,5.240011,0.0,1.469749,72.863732,0.0,242.687518,0.0,0.0,93.068884,73.62179300000001,75.309382,102.56328,81.325231,0.001012827,0.0,67.536423,14.376547,20.660877,76.603573,75.436077,0.0,74.984605,76.777316,0.0,74.426015,0.02818501,0.0,29.592499,10.0,45.0,59.2,24.001610999999997,68.38579399999999,30.077448999999998,0.0,12.119226,11.91233,15.145496,10.0,1.0,12.646249000000001,0.0,1043.287,10.0,0.0,0.0,72.707475,1.474448,2.216805,13.600814999999999,8.24,1.0,85.32000500000001,63.62961899999999,56.836873,231.198625,4.146,0.0,11.974753999999999,12.000957000000001,14.020116,10.0,0.0,47.308133000000005,18.334523,23.784913,65.97234959636536,30.18846,0.0,0.053908668,0.0,0.044649162,0.0,0.014016863999999999,0.0,0.017527821000000002,0.0,0.02425984,2.02106,2.013651,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011714839,5.776318,0.0,0.078343114,0.0,0.043561099000000006,9.5,9.793569999999999,0.0,0.013984653,9.5,9.688528,0.0,0.041589153,0.46768235700000005,73.54230799999999,1.353867,73.026504,0.123054996,72.724834,1.417166,72.527338,0.027908457999999997,7.774953,1.0,1.0,73.57807700000001,73.604381,29.734168,72.840148,72.881004,30.457051,72.66540400000001,73.109951,30.499109000000004,72.911845,73.18815699999999,30.265919
 10/25/2017,16:23:28.118,0.0,73.555002,0.0,5.860608999999999,19.755056,0.0,0.000992788281,75.148569,0.0,73.08336800000001,0.034089077,4.750584,6.569058,0.0,0.0,61.34736899999999,0.0,79.816146,30.389958,71.52164599999999,0.0,0.0,0.0,136.347933,1.0,0.010448,97.805102,23.536792000000002,13.076623,22.139076,1.0,11099.177,1.0,0.00404,16.141966,42.850088,0.0,2.5791939999999998,0.0,1.9868759999999999,0.0,1.981782,0.0,1.9881,10.0,8.973898,0.0,0.0,0.0,0.13832809,0.0,0.138199337,0.0,0.155360693,0.0,0.0,0.0,2.15659,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,4.564622,73.925725,0.0,5.848082,0.0,6.84463,72.829008,0.0,242.661754,0.001314659,0.0,93.073205,73.623103,75.312004,102.5757,81.325559,0.0,0.0,67.538387,14.378142,20.774774,76.606711,75.43486,0.0,74.98455799999999,76.772351,0.0,74.425079,0.0,0.0,29.624807,10.0,45.0,59.2,23.998639,68.387338,30.071782000000002,0.0,12.016421000000001,12.016135,8.35801,10.0,1.0,12.534703,0.0,1043.287,10.0,0.0,0.0,72.70864499999999,1.517736,2.316649,9.398516,8.24,1.0,85.331262,63.898853,57.129477,228.649296,4.146,0.0,11.789607,12.177325999999999,19.839799,10.0,0.0,47.306921,18.029173999999998,23.782593,65.82325089793463,30.184836999999998,0.0,0.053425136,0.0,0.045196742000000005,0.0,0.015208656000000001,0.0,0.015659605,0.0,0.0211032,2.0211240000000004,2.013587,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011717708,5.769161,0.0,0.082856073,0.0,0.043399922,9.5,9.793666,0.0,0.014049073999999998,9.5,9.677897999999999,0.0,0.04297421,0.34108454899999996,73.48009300000001,0.889675058,73.06701600000001,0.854508994,72.683599,0.7419776109999999,72.533126,0.028230643,8.063642999999999,1.0,1.0,73.578451,73.604896,29.810701,72.841412,72.8818,30.455081,72.66414,73.109015,30.40602,72.911658,73.186472,30.436733
 10/25/2017,16:23:38.118,0.0,73.552849,0.0,6.290297,22.304138000000002,0.0,5.9178311999999995e-05,75.075424,0.0,73.083976,0.023651033999999998,2.637956,0.0,0.0,0.0,61.20107900000001,0.0,79.81797399999999,30.382710999999997,71.508031,0.0,0.0,0.0,77.093395,1.0,0.010448,97.95858,23.521482000000002,13.019744000000001,22.188049,1.0,11147.5,1.0,0.00404,16.156562,42.843942999999996,0.0,2.570332,0.0,1.986682,0.0,1.981686,0.0,1.988391,10.0,8.973801,0.0,0.0,0.0,0.13906842,0.0,0.139776562,0.0,0.157970738,0.0,0.0,0.0,2.155334,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,7.756031,73.92789499999999,0.0,5.132704,0.0,19.423458,72.86735,0.0,242.64047599999998,0.002217586,0.0,93.077761,73.620248,75.314111,102.58976700000001,81.332355,0.018580176,0.0,67.536283,14.377583,20.772316,76.612611,75.435281,0.0,74.984605,76.766123,0.0,74.425593,0.011853111000000001,0.0,29.657883,10.0,45.0,59.2,23.961825,68.38888100000001,30.072153000000004,0.0,12.162513,11.992134,13.155783999999999,10.0,1.0,12.670836999999999,0.0,1040.817,10.0,0.0,0.0,72.708832,1.473847,2.439809,13.809326,8.24,1.0,85.256828,63.64885,57.11924200000001,214.844438,4.146,0.0,11.825073,11.956116999999999,6.420861,10.0,0.0,47.310462,18.207937,23.77916,66.68306039079478,30.189249,0.0,0.053231724,0.0,0.044874635999999996,0.0,0.013984653,0.0,0.018365297,0.0,0.02319689,2.021028,2.013329,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011706689,5.7369580000000004,0.0,0.081147596,0.0,0.04446369,9.5,9.792346,0.0,0.015337499,9.5,9.662146,0.0,0.047483696,0.235586374,73.56690400000001,1.0936379999999999,73.058335,0.059756091,72.78921899999999,1.325734,72.453549,0.035640896,7.867746,1.0,1.0,73.579481,73.605458,29.818986,72.843752,72.884327,30.531140999999998,72.665497,73.109623,30.535417,72.912968,73.188063,30.211569
 10/25/2017,16:23:48.118,0.0,73.556967,0.0,3.89121,0.0,0.0,0.0007915792350000001,75.105117,0.0,73.082666,0.023743406,3.927018,13.872141000000001,0.0,0.0,61.131556,0.0,79.82115999999999,30.377881,71.496708,0.0,0.0,0.0,135.468311,1.0,0.010448,98.072152,23.525101,13.018460000000001,22.18609,1.0,11109.546999999999,1.0,0.00404,16.092504,42.844035999999996,0.0,2.566981,0.0,1.989325,0.0,1.98175,0.0,1.988584,10.0,8.989927999999999,0.0,0.0,0.0,0.137137124,0.0,0.14048470400000002,0.0,0.14379271300000002,0.0,0.0,0.0,2.159265,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,12.67946,73.910533,0.0,5.812314,0.0,5.849876,72.874584,0.0,242.615677,0.0,0.0,93.08405400000001,73.618844,75.318652,102.601387,81.331558,0.015695984,0.0,67.538527,14.374393,20.810418,76.609286,75.433595,0.0,74.98277900000001,76.76528,0.0,74.425125,0.0,5.61672,29.517884000000002,10.0,45.0,59.2,23.970514,68.38832,30.068856,0.0,12.040469,12.031136,9.689834,10.0,1.0,12.614464,0.0,1047.506,10.0,0.0,0.0,72.708598,1.46543,2.267624,8.917337,8.24,1.0,85.18164399999999,63.934311,57.26554300000001,214.36343300000001,4.146,0.0,11.847916,11.938778999999998,9.082203999999999,10.0,0.0,47.306549,18.249906,23.777025,64.10177258678583,30.186277,0.0,0.034631888,0.0,0.051059075,0.0,0.019106141,0.0,0.022971416,0.0,0.023551207,2.020963,2.013651,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011695307,5.7357,0.0,0.08475796199999999,0.0,0.044979457,9.5,9.793602,0.0,0.0174634,9.5,9.660471000000001,0.0,0.04297421,0.474715569,73.543755,0.868575421,73.093059,0.172287477,72.71977,1.459365,72.43908,0.025653164,7.943463,1.0,1.0,73.580464,73.606674,29.622524,72.845905,72.885263,30.527594,72.666714,73.111589,30.519194,72.91666500000001,73.188765,30.177018
 10/25/2017,16:23:58.118,0.0,73.556078,0.0,3.783789,2.232125,0.0,0.001016933,75.285445,0.0,73.085287,0.023373917,3.747981,11.133485,0.0,0.0,62.37211800000001,0.0,79.820879,30.385963,71.47116199999999,0.0,0.0,0.0,129.151025,1.0,0.010448,98.08150699999999,23.520323,12.939013000000001,22.163889,1.0,11049.571000000002,1.0,0.00404,16.095342000000002,42.840359,0.0,2.567207,0.0,1.9884549999999999,0.0,1.982298,0.0,1.988745,10.0,8.999939,0.0,0.0,0.0,0.135881781,0.0,0.13761994800000002,0.0,0.156552936,0.0,0.0,0.0,2.164872,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,17.153848,73.917767,0.0,6.2415400000000005,0.0,14.802664000000002,72.852158,0.0,242.56439,0.0,0.0,93.087295,73.618797,75.317716,102.61366600000001,81.334324,0.009927601,0.0,67.537826,14.377583,20.810418,76.63242,75.43378299999999,0.0,74.98474499999999,76.76420300000001,0.0,74.424751,0.058387839000000004,11.547993,29.649421999999998,10.0,45.0,59.3,23.918838,68.386636,30.070899,0.0,11.907003,12.025736,2.93444,10.0,1.0,12.492124,0.0,1037.3519999999999,10.0,0.0,0.0,72.70387099999999,1.4942879999999998,2.242514,0.0,8.24,1.0,85.1808,63.720365,57.140916000000004,218.86885099999998,4.146,0.0,11.909832000000002,12.183902999999999,0.280535081,10.0,0.0,47.304173,18.341102,23.770948,63.84026947771476,30.183908000000002,0.0,0.0,0.0,0.04455253,0.0,0.021811833,0.0,0.024453104,0.0,0.018977299,2.020867,2.013877,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01169576,5.738408,0.0,0.08301725,0.0,0.04327098,9.5,9.792893,0.0,0.024904053,9.5,9.778139999999999,0.0,0.044198213,0.158221047,73.53218000000001,0.861542212,73.012035,0.144154631,72.756665,0.882641845,72.463677,0.029841567000000003,8.005325,1.0,1.0,73.580885,73.604381,29.891574,72.848057,72.88217399999999,30.536264000000003,72.664982,73.11084,30.622712,72.915261,73.189607,30.130821
 10/25/2017,16:24:08.118,0.0,73.557529,0.0,5.5741510000000005,11.177958,0.0,0.0009847399229999999,75.205058,0.0,73.08336800000001,0.02439001,5.430922,0.0,0.0,0.0,61.647189000000004,0.0,79.825518,30.389121000000003,71.481643,0.0,0.0,0.0,132.749479,1.0,0.010448,98.032007,23.524729999999998,12.904518,22.200129,1.0,11091.265,1.0,0.00404,16.104262,42.83589,0.0,2.5677220000000003,0.0,1.988391,0.0,1.982878,0.0,1.9883259999999998,10.0,8.989864,0.0,0.0,0.0,0.138617784,0.0,0.13710493599999998,0.0,0.161708581,0.0,0.0,0.0,2.160457,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,3.00901,73.856276,0.0,5.311548999999999,0.0,20.707012,72.87530699999999,0.0,242.53824,0.001232575,0.0,93.09232,73.618048,75.321461,102.62773299999999,81.335495,0.0057324130000000004,0.0,67.535441,14.374792000000001,20.640801999999997,76.62862700000001,75.432893,0.0,74.984418,76.760971,0.0,74.424049,0.214659518,6.7388520000000005,29.748268,10.0,45.0,59.3,23.890027,68.38514,30.144194,0.0,12.075339,11.962132,5.565995,10.0,1.0,12.755995,0.0,1049.687,10.0,0.0,0.0,72.706118,1.526153,2.40872,6.8322270000000005,8.24,1.0,85.22155699999999,63.891642000000004,57.421478,225.63499500000003,4.146,0.0,11.782994,12.163575999999999,11.470999,10.0,0.0,47.301843,18.284160999999997,23.771967999999998,64.23612153227772,30.184465000000003,0.0,0.0062002509999999995,0.0,0.043972739000000004,0.0,0.025161738,0.0,0.018880667,0.0,0.015337499,2.020738,2.0135549999999998,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01170297,5.739407,0.0,0.081373244,0.0,0.048879942999999995,9.5,9.791314999999999,0.0,0.025677107999999997,9.5,9.77843,0.0,0.043650633,0.17228747100000003,73.529286,0.756044037,73.085825,0.8685754170000001,72.638746,1.614096,72.526615,0.024042239,8.075887,1.0,1.0,73.577749,73.60821899999999,29.725489000000003,72.84843199999999,72.88516899999999,30.526018,72.668071,73.111589,30.434603000000003,72.917227,73.189373,30.100152
 10/25/2017,16:24:18.118,0.0,73.559074,0.0,6.397718,5.903444,0.0,0.0017131170000000001,75.045732,0.0,73.088984,0.019771407,3.927018,16.114316,0.0,0.0,61.166318000000004,0.0,79.830063,30.385034,71.444914,0.0,0.0,0.0,159.777866,1.0,0.010448,97.975738,23.515127,12.802686999999999,22.227717000000002,1.0,11126.758999999998,1.0,0.00404,15.884924,42.835238000000004,0.0,2.560343,0.0,1.9884549999999999,0.0,1.981782,0.0,1.988358,10.0,8.984102,0.0,0.0,0.0,0.136557735,0.0,0.13778088900000002,0.0,0.17256766,0.0,0.0,0.0,2.161166,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,0.0,73.798401,0.0,5.5977,0.0,0.138061755,72.857222,0.0,242.512621,0.001396744,0.0,93.099131,73.620248,75.321836,102.640342,81.338448,0.018317977,0.0,67.535675,14.377185,20.463810000000002,76.647828,75.436779,0.0,74.986384,76.76345400000001,0.0,74.425921,0.13713892,6.754883,29.697114000000003,10.0,45.0,59.3,23.937359,68.386543,30.147585,0.0,11.975539999999999,12.184745,5.9511,10.0,1.0,12.648648,0.0,1019.1139999999999,10.0,0.0,0.0,72.70831700000001,1.498497,2.43383,11.595901,8.24,1.0,85.273196,63.906666,57.231828,218.96505200000001,4.146,0.0,12.046288,12.136074,14.757597,10.0,0.0,47.300911,17.921191,23.767885,66.56215556212199,30.185672999999998,0.0,0.02160878,0.0,0.043457369,0.0,0.019009508999999997,0.0,0.014725496999999999,0.0,0.017109083,2.021092,2.01378,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011712082,5.718132,0.0,0.081566656,0.0,0.039692849,9.5,9.791766,0.0,0.01849414,9.5,9.778172999999999,0.0,0.041492521,0.48174878,73.535797,0.30591850600000003,73.037355,0.151187841,72.648151,0.47471557200000003,72.551935,0.027586272999999998,7.994047999999999,1.0,1.0,73.57798299999999,73.609249,29.818196999999998,72.849321,72.88765,30.299413,72.666246,73.113789,30.558593,72.917274,73.190497,30.314058000000003
