date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:24:28.118,0.0,73.55898,0.0,6.11126,3.258171,0.0,0.001326795,75.053698,0.0,73.087533,0.027623032999999998,5.07285,14.945182,0.0,0.0,60.07639,0.0,79.82861,30.387914000000002,71.446646,0.0,0.0,0.0,103.162192,1.0,0.010448,97.960367,23.519673,12.814797,22.233104,1.0,11119.062,1.0,0.00404,16.221836,42.830954999999996,0.0,2.5622439999999997,0.0,1.987424,0.0,1.982105,0.0,1.988939,10.0,8.97451,0.0,0.0,0.0,0.1366543,0.0,0.137974019,0.0,0.157068501,0.0,0.0,0.0,2.161778,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,16.44821,73.824445,0.0,5.740776,0.0,18.444748,72.852158,0.0,242.49462599999998,0.002053417,0.0,93.106505,73.619967,75.325675,102.650363,81.340745,0.011238597,0.0,67.534413,14.377185,20.692424,76.681218,75.435796,0.0,74.985869,76.760644,0.0,74.431866,0.134342361,0.0,29.585959999999996,10.0,45.0,59.3,23.915637,68.387712,30.144101000000003,0.0,12.179948,12.10914,8.069181,10.0,1.0,12.699622999999999,0.0,1049.575,10.0,0.0,0.0,72.708083,1.454608,2.281973,11.756294,8.24,1.0,85.31053100000001,63.797290000000004,57.279391000000004,237.62806600000002,4.146,0.0,11.896006,11.993185,8.376787,10.0,0.0,47.300445,18.47835,23.768164000000002,67.23823916295133,30.184326000000002,0.0,0.053844197,0.0,0.052347499000000006,0.0,0.014306758999999999,0.0,0.016207186000000002,0.0,0.022423835,2.020931,2.013458,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011719037,5.699886,0.0,0.08375866400000001,0.0,0.049685828,9.5,9.792152,0.0,0.013920232,9.5,9.777561,0.0,0.041750206,0.46768235700000005,73.499626,0.770110457,73.114762,1.649262,72.734239,0.882641841,72.53602,0.033063417000000005,8.109074,1.0,1.0,73.578591,73.611776,29.745214,72.85021,72.889802,30.36168,72.667322,73.112946,30.433058000000003,72.915823,73.193913,30.345115000000003
 10/25/2017,16:24:38.118,0.0,73.559916,0.0,6.469333,0.11590670199999999,0.0,0.0015320289999999999,75.162329,0.0,73.086972,0.025313731000000003,4.320897,0.0,0.0,0.0,59.927928,0.0,79.830766,30.409234,71.428913,0.0,0.0,0.0,66.777827,1.0,0.010448,97.976867,23.525472,12.839566,22.271139,1.0,11072.77,1.0,0.00404,15.88979,42.827090999999996,0.0,2.556734,0.0,1.9883259999999998,0.0,1.983716,0.0,1.9884549999999999,10.0,8.972321,0.0,0.0,0.0,0.136525547,0.0,0.138360278,0.0,0.154071782,0.0,0.0,0.0,2.157106,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,16.512359,73.954662,0.0,6.92115,0.0,4.4058779999999995,72.94403299999999,0.0,242.49231,0.0,0.0,93.107256,73.620108,75.326799,102.66579399999999,81.343041,0.003634819,0.0,67.530672,14.375909,20.631378,76.675598,75.43542099999999,0.0,74.986384,76.751184,0.0,74.431398,0.05044561400000001,0.0,29.723653000000002,10.0,45.0,59.3,23.875851,68.389535,30.137180999999998,0.0,12.027242999999999,12.037137,8.438239999999999,10.0,1.0,12.670836999999999,0.0,1042.742,10.0,0.0,0.0,72.703263,1.627156,2.312464,7.136974,8.24,1.0,85.34129899999999,63.835151,57.053015,219.221588,4.146,0.0,11.761955,12.055361999999999,13.266603,10.0,0.0,47.298582,18.479484,23.765102,65.36208658528913,30.180796,0.0,0.052780428,0.0,0.045035689000000004,0.0,0.023132469,0.0,0.020781094,0.0,0.027674166,2.021092,2.013651,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011725046000000001,5.6981779999999995,0.0,0.081147596,0.0,0.040079673999999996,9.5,9.792829,0.0,0.013952441999999999,9.5,9.777883000000001,0.0,0.04278094599999999,0.151187836,73.573415,0.861542211,73.0974,0.200420323,72.685046,0.819342937,72.545424,0.024686608999999998,8.148703999999999,1.0,1.0,73.58135300000001,73.610559,29.691956,72.84913399999999,72.88956800000001,30.535476,72.668633,73.11444399999999,30.506061,72.916197,73.194288,30.375784000000003
 10/25/2017,16:24:48.118,0.0,73.561461,0.0,3.354101,22.384298,0.0,0.00053000748,75.12684300000001,0.0,73.087861,0.021988336,2.494727,28.222059,0.0,0.0,60.216161,0.0,79.830297,30.428511,71.42385999999999,0.0,0.0,0.0,98.604151,1.0,0.010448,98.015225,23.557531,12.851493,22.22739,1.0,11089.662,1.0,0.00404,15.946144,42.827371,0.0,2.561084,0.0,1.9862950000000001,0.0,1.982105,0.0,1.988487,10.0,8.973930000000001,0.0,0.0,0.0,0.138810914,0.0,0.137877454,0.0,0.157326283,0.0,0.0,0.0,2.15311,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,11.155923,73.885936,0.0,5.955389,0.0,18.043638,72.9245,0.0,242.49264700000003,0.002545923,0.0,93.11355,73.615989,75.330217,102.67939100000001,81.34651,0.001012827,0.0,67.53310400000001,14.374792000000001,20.751421,76.671196,75.436358,0.0,74.989708,76.74659399999999,0.0,74.434394,0.0,0.0,29.734422,10.0,45.0,59.3,23.918609,68.387712,30.134254,0.0,12.145078,11.957332000000001,5.405533999999999,10.0,1.0,12.850749,0.0,1043.961,10.0,0.0,0.0,72.707709,1.6421869999999998,2.242514,7.45776,8.24,1.0,85.336515,63.771448,57.064454000000005,223.42237000000003,4.146,0.0,11.704848,12.060742999999999,14.116309,10.0,0.0,47.296951,17.887843,23.763663,65.4684649212999,30.180099,0.0,0.053006076,0.0,0.044874635999999996,0.0,0.013920232,0.0,0.017592242,0.0,0.02422763,2.020995,2.013716,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011725377,5.697726,0.0,0.082630425,0.0,0.041820386,9.5,9.791927000000001,0.0,0.013598125,9.5,9.778044,0.0,0.041009362,0.369217394,73.48588000000001,0.8474757890000001,73.085101,0.46768235700000005,72.70096099999999,1.023306,72.53819,0.028875012999999998,8.187046,1.0,1.0,73.57985500000001,73.609764,29.661578999999996,72.84777700000001,72.88844499999999,30.495671999999995,72.667463,73.117533,30.490996999999997,72.917835,73.194662,30.416935
 10/25/2017,16:24:58.118,0.0,73.56089899999999,0.0,6.039646,24.805124,0.0,0.001049127,74.97982900000001,0.0,73.089171,0.025128987000000002,4.929621,16.370564,0.0,0.0,59.731669,0.0,79.83470200000001,30.438916,71.44978,0.0,0.0,0.0,140.506146,1.0,0.010448,98.064302,23.572191,12.910573,22.238979999999998,1.0,11184.704,1.0,0.00404,16.007769,42.825322,0.0,2.553641,0.0,1.9881,0.0,1.982105,0.0,1.988906,10.0,8.980432,0.0,0.0,0.0,0.13726587699999998,0.0,0.136235852,0.0,0.155135133,0.0,0.0,0.0,2.150951,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,73.96334300000001,0.0,6.026927,0.0,14.898929999999998,72.93390500000001,0.0,242.481696,0.001027364,0.0,93.120125,73.614772,75.328999,102.691576,81.34725999999999,0.01359839,0.0,67.532028,14.377344,20.704715,76.679204,75.430552,0.0,74.991721,76.742098,0.0,74.438186,0.001002465,0.0,29.717499,10.0,45.0,59.5,23.900774,68.390284,30.13012,0.0,11.89017,12.039537,6.641081,10.0,1.0,12.66424,0.0,1046.094,10.0,0.0,0.0,72.706773,1.581464,2.403339,8.436158,8.24,1.0,85.34622399999999,63.968566,57.019901000000004,231.198625,4.146,0.0,11.979563,12.082864,11.278613,10.0,0.0,47.295321,18.447271,23.773546,66.54082314058678,30.177962,0.0,0.051652187999999995,0.0,0.044842426,0.0,0.018139823,0.0,0.015176446000000001,0.0,0.01749561,2.020963,2.013748,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011728048999999999,5.698144999999999,0.0,0.081856775,0.0,0.047010288,9.5,9.792088,0.0,0.017237925,9.5,9.778012,0.0,0.043747265,0.362184183,73.576309,1.269468,73.082208,1.0866049999999998,72.776198,0.43251630399999996,72.51938100000001,0.030808122,8.212822000000001,1.0,1.0,73.582523,73.61336800000001,29.669864,72.85194200000001,72.890458,30.48385,72.670785,73.118984,30.381299,72.918537,73.195879,30.33308
 10/25/2017,16:25:08.118,0.0,73.561461,0.0,4.177668,7.26616,0.0,0.000618539453,75.00155500000001,0.0,73.095162,0.020972243999999998,2.960222,33.555232000000004,0.0,0.0,59.995279000000004,0.0,79.837935,30.43232,71.488614,0.0,0.0,0.0,135.468311,1.0,0.010448,98.09702,23.580820000000003,12.951856,22.184947,1.0,11153.487,1.0,0.00404,16.16467,42.822203,0.0,2.549871,0.0,1.986392,0.0,1.981589,0.0,1.987681,10.0,8.983169,0.0,0.0,0.0,0.140066256,0.0,0.138682161,0.0,0.17198765,0.0,0.0,0.0,2.148309,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,0.0,73.921384,0.0,4.4888639999999995,0.0,2.785391,72.887606,0.0,242.47248,0.001478828,0.0,93.126513,73.61318,75.33312,102.70503199999999,81.3474,0.003110421,0.0,67.529036,14.37551,20.837459,76.6874,75.430973,0.0,74.992049,76.736666,0.0,74.44319499999999,0.008385379,7.1877059999999995,29.599421999999997,10.0,45.0,59.5,23.925012,68.387244,30.125846999999997,0.0,12.128244,11.991534,4.5069550000000005,10.0,1.0,12.667838,0.0,1020.573,10.0,0.0,0.0,72.706211,1.610924,2.255667,2.004396,8.24,1.0,85.368127,63.616999,57.03976899999999,229.22650299999998,4.146,0.0,11.859338000000001,12.182707,11.984029,10.0,0.0,47.294808,17.821374,23.800641,66.30623602968791,30.174943,0.0,0.005748955,0.0,0.044520319,0.0,0.020330145,0.0,0.017302347,0.0,0.015176446000000001,2.020899,2.01349,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011732733,5.699274,0.0,0.08401654800000001,0.0,0.044205807,9.5,9.792829,0.0,0.020008039,9.5,9.777818,0.0,0.03933441,0.341084548,73.535797,0.854508998,73.113315,1.564863,72.67347099999999,0.819342937,72.51504,0.028230643,8.250197,1.0,1.0,73.582289,73.613321,29.752315000000003,72.850538,72.890551,30.40976,72.67256400000001,73.11889000000001,30.642411,72.918256,73.19733000000001,30.250390999999997
 10/25/2017,16:25:18.118,0.0,73.561882,0.0,4.106054,7.650927,0.0,0.001230215,75.085563,0.0,73.091277,0.025590847000000003,3.8195959999999998,2.853455,0.0,0.0,61.056963,0.0,79.838638,30.414483,71.45605,0.0,0.0,0.0,137.627383,1.0,0.010448,98.03605,23.582398,13.03534,22.176948,1.0,11050.105,1.0,0.00404,16.143182999999997,42.820528,0.0,2.5541560000000003,0.0,1.987327,0.0,1.9819759999999997,0.0,1.987939,10.0,8.992728999999999,0.0,0.0,0.0,0.138585596,0.0,0.139905315,0.0,0.161483022,0.0,0.0,0.0,2.157074,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,0.0,73.93440600000001,0.0,5.526162,0.0,0.0,72.886882,0.0,242.46972999999997,0.0,0.0,93.129894,73.609576,75.331762,102.718582,81.349087,0.009141003,0.0,67.527914,14.374553,20.812057,76.697702,75.429147,0.0,74.991393,76.731515,0.0,74.441884,0.067113101,11.868603,29.663268,10.0,45.0,59.5,23.942161,68.385327,30.121109999999998,0.0,12.195578999999999,12.145742,7.138509,10.0,1.0,12.84955,0.0,1049.399,10.0,0.0,0.0,72.706726,1.627758,2.464919,3.7526800000000002,8.24,1.0,85.448285,63.782265,57.24687900000001,228.36069300000003,4.146,0.0,12.049895,11.820403,5.058125,10.0,0.0,47.295926,18.586561,23.810663,65.41881881349344,30.175872,0.0,0.0,0.0,0.043779475,0.0,0.024871842,0.0,0.019653722,0.0,0.013920232,2.020963,2.013265,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011746955,5.699564,0.0,0.086498675,0.0,0.043818982,9.5,9.79154,0.0,0.025065106,9.5,9.777367,0.0,0.042845367,0.376250607,73.535074,0.671645493,73.125613,0.108988574,72.63440600000001,1.20617,72.43908,0.030808122,8.282739999999999,1.0,1.0,73.583412,73.614631,29.507329,72.850444,72.895933,30.554787,72.671581,73.119265,30.575588,72.917742,73.19733000000001,30.359090999999996
 10/25/2017,16:25:28.118,0.0,73.55898,0.0,6.361911,7.6990229999999995,0.0,0.001298626,75.148569,0.0,73.091137,0.0270688,3.855403,0.0,0.0,0.0,61.250325,0.0,79.841402,30.406912,71.47013299999999,0.0,0.0,0.0,132.109754,1.0,0.010448,97.92205600000001,23.578685999999998,13.031303,22.195394,1.0,11044.438999999998,1.0,0.00404,16.403468,42.816757,0.0,2.546648,0.0,1.9857799999999999,0.0,1.9826849999999998,0.0,1.988584,10.0,9.004124000000001,0.0,0.0,0.0,0.139358114,0.0,0.139486867,0.0,0.155199579,0.0,0.0,0.0,2.1577830000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,10.273876,73.972748,0.0,5.91962,0.0,20.803278,72.88181800000001,0.0,242.465051,0.002176544,0.0,93.135671,73.60981,75.339721,102.731661,81.352884,0.002323823,0.0,67.523612,14.377264000000002,20.837049,76.707162,75.42521500000001,0.0,74.990551,76.736151,0.0,74.441884,0.064763992,8.454113000000001,29.670959999999997,10.0,45.0,59.5,23.967313,68.387384,30.118740999999996,0.0,11.857705000000001,12.143942,5.630179,10.0,1.0,12.741003,0.0,1040.704,10.0,0.0,0.0,72.703544,1.567636,2.196478,1.282627,8.24,1.0,85.561324,63.886233,57.132487,224.448515,4.146,0.0,11.807039999999999,11.986608,7.847726,10.0,0.0,47.292479,18.081805,23.824396,63.621297161720946,30.172991999999997,0.0,0.0,0.0,0.04558327,0.0,0.020201302,0.0,0.024002155,0.0,0.019106141,2.020834,2.013201,2.0182580000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011766781,5.815452,0.0,0.083629723,0.0,0.042013799000000004,9.5,9.791379,0.0,0.026997742999999998,9.5,9.777657000000001,0.0,0.043908317999999995,0.284818855,73.524222,0.917807905,73.068463,1.487498,72.77909100000001,1.438266,72.534573,0.031130307000000003,8.314637,1.0,1.0,73.583178,73.618797,29.854096999999996,72.852176,72.894482,30.534294,72.67541800000001,73.122213,30.580222999999997,72.91966,73.197938,30.372678000000004
 10/25/2017,16:25:38.118,0.0,73.564409,0.0,5.788995,9.895402,0.0,0.000694998894,75.17464100000001,0.0,73.094881,0.026237452,4.213476,2.389004,0.0,0.0,61.899213,0.0,79.843183,30.408259,71.463021,0.0,0.0,0.0,157.378896,1.0,0.010448,97.890373,23.581656,13.099374000000001,22.140708,1.0,11052.563999999998,1.0,0.00404,16.317111999999998,42.81671,0.0,2.545778,0.0,1.988423,0.0,1.9823950000000001,0.0,1.988745,10.0,8.99495,0.0,0.0,0.0,0.137813077,0.0,0.136750865,0.0,0.138089281,0.0,0.0,0.0,2.1586849999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,8.140924,73.985046,0.0,4.560402,0.0,14.545952999999999,72.96573599999999,0.0,242.462735,0.002258628,0.0,93.138912,73.610466,75.33864399999999,102.74210500000001,81.35541500000001,0.028543747,0.0,67.52319200000001,14.375988000000001,20.661696,76.686135,75.427368,0.0,74.993453,76.7406,0.0,74.448157,0.058499700999999994,8.758692,29.724807000000002,10.0,45.0,59.5,23.92707,68.387384,30.113213000000002,0.0,12.288163,12.231547,0.0,10.0,1.0,12.568287,0.0,1042.982,10.0,0.0,0.0,72.704948,1.552606,2.137887,8.933375999999999,8.24,1.0,85.447018,63.824332999999996,57.228215000000006,220.95320800000002,4.146,0.0,11.970546,11.914267,0.0,10.0,0.0,47.293690000000005,18.590191,23.823793,62.415466003781546,30.172388,0.0,0.03476083,0.0,0.045132320999999996,0.0,0.017560032,0.0,0.024034366,0.0,0.023422363999999998,2.020834,2.013684,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011750031000000001,5.816548,0.0,0.08430666699999999,0.0,0.044850515,9.5,9.790961,0.0,0.01852635,9.5,9.777754,0.0,0.044455898,0.116021778,73.568351,1.156937,73.103187,0.861542206,72.732792,0.981106804,72.530232,0.027264088,8.339125,1.0,1.0,73.584863,73.618329,29.84739,72.85175500000001,72.896214,30.563457,72.67181500000001,73.12263399999999,30.527692,72.919099,73.199155,30.185171
 10/25/2017,16:25:48.118,0.0,73.562069,0.0,3.783789,0.0,0.0,0.001101441,75.186228,0.0,73.093103,0.024112894,4.893813,25.291216,0.0,0.0,61.087379000000006,0.0,79.847447,30.417270000000002,71.452541,0.0,0.0,0.0,135.388345,1.0,0.010448,97.952187,23.581702,13.136621,22.145605,1.0,11067.425,1.0,0.00404,16.304543,42.81685,0.0,2.543909,0.0,1.988487,0.0,1.9818790000000002,0.0,1.988939,10.0,8.991216,0.0,0.0,0.0,0.13761994800000002,0.0,0.14009844400000002,0.0,0.145017179,0.0,0.0,0.0,2.1648389999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,12.695497999999999,73.971301,0.0,5.776545,0.0,2.384281,72.960672,0.0,242.46669100000003,0.001150491,0.0,93.145957,73.612525,75.340377,102.753068,81.355087,0.0,0.0,67.524407,14.375748999999999,20.761664,76.681077,75.426947,0.0,74.99176800000001,76.749966,0.0,74.44708,0.074943464,11.724329,29.613267999999998,10.0,45.0,59.5,23.91335,68.387244,30.111495,0.0,11.989969,12.093539999999999,12.209066,10.0,1.0,12.843553,0.0,1030.23,10.0,0.0,0.0,72.705322,1.6445919999999998,2.424862,11.563823,8.24,1.0,85.314939,63.997412,57.28481,219.95913,4.146,0.0,11.906225,12.170152,15.158401000000001,10.0,0.0,47.290009999999995,18.562514,23.826669,64.47664158189733,30.169648,0.0,0.043109802999999995,0.0,0.044939057000000004,0.0,0.014725496999999999,0.0,0.018268665,0.0,0.022584887999999997,2.02106,2.013587,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011730021,5.813744,0.0,0.082050187,0.0,0.045269576,9.5,9.792539,0.0,0.015144235,9.5,9.778752,0.0,0.042233365999999994,0.44658272299999996,73.553159,0.8404425759999999,73.07714399999999,1.621129,72.640917,0.981106804,72.467294,0.034674341000000004,8.372956,1.0,1.0,73.58565899999999,73.622027,29.857646999999996,72.853533,72.89715,30.475573999999998,72.670645,73.12436600000001,30.557047999999998,72.918256,73.200746,30.083459
 10/25/2017,16:25:58.118,0.0,73.56459699999999,0.0,5.824802,14.881341,0.0,0.0009887641,75.05804300000001,0.0,73.094039,0.024205266,4.714777,19.493593,0.0,0.0,60.203126,0.0,79.84829,30.414901,71.454693,0.0,0.0,0.0,126.592125,1.0,0.010448,97.933384,23.579429,13.170198000000001,22.171070999999998,1.0,11084.851,1.0,0.00404,16.569289,42.812893,0.0,2.548711,0.0,1.9881330000000002,0.0,1.9814919999999998,0.0,1.988423,10.0,8.977857,0.0,0.0,0.0,0.137523383,0.0,0.136300229,0.0,0.158776308,0.0,0.0,0.0,2.165645,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,11.941748,73.932236,0.0,4.560402,0.0,5.737565,72.923053,0.0,242.447634,0.001396744,0.0,93.149245,73.61992,75.340517,102.767699,81.35818,0.015433785,0.0,67.522163,14.377424,20.765760999999998,76.688289,75.42586999999999,0.0,74.992142,76.75516400000001,0.0,74.448438,0.055479417999999996,0.0,29.572884000000002,10.0,45.0,59.6,23.934158,68.389395,30.108708,0.0,12.347081,12.182344,16.814287,10.0,1.0,12.874138,0.0,1048.212,10.0,0.0,0.0,72.70345,1.606114,2.220393,12.237474,8.24,1.0,85.25377900000001,63.910872999999995,57.348628000000005,225.63499500000003,4.146,0.0,11.747527999999999,12.271789,20.481087,10.0,0.0,47.2915,18.182529000000002,23.82885,66.60482454785486,30.168812,0.0,0.05416655099999999,0.0,0.045261164000000007,0.0,0.015595184,0.0,0.016142764,0.0,0.020652251,2.0212209999999997,2.01349,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011721106,5.817677,0.0,0.084500079,0.0,0.044076865,9.5,9.793087,0.0,0.014532233,9.5,9.777303,0.0,0.042716525,0.256686009,73.583543,0.305918502,73.059058,0.179320685,72.64742700000001,1.3609,72.441974,0.026619717999999997,8.279195,1.0,1.0,73.58828000000001,73.622822,29.747186,72.85339300000001,72.900098,30.506707000000002,72.673125,73.12469399999999,30.484817,72.921813,73.203274,30.418876
 10/25/2017,16:26:08.118,0.0,73.563895,0.0,4.571548,1.751166,0.0,0.001012909,75.131912,0.0,73.09563,0.014229083,4.858006,16.706891,0.0,0.0,60.16474300000001,0.0,79.851711,30.411371000000003,71.463863,0.0,0.0,0.0,143.544841,1.0,0.010448,97.824187,23.586991,13.18084,22.169764999999998,1.0,11055.13,1.0,0.00404,16.304949,42.810938,0.0,2.551933,0.0,1.986231,0.0,1.981234,0.0,1.9888740000000003,10.0,8.979917,0.0,0.0,0.0,0.14054908,0.0,0.138392466,0.0,0.161128571,0.0,0.0,0.0,2.1614560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,73.938746,0.0,6.456154,0.0,9.171071000000001,72.960672,0.0,242.431375,0.001478828,0.0,93.153284,73.622869,75.343373,102.781908,81.358789,0.021464367,0.0,67.523005,14.379418,20.872692999999998,76.69765600000001,75.42484,0.0,74.991534,76.763734,0.0,74.45017,0.036015372999999996,12.702187,29.634037,10.0,45.0,59.6,23.903975,68.386496,30.104202,0.0,12.089768,12.130742,11.005611,10.0,1.0,12.606667999999999,0.0,1038.122,10.0,0.0,0.0,72.70448,1.606114,2.303496,13.841404,8.24,1.0,85.20546999999999,64.03286999999999,57.446163,228.36069300000003,4.146,0.0,11.843107,11.997968,14.068213,10.0,0.0,47.288705,18.412108,23.827922,67.53035226077465,30.166953999999997,0.0,0.037984372,0.0,0.044778004,0.0,0.018236455,0.0,0.014467812,0.0,0.017302347,2.020899,2.013651,2.018161,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.01171408,5.815678,0.0,0.080954183,0.0,0.042336153,9.5,9.792764,0.0,0.018912878,9.5,9.776916,0.0,0.04216894400000001,0.235586375,73.56690400000001,1.4663979999999999,73.09450600000001,1.227269,72.69011,0.8052765159999999,72.494061,0.044984259000000006,8.275973,1.0,1.0,73.585378,73.624554,29.660001,72.856949,72.901689,30.423947,72.67125300000001,73.12796999999999,30.545846,72.920596,73.203882,30.322987
 10/25/2017,16:26:18.118,0.0,73.563286,0.0,4.786392,12.396386999999999,0.0,0.0008438935890000001,75.018212,0.0,73.097736,0.020048523000000002,2.745378,8.811233,0.0,0.0,60.199505,0.0,79.854241,30.412996999999997,71.439674,0.0,0.0,0.0,156.179412,1.0,0.010448,97.710009,23.584903,13.233865,22.182988,1.0,11005.097,1.0,0.00404,16.386846,42.810938,0.0,2.548743,0.0,1.988616,0.0,1.98233,0.0,1.9881970000000002,10.0,8.990122,0.0,0.0,0.0,0.13816714800000002,0.0,0.138907479,0.0,0.16857203399999998,0.0,0.0,0.0,2.159233,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,0.0,73.905469,0.0,6.348847,0.0,0.0,72.966459,0.0,242.430748,0.000411732547,0.0,93.161785,73.62258800000001,75.34814899999999,102.794187,81.360945,0.008092206,0.0,67.523799,14.373995,20.790753,76.708333,75.42291999999999,0.0,74.992423,76.768511,0.0,74.450591,0.063086057,10.361739,29.670959999999997,10.0,45.0,59.6,23.995209,68.39360400000001,30.100671999999996,0.0,12.092774,11.952532000000001,9.721926,10.0,1.0,12.864543,0.0,1018.745,10.0,0.0,0.0,72.704901,1.6307639999999999,2.4296450000000003,9.045651,8.24,1.0,85.18356700000001,63.99621,57.184265,222.60466,4.146,0.0,11.935080000000001,12.139661,14.998079999999998,10.0,0.0,47.286795,18.606071,23.828386,66.14281203468954,30.165793,0.0,0.0,0.0,0.042587682,0.0,0.022327202999999997,0.0,0.018236455,0.0,0.015434131,2.02077,2.01349,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011711188999999999,5.814582,0.0,0.081856775,0.0,0.04446369,9.5,9.792281,0.0,0.022294993,9.5,9.768284,0.0,0.044359265999999994,0.242619587,73.563287,0.664612285,73.13357099999999,0.291852072,72.638023,1.0936379999999999,72.474528,0.025330979,8.264052000000001,1.0,1.0,73.585378,73.627082,29.723515999999996,72.857417,72.903842,30.364044,72.670879,73.127782,30.496405,72.922,73.202759,30.297753000000004
 10/25/2017,16:26:28.118,0.0,73.56721800000001,0.0,4.499934,11.995588,0.0,0.001101441,74.897993,0.0,73.099468,0.029008614,4.571548,5.976483999999999,0.0,0.0,61.113451,0.0,79.85433499999999,30.411557000000002,71.456611,0.0,0.0,0.0,144.744325,1.0,0.010448,97.62413000000001,23.576923,13.24836,22.183315,1.0,11063.576000000001,1.0,0.00404,16.566045000000003,42.810426,0.0,2.5478080000000003,0.0,1.987585,0.0,1.9825560000000002,0.0,1.988358,10.0,8.995078999999999,0.0,0.0,0.0,0.138070584,0.0,0.13855340800000002,0.0,0.163835285,0.0,0.0,0.0,2.157718,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,7.274914,73.875085,0.0,4.131175,0.0,1.630193,72.953437,0.0,242.421292,0.002258628,0.0,93.164697,73.62179300000001,75.34819499999999,102.80425600000001,81.365211,0.0,0.0,67.522163,14.375271,20.830494,76.729548,75.41950200000001,0.0,74.99336,76.768792,0.0,74.455647,0.067113101,7.700680999999999,29.625576000000002,10.0,45.0,59.6,23.978288,68.388133,30.098211,0.0,12.046481,12.189544999999999,11.823960000000001,10.0,1.0,12.856746000000001,0.0,1042.325,10.0,0.0,0.0,72.704714,1.634371,2.2299580000000003,13.648933,8.24,1.0,85.159366,64.086957,57.538881,231.31086000000002,4.146,0.0,11.846714,12.130692999999999,9.499039999999999,10.0,0.0,47.288053000000005,18.575672,23.831077,65.5110233544834,30.165607,0.0,0.007360726,0.0,0.04216894400000001,0.0,0.025580476,0.0,0.020265724,0.0,0.016851398,2.020641,2.013458,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011707853,5.818321,0.0,0.083146191,0.0,0.043818982,9.5,9.794697,0.0,0.025741529,9.5,9.738327,0.0,0.044166002999999995,0.186353894,73.57124499999999,0.952973959,73.15455,0.144154629,72.718323,1.712561,72.543254,0.035318711,8.080076,1.0,1.0,73.58608000000001,73.630358,29.675781,72.856341,72.904123,30.540205,72.67233,73.130263,30.497177,72.923124,73.20786,30.348609000000003
 10/25/2017,16:26:38.118,0.0,73.567031,0.0,3.4257160000000004,13.967519,0.0,0.000614515279,74.971863,0.0,73.10091800000001,0.019956151000000002,3.998632,0.0,0.0,0.0,61.789134,0.0,79.856818,30.410256,71.44659899999999,0.0,0.0,0.0,143.624806,1.0,0.010448,97.575715,23.576181,13.267075,22.1856,1.0,11044.973999999998,1.0,0.00404,16.419685,42.809216,0.0,2.548324,0.0,1.987391,0.0,1.982234,0.0,1.988552,10.0,9.000969,0.0,0.0,0.0,0.139261549,0.0,0.136750865,0.0,0.15787407,0.0,0.0,0.0,2.158588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,13.128503,73.880149,0.0,6.026927,0.0,12.700844,72.94981999999999,0.0,242.432292,0.0031205129999999997,0.0,93.167891,73.616223,75.347774,102.820111,81.367132,0.004945815,0.0,67.52099399999999,14.377742999999999,20.841556,76.750575,75.41875300000001,0.0,74.99378100000001,76.764437,0.0,74.454851,0.073377391,10.185402999999999,29.565191,10.0,45.0,59.6,23.998181,68.39000300000001,30.091846999999998,0.0,11.772335,12.194945,5.582041,10.0,1.0,12.820164,0.0,1043.111,10.0,0.0,0.0,72.701297,1.6307639999999999,2.275994,0.0,8.24,1.0,85.11030799999999,64.053302,57.271564,204.855558,4.146,0.0,11.747527999999999,12.148031,3.7434870000000005,10.0,0.0,47.284884999999996,18.411201000000002,23.82305,64.29270192781573,30.160961999999998,0.0,0.0,0.0,0.044391477,0.0,0.023325732000000002,0.0,0.025129527000000002,0.0,0.018784035,2.020834,2.013619,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011700398999999998,5.817064,0.0,0.082759366,0.0,0.045559695,9.5,9.791863000000001,0.0,0.024324262000000003,9.5,9.739068,0.0,0.041717996,0.33405133600000003,73.564734,0.29185208,73.12272,0.819342936,72.76028199999999,0.664612285,72.523721,0.029841567000000003,7.954739999999999,1.0,1.0,73.58846700000001,73.628392,29.673414,72.85475,72.903889,30.417640999999996,72.67260999999999,73.129374,30.572112,72.92186,73.207486,30.277177000000002
 10/25/2017,16:26:48.118,0.0,73.567779,0.0,4.428319,0.0,0.0,0.00120607,75.086287,0.0,73.101386,0.02171122,5.144464,29.679472999999998,0.0,0.0,61.468311,0.0,79.85939499999999,30.395857,71.45993299999999,0.0,0.0,0.0,132.029788,1.0,0.010448,97.54817,23.573351000000002,13.287992000000001,22.189681,1.0,11039.628,1.0,0.00404,16.378331,42.809262,0.0,2.5413959999999998,0.0,1.987875,0.0,1.982427,0.0,1.9884549999999999,10.0,8.990442999999999,0.0,0.0,0.0,0.13646117,0.0,0.13906842,0.0,0.14301936699999998,0.0,0.0,0.0,2.158782,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,10.883291,73.93585300000001,0.0,4.166944,0.0,7.823339999999999,72.925224,0.0,242.43499300000002,0.002997386,0.0,93.172682,73.613883,75.35006800000001,102.83215600000001,81.37196,0.00022622883399999998,0.0,67.523566,14.372558999999999,20.749373000000002,76.73179499999999,75.42071999999999,0.0,74.994109,76.760878,0.0,74.45513199999999,0.045188084,13.391498,29.562114,10.0,45.0,59.6,23.94742,68.391827,30.090360999999998,0.0,12.135458999999999,12.076139,14.391331,10.0,1.0,12.682831,0.0,1035.411,10.0,0.0,0.0,72.706118,1.613328,2.4655169999999997,7.890821000000001,8.24,1.0,85.06434499999999,63.995608999999995,57.303474,237.59599900000003,4.146,0.0,11.978962,12.030252,3.150296,10.0,0.0,47.286609000000006,18.452489,23.819617,63.423613612328076,30.160126,0.0,0.033858238,0.0,0.045003479000000006,0.0,0.01849414,0.0,0.020813303999999998,0.0,0.023100258,2.021028,2.013716,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011693288,5.815485,0.0,0.083565252,0.0,0.044689337999999995,9.5,9.793280000000001,0.0,0.017560032,9.5,9.738327,0.0,0.043135263,0.502848415,73.569075,1.234302,73.09378199999999,1.332767,72.79139,1.290568,72.559169,0.031774677,7.807173,1.0,1.0,73.587672,73.62956199999999,29.558614000000002,72.856622,72.905199,30.344340000000003,72.673546,73.13330500000001,30.491384000000004,72.921392,73.208703,30.250002000000002
 10/25/2017,16:26:58.118,0.0,73.568669,0.0,5.359308,0.0,0.0,0.001133635,74.950136,0.0,73.100872,0.022542569,5.645766,11.645982,0.0,0.0,60.177054000000005,0.0,79.858599,30.399433000000002,71.435183,0.0,0.0,0.0,120.194874,1.0,0.010448,97.583377,23.565696,13.269827,22.190987,1.0,11003.171999999999,1.0,0.00404,16.294813,42.811683,0.0,2.546004,0.0,1.987552,0.0,1.9814919999999998,0.0,1.9888099999999997,10.0,8.986806,0.0,0.0,0.0,0.138843102,0.0,0.13726587699999998,0.0,0.146950546,0.0,0.0,0.0,2.159684,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,24.4989,73.867127,0.0,6.491923,0.0,4.165212,72.985268,0.0,242.427033,0.001684038,0.0,93.180479,73.61004399999999,75.35479699999999,102.843541,81.370273,0.013336191,0.0,67.522631,14.374553,20.756338,76.73057800000001,75.41851899999999,0.0,74.994764,76.756757,0.0,74.457145,0.035456062,7.299919,29.224421999999997,10.0,46.0,59.9,24.048257,68.38906800000001,30.085019,0.0,12.078946,12.177544000000001,15.354095000000001,10.0,1.0,12.836955999999999,0.0,1044.859,10.0,0.0,0.0,72.70223299999999,1.643389,2.314257,16.600165,8.24,1.0,84.98227,64.172294,57.469643000000005,207.709523,4.146,0.0,11.8395,12.119334,11.118291000000001,10.0,0.0,47.282229,18.267373000000003,23.819755999999998,65.55358605827519,30.158315,0.0,0.049589122,0.0,0.044939057000000004,0.0,0.014757708000000001,0.0,0.019492669,0.0,0.023680048999999998,2.021028,2.013426,2.018322,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01168016,5.816548,0.0,0.082501483,0.0,0.04404463,9.5,9.792281,0.0,0.01591729,9.5,9.737038,0.0,0.038883461,0.17228747100000003,73.57124499999999,0.889675056,73.11548499999999,1.0936379999999999,72.81671,1.417166,72.48538,0.034352156,7.712769000000001,1.0,1.0,73.589591,73.63031099999999,29.620551000000003,72.857558,72.907961,30.480303000000003,72.67424799999999,73.132743,30.535417,72.925089,73.214646,30.23098
 10/25/2017,16:27:08.118,0.0,73.568341,0.0,4.28509,0.0,0.0,0.000473668945,75.026178,0.0,73.100778,0.024297637999999996,5.07285,19.958044,0.0,0.0,59.881579,0.0,79.864362,30.401431,71.371646,0.0,0.0,0.0,115.63683200000001,1.0,0.010448,97.71753000000001,23.560778,13.108732,22.175316,1.0,11082.82,1.0,0.00404,15.548013000000001,42.811683,0.0,2.5479700000000003,0.0,1.988229,0.0,1.982363,0.0,1.98852,10.0,8.975539999999999,0.0,0.0,0.0,0.136203664,0.0,0.13726587699999998,0.0,0.157809625,0.0,0.0,0.0,2.161102,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,18.853794,73.974918,0.0,5.061167,0.0,4.004767,72.96718299999999,0.0,242.40681800000002,0.0,0.0,93.182216,73.606909,75.35610799999999,102.857562,81.372382,0.001275026,0.0,67.518142,14.376706,20.749782,76.73938199999999,75.414914,0.0,74.994624,76.756101,0.0,74.463652,0.10369208199999999,0.0,29.247114,10.0,46.0,59.9,24.057632,68.391874,30.083440000000003,0.0,12.210609,12.10254,10.219354,10.0,1.0,12.645649,0.0,1049.607,10.0,0.0,0.0,72.70298199999999,1.651205,2.399752,14.081994,8.24,1.0,84.851843,63.909670999999996,57.251695999999995,206.923881,4.146,0.0,12.02585,12.180914,10.990034,10.0,0.0,47.281624,18.082485000000002,23.817344,66.95344199002896,30.157804,0.0,0.054907965999999996,0.0,0.045325585,0.0,0.016336028,0.0,0.016368239,0.0,0.019363826,2.02077,2.013265,2.0182900000000004,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011658908,5.8149690000000005,0.0,0.084693492,0.0,0.043754510999999996,9.5,9.793248,0.0,0.014145706000000001,9.5,9.730532,0.0,0.041621364,0.439549511,73.543031,1.234302,73.108974,0.024590035,72.659726,1.367933,72.562786,0.032419047,7.735645,1.0,1.0,73.589825,73.635413,29.815434999999997,72.856107,72.909224,30.452322,72.676682,73.134475,30.493701,72.922234,73.216706,30.40917
 10/25/2017,16:27:18.118,0.0,73.571617,0.0,6.361911,6.961553,0.0,0.00108132,74.930583,0.0,73.105458,0.025313731000000003,3.747981,0.0,0.0,0.0,61.099691,0.0,79.866799,30.393813,71.385541,0.0,0.0,0.0,133.549135,1.0,0.010448,97.878292,23.555675,12.953691000000001,22.168459,1.0,11009.907,1.0,0.00404,15.953847,42.811683,0.0,2.555316,0.0,1.9869720000000002,0.0,1.982878,0.0,1.988939,10.0,8.980528999999999,0.0,0.0,0.0,0.135205828,0.0,0.139744373,0.0,0.163480835,0.0,0.0,0.0,2.161746,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,73.896788,0.0,6.956919,0.0,3.346946,72.988162,0.0,242.44362900000002,0.001889249,0.0,93.188792,73.608079,75.359432,102.870971,81.372382,0.016744781,0.0,67.519778,14.379257999999998,20.896046,76.737696,75.41275999999999,0.0,74.995654,76.752027,0.0,74.466835,0.076509536,16.004464000000002,29.459421999999996,10.0,46.0,59.9,23.985834,68.389489,30.080979,0.0,11.980951,12.113941,10.395861,10.0,1.0,12.80757,0.0,1020.445,10.0,0.0,0.0,72.70228,1.6451930000000001,2.420677,7.842703,8.24,1.0,84.728548,64.074937,57.350435,214.235165,4.146,0.0,11.912838,12.130692999999999,12.705477,10.0,0.0,47.280832000000004,18.329532999999998,23.809549,67.11717703125223,30.156084999999997,0.0,0.036533777999999996,0.0,0.044133792000000005,0.0,0.058209832,0.0,0.012052016,0.0,0.023325732000000002,2.020802,2.013297,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011638391000000001,5.816065,0.0,0.08707891300000001,0.0,0.04291639,9.5,9.79299,0.0,0.016625924,9.5,9.699995,0.0,0.047354854,0.35515097100000004,73.564734,0.432516313,73.160338,1.501564,72.684322,1.389033,72.48538,0.032741232,7.702780000000001,1.0,1.0,73.591978,73.63845500000001,29.677753999999997,72.857136,72.90730500000001,30.396753999999998,72.675886,73.137096,30.535417,72.922562,73.21530200000001,30.213122
 10/25/2017,16:27:28.118,0.0,73.569511,0.0,5.932224,2.84134,0.0,0.001234239,75.002279,0.0,73.104101,0.022634941000000002,3.7121739999999996,28.045888,0.0,0.0,61.51466,0.0,79.866236,30.39149,71.4211,0.0,0.0,0.0,157.138999,1.0,0.010448,97.874437,23.546489,12.947269,22.170582,1.0,11037.49,1.0,0.00404,15.676128,42.810472,0.0,2.5588290000000002,0.0,1.987359,0.0,1.9818470000000001,0.0,1.9882939999999998,10.0,8.990765,0.0,0.0,0.0,0.139712185,0.0,0.137137124,0.0,0.17076318399999998,0.0,0.0,0.0,2.161746,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,0.0,73.977812,0.0,4.453094999999999,0.0,0.0,72.99177900000001,0.0,242.503792,0.0004938167930000001,0.0,93.192502,73.60644,75.358824,102.882545,81.372991,0.008092206,0.0,67.51889,14.373516,20.94603,76.767387,75.410841,0.0,74.99378100000001,76.74355,0.0,74.466039,0.061967434,15.074697,28.977884000000003,10.0,46.0,59.9,23.959539000000003,68.387197,30.077402000000003,0.0,12.058505,12.122341,13.139738000000001,10.0,1.0,12.7464,0.0,1013.05,10.0,0.0,0.0,72.703544,1.6283590000000001,2.189901,2.774282,8.24,1.0,84.68118199999999,64.041884,57.292636,220.584437,4.146,0.0,11.859939,12.106181,12.400866,10.0,0.0,47.280645,18.399404999999998,23.80825,66.72574053697221,30.153995000000002,0.0,0.0,0.0,0.044262634,0.0,0.021779622999999998,0.0,0.018107612,0.0,0.01437118,2.020867,2.013587,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011629812,5.817032,0.0,0.083500781,0.0,0.042336153,9.5,9.792603,0.0,0.015562973,9.5,9.700317,0.0,0.038625776,0.580213743,73.573415,1.156937,73.106081,0.580213742,72.795007,1.677395,72.43980400000001,0.030808122,7.644785000000001,1.0,1.0,73.591837,73.638502,29.821353000000002,72.86134799999999,72.91119,30.397937,72.676916,73.139202,30.499109000000004,72.926025,73.215161,30.368408000000002
 10/25/2017,16:27:38.118,0.0,73.57143,0.0,7.471936,7.298224,0.0,0.0009887641069999998,75.0747,0.0,73.10222900000001,0.024297637999999996,2.06504,19.605701999999997,0.0,0.0,61.178629,0.0,79.868064,30.388564000000002,71.398174,0.0,0.0,0.0,150.581817,1.0,0.010448,97.789825,23.537906,12.860483,22.213514,1.0,11041.98,1.0,0.00404,15.728023,42.812195,0.0,2.554736,0.0,1.986489,0.0,1.9816209999999999,0.0,1.988068,10.0,8.987160000000001,0.0,0.0,0.0,0.137040559,0.0,0.137491195,0.0,0.163835285,0.0,0.0,0.0,2.15572,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,12.599274000000001,73.998068,0.0,6.742305,0.0,3.65179,72.99611999999999,0.0,242.48159900000002,0.000699027408,0.0,93.19997,73.60953,75.361024,102.894166,81.375897,0.011238597,0.0,67.51529000000001,14.374711999999999,20.828854999999997,76.755914,75.41318199999999,0.0,74.992657,76.734512,0.0,74.47109499999999,0.08579411,12.942644,28.639807,10.0,46.0,59.9,23.914036,68.39070500000001,30.078563,0.0,12.140267999999999,12.246547999999999,15.947799,10.0,1.0,12.737404,0.0,1040.271,10.0,0.0,0.0,72.70190600000001,1.612126,2.432635,16.95303,8.24,1.0,84.698909,64.14465,57.465429,213.465556,4.146,0.0,11.902018,12.11754,13.282635999999998,10.0,0.0,47.278316,18.367417,23.80245,64.9439259094901,30.154459000000003,0.0,0.0,0.0,0.049641807999999996,0.0,0.024839632,0.0,0.019170563,0.0,0.015112025,2.021189,2.013716,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011631657,5.776834,0.0,0.081308773,0.0,0.04369004,9.5,9.793087,0.0,0.024646368,9.5,9.69977,0.0,0.045261164000000007,0.42548308700000004,73.528563,0.7349444,73.13574100000001,0.05975609,72.700238,1.346834,72.53602,0.029841567000000003,7.617398,1.0,1.0,73.590948,73.641825,29.540073,72.860366,72.9125,30.45311,72.676822,73.139342,30.484045000000002,72.925791,73.216004,30.318328
 10/25/2017,16:27:48.118,0.0,73.570213,0.0,6.934827,21.229997,0.0,0.000590370195,75.186228,0.0,73.10485,0.011457921000000001,4.249283,14.288545999999998,0.0,0.0,61.440791000000004,0.0,79.870922,30.38443,71.360698,0.0,0.0,0.0,149.78216,1.0,0.010448,97.86823199999999,23.537906,12.69792,22.152788,1.0,11051.923,1.0,0.00404,15.320162,42.816478000000004,0.0,2.556347,0.0,1.983523,0.0,1.9827169999999998,0.0,1.9891,10.0,9.010304,0.0,0.0,0.0,0.13810277199999998,0.0,0.138392466,0.0,0.15300843,0.0,0.0,0.0,2.155688,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,13.89829,73.982876,0.0,4.882322,0.0,12.010933999999999,72.90424399999999,0.0,242.452941,0.001355701,0.0,93.204902,73.61219799999999,75.365472,102.906587,81.380209,0.0075678080000000005,0.0,67.515196,14.376068,20.832952,76.789305,75.411964,0.0,74.992142,76.730859,0.0,74.473108,0.051787962,4.62283,28.86673,10.0,46.0,59.9,23.882025,68.391079,30.072664000000003,0.0,12.059708,12.10854,13.942041,10.0,1.0,12.892729,0.0,1036.005,10.0,0.0,0.0,72.702701,1.656616,2.502585,11.034526,8.24,1.0,84.635786,63.882627,57.399202,217.730471,4.146,0.0,11.792612,12.177325999999999,13.45899,10.0,0.0,47.277570000000004,18.346546,23.792754000000002,65.6316297111709,30.154970000000002,0.0,0.0,0.0,0.040655045,0.0,0.026095846000000002,0.0,0.022488256,0.0,0.017334557,2.020963,2.01378,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01162042,5.775899,0.0,0.084919139,0.0,0.044012395,9.5,9.791057,0.0,0.026417952,9.5,9.698030000000001,0.0,0.041717996,0.34811776,73.569075,0.284818869,73.13574100000001,0.9107746870000001,72.71543,0.8615422070000001,72.549041,0.028875012999999998,7.503017999999999,1.0,1.0,73.596518,73.642574,29.650533000000003,72.860506,72.912828,30.333699,72.67715,73.140372,30.446577,72.925557,73.219701,30.357926000000003
 10/25/2017,16:27:58.118,0.0,73.574332,0.0,5.5741510000000005,15.153884,0.0,0.001029006,75.221714,0.0,73.10461600000001,0.022265452999999998,4.714777,0.0,0.0,0.0,60.818699,0.0,79.872843,30.386334,71.32780699999999,0.0,0.0,0.0,130.830304,1.0,0.010448,98.019738,23.532617000000002,12.353528,22.176132,1.0,11097.252,1.0,0.00404,15.240292000000002,42.816198,0.0,2.551611,0.0,1.986618,0.0,1.982363,0.0,1.988262,10.0,8.998877,0.0,0.0,0.0,0.137040559,0.0,0.138295901,0.0,0.160516338,0.0,0.0,0.0,2.15369,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,20.858448000000003,73.965513,0.0,5.812314,0.0,7.0211190000000006,73.00046,0.0,242.40213799999998,0.0,0.0,93.208988,73.614491,75.365004,102.91844300000001,81.38035,0.020939969,0.0,67.513139,14.379257999999998,20.864909,76.790663,75.411075,0.0,74.991955,76.728236,0.0,74.473857,0.047313468,13.776229,29.150190999999996,10.0,45.0,60.0,23.907176999999997,68.39393100000001,30.070528000000003,0.0,11.941873,11.971733,0.0,10.0,1.0,12.704419999999999,0.0,1035.347,10.0,0.0,0.0,72.704246,1.64399,2.311866,0.0,8.24,1.0,84.51409,63.794886,57.19690799999999,218.596281,4.146,0.0,11.941091,11.96389,0.0,10.0,0.0,47.276219,18.448404999999998,23.785377,63.698983635427545,30.154784999999997,0.0,0.005039776,0.0,0.051993183,0.0,0.022810362999999997,0.0,0.025419422999999997,0.0,0.020877725,2.021028,2.013748,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011599461,5.7766720000000005,0.0,0.083694194,0.0,0.043496627999999996,9.5,9.792571,0.0,0.022939205,9.5,9.699093,0.0,0.042265576,0.362184183,73.553883,0.20745353800000002,73.121273,1.5718969999999999,72.642363,1.065505,72.488997,0.017598541000000002,7.788163000000001,1.0,1.0,73.595722,73.645663,29.679726000000002,72.863033,72.916618,30.5339,72.676916,73.141355,30.546233,72.924387,73.217033,30.310564000000003
 10/25/2017,16:28:08.118,0.0,73.573115,0.0,6.11126,0.0,0.0,0.00097266738,75.16160500000001,0.0,73.106488,0.024205266,5.216079,28.606432,0.0,0.0,60.743382,0.0,79.874999,30.383919,71.30263599999999,0.0,0.0,0.0,143.944669,1.0,0.010448,98.100076,23.526679,12.212982,22.196047,1.0,11107.302,1.0,0.00404,15.121096,42.818945,0.0,2.5568310000000003,0.0,1.9859080000000002,0.0,1.9818470000000001,0.0,1.9891,10.0,8.988544000000001,0.0,0.0,0.0,0.139197173,0.0,0.140516892,0.0,0.145887194,0.0,0.0,0.0,2.162455,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,10.77103,74.024834,0.0,6.277309,0.0,12.010933999999999,72.94765,0.0,242.40435699999998,0.0035309340000000003,0.0,93.212041,73.611729,75.370014,102.92997,81.382459,0.023561961,0.0,67.510287,14.37551,20.605977,76.774693,75.407563,0.0,74.990504,76.731515,0.0,74.478398,0.011070075,12.285395,29.314421999999997,10.0,45.0,60.0,23.935301000000003,68.391827,30.069459000000002,0.0,11.903997,11.92373,15.514555999999999,10.0,1.0,12.594674000000001,0.0,1043.881,10.0,0.0,0.0,72.702842,1.666836,2.350129,18.877747,8.24,1.0,84.459597,63.980585,57.277584999999995,228.376726,4.146,0.0,12.010822000000001,12.099604,12.304673,10.0,0.0,47.275240999999994,18.467234,23.780179999999998,65.83744843068054,30.153577000000002,0.0,0.034664124,0.0,0.04609864,0.0,0.015788448,0.0,0.027770798,0.0,0.024807421,2.021092,2.0138130000000003,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011589027,5.776898,0.0,0.084048783,0.0,0.044624867,9.5,9.792281,0.0,0.017012451,9.5,9.698996000000001,0.0,0.042555472000000004,0.327018125,73.574862,0.868575422,73.105357,1.585963,72.794283,1.023306,72.428952,0.030163752000000002,7.587111,1.0,1.0,73.595675,73.650531,29.6888,72.862565,72.918584,30.512619,72.676448,73.14421,30.517263,72.925136,73.219982,30.267471999999998
 10/25/2017,16:28:18.118,0.0,73.575128,0.0,5.788995,21.887307,0.0,0.001089369,75.30427399999999,0.0,73.109998,0.017923965,6.003838,3.141734,0.0,0.0,60.4088,0.0,79.87884100000001,30.385313,71.317981,0.0,0.0,0.0,111.478619,1.0,0.010448,98.134157,23.518420000000003,12.137021,22.248611999999998,1.0,11048.288,1.0,0.00404,15.248401000000001,42.819736,0.0,2.561954,0.0,1.9881330000000002,0.0,1.982072,0.0,1.9888099999999997,10.0,8.975186,0.0,0.0,0.0,0.138038395,0.0,0.136815241,0.0,0.157165169,0.0,0.0,0.0,2.1625520000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,22.718767,74.01687700000001,0.0,5.1684730000000005,0.0,9.235249000000001,72.90496800000001,0.0,242.466112,0.0,0.0,93.218898,73.614491,75.370201,102.944038,81.38419300000001,0.01700698,0.0,67.51103499999999,14.376786,20.661696,76.772351,75.406486,0.0,74.992517,76.73334100000001,0.0,74.480972,0.022703757,0.0,29.386345000000002,10.0,45.0,60.0,23.925926,68.392809,30.064257,0.0,12.158906,12.140941999999999,11.037703,10.0,1.0,12.804572,0.0,1048.3239999999998,10.0,0.0,0.0,72.70265500000001,1.6620270000000001,2.4984,19.214572,8.24,1.0,84.425223,63.868805,57.243267,229.739575,4.146,0.0,11.968743,11.994381,6.565150999999999,10.0,0.0,47.272865,18.458160999999997,23.776004999999998,66.47683228189352,30.154877000000003,0.0,0.053747490999999994,0.0,0.045293374000000004,0.0,0.015498551999999999,0.0,0.015434131,0.0,0.020942147,2.021092,2.013426,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011581685,5.775318,0.0,0.08753020800000001,0.0,0.043528863,9.5,9.793054,0.0,0.01385581,9.5,9.699705,0.0,0.039108935,0.30591849,73.55026600000001,0.8404425740000001,73.092336,1.297601,72.643087,1.3609,72.48971999999999,0.030808122,7.4685429999999995,1.0,1.0,73.598764,73.651655,29.622524,72.86448399999999,72.919239,30.343945,72.675793,73.146175,30.517263,72.923077,73.222369,30.322987
 10/25/2017,16:28:28.118,0.0,73.572413,0.0,7.507743,8.789196,0.0,0.001053151,75.34483,0.0,73.10934300000001,0.024667126,5.645766,7.578036999999999,0.0,0.0,61.54218,0.0,79.879497,30.377834000000004,71.315595,0.0,0.0,0.0,162.81656,1.0,0.010448,98.051798,23.511136999999998,12.198487,22.177601,1.0,11052.885,1.0,0.00404,15.10123,42.821598,0.0,2.55957,0.0,1.988423,0.0,1.981396,0.0,1.9871330000000003,10.0,8.983812,0.0,0.0,0.0,0.137072747,0.0,0.138360278,0.0,0.174178799,0.0,0.0,0.0,2.160328,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,74.022664,0.0,4.166944,0.0,13.37471,72.94403299999999,0.0,242.471419,0.0007811116590000001,0.0,93.224488,73.61458499999999,75.369873,102.95805899999999,81.38499,0.0,0.0,67.509446,14.376945000000001,20.839098,76.779236,75.406159,0.0,74.98956700000001,76.734043,0.0,74.481113,0.018341126,12.125091000000001,29.459037,10.0,45.0,60.0,23.994523,68.39285600000001,30.064815000000003,0.0,12.133655000000001,12.052736999999999,8.470333,10.0,1.0,12.847750999999999,0.0,1023.204,10.0,0.0,0.0,72.703029,1.649401,2.271809,12.028963000000001,8.24,1.0,84.440511,64.016643,57.397998,215.08494100000001,4.146,0.0,11.97776,12.29092,8.24853,10.0,0.0,47.271374,18.48198,23.771365,67.30946764294663,30.155946000000004,0.0,0.009456028,0.0,0.044778004,0.0,0.019396036999999998,0.0,0.015627394,0.0,0.015724026000000002,2.02077,2.013716,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011582301000000001,5.776318,0.0,0.082017952,0.0,0.043109802999999995,9.5,9.794278,0.0,0.019428248000000002,9.5,9.698513,0.0,0.044681372999999996,0.418449875,73.564011,0.460649159,73.111145,0.179320685,72.771134,0.960007169,72.473805,0.027586272999999998,7.458877,1.0,1.0,73.598764,73.654884,29.711287,72.863782,72.919894,30.334093,72.678881,73.145193,30.589494000000002,72.927242,73.224896,30.217004
 10/25/2017,16:28:38.118,0.0,73.576953,0.0,2.637956,4.364376,0.0,0.001258384,75.370177,0.0,73.110045,0.023651033999999998,2.1366549999999997,0.0,0.0,0.0,61.411823,0.0,79.88259000000001,30.380203,71.284015,0.0,0.0,0.0,147.862985,1.0,0.010448,97.979828,23.511601000000002,12.165461,22.196047,1.0,11052.778,1.0,0.00404,15.181505,42.821505,0.0,2.560085,0.0,1.987391,0.0,1.981557,0.0,1.988745,10.0,8.99157,0.0,0.0,0.0,0.136557735,0.0,0.137008371,0.0,0.16299749300000002,0.0,0.0,0.0,2.160876,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,6.697572999999999,74.035686,0.0,4.238482,0.0,18.829814000000002,72.89918,0.0,242.43827400000004,0.001930291,0.0,93.22899699999999,73.61556800000001,75.376662,102.971468,81.388599,0.015958183,0.0,67.50799599999999,14.374073999999998,20.839098,76.793426,75.403818,0.0,74.992236,76.73891400000001,0.0,74.484577,0.025500315,9.73655,29.577114,10.0,45.0,60.0,23.951764,68.39192,30.067509,0.0,12.054297,12.076139,10.411907000000001,10.0,1.0,12.838155,0.0,1046.2060000000001,10.0,0.0,0.0,72.70461999999999,1.568238,2.493617,12.269552000000001,8.24,1.0,84.476855,63.91508,57.423887,223.1498,4.146,0.0,11.960928,12.046395,5.97196,10.0,0.0,47.271002,18.390783,23.762318,65.00060120793562,30.157246,0.0,0.000526817282,0.0,0.041814627,0.0,0.025000685,0.0,0.018912878,0.0,0.015466341000000002,2.021028,2.013845,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011586388999999999,5.777865,0.0,0.082823837,0.0,0.044657103,9.5,9.79299,0.0,0.024968473999999997,9.5,9.699931,0.0,0.043360737,0.502848415,73.569075,0.8404425729999999,73.119102,1.698494,72.72121700000001,1.0373729999999999,72.60040500000001,0.023720053999999997,7.432134,1.0,1.0,73.600824,73.657412,29.576760999999998,72.86415600000001,72.92443399999999,30.402665999999996,72.679911,73.148188,30.484431,72.92869300000001,73.224007,30.196817
