date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:28:48.118,0.0,73.57709399999999,0.0,6.218682,1.7832299999999999,0.0,0.001113514,75.413629,0.0,73.110279,0.019586663,2.351498,0.0,0.0,0.0,61.261188,0.0,79.883105,30.380064,71.426059,0.0,0.0,0.0,141.945528,1.0,0.010448,97.952093,23.510023,12.149681,22.203067,1.0,11000.606000000002,1.0,0.00404,15.027037,42.824531,0.0,2.550386,0.0,1.9871330000000003,0.0,1.9818470000000001,0.0,1.9883259999999998,10.0,9.003223,0.0,0.0,0.0,0.13726587699999998,0.0,0.13903623199999998,0.0,0.148883913,0.0,0.0,0.0,2.1695759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,8.333371000000001,74.061006,0.0,6.313078,0.0,6.7964970000000005,72.94548,0.0,242.418879,0.0,0.0,93.235056,73.616738,75.377926,102.981913,81.38850500000001,0.0101898,0.0,67.509305,14.376068,20.903831,76.778252,75.401383,0.0,74.990082,76.744534,0.0,74.48195600000001,0.0,7.844955000000001,29.605959999999996,10.0,45.0,60.0,23.985834,68.39070500000001,30.063561,0.0,11.932253999999999,12.224947,5.533903,10.0,1.0,12.681032,0.0,1047.827,10.0,0.0,0.0,72.70387099999999,1.622948,2.200663,1.186391,8.24,1.0,84.51990500000001,63.891041,57.165601,206.458909,4.146,0.0,11.97776,12.069113,8.040111999999999,10.0,0.0,47.26788,17.7574,23.75508,63.8967967276547,30.1585,0.0,0.0,0.0,0.046034217999999995,0.0,0.024936262999999997,0.0,0.023518996,0.0,0.018365297,2.020834,2.01349,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011591684,5.778316,0.0,0.08398431199999999,0.0,0.044205807,9.5,9.792185,0.0,0.026901111000000002,9.5,9.69861,0.0,0.044101580999999994,0.376250606,73.549542,0.22151996300000001,73.0974,1.649262,72.811646,1.389033,72.465847,0.030808122,7.4256899999999995,1.0,1.0,73.59689200000001,73.659003,29.654478000000005,72.867198,72.92396600000001,30.478726,72.678975,73.147954,30.613056,72.926353,73.225832,30.355984999999997
 10/25/2017,16:28:58.118,0.0,73.57349,0.0,6.540947,4.107864,0.0,0.000626587819,75.379592,0.0,73.111074,0.031595032,3.568945,32.674377,0.0,0.0,62.104163,0.0,79.88765,30.370123,71.550608,0.0,0.0,0.0,146.6635,1.0,0.010448,97.975127,23.505662,12.09849,22.227717000000002,1.0,11075.336000000001,1.0,0.00404,14.985682999999998,42.820295,0.0,2.55464,0.0,1.987295,0.0,1.9818790000000002,0.0,1.9890349999999999,10.0,9.001388,0.0,0.0,0.0,0.136622112,0.0,0.138971855,0.0,0.156939609,0.0,0.0,0.0,2.167256,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,8.622041000000001,74.06824,0.0,4.667708999999999,0.0,19.150702,72.88326500000001,0.0,242.44179599999998,0.034025232999999995,0.0,93.239424,73.616363,75.37450799999999,102.995793,81.392067,0.016744781,0.0,67.507482,14.377663,20.749782,76.778627,75.400025,0.0,74.991253,76.757272,0.0,74.479989,0.036127236,9.047239999999999,29.705190999999996,10.0,46.0,60.2,23.921582,68.39360400000001,30.068159,0.0,11.917825,12.154143,5.068567,10.0,1.0,12.66424,0.0,1046.864,10.0,0.0,0.0,72.702187,1.6445919999999998,2.271211,0.0,8.24,1.0,84.49158,63.952941,57.299861,227.382648,4.146,0.0,11.871360000000001,12.241298,0.0,10.0,0.0,47.267834,17.730178,23.754895,64.7456212178471,30.156271000000004,0.0,0.001461644,0.0,0.043972739000000004,0.0,0.023325732000000002,0.0,0.025161738,0.0,0.019846986,2.020899,2.013587,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011585521000000001,5.776994999999999,0.0,0.078891116,0.0,0.045334047,9.5,9.792667999999999,0.0,0.021844044,9.5,9.700317,0.0,0.040204097,0.284818855,73.56111700000001,0.530981271,73.108251,0.988140015,72.646704,1.515631,72.48538,0.016631986,7.384449000000001,1.0,1.0,73.599466,73.658488,29.652110999999998,72.868181,72.92537,30.460203999999997,72.680847,73.14968499999999,30.510309999999997,72.927242,73.226113,30.229039
 10/25/2017,16:29:08.118,0.0,73.577047,0.0,5.430922,23.169864,0.0,0.0007352407000000001,75.439701,0.0,73.111683,0.017277361,4.607355,13.183473000000001,0.0,0.0,61.600116,0.0,79.888025,30.372632,71.538116,0.0,0.0,0.0,151.701336,1.0,0.010448,98.11018299999999,23.505941,11.981614,22.224941,1.0,11099.177,1.0,0.00404,14.924057999999999,42.821971000000005,0.0,2.549291,0.0,1.987037,0.0,1.98175,0.0,1.989293,10.0,8.997492999999999,0.0,0.0,0.0,0.135753028,0.0,0.136525547,0.0,0.149721706,0.0,0.0,0.0,2.163679,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,9.632387,73.99011,0.0,3.63041,0.0,18.605192000000002,72.902074,0.0,242.49042799999998,0.03763694,0.0,93.242852,73.61744,75.380735,103.009249,81.39516,0.00337262,0.0,67.508557,14.378301,20.920628,76.783076,75.40171099999999,0.0,74.99073800000001,76.76706,0.0,74.479943,0.01711064,12.205243,29.562499,10.0,46.0,60.2,23.922268,68.392762,30.060263,0.0,11.89558,11.977733,0.0,10.0,1.0,12.692426,0.0,1046.992,10.0,0.0,0.0,72.70461999999999,1.615733,2.3919799999999998,4.073466000000001,8.24,1.0,84.40074399999999,64.04729300000001,57.408834999999996,226.86957599999997,4.146,0.0,12.050496,12.125910000000001,0.0,10.0,0.0,47.265411,17.774188,23.756332999999998,63.56480599086307,30.159569,0.0,0.005974603,0.0,0.041170415,0.0,0.022649309,0.0,0.025322791,0.0,0.021747412,2.020867,2.01349,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011569108,5.777285,0.0,0.082727131,0.0,0.044012395,9.5,9.793344,0.0,0.023068047,9.5,9.700059,0.0,0.0377883,0.05975608599999999,73.531456,1.1288040000000001,73.13357099999999,1.473432,72.695174,0.502848419,72.54831800000001,0.025008793999999997,7.339664,1.0,1.0,73.599654,73.660595,29.549540999999998,72.869351,72.925978,30.28759,72.679958,73.149966,30.526533,72.926025,73.228032,30.337739000000003
 10/25/2017,16:29:18.118,0.0,73.576626,0.0,3.747981,11.19399,0.0,0.0010008369999999999,75.378867,0.0,73.11533299999999,0.026791684,5.287693,0.0,0.0,0.0,61.389373,0.0,79.891867,30.374908,71.533671,0.0,0.0,0.0,125.952399,1.0,0.010448,98.188218,23.4981,11.994457,22.254325,1.0,11121.093,1.0,0.00404,15.022172,42.823135,0.0,2.555252,0.0,1.987714,0.0,1.982782,0.0,1.989164,10.0,8.999682,0.0,0.0,0.0,0.139776562,0.0,0.14000188,0.0,0.153459549,0.0,0.0,0.0,2.163583,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.061167,0.0,9.375791,74.011089,0.0,6.277309,0.0,4.7749,72.962119,0.0,242.491055,0.037965277,0.0,93.24698599999999,73.615708,75.38064200000001,103.01936500000001,81.394973,0.0,0.0,67.508511,14.379098999999998,20.756747,76.763313,75.402741,0.0,74.991861,76.775911,0.0,74.478679,0.020690235,9.512124,29.557884,10.0,46.0,60.2,23.929356,68.39164,30.060727000000004,0.0,11.721834,12.300550999999999,0.0,10.0,1.0,12.64385,0.0,1043.9769999999999,10.0,0.0,0.0,72.702187,1.6001020000000001,2.317247,0.0,8.24,1.0,84.342547,64.131428,57.231828,207.773658,4.146,0.0,12.182143,12.082864,0.0,10.0,0.0,47.263408,18.245596,23.753410000000002,64.30684821298034,30.161054999999998,0.0,0.0,0.0,0.043715054,0.0,0.023100258,0.0,0.024743,0.0,0.02007246,2.020609,2.013684,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011557703,5.758362,0.0,0.08611185,0.0,0.044979457,9.5,9.792119999999999,0.0,0.021844044,9.5,9.699705,0.0,0.038561355,0.516914839,73.53652,1.114738,73.139358,0.6786787040000001,72.632959,1.515631,72.452825,0.024364424,7.590011,1.0,1.0,73.597454,73.661016,29.606744,72.867666,72.92649300000001,30.444440000000004,72.679958,73.15226,30.470139,72.928833,73.229951,30.159937
 10/25/2017,16:29:28.118,0.0,73.57910600000001,0.0,6.361911,27.402301,0.0,0.00056622511,75.30355,0.0,73.113929,0.019586663,4.28509,0.0,0.0,0.0,60.988887,0.0,79.891867,30.382803999999997,71.512429,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,98.233301,23.499817,11.930239,22.222656,1.0,11089.982,1.0,0.00404,14.760264999999999,42.823040999999996,0.0,2.557636,0.0,1.988004,0.0,1.981815,0.0,1.9888740000000003,10.0,9.006409,0.0,0.0,0.0,0.136976182,0.0,0.135946158,0.0,0.153749554,0.0,0.0,0.0,2.1621330000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,13.096428,74.092837,0.0,3.8092550000000003,0.0,19.038392,72.91075500000001,0.0,242.481261,0.035420665,0.0,93.254829,73.614819,75.382983,103.03126800000001,81.401957,0.010976398,0.0,67.508651,14.376786,20.728068,76.772398,75.399276,0.0,74.98938000000001,76.780079,0.0,74.479615,0.00122619,8.341899,29.57173,10.0,46.0,60.2,23.973944,68.393744,30.057476,0.0,11.911211999999999,12.158342999999999,9.015899000000001,10.0,1.0,12.708618,0.0,1047.442,10.0,0.0,0.0,72.704526,1.668039,2.390186,0.7854081340000001,8.24,1.0,84.314458,63.94633,57.364883999999996,217.970974,4.146,0.0,12.067929,12.02248,4.833675,10.0,0.0,47.265364,18.496045000000002,23.747842000000002,64.4483380977288,30.160961999999998,0.0,0.0,0.0,0.04558327,0.0,0.025032895,0.0,0.023293522,0.0,0.017946558999999997,2.020867,2.013426,2.018097,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011551002,5.739311,0.0,0.084693492,0.0,0.043980159000000005,9.5,9.791283,0.0,0.025999214,9.5,9.699898,0.0,0.043682843,0.291852067,73.54809499999999,0.50988164,73.200126,1.234302,72.674918,1.5367309999999998,72.501295,0.034029971,7.412802,1.0,1.0,73.598811,73.66036,29.803995,72.870147,72.926727,30.301383,72.679864,73.152119,30.546619,72.92888,73.229342,30.24185
 10/25/2017,16:29:38.118,0.0,73.580698,0.0,3.676367,19.899344,0.0,0.000920353028,75.266615,0.0,73.114491,0.023096801,2.709571,0.0,0.0,0.0,60.48121999999999,0.0,79.89444499999999,30.372028000000004,71.498299,0.0,0.0,0.0,130.830304,1.0,0.010448,98.275563,23.500327,11.879048,22.28828,1.0,11070.097,1.0,0.00404,14.729857,42.825136,0.0,2.556509,0.0,1.987552,0.0,1.983426,0.0,1.989068,10.0,8.994081,0.0,0.0,0.0,0.13761994800000002,0.0,0.136268041,0.0,0.16322305199999998,0.0,0.0,0.0,2.166,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,13.176615,74.061729,0.0,6.277309,0.0,16.551506,72.977311,0.0,242.47918700000002,0.037595897,0.0,93.25966700000001,73.615053,75.384387,103.048159,81.400785,0.0101898,0.0,67.509025,14.37551,20.903831,76.78527700000001,75.401055,0.0,74.992517,76.782889,0.0,74.47793,0.013083596999999999,12.589974,29.605576,10.0,46.0,60.2,23.923410999999998,68.395802,30.058637,0.0,12.053696,12.087539,12.802769999999999,10.0,1.0,12.872339,0.0,1043.512,10.0,0.0,0.0,72.70059499999999,1.663229,2.446386,6.399166,8.24,1.0,84.304891,63.851978,57.17041700000001,212.84024900000003,4.146,0.0,11.859338000000001,12.103191,10.396842,10.0,0.0,47.262103,18.521226000000002,23.746032999999997,65.16358591837532,30.161054999999998,0.0,0.00887579,0.0,0.044294845,0.0,0.026031423999999997,0.0,0.021715201,0.0,0.017012451,2.020738,2.013748,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011547219,5.738247,0.0,0.080373946,0.0,0.043528863,9.5,9.794246000000001,0.0,0.025838161000000002,9.5,9.699415,0.0,0.044133792000000005,0.40438345200000003,73.543755,1.1639700000000002,73.137912,0.312951705,72.844923,1.002206,72.603298,0.034674341000000004,7.4485660000000005,1.0,1.0,73.598764,73.662748,29.563347999999998,72.874218,72.926868,30.539811,72.681174,73.152213,30.564001,72.925978,73.230372,30.217391999999997
 10/25/2017,16:29:48.118,0.0,73.582008,0.0,3.8195959999999998,19.674897,0.0,0.001185949,75.251407,0.0,73.11771999999999,0.024851871,4.034439,16.578766,0.0,0.0,59.986589,0.0,79.898802,30.363063,71.553977,0.0,0.0,0.0,136.427898,1.0,0.010448,98.25878,23.500605,11.832077,22.27669,1.0,11048.608999999999,1.0,0.00404,14.752156,42.824764,0.0,2.5568310000000003,0.0,1.98636,0.0,1.982234,0.0,1.987843,10.0,8.990089,0.0,0.0,0.0,0.138295901,0.0,0.137652136,0.0,0.164737523,0.0,0.0,0.0,2.163067,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,0.0,74.095007,0.0,6.813842999999999,0.0,0.0,72.988162,0.0,242.502104,0.255324409,0.0,93.26267299999999,73.612151,75.38626,103.057805,81.40228499999999,0.0028482209999999997,0.0,67.507201,14.371682,20.874332,76.79628199999999,75.403256,0.0,74.990972,76.789117,0.0,74.478913,0.046082983,6.32206,29.617883000000003,10.0,46.0,60.2,23.889570000000003,68.392809,30.058405,0.0,12.042273,12.249547999999999,2.693749,10.0,1.0,12.841154,0.0,1046.88,10.0,0.0,0.0,72.700034,1.6758549999999999,2.311268,3.030911,8.24,1.0,84.33617,63.906065000000005,57.457,224.84935299999998,4.146,0.0,11.888793,12.13428,8.104239999999999,10.0,0.0,47.263546999999996,17.817064000000002,23.743388,66.25649193459876,30.158593,0.0,0.0,0.0,0.043070842000000005,0.0,0.020877725,0.0,0.013469283,0.0,0.013018334,2.021028,2.013426,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011550043000000001,5.736829,0.0,0.083371839,0.0,0.041755915,9.5,9.791734,0.0,0.022552678,9.5,9.699061,0.0,0.040010832999999996,0.495815203,73.56545799999999,0.657579075,73.119826,1.023306,72.807305,0.819342937,72.55844599999999,0.034996526,7.474664,1.0,1.0,73.597173,73.661765,29.555458,72.870474,72.930237,30.375867,72.679958,73.15600400000001,30.536962,72.92682099999999,73.229108,30.196429
 10/25/2017,16:29:58.118,0.0,73.58093199999999,0.0,4.106054,14.256094000000001,0.0,0.0008881595840000001,75.265167,0.0,73.117954,0.027161172,3.962825,3.6702470000000003,0.0,0.0,59.715012,0.0,79.898146,30.356931,71.448657,0.0,0.0,0.0,135.06848300000001,1.0,0.010448,98.22930500000001,23.495688,11.813546,22.256611,1.0,11124.193000000001,1.0,0.00404,14.779320000000002,42.824484999999996,0.0,2.557121,0.0,1.985457,0.0,1.9820080000000002,0.0,1.9896479999999999,10.0,8.981622999999999,0.0,0.0,0.0,0.135624275,0.0,0.137233689,0.0,0.17172986699999998,0.0,0.0,0.0,2.161295,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,74.102241,0.0,5.991158,0.0,5.881965,72.942586,0.0,242.53341600000002,1.12074,0.0,93.269859,73.611589,75.388039,103.07050799999999,81.404347,0.00337262,0.0,67.50715500000001,14.375909,20.790343,76.80836500000001,75.402928,0.0,74.995654,76.79174,0.0,74.48270500000001,0.021473271000000002,12.79837,29.643653000000004,10.0,47.0,60.5,23.892771,68.395147,30.056129,0.0,11.946081,12.212946,4.843922,10.0,1.0,12.781183,0.0,1029.941,10.0,0.0,0.0,72.701438,1.616335,2.421873,12.590338000000001,8.24,1.0,84.38189200000001,63.949936,57.304678,209.793881,4.146,0.0,12.024647,12.278963000000001,12.336737,10.0,0.0,47.262755,18.0446,23.746451,67.13853827958134,30.163099,0.0,0.031085992000000003,0.0,0.042716525,0.0,0.018719614,0.0,0.01433897,0.0,0.016722556,2.021028,2.01349,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011555315,5.736603,0.0,0.082952779,0.0,0.042755213,9.5,9.793376,0.0,0.018945088,9.5,9.696194,0.0,0.041750206,0.516914839,73.56039399999999,0.967040383,73.174806,0.334051341,72.76100600000001,0.7068115540000001,72.543977,0.031452492,7.51365,1.0,1.0,73.598484,73.658722,29.690772999999997,72.870334,72.929676,30.269855,72.68066,73.15263399999999,30.597990999999997,72.927616,73.231776,30.348221000000002
 10/25/2017,16:30:08.118,0.0,73.582195,0.0,5.001234999999999,7.763151,0.0,0.0008801112209999999,75.347727,0.0,73.117627,0.015245175,3.676367,13.551829999999999,0.0,0.0,60.362451,0.0,79.900864,30.351311,71.40332,0.0,0.0,0.0,93.166488,1.0,0.010448,98.216706,23.494389,11.764557,22.226411,1.0,11074.267,1.0,0.00404,14.820267999999999,42.822203,0.0,2.559086,0.0,1.989325,0.0,1.981944,0.0,1.9886810000000001,10.0,8.975797,0.0,0.0,0.0,0.140227197,0.0,0.138295901,0.0,0.161064126,0.0,0.0,0.0,2.1621650000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,15.80672,74.123944,0.0,6.527692,0.0,11.256846000000001,72.929564,0.0,242.544802,1.349386,0.0,93.27413299999999,73.612806,75.392394,103.080907,81.405987,0.007830007,0.0,67.504723,14.374473000000002,20.874742,76.80255799999999,75.404988,0.0,74.998041,76.793051,0.0,74.479615,0.024157967000000002,0.80757888,29.539422,10.0,47.0,60.5,23.989492000000002,68.39542800000001,30.052227000000002,0.0,12.111411,12.146343,5.758548,10.0,1.0,12.748199000000001,0.0,1050.65,10.0,0.0,0.0,72.70190600000001,1.6530080000000003,2.3292040000000003,14.114073000000001,8.24,1.0,84.437228,63.630821,57.091547,228.74549700000003,4.146,0.0,12.00481,12.13727,7.671371000000001,10.0,0.0,47.257444,17.998321,23.742553,65.93684538447155,30.161334000000004,0.0,0.054843495,0.0,0.049094227000000004,0.0,0.013791389,0.0,0.01694803,0.0,0.023808892,2.020931,2.0138130000000003,2.0182580000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011562299,5.736893,0.0,0.083339604,0.0,0.044592632,9.5,9.793054,0.0,0.014016863999999999,9.5,9.692908000000001,0.0,0.043554000999999995,0.207453529,73.563287,0.8615422090000001,73.073526,1.6351950000000002,72.802964,0.615379802,72.530232,0.033063417000000005,7.547159,1.0,1.0,73.602041,73.660267,29.475769,72.873142,72.932905,30.417640999999996,72.682485,73.158437,30.513014000000002,72.926119,73.236035,30.270965999999998
 10/25/2017,16:30:18.118,0.0,73.58205500000001,0.0,6.11126,0.0,0.0,0.001145707,75.176089,0.0,73.116176,0.022265452999999998,5.46673,5.688204,0.0,0.0,61.098967,0.0,79.903113,30.349453000000004,71.411461,0.0,0.0,0.0,140.266249,1.0,0.010448,98.229775,23.497126,11.766208,22.239144,1.0,11055.023000000001,1.0,0.00404,14.719316000000001,42.817547999999995,0.0,2.562631,0.0,1.990486,0.0,1.981686,0.0,1.988068,10.0,8.983941,0.0,0.0,0.0,0.137298065,0.0,0.14080658599999998,0.0,0.145081625,0.0,0.0,0.0,2.17093,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,11.669115,74.120327,0.0,5.669238,0.0,19.246969,72.96573599999999,0.0,242.56197799999998,1.7420369999999998,0.0,93.277327,73.612946,75.393985,103.095163,81.406315,0.0028482209999999997,0.0,67.50229200000001,14.371443,20.898095,76.81393800000001,75.408874,0.0,74.993875,76.795674,0.0,74.477836,0.023934242,8.502203999999999,29.542884,10.0,47.0,60.5,24.017846,68.39669,30.05102,0.0,12.109607,12.131342,7.716168,10.0,1.0,12.774586,0.0,1042.71,10.0,0.0,0.0,72.699051,1.68367,2.441005,10.104246,8.24,1.0,84.455658,63.811112,57.153558999999994,232.52940800000002,4.146,0.0,11.896607000000001,12.086451,16.697491,10.0,0.0,47.256978000000004,18.078402,23.73745,64.72437990309179,30.159894,0.0,0.035083183999999996,0.0,0.045712112,0.0,0.018236455,0.0,0.023003626,0.0,0.024646368,2.020706,2.0135549999999998,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011563463999999999,5.740246,0.0,0.081727833,0.0,0.044495926,9.5,9.792378,0.0,0.017721085,9.5,9.685468,0.0,0.044584741,0.327018125,73.546648,1.241336,73.171913,0.087888934,72.84637,1.480465,72.509253,0.028875012999999998,7.569713,1.0,1.0,73.601198,73.658863,29.612661,72.874031,72.932109,30.467692,72.680051,73.155816,30.532713,72.92541700000001,73.235567,30.179736
 10/25/2017,16:30:28.118,0.0,73.5836,0.0,5.108657,19.386321,0.0,0.000570249285,75.260097,0.0,73.115146,0.018662942,4.571548,0.0,0.0,0.0,61.802893000000005,0.0,79.905878,30.346109000000002,71.466624,0.0,0.0,0.0,136.58783,1.0,0.010448,98.271473,23.510070000000002,11.705843,22.236532,1.0,11120.878999999999,1.0,0.00404,14.827971,42.814103,0.0,2.5616,0.0,1.986779,0.0,1.982492,0.0,1.988648,10.0,9.000712,0.0,0.0,0.0,0.136686488,0.0,0.138006207,0.0,0.15681071800000002,0.0,0.0,0.0,2.1702529999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,7.93244,74.092837,0.0,6.742305,0.0,14.866842000000002,72.905691,0.0,242.56834700000002,2.709979,0.0,93.285876,73.615427,75.397356,103.106785,81.40926800000001,0.022775364,0.0,67.498552,14.374951999999999,20.855895,76.80752199999999,75.404707,0.0,74.998463,76.797922,0.0,74.477836,0.024157967000000002,6.257937999999999,29.685190999999996,10.0,47.0,60.5,23.97806,68.397766,30.046840000000003,0.0,11.914218,11.91653,4.186033,10.0,1.0,12.699023,0.0,1048.083,10.0,0.0,0.0,72.700221,1.606114,2.452962,2.036474,8.24,1.0,84.48004300000001,63.960152,57.375721,217.55410299999997,4.146,0.0,11.876169,12.141455,6.549119,10.0,0.0,47.255721,18.471998000000003,23.733273999999998,65.12814932483761,30.159569,0.0,0.0,0.0,0.046227482,0.0,0.023776681,0.0,0.024678578,0.0,0.01852635,2.020867,2.013845,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011565658000000001,5.738924,0.0,0.084693492,0.0,0.044366984000000005,9.5,9.7927,0.0,0.026353531,9.5,9.688431,0.0,0.039978622000000005,0.42548308700000004,73.57775600000001,0.073822522,73.110421,1.691461,72.73785600000001,0.69977834,72.466571,0.026941903,7.611921000000001,1.0,1.0,73.603866,73.66139,29.672625,72.875107,72.933139,30.426312,72.681736,73.160684,30.533486,72.928225,73.23355500000001,30.318716
 10/25/2017,16:30:38.118,0.0,73.58168,0.0,6.218682,2.905468,0.0,0.001113514,75.164502,0.0,73.119452,0.025775591,5.037042,13.295582000000001,0.0,0.0,62.152683999999994,0.0,79.905128,30.355909999999998,71.538397,0.0,0.0,0.0,148.902538,1.0,0.010448,98.263481,23.519488,11.734649000000001,22.226574,1.0,11019.957,1.0,0.00404,14.70837,42.812847,0.0,2.5649509999999998,0.0,1.9874880000000001,0.0,1.9819759999999997,0.0,1.987939,10.0,8.991119,0.0,0.0,0.0,0.138585596,0.0,0.137716513,0.0,0.163964176,0.0,0.0,0.0,2.17296,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,6.152307,74.06534599999999,0.0,6.134233999999999,0.0,13.342621,72.900627,0.0,242.585812,2.8203419999999997,0.0,93.286439,73.616176,75.397076,103.119112,81.411659,0.019628973,0.0,67.49794399999999,14.372558999999999,20.879248,76.821759,75.408687,0.0,75.001412,76.797125,0.0,74.479147,0.010175176,8.935027,29.69673,10.0,47.0,60.5,23.979432,68.398046,30.047442999999998,0.0,12.012814,12.304151,5.501811,10.0,1.0,12.878336000000001,0.0,1050.89,10.0,0.0,0.0,72.69994,1.58928,2.40035,6.848266000000001,8.24,1.0,84.472212,64.124217,57.277584999999995,232.85007799999997,4.146,0.0,11.969945,12.143248,7.495017,10.0,0.0,47.25586,18.240151,23.742414,66.32755670700337,30.161845,0.0,0.0,0.0,0.044778004,0.0,0.024453104,0.0,0.019299405,0.0,0.013598125,2.020738,2.013523,2.018097,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011562696,5.737731,0.0,0.08646644,0.0,0.043109802999999995,9.5,9.791959,0.0,0.024936262999999997,9.5,9.676835,0.0,0.042201155,0.270752433,73.553159,0.7208779790000001,73.15672099999999,0.523948058,72.83117800000001,1.396066,72.51938100000001,0.027586272999999998,7.664117,1.0,1.0,73.599841,73.662888,29.512457,72.876277,72.930471,30.493308000000003,72.682625,73.159093,30.541210999999997,72.927336,73.237673,30.420040000000004
 10/25/2017,16:30:48.118,0.0,73.584629,0.0,7.2929,1.927518,0.0,0.000360991883,75.338312,0.0,73.119405,0.017831593,3.927018,0.0,0.0,0.0,61.897040000000004,0.0,79.909954,30.349314,71.52684,0.0,0.0,0.0,158.33848400000002,1.0,0.010448,98.260285,23.522178,11.709328999999999,22.211066,1.0,11070.632,1.0,0.00404,14.941085999999999,42.807121,0.0,2.567239,0.0,1.987746,0.0,1.982266,0.0,1.988552,10.0,8.987836,0.0,0.0,0.0,0.135624275,0.0,0.136976182,0.0,0.174758809,0.0,0.0,0.0,2.170511,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,0.0,74.01543000000001,0.0,5.5619309999999995,0.0,0.314550492,72.910032,0.0,242.60824700000003,5.675305000000001,0.0,93.295927,73.618797,75.398808,103.13238,81.414658,0.021464367,0.0,67.499861,14.372719,20.797307999999997,76.82382,75.41041899999999,0.0,75.004642,76.799748,0.0,74.477789,0.0,4.911379,29.640959999999996,10.0,47.0,60.5,24.007099,68.39814,30.044424,0.0,12.051291,12.367755,9.384958000000001,10.0,1.0,12.884333,0.0,1025.915,10.0,0.0,0.0,72.699472,1.635573,2.403937,5.549082,8.24,1.0,84.484592,63.945128000000004,57.596077,228.18432400000003,4.146,0.0,11.852725,12.086451,13.410893,10.0,0.0,47.253671000000004,18.12037,23.753085000000002,66.85380753940896,30.158036,0.0,0.012808511000000002,0.0,0.043231895,0.0,0.019814775,0.0,0.015273078,0.0,0.015852869,2.020834,2.013458,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011562992,5.735314,0.0,0.086917735,0.0,0.043915688,9.5,9.791798,0.0,0.019524879,9.5,9.661309,0.0,0.043296315999999994,0.34108454899999996,73.54809499999999,0.615379803,73.20880799999999,0.20745353100000002,72.674194,0.791210091,72.504189,0.028552828,7.733067,1.0,1.0,73.605177,73.663731,29.588990999999996,72.876839,72.932484,30.377838,72.680894,73.15942,30.603399,72.92551,73.23907700000001,30.243403000000004
 10/25/2017,16:30:58.118,0.0,73.58509699999999,0.0,3.4257160000000004,7.715055,0.0,0.000996812462,75.234026,0.0,73.12272800000001,0.022450197,3.6047519999999995,0.0,0.0,0.0,60.75569399999999,0.0,79.91056400000001,30.350009999999997,71.50723599999999,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,98.269217,23.52306,11.722723,22.217269,1.0,11074.267,1.0,0.00404,14.767562,42.803164,0.0,2.562985,0.0,1.9867139999999999,0.0,1.9820080000000002,0.0,1.9880360000000001,10.0,8.97834,0.0,0.0,0.0,0.13810277199999998,0.0,0.135463334,0.0,0.157519619,0.0,0.0,0.0,2.166064,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,0.0,74.050154,0.0,4.345788,0.0,6.6039639999999995,72.918713,0.0,242.61519500000003,1.68072,0.0,93.29898,73.621886,75.40288100000001,103.144425,81.415408,0.015958183,0.0,67.49724300000001,14.373915,20.60106,76.817638,75.415616,0.0,75.00534499999999,76.79928000000001,0.0,74.48013,0.0,0.0,29.604807,10.0,47.0,60.5,23.993151,68.395848,30.041404999999997,0.0,12.099387,12.270549,9.994709,10.0,1.0,12.842353,0.0,1044.394,10.0,0.0,0.0,72.700549,1.631365,2.439809,13.424382000000001,8.24,1.0,84.49387800000001,63.83935699999999,57.458204,230.589352,4.146,0.0,12.071535,12.061939,13.122314000000001,10.0,0.0,47.252879,18.067513,23.763431,67.18126397919572,30.159336,0.0,0.05332843,0.0,0.043103052,0.0,0.017270136000000002,0.0,0.015562973,0.0,0.019331616,2.020899,2.0135549999999998,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011562826000000002,5.713425,0.0,0.083919842,0.0,0.044205807,9.5,9.791798,0.0,0.014403391000000001,9.5,9.659892,0.0,0.043167473,0.495815203,73.56545799999999,0.7490108240000001,73.114762,0.896708264,72.763176,1.367933,72.594617,0.030485937,7.794607000000001,1.0,1.0,73.602556,73.662607,29.550724,72.87800899999999,72.93323199999999,30.441681,72.683701,73.159186,30.425333000000002,72.92682099999999,73.241417,30.210015999999996
 10/25/2017,16:31:08.118,0.0,73.58814,0.0,3.568945,0.051778939,0.0,0.000389161149,75.23112900000001,0.0,73.120762,0.027807777000000002,3.1034509999999997,17.667822,0.0,0.0,61.615324,0.0,79.915531,30.34021,71.49975,0.0,0.0,0.0,106.600715,1.0,0.010448,98.267477,23.519811999999998,11.769327,22.232614,1.0,11119.489,1.0,0.00404,14.873379000000002,42.793155,0.0,2.564629,0.0,1.986682,0.0,1.9818790000000002,0.0,1.988648,10.0,8.984295,0.0,0.0,0.0,0.136525547,0.0,0.140774398,0.0,0.14707943699999998,0.0,0.0,0.0,2.165484,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,9.455977,74.043643,0.0,5.096935,0.0,16.71195,72.91509599999999,0.0,242.61972999999998,1.790918,0.0,93.30555600000001,73.61758,75.402366,103.156847,81.41747099999999,0.006256811,0.0,67.497617,14.372798000000001,20.803044,76.824288,75.41725500000001,0.0,75.005157,76.79707900000001,0.0,74.474887,0.007378618000000001,6.947247999999999,29.523653000000003,10.0,47.0,60.8,23.995895,68.397017,30.040940999999997,0.0,12.138465,12.260349,12.128836,10.0,1.0,12.708019,0.0,1048.693,10.0,0.0,0.0,72.701297,1.651205,2.476877,7.425681,8.24,1.0,84.489704,64.07674,57.573801,233.122648,4.146,0.0,11.846714,12.138465,9.002042,10.0,0.0,47.253671000000004,18.138066000000002,23.765287,64.97934708130849,30.158408,0.0,0.044012395,0.0,0.045228952999999995,0.0,0.014822129,0.0,0.019299405,0.0,0.023647839,2.021157,2.013297,2.0184189999999997,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011560503,5.700112,0.0,0.077859583,0.0,0.04672017,9.5,9.791734,0.0,0.015724026000000002,9.5,9.761648,0.0,0.039914201,0.21448674,73.541584,1.248369,73.200126,1.501564,72.779815,0.5520809010000001,72.59317,0.028230643,7.833914999999999,1.0,1.0,73.602696,73.664199,29.567293,72.87800899999999,72.93510400000001,30.492914000000003,72.682485,73.159373,30.510309999999997,72.927991,73.242775,30.194488
 10/25/2017,16:31:18.118,0.0,73.585472,0.0,3.927018,0.0,0.0,0.000851941953,75.18767700000001,0.0,73.12394499999999,0.027807777000000002,3.783789,0.0,0.0,0.0,61.676157999999994,0.0,79.916561,30.338677,71.48459,0.0,0.0,0.0,142.82515,1.0,0.010448,98.131948,23.511183,11.763823,22.215473,1.0,11085.706,1.0,0.00404,14.992575,42.790455,0.0,2.5674,0.0,1.9864240000000002,0.0,1.9823950000000001,0.0,1.9888099999999997,10.0,8.99672,0.0,0.0,0.0,0.138810914,0.0,0.137523383,0.0,0.136639255,0.0,0.0,0.0,2.166902,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,11.412519,74.051601,0.0,7.207300999999999,0.0,4.197301,72.982375,0.0,242.616546,1.789441,0.0,93.308749,73.621371,75.405644,103.170209,81.41934499999999,0.01700698,0.0,67.496214,14.374234,20.583443,76.804806,75.420907,0.0,75.009652,76.7975,0.0,74.47493399999999,0.00894469,7.2518270000000005,29.592883,10.0,47.0,60.8,23.953594,68.397204,30.121109999999998,0.0,12.324836999999999,12.263349,0.0,10.0,1.0,12.763192,0.0,1042.0839999999998,10.0,0.0,0.0,72.702935,1.652407,2.2945279999999997,11.291153999999999,8.24,1.0,84.583074,64.189122,57.390170999999995,219.92706299999998,4.146,0.0,12.022844000000001,12.149825,0.0,10.0,0.0,47.249058000000005,18.627848999999998,23.767839000000002,63.84026947771476,30.153205,0.0,0.022672549,0.0,0.045647691,0.0,0.019846986,0.0,0.025355001000000002,0.0,0.021940676,2.020899,2.013458,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011574016999999999,5.700434,0.0,0.083307369,0.0,0.050556184000000004,9.5,9.791347,0.0,0.02213394,9.5,9.778559,0.0,0.043392948,0.369217394,73.545925,0.69274513,73.210254,1.7195939999999998,72.815986,1.550797,72.54759399999999,0.031452492,7.728234,1.0,1.0,73.60166600000001,73.664713,29.575183000000003,72.882689,72.932764,30.526412,72.682859,73.160309,30.490610999999998,72.927757,73.241792,30.105587
 10/25/2017,16:31:28.118,0.0,73.586455,0.0,4.893813,0.644961376,0.0,0.000787555056,75.245613,0.0,73.122166,0.019309547,4.786392,0.0,0.0,0.0,61.81303199999999,0.0,79.916421,30.345551,71.508873,0.0,0.0,0.0,138.826868,1.0,0.010448,98.075678,23.514291,11.778317999999999,22.189518,1.0,11059.726999999999,1.0,0.00404,15.269889000000001,42.783147,0.0,2.568947,0.0,1.986134,0.0,1.9825560000000002,0.0,1.9882939999999998,10.0,9.00612,0.0,0.0,0.0,0.136622112,0.0,0.13855340800000002,0.0,0.153975113,0.0,0.0,0.0,2.165838,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,9.664461,74.027005,0.0,6.098465,0.0,9.604271,73.00190699999999,0.0,242.62373399999998,9.841611,0.0,93.316218,73.615661,75.4085,103.180655,81.422626,0.0070434090000000005,0.0,67.495372,14.373995,20.647357,76.812861,75.423108,0.0,75.00923,76.797313,0.0,74.476947,0.053913345999999994,9.752581,29.613653000000003,10.0,47.0,60.8,23.999553,68.396924,30.126079999999998,0.0,12.121630999999999,12.056338,8.053135000000001,10.0,1.0,12.938307,0.0,1043.672,10.0,0.0,0.0,72.70214,1.660824,2.4559509999999998,9.639106,8.24,1.0,84.640757,63.965561,57.38415,221.28991200000002,4.146,0.0,12.135856,12.440984,9.531105,10.0,0.0,47.248826,18.228581,23.764267,64.98643167155619,30.154227000000002,0.0,0.0,0.0,0.047548118,0.0,0.025483844,0.0,0.023100258,0.0,0.018333086000000002,2.02106,2.013329,2.018064,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011582035,5.698532,0.0,0.089238686,0.0,0.041884857000000005,9.5,9.792732,0.0,0.026514584,9.5,9.778205,0.0,0.041846838,0.615379801,73.566181,0.369217412,73.20736099999999,0.179320687,72.698791,1.656295,72.620661,0.033707786,7.693115,1.0,1.0,73.60686199999999,73.66345,29.626074,72.882408,72.936274,30.270644,72.685012,73.159561,30.609578999999997,72.92756999999999,73.245583,30.243403000000004
 10/25/2017,16:31:38.118,0.0,73.58715699999999,0.0,5.896417,5.2942290000000005,0.0,0.0008318210490000001,75.175365,0.0,73.12343,0.022912057000000003,3.282487,0.0,0.0,0.0,61.056963,0.0,79.920357,30.352333,71.498112,0.0,0.0,0.0,149.302367,1.0,0.010448,98.048836,23.514338000000002,11.833362,22.171723999999998,1.0,11073.732,1.0,0.00404,15.14826,42.775279,0.0,2.566562,0.0,1.9869400000000002,0.0,1.9828459999999999,0.0,1.9883259999999998,10.0,8.991152,0.0,0.0,0.0,0.137845266,0.0,0.13761994800000002,0.0,0.166026435,0.0,0.0,0.0,2.162906,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,12.535125,74.08560200000001,0.0,4.453094999999999,0.0,5.593165,72.970076,0.0,242.632805,10.04917,0.0,93.318331,73.61084,75.4085,103.194911,81.424829,0.016744781,0.0,67.496448,14.371841,20.658009,76.840867,75.426713,0.0,75.01115,76.79740600000001,0.0,74.47666600000001,0.130762767,11.323567,29.653653000000002,10.0,47.0,60.8,23.950392,68.397251,30.117951,0.0,12.157703,12.426558,12.209066,10.0,1.0,12.912519,0.0,1042.3410000000001,10.0,0.0,0.0,72.700221,1.599501,2.338172,12.54222,8.24,1.0,84.657499,64.192727,57.502155,218.46801299999998,4.146,0.0,12.226025,12.31065,16.1043,10.0,0.0,47.251015,18.489693,23.758838,65.68839706545172,30.153252000000002,0.0,0.0,0.0,0.047805802,0.0,0.024614157,0.0,0.018880667,0.0,0.014145706000000001,2.02106,2.013684,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011583588,5.698016,0.0,0.08420996,0.0,0.04713923,9.5,9.793569999999999,0.0,0.02477521,9.5,9.778205,0.0,0.0450679,0.29888527800000003,73.554606,0.263719231,73.197956,0.6997783390000001,72.833348,1.227269,72.58883,0.028230643,7.648973,1.0,1.0,73.603024,73.665977,29.509696,72.883157,72.93496400000001,30.546905,72.684871,73.162977,30.523829,72.927382,73.243617,30.303964
 10/25/2017,16:31:48.118,0.0,73.590901,0.0,6.147067,9.109836,0.0,0.0010772960000000002,75.168123,0.0,73.12633199999999,0.024851871,3.5331379999999997,0.0,0.0,0.0,61.31260699999999,0.0,79.92077900000001,30.376533000000002,71.42517,0.0,0.0,0.0,141.625665,1.0,0.010448,98.09819499999999,23.518142,11.937578,22.210085999999997,1.0,11063.896999999999,1.0,0.00404,14.935004000000001,42.76271,0.0,2.568657,0.0,1.986811,0.0,1.9822009999999999,0.0,1.988777,10.0,8.994692,0.0,0.0,0.0,0.136815241,0.0,0.13939030300000002,0.0,0.16747646,0.0,0.0,0.0,2.1686099999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,0.0,74.126114,0.0,3.9523309999999996,0.0,0.0,72.988162,0.0,242.649836,10.057379,0.0,93.32439000000001,73.60499,75.410326,103.208603,81.425064,0.005470214,0.0,67.49654100000001,14.371123999999998,20.634656,76.841709,75.430693,0.0,75.00932399999999,76.800451,0.0,74.47704,0.057716665,15.828129,29.545576,10.0,48.0,61.1,23.925469,68.394165,30.113259999999997,0.0,12.190168,12.147542999999999,7.074325,10.0,1.0,12.759594,0.0,1042.389,10.0,0.0,0.0,72.699051,1.636776,2.52351,7.7945850000000005,8.24,1.0,84.66111,63.912676,57.273972,219.46209100000002,4.146,0.0,11.936282,12.236514999999999,3.91984,10.0,0.0,47.247894,18.451808,23.76088,66.54793382913716,30.150278999999998,0.0,0.0,0.0,0.04613085,0.0,0.022488256,0.0,0.01849414,0.0,0.015949501,2.020641,2.0135549999999998,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011583062,5.699596,0.0,0.078472056,0.0,0.051329834000000005,9.5,9.792861,0.0,0.02165078,9.5,9.777818,0.0,0.043070842000000005,0.40438345200000003,73.563287,0.559114117,73.221106,1.234302,72.70096099999999,0.903741476,72.528785,0.035640896,7.777208,1.0,1.0,73.605036,73.66256,29.52232,72.884514,72.936836,30.393996,72.681549,73.16293,30.475933,72.930565,73.245723,30.277953999999998
 10/25/2017,16:31:58.118,0.0,73.591042,0.0,3.7121739999999996,10.392392,0.0,0.00137911,75.12974,0.0,73.12651899999999,0.023558662,3.354101,19.077189,0.0,0.0,61.79275500000001,0.0,79.925839,30.389771999999997,71.399297,0.0,0.0,0.0,136.747761,1.0,0.010448,98.13984599999999,23.54969,11.926386,22.176622000000002,1.0,11059.833999999999,1.0,0.00404,15.192857,42.751397999999995,0.0,2.571557,0.0,1.985425,0.0,1.981782,0.0,1.988584,10.0,8.988351,0.0,0.0,0.0,0.138295901,0.0,0.137362442,0.0,0.174823255,0.0,0.0,0.0,2.164646,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8092550000000003,0.0,0.0,74.02628100000001,0.0,4.202713,0.0,4.165212,73.027227,0.0,242.648292,10.057379,0.0,93.331623,73.602368,75.41449300000001,103.21871999999999,81.426704,0.01700698,0.0,67.496635,14.370725,20.585492000000002,76.82302299999999,75.437341,0.0,75.01424,76.806445,0.0,74.477181,0.109732648,17.062475,29.66173,10.0,48.0,61.1,23.889799,68.40029100000001,30.108335999999998,0.0,12.270729,12.314952,10.107031,10.0,1.0,12.995279,0.0,1023.172,10.0,0.0,0.0,72.702467,1.756417,2.609005,5.404729,8.24,1.0,84.66575300000001,63.885631999999994,57.155366,226.452704,4.146,0.0,11.970546,12.024871000000001,8.424884,10.0,0.0,47.245658,18.371728,23.757075,67.11005685239854,30.147167,0.0,0.00020446313999999998,0.0,0.04194347,0.0,0.020555619,0.0,0.017302347,0.0,0.01485434,2.020867,2.0135549999999998,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011582715,5.69937,0.0,0.08456455,0.0,0.04291639,9.5,9.792346,0.0,0.019846986,9.5,9.777689,0.0,0.043360737,0.369217394,73.545925,0.5450476870000001,73.181317,1.740694,72.759559,0.460649149,72.608362,0.026619717999999997,7.7884850000000005,1.0,1.0,73.607938,73.664152,29.599642,72.88769599999999,72.937912,30.326999,72.684263,73.163445,30.539665999999997,72.932624,73.248952,30.193323
 10/25/2017,16:32:08.118,0.0,73.59057299999999,0.0,4.428319,5.021686,0.0,0.001121562,75.480257,0.0,73.127829,0.030209451000000002,3.354101,0.0,0.0,0.0,62.881958999999995,0.0,79.92284000000001,30.398272,71.405192,0.0,0.0,0.0,150.901679,1.0,0.010448,98.192214,23.568294,11.956844,22.180539000000003,1.0,11034.069,1.0,0.00404,15.034335,42.741855,0.0,2.572266,0.0,1.9890349999999999,0.0,1.9825560000000002,0.0,1.9882939999999998,10.0,8.990894,0.0,0.0,0.0,0.138231525,0.0,0.13910060800000001,0.0,0.167057564,0.0,0.0,0.0,2.167514,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,74.047984,0.0,4.381557,0.0,0.0,73.05399399999999,0.0,242.66074,10.055367,0.0,93.334911,73.603211,75.41763,103.23288199999999,81.428673,0.0,0.0,67.49518499999999,14.371123999999998,20.667842,76.84007,75.43898,0.0,75.019015,76.813282,0.0,74.478445,0.094743096,4.670922,29.577114,10.0,48.0,61.1,23.929356,68.397625,30.102390999999997,0.0,11.996582,12.180544,10.123078,10.0,1.0,12.770388,0.0,1029.027,10.0,0.0,0.0,72.701063,1.610924,2.590471,12.381827000000001,8.24,1.0,84.687513,63.826737,57.13489499999999,235.848346,4.146,0.0,11.918248,12.199447,15.639367000000002,10.0,0.0,47.246776000000004,18.176858,23.766215,66.34177108502037,30.144984,0.0,0.0,0.0,0.043811685999999996,0.0,0.02371226,0.0,0.018333086000000002,0.0,0.01433897,2.02077,2.013684,2.018322,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011585165,5.699145,0.0,0.082017952,0.0,0.042787449000000005,9.5,9.792603,0.0,0.022649309,9.5,9.777496000000001,0.0,0.048450015,0.312951701,73.56184,0.868575422,73.205914,1.241336,72.766793,0.974073592,72.619937,0.024364424,7.819094000000001,1.0,1.0,73.605177,73.664713,29.510485,72.885403,72.939036,30.462173999999997,72.68431,73.16718900000001,30.461640999999997,72.930003,73.247034,30.253108
 10/25/2017,16:32:18.118,0.0,73.591603,0.0,6.755791,13.935455,0.0,0.001008885,75.383213,0.0,73.127127,0.02346629,2.924414,3.9264959999999998,0.0,0.0,63.546055,0.0,79.928838,30.390794,71.379038,0.0,0.0,0.0,144.264531,1.0,0.010448,98.20138100000001,23.575253,11.98565,22.167317,1.0,11052.778,1.0,0.00404,15.254076999999999,42.729054,0.0,2.5721689999999997,0.0,1.985973,0.0,1.9820400000000002,0.0,1.988648,10.0,8.991506,0.0,0.0,0.0,0.138778725,0.0,0.137169312,0.0,0.16402862199999999,0.0,0.0,0.0,2.1661610000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,0.0,74.042197,0.0,6.2415400000000005,0.0,16.647772,73.02578000000001,0.0,242.66831499999998,10.053767,0.0,93.340266,73.60583199999999,75.419128,103.24511600000001,81.431344,0.012025195,0.0,67.496074,14.372639000000001,20.671529,76.878098,75.441461,0.0,75.018734,76.821712,0.0,74.481066,0.076509536,9.095331,29.580190999999996,10.0,48.0,61.1,23.948106,68.39650300000001,30.097886,0.0,12.23105,12.185345,8.117319,10.0,1.0,12.960496000000001,0.0,1052.462,10.0,0.0,0.0,72.701953,1.744994,2.2688200000000003,9.895735,8.24,1.0,84.718231,63.743202000000004,57.269757999999996,229.980078,4.146,0.0,12.022844000000001,12.296301,12.240544,10.0,0.0,47.244865999999995,18.572723,23.789784,66.41285103206889,30.142521999999996,0.0,0.0,0.0,0.042845367,0.0,0.025516055,0.0,0.012599596000000001,0.0,0.013565915,2.020802,2.013748,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011589141,5.699757,0.0,0.08146995,0.0,0.042787449000000005,9.5,9.792088,0.0,0.024614157,9.5,9.777528,0.0,0.043618422000000004,0.256686009,73.558947,0.3621842,73.111868,1.332767,72.857222,1.670362,72.624278,0.029197197999999997,7.843259,1.0,1.0,73.609155,73.66794300000001,29.527053999999996,72.885403,72.940627,30.576068,72.68491800000001,73.16363199999999,30.503358000000002,72.930705,73.251995,30.313670000000002
 10/25/2017,16:32:28.118,0.0,73.591603,0.0,3.4973300000000003,20.332207,0.0,0.000646708727,75.285445,0.0,73.130076,0.023651033999999998,2.2440759999999997,13.039334,0.0,0.0,62.886304,0.0,79.930572,30.393534000000002,71.388723,0.0,0.0,0.0,149.542263,1.0,0.010448,98.210266,23.570196,11.982347,22.189028,1.0,11102.918,1.0,0.00404,15.102041,42.716532,0.0,2.572459,0.0,1.986231,0.0,1.982459,0.0,1.988616,10.0,8.992536,0.0,0.0,0.0,0.138971855,0.0,0.13584959300000002,0.0,0.163931954,0.0,0.0,0.0,2.1664830000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,0.0,74.02555799999999,0.0,6.2415400000000005,0.0,1.517883,73.032291,0.0,242.680281,10.049991,0.0,93.34346,73.608359,75.420064,103.260313,81.431813,0.009665402,0.0,67.493081,14.37224,20.814106,76.881798,75.441508,0.0,75.022761,76.82330400000001,0.0,74.482564,0.11129872099999999,10.890744,29.622498999999998,10.0,48.0,61.1,23.936444,68.399262,30.094913000000002,0.0,12.238264,12.201546,9.368913000000001,10.0,1.0,12.809369,0.0,1055.3980000000001,10.0,0.0,0.0,72.70097,1.680664,2.4511689999999997,11.194919,8.24,1.0,84.753826,63.850776,57.100578000000006,225.314325,4.146,0.0,12.009018,12.203033999999999,8.408852,10.0,0.0,47.241184999999994,18.802529,23.806255,66.58348999096849,30.137413000000002,0.0,0.0,0.0,0.043908317999999995,0.0,0.024839632,0.0,0.018333086000000002,0.0,0.014757708000000001,2.020867,2.013458,2.0185150000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011594008999999999,5.7013370000000005,0.0,0.083726429,0.0,0.042271682000000005,9.5,9.791444,0.0,0.024581947000000003,9.5,9.777174,0.0,0.05080139,0.411416664,73.562564,1.142871,73.17697700000001,0.193387108,72.708919,0.945940745,72.585213,0.027264088,7.875157000000001,1.0,1.0,73.60953,73.66593,29.595303,72.887462,72.94072,30.439317,72.684965,73.16644000000001,30.452371000000003,72.93159399999999,73.25260300000001,30.323763
 10/25/2017,16:32:38.118,0.0,73.59230500000001,0.0,4.858006,13.358305,0.0,0.0009485222920000001,75.334691,0.0,73.129514,0.017000245,5.037042,7.337803999999999,0.0,0.0,63.446115,0.0,79.935914,30.399340999999996,71.398501,0.0,0.0,0.0,143.944669,1.0,0.010448,98.136931,23.566021,12.083445,22.165031,1.0,11010.442,1.0,0.00404,15.298673999999998,42.702659000000004,0.0,2.57726,0.0,1.986489,0.0,1.982234,0.0,1.988068,10.0,8.995142999999999,0.0,0.0,0.0,0.137008371,0.0,0.139744373,0.0,0.165639761,0.0,0.0,0.0,2.162616,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,6.825872,73.99445,0.0,4.739246,0.0,10.165826,73.032291,0.0,242.68505699999997,10.055900999999999,0.0,93.347734,73.61383599999999,75.42381,103.271559,81.435562,0.001799424,0.0,67.49504499999999,14.371123999999998,20.770677,76.84269300000001,75.443662,0.0,75.02243299999999,76.818481,0.0,74.486777,0.010958212,10.441891,29.666345,10.0,48.0,61.1,23.992694,68.398607,30.089989000000003,0.0,12.158304,12.263349,18.467032,10.0,1.0,12.885532000000001,0.0,1038.282,10.0,0.0,0.0,72.698911,1.637377,2.550414,15.766121,8.24,1.0,84.869665,63.995008,57.256513,238.91074700000001,4.146,0.0,11.938085000000001,12.239504,15.254594,10.0,0.0,47.239974,18.714962,23.816416,66.40574165818327,30.140386,0.0,0.0,0.0,0.042813157000000004,0.0,0.024517525,0.0,0.018945088,0.0,0.014564444,2.020673,2.013362,2.018097,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011612033,5.701014,0.0,0.082727131,0.0,0.043142038,9.5,9.793054,0.0,0.024517525,9.5,9.778012,0.0,0.043231895,0.39735024,73.56690400000001,0.8404425729999999,73.11548499999999,0.8685754170000001,72.862286,1.445299,72.595341,0.026941903,7.950228999999999,1.0,1.0,73.610793,73.664058,29.578734000000004,72.887884,72.94175,30.479514,72.684076,73.168219,30.523057,72.932811,73.253633,30.409947
 10/25/2017,16:32:48.118,0.0,73.591978,0.0,3.64056,6.76917,0.0,0.0014555689999999999,75.403491,0.0,73.129467,0.025313731000000003,2.673764,10.604972,0.0,0.0,63.65685799999999,0.0,79.933992,30.396739,71.396349,0.0,0.0,0.0,152.98078600000002,1.0,0.010448,98.081695,23.561984,12.151516,22.190171,1.0,11058.979,1.0,0.00404,15.457197,42.687903000000006,0.0,2.581481,0.0,1.987069,0.0,1.982492,0.0,1.987939,10.0,8.990798,0.0,0.0,0.0,0.140195009,0.0,0.13855340800000002,0.0,0.16847536600000002,0.0,0.0,0.0,2.164324,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,0.0,74.030622,0.0,3.63041,0.0,0.202240046,73.02578000000001,0.0,242.69031600000002,10.056599,0.0,93.354263,73.619312,75.428211,103.27941700000001,81.437344,0.026183954,0.0,67.490931,14.370167000000002,20.582214,76.854026,75.447314,0.0,75.025101,76.820167,0.0,74.486824,0.077963746,8.213656,29.648267999999998,10.0,45.0,61.3,23.996809,68.400758,30.084834000000004,0.0,12.323033,12.28015,5.180889,10.0,1.0,12.992280000000001,0.0,1021.4069999999999,10.0,0.0,0.0,72.698724,1.6572169999999997,2.49003,2.148749,8.24,1.0,84.966559,63.68611,56.936816,237.59599900000003,4.146,0.0,11.982569,12.330378999999999,14.420921,10.0,0.0,47.241698,18.304351,23.814003,66.91785592433982,30.138528000000004,0.0,0.0,0.0,0.043715054,0.0,0.022649309,0.0,0.018397508,0.0,0.014564444,2.020834,2.013651,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011627355,5.700305,0.0,0.08346854599999999,0.0,0.043303215,9.5,9.792764,0.0,0.021908465,9.5,9.778495,0.0,0.04348958,0.376250606,73.601629,0.40438346700000005,73.11693199999999,1.6000290000000001,72.709642,0.847475787,72.64381,0.027586272999999998,7.9676279999999995,1.0,1.0,73.610325,73.66775600000001,29.537706,72.889054,72.942031,30.188278000000004,72.68566700000001,73.169717,30.421470000000003,72.93225,73.25485,30.376559999999998
 10/25/2017,16:32:58.118,0.0,73.59469200000001,0.0,7.436128999999999,8.949516000000001,0.0,0.001008885,75.496189,0.0,73.129982,0.026699312000000003,1.742775,24.3463,0.0,0.0,62.600967000000004,0.0,79.9376,30.388239000000002,71.385869,0.0,0.0,0.0,134.268826,1.0,0.010448,98.08743,23.559804,12.20234,22.17907,1.0,11108.05,1.0,0.00404,15.387057999999998,42.674775,0.0,2.576712,0.0,1.9869080000000001,0.0,1.981718,0.0,1.987198,10.0,8.983169,0.0,0.0,0.0,0.14048470400000002,0.0,0.137652136,0.0,0.158550749,0.0,0.0,0.0,2.163357,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,0.0,74.024111,0.0,5.526162,0.0,6.70023,72.986715,0.0,242.68539500000003,10.05311,0.0,93.35900699999999,73.624648,75.425402,103.29372099999999,81.43739000000001,0.016482582,0.0,67.488686,14.375589999999999,20.806321,76.86891899999999,75.450404,0.0,75.026553,76.817778,0.0,74.489633,0.049886302,11.580053999999999,29.624421999999996,10.0,45.0,61.3,24.057174,68.39715799999999,30.081907,0.0,12.268324,12.27415,14.086456,10.0,1.0,12.93111,0.0,1031.032,10.0,0.0,0.0,72.700361,1.778662,2.400948,13.520617999999999,8.24,1.0,85.01706999999999,63.740798,57.036758999999996,217.21739900000003,4.146,0.0,12.001204,12.33576,9.627298,10.0,0.0,47.237458000000004,18.688647,23.807461,68.74368415674071,30.135369,0.0,0.048235234,0.0,0.044874635999999996,0.0,0.017946558999999997,0.0,0.014049073999999998,0.0,0.01955709,2.02077,2.013426,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011635454,5.696662,0.0,0.08298501400000001,0.0,0.04362557,9.5,9.793633999999999,0.0,0.018655193,9.5,9.77711,0.0,0.044069370999999996,0.12305499,73.59439499999999,0.6716454940000001,73.188552,0.741977608,72.83117800000001,1.410133,72.552658,0.029197197999999997,8.029167999999999,1.0,1.0,73.609436,73.668224,29.525081,72.889241,72.94535400000001,30.391631,72.68543299999999,73.17313299999999,30.432671999999997,72.93318599999999,73.254896,30.18323
