date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:33:08.118,0.0,73.59263299999999,0.0,3.783789,2.5367319999999998,0.0,0.000489765669,75.615684,0.0,73.131433,0.022727313,2.1366549999999997,0.0,0.0,0.0,62.419192,0.0,79.937882,30.378252000000003,71.335105,0.0,0.0,0.0,84.850062,1.0,0.010448,98.179851,23.555304,12.3605,22.164704999999998,1.0,11065.821000000002,1.0,0.00404,15.76735,42.661788,0.0,2.581352,0.0,1.9856509999999998,0.0,1.981815,0.0,1.9881,10.0,8.971838,0.0,0.0,0.0,0.135817405,0.0,0.13816714800000002,0.0,0.153330658,0.0,0.0,0.0,2.162391,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,10.19369,74.06534599999999,0.0,4.202713,0.0,14.722442000000001,72.941139,0.0,242.690992,10.053767,0.0,93.366146,73.62525600000001,75.42600999999999,103.307648,81.439921,0.00337262,0.0,67.48527299999999,14.372798000000001,20.830084,76.87182299999999,75.44759499999999,0.0,75.029128,76.81496800000001,0.0,74.493659,0.0,5.712902,29.570576000000003,10.0,45.0,61.3,24.013501,68.397859,30.078609999999998,0.0,12.258103,12.079739,9.737972000000001,10.0,1.0,13.047452999999999,0.0,1045.517,10.0,0.0,0.0,72.700829,1.7041119999999998,2.450571,7.136974,8.24,1.0,85.020212,63.879622,57.149947,230.91002200000003,4.146,0.0,12.013827000000001,12.245483,12.256575999999999,10.0,0.0,47.236154,18.073864999999998,23.806812,65.86584491970845,30.133604,0.0,0.050008182000000005,0.0,0.047064958,0.0,0.014145706000000001,0.0,0.019524879,0.0,0.022327202999999997,2.020995,2.013426,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01163602,5.6986930000000005,0.0,0.07927794099999999,0.0,0.045753107,9.5,9.793505,0.0,0.015079813999999999,9.5,9.777625,0.0,0.042845367,0.30591849,73.569075,1.030339,73.16467800000001,0.270752435,72.860839,1.367933,72.575085,0.024686608999999998,8.093608,1.0,1.0,73.613508,73.669722,29.486815000000004,72.89064499999999,72.944511,30.477938,72.68894300000001,73.173695,30.479022999999998,72.930846,73.259436,30.162266
 10/25/2017,16:33:18.118,0.0,73.595862,0.0,2.315691,0.0,0.0,0.0,75.696795,0.0,73.131105,0.024759497999999998,2.8528,0.0,0.0,0.0,62.873268,0.0,79.939428,30.374954,71.284576,0.0,0.0,0.0,145.38405,1.0,0.010448,98.04751999999999,23.552566,12.443066,22.186253,1.0,11083.354,1.0,0.00404,15.868301999999998,42.65043,0.0,2.584833,0.0,1.987972,0.0,1.9818790000000002,0.0,1.988262,10.0,8.988126,0.0,0.0,0.0,0.138070584,0.0,0.138521219,0.0,0.14614497699999998,0.0,0.0,0.0,2.162487,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,6.857946000000001,74.099347,0.0,5.812314,0.0,11.609824,72.952714,0.0,242.686408,10.055039,0.0,93.36746099999999,73.621512,75.42886700000001,103.31766999999999,81.441702,0.000750627447,0.0,67.48447900000001,14.369848000000001,20.900143,76.882266,75.453026,0.0,75.032639,76.811877,0.0,74.493471,0.011853111000000001,8.133503,29.599037,10.0,45.0,61.3,24.055117000000003,68.401133,30.074151,0.0,12.250889,12.195545,14.086456,10.0,1.0,12.940705,0.0,1043.415,10.0,0.0,0.0,72.701391,1.7299639999999998,2.419482,16.696401,8.24,1.0,85.146328,63.826737,57.310697999999995,219.878963,4.146,0.0,11.940489999999999,12.380002000000001,12.336737,10.0,0.0,47.236059999999995,18.579302,23.801569,64.32099497265693,30.127659,0.0,0.035212126,0.0,0.044713583,0.0,0.018622982,0.0,0.023486786000000003,0.0,0.023390154,2.0211240000000004,2.013684,2.018129,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01165658,5.700079,0.0,0.08266266,0.0,0.045205105,9.5,9.791508,0.0,0.0174634,9.5,9.777722,0.0,0.043038630999999994,0.5098816270000001,73.567628,0.523948062,73.12272,0.080855724,72.827561,0.861542206,72.56785,0.033063417000000005,8.000814,1.0,1.0,73.613134,73.671828,29.620946000000004,72.892517,72.947834,30.447987,72.687539,73.172993,30.472843,72.936368,73.26173,30.263978
 10/25/2017,16:33:28.118,0.0,73.596611,0.0,3.5331379999999997,0.0,0.0,0.0005461042,75.704037,0.0,73.132697,0.015799408,2.888607,33.250937,0.0,0.0,63.604715,0.0,79.94491,30.371609999999997,71.303899,0.0,0.0,0.0,131.78989099999998,1.0,0.010448,97.963986,23.557948,12.468386,22.189518,1.0,11076.405,1.0,0.00404,15.888979,42.639210999999996,0.0,2.587733,0.0,1.9881330000000002,0.0,1.983265,0.0,1.9888419999999998,10.0,9.001227,0.0,0.0,0.0,0.13832809,0.0,0.138006207,0.0,0.145274961,0.0,0.0,0.0,2.164066,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,8.39752,74.055942,0.0,7.386145,0.0,20.113367999999998,72.96573599999999,0.0,242.68693900000002,10.053151,0.0,93.37352,73.611964,75.432191,103.32981,81.444936,0.011500796,0.0,67.484525,14.374633,20.832542,76.889197,75.454009,0.0,75.034137,76.810473,0.0,74.495531,0.0,10.473952,29.553653000000004,10.0,45.0,61.3,23.985377,68.39828,30.06932,0.0,12.028445,12.28675,0.0,10.0,1.0,12.877136,0.0,1047.201,10.0,0.0,0.0,72.701719,1.630162,2.448777,0.0,8.24,1.0,85.229812,63.895247999999995,57.384752,232.65767599999998,4.146,0.0,12.141867,12.22097,0.0,10.0,0.0,47.235548,18.498086999999998,23.800038,64.40588643031622,30.129052,0.0,0.004685186,0.0,0.042329997,0.0,0.02319689,0.0,0.025741529,0.0,0.021425306,2.020963,2.013426,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011670622,5.6985,0.0,0.081308773,0.0,0.044624867,9.5,9.791347,0.0,0.022810362999999997,9.5,9.777528,0.0,0.045937587,0.200420317,73.56979799999999,0.19338711600000003,73.12778399999999,1.332767,72.796454,0.924841111,72.62138399999999,0.027908457999999997,8.081686999999999,1.0,1.0,73.614163,73.673466,29.545596000000003,72.89139399999999,72.948957,30.395965999999998,72.685714,73.174022,30.487907,72.93632099999999,73.25967,30.22438
 10/25/2017,16:33:38.118,0.0,73.596096,0.0,5.645766,6.288211,0.0,0.001008885,75.662033,0.0,73.133726,0.027900149,3.5331379999999997,0.0,0.0,0.0,64.011719,0.0,79.9473,30.368312,71.40949599999999,0.0,0.0,0.0,144.584394,1.0,0.010448,97.959615,23.55317,12.589483,22.225921,1.0,11068.28,1.0,0.00404,16.072232999999997,42.627154,0.0,2.5865080000000003,0.0,1.9869080000000001,0.0,1.9830400000000001,0.0,1.9888740000000003,10.0,9.000776,0.0,0.0,0.0,0.137491195,0.0,0.139132796,0.0,0.15684294099999999,0.0,0.0,0.0,2.164066,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,14.587891,74.111646,0.0,4.810784,0.0,12.604578,72.961395,0.0,242.687132,10.053561,0.0,93.380753,73.606768,75.433689,103.34397299999999,81.44728,0.0,0.0,67.483029,14.373516,20.760025,76.89289699999999,75.453775,0.0,75.035682,76.805087,0.0,74.49604599999999,0.0,9.752581,29.533653,10.0,45.0,61.3,23.992694,68.396363,30.064490000000003,0.0,12.038666000000001,12.245348,6.929911,10.0,1.0,12.818365,0.0,1047.394,10.0,0.0,0.0,72.700034,1.677057,2.422471,0.0,8.24,1.0,85.2686,63.870006999999994,57.16259,214.475667,4.146,0.0,12.177935,12.260429,9.723491000000001,10.0,0.0,47.233824,18.51442,23.800409,65.54649197773986,30.128866,0.0,0.00023669850299999997,0.0,0.045454427,0.0,0.022939205,0.0,0.023905523999999997,0.0,0.018687403000000002,2.020834,2.013651,2.017968,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011677671,5.695792,0.0,0.084145489,0.0,0.049782534,9.5,9.792281,0.0,0.026611216,9.5,9.764837,0.0,0.045132320999999996,0.390317029,73.574139,1.1288040000000001,73.12344300000001,0.341084551,72.80802800000001,0.50284842,72.627895,0.027264088,8.128083,1.0,1.0,73.613461,73.67491700000001,29.635147999999997,72.895137,72.949612,30.446015999999997,72.684591,73.175988,30.534258,72.934917,73.25957700000001,30.336185999999998
 10/25/2017,16:33:48.118,0.0,73.596752,0.0,5.180272,17.526614000000002,0.0,0.0011376589999999998,75.551953,0.0,73.135083,0.026976427999999997,3.998632,0.0,0.0,0.0,63.79156,0.0,79.948144,30.367335999999998,71.390548,0.0,0.0,0.0,137.947246,1.0,0.010448,98.004366,23.546628,12.679572,22.219718,1.0,11100.673,1.0,0.00404,15.891410999999998,42.612072,0.0,2.588925,0.0,1.988906,0.0,1.982492,0.0,1.9884549999999999,10.0,9.007439999999999,0.0,0.0,0.0,0.136879618,0.0,0.13678305300000002,0.0,0.154297341,0.0,0.0,0.0,2.163518,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,5.687228,74.115263,0.0,6.2415400000000005,0.0,13.246355,72.928117,0.0,242.687277,10.054628999999998,0.0,93.38258499999999,73.60279,75.434625,103.355642,81.448686,0.01726918,0.0,67.48429200000001,14.372558999999999,20.743226999999997,76.890462,75.456303,0.0,75.03924,76.801059,0.0,74.496187,0.013754771,6.161755,29.652114,10.0,48.0,61.3,23.987206,68.399636,30.0637,0.0,12.053094999999999,12.364154,7.940811999999999,10.0,1.0,12.892128999999999,0.0,1055.3339999999998,10.0,0.0,0.0,72.700408,1.725154,2.457745,6.944502000000001,8.24,1.0,85.25040200000001,63.924094,57.340802000000004,239.167284,4.146,0.0,12.214003,12.252059,11.422902,10.0,0.0,47.23457,18.432071,23.80194,64.82351517297312,30.122549,0.0,0.0,0.0,0.044616950999999995,0.0,0.026063635,0.0,0.022713731,0.0,0.01797877,2.020867,2.013651,2.0182900000000004,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011675587,5.777672,0.0,0.08475796199999999,0.0,0.041594738,9.5,9.792829,0.0,0.0268689,9.5,9.739873,0.0,0.043199684,0.312951702,73.568351,1.445299,73.223276,0.88264184,72.762452,1.747727,72.630065,0.029197197999999997,8.156115,1.0,1.0,73.613649,73.67636800000001,29.417382,72.895933,72.952093,30.367590999999997,72.686322,73.178749,30.581769,72.93253,73.26505300000001,30.20497
 10/25/2017,16:33:58.118,0.0,73.598437,0.0,5.753188,13.502592000000002,0.0,0.000976691565,75.625822,0.0,73.13386700000001,0.024297637999999996,4.428319,5.88039,0.0,0.0,63.30416999999999,0.0,79.951611,30.368916,71.249487,0.0,0.0,0.0,148.822573,1.0,0.010448,98.05725100000001,23.548948,12.734616,22.230165,1.0,11095.649,1.0,0.00404,15.852085,42.602809,0.0,2.587733,0.0,1.986521,0.0,1.9826849999999998,0.0,1.988262,10.0,8.993147,0.0,0.0,0.0,0.137362442,0.0,0.135270204,0.0,0.163931954,0.0,0.0,0.0,2.169157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,16.239726,74.05449499999999,0.0,4.31002,0.0,16.054129,72.946203,0.0,242.75241200000002,10.055039,0.0,93.388456,73.60513,75.439776,103.367499,81.450748,0.008616605,0.0,67.482281,14.370725,20.828854999999997,76.875429,75.460096,0.0,75.041113,76.79773399999999,0.0,74.49717,0.001561777,12.060967999999999,29.619807,10.0,48.0,61.3,23.956336999999998,68.39757900000001,30.060959999999998,0.0,12.322432000000001,12.315552,11.759775999999999,10.0,1.0,12.937707000000001,0.0,1048.741,10.0,0.0,0.0,72.70073599999999,1.748,2.710044,13.825365,8.24,1.0,85.076868,64.041884,57.146937,233.731921,4.146,0.0,12.149682,12.285539,11.054162,10.0,0.0,47.231215,18.54981,23.795166000000002,66.07177716719299,30.125058000000003,0.0,0.001977411,0.0,0.05183213,0.0,0.025161738,0.0,0.019299405,0.0,0.014950971,2.020995,2.01349,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011648202,5.777414,0.0,0.08711114800000001,0.0,0.042174975999999996,9.5,9.793376,0.0,0.025322791,9.5,9.73881,0.0,0.042716525,0.26371922,73.585714,0.7279111890000001,73.169742,0.270752438,72.804411,0.727911188,72.59244699999999,0.028552828,8.212822000000001,1.0,1.0,73.61407,73.6737,29.395684999999997,72.897103,72.951204,30.434982,72.688147,73.177018,30.548935999999998,72.935385,73.264257,30.166148
 10/25/2017,16:34:08.118,0.0,73.601198,0.0,4.8221989999999995,3.3062669999999996,0.0,0.000554152566,75.57295500000001,0.0,73.1363,0.023004429,3.282487,0.0,0.0,0.0,62.12444,0.0,79.955078,30.364734999999996,71.286775,0.0,0.0,0.0,136.108036,1.0,0.010448,98.08893499999999,23.545561,12.797366,22.183315,1.0,11107.836000000001,1.0,0.00404,15.979795000000001,42.588006,0.0,2.58799,0.0,1.988068,0.0,1.9825560000000002,0.0,1.9888099999999997,10.0,8.989252,0.0,0.0,0.0,0.138617784,0.0,0.138424655,0.0,0.16438307300000002,0.0,0.0,0.0,2.171477,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,0.0,74.079815,0.0,6.348847,0.0,3.571568,72.907861,0.0,242.871636,10.055408,0.0,93.393623,73.614304,75.440057,103.38138000000001,81.450092,0.0,0.0,67.483777,14.370406,20.810009,76.878941,75.46028299999999,0.0,75.04265799999999,76.795018,0.0,74.495625,0.003239712,9.38388,29.66173,10.0,48.0,61.3,23.996351999999998,68.40029100000001,30.056547,0.0,12.193174,12.427758,11.454901,10.0,1.0,13.031261,0.0,1042.501,10.0,0.0,0.0,72.698724,1.7095220000000002,2.554001,10.585425,8.24,1.0,84.966277,64.09536999999999,57.349231,217.29756600000002,4.146,0.0,12.045086,12.169554,18.52516,10.0,0.0,47.231681,18.376945000000003,23.792893,66.88227188403329,30.123711,0.0,0.0,0.0,0.043231895,0.0,0.024324262000000003,0.0,0.018590771000000002,0.0,0.014628865,2.021092,2.01349,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011630481000000002,5.775673,0.0,0.084532314,0.0,0.041433561,9.5,9.792829,0.0,0.024066577000000002,9.5,9.739550999999999,0.0,0.044455898,0.193387105,73.572692,0.8052765190000001,73.20736099999999,1.656295,72.78994300000001,1.5367309999999998,72.54759399999999,0.029197197999999997,8.193168,1.0,1.0,73.61201,73.677257,29.473007,72.899022,72.951952,30.294289000000003,72.68693,73.176175,30.560138000000002,72.93795899999999,73.264585,30.396359000000004
 10/25/2017,16:34:18.118,0.0,73.599981,0.0,7.078056,21.278093,0.0,0.00032879843,75.720694,0.0,73.138126,0.024851871,2.6021490000000003,29.727519,0.0,0.0,62.672664000000005,0.0,79.953064,30.36297,71.325701,0.0,0.0,0.0,140.98594,1.0,0.010448,98.066276,23.536792000000002,12.824338000000001,22.206657999999997,1.0,11077.473999999998,1.0,0.00404,16.047907000000002,42.573575,0.0,2.577292,0.0,1.987552,0.0,1.981911,0.0,1.988648,10.0,8.994692,0.0,0.0,0.0,0.138006207,0.0,0.139293738,0.0,0.167669796,0.0,0.0,0.0,2.1689,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,0.0,74.108029,0.0,4.739246,0.0,2.288015,72.923053,0.0,242.87911499999998,10.053151,0.0,93.396911,73.61875,75.44127399999999,103.39196700000001,81.452904,0.018580176,0.0,67.486489,14.36905,20.746505,76.880533,75.465808,0.0,75.045795,76.799842,0.0,74.498949,0.024829141000000002,11.515933,29.659421999999996,10.0,48.0,61.3,23.979203,68.398093,30.053991999999997,0.0,12.318223,12.327552,3.768836,10.0,1.0,12.828560000000001,0.0,1000.9069999999999,10.0,0.0,0.0,72.699613,1.76784,2.50677,6.559558999999999,8.24,1.0,84.954083,63.901256999999994,57.317923,225.74722999999997,4.146,0.0,12.264497,12.268799000000001,4.881771,10.0,0.0,47.231169,18.412109,23.79345,67.06021892200694,30.120877,0.0,0.0,0.0,0.044327056,0.0,0.021038777999999998,0.0,0.017366768,0.0,0.01540192,2.020802,2.013329,2.0185150000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011628389,5.777543,0.0,0.084113254,0.0,0.043464392000000004,9.5,9.792313,0.0,0.020330145,9.5,9.738552,0.0,0.040848309,0.21448674,73.59005400000001,0.678678707,73.172636,0.8474757820000001,72.850711,1.290568,72.557722,0.030163752000000002,8.114229,1.0,1.0,73.61369499999999,73.673653,29.532577000000003,72.903468,72.951625,30.305718,72.688194,73.17809399999999,30.614214,72.93604,73.268235,30.265919
 10/25/2017,16:34:28.118,0.0,73.599326,0.0,4.858006,20.364271,0.0,0.000521959119,75.63234,0.0,73.138687,0.025406103,5.5741510000000005,25.451372,0.0,0.0,61.371992000000006,0.0,79.955688,30.358325,71.316812,0.0,0.0,0.0,134.588689,1.0,0.010448,97.77671,23.541757,12.906353,22.225921,1.0,11057.161,1.0,0.00404,16.116424,42.559843,0.0,2.578646,0.0,1.98607,0.0,1.9821689999999998,0.0,1.987843,10.0,8.981784,0.0,0.0,0.0,0.137169312,0.0,0.137330253,0.0,0.16228859199999998,0.0,0.0,0.0,2.172734,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,74.080538,0.0,5.383087000000001,0.0,8.753916,72.938245,0.0,242.824979,10.056106,0.0,93.403862,73.623899,75.444458,103.405236,81.455764,0.010451999,0.0,67.486582,14.374553,20.577707,76.8655,75.46431,0.0,75.044718,76.810426,0.0,74.49834,0.022256307000000003,12.301426,29.497498999999998,10.0,48.0,61.3,23.976916,68.39912199999999,30.051531,0.0,12.163715,12.139142,11.374671000000001,10.0,1.0,12.901724,0.0,1027.6789999999999,10.0,0.0,0.0,72.699706,1.615132,2.545631,7.9229,8.24,1.0,85.064814,64.003422,57.239053000000006,211.23689700000003,4.146,0.0,12.046889,12.330378999999999,8.777592,10.0,0.0,47.229259000000006,18.702030999999998,23.791176,68.65077946917576,30.125151000000002,0.0,0.04214274,0.0,0.045100111,0.0,0.018365297,0.0,0.014757708000000001,0.0,0.018075402,2.020802,2.013651,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011646233999999998,5.776415,0.0,0.08553161199999999,0.0,0.042594035999999995,9.5,9.7927,0.0,0.018655193,9.5,9.7391,0.0,0.04216894400000001,0.35515097100000004,73.571968,0.784176883,73.151657,1.621129,72.766793,0.650545864,72.61849000000001,0.029841567000000003,7.747566,1.0,1.0,73.611589,73.674075,29.546384999999997,72.899958,72.955462,30.372714000000002,72.689926,73.179311,30.659793,72.938146,73.267299,30.195652000000003
 10/25/2017,16:34:38.118,0.0,73.602088,0.0,5.824802,27.8031,0.0,0.000815724322,75.66493,0.0,73.13999799999999,0.020325639,5.3951150000000005,29.583378999999997,0.0,0.0,61.185871999999996,0.0,79.958359,30.351404,71.35775,0.0,0.0,0.0,136.827727,1.0,0.010448,97.612003,23.53721,12.955708999999999,22.238654,1.0,11071.701000000001,1.0,0.00404,16.137507,42.547647,0.0,2.578162,0.0,1.986102,0.0,1.980525,0.0,1.9892610000000002,10.0,8.979499,0.0,0.0,0.0,0.138199337,0.0,0.138006207,0.0,0.15368510800000001,0.0,0.0,0.0,2.177825,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,0.0,74.069687,0.0,7.099994000000001,0.0,5.705476,72.928841,0.0,242.789853,10.052043,0.0,93.409076,73.624554,75.447642,103.417187,81.458388,0.014384988000000001,0.0,67.48429200000001,14.374314000000002,20.586311,76.851591,75.470584,0.0,75.046778,76.82255500000001,0.0,74.501757,0.0,9.528153999999999,29.609037,10.0,48.0,61.3,24.023562,68.401881,30.048094,0.0,12.220228,12.351554,9.047991,10.0,1.0,12.991681,0.0,1031.577,10.0,0.0,0.0,72.69629,1.7600240000000003,2.368065,6.655794,8.24,1.0,85.141637,63.719164,57.078903000000004,221.370079,4.146,0.0,11.923057,12.122323,8.889816999999999,10.0,0.0,47.231029,18.456799,23.782315,68.98676232095647,30.123711,0.0,0.048976649000000004,0.0,0.043070842000000005,0.0,0.018075402,0.0,0.01437118,0.0,0.018139823,2.020706,2.013394,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011658928,5.777801,0.0,0.08111536,0.0,0.043206509000000004,9.5,9.791347,0.0,0.018719614,9.5,9.720836,0.0,0.04245884,0.17932068199999998,73.568351,0.587246956,73.203744,0.19338711100000003,72.811646,1.234302,72.546148,0.034352156,7.826183,1.0,1.0,73.615287,73.67580600000001,29.515613000000002,72.902672,72.95223299999999,30.317935,72.68875600000001,73.177954,30.462414000000003,72.937725,73.270014,30.087729
 10/25/2017,16:34:48.118,0.0,73.604849,0.0,6.039646,8.340301,0.0,0.000976691559,75.635961,0.0,73.137985,0.017184988999999998,2.387306,0.0,0.0,0.0,62.64586800000001,0.0,79.961873,30.353494,71.398689,0.0,0.0,0.0,135.388345,1.0,0.010448,97.595034,23.535725,13.017726,22.238164,1.0,11054.596000000001,1.0,0.00404,16.366169,42.535265,0.0,2.58161,0.0,1.9878099999999999,0.0,1.981589,0.0,1.9875200000000002,10.0,8.981237,0.0,0.0,0.0,0.138521219,0.0,0.138682161,0.0,0.17292211,0.0,0.0,0.0,2.175086,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.031514999999999,0.0,0.0,74.134795,0.0,5.1684730000000005,0.0,8.786005000000001,72.977311,0.0,242.755934,9.085503,0.0,93.411941,73.627643,75.445581,103.42833900000001,81.457732,0.005470214,0.0,67.48298199999999,14.374711999999999,20.710860999999998,76.85795999999999,75.470724,0.0,75.048089,76.83824399999999,0.0,74.50016600000001,0.033666265,9.624336999999999,29.574807,10.0,45.0,61.4,24.047342,68.40169399999999,30.047210999999997,0.0,12.287562,12.343753,10.973519,10.0,1.0,13.147604999999999,0.0,1027.455,10.0,0.0,0.0,72.700127,1.8165380000000002,2.411709,8.003096000000001,8.24,1.0,85.17883,63.848372,57.21376600000001,226.484771,4.146,0.0,12.155092,12.317824,4.400805999999999,10.0,0.0,47.226137,18.531208,23.787093,68.19369201558392,30.118462,0.0,0.020706188,0.0,0.044101580999999994,0.0,0.019492669,0.0,0.014789918,0.0,0.01643266,2.020931,2.0135549999999998,2.018129,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011665433000000001,5.777091,0.0,0.080857477,0.0,0.043367685999999996,9.5,9.792024000000001,0.0,0.019106141,9.5,9.725925,0.0,0.043296315999999994,0.270752432,73.56111700000001,0.8615422079999999,73.170466,1.311668,72.813092,1.628162,72.530232,0.029841567000000003,7.695692,1.0,1.0,73.616036,73.673419,29.453677000000003,72.905059,72.953216,30.202465000000004,72.690206,73.18118299999999,30.626960999999998,72.93585300000001,73.270154,30.185559
 10/25/2017,16:34:58.118,0.0,73.60162,0.0,5.788995,10.055721,0.0,0.000928401387,75.401318,0.0,73.14027800000001,0.019679035,4.750584,27.533390999999998,0.0,0.0,62.062158999999994,0.0,79.962482,30.348245000000002,71.391764,0.0,0.0,0.0,136.907692,1.0,0.010448,97.684955,23.529601,12.896996000000001,22.236532,1.0,11034.069,1.0,0.00404,15.892222,42.519484000000006,0.0,2.572137,0.0,1.9845549999999998,0.0,1.981944,0.0,1.988229,10.0,8.993212,0.0,0.0,0.0,0.136235852,0.0,0.137748701,0.0,0.168185361,0.0,0.0,0.0,2.174957,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,0.0,74.079091,0.0,4.667708999999999,0.0,0.0,72.955608,0.0,242.731665,9.069907,0.0,93.419081,73.627128,75.44717299999999,103.440526,81.460357,0.016482582,0.0,67.48354300000001,14.371044,20.726429,76.877724,75.47447,0.0,75.053379,76.850701,0.0,74.500821,0.034784888,14.609813,29.598653000000002,10.0,45.0,61.4,24.049857,68.401039,30.043913,0.0,12.422832000000001,12.203346,6.047377,10.0,1.0,12.86994,0.0,1010.211,10.0,0.0,0.0,72.6998,1.8087220000000002,2.509162,14.210308,8.24,1.0,85.064111,63.772048999999996,57.24085899999999,228.633263,4.146,0.0,12.042681,12.238308,8.328691000000001,10.0,0.0,47.224646,18.44659,23.781294,67.67291930090299,30.122967,0.0,0.0,0.0,0.04403716,0.0,0.021779622999999998,0.0,0.018816246000000002,0.0,0.014725496999999999,2.02106,2.013845,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011647372,5.776479,0.0,0.082759366,0.0,0.041594738,9.5,9.793892,0.0,0.020555619,9.5,9.699544,0.0,0.041105994,0.460649145,73.573415,1.0584719999999999,73.172636,0.29185207,72.849264,1.614096,72.631512,0.03854056,7.735967,1.0,1.0,73.615521,73.674121,29.502989000000003,72.906042,72.955322,30.184337,72.689317,73.180153,30.524216,72.940252,73.26996700000001,30.258155
 10/25/2017,16:35:08.118,0.0,73.603258,0.0,7.650972,3.691033,0.0,0.001222167,75.480981,0.0,73.142899,0.025867962999999997,3.6047519999999995,21.367410999999997,0.0,0.0,61.822447,0.0,79.967824,30.339095,71.441546,0.0,0.0,0.0,152.10116399999998,1.0,0.010448,97.930799,23.522503,12.949838,22.1967,1.0,11069.028,1.0,0.00404,15.9802,42.512223,0.0,2.562985,0.0,1.987714,0.0,1.98262,0.0,1.988229,10.0,8.994757,0.0,0.0,0.0,0.137941831,0.0,0.137459006,0.0,0.165575316,0.0,0.0,0.0,2.17122,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,74.087049,0.0,5.812314,0.0,0.0,72.955608,0.0,242.751881,5.19925,0.0,93.423919,73.625724,75.449795,103.452995,81.46359100000001,0.01726918,0.0,67.484151,14.369926999999999,20.746095,76.88887,75.47742,0.0,75.054643,76.853699,0.0,74.499791,0.0,12.686157000000001,29.594037,10.0,45.0,61.4,24.062433,68.401881,30.041034000000003,0.0,12.365117,12.407957000000001,10.652598,10.0,1.0,12.962295,0.0,1025.065,10.0,0.0,0.0,72.700315,1.677057,2.529489,12.959242,8.24,1.0,84.868258,63.657865,57.077698999999996,216.672259,4.146,0.0,12.14307,12.29391,9.162365,10.0,0.0,47.225252000000005,18.150542,23.780829999999998,66.9819129778844,30.120272999999997,0.0,0.0,0.0,0.043715054,0.0,0.022745941000000002,0.0,0.018751825,0.0,0.01488655,2.021157,2.013394,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011615753999999999,5.776123999999999,0.0,0.083661958,0.0,0.044366984000000005,9.5,9.792571,0.0,0.021457517000000002,9.5,9.699222,0.0,0.043876107000000004,0.376250606,73.56545799999999,1.213203,73.20302,0.22151995600000002,72.85866800000001,0.6857119190000001,72.623554,0.033707786,7.850347,1.0,1.0,73.616878,73.67416800000001,29.619367999999998,72.905855,72.953216,30.235963,72.689177,73.17968499999999,30.466663,72.938942,73.27123,30.156443
 10/25/2017,16:35:18.118,0.0,73.605317,0.0,3.6047519999999995,3.803257,0.0,0.0009444981140000001,75.625098,0.0,73.14187,0.013951967,5.5741510000000005,0.0,0.0,0.0,62.485094,0.0,79.968948,30.34007,71.476169,0.0,0.0,0.0,146.823432,1.0,0.010448,98.023452,23.511136999999998,12.841952000000001,22.231471,1.0,11075.87,1.0,0.00404,15.951008999999999,42.500911,0.0,2.55899,0.0,1.985522,0.0,1.982363,0.0,1.988358,10.0,8.992664999999999,0.0,0.0,0.0,0.137652136,0.0,0.138617784,0.0,0.17076318399999998,0.0,0.0,0.0,2.173089,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,0.0,74.068963,0.0,3.558873,0.0,6.9088080000000005,72.96718299999999,0.0,242.76611499999999,5.336169,0.0,93.42514,73.62230799999999,75.455554,103.467958,81.46659100000001,0.015171586,0.0,67.48083199999999,14.370007000000001,20.507239000000002,76.861473,75.481212,0.0,75.057405,76.86063,0.0,74.503209,0.0,10.634257,29.609807,10.0,45.0,61.4,24.003439999999998,68.400338,30.044146,0.0,12.259907,12.262749000000001,8.855438000000001,10.0,1.0,13.050452,0.0,1019.7389999999999,10.0,0.0,0.0,72.698022,1.7498040000000001,2.5127490000000003,11.194919,8.24,1.0,84.78229300000001,63.756423999999996,57.069269999999996,216.43175699999998,4.146,0.0,12.106401,12.490008,16.905909,10.0,0.0,47.2246,18.336112,23.771504,66.56215556212199,30.124128999999996,0.0,0.0,0.0,0.04400495,0.0,0.022294993,0.0,0.018204243999999998,0.0,0.015015393,2.020834,2.01378,2.0185150000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011601357,5.776769,0.0,0.082146894,0.0,0.044076865,9.5,9.793633999999999,0.0,0.021360885,9.5,9.698739,0.0,0.04278094599999999,0.390317029,73.59873499999999,0.608346591,73.195786,0.19338711,72.826838,1.4663979999999999,72.543977,0.022109128999999998,7.917687,1.0,1.0,73.618329,73.67065799999999,29.554669,72.90885,72.956492,30.304536,72.689738,73.18230600000001,30.489838,72.93795899999999,73.273196,30.114128000000004
 10/25/2017,16:35:28.118,0.0,73.605177,0.0,4.034439,0.0,0.0,0.000743289069,75.515743,0.0,73.141074,0.020233267,4.607355,0.0,0.0,0.0,62.126613,0.0,79.969932,30.329294,71.383717,0.0,0.0,0.0,148.982504,1.0,0.010448,97.95152900000001,23.512065,12.905436,22.196047,1.0,11009.052,1.0,0.00404,15.770188000000001,42.493696,0.0,2.562019,0.0,1.9883259999999998,0.0,1.98233,0.0,1.988423,10.0,8.997783,0.0,0.0,0.0,0.138070584,0.0,0.137941831,0.0,0.173308784,0.0,0.0,0.0,2.170736,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,74.053048,0.0,9.103053,0.0,0.0,72.925224,0.0,242.76982999999998,5.335758,0.0,93.43599,73.62418000000001,75.456537,103.478169,81.46602800000001,0.002323823,0.0,67.479943,14.369529,20.622365,76.825974,75.48406800000001,0.0,75.05834200000001,76.86948100000001,0.0,74.501757,0.00010756695900000001,6.562517,29.651345000000003,10.0,45.0,61.4,23.995438,68.400384,30.038572,0.0,12.390367,12.28135,6.785496000000001,10.0,1.0,13.088234,0.0,1011.0930000000001,10.0,0.0,0.0,72.697132,1.78768,2.531283,2.100631,8.24,1.0,84.809682,63.880223,57.001839000000004,231.920134,4.146,0.0,12.006614,12.411688,7.783597,10.0,0.0,47.222596,18.755343,23.763431,67.56599027856446,30.125753999999997,0.0,0.0,0.0,0.042136734,0.0,0.021876255,0.0,0.01849414,0.0,0.015466341000000002,2.020867,2.013716,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.0116051,5.775899,0.0,0.083565252,0.0,0.044592632,9.5,9.792539,0.0,0.020458986999999998,9.5,9.69919,0.0,0.043908317999999995,0.0034903940000000004,73.586437,0.39735025700000004,73.166849,0.587246959,72.74292,1.494531,72.605469,0.029197197999999997,7.8139389999999995,1.0,1.0,73.61846899999999,73.67140699999999,29.594908,72.912032,72.953544,30.263156,72.687913,73.184646,30.59915,72.93781899999999,73.27385100000001,30.293094
 10/25/2017,16:35:38.118,0.0,73.60499,0.0,6.684176,4.332312,0.0,0.00040928205199999997,75.461427,0.0,73.143227,0.019401919,4.8221989999999995,0.0,0.0,0.0,61.627635999999995,0.0,79.969792,30.322791,71.28555899999999,0.0,0.0,0.0,158.33848400000002,1.0,0.010448,97.784325,23.511601000000002,12.775715,22.225758,1.0,11034.39,1.0,0.00404,15.689913,42.487691,0.0,2.553995,0.0,1.986811,0.0,1.9814599999999998,0.0,1.9879069999999999,10.0,8.987224000000001,0.0,0.0,0.0,0.13813496,0.0,0.1372015,0.0,0.16821758399999998,0.0,0.0,0.0,2.173314,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,0.0,74.100794,0.0,4.345788,0.0,2.737258,72.91364899999999,0.0,242.77861099999998,5.034135,0.0,93.436741,73.62155899999999,75.457661,103.489509,81.470715,0.018580176,0.0,67.478774,14.371282999999998,20.69857,76.854214,75.488469,0.0,75.060027,76.873181,0.0,74.502928,0.058499700999999994,14.705995999999999,29.510191,10.0,45.0,61.4,23.993837,68.403097,30.039129,0.0,12.274336,12.304751,11.759775999999999,10.0,1.0,13.152401999999999,0.0,1008.783,10.0,0.0,0.0,72.700034,1.733571,2.3961650000000003,16.311458,8.24,1.0,84.910139,63.782265,57.281799,233.36315,4.146,0.0,12.061316,12.420058000000001,6.212443,10.0,0.0,47.222317,17.954765,23.757122,67.55886262609928,30.125708000000003,0.0,0.0037503590000000004,0.0,0.044745794000000005,0.0,0.020748883,0.0,0.017109083,0.0,0.01591729,2.020963,2.013587,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011620806000000001,5.77909,0.0,0.082082423,0.0,0.040756617,9.5,9.792764,0.0,0.014693287,9.5,9.700059,0.0,0.043360737,0.545047685,73.640694,0.474715574,73.121996,0.530981267,72.79356,1.607063,72.57074399999999,0.0398293,7.626097,1.0,1.0,73.616363,73.672296,29.525081,72.912547,72.955135,30.358133000000002,72.691985,73.182213,30.559365000000003,72.938193,73.277455,30.230591999999998
 10/25/2017,16:35:48.118,0.0,73.604849,0.0,7.042249000000001,11.578757000000001,0.0,0.00036904024299999995,75.347002,0.0,73.147111,0.022634941000000002,2.781185,16.258456,0.0,0.0,61.772477,0.0,79.973353,30.329294,71.264411,0.0,0.0,0.0,162.496698,1.0,0.010448,97.698398,23.503946,12.650215,22.234083,1.0,11088.271999999999,1.0,0.00404,15.676534,42.477776,0.0,2.55986,0.0,1.9861990000000003,0.0,1.981524,0.0,1.988423,10.0,8.985744,0.0,0.0,0.0,0.140452515,0.0,0.139325926,0.0,0.17707884899999998,0.0,0.0,0.0,2.176504,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,0.0,74.079091,0.0,3.9523300000000003,0.0,8.593472,72.981651,0.0,242.788309,5.033027,0.0,93.443599,73.622963,75.459159,103.503108,81.47216800000001,0.009403202,0.0,67.47522099999999,14.371682,20.787885,76.86629599999999,75.49287,0.0,75.06620699999999,76.881002,0.0,74.501476,0.028520597999999998,9.672429,29.698268,10.0,44.0,61.2,23.969828,68.39986999999999,30.036621000000004,0.0,12.243074,12.337153,5.935054,10.0,1.0,12.834557,0.0,1024.15,10.0,0.0,0.0,72.69877,1.756417,2.416492,3.672484,8.24,1.0,84.952395,63.67589399999999,57.110813,229.89991099999997,4.146,0.0,12.156895,12.252059,13.747569,10.0,0.0,47.219848,18.522586999999998,23.755682999999998,67.47333910788313,30.127287,0.0,0.015677463,0.0,0.044520319,0.0,0.019653722,0.0,0.015659605,0.0,0.015981711000000003,2.020867,2.013394,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01162738,5.776576,0.0,0.082598189,0.0,0.048622059,9.5,9.793763,0.0,0.018912878,9.5,9.698932000000001,0.0,0.043425158,0.207453529,73.593671,0.383283835,73.193616,0.812309724,72.890499,1.480465,72.607639,0.025653164,7.658317,1.0,1.0,73.618891,73.672764,29.541256,72.913249,72.955462,30.272614,72.692172,73.184225,30.645888,72.93824000000001,73.278064,30.244956
 10/25/2017,16:35:58.118,0.0,73.60686199999999,0.0,3.676367,19.642833,0.0,0.0006949989,75.299929,0.0,73.14304,0.019309546,5.037042,33.95562,0.0,0.0,61.933975,0.0,79.978601,30.331429999999997,71.289629,0.0,0.0,0.0,162.096869,1.0,0.010448,97.90485100000001,23.508307000000002,12.541778,22.276363,1.0,11078.864,1.0,0.00404,15.421114000000001,42.470096000000005,0.0,2.551965,0.0,1.988004,0.0,1.9819759999999997,0.0,1.9892610000000002,10.0,8.981044,0.0,0.0,0.0,0.14048470400000002,0.0,0.139969691,0.0,0.17385657100000002,0.0,0.0,0.0,2.178599,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,74.113093,0.0,6.956919,0.0,16.358973000000002,72.958501,0.0,242.79443700000002,5.50584,0.0,93.446934,73.624601,75.460143,103.51713000000001,81.473012,0.017531379,0.0,67.47148100000001,14.373755,20.622775,76.87585,75.492402,0.0,75.067986,76.886715,0.0,74.499464,0.000778740763,1.288493,29.634807000000002,10.0,44.0,61.2,23.933701,68.40132,30.037318,0.0,12.249687,12.253748,3.4639599999999997,10.0,1.0,12.97309,0.0,1026.6689999999999,10.0,0.0,0.0,72.700502,1.826759,2.75608,6.800147999999999,8.24,1.0,84.83725799999999,63.619403000000005,56.85011899999999,232.064435,4.146,0.0,12.100991,12.591645,6.949922999999999,10.0,0.0,47.217146,18.528712,23.755914999999998,67.81553379286129,30.128727,0.0,0.024767851,0.0,0.050511494000000004,0.0,0.018848456,0.0,0.014016863999999999,0.0,0.016046133,2.020963,2.013651,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011608516000000001,5.738505,0.0,0.077343816,0.0,0.042110505,9.5,9.792893,0.0,0.018655193,9.5,9.700446000000001,0.0,0.045164532,0.319984913,73.58499,0.5450477020000001,73.201573,1.6422290000000002,72.821774,1.57893,72.541084,0.028875012999999998,7.86678,1.0,1.0,73.622214,73.669815,29.539678000000002,72.912594,72.956492,30.219016999999997,72.693623,73.18689300000001,30.465118,72.939925,73.278532,30.362972999999997
 10/25/2017,16:36:08.118,0.0,73.608079,0.0,5.538344,10.905415,0.0,0.001020958,75.49112,0.0,73.145427,0.030856055,4.571548,4.438993,0.0,0.0,61.48569200000001,0.0,79.97579,30.326366999999998,71.350498,0.0,0.0,0.0,150.661783,1.0,0.010448,98.100217,23.499631,12.534989,22.232124,1.0,11113.823,1.0,0.00404,15.424763,42.462973999999996,0.0,2.55812,0.0,1.987939,0.0,1.981234,0.0,1.9879069999999999,10.0,8.980014,0.0,0.0,0.0,0.138231525,0.0,0.139776562,0.0,0.155360693,0.0,0.0,0.0,2.177439,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,74.09428299999999,0.0,5.383087000000001,0.0,17.562305,72.983098,0.0,242.786283,5.505101,0.0,93.454402,73.627924,75.462484,103.52847,81.473246,0.018842375,0.0,67.471013,14.373435999999998,20.802634,76.874445,75.496616,0.0,75.069671,76.88887,0.0,74.50250600000001,0.008944691,0.0,29.644422,10.0,44.0,61.2,23.986977,68.40005699999999,30.037968,0.0,12.26652,12.413957,13.476704999999999,10.0,1.0,12.960496000000001,0.0,1035.9080000000001,10.0,0.0,0.0,72.699051,1.7936919999999998,2.3650759999999997,11.772333999999999,8.24,1.0,84.745713,63.811112,56.946449,217.008963,4.146,0.0,12.155092,12.454137,11.823707,10.0,0.0,47.216493,18.620816,23.751369,68.3436202898276,30.127612,0.0,0.050459477999999995,0.0,0.044939057000000004,0.0,0.018558561,0.0,0.015015393,0.0,0.017656663,2.020641,2.013362,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011593111000000001,5.736732,0.0,0.086595381,0.0,0.043786747,9.5,9.791057,0.0,0.017882138,9.5,9.698996000000001,0.0,0.043779475,0.40438345200000003,73.60814,1.220236,73.192892,1.304635,72.735686,1.585963,72.554829,0.031130307000000003,7.7469220000000005,1.0,1.0,73.621137,73.673419,29.560586999999998,72.917976,72.95387099999999,30.246997999999998,72.690394,73.186706,30.440783000000003,72.94292,73.279,30.302023
 10/25/2017,16:36:18.118,0.0,73.60938900000001,0.0,7.436128999999999,5.326293,0.0,0.00051793494,75.49329200000001,0.0,73.146316,0.024297637999999996,3.89121,10.300677,0.0,0.0,60.770178,0.0,79.979632,30.324928000000003,71.269464,0.0,0.0,0.0,95.245595,1.0,0.010448,98.16776899999999,23.495548,12.526366000000001,22.20976,1.0,11089.341,1.0,0.00404,15.273943,42.454454999999996,0.0,2.560665,0.0,1.987972,0.0,1.9829430000000001,0.0,1.989068,10.0,8.979274,0.0,0.0,0.0,0.13871434900000001,0.0,0.13832809,0.0,0.147981675,0.0,0.0,0.0,2.17673,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,13.497359,74.102965,0.0,6.563461,0.0,10.101647999999999,72.936799,0.0,242.791059,3.231176,0.0,93.45825400000001,73.62638000000001,75.463654,103.539057,81.47484,0.019366774,0.0,67.47241600000001,14.370167000000002,20.825577,76.85969300000001,75.503967,0.0,75.073276,76.905261,0.0,74.499089,0.010622625,5.103744,29.536345,10.0,44.0,61.2,24.033394,68.400384,30.036341999999998,0.0,12.425838,12.425358000000001,9.529373,10.0,1.0,12.942505,0.0,1051.131,10.0,0.0,0.0,72.698817,1.705915,2.610799,12.606378,8.24,1.0,84.687748,63.832145999999995,57.192693999999996,232.17667000000003,4.146,0.0,12.061917,12.507346,7.655339,10.0,0.0,47.219801000000004,18.593594,23.752111,65.98655211151892,30.128263,0.0,0.048428647000000005,0.0,0.044810215,0.0,0.014564444,0.0,0.017592242,0.0,0.022552678,2.020834,2.013233,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011582865,5.736377,0.0,0.083855371,0.0,0.044205807,9.5,9.792636,0.0,0.015466341000000002,9.5,9.700897,0.0,0.0414281,0.573180531,73.585714,1.227269,73.12778399999999,0.10898857,72.728451,1.297601,72.538913,0.027586272999999998,7.7733419999999995,1.0,1.0,73.622776,73.671734,29.626074,72.912173,72.95714699999999,30.337640000000004,72.693529,73.186706,30.467435,72.941282,73.28096500000001,30.064435999999997
 10/25/2017,16:36:28.118,0.0,73.60953,0.0,5.5741510000000005,5.149942,0.0,0.000542080019,75.643928,0.0,73.149451,0.025960335,4.8221989999999995,25.755667000000003,0.0,0.0,62.366325,0.0,79.981178,30.327436,71.273815,0.0,0.0,0.0,136.108036,1.0,0.010448,98.118268,23.490816,12.542328999999999,22.24502,1.0,11143.651000000002,1.0,0.00404,15.462467000000002,42.449475,0.0,2.5658849999999997,0.0,1.9871009999999998,0.0,1.982363,0.0,1.988552,10.0,8.994403,0.0,0.0,0.0,0.137072747,0.0,0.137008371,0.0,0.139442638,0.0,0.0,0.0,2.173314,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,7.739992999999999,74.11671,0.0,4.95386,0.0,4.3256559999999995,72.94981999999999,0.0,242.775764,7.414872,0.0,93.460649,73.626052,75.467962,103.55180899999999,81.479855,0.001799424,0.0,67.47152700000001,14.373117,20.578117000000002,76.845878,75.503733,0.0,75.072106,76.923245,0.0,74.49866800000001,0.0,6.64267,29.572114000000003,10.0,44.0,61.2,24.035224,68.399823,30.034252000000002,0.0,12.41201,12.210546,0.0,10.0,1.0,12.799774000000001,0.0,1048.7730000000001,10.0,0.0,0.0,72.699519,1.7546130000000002,2.565959,8.003096000000001,8.24,1.0,84.717012,63.788275,57.203531000000005,230.797788,4.146,0.0,12.19116,12.411091,0.0,10.0,0.0,47.219196000000004,18.566144,23.746543,64.60403168428711,30.127612,0.0,0.021737721,0.0,0.045035689000000004,0.0,0.019975828,0.0,0.025000685,0.0,0.022713731,2.0211240000000004,2.013974,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011586605,5.738118,0.0,0.081727833,0.0,0.045753107,9.5,9.793505,0.0,0.022617098999999998,9.5,9.700736000000001,0.0,0.041911259,0.383283817,73.589331,0.924841114,73.18638100000001,0.601313377,72.730622,0.805276515,72.54180699999999,0.031130307000000003,7.617719999999999,1.0,1.0,73.62638000000001,73.670939,29.671442,72.91498,72.953684,30.460991999999997,72.690066,73.18918599999999,30.559752000000003,72.942312,73.28110600000001,30.298529
 10/25/2017,16:36:38.118,0.0,73.610513,0.0,5.037042,6.464562,0.0,0.000586346012,75.59468199999999,0.0,73.149264,0.024759497999999998,4.67897,10.140522,0.0,0.0,62.573446999999994,0.0,79.98455200000001,30.325764000000003,71.2391,0.0,0.0,0.0,130.430475,1.0,0.010448,98.05475899999999,23.49295,12.438479,22.3366,1.0,11075.976999999999,1.0,0.00404,15.065957999999998,42.443144000000004,0.0,2.561632,0.0,1.9865529999999998,0.0,1.9821689999999998,0.0,1.9888740000000003,10.0,9.006667,0.0,0.0,0.0,0.138295901,0.0,0.137491195,0.0,0.155682921,0.0,0.0,0.0,2.16948,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,18.885869,74.12105,0.0,5.526162,0.0,8.914361,72.995396,0.0,242.77113300000002,7.645207000000001,0.0,93.467084,73.62361800000001,75.468992,103.562584,81.481589,0.010451999,0.0,67.472369,14.370406,20.626462,76.84761,75.508555,0.0,75.072902,76.946568,0.0,74.504051,0.0,12.79837,29.634807000000002,10.0,44.0,61.2,24.067921,68.39823299999999,30.032255,0.0,12.365718,12.417557,8.229642,10.0,1.0,13.103826,0.0,1042.517,10.0,0.0,0.0,72.701157,1.8285619999999998,2.485845,17.64272,8.24,1.0,84.769115,63.763635,57.095760999999996,211.94237200000003,4.146,0.0,12.211598,12.399731,14.276631,10.0,0.0,47.215655,18.337245000000003,23.741811,65.98655211151892,30.125151000000002,0.0,0.004008242,0.0,0.041846838,0.0,0.025709318,0.0,0.021972886,0.0,0.016754766,2.021028,2.0131360000000003,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011594152,5.733057,0.0,0.08082524099999999,0.0,0.04362557,9.5,9.793602,0.0,0.026128056,9.5,9.698449,0.0,0.040139675,0.221519952,73.60596899999999,1.2554020000000001,73.13357099999999,0.5591141079999999,72.81888000000001,0.49581520700000004,72.527338,0.035318711,7.661217,1.0,1.0,73.624554,73.668832,29.55388,72.917274,72.95742800000001,30.614689000000002,72.692921,73.18829699999999,30.451984999999997,72.942546,73.28251,30.432075
 10/25/2017,16:36:48.118,0.0,73.612993,0.0,6.0754529999999995,23.298119,0.0,0.00035294352099999996,75.530951,0.0,73.150902,0.020972243999999998,2.45892,0.0,0.0,0.0,61.203252,0.0,79.984412,30.331756,71.218047,0.0,0.0,0.0,163.776148,1.0,0.010448,97.999289,23.493739,12.413159,22.309012,1.0,11089.555,1.0,0.00404,15.335567999999999,42.435184,0.0,2.5614060000000003,0.0,1.988939,0.0,1.981718,0.0,1.9888740000000003,10.0,8.983201,0.0,0.0,0.0,0.137298065,0.0,0.139519056,0.0,0.168346475,0.0,0.0,0.0,2.166225,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,74.038579,0.0,3.523104,0.0,9.620315,72.952714,0.0,242.769685,7.646889999999999,0.0,93.472909,73.625724,75.473299,103.575524,81.483745,0.0,0.0,67.471902,14.374073999999998,20.665384,76.844332,75.514174,0.0,75.078239,76.958229,0.0,74.502225,0.024717278,14.321264999999999,29.629037,10.0,44.0,61.1,24.001154,68.403143,30.03114,0.0,12.275538000000001,12.251348,10.700736000000001,10.0,1.0,13.07444,0.0,1029.636,10.0,0.0,0.0,72.699238,1.751607,2.507966,6.543519,8.24,1.0,84.837024,63.678298,57.121047999999995,225.586894,4.146,0.0,12.012024,12.097213,8.376787,10.0,0.0,47.215515,18.393051999999997,23.740234,68.58647163943192,30.128495,0.0,0.03975732,0.0,0.043199684,0.0,0.018429718,0.0,0.014274548,0.0,0.017624453,2.020995,2.013362,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011604436999999999,5.699886,0.0,0.08301725,0.0,0.044302512999999995,9.5,9.792667999999999,0.0,0.019492669,9.5,9.699125,0.0,0.041492521,0.580213744,73.58716,0.516914839,73.12272,0.460649146,72.81092199999999,1.248369,72.617767,0.045306442999999995,7.614497999999999,1.0,1.0,73.623758,73.67178100000001,29.573605,72.91966,72.959253,30.229264,72.690674,73.187267,30.35851,72.94273299999999,73.285178,30.264366
 10/25/2017,16:36:58.118,0.0,73.612104,0.0,6.290296,15.795162,0.0,0.0010772960000000002,75.47156600000001,0.0,73.151838,0.022542569,3.4973300000000003,0.0,0.0,0.0,61.497279000000006,0.0,79.98745699999999,30.320701,71.202139,0.0,0.0,0.0,120.43477,1.0,0.010448,98.007751,23.494342,12.305823,22.335783,1.0,11101.101,1.0,0.00404,15.472198,42.431134,0.0,2.5638549999999998,0.0,1.9865529999999998,0.0,1.982072,0.0,1.988487,10.0,8.982717999999998,0.0,0.0,0.0,0.139164985,0.0,0.13758776,0.0,0.148658354,0.0,0.0,0.0,2.170511,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,3.089196,74.103688,0.0,5.132704,0.0,17.722749,72.993949,0.0,242.76901,7.648449,0.0,93.47422399999999,73.62198000000001,75.47138000000001,103.58818199999999,81.486464,0.02067777,0.0,67.472977,14.371044,20.627281,76.845362,75.519605,0.0,75.081423,76.974621,0.0,74.505643,0.034561163,12.285395,29.554807,10.0,44.0,61.1,23.984462,68.401787,30.029933000000003,0.0,12.122232,12.635369,6.464574,10.0,1.0,12.852547999999999,0.0,1051.805,10.0,0.0,0.0,72.699472,1.722148,2.707055,3.656444,8.24,1.0,84.835617,63.841761,57.159580000000005,229.16236899999998,4.146,0.0,12.177334,12.441582,7.382792,10.0,0.0,47.214723,18.403033999999998,23.734898,65.90844321209053,30.129609999999996,0.0,0.045205105,0.0,0.044906847,0.0,0.014822129,0.0,0.025838161000000002,0.0,0.023068047,2.020899,2.013619,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011603678999999999,5.697758,0.0,0.081663362,0.0,0.043206509000000004,9.5,9.792829,0.0,0.014564444,9.5,9.699931,0.0,0.036499875,0.18635389300000002,73.549542,1.332767,73.168296,0.066789303,72.824667,1.213203,72.554829,0.030163752000000002,7.563591000000001,1.0,1.0,73.624039,73.668552,29.594119,72.91938,72.957756,30.531534999999998,72.690861,73.18993499999999,30.541596999999996,72.945728,73.283774,30.124609000000003
 10/25/2017,16:37:08.118,0.0,73.615474,0.0,4.177668,14.30419,0.0,0.000501838217,75.540366,0.0,73.15029399999999,0.028177265,3.282487,0.0,0.0,0.0,62.657455000000006,0.0,79.991722,30.32804,71.175799,0.0,0.0,0.0,152.580958,1.0,0.010448,98.050434,23.49077,12.226192,22.285667999999998,1.0,11095.007,1.0,0.00404,15.453548000000001,42.425315999999995,0.0,2.559119,0.0,1.9879069999999999,0.0,1.982234,0.0,1.9890349999999999,10.0,9.000648,0.0,0.0,0.0,0.13633241699999998,0.0,0.136428982,0.0,0.141730455,0.0,0.0,0.0,2.167385,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,11.717227000000001,74.14636999999999,0.0,5.418856,0.0,7.967739999999999,73.01492900000001,0.0,242.773545,4.292741,0.0,93.482162,73.625584,75.474329,103.599711,81.486183,0.012287393999999998,0.0,67.47306999999999,14.37535,20.655551000000003,76.82433499999999,75.52405300000001,0.0,75.083529,76.990685,0.0,74.504707,0.00312785,7.796863,29.638653,10.0,44.0,61.1,23.985834,68.403237,30.025845,0.0,12.117422999999999,12.170944,0.0,10.0,1.0,12.965893,0.0,1045.036,10.0,0.0,0.0,72.70111,1.7972990000000002,2.671781,0.0,8.24,1.0,84.789281,64.160275,57.437132,232.51337400000003,4.146,0.0,12.075743,12.391959,0.0,10.0,0.0,47.213931,18.469276,23.738934,64.80935156802539,30.127937,0.0,0.00500754,0.0,0.042909788,0.0,0.022778152000000003,0.0,0.024904053,0.0,0.020297934,2.02106,2.013941,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011595615,5.699209,0.0,0.083081721,0.0,0.044657103,9.5,9.791217999999999,0.0,0.022391624,9.5,9.700253,0.0,0.042619893,0.40438345200000003,73.60596899999999,0.509881638,73.121273,1.614096,72.88326500000001,1.283535,72.61849000000001,0.034352156,7.637052000000001,1.0,1.0,73.62652,73.669628,29.538495,72.923498,72.95813000000001,30.273796,72.692219,73.187595,30.484045000000002,72.946898,73.284476,30.186723999999998
 10/25/2017,16:37:18.118,0.0,73.614912,0.0,5.46673,12.620835000000001,0.0,0.00066280545,75.398421,0.0,73.153851,0.02392815,2.494727,18.868988,0.0,0.0,62.469885999999995,0.0,79.991862,30.324416999999997,71.166676,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,98.106375,23.490631,12.262338,22.271792,1.0,11051.388,1.0,0.00404,15.203804000000002,42.422849,0.0,2.559505,0.0,1.988584,0.0,1.98262,0.0,1.988423,10.0,8.988029,0.0,0.0,0.0,0.137426818,0.0,0.13710493599999998,0.0,0.165607538,0.0,0.0,0.0,2.165323,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,16.063316,74.089943,0.0,7.028455999999999,0.0,15.187729999999998,72.97514,0.0,242.776392,1.28536,0.0,93.484463,73.62549,75.479386,103.614533,81.490588,0.019891172,0.0,67.471621,14.369848000000001,20.491670000000003,76.812205,75.52405300000001,0.0,75.08329499999999,76.99775600000001,0.0,74.505315,0.072258768,9.560215,29.62173,10.0,44.0,61.1,24.04094,68.399776,30.026263,0.0,12.062113,12.330553,10.797011999999999,10.0,1.0,13.053450999999999,0.0,1044.201,10.0,0.0,0.0,72.700783,1.7329700000000001,2.597646,12.702613000000001,8.24,1.0,84.75392,63.856784999999995,57.364883999999996,214.796338,4.146,0.0,12.192963,12.279561,14.917917999999998,10.0,0.0,47.212253999999994,18.622857999999997,23.740373,67.16702160481223,30.128634,0.0,0.0,0.0,0.049287490999999996,0.0,0.024678578,0.0,0.019331616,0.0,0.01437118,2.020963,2.013619,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011589183999999999,5.699177,0.0,0.084145489,0.0,0.041465797,9.5,9.791573,0.0,0.024839632,9.5,9.698996000000001,0.0,0.044133792000000005,0.24261958600000003,73.545202,0.376250624,73.149486,0.45361593899999997,72.809475,0.566147321,72.583042,0.028875012999999998,7.713413,1.0,1.0,73.627737,73.670049,29.519164,72.92466800000001,72.95565,30.549664,72.695401,73.188999,30.511854999999997,72.94745999999999,73.286629,30.147126
