date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:37:28.118,0.0,73.612993,0.0,5.753188,11.001607,0.0,0.0009605948330000001,75.454185,0.0,73.155536,0.021895964,3.783788,7.2417110000000005,0.0,0.0,60.502221999999996,0.0,79.995048,30.329851,71.17027900000001,0.0,0.0,0.0,155.219824,1.0,0.010448,98.118503,23.488079,12.260869999999999,22.288606,1.0,11122.59,1.0,0.00404,15.402869,42.417449,0.0,2.552191,0.0,1.9892290000000001,0.0,1.982492,0.0,1.990002,10.0,8.983008,0.0,0.0,0.0,0.13871434900000001,0.0,0.137974019,0.0,0.161450799,0.0,0.0,0.0,2.167578,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,74.089943,0.0,5.025398,0.0,5.496899,73.046036,0.0,242.78107200000002,0.9159390470000001,0.0,93.49000600000001,73.62666,75.478965,103.625167,81.492182,0.009665402,0.0,67.473117,14.373197,20.663745000000002,76.809302,75.530889,0.0,75.088024,77.003283,0.0,74.506813,0.054025208,7.764803,29.63673,10.0,44.0,61.1,24.031794,68.401039,30.021433000000002,0.0,12.29658,12.346753,14.118548,10.0,1.0,13.091832,0.0,1033.775,10.0,0.0,0.0,72.70008100000001,1.6674380000000002,2.586884,10.92225,8.24,1.0,84.751059,63.948733999999995,57.345016,228.39276,4.146,0.0,12.200177,12.56235,15.831752999999999,10.0,0.0,47.213605,18.47767,23.733506,68.57932702306763,30.124778999999997,0.0,0.048364175999999995,0.0,0.044166002999999995,0.0,0.01801098,0.0,0.015337499,0.0,0.018590771000000002,2.020802,2.013909,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01158792,5.698855,0.0,0.083629723,0.0,0.041240149,9.5,9.792056,0.0,0.018397508,9.5,9.697805,0.0,0.042394419,0.48174878,73.634183,0.95297396,73.137188,0.8474757820000001,72.761729,0.509881629,72.583042,0.030163752000000002,7.924453,1.0,1.0,73.628392,73.66813,29.585835,72.92457399999999,72.961312,30.380202,72.695916,73.189514,30.452757000000002,72.945915,73.287518,30.216228000000005
 10/25/2017,16:37:38.118,0.0,73.615053,0.0,4.464126,15.586747,0.0,0.000968643199,75.40421500000001,0.0,73.157174,0.017646849,4.356705000000001,0.0,0.0,0.0,61.130832,0.0,79.999078,30.326925,71.142535,0.0,0.0,0.0,79.652295,1.0,0.010448,98.08479799999999,23.488357,12.320685000000001,22.263304,1.0,11042.622,1.0,0.00404,15.272727,42.417635,0.0,2.548163,0.0,1.9867139999999999,0.0,1.980461,0.0,1.9890029999999999,10.0,8.976280000000001,0.0,0.0,0.0,0.135624275,0.0,0.137716513,0.0,0.151203954,0.0,0.0,0.0,2.167965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,11.043663,74.051601,0.0,6.456154,0.0,12.379956,72.956331,0.0,242.78329100000002,0.910890858,0.0,93.494421,73.62614599999999,75.482617,103.636978,81.49068199999999,0.019891172,0.0,67.472883,14.370485999999998,20.617858,76.81276700000001,75.53491600000001,0.0,75.088352,77.007591,0.0,74.509107,0.026171489,10.650286999999999,29.569807,10.0,44.0,61.1,24.085528,68.400758,30.021340000000002,0.0,12.525637,12.359954,10.042847,10.0,1.0,13.062446000000001,0.0,1046.367,10.0,0.0,0.0,72.700502,1.7750549999999998,2.3626840000000002,12.686574,8.24,1.0,84.765738,63.97036899999999,57.244471,210.99639399999998,4.146,0.0,12.103996,12.335162,8.537109,10.0,0.0,47.211182,18.224951,23.729934,67.1314177448436,30.127612,0.0,0.052780428,0.0,0.044745794000000005,0.0,0.014177917,0.0,0.018848456,0.0,0.022069518,2.021028,2.013362,2.0185150000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011589496000000001,5.697243,0.0,0.08675655800000001,0.0,0.044205807,9.5,9.792958,0.0,0.015015393,9.5,9.691781,0.0,0.042072312,0.45361593299999997,73.60018199999999,0.46064916,73.184934,1.178037,72.828284,0.875608631,72.524445,0.028230643,7.8062059999999995,1.0,1.0,73.629469,73.670237,29.630808000000002,72.92452800000001,72.96126600000001,30.321088,72.692546,73.19091800000001,30.49795,72.947413,73.288454,30.25272
 10/25/2017,16:37:48.118,0.0,73.617487,0.0,4.535741000000001,0.0,0.0,0.000240266455,75.529503,0.0,73.155208,0.021526476,3.1392580000000003,0.0,0.0,0.0,61.983219999999996,0.0,80.000203,30.325903000000004,71.16073399999999,0.0,0.0,0.0,132.509582,1.0,0.010448,98.04723800000001,23.486409,12.264723,22.279301,1.0,11038.559,1.0,0.00404,15.228535,42.415634000000004,0.0,2.55058,0.0,1.9884549999999999,0.0,1.9812990000000001,0.0,1.988906,10.0,8.987482,0.0,0.0,0.0,0.136074911,0.0,0.13739463,0.0,0.149818374,0.0,0.0,0.0,2.163712,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,16.079353,74.04726099999999,0.0,5.5977,0.0,13.839998000000001,72.983098,0.0,242.784546,0.08298849,0.0,93.50024499999999,73.626052,75.484677,103.651095,81.493822,0.016482582,0.0,67.47059200000001,14.370167000000002,20.480608,76.827051,75.53875500000001,0.0,75.091161,77.013118,0.0,74.507937,0.0,8.325869,29.559037,10.0,45.0,61.1,24.045284,68.402302,30.018414,0.0,12.195578999999999,12.475761,12.225112,10.0,1.0,12.995878999999999,0.0,1040.303,10.0,0.0,0.0,72.69909799999999,1.8261580000000002,2.528891,12.397867,8.24,1.0,84.808931,63.922291,57.068066,204.262317,4.146,0.0,12.012625,12.246678,15.270627,10.0,0.0,47.206943,18.428669,23.729284,67.20262843048103,30.130028000000003,0.0,0.038661315,0.0,0.044520319,0.0,0.01540192,0.0,0.021328674,0.0,0.024195419,2.020802,2.0138130000000003,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011595753,5.699725,0.0,0.083500781,0.0,0.044786045,9.5,9.792732,0.0,0.015788448,9.5,9.691362,0.0,0.042329997,0.418449877,73.682653,0.545047694,73.14804000000001,0.270752435,72.809475,0.453615938,72.61704300000001,0.029841567000000003,7.721146000000001,1.0,1.0,73.625912,73.671032,29.618578999999997,72.924153,72.964354,30.418035999999997,72.694793,73.192649,30.511469,72.945962,73.289998,30.279895
 10/25/2017,16:37:58.118,0.0,73.616129,0.0,5.860608999999999,0.0,0.0,0.000590370186,75.44766700000001,0.0,73.158437,0.023835778,3.6405589999999997,4.022589,0.0,0.0,61.272776,0.0,80.001281,30.323859000000002,71.259967,0.0,0.0,0.0,142.345356,1.0,0.010448,98.041926,23.492207999999998,12.199404,22.266732,1.0,11054.596000000001,1.0,0.00404,15.393139000000001,42.412887,0.0,2.55493,0.0,1.987166,0.0,1.98175,0.0,1.989132,10.0,8.987739999999999,0.0,0.0,0.0,0.135559899,0.0,0.136750865,0.0,0.146821655,0.0,0.0,0.0,2.160586,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,12.10212,74.061006,0.0,3.9523309999999996,0.0,6.299119999999999,72.981651,0.0,242.791831,0.0059524190000000005,0.0,93.504238,73.627503,75.48584699999999,103.662623,81.492323,0.01726918,0.0,67.465823,14.36921,20.594504999999998,76.844473,75.543297,0.0,75.094438,77.017707,0.0,74.511775,0.0,9.928916000000001,29.699422,10.0,45.0,61.1,24.13949,68.400244,30.017763000000002,0.0,12.395177,12.220147,10.877243,10.0,1.0,13.007273,0.0,1036.678,10.0,0.0,0.0,72.6998,1.8081209999999999,2.525902,12.31767,8.24,1.0,84.83904,63.901858,57.288422,217.3136,4.146,0.0,12.236244000000001,12.52588,15.174434,10.0,0.0,47.209505,18.570681,23.730536999999998,64.95100990659776,30.126451,0.0,0.037887665,0.0,0.042813157000000004,0.0,0.015466341000000002,0.0,0.022069518,0.0,0.02525837,2.021028,2.013845,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011600025,5.6985,0.0,0.08301725,0.0,0.043013097,9.5,9.79125,0.0,0.017173504,9.5,9.694261000000001,0.0,0.041717996,0.0,73.630566,0.291852075,73.241362,0.27075243600000004,72.905691,1.5085979999999999,72.60040500000001,0.031452492,7.66895,1.0,1.0,73.629703,73.671219,29.661578999999996,72.924013,72.962997,30.445621999999997,72.695494,73.188905,30.557047999999998,72.949285,73.292666,30.115679999999998
 10/25/2017,16:38:08.118,0.0,73.61846899999999,0.0,5.753188,0.0,0.0,0.000703047253,75.435356,0.0,73.15754799999999,0.025313731000000003,5.645766,29.102913,0.0,0.0,61.102588,0.0,80.00404499999999,30.326182,71.318917,0.0,0.0,0.0,132.989376,1.0,0.010448,98.046768,23.490863,12.179038,22.260855,1.0,11082.285,1.0,0.00404,15.460845999999998,42.407488,0.0,2.555123,0.0,1.9881650000000002,0.0,1.9821369999999998,0.0,1.9897770000000001,10.0,8.987064,0.0,0.0,0.0,0.13832809,0.0,0.13671867599999998,0.0,0.145758303,0.0,0.0,0.0,2.1596189999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,10.594619999999999,74.04581400000001,0.0,9.389204,0.0,12.444134,72.987439,0.0,242.787971,0.002422797,0.0,93.51095500000001,73.62755,75.486362,103.672599,81.499963,0.014122788999999998,0.0,67.468956,14.369369,20.483476,76.767341,75.54732299999999,0.0,75.095421,77.02328100000001,0.0,74.511588,0.013866633,7.844955000000001,29.692883000000002,10.0,45.0,61.1,24.117767999999998,68.400384,30.013955,0.0,12.283955,12.435558,5.838778,10.0,1.0,12.895128,0.0,1048.917,10.0,0.0,0.0,72.700408,1.7528099999999998,2.540251,12.141238000000001,8.24,1.0,84.861082,64.011235,57.299259,218.16337599999997,4.146,0.0,12.284334,12.323803,7.142309,10.0,0.0,47.207361999999996,18.454076,23.730815,65.18484929803407,30.127287,0.0,0.036372601,0.0,0.046002008,0.0,0.01536971,0.0,0.021811833,0.0,0.024710789,2.020963,2.013909,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011603084,5.702046,0.0,0.083694194,0.0,0.043496627999999996,9.5,9.792249,0.0,0.016915819,9.5,9.687626,0.0,0.040751677,0.235586374,73.616821,0.95297396,73.119102,1.656295,72.849987,1.5718969999999999,72.52950899999999,0.031130307000000003,7.640917999999999,1.0,1.0,73.62984300000001,73.670939,29.560980999999998,72.9264,72.962482,30.341581,72.695962,73.193679,30.541596999999996,72.949378,73.29032600000001,30.249614
 10/25/2017,16:38:18.118,0.0,73.620108,0.0,3.4257160000000004,0.0,0.0,0.000642684546,75.524433,0.0,73.15853100000001,0.029100986000000002,4.249283,0.0,0.0,0.0,60.985266,0.0,80.00605999999999,30.323348,71.326824,0.0,0.0,0.0,134.828585,1.0,0.010448,98.07817,23.481491000000002,12.146562,22.23392,1.0,11070.311000000002,1.0,0.00404,15.446655999999999,42.405719,0.0,2.552867,0.0,1.9869400000000002,0.0,1.981396,0.0,1.988068,10.0,8.990476,0.0,0.0,0.0,0.13617147599999999,0.0,0.138038395,0.0,0.146628318,0.0,0.0,0.0,2.158234,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,15.101082,74.02555799999999,0.0,6.670767,0.0,9.267338,72.95705500000001,0.0,242.787923,0.003613018,0.0,93.51151800000001,73.626005,75.490248,103.685634,81.500197,0.0028482209999999997,0.0,67.466291,14.368731,20.476101,76.790194,75.553878,0.0,75.098277,77.02960300000001,0.0,74.514397,0.054360795,10.489982000000001,29.597114,10.0,45.0,61.1,24.109079,68.401039,30.013955,0.0,12.310408,12.306550999999999,16.477320000000002,10.0,1.0,12.841754,0.0,1047.265,10.0,0.0,0.0,72.698536,1.745595,2.5653610000000002,9.623066,8.24,1.0,84.854329,63.694524,57.096965000000004,214.058796,4.146,0.0,12.061316,12.286735,8.745528,10.0,0.0,47.206291,18.560926000000002,23.73114,67.06733827046457,30.124778999999997,0.0,0.036952837999999995,0.0,0.050157178,0.0,0.01591729,0.0,0.023615628,0.0,0.024453104,2.020867,2.01378,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011601535,5.699112,0.0,0.087723621,0.0,0.043915688,9.5,9.792829,0.0,0.018655193,9.5,9.675257,0.0,0.042394419,0.40438345200000003,73.618268,0.671645499,73.194339,0.96704038,72.764623,1.016273,72.625001,0.030163752000000002,7.7437,1.0,1.0,73.628626,73.671547,29.570844,72.930424,72.96543100000001,30.345916,72.695448,73.193118,30.479022999999998,72.950923,73.293087,30.298140999999998
 10/25/2017,16:38:28.118,0.0,73.620248,0.0,5.609959,0.0,0.0,0.0007070714380000001,75.325276,0.0,73.159093,0.021803592000000004,5.5741510000000005,0.0,0.0,0.0,61.487864,0.0,80.007607,30.31587,71.322988,0.0,0.0,0.0,148.182848,1.0,0.010448,98.12061899999999,23.482512,12.148397000000001,22.211719,1.0,11096.076000000001,1.0,0.00404,15.654235,42.403996,0.0,2.558249,0.0,1.9884549999999999,0.0,1.9816209999999999,0.0,1.9888419999999998,10.0,8.986033,0.0,0.0,0.0,0.137877454,0.0,0.136686488,0.0,0.14511384800000002,0.0,0.0,0.0,2.158846,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,9.135232,74.06751700000001,0.0,5.490393,0.0,11.978845,72.97296999999999,0.0,242.788985,0.004392819,0.0,93.51903399999999,73.619031,75.491747,103.697774,81.501837,0.011500796,0.0,67.462177,14.368492000000002,20.492898999999998,76.83431,75.55945,0.0,75.099401,77.037518,0.0,74.512712,0.08579411,7.219766,29.760576,10.0,45.0,61.1,24.110222,68.400338,30.014094,0.0,12.374736,12.232747,13.027415,10.0,1.0,13.070841999999999,0.0,1037.015,10.0,0.0,0.0,72.70026800000001,1.858022,2.569546,18.444685999999997,8.24,1.0,84.86183299999999,64.027461,57.272166000000006,232.000302,4.146,0.0,12.084760000000001,12.336955999999999,16.184461,10.0,0.0,47.205033,18.6249,23.728403,64.75270189335488,30.125010999999997,0.0,0.036050247,0.0,0.043264105,0.0,0.017721085,0.0,0.024292051000000002,0.0,0.023808892,2.020963,2.0131040000000002,2.018129,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011602281,5.699466999999999,0.0,0.083275133,0.0,0.043528863,9.5,9.792958,0.0,0.018397508,9.5,9.659956,0.0,0.044649162,0.249652798,73.611757,0.467682374,73.17987,0.0,72.883988,0.720877975,72.52950899999999,0.025975348,7.730811999999999,1.0,1.0,73.631575,73.671266,29.618184000000003,72.928833,72.965056,30.493308000000003,72.69774100000001,73.194334,30.470912,72.949612,73.293977,30.231368
 10/25/2017,16:38:38.118,0.0,73.619499,0.0,6.612562,0.0,0.0,0.000694998896,75.462151,0.0,73.162743,0.009240991,5.46673,0.0,0.0,0.0,61.121417,0.0,80.0092,30.32005,71.331456,0.0,0.0,0.0,136.427898,1.0,0.010448,98.145487,23.480701999999997,12.133168,22.19066,1.0,11080.788,1.0,0.00404,15.297863000000001,42.400133000000004,0.0,2.562663,0.0,1.986102,0.0,1.981911,0.0,1.9892610000000002,10.0,8.987642999999998,0.0,0.0,0.0,0.138778725,0.0,0.135559899,0.0,0.146177199,0.0,0.0,0.0,2.155817,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,7.46736,74.108029,0.0,6.384616,0.0,10.695292,72.983098,0.0,242.786283,0.292303378,0.0,93.525234,73.61575500000001,75.489687,103.712973,81.505821,0.011500796,0.0,67.46133499999999,14.369289000000002,20.527314,76.821665,75.560902,0.0,75.102069,77.05199,0.0,74.515005,0.087024595,6.209847,29.529421999999997,10.0,45.0,61.1,24.14978,68.39683000000001,30.057987,0.0,12.272532,12.515363,9.433097,10.0,1.0,12.913719,0.0,1043.447,10.0,0.0,0.0,72.699659,1.770245,2.457745,12.285591,8.24,1.0,84.871072,63.974575,57.419672,233.45935099999997,4.146,0.0,12.225424,12.457125999999999,15.206498000000002,10.0,0.0,47.202564,18.30367,23.724459,66.01495856536216,30.123525,0.0,0.037919901,0.0,0.04551884900000001,0.0,0.015273078,0.0,0.021264252999999997,0.0,0.024420893,2.02106,2.013297,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011603333,5.7000470000000005,0.0,0.083565252,0.0,0.044753809000000006,9.5,9.792861,0.0,0.016400448999999998,9.5,9.777045,0.0,0.042748735,0.319984913,73.661673,0.439549523,73.15021,1.501564,72.727728,1.431232,72.54976500000001,0.029519383,7.7601320000000005,1.0,1.0,73.634664,73.670798,29.740479999999998,72.931314,72.962482,30.390449,72.698864,73.194709,30.370098,72.94994,73.295895,30.190994
 10/25/2017,16:38:48.118,0.0,73.62230799999999,0.0,5.07285,13.037664999999999,0.0,0.00048171730799999996,75.420872,0.0,73.163539,0.029008614,3.1392580000000003,14.12839,0.0,0.0,61.601565,0.0,80.012714,30.316845,71.398174,0.0,0.0,0.0,84.210337,1.0,0.010448,98.136414,23.475738,12.096105,22.18609,1.0,11056.091999999999,1.0,0.00404,15.241914000000001,42.396921,0.0,2.564468,0.0,1.98607,0.0,1.98175,0.0,1.988552,10.0,8.973962,0.0,0.0,0.0,0.13816714800000002,0.0,0.136815241,0.0,0.160484116,0.0,0.0,0.0,2.1642919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,13.369060999999999,74.068963,0.0,4.166944,0.0,10.294181,73.05471700000001,0.0,242.78864700000003,0.292836926,0.0,93.530025,73.615099,75.49493100000001,103.722196,81.50680600000001,0.0,0.0,67.460821,14.370565,20.66989,76.790382,75.56858000000001,0.0,75.101601,77.062387,0.0,74.514397,0.10100738599999999,0.0,29.583268,10.0,45.0,61.1,24.137660999999998,68.40244200000001,30.084462,0.0,12.430046,12.113341,14.487607,10.0,1.0,13.045055,0.0,1039.277,10.0,0.0,0.0,72.702187,1.861028,2.586884,11.307194,8.24,1.0,84.881437,63.867603,57.364883999999996,221.225778,4.146,0.0,12.187553,12.246678,14.404889,10.0,0.0,47.202797,18.304804999999998,23.72599,67.24536147712485,30.12241,0.0,0.054424434,0.0,0.045390006,0.0,0.01385581,0.0,0.017302347,0.0,0.024034366,2.021189,2.013523,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011604598,5.696758999999999,0.0,0.081760069,0.0,0.043980159000000005,9.5,9.792764,0.0,0.014306758999999999,9.5,9.778656,0.0,0.038722408,0.18635389300000002,73.613927,1.220236,73.20953100000001,0.137121415,72.78994300000001,0.7208779790000001,72.573638,0.025975348,7.7884850000000005,1.0,1.0,73.633915,73.671079,29.636726,72.933373,72.966273,30.25685,72.699238,73.194896,30.505675,72.95176500000001,73.299921,30.382771999999996
 10/25/2017,16:38:58.118,0.0,73.620108,0.0,3.927018,11.258118,0.0,0.000662805446,75.413629,0.0,73.16073100000001,0.026422196000000002,2.924414,28.238075,0.0,0.0,62.424985,0.0,80.012902,30.312525,71.479537,0.0,0.0,0.0,150.421886,1.0,0.010448,98.135286,23.476759,12.094453999999999,22.112794,1.0,11086.668,1.0,0.00404,15.383003,42.394594,0.0,2.558732,0.0,1.98607,0.0,1.981782,0.0,1.988358,10.0,8.981173,0.0,0.0,0.0,0.134433309,0.0,0.138424655,0.0,0.165961989,0.0,0.0,0.0,2.164968,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7034769999999995,0.0,0.0,74.087773,0.0,5.490393,0.0,2.288014,73.028674,0.0,242.79047999999997,0.293288389,0.0,93.534111,73.618189,75.495071,103.733254,81.509805,0.00678121,0.0,67.462457,14.373755,20.512974,76.778065,75.570453,0.0,75.107547,77.069225,0.0,74.51655,0.057157353,11.323567,29.62173,10.0,46.0,61.1,24.066778,68.399589,30.085297999999998,0.0,12.289966999999999,12.217146000000001,7.892674,10.0,1.0,12.914318,0.0,1026.011,10.0,0.0,0.0,72.698911,1.852611,2.549218,5.565122,8.24,1.0,84.89850799999999,64.165684,57.505767000000006,222.54052599999997,4.146,0.0,12.190559,12.229339999999999,8.168369,10.0,0.0,47.202424,17.973594,23.721768,68.92240525534729,30.122735,0.0,0.023736317000000003,0.0,0.049867282,0.0,0.019460458,0.0,0.01433897,0.0,0.01591729,2.0205450000000003,2.013748,2.0185150000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011606987,5.698403,0.0,0.081276537,0.0,0.043593334000000004,9.5,9.792764,0.0,0.01852635,9.5,9.778334,0.0,0.043103052,0.207453528,73.630566,0.615379802,73.199403,1.670362,72.777644,0.587246959,72.566404,0.033063417000000005,7.822961,1.0,1.0,73.634196,73.671219,29.631203000000003,72.930284,72.966882,30.452716,72.69909799999999,73.198874,30.609578999999997,72.951063,73.29954599999999,30.359478999999997
 10/25/2017,16:39:08.118,0.0,73.621605,0.0,6.147067,4.220088,0.0,0.000634636187,75.412181,0.0,73.162603,0.021618848,1.6711599999999998,0.0,0.0,0.0,63.284617000000004,0.0,80.01576,30.323023,71.426714,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,98.127247,23.491373,12.132617999999999,22.181356,1.0,11076.511999999999,1.0,0.00404,15.295835999999998,42.390311,0.0,2.557024,0.0,1.987875,0.0,1.98262,0.0,1.9888740000000003,10.0,8.992503999999998,0.0,0.0,0.0,0.138585596,0.0,0.13810277199999998,0.0,0.16541420199999998,0.0,0.0,0.0,2.1704779999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,13.962439000000002,74.089219,0.0,5.454625,0.0,3.50739,73.07642,0.0,242.79081800000003,0.29300109399999996,0.0,93.53956,73.62329,75.4998,103.745112,81.512149,0.014909386,0.0,67.46068000000001,14.369767999999999,20.570742000000003,76.780734,75.57242,0.0,75.10642299999999,77.075875,0.0,74.519499,0.06610634,10.089221,29.745191,10.0,46.0,61.1,24.063805,68.397625,30.078563,0.0,12.377742,12.304751,12.080697,10.0,1.0,13.084635,0.0,1041.924,10.0,0.0,0.0,72.699145,1.815336,2.589275,18.685275,8.24,1.0,84.90643399999999,64.391047,57.366690000000006,214.98873999999998,4.146,0.0,12.14307,12.261625,14.966014999999999,10.0,0.0,47.199349,18.505119,23.720654999999997,67.06021892200694,30.122039,0.0,0.007102842,0.0,0.043618422000000004,0.0,0.025226158999999998,0.0,0.020169092,0.0,0.015595184,2.020931,2.01349,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011607945,5.698919,0.0,0.08269489599999999,0.0,0.050910774000000006,9.5,9.792861,0.0,0.025709318,9.5,9.778269,0.0,0.045390006,0.18635389300000002,73.659503,0.502848423,73.165402,1.283535,72.88326500000001,0.9107746879999999,72.596064,0.027908457999999997,7.860013,1.0,1.0,73.633634,73.67487,29.575578000000004,72.931407,72.966835,30.446804999999998,72.69895799999999,73.20046500000001,30.450053999999998,72.951484,73.29996700000001,30.346667999999998
 10/25/2017,16:39:18.118,0.0,73.623758,0.0,5.5741510000000005,5.79122,0.0,0.00043342714,75.413629,0.0,73.164334,0.025775591,5.323501,0.0,0.0,0.0,63.40845600000001,0.0,80.019274,30.349546000000004,71.40991700000001,0.0,0.0,0.0,145.064188,1.0,0.010448,98.11864399999999,23.520508,12.150782000000001,22.277506,1.0,11116.603000000001,1.0,0.00404,15.316918,42.38831,0.0,2.5620830000000003,0.0,1.985618,0.0,1.981944,0.0,1.9888419999999998,10.0,9.003995,0.0,0.0,0.0,0.137072747,0.0,0.13832809,0.0,0.15787407,0.0,0.0,0.0,2.171252,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,10.578583,74.126114,0.0,4.882322,0.0,10.438581,73.012035,0.0,242.772918,0.292262336,0.0,93.542707,73.62567800000001,75.49862900000001,103.760076,81.51402399999999,0.008092206,0.0,67.461054,14.372081,20.576069,76.764156,75.576774,0.0,75.109607,77.089597,0.0,74.521419,0.046194845,9.191514,29.627114000000002,10.0,46.0,61.1,24.087128,68.403237,30.074801,0.0,12.222633,12.590967,6.833634,10.0,1.0,12.920914999999999,0.0,1040.432,10.0,0.0,0.0,72.6976,1.799103,2.530087,0.0,8.24,1.0,84.881718,63.880824,57.39679399999999,237.59599900000003,4.146,0.0,12.311986,12.565339,9.627298,10.0,0.0,47.201119,18.618548,23.725665,65.60324888110266,30.117254,0.0,0.000172227671,0.0,0.046002008,0.0,0.02319689,0.0,0.024098787000000003,0.0,0.018816246000000002,2.02106,2.013394,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011603625,5.697501,0.0,0.083565252,0.0,0.043142038,9.5,9.794375,0.0,0.026192477000000002,9.5,9.778108,0.0,0.041460311,0.151187837,73.627672,1.044406,73.220382,1.438266,72.72121700000001,1.417166,72.611979,0.028875012999999998,7.877733999999999,1.0,1.0,73.63770699999999,73.669722,29.709314000000003,72.933513,72.969596,30.514589,72.697694,73.19864,30.594901,72.95682,73.303478,30.30047
 10/25/2017,16:39:28.118,0.0,73.624414,0.0,3.998632,19.739024,0.0,0.000843893587,75.476636,0.0,73.162369,0.024574754,4.070247,0.0,0.0,0.0,63.456253000000004,0.0,80.019462,30.352101,71.402291,0.0,0.0,0.0,143.784737,1.0,0.010448,98.133922,23.546025,12.187111,22.258406,1.0,11121.093,1.0,0.00404,15.419897,42.388123,0.0,2.570203,0.0,1.984232,0.0,1.981944,0.0,1.988423,10.0,9.002321,0.0,0.0,0.0,0.138295901,0.0,0.14042032699999998,0.0,0.150881726,0.0,0.0,0.0,2.174313,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,14.251109,74.050154,0.0,4.989629,0.0,8.962494,73.058335,0.0,242.78382200000001,0.290210229,0.0,93.549612,73.626005,75.502001,103.77160500000001,81.511352,0.01700698,0.0,67.459512,14.372479,20.663745000000002,76.77399100000001,75.576727,0.0,75.111714,77.10238299999999,0.0,74.523619,0.094854959,5.0396220000000005,29.695190999999998,10.0,46.0,61.1,24.04597,68.40108599999999,30.071828000000004,0.0,12.101191,12.347354,1.297742,10.0,1.0,12.943104,0.0,1031.802,10.0,0.0,0.0,72.700408,1.7774590000000001,2.427852,0.0,8.24,1.0,84.865022,64.086957,57.561156999999994,216.608125,4.146,0.0,12.251874,12.453539,0.0,10.0,0.0,47.199256,18.735607,23.733228,65.64582083797308,30.114793,0.0,0.0,0.0,0.042652104,0.0,0.020040249,0.0,0.024485315,0.0,0.019267193999999998,2.020963,2.0138130000000003,2.018064,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011600527,5.6978230000000005,0.0,0.080760771,0.0,0.050298301,9.5,9.792249,0.0,0.023261311,9.5,9.777561,0.0,0.04249105,0.312951701,73.651545,1.332767,73.155274,0.6857119159999999,72.81092199999999,0.629446226,72.546148,0.031130307000000003,7.945717999999999,1.0,1.0,73.638175,73.67327900000001,29.757049,72.92944200000001,72.967396,30.30493,72.696618,73.199951,30.601468,72.952561,73.305022,30.286495000000002
 10/25/2017,16:39:38.118,0.0,73.62769,0.0,4.106054,7.314255999999999,0.0,0.00038513696600000005,75.33034599999999,0.0,73.169061,0.024112894,1.850197,11.613951,0.0,0.0,63.284617000000004,0.0,80.023726,30.354840999999997,71.395741,0.0,0.0,0.0,140.106318,1.0,0.010448,98.140034,23.555536,12.156286999999999,22.219881,1.0,11083.568000000001,1.0,0.00404,15.240698000000002,42.385051000000004,0.0,2.5713310000000003,0.0,1.9887130000000002,0.0,1.982749,0.0,1.988939,10.0,9.000808000000001,0.0,0.0,0.0,0.137040559,0.0,0.138617784,0.0,0.155682921,0.0,0.0,0.0,2.174023,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,8.557891999999999,74.122497,0.0,5.740776,0.0,9.010627000000001,73.042419,0.0,242.78821299999998,0.293739853,0.0,93.555295,73.625022,75.504997,103.783557,81.514071,0.009403202,0.0,67.461616,14.372719,20.672349,76.77946999999999,75.581363,0.0,75.114101,77.113389,0.0,74.526943,0.039259381,7.700680999999999,29.644422,10.0,46.0,61.1,24.086671,68.401507,30.066719,0.0,12.255097,12.338953,5.886916,10.0,1.0,13.160798000000002,0.0,1041.394,10.0,0.0,0.0,72.700221,1.919345,2.662215,0.0,8.24,1.0,84.885142,64.043687,57.33478100000001,220.055331,4.146,0.0,12.214003,12.498378,0.0,10.0,0.0,47.198883,18.527579,23.759441,65.61743905888076,30.115164,0.0,0.0,0.0,0.045196742000000005,0.0,0.021521937999999997,0.0,0.023551207,0.0,0.019267193999999998,2.020802,2.013651,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011603358000000001,5.689119,0.0,0.083500781,0.0,0.044786045,9.5,9.791895,0.0,0.025226158999999998,9.5,9.778785000000001,0.0,0.043328527,0.362184182,73.613927,0.432516315,73.179147,1.705528,72.785602,1.564863,72.55121199999999,0.029519383,8.002748,1.0,1.0,73.640281,73.674028,29.697478999999998,72.931782,72.97334000000001,30.258821,72.699238,73.201167,30.462414000000003,72.95476,73.304226,30.347444
 10/25/2017,16:39:48.118,0.0,73.62745600000001,0.0,4.213476,18.536627,0.0,0.00034489515099999995,75.210851,0.0,73.16658100000001,0.019124802,3.783788,0.0,0.0,0.0,63.178158999999994,0.0,80.025225,30.361669,71.35368000000001,0.0,0.0,0.0,142.505287,1.0,0.010448,98.098242,23.557067,12.229678999999999,22.270976,1.0,11070.204,1.0,0.00404,15.806270999999999,42.386401,0.0,2.5767450000000003,0.0,1.9868759999999999,0.0,1.981009,0.0,1.988358,10.0,9.012654,0.0,0.0,0.0,0.135946158,0.0,0.137684324,0.0,0.152267306,0.0,0.0,0.0,2.172412,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,11.123849,74.12105,0.0,6.456154,0.0,6.4756089999999995,73.063399,0.0,242.799117,0.20722302399999998,0.0,93.559053,73.622869,75.506683,103.79513299999999,81.517586,0.000750627457,0.0,67.462317,14.371363,20.597373,76.763079,75.584266,0.0,75.11775300000001,77.119431,0.0,74.527036,0.017893677,8.886935000000001,29.714807,10.0,46.0,61.1,24.054888000000002,68.40029100000001,30.061935,0.0,12.345879,12.563965,6.76945,10.0,1.0,13.265148000000002,0.0,1048.356,10.0,0.0,0.0,72.700361,1.7864779999999998,2.540251,14.851881,8.24,1.0,84.93222800000001,64.123616,57.428101,238.686278,4.146,0.0,12.056507,12.367447,9.418878999999999,10.0,0.0,47.197486,18.592005,23.783567,66.69728663167524,30.109405,0.0,0.0,0.0,0.045164532,0.0,0.026095846000000002,0.0,0.023132469,0.0,0.017592242,2.020802,2.013845,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011610636,5.680867,0.0,0.084693492,0.0,0.044366984000000005,9.5,9.792603,0.0,0.026997742999999998,9.5,9.778366,0.0,0.038786829,0.376250605,73.645035,0.657579073,73.17336,0.11602178099999999,72.826114,0.60131338,72.57146800000001,0.03789619,7.940241,1.0,1.0,73.641311,73.677913,29.699452,72.932484,72.972966,30.377444,72.702187,73.202665,30.582541,72.955416,73.305116,30.353656
 10/25/2017,16:39:58.118,0.0,73.62539699999999,0.0,6.218682,10.857319,0.0,0.0007231681620000001,75.339036,0.0,73.1663,0.025036615,5.287693,20.534603,0.0,0.0,63.33676,0.0,80.02550600000001,30.358093,71.239942,0.0,0.0,0.0,130.750338,1.0,0.010448,97.918201,23.558134,12.365086999999999,22.285014999999998,1.0,11014.931999999999,1.0,0.00404,15.694373,42.389101000000004,0.0,2.578162,0.0,1.9860369999999998,0.0,1.982298,0.0,1.9881330000000002,10.0,8.989156,0.0,0.0,0.0,0.13671867599999998,0.0,0.138006207,0.0,0.16528531,0.0,0.0,0.0,2.177406,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,7.531509,74.155051,0.0,5.204242,0.0,14.561997,73.040972,0.0,242.790046,0.002628007,0.0,93.561307,73.619686,75.50907099999999,103.80572099999999,81.519648,0.011238597,0.0,67.46390600000001,14.369289000000002,20.58795,76.79169300000001,75.585296,0.0,75.116723,77.123131,0.0,74.533403,0.073489253,11.916694,29.59096,10.0,45.0,61.0,24.073408999999998,68.398981,30.05585,0.0,12.300789,12.442159,4.956244,10.0,1.0,12.881934,0.0,1044.266,10.0,0.0,0.0,72.69895799999999,1.87185,2.567752,3.4800120000000003,8.24,1.0,85.052432,64.066524,57.329361999999996,224.961587,4.146,0.0,12.3727,12.426036999999999,11.166387,10.0,0.0,47.196181,18.837238,23.794888,66.7613115277747,30.109312,0.0,0.0,0.0,0.043747265,0.0,0.024646368,0.0,0.019524879,0.0,0.014403391000000001,2.0211240000000004,2.0138130000000003,2.018032,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011629948999999999,5.660397,0.0,0.083371839,0.0,0.043561099000000006,9.5,9.792958,0.0,0.025032895,9.5,9.778334,0.0,0.044359265999999994,0.22151995100000002,73.64648100000001,0.9178079020000001,73.18638100000001,1.7336599999999998,72.836966,1.473432,72.644534,0.029841567000000003,7.905121,1.0,1.0,73.642013,73.67941,29.492338,72.931828,72.971936,30.488578999999998,72.701812,73.203414,30.419539,72.95504100000001,73.310311,30.388595000000002
 10/25/2017,16:40:08.118,0.0,73.626894,0.0,3.962825,1.4946549999999998,0.0,0.000421354594,75.318034,0.0,73.167611,0.019679035,3.389909,0.0,0.0,0.0,62.728427,0.0,80.026116,30.354840999999997,71.152968,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,97.866916,23.55883,12.433525,22.262161,1.0,10983.715,1.0,0.00404,15.586529,42.394408,0.0,2.581095,0.0,1.9886810000000001,0.0,1.982072,0.0,1.988229,10.0,8.990765,0.0,0.0,0.0,0.137748701,0.0,0.139004043,0.0,0.165446424,0.0,0.0,0.0,2.1731529999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,0.0,74.109475,0.0,6.849612,0.0,0.0,73.07425,0.0,242.79250699999997,0.232053517,0.0,93.5684,73.619499,75.509117,103.81706199999999,81.52030400000001,0.003897018,0.0,67.463953,14.367375,20.605157000000002,76.77300699999999,75.59054,0.0,75.121452,77.12055500000001,0.0,74.53461999999999,0.015768292,8.886935000000001,29.682114000000002,10.0,45.0,61.0,24.0478,68.401787,30.054271000000004,0.0,12.3567,12.367755,5.421581,10.0,1.0,12.929911,0.0,1050.922,10.0,0.0,0.0,72.699706,1.8983029999999999,2.610799,9.382477,8.24,1.0,85.13694699999999,63.891041,57.286014,213.593824,4.146,0.0,12.253076,12.430222,7.671371000000001,10.0,0.0,47.193759,18.545046,23.799064,67.51609826078374,30.109358,0.0,0.0,0.0,0.05073696900000001,0.0,0.024807421,0.0,0.018236455,0.0,0.014467812,2.021028,2.013394,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011643853000000001,5.6613,0.0,0.084081019,0.0,0.05100748,9.5,9.791959,0.0,0.024807421,9.5,9.778978,0.0,0.041299258,0.56614732,73.642864,1.276502,73.237021,0.938907533,72.752325,0.68571192,72.58883,0.028230643,7.860658,1.0,1.0,73.640843,73.680815,29.624496,72.931875,72.97216999999999,30.479909000000003,72.701438,73.20519200000001,30.454303000000003,72.957522,73.310826,30.390924
 10/25/2017,16:40:18.118,0.0,73.625912,0.0,5.860608999999999,9.71905,0.0,0.000481717312,75.307895,0.0,73.168219,0.016076524,3.282487,0.0,0.0,0.0,63.365728000000004,0.0,80.031926,30.362598,71.20588199999999,0.0,0.0,0.0,148.822573,1.0,0.010448,97.898599,23.557206,12.481413,22.271629,1.0,11098.535,1.0,0.00404,15.841544,42.396409000000006,0.0,2.579967,0.0,1.9864560000000002,0.0,1.9820400000000002,0.0,1.988229,10.0,8.992246000000002,0.0,0.0,0.0,0.136622112,0.0,0.139551244,0.0,0.16551087,0.0,0.0,0.0,2.1720900000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,6.8098339999999995,74.15939200000001,0.0,3.737717,0.0,12.476223,73.006971,0.0,242.79250699999997,0.232258728,0.0,93.57211099999999,73.61575500000001,75.51099,103.829861,81.521289,0.00337262,0.0,67.459278,14.369449,20.585082,76.787338,75.59082099999999,0.0,75.121077,77.12004,0.0,74.535135,0.06275047,11.227383999999999,29.617114,10.0,45.0,61.0,24.046656,68.399917,30.051252,0.0,12.300187,12.524963,6.095515,10.0,1.0,12.99288,0.0,1047.394,10.0,0.0,0.0,72.698911,1.893493,2.5826990000000003,16.808676000000002,8.24,1.0,85.16668299999999,63.899454000000006,57.143926,218.195443,4.146,0.0,12.258486,12.331575,7.767564,10.0,0.0,47.192454,18.484021,23.803425,66.86803947446512,30.104574,0.0,0.007135078,0.0,0.044713583,0.0,0.025129527000000002,0.0,0.020201302,0.0,0.015240867,2.020802,2.013394,2.018612,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01164913,5.660171,0.0,0.08143771400000001,0.0,0.042368388,9.5,9.792281,0.0,0.025516055,9.5,9.778462,0.0,0.044230424000000004,0.0,73.667461,0.7982433040000001,73.172636,0.186353899,72.775474,1.396066,72.666237,0.029197197999999997,7.808783999999999,1.0,1.0,73.642247,73.68474599999999,29.566504,72.93225,72.973621,30.565821000000003,72.70536899999999,73.202431,30.505675,72.958551,73.3112,30.248061
 10/25/2017,16:40:28.118,0.0,73.62755,0.0,6.039646,6.352339,0.0,0.000699023076,75.368729,0.0,73.171261,0.021895964,3.389909,15.521741,0.0,0.0,63.21292,0.0,80.03291,30.357489,71.32074200000001,0.0,0.0,0.0,140.746043,1.0,0.010448,97.985093,23.553262,12.451139,22.280770999999998,1.0,11114.037,1.0,0.00404,15.613692000000002,42.398317999999996,0.0,2.571943,0.0,1.9868430000000001,0.0,1.982911,0.0,1.988777,10.0,8.998845,0.0,0.0,0.0,0.137298065,0.0,0.13810277199999998,0.0,0.16041967,0.0,0.0,0.0,2.17499,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,13.272838,74.147817,0.0,4.2742510000000005,0.0,11.224758,73.079314,0.0,242.780879,0.229960368,0.0,93.578405,73.61795500000001,75.512208,103.84299,81.52363199999999,0.015171586,0.0,67.457548,14.368970000000001,20.772726000000002,76.820729,75.59400500000001,0.0,75.12337099999999,77.121117,0.0,74.536961,0.06353350599999999,13.904473000000001,29.750190999999997,10.0,45.0,61.0,24.056946,68.399075,30.047908000000003,0.0,12.367522,12.437959,13.123692000000002,10.0,1.0,12.932310000000001,0.0,1047.795,10.0,0.0,0.0,72.700221,1.8141330000000002,2.644279,18.877747,8.24,1.0,85.158006,63.925897,57.074087,217.024996,4.146,0.0,12.238048,12.480443,8.521077,10.0,0.0,47.194085,18.442733,23.799806,65.79485725597888,30.104667,0.0,0.002203059,0.0,0.044874635999999996,0.0,0.025838161000000002,0.0,0.021586359,0.0,0.0174634,2.020931,2.013394,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011648262,5.660494,0.0,0.084113254,0.0,0.041465797,9.5,9.791959,0.0,0.026192477000000002,9.5,9.777722,0.0,0.044391477,0.052722875999999995,73.639247,0.05975609900000001,73.231234,0.917807899,72.722664,1.072539,72.679982,0.030808122,7.911886999999999,1.0,1.0,73.647068,73.68352900000001,29.567688,72.935011,72.978488,30.446409999999997,72.70251400000001,73.206035,30.491770000000002,72.95756800000001,73.310358,30.230203999999997
 10/25/2017,16:40:38.118,0.0,73.62638000000001,0.0,5.07285,5.823283999999999,0.0,0.000534031659,75.35351999999999,0.0,73.170325,0.025221359,1.886004,0.531203195,0.0,0.0,63.128913,0.0,80.03501899999999,30.353772999999997,71.287524,0.0,0.0,0.0,143.784737,1.0,0.010448,98.075772,23.553632999999998,12.479028,22.289586,1.0,11144.079,1.0,0.00404,15.661532999999999,42.397061,0.0,2.572685,0.0,1.986747,0.0,1.982072,0.0,1.9888099999999997,10.0,9.004992999999999,0.0,0.0,0.0,0.138424655,0.0,0.13813496,0.0,0.156552936,0.0,0.0,0.0,2.171574,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,16.464247,74.17530699999999,0.0,4.63194,0.0,15.267952,73.027227,0.0,242.75622400000003,0.059225098,0.0,93.58221,73.624133,75.51440799999999,103.853531,81.52649100000001,0.0,0.0,67.459512,14.371602,20.646947,76.84555,75.597095,0.0,75.123278,77.122194,0.0,74.539348,0.010287038,8.406021,29.670959999999997,10.0,45.0,61.0,24.000010999999997,68.400665,30.043867,0.0,12.147483,12.367755,7.651983,10.0,1.0,13.03306,0.0,1044.522,10.0,0.0,0.0,72.70111,1.8051150000000002,2.528891,4.265937999999999,8.24,1.0,85.17489,63.927099,57.288422,226.14806800000002,4.146,0.0,12.135856,12.458919999999999,10.220489,10.0,0.0,47.189892,18.737420999999998,23.801707999999998,65.91554428087136,30.101044,0.0,0.0,0.0,0.043167473,0.0,0.023357943,0.0,0.023905523999999997,0.0,0.018848456,2.020673,2.01349,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011651518999999999,5.661332,0.0,0.08395207699999999,0.0,0.045108399,9.5,9.792797,0.0,0.026933322000000003,9.5,9.777174,0.0,0.042329997,0.383283817,73.630566,0.643512648,73.1777,1.023306,72.797177,0.594280169,72.623554,0.028875012999999998,7.939274,1.0,1.0,73.647723,73.686806,29.615817,72.93346600000001,72.979564,30.363256,72.705135,73.20898299999999,30.556662,72.957522,73.311153,30.353267
 10/25/2017,16:40:48.118,0.0,73.631856,0.0,5.287693,6.352339,0.0,0.000996812466,75.131912,0.0,73.17388199999999,0.015245175,4.070247,0.0,0.0,0.0,62.767534,0.0,80.03459699999999,30.362506,71.25758,0.0,0.0,0.0,147.783019,1.0,0.010448,98.120149,23.556324,12.52288,22.265915,1.0,11120.665,1.0,0.00404,15.641667000000002,42.399249,0.0,2.573973,0.0,1.988552,0.0,1.982266,0.0,1.9888419999999998,10.0,8.998426,0.0,0.0,0.0,0.137233689,0.0,0.138585596,0.0,0.15326621199999999,0.0,0.0,0.0,2.174152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,13.016242,74.17747800000001,0.0,4.596171,0.0,12.604578,73.037355,0.0,242.73152000000002,0.0038182290000000002,0.0,93.587142,73.628392,75.516234,103.866801,81.52771,0.018055777,0.0,67.45535,14.373117,20.777232,76.839555,75.595924,0.0,75.124589,77.12374,0.0,74.541595,0.0,6.979309,29.72673,10.0,45.0,61.0,24.060147,68.398888,30.039222,0.0,12.17634,12.389956,0.0,10.0,1.0,13.102627,0.0,1043.688,10.0,0.0,0.0,72.699566,1.8514080000000002,2.491823,0.0,8.24,1.0,85.191071,63.94572900000001,57.381742,221.321979,4.146,0.0,12.310183,12.583275,0.0,10.0,0.0,47.191662,18.628303,23.799945,64.9651782566971,30.099279,0.0,0.000365640169,0.0,0.044616950999999995,0.0,0.023325732000000002,0.0,0.025322791,0.0,0.020201302,2.020931,2.013394,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011654717,5.658785,0.0,0.082791602,0.0,0.045978755,9.5,9.791573,0.0,0.022552678,9.5,9.775274000000001,0.0,0.044681372999999996,0.390317029,73.627672,0.770110458,73.14442199999999,0.038656454,72.889052,1.445299,72.556999,0.014376691,7.976972,1.0,1.0,73.648051,73.68835,29.686433,72.932577,72.982138,30.489366999999998,72.70176500000001,73.211464,30.40602,72.958504,73.313868,30.343562
 10/25/2017,16:40:58.118,0.0,73.631107,0.0,2.673764,5.695028,0.0,0.000968643198,75.151466,0.0,73.174397,0.024574754,4.714777,0.0,0.0,0.0,63.375142000000004,0.0,80.038814,30.354934000000004,71.23685400000001,0.0,0.0,0.0,138.347074,1.0,0.010448,98.127905,23.551175,12.511871000000001,22.168948999999998,1.0,11079.933,1.0,0.00404,15.896276,42.3999,0.0,2.575617,0.0,1.988616,0.0,1.982427,0.0,1.9877779999999998,10.0,8.999038,0.0,0.0,0.0,0.136815241,0.0,0.13887529,0.0,0.157390728,0.0,0.0,0.0,2.180951,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,11.508742999999999,74.186159,0.0,7.278839,0.0,14.49782,73.022887,0.0,242.711208,0.001478828,0.0,93.590711,73.631856,75.521338,103.878989,81.529163,0.007830007,0.0,67.454883,14.373516,20.629739999999998,76.81056600000001,75.601075,0.0,75.123325,77.126362,0.0,74.541221,0.02863246,7.380071000000001,29.635576,10.0,44.0,60.9,23.972115,68.397672,30.035505999999998,0.0,12.195578999999999,12.509962,0.0,10.0,1.0,12.988082,0.0,1046.303,10.0,0.0,0.0,72.700829,1.914536,2.59645,0.0,8.24,1.0,85.226904,63.698731,57.326352,235.559742,4.146,0.0,12.33002,12.366849,0.0,10.0,0.0,47.188354,18.682068,23.79628,64.72437990309179,30.095470000000002,0.0,0.0037503590000000004,0.0,0.044939057000000004,0.0,0.023325732000000002,0.0,0.025000685,0.0,0.021070989,2.020834,2.013684,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011661161000000001,5.775608999999999,0.0,0.08266266,0.0,0.045301811,9.5,9.794214,0.0,0.022842572999999998,9.5,9.765868,0.0,0.043135263,0.179320683,73.642864,1.304635,73.183488,0.108988574,72.74292,0.812309726,72.632959,0.023397868999999998,8.004681,1.0,1.0,73.649268,73.691674,29.622918,72.93421500000001,72.984666,30.332911,72.708598,73.210153,30.472843,72.959721,73.31438299999999,30.227486
 10/25/2017,16:41:08.118,0.0,73.63105999999999,0.0,6.2544889999999995,6.512658,0.0,0.000924377207,75.178262,0.0,73.17421,0.025775591,3.389909,0.0,0.0,0.0,62.50826899999999,0.0,80.03909499999999,30.346248,71.220807,0.0,0.0,0.0,151.941233,1.0,0.010448,98.146051,23.543473000000002,12.538658999999999,22.211882,1.0,11081.857,1.0,0.00404,15.642072,42.402693,0.0,2.567078,0.0,1.988229,0.0,1.9818790000000002,0.0,1.9900669999999998,10.0,8.997107000000002,0.0,0.0,0.0,0.136976182,0.0,0.13739463,0.0,0.147756116,0.0,0.0,0.0,2.1764069999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,7.323025,74.213649,0.0,4.63194,0.0,14.850797,73.024333,0.0,242.70044900000002,0.0,0.0,93.595831,73.63517900000001,75.520916,103.888777,81.534319,0.001537225,0.0,67.45161,14.373755,20.662106,76.81510899999999,75.60173,0.0,75.124729,77.1295,0.0,74.541595,0.0,9.512124,29.753653000000003,10.0,44.0,60.9,23.992008,68.397906,30.034206,0.0,12.458302999999999,12.394156,0.0,10.0,1.0,12.984484,0.0,1038.603,10.0,0.0,0.0,72.701204,1.860427,2.765048,0.0,8.24,1.0,85.215976,64.007028,57.52503299999999,230.99018999999998,4.146,0.0,12.176733,12.433809,0.0,10.0,0.0,47.191103000000005,18.704527,23.79331,64.55448688534759,30.095238000000002,0.0,0.013485455,0.0,0.04249105,0.0,0.021006568,0.0,0.02477521,0.0,0.022262782000000002,2.020834,2.013426,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011660123,5.776511,0.0,0.087336796,0.0,0.051845601,9.5,9.791089,0.0,0.023615628,9.5,9.738939,0.0,0.043457369,0.383283817,73.663844,0.8052765159999999,73.280427,1.213203,72.752325,1.494531,72.55121199999999,0.028875012999999998,8.034322999999999,1.0,1.0,73.650391,73.69378,29.474584999999998,72.934449,72.983964,30.380596,72.703965,73.213336,30.450440000000004,72.96033,73.31691,30.219334000000003
 10/25/2017,16:41:18.118,0.0,73.633166,0.0,6.397718,0.0,0.0,0.0007513374270000001,75.225335,0.0,73.175286,0.021988336,3.676367,0.0,0.0,0.0,61.675433,0.0,80.04565600000001,30.337190000000003,71.163261,0.0,0.0,0.0,157.61879299999998,1.0,0.010448,98.154983,23.539762,12.517926,22.214167,1.0,11085.492,1.0,0.00404,15.738970000000002,42.403578,0.0,2.567561,0.0,1.987714,0.0,1.98233,0.0,1.988391,10.0,8.999746,0.0,0.0,0.0,0.136750865,0.0,0.13739463,0.0,0.134738111,0.0,0.0,0.0,2.172992,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,7.8201789999999995,74.149987,0.0,4.775015,0.0,15.717196,73.04893,0.0,242.683031,0.002586965,0.0,93.600153,73.63400899999999,75.521478,103.901482,81.534178,0.008616605,0.0,67.450161,14.372081,20.741588,76.832624,75.605242,0.0,75.125291,77.12996899999999,0.0,74.539863,0.0,15.619732999999998,29.674421999999996,10.0,44.0,60.9,24.035224,68.402582,30.028678999999997,0.0,12.573132000000001,12.487161,0.0,10.0,1.0,13.240559,0.0,1045.244,10.0,0.0,0.0,72.700876,1.9584240000000002,2.7190119999999998,18.540922,8.24,1.0,85.02330699999999,64.024456,57.485898999999996,228.53706200000002,4.146,0.0,12.155092,12.286735,0.0,10.0,0.0,47.187283,18.614010999999998,23.795537,66.41285103206889,30.097559999999998,0.0,0.027894686000000002,0.0,0.045228952999999995,0.0,0.01852635,0.0,0.025226158999999998,0.0,0.022391624,2.020802,2.013845,2.018129,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011629516000000001,5.7779300000000005,0.0,0.08014829799999999,0.0,0.045753107,9.5,9.794053,0.0,0.021038777999999998,9.5,9.7391,0.0,0.041846838,0.22151995100000002,73.632013,1.213203,73.190722,0.228553165,72.894116,1.705528,72.63946999999999,0.023720053999999997,8.071054,1.0,1.0,73.64894,73.69686899999999,29.564532,72.93459,72.984946,30.410154,72.704573,73.21230600000001,30.458165,72.96173399999999,73.31822,30.335797999999997
 10/25/2017,16:41:28.118,0.0,73.63180899999999,0.0,4.858006,0.0,0.0,0.000538055842,75.29848,0.0,73.17715799999999,0.025128987000000002,1.742775,27.917764000000002,0.0,0.0,60.91429399999999,0.0,80.04865500000001,30.323766,71.110534,0.0,0.0,0.0,149.78216,1.0,0.010448,98.190146,23.542731,12.532788,22.286974,1.0,11074.16,1.0,0.00404,15.529769,42.407581,0.0,2.557443,0.0,1.9881330000000002,0.0,1.982072,0.0,1.9892290000000001,10.0,8.99083,0.0,0.0,0.0,0.138907479,0.0,0.137523383,0.0,0.143083812,0.0,0.0,0.0,2.1715419999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,16.15954,74.181818,0.0,4.381557,0.0,11.433335000000001,73.019993,0.0,242.667785,0.002586965,0.0,93.606259,73.633728,75.52391300000001,103.914141,81.53469399999999,0.017793578,0.0,67.450815,14.367934,20.666203,76.826536,75.60463299999999,0.0,75.12693,77.124864,0.0,74.540846,0.0,15.651794,29.544421999999997,10.0,44.0,60.9,24.050314999999998,68.397345,30.024638,0.0,12.479946,12.377955,11.005611,10.0,1.0,13.221369000000001,0.0,1031.385,10.0,0.0,0.0,72.701531,1.8983029999999999,2.43383,16.856794,8.24,1.0,84.89227,63.942122999999995,57.425693,233.507452,4.146,0.0,12.385925,12.539631,4.737483,10.0,0.0,47.186817,18.981973,23.786537,66.77554037850264,30.093937,0.0,0.035856834,0.0,0.04558327,0.0,0.018268665,0.0,0.022617098999999998,0.0,0.023551207,2.020834,2.013362,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011608298000000001,5.777639,0.0,0.083726429,0.0,0.042529565,9.5,9.794182000000001,0.0,0.017334557,9.5,9.738939,0.0,0.043038630999999994,0.432516299,73.624779,0.573180534,73.189275,0.9248411129999999,72.855051,1.5296969999999999,72.655385,0.032419047,8.264374,1.0,1.0,73.652684,73.70014599999999,29.598459000000002,72.93496400000001,72.989346,30.383748999999998,72.705743,73.212634,30.498721999999997,72.961687,73.31840799999999,30.250002000000002
 10/25/2017,16:41:38.118,0.0,73.633213,0.0,3.64056,8.468558,0.0,0.000723168161,75.21519599999999,0.0,73.180575,0.02928573,2.637956,0.0,0.0,0.0,61.133728000000005,0.0,80.04734300000001,30.323813,71.179776,0.0,0.0,0.0,130.590407,1.0,0.010448,98.065618,23.542545,12.585263000000001,22.287464,1.0,11015.573999999999,1.0,0.00404,16.422117999999998,42.404415,0.0,2.562148,0.0,1.9860369999999998,0.0,1.981428,0.0,1.989325,10.0,8.986774,0.0,0.0,0.0,0.138231525,0.0,0.137716513,0.0,0.148046121,0.0,0.0,0.0,2.164904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,15.069007999999998,74.183989,0.0,4.453094999999999,0.0,8.352806,73.040972,0.0,242.644577,0.0007811116650000001,0.0,93.614009,73.63073299999999,75.523585,103.927881,81.538069,0.015433785,0.0,67.45156300000001,14.368891,20.596144,76.84953,75.607021,0.0,75.129036,77.124114,0.0,74.544123,0.0,11.355628,29.65173,10.0,44.0,60.9,24.053287,68.398046,30.021479,0.0,12.417421000000001,12.341353,9.368912,10.0,1.0,13.140407999999999,0.0,1033.7910000000002,10.0,0.0,0.0,72.697507,1.834575,2.6131900000000003,23.240439000000002,8.24,1.0,84.916189,64.12782299999999,57.569586,227.25437999999997,4.146,0.0,12.256683,12.520499000000001,14.436952999999999,10.0,0.0,47.188215,18.656660000000002,23.783428,66.58348999096849,30.093334000000002,0.0,0.043045332,0.0,0.044906847,0.0,0.015079813999999999,0.0,0.019234984,0.0,0.023422363999999998,2.021092,2.014199,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011611835,5.777414,0.0,0.08111536,0.0,0.045076162999999995,9.5,9.792571,0.0,0.015144235,9.5,9.739132000000001,0.0,0.043779475,0.0,73.667461,1.20617,73.195786,1.276502,72.727005,1.079572,72.649598,0.037574005,8.037223,1.0,1.0,73.650625,73.700848,29.599248,72.935806,72.989299,30.518924,72.705603,73.21193199999999,30.532327000000002,72.963465,73.320093,30.269413
