date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:41:48.118,0.0,73.633354,0.0,5.645766,8.709037,0.0,0.001117538,75.287617,0.0,73.179311,0.02171122,5.5741510000000005,13.535815,0.0,0.0,60.4088,0.0,80.05081,30.331152000000003,71.268248,0.0,0.0,0.0,109.39951200000002,1.0,0.010448,97.650829,23.53039,12.739019,22.312276,1.0,10944.8,1.0,0.00404,16.14967,42.407395,0.0,2.565338,0.0,1.988068,0.0,1.981815,0.0,1.988068,10.0,8.979177,0.0,0.0,0.0,0.138585596,0.0,0.139261549,0.0,0.158711863,0.0,0.0,0.0,2.167224,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,12.198343,74.130455,0.0,6.885381,0.0,13.695599,72.988162,0.0,242.620261,0.5804192779999999,0.0,93.61635799999999,73.63255799999999,75.529157,103.937811,81.538022,0.006256811,0.0,67.450441,14.370565,20.62933,76.852153,75.613014,0.0,75.129785,77.121585,0.0,74.54304599999999,0.015768292,0.0,29.62596,10.0,44.0,60.9,24.020818,68.399496,30.017530999999998,0.0,12.658502,12.480561,8.502425,10.0,1.0,12.970691,0.0,1041.8110000000001,10.0,0.0,0.0,72.70265500000001,1.8958979999999999,2.848749,19.342887,8.24,1.0,85.099896,64.005225,57.268554,232.65767599999998,4.146,0.0,12.077547000000001,12.62094,8.360755000000001,10.0,0.0,47.185,17.981761,23.783057,68.37932498422946,30.091662,0.0,0.053811961,0.0,0.045132320999999996,0.0,0.016110554,0.0,0.015852869,0.0,0.020040249,2.021189,2.013684,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011641415,5.776962999999999,0.0,0.082533719,0.0,0.044366984000000005,9.5,9.79299,0.0,0.013920232,9.5,9.728985,0.0,0.041879049,0.40438345200000003,73.643588,0.41141668,73.247873,1.5578299999999998,72.756665,1.382,72.56134,0.030485937,7.686348,1.0,1.0,73.65460300000001,73.70052,29.624890999999998,72.938755,72.98700600000001,30.439711,72.707756,73.216425,30.367008000000002,72.96323100000001,73.32266700000001,30.348221000000002
 10/25/2017,16:41:58.118,0.0,73.633588,0.0,3.7121739999999996,8.292206,0.0,0.0008438935890000001,75.11091,0.0,73.17996600000001,0.022357825,3.855403,0.0,0.0,0.0,60.458769999999994,0.0,80.04940400000001,30.327529,71.217813,0.0,0.0,0.0,157.618794,1.0,0.010448,97.474186,23.520833,12.750946,22.370228,1.0,11007.983,1.0,0.00404,15.863437,42.410793,0.0,2.553286,0.0,1.986231,0.0,1.9819759999999997,0.0,1.988262,10.0,8.981398,0.0,0.0,0.0,0.137652136,0.0,0.139325926,0.0,0.174597695,0.0,0.0,0.0,2.171961,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,74.13551899999999,0.0,6.026927,0.0,7.133430000000001,73.061228,0.0,242.60882599999997,0.579434267,0.0,93.620867,73.6334,75.53065500000001,103.95094,81.541678,0.015695984,0.0,67.452078,14.371443,20.652273,76.88278100000001,75.61573,0.0,75.13025400000001,77.121257,0.0,74.543842,0.0,12.093029,29.578267999999998,10.0,44.0,60.7,24.069979,68.397859,30.012608,0.0,12.465517,12.65037,9.288682000000001,10.0,1.0,13.124216,0.0,1012.842,10.0,0.0,0.0,72.701251,1.9716509999999998,2.6628130000000003,17.337973,8.24,1.0,85.21419399999999,63.829141,57.213164,234.998569,4.146,0.0,12.229030999999999,12.445767,8.841721000000001,10.0,0.0,47.187236,18.575218,23.779624,68.94385654289826,30.090871999999997,0.0,0.015032755,0.0,0.040655045,0.0,0.019396036999999998,0.0,0.015466341000000002,0.0,0.015756237,2.021028,2.0135549999999998,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011660313,5.7770269999999995,0.0,0.07885888099999999,0.0,0.044012395,9.5,9.792667999999999,0.0,0.019138352,9.5,9.721673,0.0,0.045261164000000007,0.235586375,73.658056,1.297601,73.24859599999999,0.108988573,72.81236899999999,0.48174878200000004,72.66334300000001,0.058516025,7.710835,1.0,1.0,73.650906,73.70169,29.628047,72.94001800000001,72.990937,30.286407,72.703918,73.21445899999999,30.526146999999998,72.96384,73.320607,30.276401
 10/25/2017,16:42:08.118,0.0,73.635366,0.0,5.180272,0.324322212,0.0,0.0008197485030000001,75.210851,0.0,73.182681,0.023558662,1.42051,10.733097,0.0,0.0,60.598541000000004,0.0,80.052778,30.335890000000003,71.179916,0.0,0.0,0.0,147.862985,1.0,0.010448,97.663003,23.51341,12.752597,22.340354,1.0,11092.655,1.0,0.00404,15.972902,42.406277,0.0,2.556025,0.0,1.989325,0.0,1.9821369999999998,0.0,1.988068,10.0,8.990862,0.0,0.0,0.0,0.137491195,0.0,0.140130633,0.0,0.16667089,0.0,0.0,0.0,2.173959,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,12.759647,74.224501,0.0,4.560402,0.0,10.246048,73.05471700000001,0.0,242.58330299999997,0.581568459,0.0,93.628336,73.633634,75.532996,103.962845,81.54219300000001,0.005208015,0.0,67.45352700000001,14.368093,20.639982,76.89846999999999,75.61868,0.0,75.130862,77.122054,0.0,74.545434,0.067784275,12.044938,29.655576,10.0,44.0,60.7,24.0478,68.397766,30.015765999999996,0.0,12.379546000000001,12.479361,10.941427000000001,10.0,1.0,13.142807000000001,0.0,1046.271,10.0,0.0,0.0,72.699145,1.8760580000000002,2.619169,11.467587,8.24,1.0,85.076868,63.89224300000001,57.339597,234.437396,4.146,0.0,12.234441,12.317226,11.503063000000001,10.0,0.0,47.18528,18.519412,23.773221,67.52322520146518,30.091987,0.0,0.00078470061,0.0,0.044455898,0.0,0.025483844,0.0,0.019718143,0.0,0.014757708000000001,2.020738,2.013297,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011638694,5.779284,0.0,0.086240792,0.0,0.044141335999999996,9.5,9.792893,0.0,0.025419422999999997,9.5,9.700059,0.0,0.044198213,0.5309812620000001,73.628396,0.664612283,73.265958,1.396066,72.83985899999999,1.5578299999999998,72.628618,0.025653164,7.927997,1.0,1.0,73.652872,73.702345,29.516402000000003,72.94165600000001,72.989205,30.457839,72.710049,73.2146,30.395977000000002,72.963886,73.32374300000001,30.328421999999996
 10/25/2017,16:42:18.118,0.0,73.63803399999999,0.0,5.824802,4.556759,0.0,0.000650732903,75.14784499999999,0.0,73.18029399999999,0.023651033999999998,4.714777,0.0,0.0,0.0,60.814354,0.0,80.05549599999999,30.316427,71.178934,0.0,0.0,0.0,133.309238,1.0,0.010448,97.902971,23.500884,12.704709,22.311297,1.0,11150.171999999999,1.0,0.00404,15.866679999999999,42.405812,0.0,2.5461970000000003,0.0,1.988358,0.0,1.9812020000000001,0.0,1.989132,10.0,9.005283,0.0,0.0,0.0,0.137652136,0.0,0.13710493599999998,0.0,0.151107285,0.0,0.0,0.0,2.169286,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,11.893636,74.15288100000001,0.0,6.599228999999999,0.0,15.909729,73.069186,0.0,242.541762,0.895007533,0.0,93.630684,73.634383,75.535337,103.974328,81.544443,0.001537225,0.0,67.45366700000001,14.371363,20.623184,76.904278,75.620365,0.0,75.130394,77.124114,0.0,74.54754,0.021137684,8.886935000000001,29.572884000000002,10.0,44.0,60.7,24.06815,68.397859,30.011958,0.0,12.434856,12.707373,13.861811,10.0,1.0,12.988082,0.0,1045.132,10.0,0.0,0.0,72.70228,1.9409889999999999,2.811084,0.0,8.24,1.0,84.861036,63.794284999999995,57.376323,222.412258,4.146,0.0,12.244660000000001,12.482236,0.0,10.0,0.0,47.183415999999994,18.619228,23.765983,66.03626465133866,30.089385999999998,0.0,0.0,0.0,0.045712112,0.0,0.021425306,0.0,0.02425984,0.0,0.018075402,2.020867,2.013362,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011603871000000002,5.776801,0.0,0.090979398,0.0,0.043915688,9.5,9.792346,0.0,0.02683669,9.5,9.699254,0.0,0.042072312,0.277785644,73.655163,0.692745128,73.224,0.439549514,72.825391,1.543764,72.623554,0.030485937,7.81265,1.0,1.0,73.656288,73.703937,29.687617,72.94292,72.988644,30.408971,72.70803599999999,73.21605100000001,30.470525,72.965758,73.32552199999999,30.371902000000002
 10/25/2017,16:42:28.118,0.0,73.636677,0.0,3.24668,0.0,0.0,0.000489765668,75.159432,0.0,73.184178,0.026884056,3.89121,25.451372,0.0,0.0,60.920812,0.0,80.056433,30.307277000000003,71.127564,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,98.126072,23.496523,12.651499000000001,22.309991,1.0,11061.01,1.0,0.00404,15.641667000000002,42.402088,0.0,2.5470029999999997,0.0,1.988068,0.0,1.982459,0.0,1.988939,10.0,8.992761,0.0,0.0,0.0,0.138360278,0.0,0.139519056,0.0,0.13973264300000002,0.0,0.0,0.0,2.172734,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.737717,0.0,8.333371000000001,74.197734,0.0,4.4888639999999995,0.0,11.497513,73.08365400000001,0.0,242.494191,1.137895,0.0,93.63481800000001,73.634617,75.535197,103.986374,81.54688,0.018842375,0.0,67.452826,14.368253,20.718235,76.88395200000001,75.62383,0.0,75.13278199999999,77.120695,0.0,74.546838,0.013083596999999999,3.051844,29.595190999999996,10.0,44.0,60.7,24.053287,68.396597,30.006152,0.0,12.458903999999999,12.414557,0.0,10.0,1.0,13.022865,0.0,1051.853,10.0,0.0,0.0,72.70097,1.871248,2.794343,11.836491,8.24,1.0,84.683902,63.830943999999995,57.323342000000004,220.263767,4.146,0.0,12.269907,12.616157000000001,0.0,10.0,0.0,47.181832,18.74899,23.760045,65.67420451511349,30.089339000000002,0.0,0.034051651,0.0,0.045035689000000004,0.0,0.018590771000000002,0.0,0.023486786000000003,0.0,0.023486786000000003,2.020995,2.01378,2.018064,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011574635,5.778413,0.0,0.083726429,0.0,0.04439922,9.5,9.791734,0.0,0.017431189,9.5,9.699415,0.0,0.053056133,0.42548308700000004,73.660227,0.594280169,73.247873,0.784176878,72.78994300000001,1.424199,72.60619200000001,0.034996526,7.852281,1.0,1.0,73.656897,73.703609,29.67302,72.940954,72.989439,30.462568,72.70742800000001,73.215582,30.489065999999998,72.964869,73.325101,30.342009
 10/25/2017,16:42:38.118,0.0,73.637332,0.0,4.070247,0.0,0.0,0.000723168166,75.211575,0.0,73.182587,0.02439001,2.172462,9.275683,0.0,0.0,61.250325,0.0,80.060978,30.311968,71.070066,0.0,0.0,0.0,134.108895,1.0,0.010448,98.09828900000001,23.496059,12.636087,22.328111,1.0,11029.472,1.0,0.00404,15.770593,42.398969,0.0,2.551482,0.0,1.987424,0.0,1.982459,0.0,1.9895189999999998,10.0,8.991087,0.0,0.0,0.0,0.13910060800000001,0.0,0.136364605,0.0,0.147240551,0.0,0.0,0.0,2.172412,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,10.225764,74.168797,0.0,7.207300999999999,0.0,9.620315,73.052547,0.0,242.44555899999997,1.36806,0.0,93.64162900000001,73.636256,75.539879,103.996351,81.548568,0.008354405,0.0,67.453293,14.369767999999999,20.578526999999998,76.870324,75.626452,0.0,75.13208,77.117417,0.0,74.548523,0.023934242,14.561722,29.624807,10.0,44.0,60.7,24.047570999999998,68.397064,30.005361999999998,0.0,12.788361,12.248948,10.556321,10.0,1.0,13.215971,0.0,1044.715,10.0,0.0,0.0,72.699706,1.9439950000000001,2.811084,11.708176,8.24,1.0,84.693422,64.07674,57.266146,223.710973,4.146,0.0,12.465875,12.497183,2.476944,10.0,0.0,47.182624,18.628982999999998,23.750162,66.88227188403329,30.089014000000002,0.0,0.037694253,0.0,0.045679902,0.0,0.01540192,0.0,0.022262782000000002,0.0,0.024356472,2.020834,2.013523,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011575153999999999,5.777511,0.0,0.08388760599999999,0.0,0.043013097,9.5,9.793538,0.0,0.017366768,9.5,9.700221,0.0,0.041267047,0.390317029,73.63346,0.664612283,73.298513,0.038656456,72.926671,1.614096,72.66261899999999,0.04111804,7.720501,1.0,1.0,73.656522,73.707447,29.755865000000004,72.940112,72.991218,30.424735,72.70967399999999,73.218812,30.466663,72.967162,73.325428,30.271354
 10/25/2017,16:42:48.118,0.0,73.63878299999999,0.0,5.07285,0.0,0.0,0.001057175,75.194919,0.0,73.18544200000001,0.022727313,5.037042,10.989345,0.0,0.0,60.836805000000005,0.0,80.06393100000001,30.313128999999996,71.057153,0.0,0.0,0.0,136.347933,1.0,0.010448,97.93644,23.489378,12.667278999999999,22.315868,1.0,11032.358,1.0,0.00404,15.855328,42.398503999999996,0.0,2.550547,0.0,1.9851029999999998,0.0,1.9820400000000002,0.0,1.9887130000000002,10.0,8.986516,0.0,0.0,0.0,0.136622112,0.0,0.137652136,0.0,0.14653165,0.0,0.0,0.0,2.164646,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9165620000000003,0.0,14.267145999999999,74.16662600000001,0.0,3.737717,0.0,5.833832,73.066292,0.0,242.40102799999997,1.367609,0.0,93.645762,73.634524,75.539738,104.009998,81.55063,0.019891172,0.0,67.451049,14.368651000000002,20.561319,76.888214,75.629215,0.0,75.133859,77.115075,0.0,74.550115,0.000890603042,12.157150999999999,29.595959999999998,10.0,44.0,60.7,24.062891,68.399262,30.007034,0.0,12.353093,12.500962,11.037703,10.0,1.0,13.222567999999999,0.0,1036.9189999999999,10.0,0.0,0.0,72.699519,1.9608290000000002,2.484051,9.975931,8.24,1.0,84.765222,63.954143,57.3113,229.70750800000002,4.146,0.0,12.247064,12.363859,13.218507,10.0,0.0,47.180295,18.324768,23.741904,65.43300282258382,30.087946000000002,0.0,0.038403432,0.0,0.045969797,0.0,0.015562973,0.0,0.021779622999999998,0.0,0.02422763,2.020867,2.013426,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011585826,5.777253,0.0,0.082565954,0.0,0.042755213,9.5,9.792958,0.0,0.016722556,9.5,9.699319000000001,0.0,0.039624305,0.277785643,73.644311,0.988140017,73.202297,0.045689666,72.923777,1.290568,72.71543,0.029197197999999997,7.587756,1.0,1.0,73.658254,73.705435,29.551119,72.94161,72.991966,30.482273,72.708832,73.21759499999999,30.485976,72.96852,73.32580300000001,30.261260999999998
 10/25/2017,16:42:58.118,0.0,73.639111,0.0,5.788995,0.0,0.0,0.000360991883,75.278927,0.0,73.186518,0.02346629,5.502537,14.096359,0.0,0.0,61.00771700000001,0.0,80.064071,30.312571999999996,71.115026,0.0,0.0,0.0,140.346215,1.0,0.010448,97.77934300000001,23.493322,12.605996000000001,22.293014000000003,1.0,11085.171999999999,1.0,0.00404,15.296242000000001,42.396037,0.0,2.554382,0.0,1.985618,0.0,1.9816209999999999,0.0,1.989164,10.0,8.991344999999999,0.0,0.0,0.0,0.140227197,0.0,0.137040559,0.0,0.146370536,0.0,0.0,0.0,2.1648389999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,12.230417999999998,74.129008,0.0,3.880793,0.0,11.128491,73.07208,0.0,242.372129,5.895295,0.0,93.649097,73.636209,75.543531,104.020492,81.55138000000001,0.019628973,0.0,67.448524,14.368412,20.502732,76.89833,75.630573,0.0,75.137417,77.116293,0.0,74.54969399999999,0.012524285,12.028908,29.582499,10.0,45.0,60.6,24.049629,68.401179,30.006755,0.0,12.398183,12.583166,14.343193,10.0,1.0,13.001275999999999,0.0,1033.9669999999999,10.0,0.0,0.0,72.701859,1.893493,2.70287,14.017837,8.24,1.0,84.86375600000001,63.916281000000005,57.307086,217.07309700000002,4.146,0.0,12.155092,12.400927000000001,13.523117999999998,10.0,0.0,47.178897,18.638284,23.738331,65.9013432001235,30.088921000000003,0.0,0.037565311000000004,0.0,0.049996124,0.0,0.015498551999999999,0.0,0.02268152,0.0,0.023841102000000003,2.0212209999999997,2.013523,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011601074,5.777285,0.0,0.081695598,0.0,0.044012395,9.5,9.792958,0.0,0.017334557,9.5,9.699319000000001,0.0,0.044198213,0.362184183,73.63563,0.5098816270000001,73.221106,1.382,72.888329,1.564863,72.69155699999999,0.028230643,7.599999,1.0,1.0,73.659986,73.70679200000001,29.598459000000002,72.939363,72.99309000000001,30.353009999999998,72.709253,73.21904599999999,30.553958,72.967958,73.328283,30.283777
 10/25/2017,16:43:08.118,0.0,73.638502,0.0,4.858006,7.554736,0.0,0.000630612003,75.190573,0.0,73.186706,0.022634941000000002,5.681573,0.0,0.0,0.0,61.547249,0.0,80.066742,30.308531,71.081294,0.0,0.0,0.0,124.193155,1.0,0.010448,97.94602900000001,23.487986,12.472239,22.302155,1.0,11109.44,1.0,0.00404,15.403275,42.390404,0.0,2.559441,0.0,1.985328,0.0,1.981815,0.0,1.9891,10.0,8.986935,0.0,0.0,0.0,0.137909642,0.0,0.138295901,0.0,0.149753929,0.0,0.0,0.0,2.1711549999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,14.555817000000001,74.15722199999999,0.0,4.63194,0.0,8.818094,73.036632,0.0,242.35056400000002,5.9053510000000005,0.0,93.655016,73.635085,75.54493599999999,104.03268,81.553161,0.012811791999999999,0.0,67.44931899999999,14.36921,20.465039,76.910459,75.634412,0.0,75.137183,77.12406800000001,0.0,74.551379,0.042950838,6.145725,29.545576,10.0,45.0,60.6,24.052144000000002,68.399917,30.004619,0.0,12.409004,12.689972000000001,9.609603,10.0,1.0,13.05465,0.0,1054.259,10.0,0.0,0.0,72.700642,1.886279,2.577318,5.244336,8.24,1.0,84.784685,63.867002,57.25530799999999,225.89153100000001,4.146,0.0,12.208592,12.333368,16.857813,10.0,0.0,47.178290999999994,18.731522000000002,23.733367,65.86584491970845,30.094959000000003,0.0,0.047751703,0.0,0.045003479000000006,0.0,0.01485434,0.0,0.018397508,0.0,0.021908465,2.0211240000000004,2.013619,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011587783,5.738021,0.0,0.086369733,0.0,0.045527459000000006,9.5,9.792185,0.0,0.015530763000000001,9.5,9.699672999999999,0.0,0.040461782,0.22151995100000002,73.666737,1.135837,73.25583,0.179320685,72.808752,1.339801,72.624278,0.026297532999999998,7.5429699999999995,1.0,1.0,73.658254,73.707775,29.716021,72.94348199999999,72.99337,30.344340000000003,72.71047,73.22045,30.596446000000004,72.96931500000001,73.33029599999999,30.155665999999997
 10/25/2017,16:43:18.118,0.0,73.640562,0.0,5.788995,9.735082,0.0,0.000558176745,75.149293,0.0,73.18979499999999,0.024667126,5.681573,25.819729000000002,0.0,0.0,61.632705,0.0,80.067258,30.302166999999997,71.071001,0.0,0.0,0.0,142.345356,1.0,0.010448,98.06740500000001,23.482512,12.414442999999999,22.289586,1.0,11099.925,1.0,0.00404,15.468954,42.386029,0.0,2.565209,0.0,1.987714,0.0,1.98175,0.0,1.988358,10.0,8.975057000000001,0.0,0.0,0.0,0.13903623199999998,0.0,0.137298065,0.0,0.153652885,0.0,0.0,0.0,2.1666119999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,7.258876,74.204245,0.0,5.848082,0.0,17.883193,73.050377,0.0,242.33252000000002,5.909987999999999,0.0,93.660605,73.63714499999999,75.547792,104.042468,81.55611400000001,0.001537225,0.0,67.44515799999999,14.369926999999999,20.540834,76.898002,75.635255,0.0,75.140085,77.133575,0.0,74.552503,0.022032582999999998,0.0,29.541729999999998,10.0,45.0,60.6,24.051458,68.401881,30.003829,0.0,12.744474,12.548364999999999,5.1167050000000005,10.0,1.0,13.199779000000001,0.0,1050.682,10.0,0.0,0.0,72.70148499999999,1.848402,2.6831400000000003,13.296068,8.24,1.0,84.714104,64.076139,57.432315,217.409801,4.146,0.0,12.316794999999999,12.607189,14.212501999999999,10.0,0.0,47.178664000000005,18.295278,23.732439000000003,68.22224556903409,30.093798,0.0,0.053296195,0.0,0.045100111,0.0,0.016142764,0.0,0.016013922,0.0,0.020136881000000002,2.020867,2.013684,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011575613,5.699145,0.0,0.08456455,0.0,0.044882751,9.5,9.792313,0.0,0.013630336000000002,9.5,9.699544,0.0,0.040751677,0.010523605,73.6841,1.0936379999999999,73.23774499999999,0.123054993,72.78198499999999,1.438266,72.672747,0.025008793999999997,7.638663,1.0,1.0,73.657646,73.709179,29.610294,72.94409,72.99266800000001,30.458627000000003,72.70813000000001,73.22035600000001,30.379368,72.96852,73.33053000000001,30.376171999999997
 10/25/2017,16:43:28.118,0.0,73.641451,0.0,3.676367,8.548717,0.0,0.00130265,75.092805,0.0,73.187361,0.021895964,4.714777,12.783085,0.0,0.0,62.253349,0.0,80.069132,30.303375,71.100803,0.0,0.0,0.0,135.388345,1.0,0.010448,98.163914,23.491744,12.417012,22.287464,1.0,11066.676000000001,1.0,0.00404,15.179884,42.386727,0.0,2.569817,0.0,1.988616,0.0,1.9818790000000002,0.0,1.9881970000000002,10.0,8.982782,0.0,0.0,0.0,0.135270204,0.0,0.138456843,0.0,0.169860946,0.0,0.0,0.0,2.166902,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,0.0,74.172414,0.0,4.775015,0.0,11.882579,73.068462,0.0,242.337055,1.7542259999999998,0.0,93.663893,73.63663000000001,75.54718299999999,104.057244,81.55611400000001,0.0057324130000000004,0.0,67.44557900000001,14.372798000000001,20.563368,76.905776,75.638064,0.0,75.13910200000001,77.133481,0.0,74.553111,0.071252007,13.80829,29.630959999999998,10.0,45.0,60.6,24.055802,68.399262,30.002993,0.0,12.400588,12.45716,8.919622,10.0,1.0,12.895727,0.0,1027.888,10.0,0.0,0.0,72.701672,1.849004,2.59645,9.462672999999999,8.24,1.0,84.612619,64.179506,57.379936,239.42382,4.146,0.0,12.20198,12.459517,9.739523,10.0,0.0,47.176987,18.839733,23.728403,69.30153707545415,30.096121000000004,0.0,0.017611588,0.0,0.043231895,0.0,0.019106141,0.0,0.01437118,0.0,0.016497081,2.020931,2.013168,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011558193000000001,5.701466,0.0,0.083597487,0.0,0.043432157,9.5,9.792797,0.0,0.019202773,9.5,9.69977,0.0,0.042619893,0.30591849,73.631289,0.847475786,73.263065,1.0584719999999999,72.933181,1.6000290000000001,72.631512,0.034352156,7.67346,1.0,1.0,73.66125,73.70988100000001,29.583468,72.94437099999999,72.996787,30.289165999999998,72.710938,73.222977,30.548164,72.968239,73.33404,30.359478999999997
 10/25/2017,16:43:38.118,0.0,73.64285500000001,0.0,6.2544889999999995,3.033723,0.0,0.001423376,75.11091,0.0,73.188578,0.023558662,3.783788,11.037392,0.0,0.0,63.291858999999995,0.0,80.070585,30.300588,71.157881,0.0,0.0,0.0,147.942951,1.0,0.010448,98.110136,23.506683,12.361784,22.268038,1.0,11051.923,1.0,0.00404,15.177856,42.383376,0.0,2.5640490000000002,0.0,1.987198,0.0,1.982105,0.0,1.987939,10.0,8.997492999999999,0.0,0.0,0.0,0.136589923,0.0,0.137072747,0.0,0.165220865,0.0,0.0,0.0,2.16832,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,0.0,74.153605,0.0,5.526162,0.0,3.764101,73.15238000000001,0.0,242.33647599999998,8.631397,0.0,93.669389,73.640187,75.550461,104.071033,81.56052,0.0075678080000000005,0.0,67.44165100000001,14.36905,20.656779999999998,76.89772099999999,75.641904,0.0,75.13985100000001,77.131327,0.0,74.553813,0.030422257,9.528153999999999,29.664422,10.0,45.0,60.6,24.062205,68.401927,30.0029,0.0,12.389766,12.587966999999999,10.010755,10.0,1.0,13.028863000000001,0.0,1046.03,10.0,0.0,0.0,72.701672,1.877261,2.5516099999999997,12.012922999999999,8.24,1.0,84.570318,64.00462399999999,57.602098,231.93616699999998,4.146,0.0,12.449644000000001,12.437994,13.282635999999998,10.0,0.0,47.177406,18.450447,23.728820000000002,68.00813924028644,30.094820000000002,0.0,0.0,0.0,0.04348958,0.0,0.025065106,0.0,0.019460458,0.0,0.014564444,2.020931,2.013265,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01155006,5.698726000000001,0.0,0.08395207699999999,0.0,0.041078972000000005,9.5,9.792216999999999,0.0,0.024839632,9.5,9.699512,0.0,0.046002008,0.256686009,73.656609,0.967040383,73.294895,1.7758599999999998,72.898457,1.234302,72.726281,0.030485937,7.539426,1.0,1.0,73.661999,73.710724,29.523109,72.94385600000001,72.997302,30.430646999999997,72.709908,73.225364,30.406406,72.971328,73.332261,30.315222
 10/25/2017,16:43:48.118,0.0,73.64234,0.0,5.753188,2.424509,0.0,0.0012100939999999999,75.105117,0.0,73.191901,0.029193358,5.430922,0.0,0.0,0.0,63.64165,0.0,80.073771,30.309924,71.14641800000001,0.0,0.0,0.0,130.030647,1.0,0.010448,98.02810500000001,23.514431,12.251329,22.273914,1.0,11078.116000000002,1.0,0.00404,15.331919000000001,42.382305,0.0,2.568044,0.0,1.986747,0.0,1.981105,0.0,1.9888740000000003,10.0,9.011367,0.0,0.0,0.0,0.137233689,0.0,0.138521219,0.0,0.15410400400000002,0.0,0.0,0.0,2.1713810000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,13.080391,74.196287,0.0,6.2057720000000005,0.0,20.498434,73.05471700000001,0.0,242.335994,8.677941,0.0,93.67465,73.63770699999999,75.553457,104.080727,81.560848,0.019366773,0.0,67.440015,14.370645000000001,20.594095000000003,76.90409,75.645275,0.0,75.142801,77.13165500000001,0.0,74.555639,0.050781201,6.979309,29.491345000000003,10.0,45.0,60.6,23.999553,68.398888,30.001925,0.0,12.333855,12.482361000000001,12.449757,10.0,1.0,13.069042999999999,0.0,1039.63,10.0,0.0,0.0,72.701578,2.017944,2.610201,11.002447,8.24,1.0,84.586122,64.21736700000001,57.354046999999994,208.334831,4.146,0.0,12.183946,12.702847,13.907891000000001,10.0,0.0,47.175263,18.189789,23.735919,66.99614918358017,30.096121000000004,0.0,0.0,0.0,0.041782417,0.0,0.026095846000000002,0.0,0.022713731,0.0,0.017527821000000002,2.020802,2.013651,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011551232,5.699338,0.0,0.084467844,0.0,0.041143442,9.5,9.79154,0.0,0.026997742999999998,9.5,9.700027,0.0,0.04245884,0.42548308700000004,73.64648100000001,0.8334093659999999,73.271022,1.656295,72.936075,1.374967,72.703131,0.029197197999999997,7.494317999999999,1.0,1.0,73.66228000000001,73.71226800000001,29.548357,72.945307,72.999127,30.478726,72.710329,73.223539,30.526146999999998,72.975493,73.333853,30.337739000000003
 10/25/2017,16:43:58.118,0.0,73.642902,0.0,4.356705000000001,25.157826999999997,0.0,0.0011698519999999999,75.223887,0.0,73.19068399999999,0.022357825,4.571548,6.360857,0.0,0.0,62.650213,0.0,80.076582,30.315405,71.14712,0.0,0.0,0.0,129.630819,1.0,0.010448,97.930329,23.51972,12.208028,22.273425,1.0,11045.294,1.0,0.00404,15.282862,42.382445000000004,0.0,2.571589,0.0,1.987552,0.0,1.982588,0.0,1.9889709999999998,10.0,9.001291,0.0,0.0,0.0,0.136976182,0.0,0.137909642,0.0,0.152653979,0.0,0.0,0.0,2.1730560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,10.145578,74.179648,0.0,5.705007,0.0,8.064006,73.070633,0.0,242.32813,6.459225,0.0,93.67718599999999,73.640047,75.55364399999999,104.093856,81.565066,0.019628973,0.0,67.43814499999999,14.371841,20.498225,76.8899,75.645415,0.0,75.142239,77.128938,0.0,74.558729,0.01565643,5.793055000000001,29.550959999999996,10.0,44.0,60.5,23.986291,68.398514,29.999556,0.0,12.304396,12.573566,0.0,10.0,1.0,13.170993,0.0,1043.72,10.0,0.0,0.0,72.702093,1.876659,2.620364,0.0,8.24,1.0,84.642586,64.244411,57.379334,231.182592,4.146,0.0,12.195969,12.304671,0.0,10.0,0.0,47.171443,18.532116000000002,23.749837,66.44839498458029,30.096584999999997,0.0,0.0,0.0,0.050157177000000004,0.0,0.022327202999999997,0.0,0.024517525,0.0,0.019814775,2.02106,2.013168,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011559062,5.700434,0.0,0.08514478699999999,0.0,0.044528161,9.5,9.793087,0.0,0.022552678,9.5,9.7008,0.0,0.041202626,0.636479437,73.658056,0.439549523,73.243532,0.685711915,72.952714,1.494531,72.614873,0.027264088,7.475631,1.0,1.0,73.662888,73.708664,29.841078000000003,72.945166,73.00025,30.447987,72.710236,73.223445,30.523057,72.97231,73.33979699999999,30.371902000000002
 10/25/2017,16:44:08.118,0.0,73.643276,0.0,5.645766,10.520648,0.0,0.000727192342,75.410733,0.0,73.193024,0.020602755,2.637956,18.356491000000002,0.0,0.0,62.15485699999999,0.0,80.078035,30.31522,71.112031,0.0,0.0,0.0,140.98594,1.0,0.010448,97.89201800000001,23.515683,12.245641,22.283382,1.0,11088.913,1.0,0.00404,14.969466,42.380164,0.0,2.572813,0.0,1.987166,0.0,1.981911,0.0,1.988391,10.0,9.002096,0.0,0.0,0.0,0.13678305300000002,0.0,0.13887529,0.0,0.159710769,0.0,0.0,0.0,2.170027,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,8.317333999999999,74.202074,0.0,4.667708999999999,0.0,7.1494740000000006,73.011312,0.0,242.30941099999998,3.3873019999999996,0.0,93.682025,73.64,75.553363,104.10411500000001,81.56501999999999,0.0,0.0,67.438519,14.372160000000001,20.569513,76.88498299999999,75.648459,0.0,75.14130300000001,77.125098,0.0,74.558073,0.0,10.457921,29.592114000000002,10.0,44.0,60.5,23.994523,68.40005699999999,29.998720000000002,0.0,12.287562,12.543564,0.094286836,10.0,1.0,13.172792000000001,0.0,1056.729,10.0,0.0,0.0,72.700361,1.8700459999999999,2.611396,0.0,8.24,1.0,84.67124,64.170491,57.379936,220.00723100000002,4.146,0.0,12.261492,12.588656,0.0,10.0,0.0,47.173213,18.061615,23.752668,65.63872521525798,30.098582,0.0,0.0,0.0,0.044488109000000005,0.0,0.022617098999999998,0.0,0.024453104,0.0,0.019009508999999997,2.020802,2.0138130000000003,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011562557,5.700079,0.0,0.080921948,0.0,0.043367685999999996,9.5,9.791444,0.0,0.025644897000000003,9.5,9.69948,0.0,0.047548117,0.397350241,73.668908,0.629446225,73.24425500000001,0.798243301,72.777644,0.826376149,72.74292,0.025975348,7.448244,1.0,1.0,73.662748,73.71446800000001,29.63712,72.94423,73.000671,30.403847999999996,72.71281,73.223773,30.53619,72.973574,73.336708,30.370348999999997
 10/25/2017,16:44:18.118,0.0,73.646787,0.0,6.719983999999999,15.731035,0.0,0.0008237726829999999,75.517915,0.0,73.194662,0.021618848,3.998632,0.0,0.0,0.0,62.747981,0.0,80.07901899999999,30.312061,71.120172,0.0,0.0,0.0,129.79075,1.0,0.010448,97.888492,23.511136999999998,12.261788000000001,22.286158,1.0,11091.158000000001,1.0,0.00404,15.208669,42.380071,0.0,2.5703,0.0,1.9881650000000002,0.0,1.9821689999999998,0.0,1.989293,10.0,9.001999,0.0,0.0,0.0,0.137555571,0.0,0.136815241,0.0,0.157422951,0.0,0.0,0.0,2.168835,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.748422,0.0,7.146616000000001,74.172414,0.0,5.454625,0.0,12.251600999999999,73.042419,0.0,242.298604,3.3817199999999996,0.0,93.684984,73.639626,75.558139,104.117009,81.566988,0.004945815,0.0,67.43534,14.3724,20.639982,76.903716,75.65196999999999,0.0,75.144486,77.122522,0.0,74.560086,0.0,12.333486,29.551345,10.0,44.0,60.5,24.034995000000002,68.399776,29.998348999999997,0.0,12.294175,12.437959,0.0,10.0,1.0,12.966493,0.0,1047.394,10.0,0.0,0.0,72.70316899999999,1.8700459999999999,2.7901580000000004,0.0,8.24,1.0,84.655107,63.933108999999995,57.159580000000005,216.207287,4.146,0.0,12.240452000000001,12.504955,0.8416613390000001,10.0,0.0,47.171723,18.093828,23.758282,66.1286042998723,30.096166999999998,0.0,0.0,0.0,0.043328527,0.0,0.022488256,0.0,0.025483844,0.0,0.019106141,2.020706,2.013619,2.018032,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011558866999999999,5.701401000000001,0.0,0.08424219599999999,0.0,0.042561800999999996,9.5,9.790735,0.0,0.024324262000000003,9.5,9.699705,0.0,0.042845367,0.43251629799999997,73.652992,0.882641845,73.299236,0.305918492,72.813816,0.6013133820000001,72.74509,0.026619717999999997,7.432778999999999,1.0,1.0,73.664994,73.714375,29.617395000000002,72.946898,73.00128000000001,30.455081,72.713886,73.228453,30.614601,72.975352,73.342464,30.327257
 10/25/2017,16:44:28.118,0.0,73.646085,0.0,4.8221989999999995,14.801181,0.0,0.0010048610000000001,75.643928,0.0,73.19330500000001,0.024574754,2.029233,24.570517000000002,0.0,0.0,62.21351800000001,0.0,80.081128,30.312943,71.131587,0.0,0.0,0.0,152.341061,1.0,0.010448,98.020255,23.507379,12.154085,22.325499,1.0,11066.676000000001,1.0,0.00404,14.894461999999999,42.375323,0.0,2.574425,0.0,1.986521,0.0,1.981944,0.0,1.9883259999999998,10.0,9.002417999999999,0.0,0.0,0.0,0.137909642,0.0,0.137362442,0.0,0.152976207,0.0,0.0,0.0,2.168803,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,13.657732000000001,74.223054,0.0,5.3473180000000005,0.0,16.888439,73.10391,0.0,242.29030600000002,3.3822120000000004,0.0,93.691137,73.640281,75.561417,104.127927,81.56712900000001,0.006519011,0.0,67.436789,14.372558999999999,20.570332999999998,76.925259,75.653328,0.0,75.149355,77.125192,0.0,74.561116,0.0,11.932725,29.642114000000003,10.0,44.0,60.5,24.04437,68.40174,29.994446999999997,0.0,12.27133,12.532164,0.0,10.0,1.0,13.101427000000001,0.0,1044.747,10.0,0.0,0.0,72.700923,1.974056,2.821247,0.416504128,8.24,1.0,84.589874,64.061716,57.353444999999994,218.17941000000002,4.146,0.0,12.370897,12.572513,0.0,10.0,0.0,47.169952,18.549357,23.759117,65.27700388397633,30.097141999999998,0.0,0.004814128,0.0,0.044198213,0.0,0.022423835,0.0,0.025000685,0.0,0.021715201,2.020802,2.013684,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011547145,5.698112999999999,0.0,0.08346854599999999,0.0,0.042787449000000005,9.5,9.791927000000001,0.0,0.024034366,9.5,9.699093,0.0,0.040719466,0.5731805320000001,73.645758,0.376250618,73.210254,0.8896750520000001,72.940416,0.6224130139999999,72.678535,0.025975348,7.418602000000001,1.0,1.0,73.662701,73.716996,29.517190999999997,72.944558,72.999454,30.489760999999998,72.71117199999999,73.226347,30.553571,72.971796,73.340592,30.340456
 10/25/2017,16:44:38.118,0.0,73.646787,0.0,6.755791,3.129915,0.0,0.000775482511,75.452013,0.0,73.195551,0.023189172999999997,4.965428,0.0,0.0,0.0,62.270006,0.0,80.084783,30.299845,71.161998,0.0,0.0,0.0,146.983363,1.0,0.010448,98.113097,23.505013,12.11005,22.347863,1.0,11150.493,1.0,0.00404,14.819863,42.372437,0.0,2.570558,0.0,1.9887130000000002,0.0,1.9833939999999999,0.0,1.990164,10.0,8.999328,0.0,0.0,0.0,0.1366543,0.0,0.138585596,0.0,0.140119316,0.0,0.0,0.0,2.173991,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,15.694460000000001,74.16517900000001,0.0,6.885381,0.0,1.870859,73.02360999999999,0.0,242.283986,3.3829919999999998,0.0,93.696351,73.633447,75.563149,104.139174,81.569097,0.019366773,0.0,67.438612,14.372081,20.599012,76.94211800000001,75.65684,0.0,75.15061899999999,77.133762,0.0,74.558635,0.0,12.509822,29.471345,10.0,44.0,60.5,24.06472,68.398888,29.994493,0.0,12.549685,12.328152000000001,0.0,10.0,1.0,13.213573,0.0,1051.243,10.0,0.0,0.0,72.702561,1.910929,2.752493,12.526181,8.24,1.0,84.548746,64.05450400000001,57.37873199999999,223.646839,4.146,0.0,12.320402,12.511531,0.0,10.0,0.0,47.167623,18.340648,23.752528,65.42591075872461,30.097421,0.0,0.020706188,0.0,0.048095698,0.0,0.019589301,0.0,0.025065106,0.0,0.022456046,2.021092,2.013458,2.0184189999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011539128999999999,5.701208,0.0,0.082114658,0.0,0.045882049,9.5,9.792185,0.0,0.022617098999999998,9.5,9.697417999999999,0.0,0.040977151,0.39735024,73.66095,0.763077247,73.22617,0.045689666,72.9245,1.740694,72.64019300000001,0.030485937,7.4814300000000005,1.0,1.0,73.665837,73.718774,29.545596000000003,72.948255,73.00142,30.366803000000004,72.71192099999999,73.224849,30.570566999999997,72.97451,73.33858000000001,30.345115000000003
 10/25/2017,16:44:48.118,0.0,73.645804,0.0,5.144464,4.749143,0.0,0.0005943943710000001,75.416526,0.0,73.195551,0.023189172999999997,3.5331379999999997,3.3659519999999996,0.0,0.0,62.734944999999996,0.0,80.08778199999999,30.296685999999998,71.283126,0.0,0.0,0.0,143.864703,1.0,0.010448,98.231608,23.504502,11.981797,22.318153,1.0,11078.222,1.0,0.00404,14.703099,42.372018,0.0,2.564403,0.0,1.9868430000000001,0.0,1.983007,0.0,1.9879069999999999,10.0,8.999006,0.0,0.0,0.0,0.139229361,0.0,0.139454679,0.0,0.136735924,0.0,0.0,0.0,2.170833,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,8.445631,74.216543,0.0,6.885381,0.0,6.283075,73.08799499999999,0.0,242.28953399999997,3.380776,0.0,93.702927,73.63105999999999,75.564273,104.150139,81.569941,0.005470214,0.0,67.44118399999999,14.372639000000001,20.618678,76.956637,75.66063199999999,0.0,75.15136899999999,77.136057,0.0,74.558776,0.0,6.835035,29.526345000000003,10.0,44.0,60.5,24.058318,68.401039,29.989895,0.0,12.598382,12.680972,0.0,10.0,1.0,13.080437,0.0,1046.976,10.0,0.0,0.0,72.700221,1.8339729999999999,2.517532,0.0,8.24,1.0,84.481122,63.97036899999999,57.375721,213.657958,4.146,0.0,12.304772999999999,12.596428,0.0,10.0,0.0,47.170372,18.474493,23.751601,65.49683673557686,30.098629,0.0,0.029151867,0.0,0.041331467999999996,0.0,0.018333086000000002,0.0,0.024453104,0.0,0.022713731,2.020995,2.0135549999999998,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011526673999999999,5.69763,0.0,0.084693492,0.0,0.04591428400000001,9.5,9.79299,0.0,0.021232042000000003,9.5,9.693294999999999,0.0,0.042394419,0.42548308700000004,73.62333199999999,1.241336,73.268852,0.931874322,72.868073,1.550797,72.66261899999999,0.027264088,7.517194,1.0,1.0,73.665181,73.716668,29.562953999999998,72.949753,73.004602,30.377838,72.714682,73.228921,30.416063,72.97586700000001,73.34078000000001,30.327257
 10/25/2017,16:44:58.118,0.0,73.648519,0.0,4.858006,7.378384,0.0,0.000694998893,75.473015,0.0,73.197704,0.024482382,5.681573,21.831861,0.0,0.0,62.440918,0.0,80.08745400000001,30.293017,71.186607,0.0,0.0,0.0,122.83373999999999,1.0,0.010448,98.248861,23.500141,11.891158,22.305584,1.0,11081.323,1.0,0.00404,14.732289999999999,42.372251,0.0,2.5622119999999997,0.0,1.988229,0.0,1.98262,0.0,1.9888740000000003,10.0,8.998619999999999,0.0,0.0,0.0,0.13903623199999998,0.0,0.13987312699999999,0.0,0.149818374,0.0,0.0,0.0,2.1710580000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,6.761722,74.24620300000001,0.0,4.417326,0.0,10.47067,73.047483,0.0,242.29107799999997,3.382705,0.0,93.708423,73.63040500000001,75.566239,104.161716,81.571253,0.008092206,0.0,67.444036,14.373038000000001,20.654730999999998,76.946099,75.659696,0.0,75.15085400000001,77.140694,0.0,74.555592,0.0,12.509822,29.607114000000003,10.0,46.0,60.5,24.022876,68.400712,29.989245,0.0,12.383153,12.379755000000001,0.0,10.0,1.0,13.072042,0.0,1046.688,10.0,0.0,0.0,72.699145,1.895297,2.71124,0.0,8.24,1.0,84.46306700000001,63.894045999999996,57.058432999999994,210.980361,4.146,0.0,12.369093,12.380002000000001,0.0,10.0,0.0,47.16916,18.527578,23.746172,65.66001243928726,30.096864,0.0,0.005394365,0.0,0.044745794000000005,0.0,0.022423835,0.0,0.025387212000000003,0.0,0.021038777999999998,2.02106,2.01349,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011522053,5.69966,0.0,0.084177725,0.0,0.044141335999999996,9.5,9.793312,0.0,0.023132469,9.5,9.682246000000001,0.0,0.04300642,0.17932068199999998,73.666737,0.488782004,73.236298,1.698494,72.796454,0.6857119209999999,72.716877,0.025975348,7.554892,1.0,1.0,73.664526,73.719008,29.512063,72.953544,73.00179399999999,30.474390999999997,72.715243,73.231916,30.474774,72.973948,73.343775,30.285718
 10/25/2017,16:45:08.118,0.0,73.647114,0.0,3.747981,9.63889,0.0,0.0010048610000000001,75.424493,0.0,73.197376,0.022912057000000003,5.323501,0.8034671240000001,0.0,0.0,63.425837,0.0,80.08717299999999,30.293806,71.210888,0.0,0.0,0.0,132.109754,1.0,0.010448,98.220044,23.490631,11.934275999999999,22.333988,1.0,11069.883999999998,1.0,0.00404,15.092310999999999,42.368015,0.0,2.567658,0.0,1.9865849999999998,0.0,1.982492,0.0,1.9889709999999998,10.0,9.005218,0.0,0.0,0.0,0.139358114,0.0,0.13987312699999999,0.0,0.159517432,0.0,0.0,0.0,2.169995,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,13.705843,74.226671,0.0,4.810784,0.0,4.7107220000000005,73.013482,0.0,242.288907,3.381351,0.0,93.709785,73.628252,75.567691,104.172728,81.57500300000001,0.016482582,0.0,67.441231,14.371044,20.499454,76.934157,75.663301,0.0,75.152539,77.141818,0.0,74.55915,0.0,2.23429,29.568653,10.0,46.0,60.5,24.045284,68.399215,29.988455,0.0,12.245478,12.386956,5.967147,10.0,1.0,13.506829999999999,0.0,1047.506,10.0,0.0,0.0,72.701391,2.00592,2.619169,8.019136,8.24,1.0,84.518826,64.118207,57.407029,211.42929900000001,4.146,0.0,12.22843,12.698064,7.543114,10.0,0.0,47.166738,18.388514999999998,23.746775,66.75419728035273,30.097514,0.0,0.0,0.0,0.047515907,0.0,0.024678578,0.0,0.024066577000000002,0.0,0.017914348,2.020963,2.013362,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011529369,5.698112999999999,0.0,0.083500781,0.0,0.04446369,9.5,9.790574000000001,0.0,0.026611216,9.5,9.68099,0.0,0.042394419,0.341084548,73.626949,0.981106805,73.30213,0.7208779740000001,72.936075,1.487498,72.64742700000001,0.024686608999999998,7.600644,1.0,1.0,73.664433,73.7184,29.651321999999997,72.951625,73.004322,30.398331,72.711453,73.230091,30.509538,72.97231,73.34223,30.277177000000002
 10/25/2017,16:45:18.118,0.0,73.65034399999999,0.0,4.607355,14.047679,0.0,0.000968643195,75.44984000000001,0.0,73.19882700000001,0.009056247,3.7121739999999996,13.728001999999998,0.0,0.0,62.897167,0.0,80.094201,30.296453999999997,71.258844,0.0,0.0,0.0,130.670372,1.0,0.010448,98.165748,23.497404,11.884186,22.330723000000003,1.0,11074.16,1.0,0.00404,14.837295999999998,42.365501,0.0,2.57262,0.0,1.987681,0.0,1.9820080000000002,0.0,1.988229,10.0,8.992053,0.0,0.0,0.0,0.138263713,0.0,0.136557735,0.0,0.16360972599999998,0.0,0.0,0.0,2.168932,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,11.412519,74.242586,0.0,5.5619309999999995,0.0,14.160886999999999,73.053271,0.0,242.289727,3.380899,0.0,93.717113,73.63148100000001,75.569517,104.184634,81.577394,0.0070434090000000005,0.0,67.439828,14.36921,20.579345999999997,76.943523,75.665736,0.0,75.153616,77.142239,0.0,74.556154,0.0,12.525852,29.63673,10.0,46.0,60.5,24.005498,68.403751,29.987294,0.0,12.43666,12.560365,14.664114000000001,10.0,1.0,13.249554999999999,0.0,1045.469,10.0,0.0,0.0,72.70101700000001,1.8850759999999998,2.572535,11.16284,8.24,1.0,84.60019100000001,63.990802,57.351639,224.753152,4.146,0.0,12.286138000000001,12.608385,5.058125,10.0,0.0,47.164315,17.834757999999997,23.739306,68.30791856112589,30.098536,0.0,0.0,0.0,0.041717996,0.0,0.025097316,0.0,0.019911407,0.0,0.015015393,2.020834,2.013458,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011541026999999999,5.700628,0.0,0.084532314,0.0,0.042432859,9.5,9.792378,0.0,0.024904053,9.5,9.689623,0.0,0.043876107000000004,0.44658272200000004,73.71086700000001,0.37625062,73.272469,0.108988573,72.82321999999999,0.798243303,72.65032099999999,0.027586272999999998,7.617398,1.0,1.0,73.66925400000001,73.720506,29.502595,72.952327,73.00362,30.47912,72.71159300000001,73.23098,30.662883,72.97469699999999,73.344009,30.328033
 10/25/2017,16:45:28.118,0.0,73.651748,0.0,3.855403,4.797239,0.0,0.00046159640099999996,75.42232,0.0,73.199015,0.020510383,2.637956,28.093935,0.0,0.0,62.34315,0.0,80.09321700000001,30.301238,71.23385999999999,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,98.13613199999999,23.491744,11.877947,22.321907999999997,1.0,11067.211000000001,1.0,0.00404,14.756616000000001,42.36848,0.0,2.566079,0.0,1.9880360000000001,0.0,1.9821689999999998,0.0,1.9883259999999998,10.0,8.991506,0.0,0.0,0.0,0.13710493599999998,0.0,0.13710493599999998,0.0,0.171826536,0.0,0.0,0.0,2.168964,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,0.0,74.223777,0.0,5.5619309999999995,0.0,1.309305,73.02360999999999,0.0,242.28726600000002,6.333469,0.0,93.719696,73.627924,75.570266,104.196117,81.578425,0.012811793,0.0,67.440529,14.367614999999999,20.608845000000002,76.961554,75.672198,0.0,75.15694,77.1443,0.0,74.56121,0.0,6.386182,29.492499,10.0,46.0,60.5,24.039111,68.40001,29.981209999999997,0.0,12.573132000000001,12.581966,6.544805,10.0,1.0,13.025264,0.0,1035.764,10.0,0.0,0.0,72.701251,1.9379830000000002,2.793148,5.661358,8.24,1.0,84.63466,63.89705,57.206541,217.874773,4.146,0.0,12.435217,12.656214,14.773629000000001,10.0,0.0,47.164921,18.522814,23.737728,68.83660983705143,30.092869,0.0,0.0,0.0,0.044391477,0.0,0.021521937999999997,0.0,0.017849926999999998,0.0,0.015562973,2.02077,2.013426,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011545328999999998,5.696534,0.0,0.079987121,0.0,0.044109101,9.5,9.793409,0.0,0.019943617,9.5,9.672808,0.0,0.044584741,0.467682356,73.691334,0.5520808979999999,73.30068299999999,0.559114113,72.801518,0.54504769,72.675641,0.022753499,7.65574,1.0,1.0,73.664245,73.71793199999999,29.710497999999998,72.955696,73.00245,30.297836,72.710751,73.22971700000001,30.634686,72.974791,73.346583,30.290377000000003
 10/25/2017,16:45:38.118,0.0,73.650765,0.0,3.5331379999999997,4.556759,0.0,0.0007795066969999999,75.522261,0.0,73.20210300000001,0.027623032999999998,3.031836,15.313539000000002,0.0,0.0,62.351841,0.0,80.09617,30.294689,71.219965,0.0,0.0,0.0,135.228414,1.0,0.010448,98.169085,23.493507,11.901249,22.311297,1.0,11115.854,1.0,0.00404,14.791483,42.367734999999996,0.0,2.569366,0.0,1.989068,0.0,1.9802349999999997,0.0,1.989583,10.0,8.982332000000001,0.0,0.0,0.0,0.140710021,0.0,0.139164985,0.0,0.167186455,0.0,0.0,0.0,2.170736,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,0.0,74.207862,0.0,6.742305,0.0,6.587919,73.016376,0.0,242.28905099999997,1.05618,0.0,93.726085,73.63265200000001,75.573356,104.208446,81.580206,0.014122788999999998,0.0,67.441698,14.373835,20.664154999999997,76.978555,75.67201,0.0,75.158953,77.150763,0.0,74.560414,0.008832828000000001,12.285395,29.627499,10.0,46.0,60.5,24.048257,68.404032,29.980465999999996,0.0,12.477541,12.504562,10.716782,10.0,1.0,13.072641,0.0,1030.438,10.0,0.0,0.0,72.70298199999999,1.953615,2.726785,12.879046,8.24,1.0,84.656561,63.995008,57.322138,230.028179,4.146,0.0,12.447841,12.622734,4.256516,10.0,0.0,47.164035999999996,18.528713,23.736244,69.9174428126587,30.092637,0.0,0.03785543,0.0,0.042748735,0.0,0.018107612,0.0,0.01485434,0.0,0.017721085,2.020706,2.0135549999999998,2.0186439999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.0115477,5.697468,0.0,0.083113956,0.0,0.043786747,9.5,9.792088,0.0,0.019331616,9.5,9.660053,0.0,0.044166002999999995,0.383283817,73.674695,0.9811068059999999,73.293449,1.002206,72.78343199999999,1.543764,72.659726,0.031774677,7.685703999999999,1.0,1.0,73.667428,73.71905500000001,29.633570000000002,72.955322,72.999735,30.312418,72.712108,73.230419,30.431127000000004,72.97694399999999,73.345975,30.265143
 10/25/2017,16:45:48.118,0.0,73.65001600000001,0.0,3.927018,20.380303,0.0,0.0013911820000000001,75.561368,0.0,73.201589,0.025775591,3.998632,0.0,0.0,0.0,62.289559,0.0,80.09795,30.292738,71.242983,0.0,0.0,0.0,140.346215,1.0,0.010448,98.23316,23.487801,11.941798,22.246,1.0,11070.525,1.0,0.00404,14.913922,42.362662,0.0,2.565467,0.0,1.988004,0.0,1.9816529999999999,0.0,1.9881650000000002,10.0,8.974091,0.0,0.0,0.0,0.138199337,0.0,0.13646117,0.0,0.15558625199999998,0.0,0.0,0.0,2.16977,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,9.824833,74.26863,0.0,3.8092550000000003,0.0,12.331823,73.051824,0.0,242.31848100000002,0.008455989,0.0,93.72805699999999,73.636302,75.576306,104.22134100000001,81.58100300000001,0.019628973,0.0,67.436649,14.370326,20.541244,76.960243,75.676458,0.0,75.15708000000001,77.165423,0.0,74.559993,0.042503389,0.0,29.540576,10.0,44.0,60.5,24.060833,68.402348,29.978609000000002,0.0,12.4571,12.519563,7.042233,10.0,1.0,13.088833000000001,0.0,1048.917,10.0,0.0,0.0,72.701063,1.9548169999999998,2.6992830000000003,16.584126,8.24,1.0,84.628235,64.09897600000001,57.457,206.23443999999998,4.146,0.0,12.411773,12.518706,12.192447,10.0,0.0,47.160169,18.521453,23.738563,67.48046533679656,30.091196999999998,0.0,0.054231022000000004,0.0,0.044649162,0.0,0.013726968,0.0,0.016303816999999998,0.0,0.023390154,2.02077,2.013748,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011541981000000002,5.698822,0.0,0.083694194,0.0,0.05023383,9.5,9.7946,0.0,0.013920232,9.5,9.777303,0.0,0.040590624,0.137121413,73.691334,1.57893,73.265235,1.670362,72.88181800000001,1.473432,72.64742700000001,0.025008793999999997,7.710191,1.0,1.0,73.668552,73.720881,29.636331,72.95696,73.000484,30.434588,72.710142,73.229623,30.565932,72.97619499999999,73.347098,30.146349
 10/25/2017,16:45:58.118,0.0,73.655165,0.0,3.210872,0.0,0.0,0.001189973,75.517191,0.0,73.20318,0.017369733000000002,3.783788,0.0,0.0,0.0,62.602416000000005,0.0,80.09841899999999,30.277456,71.301934,0.0,0.0,0.0,134.828586,1.0,0.010448,98.27293,23.485806,11.934459,22.226574,1.0,11118.741000000002,1.0,0.00404,14.814998000000001,42.364197999999995,0.0,2.571428,0.0,1.9875200000000002,0.0,1.981267,0.0,1.989132,10.0,8.993051,0.0,0.0,0.0,0.135592087,0.0,0.139679997,0.0,0.146950546,0.0,0.0,0.0,2.1773740000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,15.854832,74.251991,0.0,5.955389,0.0,0.314550328,73.05399399999999,0.0,242.32330499999998,0.004885324,0.0,93.734117,73.637051,75.574574,104.233765,81.581753,0.016744781,0.0,67.436041,14.367773999999999,20.518301,76.954389,75.68189,0.0,75.159655,77.179801,0.0,74.56560999999999,0.036686547,11.676237,29.534036999999998,10.0,44.0,60.5,24.009843,68.402395,30.053434999999997,0.0,12.494375,12.680972,14.535746,10.0,1.0,13.215372,0.0,1044.0410000000002,10.0,0.0,0.0,72.699332,1.8928919999999998,2.7901580000000004,14.049914999999999,8.24,1.0,84.596486,64.247416,57.171018999999994,219.333823,4.146,0.0,12.340239,12.568328,12.529123,10.0,0.0,47.158771,18.533248999999998,23.73462,66.96055955905082,30.092916,0.0,0.038532374,0.0,0.053217186,0.0,0.014757708000000001,0.0,0.020845515,0.0,0.024388682999999998,2.021382,2.013587,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011535614,5.6946639999999995,0.0,0.082114658,0.0,0.042336153,9.5,9.792797,0.0,0.016464871000000002,9.5,9.777689,0.0,0.042813157000000004,0.26371922,73.644311,0.777143672,73.289108,0.545047684,72.928841,1.1710040000000002,72.718323,0.028552828,7.742411,1.0,1.0,73.67019,73.716481,29.709709000000004,72.958224,73.001935,30.511436,72.712856,73.231495,30.595288,72.978628,73.348315,30.230591999999998
