date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:46:08.118,0.0,73.652404,0.0,4.320897,0.0,0.0,0.000594394373,75.593233,0.0,73.202618,0.013582478,4.893813,0.0,0.0,0.0,63.020281999999995,0.0,80.10348,30.268956,71.302308,0.0,0.0,0.0,142.105459,1.0,0.010448,98.305932,23.481676999999998,11.941798,22.251877,1.0,11027.761,1.0,0.00404,15.179882999999998,42.366013,0.0,2.574425,0.0,1.988068,0.0,1.981944,0.0,1.989197,10.0,8.985228999999999,0.0,0.0,0.0,0.137813077,0.0,0.138392466,0.0,0.144050496,0.0,0.0,0.0,2.1738299999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,15.774645999999999,74.285268,0.0,5.955389,0.0,2.640992,73.063399,0.0,242.35297599999998,0.00020652194299999998,0.0,93.74125699999999,73.636349,75.57700799999999,104.246659,81.58189300000001,0.01700698,0.0,67.432488,14.367056,20.637934,76.967362,75.68549499999999,0.0,75.163682,77.208136,0.0,74.565236,0.043733874000000006,8.35793,29.437114,10.0,44.0,60.5,24.060833,68.402909,30.056036,0.0,12.579144,12.391755999999999,7.266878,10.0,1.0,13.176391,0.0,1041.1860000000001,10.0,0.0,0.0,72.69984699999999,1.89169,2.712436,1.170351,8.24,1.0,84.61618299999999,64.129025,57.150549,231.006223,4.146,0.0,12.528993,12.371632,16.76162,10.0,0.0,47.161799,18.34269,23.731929,65.61743905888076,30.091753999999998,0.0,0.036114717000000005,0.0,0.042362208,0.0,0.018043191,0.0,0.023808892,0.0,0.023808892,2.020802,2.013394,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011537503000000001,5.687411,0.0,0.083629723,0.0,0.043722276,9.5,9.791637,0.0,0.017012451,9.5,9.778012,0.0,0.044842426,0.21448674,73.663844,0.90374148,73.23051,0.875608629,72.852158,0.7349444009999999,72.668407,0.024686608999999998,7.796539999999999,1.0,1.0,73.666726,73.719664,29.562165000000004,72.956118,72.999408,30.348675,72.711078,73.227377,30.596833,72.97582,73.348174,30.305905
 10/25/2017,16:46:18.118,0.0,73.653012,0.0,5.824802,0.0,0.0,0.000924377212,75.643928,0.0,73.206128,0.025498475,5.753188,10.925283,0.0,0.0,62.490888,0.0,80.10390100000001,30.286421,71.28195600000001,0.0,0.0,0.0,135.228414,1.0,0.010448,98.17660699999999,23.484414,11.921983,22.271302,1.0,11042.087,1.0,0.00404,15.243129999999999,42.362522,0.0,2.572813,0.0,1.9881970000000002,0.0,1.98262,0.0,1.9888099999999997,10.0,8.995851,0.0,0.0,0.0,0.13678305300000002,0.0,0.13816714800000002,0.0,0.137348157,0.0,0.0,0.0,2.170672,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.594641,0.0,13.385098999999999,74.274417,0.0,4.417326,0.0,20.081279000000002,73.033738,0.0,242.381199,0.003366765,0.0,93.742572,73.632277,75.57888100000001,104.254283,81.587565,0.00678121,0.0,67.430477,14.368731,20.555173999999997,76.964552,75.690927,0.0,75.166584,77.232444,0.0,74.563036,0.019124162,4.526648000000001,29.443268,10.0,44.0,60.5,24.053745000000003,68.401881,30.050695,0.0,12.655496000000001,12.307151,0.0,10.0,1.0,13.361101000000001,0.0,1043.431,10.0,0.0,0.0,72.69895799999999,1.9097259999999998,2.664009,9.574949,8.24,1.0,84.712462,63.853781000000005,57.16018199999999,239.712423,4.146,0.0,12.385925,12.638876,0.0,10.0,0.0,47.159983000000004,18.565009,23.728078,65.43300282258382,30.087853000000003,0.0,0.034116122,0.0,0.045486637999999996,0.0,0.0,0.0,0.024034366,0.0,0.022230571,2.020577,2.013458,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011551901000000002,5.683833,0.0,0.08424219599999999,0.0,0.045527459000000006,9.5,9.791991000000001,0.0,0.023422363999999998,9.5,9.776883999999999,0.0,0.042072312,0.200420317,73.649375,0.917807905,73.22544599999999,1.740694,72.847817,1.7195939999999998,72.649598,0.030163752000000002,7.85067,1.0,1.0,73.669534,73.715358,29.617001000000002,72.95953399999999,73.001326,30.406213,72.71215500000001,73.229764,30.483658000000002,72.976242,73.348174,30.296976
 10/25/2017,16:46:28.118,0.0,73.656195,0.0,4.464126,0.0,0.0,0.001286553,75.606269,0.0,73.205333,0.015707036,3.1392580000000003,0.0,0.0,0.0,62.958,0.0,80.106432,30.313036,71.229462,0.0,0.0,0.0,132.18972,1.0,0.010448,98.098854,23.495595,11.962164999999999,22.236857999999998,1.0,11054.168,1.0,0.00404,15.102041,42.365734,0.0,2.570944,0.0,1.9879069999999999,0.0,1.981557,0.0,1.988616,10.0,9.000261,0.0,0.0,0.0,0.135238016,0.0,0.13549552199999998,0.0,0.143953827,0.0,0.0,0.0,2.171477,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,19.094352999999998,74.25705500000001,0.0,6.062696,0.0,13.743732000000001,73.024333,0.0,242.39094500000002,0.002669049,0.0,93.748584,73.632605,75.582299,104.266048,81.58808,0.013336191,0.0,67.429963,14.373038000000001,20.580166000000002,76.984503,75.69589,0.0,75.16958100000001,77.246963,0.0,74.565657,0.013754771,9.768611,29.607114000000003,10.0,44.0,60.5,24.056031,68.401179,30.048605,0.0,12.647681,12.548364999999999,0.0,10.0,1.0,13.160798000000002,0.0,1046.7839999999999,10.0,0.0,0.0,72.70101700000001,1.9187439999999998,2.835596,6.270851,8.24,1.0,84.836883,63.912676,56.996421,202.33829599999999,4.146,0.0,12.13285,12.607189,0.0,10.0,0.0,47.157187,18.906202,23.727057000000002,66.07888096479417,30.08488,0.0,0.014839342,0.0,0.048482225,0.0,0.020716672,0.0,0.025548265,0.0,0.021876255,2.020834,2.013297,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011571185,5.66059,0.0,0.078987823,0.0,0.045011693,9.5,9.793763,0.0,0.022649309,9.5,9.777528,0.0,0.041299258,0.7068115540000001,73.663844,0.369217411,73.23340400000001,1.438266,72.823944,0.9881400159999999,72.712536,0.033385602,7.927997,1.0,1.0,73.67014300000001,73.7184,29.762967,72.960844,73.004322,30.501584,72.71178,73.232899,30.490225,72.977271,73.350655,30.28533
 10/25/2017,16:46:38.118,0.0,73.654323,0.0,3.1392580000000003,9.943497,0.0,0.00034891933599999996,75.651894,0.0,73.207626,0.020972243999999998,3.927018,22.312327,0.0,0.0,62.445263,0.0,80.10854,30.322605,71.196712,0.0,0.0,0.0,125.9524,1.0,0.010448,98.090251,23.520601,11.988953,22.288769,1.0,11062.4,1.0,0.00404,15.294214000000002,42.365967,0.0,2.57523,0.0,1.9876169999999997,0.0,1.982298,0.0,1.9890029999999999,10.0,8.997783,0.0,0.0,0.0,0.13552771,0.0,0.13671867599999998,0.0,0.147756116,0.0,0.0,0.0,2.177793,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,11.781375,74.315652,0.0,3.773486,0.0,4.2133449999999995,73.036632,0.0,242.379656,0.0035309340000000003,0.0,93.752718,73.633447,75.58272099999999,104.280307,81.59019,0.0101898,0.0,67.42790600000001,14.372558999999999,20.538376,76.99204300000001,75.70075899999999,0.0,75.173795,77.258999,0.0,74.56664,0.02527659,5.809085,29.457114,10.0,44.0,60.5,24.03248,68.401507,30.03978,0.0,12.288163,12.45956,1.057051,10.0,1.0,13.253753,0.0,1047.6019999999999,10.0,0.0,0.0,72.701625,1.923554,2.777603,0.0,8.24,1.0,84.90371400000001,63.814117,56.969930000000005,237.62806600000002,4.146,0.0,12.402155,12.473866000000001,0.0,10.0,0.0,47.157374,18.691369,23.722557000000002,65.72388051728751,30.082744,0.0,0.00613578,0.0,0.045196742000000005,0.0,0.022423835,0.0,0.024936262999999997,0.0,0.021489727,2.020867,2.013619,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011581515,5.659462,0.0,0.083500781,0.0,0.044753809000000006,9.5,9.793215,0.0,0.023518996,9.5,9.777528,0.0,0.043940528,0.291852067,73.636353,0.545047689,73.263788,0.235586381,72.97296999999999,1.5578299999999998,72.734239,0.032741232,7.9827710000000005,1.0,1.0,73.67253000000001,73.716153,29.635541999999997,72.960049,73.00488299999999,30.543358,72.71529,73.232338,30.576361,72.978254,73.352012,30.299306
 10/25/2017,16:46:48.118,0.0,73.656101,0.0,6.290296,5.775188,0.0,0.001145707,75.777906,0.0,73.207252,0.028731497,4.464126,10.556925999999999,0.0,0.0,62.393119999999996,0.0,80.111305,30.329897999999996,71.230024,0.0,0.0,0.0,145.863844,1.0,0.010448,98.05776800000001,23.535586,12.048767,22.281097,1.0,11087.63,1.0,0.00404,15.470576000000001,42.364803,0.0,2.571943,0.0,1.985522,0.0,1.981782,0.0,1.989325,10.0,8.999585,0.0,0.0,0.0,0.137362442,0.0,0.139551244,0.0,0.148465017,0.0,0.0,0.0,2.1761169999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,9.343716,74.24475699999999,0.0,6.277309,0.0,10.390448,73.089442,0.0,242.396252,0.0029153020000000003,0.0,93.755161,73.62951600000001,75.58421899999999,104.293673,81.593283,0.0020616239999999997,0.0,67.425895,14.372081,20.518710000000002,76.996211,75.704786,0.0,75.177587,77.270942,0.0,74.569917,0.012076836,7.011369999999999,29.540576,10.0,44.0,60.5,23.975545,68.40108599999999,30.037039,0.0,12.344676,12.483561,1.8754,10.0,1.0,13.250155,0.0,1050.955,10.0,0.0,0.0,72.702842,1.9512099999999999,2.779995,0.0,8.24,1.0,85.02157199999999,63.753418999999994,56.994012,226.901643,4.146,0.0,12.311986,12.515716000000001,0.28053495300000003,10.0,0.0,47.157234,18.690688,23.739677,66.75419728035273,30.081768,0.0,0.0,0.0,0.044294845,0.0,0.022327202999999997,0.0,0.024356472,0.0,0.020136881000000002,2.0212529999999997,2.01349,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011600353999999998,5.6630720000000005,0.0,0.086176321,0.0,0.044109101,9.5,9.792797,0.0,0.023068047,9.5,9.778462,0.0,0.04613085,0.242619587,73.702185,1.1288040000000001,73.200126,1.396066,72.910032,1.213203,72.677088,0.024042239,7.849381,1.0,1.0,73.669488,73.717277,29.769672999999997,72.96295,73.003011,30.518136,72.713278,73.235567,30.639708000000002,72.97881600000001,73.353276,30.359090999999996
 10/25/2017,16:46:58.118,0.0,73.656148,0.0,6.469333,6.095827,0.0,0.000803651776,75.551229,0.0,73.20626899999999,0.025128987000000002,3.175065,0.0,0.0,0.0,63.073873,0.0,80.11200799999999,30.339095,71.204572,0.0,0.0,0.0,150.581817,1.0,0.010448,98.001358,23.540086,12.197753,22.282566,1.0,11127.08,1.0,0.00404,15.54031,42.363918,0.0,2.576132,0.0,1.987295,0.0,1.982749,0.0,1.989197,10.0,9.001774000000001,0.0,0.0,0.0,0.136525547,0.0,0.138682161,0.0,0.162707488,0.0,0.0,0.0,2.176472,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,13.545471,74.22594699999999,0.0,3.666179,0.0,6.8767190000000005,73.10174,0.0,242.40257200000002,0.002463839,0.0,93.76042199999999,73.626426,75.59054,104.304826,81.59562700000001,0.0020616239999999997,0.0,67.42972900000001,14.369848000000001,20.589589,77.010308,75.71003,0.0,75.179225,77.28185500000001,0.0,74.568045,0.062862332,5.953359,29.614807,10.0,44.0,60.5,24.024704999999997,68.406323,30.032209,0.0,12.610406,12.557965,10.411907000000001,10.0,1.0,13.214772,0.0,1050.922,10.0,0.0,0.0,72.701859,2.039588,2.577916,15.894435999999999,8.24,1.0,85.14187199999999,63.799693000000005,57.009666,219.57432599999999,4.146,0.0,12.337835,12.673552,14.324728,10.0,0.0,47.154439,18.486064000000002,23.761993,67.03886064773965,30.082418,0.0,0.008327788000000001,0.0,0.043554000999999995,0.0,0.025419422999999997,0.0,0.020684462,0.0,0.017302347,2.02077,2.013394,2.018161,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011619973,5.6612029999999995,0.0,0.079664766,0.0,0.043528863,9.5,9.794021,0.0,0.025612686000000003,9.5,9.780009,0.0,0.044584741,0.44658272200000004,73.647205,0.4254831,73.298513,1.037372,72.93969200000001,1.501564,72.674194,0.028230643,8.051078,1.0,1.0,73.67449599999999,73.717511,29.622918,72.96290400000001,73.006755,30.353797999999998,72.714588,73.235567,30.4825,72.977552,73.355429,30.325315999999997
 10/25/2017,16:47:08.118,0.0,73.65699000000001,0.0,4.034439,9.414442999999999,0.0,0.0010772960000000002,75.675069,0.0,73.208188,0.022265452999999998,3.5331379999999997,9.948336,0.0,0.0,63.283168,0.0,80.112523,30.334403000000002,71.204385,0.0,0.0,0.0,137.467452,1.0,0.010448,98.03511,23.543241000000002,12.247475999999999,22.293014000000003,1.0,11106.874,1.0,0.00404,15.508281,42.367177000000005,0.0,2.568302,0.0,1.9861659999999999,0.0,1.982105,0.0,1.988648,10.0,8.991892,0.0,0.0,0.0,0.141385975,0.0,0.138585596,0.0,0.17050540100000003,0.0,0.0,0.0,2.177278,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,74.26790600000001,0.0,3.558873,0.0,5.512943,73.085101,0.0,242.40590099999997,0.002217586,0.0,93.766199,73.622027,75.59054,104.315415,81.59558,0.004159217,0.0,67.427719,14.368253,20.585492000000002,77.00712299999999,75.718458,0.0,75.18559300000001,77.29759200000001,0.0,74.56954300000001,0.091610951,18.425065,29.503653000000003,10.0,44.0,60.5,24.053516000000002,68.402302,30.028075,0.0,12.591769000000001,12.726574000000001,9.689834,10.0,1.0,13.000676,0.0,1026.653,10.0,0.0,0.0,72.703123,1.916339,2.76445,18.733393,8.24,1.0,85.198107,63.714957,57.207744999999996,220.311867,4.146,0.0,12.440627000000001,12.520499000000001,11.599256,10.0,0.0,47.154578,18.339968,23.770854999999997,68.47931484990852,30.077773999999998,0.0,0.00655484,0.0,0.044681372999999996,0.0,0.020748883,0.0,0.01643266,0.0,0.015756237,2.020834,2.01349,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011629572,5.660075,0.0,0.081534421,0.0,0.043013097,9.5,9.792185,0.0,0.020136881000000002,9.5,9.777432000000001,0.0,0.042716525,0.418449875,73.677589,0.967040385,73.25366,1.7195939999999998,72.917266,1.480465,72.66261899999999,0.032741232,7.932186,1.0,1.0,73.672296,73.7184,29.702213,72.96454200000001,73.006287,30.387690000000003,72.714822,73.234725,30.718119,72.977599,73.356505,30.329975
 10/25/2017,16:47:18.118,0.0,73.65788,0.0,4.714777,16.468505,0.0,0.0010772960000000002,75.747489,0.0,73.2102,0.02614508,3.568945,0.0,0.0,0.0,62.182377,0.0,80.115054,30.326693,71.199753,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,98.136978,23.539066000000002,12.263806,22.279954,1.0,11155.411,1.0,0.00404,15.579231,42.365641,0.0,2.562438,0.0,1.987198,0.0,1.981589,0.0,1.987972,10.0,8.979692,0.0,0.0,0.0,0.139293738,0.0,0.138746537,0.0,0.156101817,0.0,0.0,0.0,2.177858,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,74.220883,0.0,5.526162,0.0,9.764714999999999,73.10391,0.0,242.430989,0.0012736169999999999,0.0,93.76991,73.620388,75.592179,104.327274,81.597736,0.018055777,0.0,67.42683000000001,14.371841,20.502322,77.00510899999999,75.723749,0.0,75.185499,77.312298,0.0,74.569121,0.10033621300000001,0.0,29.474421999999997,10.0,44.0,60.5,24.028364,68.40651,30.026681,0.0,12.648282,12.657571,10.042847,10.0,1.0,13.275343,0.0,1055.51,10.0,0.0,0.0,72.70340300000001,1.9920919999999998,2.813475,10.954329,8.24,1.0,85.218743,63.812314,57.102986,226.164101,4.146,0.0,12.311986,12.66578,12.192447,10.0,0.0,47.153134,18.498994,23.777814000000003,69.29438059621077,30.074894,0.0,0.053199487999999996,0.0,0.045261164000000007,0.0,0.018300876,0.0,0.014500023,0.0,0.018236455,2.020802,2.013458,2.0185150000000003,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011633569,5.65914,0.0,0.084081019,0.0,0.040337557,9.5,9.794085,0.0,0.016497081,9.5,9.778366,0.0,0.042007891,0.101955355,73.700739,0.6224130179999999,73.269575,0.179320688,72.986715,1.487498,72.74075,0.031130307000000003,8.099408,1.0,1.0,73.67449599999999,73.717089,29.712865,72.96781800000001,73.009095,30.451140000000002,72.713605,73.23921800000001,30.35851,72.981483,73.357816,30.366467
 10/25/2017,16:47:28.118,0.0,73.661343,0.0,6.863213000000001,6.44853,0.0,0.000932425567,75.736626,0.0,73.213149,0.019771407,5.645766,0.0,0.0,0.0,61.396615000000004,0.0,80.117959,30.334357,71.203637,0.0,0.0,0.0,99.883601,1.0,0.010448,98.24101,23.530529,12.345088,22.277016,1.0,11145.255,1.0,0.00404,16.010607,42.369271000000005,0.0,2.567787,0.0,1.98607,0.0,1.9818470000000001,0.0,1.9881970000000002,10.0,8.977149,0.0,0.0,0.0,0.138617784,0.0,0.139293738,0.0,0.159581878,0.0,0.0,0.0,2.1756990000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,13.240763000000001,74.242586,0.0,4.739246,0.0,0.892149625,73.07135600000001,0.0,242.442327,0.00032964830499999996,0.0,93.775171,73.619499,75.590961,104.340075,81.60007900000001,0.019628973,0.0,67.429869,14.370645000000001,20.513794,77.000426,75.73082,0.0,75.190134,77.331689,0.0,74.5731,0.035679787000000004,0.0,29.479421999999996,10.0,44.0,60.5,24.072266,68.40211500000001,30.020225,0.0,12.590567,12.762576,16.990794,10.0,1.0,13.345507999999999,0.0,1047.875,10.0,0.0,0.0,72.704433,1.934977,2.6980869999999997,11.130761,8.24,1.0,85.250824,63.610989000000004,57.193898,232.625609,4.146,0.0,12.439425,12.691488,10.188424000000001,10.0,0.0,47.15155,18.503985,23.782035999999998,68.14372692113237,30.077402000000003,0.0,0.055036907,0.0,0.044713583,0.0,0.0138236,0.0,0.015852869,0.0,0.023325732000000002,2.02106,2.013587,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011639493,5.77606,0.0,0.082565954,0.0,0.044173572,9.5,9.793602,0.0,0.013404862,9.5,9.777271,0.0,0.042877578,0.5380144729999999,73.648652,1.0584719999999999,73.280427,1.740694,72.829008,0.615379803,72.72555799999999,0.035640896,8.09393,1.0,1.0,73.672764,73.71924200000001,29.704186,72.965524,73.006755,30.30493,72.716928,73.23758000000001,30.555503,72.980126,73.356833,30.391312
 10/25/2017,16:47:38.118,0.0,73.659612,0.0,4.320897,1.975614,0.0,0.000642684548,75.395524,0.0,73.211277,0.02614508,4.213476,0.0,0.0,0.0,61.390820999999995,0.0,80.122176,30.326182,71.165273,0.0,0.0,0.0,145.464016,1.0,0.010448,98.098948,23.532895,12.461047,22.273751,1.0,11107.302,1.0,0.00404,15.957495999999999,42.370389,0.0,2.566465,0.0,1.987198,0.0,1.981944,0.0,1.988229,10.0,8.973834,0.0,0.0,0.0,0.136300229,0.0,0.138006207,0.0,0.159452987,0.0,0.0,0.0,2.174055,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,15.758609,74.207138,0.0,5.991158,0.0,13.085911,73.11693199999999,0.0,242.466546,0.002381754,0.0,93.779211,73.620201,75.59405100000001,104.352311,81.59947,0.006256811,0.0,67.430571,14.370565,20.589589,77.010355,75.73583,0.0,75.192709,77.34138399999999,0.0,74.572164,0.043622012,0.0,29.554807,10.0,44.0,60.5,24.062433,68.40623000000001,30.016973999999998,0.0,12.648883,12.686972,9.834247999999999,10.0,1.0,13.038458,0.0,1040.175,10.0,0.0,0.0,72.702421,1.9662400000000002,2.671183,12.895085,8.24,1.0,85.28665699999999,64.007028,57.382946,230.220581,4.146,0.0,12.261492,12.739915,12.06419,10.0,0.0,47.150525,18.304804999999998,23.779067,68.98676232095647,30.074104,0.0,0.053489607,0.0,0.046227482,0.0,0.016013922,0.0,0.016174975,0.0,0.02062004,2.021157,2.013845,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011646131,5.777091,0.0,0.082533719,0.0,0.043077567000000004,9.5,9.791669,0.0,0.0138236,9.5,9.776722999999999,0.0,0.043231895,0.24261958600000003,73.691334,1.107705,73.213148,1.649262,72.891223,1.564863,72.63946999999999,0.026297532999999998,8.132916,1.0,1.0,73.67613399999999,73.721723,29.830426,72.965337,73.01185699999999,30.464539000000002,72.71763,73.237299,30.552026,72.98036,73.360016,30.369184000000004
 10/25/2017,16:47:48.118,0.0,73.662092,0.0,7.1496710000000006,10.713030999999999,0.0,0.0007795066959999999,75.452013,0.0,73.21399100000001,0.024574754,4.28509,0.0,0.0,0.0,61.599392,0.0,80.122739,30.323255,71.120406,0.0,0.0,0.0,162.176835,1.0,0.010448,98.05889599999999,23.536468,12.601225999999999,22.327295,1.0,11116.282,1.0,0.00404,15.959523,42.371832,0.0,2.560279,0.0,1.9864240000000002,0.0,1.9814599999999998,0.0,1.988068,10.0,8.980528999999999,0.0,0.0,0.0,0.139744373,0.0,0.14080658599999998,0.0,0.169055376,0.0,0.0,0.0,2.1781479999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,74.211479,0.0,6.706536,0.0,5.769654,73.080761,0.0,242.48705099999998,0.001314659,0.0,93.785176,73.62155899999999,75.597891,104.362758,81.60340699999999,0.012549593000000001,0.0,67.43220699999999,14.37224,20.587131,77.016911,75.73878,0.0,75.19757800000001,77.350938,0.0,74.577875,0.030198532,15.475458999999999,29.652499,10.0,45.0,60.5,24.128515,68.40244200000001,30.016509000000003,0.0,12.553892999999999,12.744575,7.074325,10.0,1.0,13.279541,0.0,1035.876,10.0,0.0,0.0,72.700923,2.0449990000000002,2.569546,13.360225,8.24,1.0,85.181832,64.07794200000001,57.499747,239.311585,4.146,0.0,12.257284,12.635289,7.254534,10.0,0.0,47.150013,18.655299,23.774984,69.64519042482506,30.069552,0.0,0.015645228,0.0,0.04400495,0.0,0.019202773,0.0,0.01433897,0.0,0.01591729,2.020899,2.01378,2.018322,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011630028999999998,5.779703,0.0,0.082952779,0.0,0.042336153,9.5,9.791669,0.0,0.018880667,9.5,9.777335,0.0,0.045840955,0.21448674,73.64214100000001,0.854508997,73.21531800000001,1.649262,72.959225,0.8896750529999999,72.734962,0.034996526,8.156437,1.0,1.0,73.6759,73.722332,29.747975,72.96814499999999,73.01129499999999,30.427494,72.715056,73.239639,30.724299,72.981296,73.362309,30.376559999999998
 10/25/2017,16:47:58.118,0.0,73.662467,0.0,7.3287070000000005,6.512658,0.0,0.0006064669200000001,75.27603,0.0,73.212868,0.02660694,5.108657,0.0,0.0,0.0,61.805066000000004,0.0,80.126722,30.324695000000002,71.154933,0.0,0.0,0.0,132.029788,1.0,0.010448,98.077229,23.533406,12.709846,22.319785999999997,1.0,11116.389,1.0,0.00404,15.854517000000001,42.373740000000005,0.0,2.5611490000000003,0.0,1.9895509999999998,0.0,1.9828459999999999,0.0,1.9888419999999998,10.0,8.990572,0.0,0.0,0.0,0.138617784,0.0,0.140195009,0.0,0.163835285,0.0,0.0,0.0,2.174957,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,8.285259,74.26863,0.0,6.2415400000000005,0.0,13.647464999999999,73.155274,0.0,242.49496299999998,0.004023439,0.0,93.790155,73.633166,75.597001,104.373488,81.605001,0.012287393999999998,0.0,67.429215,14.368731,20.604338000000002,77.022859,75.744586,0.0,75.202494,77.36424,0.0,74.577314,0.06744868799999999,11.067079,29.509037,10.0,45.0,60.5,24.053059,68.405902,30.009264,0.0,12.335057,12.661771,10.411907000000001,10.0,1.0,13.343709,0.0,1051.243,10.0,0.0,0.0,72.70340300000001,1.993295,2.927667,14.659409,8.24,1.0,85.093048,63.935512,57.279391000000004,216.81656099999998,4.146,0.0,12.405161,12.539631,6.9980199999999995,10.0,0.0,47.148755,18.765097,23.772339000000002,66.7115133470677,30.071828000000004,0.0,0.0033957690000000003,0.0,0.044616950999999995,0.0,0.026224688,0.0,0.021296462999999998,0.0,0.017946558999999997,2.020931,2.013651,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011616193,5.776962999999999,0.0,0.084403373,0.0,0.042239447,9.5,9.792442,0.0,0.026450162000000003,9.5,9.778172999999999,0.0,0.043972739000000004,0.30591849,73.703632,0.6646122870000001,73.30213,0.158221055,72.813092,0.594280171,72.723387,0.034996526,8.187368,1.0,1.0,73.67913,73.724204,29.720755,72.968239,73.009985,30.417246999999996,72.715618,73.239639,30.590653000000003,72.984806,73.364322,30.345115000000003
 10/25/2017,16:48:08.118,0.0,73.660314,0.0,5.180272,0.0,0.0,0.0009082804889999999,75.495465,0.0,73.21455300000001,0.027438287999999998,2.8528,31.553290000000004,0.0,0.0,61.29595,0.0,80.12377,30.316102,71.091212,0.0,0.0,0.0,140.106318,1.0,0.010448,98.05349,23.530622,12.82709,22.349169,1.0,11080.361,1.0,0.00404,16.283867,42.377557,0.0,2.5575080000000003,0.0,1.986134,0.0,1.98262,0.0,1.988648,10.0,9.000003999999999,0.0,0.0,0.0,0.13617147599999999,0.0,0.137716513,0.0,0.152041746,0.0,0.0,0.0,2.1731529999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,11.765338,74.287439,0.0,5.669238,0.0,10.358359,73.10029300000001,0.0,242.50456400000002,0.001889249,0.0,93.79288000000001,73.636677,75.600841,104.384642,81.605704,0.019628973,0.0,67.432488,14.371522,20.524036,77.057797,75.750298,0.0,75.202213,77.372952,0.0,74.580497,0.076956985,3.997642,29.454037,10.0,45.0,60.5,24.056946,68.406463,30.009078000000002,0.0,12.691568,12.637769,0.0,10.0,1.0,13.28134,0.0,1049.318,10.0,0.0,0.0,72.70223299999999,1.9470009999999998,2.705261,0.0,8.24,1.0,85.050838,64.016042,57.407631,234.88633399999998,4.146,0.0,12.46888,12.654421000000001,0.0,10.0,0.0,47.148708,18.42935,23.777489000000003,65.58905917783657,30.069227,0.0,0.018804299,0.0,0.043038630999999994,0.0,0.019782564,0.0,0.025065106,0.0,0.022198361,2.020995,2.013458,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011609636000000001,5.777672,0.0,0.083500781,0.0,0.04559193,9.5,9.792732,0.0,0.022488256,9.5,9.764515,0.0,0.043811685999999996,0.341084548,73.63563,0.7279111890000001,73.212425,1.621129,72.985268,1.114738,72.75449499999999,0.025975348,8.214433,1.0,1.0,73.68039300000001,73.727106,29.630414000000002,72.966835,73.01438399999999,30.572915000000002,72.717302,73.243336,30.521126000000002,72.984478,73.36259,30.230203999999997
 10/25/2017,16:48:18.118,0.0,73.663262,0.0,5.287693,0.0,0.0,0.001117538,75.368729,0.0,73.21488000000001,0.023835778,3.8195959999999998,14.752996,0.0,0.0,60.190814,0.0,80.130845,30.308670000000003,71.183987,0.0,0.0,0.0,132.509582,1.0,0.010448,97.836127,23.53489,12.963232000000001,22.33611,1.0,11039.201000000001,1.0,0.00404,16.063313,42.383328999999996,0.0,2.556541,0.0,1.9865529999999998,0.0,1.982234,0.0,1.9888740000000003,10.0,8.993694999999999,0.0,0.0,0.0,0.13761994800000002,0.0,0.139197173,0.0,0.148110567,0.0,0.0,0.0,2.170607,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,11.52478,74.31999300000001,0.0,3.666179,0.0,11.625867999999999,73.12489000000001,0.0,242.506108,2.050059,0.0,93.798798,73.63990600000001,75.605195,104.39829,81.60771899999999,0.007830007,0.0,67.428186,14.368093,20.653093,77.070536,75.75381,0.0,75.20539699999999,77.386534,0.0,74.58068399999999,0.135572847,4.093825,29.590576000000002,10.0,45.0,60.5,24.061519,68.404312,30.004758000000002,0.0,12.528042,12.800378,7.042233,10.0,1.0,13.050452,0.0,1050.57,10.0,0.0,0.0,72.70415200000001,2.016742,2.716621,12.991321000000001,8.24,1.0,85.09014,64.077341,57.451581999999995,212.679913,4.146,0.0,12.643207,12.450549,8.953946,10.0,0.0,47.148103000000006,18.51374,23.776933,66.91073906708603,30.069692,0.0,0.047654997000000004,0.0,0.044745794000000005,0.0,0.014467812,0.0,0.018075402,0.0,0.02319689,2.0212529999999997,2.013523,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011616188000000001,5.777736,0.0,0.082404777,0.0,0.04291639,9.5,9.793666,0.0,0.015015393,9.5,9.740163,0.0,0.042297787,0.5169148370000001,73.66963100000001,0.882641841,73.205914,0.16525426599999998,72.963565,0.861542206,72.708919,0.024364424,8.089419,1.0,1.0,73.680113,73.728089,29.771646,72.967677,73.013869,30.47045,72.719829,73.24282099999999,30.626575,72.984151,73.367036,30.175853999999998
 10/25/2017,16:48:28.118,0.0,73.663169,0.0,7.364514,5.454549,0.0,0.001113514,75.405663,0.0,73.216706,0.020140895,2.208269,0.0,0.0,0.0,60.954126,0.0,80.128924,30.302771000000003,71.228339,0.0,0.0,0.0,149.462298,1.0,0.010448,97.706295,23.536143,12.959928999999999,22.326968,1.0,11048.181,1.0,0.00404,16.332518,42.387378999999996,0.0,2.5577650000000003,0.0,1.987391,0.0,1.981589,0.0,1.989745,10.0,8.979113,0.0,0.0,0.0,0.137523383,0.0,0.139422491,0.0,0.158164075,0.0,0.0,0.0,2.179179,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,74.343866,0.0,5.132704,0.0,6.587919,73.153104,0.0,242.51431000000002,0.020481331000000002,0.0,93.8042,73.641825,75.605195,104.410855,81.608985,0.010451999,0.0,67.425381,14.3724,20.496177,77.066508,75.757228,0.0,75.208862,77.399742,0.0,74.583399,0.160965597,11.018988,29.573653000000004,10.0,45.0,60.5,24.135146,68.404967,30.003271999999996,0.0,12.572531,12.472760000000001,5.309258,10.0,1.0,13.13681,0.0,1036.422,10.0,0.0,0.0,72.704714,2.073857,2.781788,10.152364,8.24,1.0,85.12541,63.947531999999995,57.482889,241.812814,4.146,0.0,12.237446,12.631702,7.6072429999999995,10.0,0.0,47.146193,18.631478,23.773778,70.44093380839706,30.06788,0.0,0.042787449000000005,0.0,0.040977151,0.0,0.018397508,0.0,0.014661076,0.0,0.017946558999999997,2.020963,2.01349,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011622212,5.775995,0.0,0.081308773,0.0,0.042722977999999995,9.5,9.793183,0.0,0.019331616,9.5,9.739486,0.0,0.042813157000000004,0.298885279,73.656609,0.369217409,73.289831,1.114738,72.89194599999999,0.7419776109999999,72.665513,0.029841567000000003,7.919942,1.0,1.0,73.679925,73.73005500000001,29.586624,72.965524,73.013963,30.470844,72.719127,73.24474000000001,30.520353000000004,72.983683,73.365445,30.275625
 10/25/2017,16:48:38.118,0.0,73.666726,0.0,5.968031,14.416414000000001,0.0,0.000682926354,75.484602,0.0,73.21834399999999,0.022542569,3.747981,24.314269,0.0,0.0,62.546652,0.0,80.13215799999999,30.310621,71.27521899999999,0.0,0.0,0.0,141.785596,1.0,0.010448,97.654542,23.529787,12.950939,22.372187,1.0,11013.863000000001,1.0,0.00404,16.143182999999997,42.393941999999996,0.0,2.5602139999999998,0.0,1.985264,0.0,1.9825560000000002,0.0,1.988939,10.0,8.990411,0.0,0.0,0.0,0.13910060800000001,0.0,0.138939667,0.0,0.16447974099999998,0.0,0.0,0.0,2.184689,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,0.0,74.30697099999999,0.0,4.882322,0.0,5.17601,73.149486,0.0,242.50644599999998,0.002258628,0.0,93.808334,73.63934499999999,75.606647,104.419703,81.611001,0.02067777,0.0,67.425661,14.367455,20.447422,77.03719,75.759475,0.0,75.212747,77.41487,0.0,74.586021,0.019571612,10.730439,29.663268,10.0,45.0,60.5,24.116625,68.403284,29.99454,0.0,12.46672,12.694173,8.823346,10.0,1.0,13.235762,0.0,1043.271,10.0,0.0,0.0,72.703544,1.957222,2.762059,10.184442,8.24,1.0,85.120673,63.858588,57.234235999999996,226.228235,4.146,0.0,12.392536999999999,12.765623,15.992075,10.0,0.0,47.147870000000005,17.847008,23.773453,67.97959897952833,30.064768,0.0,0.0,0.0,0.043972739000000004,0.0,0.024710789,0.0,0.019589301,0.0,0.014564444,2.020706,2.013684,2.0182900000000004,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01162185,5.776543,0.0,0.084371137,0.0,0.044366984000000005,9.5,9.792152,0.0,0.025451632999999998,9.5,9.739614999999999,0.0,0.042684314,0.41141666299999996,73.705803,0.516914842,73.27681,0.158221053,72.889776,1.431232,72.745814,0.034996526,7.867102,1.0,1.0,73.684138,73.732816,29.71247,72.969128,73.017753,30.338034000000004,72.720063,73.244038,30.699964,72.984666,73.36455600000001,30.368796000000003
 10/25/2017,16:48:48.118,0.0,73.666352,0.0,4.177668,9.831274,0.0,0.001049127,75.630892,0.0,73.219607,0.0207875,3.354101,0.0,0.0,0.0,62.663973,0.0,80.133798,30.307322999999997,71.33950300000001,0.0,0.0,0.0,133.629101,1.0,0.010448,97.666106,23.524359,13.055156,22.385409,1.0,11080.468,1.0,0.00404,16.009797,42.399388,0.0,2.558539,0.0,1.9879069999999999,0.0,1.981911,0.0,1.9887130000000002,10.0,9.007375,0.0,0.0,0.0,0.1372015,0.0,0.135817405,0.0,0.154071782,0.0,0.0,0.0,2.183174,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,19.463209,74.32867399999999,0.0,4.739246,0.0,11.224758,73.08365400000001,0.0,242.51773599999999,0.002012375,0.0,93.810824,73.633822,75.608379,104.431421,81.613766,0.008354405,0.0,67.421734,14.369608,20.406451999999998,77.044637,75.763643,0.0,75.212326,77.421193,0.0,74.588128,0.004022748,10.554103999999999,29.582499,10.0,44.0,60.5,24.093531,68.406323,29.99454,0.0,12.360909,12.710973,9.850294,10.0,1.0,13.324519,0.0,1051.5,10.0,0.0,0.0,72.700783,1.987884,2.791354,1.074116,8.24,1.0,85.085263,63.841761,57.212562,220.199633,4.146,0.0,12.470083,12.665182000000001,7.462953,10.0,0.0,47.141534,18.363107,23.776560999999997,67.65866055576042,30.064908000000003,0.0,0.0,0.0,0.045744322999999996,0.0,0.023261311,0.0,0.023969945,0.0,0.018139823,2.020899,2.013523,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011616488000000001,5.7770269999999995,0.0,0.08005159099999999,0.0,0.04404463,9.5,9.791766,0.0,0.026643426,9.5,9.738294999999999,0.0,0.04764474900000001,0.327018125,73.689887,1.1217709999999999,73.218936,0.0,72.991056,0.87560863,72.734239,0.031130307000000003,7.9015770000000005,1.0,1.0,73.683623,73.732816,29.656056,72.96866,73.021123,30.483455,72.720297,73.250076,30.64357,72.987193,73.368721,30.295423
 10/25/2017,16:48:58.118,0.0,73.666539,0.0,4.177668,4.5888230000000005,0.0,0.000819748508,75.719245,0.0,73.22031,0.019586663,2.100847,0.0,0.0,0.0,62.091127,0.0,80.134828,30.305790000000002,71.399952,0.0,0.0,0.0,128.271403,1.0,0.010448,97.686647,23.524359,13.125979000000001,22.369575,1.0,11062.721000000001,1.0,0.00404,16.212106,42.404509000000004,0.0,2.557218,0.0,1.986005,0.0,1.9826529999999998,0.0,1.989712,10.0,8.998330000000001,0.0,0.0,0.0,0.136268041,0.0,0.137523383,0.0,0.14163378699999998,0.0,0.0,0.0,2.180661,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,10.177652,74.236075,0.0,5.669238,0.0,2.737258,73.057611,0.0,242.526902,0.0032436390000000004,0.0,93.815991,73.635366,75.60889399999999,104.44506899999999,81.61625,0.008878804,0.0,67.420518,14.371123999999998,20.337622,77.063932,75.76692,0.0,75.213356,77.423535,0.0,74.590047,0.0,12.766309,29.614037,10.0,44.0,60.5,24.118682999999997,68.40548100000001,29.992403000000003,0.0,12.746277000000001,12.520163,0.0,10.0,1.0,13.220169,0.0,1038.892,10.0,0.0,0.0,72.702608,2.0347779999999998,2.921091,16.648283,8.24,1.0,85.045163,63.689115,57.275177,225.52276,4.146,0.0,12.52719,12.613766,0.0,10.0,0.0,47.142511999999996,18.582023,23.774798,65.9297448979768,30.061842,0.0,0.030473518999999998,0.0,0.043328527,0.0,0.018139823,0.0,0.024710789,0.0,0.022294993,2.021028,2.013651,2.018064,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011610249,5.775673,0.0,0.081921246,0.0,0.045334047,9.5,9.791766,0.0,0.020877725,9.5,9.729565,0.0,0.043876107000000004,0.228553163,73.65226899999999,0.629446232,73.235574,0.08788893699999999,72.997567,0.8967082679999999,72.716877,0.023397868999999998,7.842936999999999,1.0,1.0,73.68259300000001,73.734501,29.627652,72.968847,73.019391,30.507495000000002,72.723526,73.2468,30.538507,72.987286,73.371482,30.329975
 10/25/2017,16:49:08.118,0.0,73.66752199999999,0.0,3.5331379999999997,1.3824319999999999,0.0,0.0007835308719999999,75.769216,0.0,73.218999,0.023743406,2.45892,15.48971,0.0,0.0,61.048272,0.0,80.138062,30.293017,71.369961,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,97.68472,23.519859,13.069284,22.373819,1.0,11008.731000000002,1.0,0.00404,16.215754,42.408698,0.0,2.550612,0.0,1.989132,0.0,1.981815,0.0,1.989068,10.0,8.991506,0.0,0.0,0.0,0.135205828,0.0,0.133950485,0.0,0.145693858,0.0,0.0,0.0,2.177793,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,16.464247,74.292503,0.0,6.742305,0.0,10.374403,73.068462,0.0,242.528591,0.000575901042,0.0,93.821862,73.635834,75.61226500000001,104.45707,81.617047,0.004159218,0.0,67.417152,14.367694,20.421611,77.072597,75.770666,0.0,75.220519,77.426299,0.0,74.592809,0.052347273,12.734248,29.523267999999998,10.0,44.0,60.5,24.081869,68.405575,29.986876000000002,0.0,12.498583,12.502761999999999,19.205151,10.0,1.0,13.371296,0.0,1035.251,10.0,0.0,0.0,72.70461999999999,2.060029,2.876849,6.559558999999999,8.24,1.0,85.034001,63.764236,57.137304,232.385106,4.146,0.0,12.434616,12.507346,9.78762,10.0,0.0,47.143677000000004,18.371955,23.771272,65.54649197773986,30.062028,0.0,0.036501542000000005,0.0,0.045647691,0.0,0.01643266,0.0,0.024807421,0.0,0.025322791,2.020867,2.013716,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011608582,5.777639,0.0,0.081502185,0.0,0.04362557,9.5,9.792088,0.0,0.018075402,9.5,9.720868,0.0,0.042909789000000004,0.038656452,73.64648100000001,0.664612283,73.284767,1.621129,72.826838,1.417166,72.707472,0.027586272999999998,7.7984729999999995,1.0,1.0,73.683015,73.739276,29.65724,72.96781800000001,73.018502,30.460597999999997,72.721187,73.248952,30.609965999999996,72.987661,73.37138900000001,30.218557
 10/25/2017,16:49:18.118,0.0,73.666679,0.0,5.287693,0.0,0.0,0.000904256299,75.751111,0.0,73.218905,0.023373917,4.213476,3.8143870000000004,0.0,0.0,60.88967099999999,0.0,80.140827,30.292645,71.319291,0.0,0.0,0.0,145.94381,1.0,0.010448,97.756592,23.514663,13.049101,22.326805,1.0,11057.482,1.0,0.00404,16.038987,42.414097999999996,0.0,2.5542529999999997,0.0,1.98852,0.0,1.981718,0.0,1.9895189999999998,10.0,8.991473,0.0,0.0,0.0,0.136268041,0.0,0.13987312699999999,0.0,0.148593908,0.0,0.0,0.0,2.180725,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,9.696535,74.231735,0.0,4.345788,0.0,1.180949,73.090889,0.0,242.539543,0.0012736169999999999,0.0,93.825855,73.636864,75.614887,104.468036,81.61995300000001,0.002323823,0.0,67.412991,14.368891,20.364662,77.07536,75.76884,0.0,75.22037900000001,77.433511,0.0,74.59500899999999,0.082885689,8.454113000000001,29.582499,10.0,44.0,60.5,24.041854999999998,68.405996,29.984786,0.0,12.706598,12.577166,7.619891,10.0,1.0,13.139809,0.0,1034.577,10.0,0.0,0.0,72.702795,2.1454009999999997,2.74472,10.649582,8.24,1.0,84.977205,63.788275,57.198112,225.89153100000001,4.146,0.0,12.509155999999999,12.647246,16.537169,10.0,0.0,47.143677000000004,17.821829,23.766633,65.75936787266438,30.062446,0.0,0.037371899,0.0,0.041814627,0.0,0.015337499,0.0,0.021489727,0.0,0.02374447,2.021028,2.013362,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011599463,5.776318,0.0,0.082437012,0.0,0.044914986,9.5,9.792152,0.0,0.016851398,9.5,9.6989,0.0,0.042652104,0.144154625,73.66095,0.7349443990000001,73.289108,0.601313377,72.96573599999999,0.931874326,72.752325,0.029841567000000003,7.7556210000000005,1.0,1.0,73.685636,73.739463,29.81583,72.967396,73.024118,30.491336999999998,72.725258,73.250403,30.559752000000003,72.98925200000001,73.372231,30.22011
 10/25/2017,16:49:28.118,0.0,73.668832,0.0,4.28509,2.825309,0.0,0.0009082804790000001,75.59250899999999,0.0,73.221807,0.024020522000000002,4.571548,0.162845555,0.0,0.0,61.125762,0.0,80.140873,30.294689,71.32467199999999,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,97.776898,23.510811999999998,12.955893,22.373819,1.0,11086.348,1.0,0.00404,15.723157999999998,42.423080999999996,0.0,2.559441,0.0,1.987295,0.0,1.9818470000000001,0.0,1.9892290000000001,10.0,8.99231,0.0,0.0,0.0,0.136686488,0.0,0.13903623199999998,0.0,0.148368349,0.0,0.0,0.0,2.177568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,13.593582999999999,74.333738,0.0,6.2057709999999995,0.0,13.904176000000001,73.130677,0.0,242.539784,0.0005759010409999999,0.0,93.830505,73.63677,75.617228,104.478625,81.62154699999999,0.0,0.0,67.413739,14.369449,20.357288,77.08276,75.772539,0.0,75.220098,77.44419,0.0,74.59486899999999,0.071699456,10.345708,29.427884000000002,10.0,44.0,60.5,24.033852,68.405996,29.981953000000004,0.0,12.455297,12.585567,5.87087,10.0,1.0,13.331114999999999,0.0,1051.805,10.0,0.0,0.0,72.70448,2.03057,2.765048,12.654496,8.24,1.0,84.968622,63.82373199999999,57.29143199999999,231.61549700000003,4.146,0.0,12.442431,12.800299,17.370843,10.0,0.0,47.138785,18.581570000000003,23.762782,66.01495856536216,30.059938,0.0,0.037178486000000004,0.0,0.045551059000000005,0.0,0.022842572999999998,0.0,0.024936262999999997,0.0,0.024839632,2.020802,2.013684,2.018097,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011597993999999999,5.780444,0.0,0.08269489599999999,0.0,0.044657103,9.5,9.791863000000001,0.0,0.016174975,9.5,9.698964,0.0,0.04249105,0.151187835,73.705803,1.522664,73.237021,1.712561,72.89918,1.3609,72.671301,0.031452492,7.712769000000001,1.0,1.0,73.687648,73.74447099999999,29.615817,72.971094,73.02435200000001,30.408971,72.720999,73.25368,30.552799,72.988456,73.374899,30.116069
 10/25/2017,16:49:38.118,0.0,73.671313,0.0,3.3182940000000003,0.0,0.0,0.000763409966,75.600475,0.0,73.225083,0.025036615,4.893813,15.329555,0.0,0.0,60.938917000000004,0.0,80.143872,30.301424,71.270353,0.0,0.0,0.0,152.660924,1.0,0.010448,97.773655,23.50826,12.913142,22.384103,1.0,11095.007,1.0,0.00404,16.061286,42.427131,0.0,2.555381,0.0,1.987746,0.0,1.9818470000000001,0.0,1.9891,10.0,8.990089,0.0,0.0,0.0,0.141160657,0.0,0.139454679,0.0,0.142117129,0.0,0.0,0.0,2.18166,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,17.20196,74.322887,0.0,5.991158,0.0,9.138983,73.098846,0.0,242.55064,0.001109449,0.0,93.835062,73.63878299999999,75.620225,104.488555,81.622718,0.016482582,0.0,67.41528199999999,14.367854000000001,20.497405999999998,77.09062800000001,75.774974,0.0,75.223422,77.454495,0.0,74.600346,0.013642908,15.555610999999999,29.616345000000003,10.0,44.0,60.5,24.036138,68.404686,29.980652000000003,0.0,12.79798,12.608967999999999,5.245074,10.0,1.0,13.504431,0.0,1040.672,10.0,0.0,0.0,72.70550899999999,2.073857,2.8828270000000003,17.546484,8.24,1.0,84.956053,63.853781000000005,57.143926,240.08119399999998,4.146,0.0,12.488116,12.736925999999999,0.0,10.0,0.0,47.139577,18.669817000000002,23.758374,65.6316297111709,30.058497999999997,0.0,0.034696358999999996,0.0,0.052540763,0.0,0.018977299,0.0,0.02161857,0.0,0.023615628,2.020706,2.013877,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01159585,5.739117,0.0,0.07992265,0.0,0.04472157400000001,9.5,9.792249,0.0,0.017592242,9.5,9.700446000000001,0.0,0.044166002999999995,0.17932068199999998,73.658056,0.6435126489999999,73.292002,1.417166,72.879648,1.656295,72.724834,0.036929636,7.648007000000001,1.0,1.0,73.687274,73.74531400000001,29.592146999999997,72.970672,73.02716,30.521683000000003,72.72362,73.25456899999999,30.651295,72.99014100000001,73.374618,30.339679999999998
 10/25/2017,16:49:48.118,0.0,73.668552,0.0,4.714777,6.127891,0.0,0.000344895155,75.688829,0.0,73.227143,0.020602755,2.172462,0.0,0.0,0.0,62.435124,0.0,80.144856,30.296640000000004,71.219965,0.0,0.0,0.0,141.785596,1.0,0.010448,97.80961500000001,23.506312,12.857364,22.287627,1.0,11064.538,1.0,0.00404,15.443412,42.436208,0.0,2.5592479999999997,0.0,1.987037,0.0,1.982427,0.0,1.9884549999999999,10.0,9.003577,0.0,0.0,0.0,0.137877454,0.0,0.140034068,0.0,0.152041746,0.0,0.0,0.0,2.183045,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,11.011588,74.305524,0.0,4.882322,0.0,16.535460999999998,73.134294,0.0,242.556671,0.002135502,0.0,93.839665,73.63878299999999,75.618633,104.503097,81.625015,0.009141003,0.0,67.415375,14.371282999999998,20.370398,77.08172900000001,75.776613,0.0,75.223609,77.463113,0.0,74.60072,0.0,8.165564,29.642114000000003,10.0,44.0,60.5,24.082555,68.40398499999999,29.980140999999996,0.0,12.476339,12.722374,9.545419,10.0,1.0,13.217170999999999,0.0,1043.464,10.0,0.0,0.0,72.705135,2.0323729999999998,2.779995,0.0,8.24,1.0,84.927726,64.034071,57.416059999999995,224.84935299999998,4.146,0.0,12.548229,12.643061,3.679358,10.0,0.0,47.139344,18.393732999999997,23.754523000000002,66.85380753940896,30.059565999999997,0.0,0.0,0.0,0.045228952999999995,0.0,0.022294993,0.0,0.023873312999999997,0.0,0.019073931000000002,2.020641,2.013329,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011591104,5.699628,0.0,0.082501483,0.0,0.045495224,9.5,9.791283,0.0,0.026417952,9.5,9.700059,0.0,0.04403716,0.327018125,73.703632,0.31295172,73.297066,1.339801,72.977311,1.072539,72.664066,0.032419047,7.615142999999999,1.0,1.0,73.686525,73.745875,29.808334000000002,72.97020400000001,73.027535,30.286013,72.721982,73.25719000000001,30.705758000000003,72.989018,73.375601,30.284553000000002
 10/25/2017,16:49:58.118,0.0,73.670705,0.0,3.89121,0.115906774,0.0,0.000707071437,75.65768800000001,0.0,73.225505,0.023835778,3.354101,0.0,0.0,0.0,61.65081,0.0,80.146778,30.289346999999996,71.333515,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,97.96943900000001,23.500327,12.702874000000001,22.285505,1.0,11018.781,1.0,0.00404,15.670857999999999,42.445006,0.0,2.556734,0.0,1.988262,0.0,1.982105,0.0,1.9881970000000002,10.0,8.992149000000001,0.0,0.0,0.0,0.13871434900000001,0.0,0.13761994800000002,0.0,0.16299749300000002,0.0,0.0,0.0,2.180725,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,0.0,74.287439,0.0,3.773486,0.0,1.6783259999999998,73.15238000000001,0.0,242.561158,0.0016019539999999998,0.0,93.845725,73.642902,75.624673,104.512227,81.62689,0.004159218,0.0,67.417666,14.368332,20.56091,77.084118,75.77989000000001,0.0,75.227308,77.46803100000001,0.0,74.605823,0.015544568,10.602196000000001,29.659421999999996,10.0,44.0,60.5,24.053973000000003,68.407165,29.979815999999996,0.0,12.734253,12.735575,4.490908999999999,10.0,1.0,13.310725,0.0,1050.441,10.0,0.0,0.0,72.704012,2.112335,2.823041,11.323233,8.24,1.0,84.816576,63.992605000000005,57.597882999999996,233.523486,4.146,0.0,12.611347,12.889380000000001,11.519096000000001,10.0,0.0,47.138552000000004,18.360385,23.749651999999998,68.90810499011998,30.059520000000003,0.0,0.0,0.0,0.043811685999999996,0.0,0.024356472,0.0,0.018784035,0.0,0.014983182,2.020995,2.013748,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011572807,5.700208,0.0,0.08466125599999999,0.0,0.043013097,9.5,9.793312,0.0,0.023100258,9.5,9.699866,0.0,0.04403716,0.488781991,73.689887,0.854508997,73.298513,0.502848421,72.901351,1.494531,72.74075,0.024364424,7.5726119999999995,1.0,1.0,73.687789,73.744237,29.678147999999997,72.971889,73.030998,30.438529,72.724041,73.25494300000001,30.485590000000002,72.99060899999999,73.377941,30.318716
 10/25/2017,16:50:08.118,0.0,73.671875,0.0,4.428319,2.3283169999999997,0.0,0.0010008369999999999,75.749662,0.0,73.226347,0.022727313,4.249283,24.458409,0.0,0.0,61.269879,0.0,80.149168,30.291019,71.252808,0.0,0.0,0.0,153.300649,1.0,0.010448,98.006858,23.493461,12.646545,22.284851999999997,1.0,11087.524,1.0,0.00404,15.631530999999999,42.451523,0.0,2.563082,0.0,1.986811,0.0,1.9819759999999997,0.0,1.9888740000000003,10.0,8.979628,0.0,0.0,0.0,0.14000188,0.0,0.136911806,0.0,0.156166263,0.0,0.0,0.0,2.1759560000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.426502000000001,0.0,0.0,74.24909699999999,0.0,5.740776,0.0,7.678939999999999,73.140805,0.0,242.579347,0.001191533,0.0,93.849671,73.647817,75.623549,104.524181,81.629187,0.00678121,0.0,67.419116,14.371363,20.574839,77.071566,75.78134200000001,0.0,75.228994,77.47449399999999,0.0,74.60072,0.020242786000000002,0.0,29.524421999999998,10.0,44.0,60.5,24.136289,68.406136,29.977308,0.0,12.719824000000001,12.700173,7.2187399999999995,10.0,1.0,13.352704999999998,0.0,1035.636,10.0,0.0,0.0,72.704433,2.0449990000000002,2.648464,10.906211,8.24,1.0,84.714854,63.960152,57.329964000000004,223.74303999999998,4.146,0.0,12.516369000000001,12.818235000000001,12.721509,10.0,0.0,47.136037,18.321138,23.74993,69.35163669748324,30.059797999999997,0.0,0.053392901,0.0,0.044906847,0.0,0.018172033,0.0,0.01643266,0.0,0.018655193,2.021189,2.013297,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011555681000000002,5.69792,0.0,0.08549937699999999,0.0,0.04207827,9.5,9.793441,0.0,0.015112025,9.5,9.699736999999999,0.0,0.044166002999999995,0.207453528,73.70290899999999,0.481748794,73.20519,0.763077243,72.999737,0.516914843,72.674194,0.028230643,7.530403999999999,1.0,1.0,73.693078,73.74845,29.667496999999997,72.971796,73.027628,30.460203999999997,72.723714,73.258032,30.494087,72.991218,73.38079599999999,30.178183
 10/25/2017,16:50:18.118,0.0,73.672483,0.0,4.929621,0.0,0.0,0.001318747,75.766319,0.0,73.227564,0.024574754,3.067643,23.561539,0.0,0.0,62.068677,0.0,80.150198,30.279034999999997,71.30839,0.0,0.0,0.0,140.106318,1.0,0.010448,97.989747,23.487986,12.625445,22.290075,1.0,11054.382,1.0,0.00404,15.710995,42.459109999999995,0.0,2.555961,0.0,1.987714,0.0,1.981718,0.0,1.989454,10.0,8.996398,0.0,0.0,0.0,0.137040559,0.0,0.13739463,0.0,0.14930281,0.0,0.0,0.0,2.1756990000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,12.166269,74.27297,0.0,4.775015,0.0,10.069559,73.134294,0.0,242.570662,0.001232575,0.0,93.853804,73.647583,75.626078,104.537029,81.632562,0.008354405,0.0,67.418555,14.366578,20.5605,77.07625,75.787991,0.0,75.232599,77.484705,0.0,74.60039300000001,0.07136386900000001,12.141121,29.480959999999996,10.0,44.0,60.5,24.132173,68.405668,29.973639000000002,0.0,12.585757000000001,12.647969999999999,14.776437,10.0,1.0,13.388687,0.0,1054.724,10.0,0.0,0.0,72.705228,2.1225549999999997,2.883425,8.789022000000001,8.24,1.0,84.697784,64.205949,57.490114,233.52348500000002,4.146,0.0,12.559049,12.815843,9.883813,10.0,0.0,47.134965,18.105171,23.737728,66.40574165818327,30.061749,0.0,0.037984372,0.0,0.045808744000000005,0.0,0.015144235,0.0,0.022294993,0.0,0.024034366,2.020995,2.01349,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01155198,5.699112,0.0,0.083726429,0.0,0.043496627999999996,9.5,9.793280000000001,0.0,0.016593713,9.5,9.699158,0.0,0.039269989,0.362184182,73.716654,0.559114119,73.29634200000001,1.051439,72.931011,1.712561,72.633682,0.031130307000000003,7.47692,1.0,1.0,73.692142,73.746905,29.820958,72.976897,73.030015,30.354585999999998,72.723854,73.25967,30.644343,72.991405,73.38014100000001,30.244567
