date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:50:28.118,0.0,73.67374699999999,0.0,4.356705000000001,7.3944160000000005,0.0,0.000948522296,75.579473,0.0,73.229342,0.014968058999999999,4.67897,0.0,0.0,0.0,62.923238,0.0,80.15718000000001,30.284145000000002,71.48543199999999,0.0,0.0,0.0,144.824291,1.0,0.010448,97.93122199999999,23.485991000000002,12.591134,22.258570000000002,1.0,11071.487,1.0,0.00404,15.228129999999998,42.464137,0.0,2.551514,0.0,1.9860369999999998,0.0,1.982427,0.0,1.989325,10.0,8.998522999999999,0.0,0.0,0.0,0.137491195,0.0,0.13671867599999998,0.0,0.14024820699999999,0.0,0.0,0.0,2.182175,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,15.485976,74.292503,0.0,3.63041,0.0,2.833525,73.157444,0.0,242.561158,0.00344885,0.0,93.85915899999999,73.647021,75.62678000000001,104.547995,81.631015,0.005208015,0.0,67.418555,14.371841,20.457255,77.09545200000001,75.793329,0.0,75.23728100000001,77.498334,0.0,74.601376,0.05794039,6.306030000000001,29.463653000000004,10.0,44.0,60.5,24.123942,68.405622,29.971177,0.0,12.683753,12.656369999999999,0.0,10.0,1.0,13.490638,0.0,1047.329,10.0,0.0,0.0,72.706539,2.147205,2.823041,0.0,8.24,1.0,84.71593299999999,64.271454,57.487705000000005,218.067175,4.146,0.0,12.678674,12.692684,0.0,10.0,0.0,47.133148,17.883532000000002,23.738285,65.78775914205998,30.064490000000003,0.0,0.013582161,0.0,0.044262634,0.0,0.021070989,0.0,0.025322791,0.0,0.022488256,2.020738,2.0135549999999998,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011553947,5.699725,0.0,0.084338902,0.0,0.044270277999999996,9.5,9.791412,0.0,0.023325732000000002,9.5,9.700253,0.0,0.039527674,0.207453529,73.737633,0.72791119,73.22906400000001,0.130088205,72.89701,1.452332,72.724834,0.030163752000000002,7.424401,1.0,1.0,73.691393,73.750884,29.678542999999998,72.97493100000001,73.031279,30.494884000000003,72.724041,73.261496,30.553185,72.991592,73.383651,30.291541
 10/25/2017,16:50:38.118,0.0,73.673373,0.0,5.71738,13.887359,0.0,0.000646708728,75.483153,0.0,73.228593,0.02882387,1.814389,0.0,0.0,0.0,63.434527,0.0,80.156103,30.279082,71.51023,0.0,0.0,0.0,140.586112,1.0,0.010448,97.992285,23.486826,12.510769999999999,22.246,1.0,11067.425,1.0,0.00404,15.311242000000002,42.466372,0.0,2.549065,0.0,1.9881970000000002,0.0,1.9822009999999999,0.0,1.9887130000000002,10.0,9.005605000000001,0.0,0.0,0.0,0.135978346,0.0,0.138907479,0.0,0.156166263,0.0,0.0,0.0,2.182594,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,8.365445,74.35327099999999,0.0,5.91962,0.0,9.540092999999999,73.166125,0.0,242.565934,0.0,0.0,93.862447,73.648706,75.629262,104.56065500000001,81.63284300000001,0.019366773,0.0,67.419163,14.370485999999998,20.374495,77.09784,75.792626,0.0,75.23498599999999,77.507233,0.0,74.60694699999999,0.059059013,8.085412,29.599421999999997,10.0,44.0,60.5,24.118225,68.407352,29.974892999999998,0.0,12.38676,12.864582,7.571753,10.0,1.0,13.398882,0.0,1056.8419999999999,10.0,0.0,0.0,72.70345,2.0744580000000004,2.967724,0.0,8.24,1.0,84.683105,64.00823000000001,57.166805000000004,217.409801,4.146,0.0,12.503746000000001,12.723773,3.8236470000000002,10.0,0.0,47.135478000000006,17.874004,23.731417999999998,66.49816150047256,30.061424,0.0,0.000333404751,0.0,0.042329997,0.0,0.022069518,0.0,0.023969945,0.0,0.018558561,2.021157,2.01349,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011547689,5.70095,0.0,0.08343631,0.0,0.044173572,9.5,9.792958,0.0,0.026933322000000003,9.5,9.699641,0.0,0.044584741,0.411416664,73.70001500000001,0.77714367,73.21676500000001,1.649262,72.89484,1.396066,72.668407,0.030163752000000002,7.405069999999999,1.0,1.0,73.692423,73.75125799999999,29.791371,72.977926,73.032168,30.539811,72.727177,73.26280600000001,30.480953999999997,72.991405,73.385243,30.291541
 10/25/2017,16:50:48.118,0.0,73.675572,0.0,4.428319,1.013696,0.0,0.001226191,75.345554,0.0,73.22953000000001,0.026052707,3.4257160000000004,0.0,0.0,0.0,63.975508999999995,0.0,80.156571,30.27583,71.494088,0.0,0.0,0.0,144.984222,1.0,0.010448,98.018516,23.479867000000002,12.429305000000001,22.304604,1.0,11133.708,1.0,0.00404,15.019739000000001,42.470746999999996,0.0,2.559344,0.0,1.986682,0.0,1.981524,0.0,1.988584,10.0,9.006345,0.0,0.0,0.0,0.136943994,0.0,0.136686488,0.0,0.155618475,0.0,0.0,0.0,2.18224,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,15.967092999999998,74.282375,0.0,5.204242,0.0,16.182484,73.142252,0.0,242.566465,1.152958,0.0,93.86846,73.648519,75.631275,104.570962,81.63528000000001,0.014122788999999998,0.0,67.418181,14.370167000000002,20.396619,77.094375,75.794031,0.0,75.238826,77.51824,0.0,74.60722700000001,0.080089131,5.119775,29.422884000000003,10.0,44.0,60.4,24.103363,68.411514,29.970434,0.0,12.588763,12.600567,7.812444,10.0,1.0,13.508629,0.0,1047.089,10.0,0.0,0.0,72.706492,2.064238,2.876849,1.378863,8.24,1.0,84.662564,63.991403000000005,57.237246,217.089131,4.146,0.0,12.652224,12.771004,11.102259,10.0,0.0,47.132077,18.377852999999998,23.728959,66.61193630407298,30.064396999999996,0.0,0.0,0.0,0.050189388,0.0,0.024453104,0.0,0.023680048999999998,0.0,0.017946558999999997,2.020931,2.013587,2.018161,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011543322,5.70182,0.0,0.08430666699999999,0.0,0.04446369,9.5,9.794182000000001,0.0,0.026740057999999997,9.5,9.700027,0.0,0.042104523,0.270752433,73.668184,0.643512651,73.303577,0.8896750520000001,72.863732,1.332767,72.718323,0.025330979,7.710191,1.0,1.0,73.690784,73.753084,29.672625,72.976242,73.035257,30.46848,72.724416,73.26168299999999,30.681038,72.995102,73.385336,30.348609000000003
 10/25/2017,16:50:58.118,0.0,73.675151,0.0,4.106054,12.540675,0.0,0.001270457,75.62944399999999,0.0,73.23093399999999,0.021064616,4.356705000000001,0.0,0.0,0.0,63.349070999999995,0.0,80.160133,30.278616999999997,71.288459,0.0,0.0,0.0,138.507005,1.0,0.010448,98.127482,23.481908999999998,12.332794,22.284688,1.0,11118.527,1.0,0.00404,15.086635000000001,42.474145,0.0,2.5649509999999998,0.0,1.9876490000000002,0.0,1.982266,0.0,1.988906,10.0,9.002289,0.0,0.0,0.0,0.136686488,0.0,0.139358114,0.0,0.156681827,0.0,0.0,0.0,2.1886200000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,9.648424,74.327951,0.0,3.9523300000000003,0.0,16.054129,73.17987,0.0,242.569987,4.044105,0.0,93.873909,73.648285,75.63253900000001,104.585316,81.63528000000001,0.015171586,0.0,67.41565600000001,14.371522,20.388835,77.087911,75.79684,0.0,75.24126,77.530793,0.0,74.607415,0.098993864,2.651082,29.624421999999996,10.0,44.0,60.4,24.185221,68.406791,29.968158000000003,0.0,12.395778,12.730775,0.0,10.0,1.0,13.409676999999999,0.0,1045.453,10.0,0.0,0.0,72.705275,2.062434,2.7327630000000003,0.0,8.24,1.0,84.601832,63.956545999999996,57.373915000000004,234.90236800000002,4.146,0.0,12.301166,12.809865,0.0,10.0,0.0,47.132403000000004,18.582931,23.729516,66.23517387723237,30.061517,0.0,0.0,0.0,0.04403716,0.0,0.022552678,0.0,0.024614157,0.0,0.019782564,2.020899,2.013426,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011532356,5.698726000000001,0.0,0.083178427,0.0,0.045108399,9.5,9.791895,0.0,0.025934792999999998,9.5,9.699995,0.0,0.043231895,0.5169148370000001,73.741251,1.374967,73.282597,1.431232,72.876754,1.522664,72.661173,0.028552828,7.556825,1.0,1.0,73.694997,73.75285,29.84739,72.97685,73.036567,30.332123,72.726943,73.263227,30.502198999999997,72.995898,73.38763,30.35715
 10/25/2017,16:51:08.118,0.0,73.675526,0.0,6.719983999999999,1.8473580000000003,0.0,0.001403255,75.417975,0.0,73.233274,0.01857057,4.106054,14.817058,0.0,0.0,62.836333999999994,0.0,80.162148,30.279593,71.162653,0.0,0.0,0.0,128.43133400000002,1.0,0.010448,98.224322,23.477084,12.264173,22.331376000000002,1.0,11061.545,1.0,0.00404,14.975953,42.477823,0.0,2.568238,0.0,1.988552,0.0,1.982072,0.0,1.9888740000000003,10.0,8.991538,0.0,0.0,0.0,0.14080658599999998,0.0,0.138746537,0.0,0.14250380199999998,0.0,0.0,0.0,2.1903919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,8.862599000000001,74.320716,0.0,4.417326,0.0,1.132816,73.16901899999999,0.0,242.58504,4.9919839999999995,0.0,93.87912299999999,73.646459,75.635723,104.594776,81.63617099999999,0.011762995,0.0,67.41416,14.367614999999999,20.355649,77.089925,75.80082,0.0,75.24589499999999,77.53908299999999,0.0,74.60896,0.127406897,6.338091,29.465576000000002,10.0,44.0,60.4,24.178362,68.404172,29.970852,0.0,12.827439,12.637169,0.0,10.0,1.0,13.190184,0.0,1039.614,10.0,0.0,0.0,72.704105,2.075661,2.803909,11.323233,8.24,1.0,84.579838,63.945128000000004,57.133691000000006,227.06197799999998,4.146,0.0,12.48992,12.806278,5.987992,10.0,0.0,47.130493,18.344731,23.723578,65.79485725597888,30.063932,0.0,0.036920602999999996,0.0,0.043103052,0.0,0.018204243999999998,0.0,0.019750353999999998,0.0,0.023583417000000002,2.021189,2.0138130000000003,2.018386,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011527488,5.700337,0.0,0.08472572699999999,0.0,0.043045332,9.5,9.793022,0.0,0.017205715,9.5,9.699608,0.0,0.052572974,0.16525426,73.705803,0.664612289,73.22906400000001,1.2554020000000001,72.822497,0.910774693,72.736409,0.028875012999999998,7.6032210000000005,1.0,1.0,73.69715,73.75383199999999,29.757443,72.979424,73.039843,30.447987,72.7261,73.26921800000001,30.460096000000004,72.996787,73.390063,30.282612
 10/25/2017,16:51:18.118,0.0,73.674449,0.0,6.0754529999999995,0.0,0.0,0.000972667381,75.443322,0.0,73.23187,0.024205266,3.568945,23.673647,0.0,0.0,61.492934,0.0,80.16280400000001,30.276016,71.376605,0.0,0.0,0.0,140.98594,1.0,0.010448,98.24369,23.474486,12.199955000000001,22.31195,1.0,11064.858999999999,1.0,0.00404,15.136097,42.482803999999994,0.0,2.562148,0.0,1.985973,0.0,1.981524,0.0,1.989068,10.0,8.989027,0.0,0.0,0.0,0.136268041,0.0,0.135592087,0.0,0.14707943699999998,0.0,0.0,0.0,2.188684,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,16.368024,74.383655,0.0,5.812314,0.0,0.138061672,73.211701,0.0,242.59271099999998,4.994611,0.0,93.880344,73.64510200000001,75.6368,104.6032,81.642967,0.004421417,0.0,67.40948399999999,14.368731,20.282312,77.095639,75.805456,0.0,75.244537,77.539692,0.0,74.612424,0.11174617,10.345708,29.602114,10.0,44.0,60.4,24.149551000000002,68.406604,29.967276000000002,0.0,12.677139,12.739775,9.962617,10.0,1.0,13.197381,0.0,1040.384,10.0,0.0,0.0,72.704948,2.046802,2.930059,7.602114,8.24,1.0,84.622936,63.924094,57.081914000000005,212.230975,4.146,0.0,12.53801,12.747089,17.483068,10.0,0.0,47.128955,18.035299,23.720098,66.03626465133866,30.066394,0.0,0.040692147000000005,0.0,0.044616950999999995,0.0,0.015176446000000001,0.0,0.020201302,0.0,0.02422763,2.021092,2.013651,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011533126000000001,5.700305,0.0,0.083500781,0.0,0.042110505,9.5,9.792152,0.0,0.015788448,9.5,9.6989,0.0,0.040848309,0.411416664,73.714484,1.051439,73.31876899999999,0.812309725,72.941139,1.57893,72.661173,0.031774677,7.650262,1.0,1.0,73.697524,73.75715600000001,29.633964000000002,72.97642900000001,73.03965600000001,30.450351,72.73021899999999,73.266784,30.530009999999997,72.99627199999999,73.391889,30.281836
 10/25/2017,16:51:28.118,0.0,73.677491,0.0,4.464126,0.0,0.0,0.0013388679999999998,75.34265699999999,0.0,73.232057,0.023651033999999998,2.494727,8.154596000000002,0.0,0.0,62.258418000000006,0.0,80.16524,30.274994,71.512148,0.0,0.0,0.0,138.02721100000002,1.0,0.010448,98.209608,23.473001,12.179222,22.308685,1.0,11058.872,1.0,0.00404,14.964601000000002,42.485642999999996,0.0,2.5622439999999997,0.0,1.9899060000000002,0.0,1.9818470000000001,0.0,1.9887130000000002,10.0,8.990798,0.0,0.0,0.0,0.137941831,0.0,0.136493358,0.0,0.147659448,0.0,0.0,0.0,2.183303,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.891498,0.0,11.540817,74.375697,0.0,3.3442589999999996,0.0,11.850489999999999,73.250043,0.0,242.60009300000002,4.994816,0.0,93.88833000000001,73.64599100000001,75.641154,104.61614200000001,81.640998,0.017531379,0.0,67.410092,14.367934,20.230689,77.106926,75.804613,0.0,75.244725,77.539505,0.0,74.616777,0.111634308,9.72052,29.49173,10.0,44.0,60.4,24.128972,68.406276,29.967926000000002,0.0,12.476339,12.593967,10.090986000000001,10.0,1.0,13.557204999999998,0.0,1043.848,10.0,0.0,0.0,72.706445,2.113537,2.737546,13.809326,8.24,1.0,84.72113900000001,64.019648,57.349833,235.54370899999998,4.146,0.0,12.473689,12.555175,9.178397,10.0,0.0,47.127325,18.586107000000002,23.720747,68.02954497440047,30.065001000000002,0.0,0.037049544,0.0,0.047580328,0.0,0.015788448,0.0,0.023937734,0.0,0.024420893,2.020963,2.01378,2.018322,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011547858000000001,5.697597,0.0,0.089786688,0.0,0.043464392000000004,9.5,9.794311,0.0,0.018429718,9.5,9.700059,0.0,0.039302198999999996,0.270752432,73.73474,0.6997783409999999,73.283321,0.791210089,72.988162,0.5520809010000001,72.71543,0.035318711,7.667339,1.0,1.0,73.696635,73.75973,29.588596000000003,72.976663,73.039796,30.326999,72.729563,73.269592,30.64357,72.997068,73.394369,30.283001000000002
 10/25/2017,16:51:38.118,0.0,73.677164,0.0,6.039646,0.0,0.0,0.001447521,75.39335200000001,0.0,73.23355500000001,0.011642665,5.251886,0.0,0.0,0.0,62.176582999999994,0.0,80.16599000000001,30.272858000000003,71.514909,0.0,0.0,0.0,131.15016599999998,1.0,0.010448,98.17106,23.484924,12.109316,22.331049,1.0,11088.593,1.0,0.00404,15.269078,42.487831,0.0,2.566047,0.0,1.985264,0.0,1.9823950000000001,0.0,1.988552,10.0,8.991699,0.0,0.0,0.0,0.13813496,0.0,0.137523383,0.0,0.141247113,0.0,0.0,0.0,2.179791,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,20.698076,74.371356,0.0,3.9165620000000003,0.0,8.834139,73.22544599999999,0.0,242.602892,3.0829310000000003,0.0,93.892511,73.646225,75.639609,104.628614,81.643951,0.008354405,0.0,67.407848,14.367216,20.374495,77.094468,75.806533,0.0,75.247019,77.536413,0.0,74.61818199999999,0.073712978,9.70449,29.287499,10.0,44.0,60.4,24.109079,68.406323,29.963746,0.0,12.855094,12.705573,0.0,10.0,1.0,13.436664000000002,0.0,1039.036,10.0,0.0,0.0,72.707756,2.191695,2.873262,18.220135,8.24,1.0,84.784826,63.890440000000005,57.143926,217.393767,4.146,0.0,12.370296000000002,12.778178,3.358714,10.0,0.0,47.129468,18.296184,23.715273,65.92264453011008,30.065371999999996,0.0,0.035598951000000004,0.0,0.045035689000000004,0.0,0.018139823,0.0,0.022584887999999997,0.0,0.023035837000000003,2.02106,2.013587,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011557301,5.699693,0.0,0.089013038,0.0,0.043206509000000004,9.5,9.79125,0.0,0.018429718,9.5,9.698642,0.0,0.041975680999999994,0.56614732,73.703632,0.46064916200000006,73.299236,0.116021785,72.90496800000001,0.8474757829999999,72.684322,0.032096862000000004,7.693115,1.0,1.0,73.696448,73.757483,29.726278000000004,72.976148,73.045038,30.531928999999998,72.728347,73.270014,30.564773,72.999548,73.394697,30.265531
 10/25/2017,16:51:48.118,0.0,73.679457,0.0,4.356705000000001,2.3283169999999997,0.0,0.001234239,75.409284,0.0,73.234678,0.027623032999999998,2.494727,0.0,0.0,0.0,62.1382,0.0,80.16838,30.275273,71.466951,0.0,0.0,0.0,132.42961699999998,1.0,0.010448,98.179427,23.480239,12.041245,22.326152,1.0,11127.935,1.0,0.00404,15.093122,42.491881,0.0,2.563952,0.0,1.986392,0.0,1.982298,0.0,1.989583,10.0,8.998845,0.0,0.0,0.0,0.13739463,0.0,0.13961562,0.0,0.148593908,0.0,0.0,0.0,2.17673,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,9.423903,74.356164,0.0,6.885381,0.0,17.626482,73.188552,0.0,242.601975,3.066309,0.0,93.893168,73.644213,75.644479,104.638356,81.647654,0.008878804,0.0,67.407381,14.371920999999999,20.415875,77.04918,75.80555,0.0,75.245427,77.529762,0.0,74.62080300000001,0.07136386900000001,5.103744,29.289037,10.0,43.0,60.2,24.154353,68.407399,29.963466999999998,0.0,12.588763,12.65277,0.0,10.0,1.0,13.265148000000002,0.0,1052.238,10.0,0.0,0.0,72.70714699999999,2.058827,2.807496,0.0,8.24,1.0,84.83313100000001,63.836353,57.219184999999996,216.239354,4.146,0.0,12.536808,12.754861,0.0,10.0,0.0,47.126719,18.603575,23.716525,66.5052714772549,30.064582,0.0,0.007102842,0.0,0.042555472000000004,0.0,0.022230571,0.0,0.026128056,0.0,0.02165078,2.020899,2.013845,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011564451000000002,5.699274,0.0,0.089464334,0.0,0.044786045,9.5,9.791379,0.0,0.023068047,9.5,9.699963,0.0,0.047258222,0.193387105,73.710143,1.227269,73.257277,0.727911185,72.89918,0.9459407459999999,72.748707,0.031452492,7.728878999999999,1.0,1.0,73.700801,73.763007,29.750737,72.976054,73.047893,30.460597999999997,72.73195,73.271558,30.603399,73.001233,73.39638199999999,30.352103000000003
 10/25/2017,16:51:58.118,0.0,73.682266,0.0,3.031836,0.0,0.0,0.0011738760000000001,75.462876,0.0,73.237346,0.0270688,4.571548,26.300195000000002,0.0,0.0,62.409777000000005,0.0,80.171848,30.271278000000002,71.522067,0.0,0.0,0.0,138.826868,1.0,0.010448,98.266819,23.488914,11.991154,22.329417000000003,1.0,11123.98,1.0,0.00404,15.005954000000001,42.489971999999995,0.0,2.567207,0.0,1.9869400000000002,0.0,1.9825560000000002,0.0,1.989164,10.0,9.005057,0.0,0.0,0.0,0.1366543,0.0,0.138746537,0.0,0.15761628800000002,0.0,0.0,0.0,2.17615,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,7.579621,74.382931,0.0,4.524633000000001,0.0,12.508311,73.216042,0.0,242.592277,1.325212,0.0,93.899745,73.64556999999999,75.645275,104.64998100000001,81.64502900000001,0.01726918,0.0,67.40523,14.371044,20.399897,77.038314,75.806205,0.0,75.248517,77.527936,0.0,74.624736,0.076621399,9.464032000000001,29.394037,10.0,43.0,60.2,24.128515,68.41001700000001,29.961981,0.0,12.475136000000001,12.686972,2.5493349999999997,10.0,1.0,13.336513,0.0,1055.093,10.0,0.0,0.0,72.706866,2.089489,2.7554819999999998,0.0,8.24,1.0,84.84645,64.061716,57.482889,214.87650499999998,4.146,0.0,12.405762,12.752469999999999,0.0,10.0,0.0,47.12425,18.484929,23.720608,66.29912937450543,30.064164,0.0,0.0,0.0,0.042619893,0.0,0.023293522,0.0,0.025065106,0.0,0.019911407,2.020995,2.01378,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011566073999999999,5.699112,0.0,0.083371839,0.0,0.044431455,9.5,9.791701,0.0,0.020201302,9.5,9.690042,0.0,0.043296315999999994,0.580213742,73.716654,0.9951732320000001,73.268852,1.18507,72.896287,0.678678707,72.75015400000001,0.024686608999999998,8.082653,1.0,1.0,73.69949,73.76324100000001,29.647377000000002,72.975727,73.046115,30.399119,72.728768,73.27577,30.54546,72.997723,73.398675,30.350938
 10/25/2017,16:52:08.118,0.0,73.67997199999999,0.0,4.1418610000000005,8.564749,0.0,0.000558176747,75.579473,0.0,73.23893699999999,0.022450197,2.745378,0.0,0.0,0.0,61.76885600000001,0.0,80.171145,30.269653,71.540642,0.0,0.0,0.0,131.15016599999998,1.0,0.010448,98.32624100000001,23.496847,12.033722000000001,22.294809,1.0,11098.642,1.0,0.00404,15.180694,42.489134,0.0,2.561696,0.0,1.987843,0.0,1.982105,0.0,1.9887130000000002,10.0,9.00245,0.0,0.0,0.0,0.13761994800000002,0.0,0.14009844400000002,0.0,0.15497402,0.0,0.0,0.0,2.174861,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,10.466322,74.315652,0.0,6.134233999999999,0.0,12.925466,73.16901899999999,0.0,242.60670299999998,0.477649716,0.0,93.90495899999999,73.645055,75.647522,104.662924,81.646764,0.0070434090000000005,0.0,67.406352,14.371282999999998,20.348684,77.04337199999999,75.807188,0.0,75.252684,77.52756099999999,0.0,74.626468,0.027178248999999998,7.011369999999999,29.347884000000004,10.0,43.0,60.2,24.194139,68.405388,29.959705,0.0,12.437861999999999,12.840581,1.233558,10.0,1.0,13.257951,0.0,1032.684,10.0,0.0,0.0,72.70799,2.049207,2.956963,0.0,8.24,1.0,84.81662299999999,64.1759,57.481685,228.232425,4.146,0.0,12.720753,12.656214,0.537050299,10.0,0.0,47.124297,17.839295,23.721815,66.49105164231821,30.065419,0.0,0.0,0.0,0.044810215,0.0,0.02165078,0.0,0.024678578,0.0,0.018590771000000002,2.020834,2.013265,2.0185150000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011560728000000001,5.701691,0.0,0.083275133,0.0,0.043561099000000006,9.5,9.793022,0.0,0.025451632999999998,9.5,9.694809,0.0,0.04297421,0.291852067,73.716654,0.559114116,73.286214,1.670362,72.938245,0.664612285,72.732069,0.023720053999999997,7.8381039999999995,1.0,1.0,73.701643,73.769372,29.769278999999997,72.975025,73.04901600000001,30.538234999999997,72.731903,73.278578,30.528078000000004,72.999314,73.398535,30.321046000000003
 10/25/2017,16:52:18.118,0.0,73.68025300000001,0.0,4.858006,21.855242999999998,0.0,0.001189973,75.522261,0.0,73.235146,0.01589178,3.89121,0.0,0.0,0.0,61.983945,0.0,80.175221,30.269885,71.58401500000001,0.0,0.0,0.0,128.911128,1.0,0.010448,98.131384,23.501626,12.150782000000001,22.293504000000002,1.0,11080.253999999999,1.0,0.00404,15.599502,42.493044,0.0,2.560698,0.0,1.9886810000000001,0.0,1.9822009999999999,0.0,1.9888419999999998,10.0,9.000648,0.0,0.0,0.0,0.136428982,0.0,0.138971855,0.0,0.1621597,0.0,0.0,0.0,2.174764,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,13.834141,74.406081,0.0,4.810784,0.0,8.978538,73.151657,0.0,242.61408500000002,2.119298,0.0,93.910455,73.645617,75.650472,104.675584,81.653795,0.012287393999999998,0.0,67.405557,14.370565,20.297061,77.073346,75.8026,0.0,75.25348000000001,77.528498,0.0,74.631477,0.06811986099999999,10.009068,29.340190999999997,10.0,43.0,60.2,24.188422,68.40880200000001,29.957846999999997,0.0,12.529846000000001,12.697773,0.046148629000000004,10.0,1.0,13.675348000000001,0.0,1049.302,10.0,0.0,0.0,72.707475,2.078667,2.848749,0.0,8.24,1.0,84.965011,64.18010699999999,57.245073,216.287455,4.146,0.0,12.501942,12.58746,0.0,10.0,0.0,47.125042,17.708854000000002,23.726176000000002,66.34887845197088,30.066626,0.0,0.0,0.0,0.044649162,0.0,0.021715201,0.0,0.024130997999999997,0.0,0.020040249,2.020738,2.013845,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011584245,5.699338,0.0,0.09033469,0.0,0.043528863,9.5,9.793699,0.0,0.02319689,9.5,9.685049000000001,0.0,0.044423687999999996,0.474715568,73.73474,0.924841115,73.361451,0.938907533,72.903521,1.023306,72.698791,0.02017602,7.756264999999999,1.0,1.0,73.702205,73.76871700000001,29.704975,72.975961,73.050561,30.423159000000002,72.735413,73.278953,30.689149,73.000858,73.40139,30.389371
 10/25/2017,16:52:28.118,0.0,73.68133,0.0,4.1418610000000005,11.049703,0.0,0.001145707,75.454909,0.0,73.240247,0.022450197,4.28509,0.0,0.0,0.0,61.623291,0.0,80.177564,30.265704,71.601795,0.0,0.0,0.0,134.908551,1.0,0.010448,97.984717,23.511183,12.196836,22.307216,1.0,11078.971000000001,1.0,0.00404,15.432466,42.489134,0.0,2.560891,0.0,1.987037,0.0,1.982266,0.0,1.9888740000000003,10.0,9.0048,0.0,0.0,0.0,0.135817405,0.0,0.138810914,0.0,0.157165169,0.0,0.0,0.0,2.174635,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,5.430632,74.385102,0.0,6.706536,0.0,11.834446,73.172636,0.0,242.60728199999997,2.1295580000000003,0.0,93.914635,73.644587,75.65183,104.688762,81.654498,0.018055777,0.0,67.410139,14.369449,20.384738,77.068288,75.802974,0.0,75.252965,77.527514,0.0,74.63470699999999,0.067001238,14.369356,29.377884,10.0,43.0,60.2,24.111366,68.410579,29.957010999999998,0.0,12.594775,12.959987,8.486379,10.0,1.0,13.332915,0.0,1053.89,10.0,0.0,0.0,72.709066,2.017343,2.843966,1.074116,8.24,1.0,85.073538,64.100178,57.310697999999995,222.82913,4.146,0.0,12.441229,12.684314,2.284558,10.0,0.0,47.122479999999996,18.493095999999998,23.733181,67.04597964029757,30.062957,0.0,0.0,0.0,0.046163061,0.0,0.02374447,0.0,0.023969945,0.0,0.017817717,2.020867,2.013748,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011601766999999999,5.700079,0.0,0.083049485,0.0,0.044850515,9.5,9.7927,0.0,0.026643426,9.5,9.690267,0.0,0.043457369,0.369217394,73.771635,1.051439,73.284044,1.656295,72.907138,0.974073593,72.678535,0.032419047,7.710835,1.0,1.0,73.705715,73.771151,29.853308000000002,72.97465,73.05449200000001,30.460597999999997,72.734852,73.279749,30.554344,73.002543,73.401624,30.362585
 10/25/2017,16:52:38.118,0.0,73.681798,0.0,5.180272,3.530714,0.0,0.001113514,75.465772,0.0,73.240622,0.024759497999999998,2.494727,0.0,0.0,0.0,61.830413,0.0,80.178549,30.269745,71.424609,0.0,0.0,0.0,149.862126,1.0,0.010448,97.925064,23.515544000000002,12.306006,22.32403,1.0,11108.905,1.0,0.00404,15.415032,42.489414000000004,0.0,2.558345,0.0,1.988616,0.0,1.983007,0.0,1.9886810000000001,10.0,8.995175,0.0,0.0,0.0,0.13903623199999998,0.0,0.137555571,0.0,0.164318627,0.0,0.0,0.0,2.172702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,14.668076999999998,74.435018,0.0,5.096935,0.0,16.471284,73.203744,0.0,242.60269900000003,2.84587,0.0,93.91703100000001,73.64571,75.654546,104.69841,81.654404,0.0,0.0,67.405697,14.368891,20.338851000000002,77.06304300000001,75.80339599999999,0.0,75.255868,77.52816999999999,0.0,74.63555,0.072594355,10.057160000000001,29.391345,10.0,43.0,60.2,24.121427,68.406276,29.953574,0.0,12.630847,12.770377,7.186647,10.0,1.0,13.247156,0.0,1050.265,10.0,0.0,0.0,72.706024,2.0744580000000004,2.751895,16.744519,8.24,1.0,85.127051,63.857386,57.167407,231.278793,4.146,0.0,12.581291,12.66578,10.909872,10.0,0.0,47.118893,18.501036,23.740234,68.02954497440047,30.062632,0.0,0.008779084,0.0,0.043425158,0.0,0.02529058,0.0,0.020813303999999998,0.0,0.016561502,2.021028,2.013523,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011610701000000001,5.6863150000000005,0.0,0.080599593,0.0,0.051233127999999996,9.5,9.792732,0.0,0.025129527000000002,9.5,9.667750999999999,0.0,0.042652104,0.270752432,73.76078299999999,0.9811068059999999,73.213148,1.20617,72.799347,1.7758599999999998,72.682152,0.029519383,7.800084,1.0,1.0,73.702626,73.77555100000001,29.773618,72.974791,73.05762800000001,30.483061,72.73438399999999,73.279187,30.555889,73.00362,73.402934,30.272519
 10/25/2017,16:52:48.118,0.0,73.684185,0.0,4.8221989999999995,3.033723,0.0,0.001053151,75.318758,0.0,73.240575,0.017923965,4.1418610000000005,0.0,0.0,0.0,61.141695,0.0,80.182813,30.270349,71.347831,0.0,0.0,0.0,147.942951,1.0,0.010448,98.013674,23.510209,12.378297,22.364351,1.0,11061.545,1.0,0.00404,15.388679000000002,42.486155,0.0,2.5597950000000003,0.0,1.989487,0.0,1.982105,0.0,1.9880360000000001,10.0,8.995111,0.0,0.0,0.0,0.138360278,0.0,0.140162821,0.0,0.17060207,0.0,0.0,0.0,2.17789,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,74.40101700000001,0.0,5.740776,0.0,0.0,73.23051,0.0,242.612252,2.84706,0.0,93.922527,73.644727,75.658338,104.71106999999999,81.65505999999999,0.019104574,0.0,67.40976500000001,14.366418,20.515842000000003,77.069084,75.803302,0.0,75.256383,77.525922,0.0,74.637516,0.056709904000000005,16.485378,29.437499,10.0,45.0,60.1,24.118910999999997,68.407352,29.950321999999996,0.0,12.531649,12.724174,9.481235,10.0,1.0,13.21897,0.0,1017.558,10.0,0.0,0.0,72.70831700000001,2.128567,2.88223,16.48789,8.24,1.0,85.118844,64.049697,57.410641000000005,222.732929,4.146,0.0,12.435217,12.667572999999999,3.118231,10.0,0.0,47.12057,18.436836,23.748260000000002,69.16558330988539,30.06435,0.0,0.0,0.0,0.044230424000000004,0.0,0.020813303999999998,0.0,0.017624453,0.0,0.01485434,2.020706,2.013265,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011609781000000001,5.681801999999999,0.0,0.087272325,0.0,0.042174975999999996,9.5,9.792056,0.0,0.019718143,9.5,9.661019,0.0,0.04799906599999999,0.319984913,73.73184599999999,0.587246962,73.315875,0.43251630399999996,72.983098,0.538014477,72.776198,0.031130307000000003,7.835526,1.0,1.0,73.70421800000001,73.777704,29.649744000000002,72.97305899999999,73.05861,30.463751000000002,72.73195,73.284335,30.480182,73.003947,73.405883,30.281059999999997
 10/25/2017,16:52:58.118,0.0,73.682734,0.0,4.965428,10.985575,0.0,0.001395206,75.36728000000001,0.0,73.23992,0.02439001,2.351498,0.0,0.0,0.0,61.469758999999996,0.0,80.18215699999999,30.261013000000002,71.319291,0.0,0.0,0.0,135.708208,1.0,0.010448,98.097725,23.503946,12.411507,22.379533,1.0,11109.653999999999,1.0,0.00404,15.670047,42.487179,0.0,2.561568,0.0,1.984619,0.0,1.9820400000000002,0.0,1.9877779999999998,10.0,8.978501,0.0,0.0,0.0,0.139229361,0.0,0.136976182,0.0,0.15784184699999998,0.0,0.0,0.0,2.1787919999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,0.0,74.429231,0.0,5.848082,0.0,18.316392,73.201573,0.0,242.609598,2.8448439999999997,0.0,93.926614,73.641451,75.657589,104.722883,81.657638,0.012025195,0.0,67.411401,14.369767999999999,20.416694,77.08149499999999,75.80489399999999,0.0,75.25657,77.52596899999999,0.0,74.63878000000001,0.066553789,0.0,29.390960999999997,10.0,45.0,60.1,24.115939,68.410485,29.947629,0.0,12.698181,12.790778,8.101272999999999,10.0,1.0,13.359302,0.0,1048.035,10.0,0.0,0.0,72.707054,2.097905,2.840379,7.570035000000001,8.24,1.0,85.095534,63.799693000000005,57.347424,228.809631,4.146,0.0,12.542819,12.80568,10.396842999999999,10.0,0.0,47.12015,18.216104,23.751276,70.19703780957167,30.064211,0.0,0.053457372,0.0,0.043264105,0.0,0.017721085,0.0,0.01536971,0.0,0.018333086000000002,2.020995,2.013684,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011606378999999998,5.664588,0.0,0.082630425,0.0,0.042690742000000004,9.5,9.792249,0.0,0.014693287,9.5,9.659505000000001,0.0,0.051059075,0.18635389300000002,73.73691,1.220236,73.224723,1.7758599999999998,72.974417,0.699778342,72.732069,0.030163752000000002,8.146449,1.0,1.0,73.706277,73.782572,29.580312,72.97947099999999,73.060014,30.43774,72.732371,73.285271,30.394432000000002,73.005024,73.404151,30.385877
 10/25/2017,16:53:08.118,0.0,73.684512,0.0,4.106054,5.759156,0.0,0.000916328844,75.403491,0.0,73.242728,0.018478198,3.747981,0.0,0.0,0.0,62.048398999999996,0.0,80.185765,30.258412,71.33969,0.0,0.0,0.0,111.79848100000001,1.0,0.010448,98.17562,23.503018,12.417012,22.376268,1.0,11069.67,1.0,0.00404,15.513551000000001,42.4842,0.0,2.5683990000000003,0.0,1.987939,0.0,1.982878,0.0,1.988423,10.0,8.987707,0.0,0.0,0.0,0.13939030300000002,0.0,0.136943994,0.0,0.147788339,0.0,0.0,0.0,2.177052,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,18.53305,74.481318,0.0,3.523104,0.0,6.972986,73.16757199999999,0.0,242.624458,4.900664,0.0,93.929996,73.634571,75.660492,104.731543,81.658904,0.005208014,0.0,67.40897,14.367535,20.50478,77.108191,75.802319,0.0,75.255306,77.524423,0.0,74.64004399999999,0.040378004,11.78845,29.428653000000004,10.0,45.0,60.1,24.172874,68.406089,29.985668,0.0,12.511208,12.745175,8.743116,10.0,1.0,13.318522,0.0,1039.951,10.0,0.0,0.0,72.711219,2.059428,2.867881,17.65876,8.24,1.0,85.101678,63.602575,57.190887,230.621419,4.146,0.0,12.637196000000001,12.659203,19.198512,10.0,0.0,47.1147,17.912343,23.748910000000002,67.32371476248177,30.063328000000002,0.0,0.046172168,0.0,0.041879049,0.0,0.014500023,0.0,0.019009508999999997,0.0,0.021747412,2.020931,2.013748,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011607688,5.6630080000000005,0.0,0.082791602,0.0,0.044689337999999995,9.5,9.791476,0.0,0.015466341000000002,9.5,9.778462,0.0,0.041299258,0.33405133600000003,73.75499599999999,0.34108456299999995,73.284044,0.36218418399999996,72.934628,0.8685754179999999,72.741473,0.032741232,8.156115,1.0,1.0,73.706698,73.783508,29.853308000000002,72.977599,73.061138,30.440105,72.732558,73.289156,30.421084000000004,73.005445,73.407474,30.269801
 10/25/2017,16:53:18.118,0.0,73.686619,0.0,3.89121,0.0,0.0,0.000727192341,75.291238,0.0,73.241979,0.026699312000000003,3.389909,0.0,0.0,0.0,62.36053100000001,0.0,80.184593,30.259434000000002,71.41529799999999,0.0,0.0,0.0,136.987658,1.0,0.010448,98.143559,23.494157,12.519944,22.391448999999998,1.0,11082.606000000002,1.0,0.00404,15.724375,42.478195,0.0,2.5638549999999998,0.0,1.9856509999999998,0.0,1.981138,0.0,1.988906,10.0,8.988641000000001,0.0,0.0,0.0,0.13887529,0.0,0.137426818,0.0,0.144082719,0.0,0.0,0.0,2.17963,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,6.906057000000001,74.487105,0.0,4.918091,0.0,17.754838,73.250766,0.0,242.618475,5.055395,0.0,93.937512,73.62876700000001,75.662084,104.741615,81.660825,0.026970551000000002,0.0,67.41056,14.365779999999999,20.631378,77.086834,75.80030500000001,0.0,75.25422900000001,77.522315,0.0,74.641214,0.034673026,10.441891,29.40173,10.0,45.0,60.1,24.144292,68.407025,30.021479,0.0,12.808200999999999,12.769777000000001,7.940813,10.0,1.0,13.559604,0.0,1048.131,10.0,0.0,0.0,72.708832,2.0834759999999997,2.950386,11.579862,8.24,1.0,85.18525600000001,64.017845,57.24687900000001,233.02644700000002,4.146,0.0,12.38893,12.843345,4.2404839999999995,10.0,0.0,47.116377,18.159162,23.743806,66.51238157266526,30.062399,0.0,0.03440624,0.0,0.04658179900000001,0.0,0.018300876,0.0,0.023422363999999998,0.0,0.023325732000000002,2.021189,2.013845,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0116216,5.659688,0.0,0.083565252,0.0,0.044012395,9.5,9.792442,0.0,0.018172033,9.5,9.777915,0.0,0.042104523,0.277785644,73.726782,1.389033,73.213148,0.530981261,72.996843,1.072539,72.764623,0.028552828,8.148060000000001,1.0,1.0,73.706277,73.788703,29.731406,72.979752,73.06343100000001,30.270644,72.732137,73.287424,30.444259999999996,73.005492,73.40986099999999,30.277565999999997
 10/25/2017,16:53:28.118,0.0,73.68366999999999,0.0,2.387306,2.793244,0.0,0.001012909,75.167399,0.0,73.243383,0.022450197,4.28509,0.0,0.0,0.0,61.811583999999996,0.0,80.190123,30.253767,71.53718,0.0,0.0,0.0,154.340202,1.0,0.010448,97.98523399999999,23.48562,12.573336999999999,22.373982,1.0,11126.866000000002,1.0,0.00404,15.928304999999998,42.479778,0.0,2.557701,0.0,1.987972,0.0,1.9823950000000001,0.0,1.988777,10.0,9.000454,0.0,0.0,0.0,0.135624275,0.0,0.136750865,0.0,0.137863721,0.0,0.0,0.0,2.177954,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,14.395444,74.413315,0.0,4.4888639999999995,0.0,6.283075,73.171913,0.0,242.627932,7.7350509999999995,0.0,93.942256,73.63059200000001,75.664893,104.755122,81.66166899999999,0.0,0.0,67.408082,14.370884,20.456845,77.07896600000001,75.79876,0.0,75.257413,77.52025400000001,0.0,74.639997,0.07281807900000001,12.910583,29.562884000000004,10.0,45.0,60.1,24.144748999999997,68.407399,30.021340000000002,0.0,12.826838,12.784178,0.0,10.0,1.0,13.354504,0.0,1040.143,10.0,0.0,0.0,72.709908,2.155622,2.953973,13.135675,8.24,1.0,85.364938,63.844766,57.199316,225.73119599999998,4.146,0.0,12.741191,12.843943,0.0,10.0,0.0,47.118986,17.961119,23.744224,66.86092344762304,30.058497999999997,0.0,0.016515584,0.0,0.045100111,0.0,0.020201302,0.0,0.025322791,0.0,0.021296462999999998,2.021092,2.013587,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.0116514,5.660139,0.0,0.082404777,0.0,0.045753107,9.5,9.791863000000001,0.0,0.022906994,9.5,9.777915,0.0,0.052154236,0.5169148379999999,73.703632,0.93890754,73.305747,0.6786787040000001,72.909308,0.952973958,72.72049399999999,0.034029971,8.036901,1.0,1.0,73.71063000000001,73.788376,29.681303999999997,72.97872199999999,73.065069,30.543358,72.732699,73.290092,30.479796,73.007083,73.41070400000001,30.337739000000003
 10/25/2017,16:53:38.118,0.0,73.687087,0.0,5.609959,9.318251,0.0,0.001101441,75.117428,0.0,73.246566,0.022819685,5.46673,12.430744,0.0,0.0,61.841276,0.0,80.191294,30.273833000000003,71.604789,0.0,0.0,0.0,144.744325,1.0,0.010448,97.90950500000001,23.476851999999997,12.736818,22.384103,1.0,11037.704,1.0,0.00404,15.789648999999999,42.476519,0.0,2.5598919999999996,0.0,1.989487,0.0,1.982072,0.0,1.9893580000000002,10.0,9.002193,0.0,0.0,0.0,0.137459006,0.0,0.13778088900000002,0.0,0.158808531,0.0,0.0,0.0,2.180822,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,11.941748,74.466849,0.0,3.773486,0.0,5.833832,73.19216899999999,0.0,242.64100699999997,7.767106,0.0,93.94592,73.636209,75.665502,104.76679399999999,81.6642,0.0,0.0,67.405417,14.369767999999999,20.571562,77.091986,75.79786999999999,0.0,75.254463,77.510184,0.0,74.644819,0.035791649,9.415941,29.508268,10.0,45.0,60.1,24.130115,68.40912900000001,30.016138,0.0,12.623031,12.865182,7.058279,10.0,1.0,13.58959,0.0,1057.243,10.0,0.0,0.0,72.709581,2.09009,2.735155,0.0,8.24,1.0,85.52450400000001,63.600773,57.125262,220.71270499999997,4.146,0.0,12.382919000000001,12.830789999999999,0.0,10.0,0.0,47.115399,17.996053,23.737311,68.37218380809307,30.059102000000003,0.0,0.0,0.0,0.043682843,0.0,0.02213394,0.0,0.024581947000000003,0.0,0.019170563,2.020931,2.013716,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011678516000000002,5.6603650000000005,0.0,0.084338902,0.0,0.041917092,9.5,9.791927000000001,0.0,0.026450162000000003,9.5,9.776883999999999,0.0,0.043779475,0.207453529,73.73474,1.156937,73.239915,0.207453533,72.86735,1.3187010000000001,72.695174,0.029841567000000003,8.117450999999999,1.0,1.0,73.706932,73.795022,29.782691999999997,72.980032,73.06469399999999,30.313206,72.73391600000001,73.28971800000001,30.445419,73.007832,73.409581,30.371902000000002
 10/25/2017,16:53:48.118,0.0,73.688912,0.0,3.568945,27.418333,0.0,0.000952546479,75.181159,0.0,73.247408,0.02392815,2.745378,0.0,0.0,0.0,61.639947,0.0,80.193403,30.29362,71.546584,0.0,0.0,0.0,127.471747,1.0,0.010448,97.98058,23.494713,12.739203,22.427035999999998,1.0,11140.871000000001,1.0,0.00404,16.051556,42.474239000000004,0.0,2.560988,0.0,1.9862950000000001,0.0,1.9826849999999998,0.0,1.988745,10.0,9.001452,0.0,0.0,0.0,0.137652136,0.0,0.13813496,0.0,0.167863133,0.0,0.0,0.0,2.177922,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,18.420789000000003,74.476977,0.0,6.6349979999999995,0.0,8.192362,73.257277,0.0,242.632467,6.283519999999999,0.0,93.953953,73.637004,75.66597,104.77809,81.666919,0.007830007,0.0,67.402378,14.367614999999999,20.569923,77.061872,75.79712099999999,0.0,75.250577,77.50784200000001,0.0,74.64041800000001,0.039371243,9.800672,29.552498999999997,10.0,45.0,60.1,24.117767999999998,68.41020400000001,30.016277000000002,0.0,12.805796,12.624569000000001,8.438241,10.0,1.0,13.608181,0.0,1045.356,10.0,0.0,0.0,72.70742800000001,2.141794,2.992237,13.24795,8.24,1.0,85.548988,63.644643,57.279391000000004,219.09332,4.146,0.0,12.602331,12.95395,9.242525,10.0,0.0,47.111625,18.469956,23.725619000000002,68.56503814622309,30.05743,0.0,0.006522605,0.0,0.044713583,0.0,0.025548265,0.0,0.020136881000000002,0.0,0.015305288,2.020834,2.013619,2.018032,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011684199,5.777317,0.0,0.082404777,0.0,0.044753809000000006,9.5,9.792442,0.0,0.02529058,9.5,9.778527,0.0,0.04384389599999999,0.341084548,73.73908,0.284818868,73.241362,1.353867,72.847094,1.607063,72.706025,0.035963081,8.274362,1.0,1.0,73.710256,73.794882,29.668286,72.977599,73.067971,30.464539000000002,72.734898,73.29495899999999,30.515332,73.007972,73.41178000000001,30.322987
 10/25/2017,16:53:58.118,0.0,73.687274,0.0,5.07285,19.995535999999998,0.0,0.001258384,75.205058,0.0,73.245489,0.023373917,4.893813,1.8284610000000001,0.0,0.0,61.125762,0.0,80.194949,30.295107,71.552994,0.0,0.0,0.0,141.625665,1.0,0.010448,98.12988,23.520647,12.891491,22.339865,1.0,11133.708,1.0,0.00404,15.851679,42.471027,0.0,2.559054,0.0,1.985457,0.0,1.981911,0.0,1.9881330000000002,10.0,8.99421,0.0,0.0,0.0,0.137716513,0.0,0.139229361,0.0,0.171923204,0.0,0.0,0.0,2.1840439999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,74.44804,0.0,4.059637,0.0,0.0,73.197233,0.0,242.62465099999997,6.447733,0.0,93.95780500000001,73.638362,75.66981,104.791833,81.66837199999999,0.015958183,0.0,67.403734,14.367135999999999,20.550667,77.081823,75.798526,0.0,75.25249699999999,77.514587,0.0,74.644304,0.027401974,18.56934,29.500576000000002,10.0,45.0,60.1,24.197111,68.408334,30.007824,0.0,12.670525999999999,12.942586,11.278394,10.0,1.0,13.404279999999998,0.0,1015.248,10.0,0.0,0.0,72.710142,2.08528,2.936635,13.103596000000001,8.24,1.0,85.33646800000001,63.647648,57.276982999999994,230.893989,4.146,0.0,12.6925,12.974277,8.200433,10.0,0.0,47.112557,18.170052,23.722417999999998,69.18704669754015,30.052691999999997,0.0,0.010680973,0.0,0.04455253,0.0,0.019879196000000002,0.0,0.016529292,0.0,0.015176446000000001,2.020899,2.013458,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011651449,5.779380000000001,0.0,0.083307369,0.0,0.047332643,9.5,9.791734,0.0,0.019846986,9.5,9.778139999999999,0.0,0.04455253,0.319984913,73.730399,0.327018142,73.25583,0.39735024799999996,72.938245,0.82637616,72.763899,0.041440224,8.390032000000001,1.0,1.0,73.710677,73.799516,29.64146,72.98134300000001,73.07073199999999,30.293107,72.735086,73.29276,30.71078,73.00726999999999,73.412529,30.31134
 10/25/2017,16:54:08.118,0.0,73.687929,0.0,5.359308,12.460515,0.0,0.000916328848,75.357141,0.0,73.248812,0.021434104,3.676367,27.885733000000002,0.0,0.0,60.072044999999996,0.0,80.195887,30.299241,71.519026,0.0,0.0,0.0,148.342779,1.0,0.010448,98.100311,23.533359,13.001211999999999,22.417078,1.0,11081.537,1.0,0.00404,16.210484,42.465999,0.0,2.560343,0.0,1.9874880000000001,0.0,1.982266,0.0,1.9888099999999997,10.0,8.97863,0.0,0.0,0.0,0.13810277199999998,0.0,0.138392466,0.0,0.15864741699999999,0.0,0.0,0.0,2.181853,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,74.448763,0.0,6.2057709999999995,0.0,6.186808999999999,73.163232,0.0,242.63497599999997,6.452083,0.0,93.958791,73.643323,75.671589,104.801011,81.669684,0.013336191,0.0,67.39765600000001,14.370007000000001,20.497405999999998,77.094796,75.798807,0.0,75.255961,77.51355699999999,0.0,74.64500600000001,0.06946221,0.0,29.362114000000002,10.0,45.0,60.1,24.116395999999998,68.40674399999999,30.003411,0.0,12.921827,12.863382000000001,5.5980870000000005,10.0,1.0,13.178189999999999,0.0,1042.1,10.0,0.0,0.0,72.706773,2.084078,2.941418,12.285591,8.24,1.0,85.279481,63.936113,57.107803000000004,236.26521699999998,4.146,0.0,12.658837,12.879217,15.030144,10.0,0.0,47.110973,18.328398,23.73977,69.9102761313283,30.05167,0.0,0.05574608599999999,0.0,0.045164532,0.0,0.017431189,0.0,0.015305288,0.0,0.018558561,2.021092,2.01378,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011643282,5.776221,0.0,0.082630425,0.0,0.04291639,9.5,9.793666,0.0,0.013920232,9.5,9.777979,0.0,0.043231895,0.24965279699999998,73.72316500000001,0.8615422070000001,73.299236,1.227269,72.934628,0.756044032,72.800794,0.029519383,8.342024,1.0,1.0,73.711145,73.802605,29.585835,72.979845,73.072838,30.354585999999998,72.738361,73.294632,30.46898,73.007504,73.414963,30.286106
 10/25/2017,16:54:18.118,0.0,73.689099,0.0,6.9706339999999996,1.911486,0.0,0.000703047258,75.283272,0.0,73.24797,0.01857057,3.4257160000000004,25.211139000000003,0.0,0.0,59.633901,0.0,80.199214,30.304304,71.545649,0.0,0.0,0.0,102.60243299999999,1.0,0.010448,97.960038,23.541525,13.131483,22.432913,1.0,11082.285,1.0,0.00404,16.351573000000002,42.465627000000005,0.0,2.560085,0.0,1.9888419999999998,0.0,1.98117,0.0,1.9884549999999999,10.0,8.979338,0.0,0.0,0.0,0.13939030300000002,0.0,0.137845266,0.0,0.153749554,0.0,0.0,0.0,2.187718,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,12.086083,74.427784,0.0,6.348847,0.0,23.867763,73.184934,0.0,242.625327,6.698053999999999,0.0,93.964287,73.647676,75.673509,104.811224,81.67291800000001,0.023037562999999997,0.0,67.39873100000001,14.368332,20.405223,77.08116700000001,75.798807,0.0,75.252824,77.519739,0.0,74.64856400000001,0.025388453,8.117473,29.471345,10.0,45.0,60.1,24.131487,68.40655699999999,29.998348999999997,0.0,12.823231,12.766177,9.946571,10.0,1.0,13.540414000000002,0.0,1043.143,10.0,0.0,0.0,72.7093,2.1928970000000003,2.780592,18.556960999999998,8.24,1.0,85.343691,63.656062,57.212562,219.81482799999998,4.146,0.0,12.483307,12.809865,11.551160000000001,10.0,0.0,47.108876,17.806855,23.757122,68.57932702306763,30.048046999999997,0.0,0.05023383,0.0,0.051252338,0.0,0.014274548,0.0,0.018365297,0.0,0.021908465,2.021092,2.013716,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011654623999999999,5.778251999999999,0.0,0.08056735799999999,0.0,0.044366984000000005,9.5,9.791991000000001,0.0,0.015112025,9.5,9.777432000000001,0.0,0.043392948,0.334051337,73.76006,1.459365,73.22834,1.023306,72.976587,1.276502,72.711089,0.034996526,8.279517,1.0,1.0,73.711894,73.80166899999999,29.814252000000003,72.98209200000001,73.07293100000001,30.296259999999997,72.736536,73.294866,30.473228999999996,73.00961,73.41721,30.256214
 10/25/2017,16:54:28.118,0.0,73.691627,0.0,5.788995,0.0,0.0,0.0009605948429999999,75.192022,0.0,73.250169,0.025590847000000003,4.428319,18.852972,0.0,0.0,59.935894,0.0,80.202025,30.304815,71.565487,0.0,0.0,0.0,143.54484,1.0,0.010448,97.73816500000001,23.542638,13.227077,22.380022,1.0,11056.413,1.0,0.00404,16.513339000000002,42.461065000000005,0.0,2.561181,0.0,1.9869400000000002,0.0,1.9816209999999999,0.0,1.9896479999999999,10.0,8.990669,0.0,0.0,0.0,0.138038395,0.0,0.13778088900000002,0.0,0.14398605,0.0,0.0,0.0,2.1849790000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,10.225764,74.40174,0.0,6.563461,0.0,14.626175,73.24859599999999,0.0,242.61891,6.696617999999999,0.0,93.96964200000001,73.654463,75.675054,104.823414,81.674887,0.022775364,0.0,67.396066,14.366817000000001,20.485523999999998,77.08280699999999,75.799837,0.0,75.25465,77.525172,0.0,74.648611,0.062638607,8.406021,29.474807000000002,10.0,45.0,60.1,24.128515,68.407913,29.994633,0.0,12.617621,12.591567,9.673788,10.0,1.0,13.439063,0.0,1048.693,10.0,0.0,0.0,72.70967399999999,2.1225549999999997,2.833205,7.361524,8.24,1.0,85.427131,63.975176,57.19690799999999,219.622426,4.146,0.0,12.510959,12.856498,16.392879999999998,10.0,0.0,47.10869,18.380575,23.772060999999997,66.73285430986647,30.046885999999997,0.0,0.035276597,0.0,0.04609864,0.0,0.015949501,0.0,0.024098787000000003,0.0,0.024549736000000003,2.020867,2.013619,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.0116693,5.774899,0.0,0.08143771400000001,0.0,0.044850515,9.5,9.794182000000001,0.0,0.018622982,9.5,9.777303,0.0,0.042329997,0.116021778,73.737633,0.7701104590000001,73.35928100000001,0.017556821,72.888329,1.1710040000000002,72.680705,0.026941903,8.223455,1.0,1.0,73.71671500000001,73.808362,29.585835,72.985602,73.074991,30.284831,72.739531,73.29907800000001,30.385162,73.011155,73.41758399999999,30.291153
 10/25/2017,16:54:38.118,0.0,73.690269,0.0,4.034439,0.0,0.0,0.0011738760000000001,75.310068,0.0,73.24825,0.01635364,1.814389,32.802502000000004,0.0,0.0,61.054066000000006,0.0,80.203525,30.300216,71.496521,0.0,0.0,0.0,129.71078500000002,1.0,0.010448,97.666717,23.539482999999997,13.279368,22.374146,1.0,11054.061000000002,1.0,0.00404,16.388873,42.461345,0.0,2.555284,0.0,1.988906,0.0,1.9821369999999998,0.0,1.9888740000000003,10.0,8.994757,0.0,0.0,0.0,0.138617784,0.0,0.13887529,0.0,0.138379286,0.0,0.0,0.0,2.183948,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,14.331295,74.472636,0.0,4.667708999999999,0.0,19.808524,73.25438299999999,0.0,242.632805,4.4045819999999996,0.0,93.974762,73.658348,75.677816,104.83485,81.6747,0.017793578,0.0,67.39676700000001,14.367934,20.538785999999998,77.076578,75.798198,0.0,75.253339,77.52765500000001,0.0,74.648985,0.040825453,11.740359,29.417499,10.0,45.0,60.1,24.117539,68.409971,29.989477,0.0,13.001787,12.852580999999999,0.0,10.0,1.0,13.469648000000001,0.0,1045.388,10.0,0.0,0.0,72.709627,2.2884900000000004,2.954571,8.532394,8.24,1.0,85.462637,63.758227000000005,57.107803000000004,223.83924100000002,4.146,0.0,12.800101,12.8559,0.0,10.0,0.0,47.109435,18.252401000000003,23.781897,66.43417704769169,30.044285,0.0,0.036114717000000005,0.0,0.045679902,0.0,0.017527821000000002,0.0,0.024678578,0.0,0.02268152,2.020802,2.013877,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011676458,5.777511,0.0,0.083597487,0.0,0.045398518,9.5,9.793022,0.0,0.019460458,9.5,9.778656,0.0,0.043811685999999996,0.44658272200000004,73.712313,0.960007177,73.364345,1.663328,72.951267,1.269468,72.709642,0.051105772,8.168358,1.0,1.0,73.71334499999999,73.80976700000001,29.575578000000004,72.983308,73.07770500000001,30.511042,72.738642,73.299874,30.411040999999997,73.01096700000001,73.42170300000001,30.336574
