date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:54:48.118,0.0,73.694622,0.0,3.89121,0.0,0.0,0.000992788287,75.253579,0.0,73.249655,0.02392815,4.213476,11.133486,0.0,0.0,60.82739,0.0,80.203103,30.292877,71.468776,0.0,0.0,0.0,142.26539,1.0,0.010448,97.70559,23.528488,13.333679,22.376431,1.0,11058.337,1.0,0.00404,16.525907999999998,42.456876,0.0,2.5552200000000003,0.0,1.986618,0.0,1.9827169999999998,0.0,1.989068,10.0,9.001388,0.0,0.0,0.0,0.136428982,0.0,0.138939667,0.0,0.159130759,0.0,0.0,0.0,2.182465,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,13.978476,74.43429499999999,0.0,5.705007,0.0,9.700536999999999,73.240638,0.0,242.629428,4.401586,0.0,93.979648,73.656476,75.678565,104.84572299999999,81.676293,0.0070434090000000005,0.0,67.395224,14.369529,20.570742000000003,77.066461,75.799743,0.0,75.25245,77.527702,0.0,74.651701,0.020913959,4.590769,29.300190999999998,10.0,45.0,60.1,24.14635,68.409971,29.986133000000002,0.0,12.665115,12.987589,5.004383,10.0,1.0,13.550009,0.0,1051.612,10.0,0.0,0.0,72.709113,2.196504,2.910927,0.0,8.24,1.0,85.423895,63.640437,57.161988,242.71069100000003,4.146,0.0,12.630583999999999,12.976668,0.0,10.0,0.0,47.106873,18.008982999999997,23.782825,66.8466917498229,30.042054999999998,0.0,0.0,0.0,0.04455253,0.0,0.025032895,0.0,0.025097316,0.0,0.019589301,2.020834,2.013329,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011671666,5.777575,0.0,0.08443560800000001,0.0,0.045076162999999995,9.5,9.791766,0.0,0.020201302,9.5,9.778108,0.0,0.044327056,0.319984913,73.75354899999999,0.256686025,73.340471,1.803993,72.99467299999999,1.353867,72.718323,0.029197197999999997,8.14516,1.0,1.0,73.716528,73.81051500000001,29.731801,72.984525,73.079764,30.4137,72.736536,73.30048199999999,30.591811,73.00965699999999,73.423107,30.313281
 10/25/2017,16:54:58.118,0.0,73.698367,0.0,5.144464,11.466534,0.0,0.001198022,75.210127,0.0,73.249093,0.016815501,4.607355,0.0,0.0,0.0,60.463115,0.0,80.208211,30.286421,71.377167,0.0,0.0,0.0,135.308379,1.0,0.010448,97.776569,23.520323,13.345054000000001,22.375941,1.0,11083.461000000001,1.0,0.00404,16.587938,42.455293,0.0,2.555284,0.0,1.987746,0.0,1.9826529999999998,0.0,1.9888740000000003,10.0,9.011431,0.0,0.0,0.0,0.136911806,0.0,0.135753028,0.0,0.155618475,0.0,0.0,0.0,2.1881369999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,16.15954,74.43863499999999,0.0,6.2415400000000005,0.0,16.535462,73.231957,0.0,242.633625,4.265406,0.0,93.98119799999999,73.659565,75.681562,104.85664200000001,81.678965,0.0020616239999999997,0.0,67.396908,14.368891,20.408910000000002,77.052458,75.795108,0.0,75.251513,77.527046,0.0,74.651045,0.037805171,12.461730000000001,29.41173,10.0,45.0,60.3,24.136746,68.41034499999999,29.982649,0.0,12.669324000000001,12.764975999999999,11.005611,10.0,1.0,13.311925,0.0,1055.767,10.0,0.0,0.0,72.708925,2.136984,2.928265,14.547134,8.24,1.0,85.369816,63.804501,57.215571999999995,239.61622200000002,4.146,0.0,12.670258,12.720783,5.170351,10.0,0.0,47.105988,18.313426,23.776885999999998,68.1865539237914,30.037922,0.0,0.0,0.0,0.044649162,0.0,0.026353531,0.0,0.022359413999999998,0.0,0.0174634,2.021028,2.013748,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011664256000000001,5.777091,0.0,0.084338902,0.0,0.044366984000000005,9.5,9.792088,0.0,0.026804479,9.5,9.777077,0.0,0.04352179,0.495815203,73.741974,0.77714367,73.28838499999999,0.0,72.889052,0.981106804,72.784155,0.029197197999999997,8.101019,1.0,1.0,73.719523,73.810937,29.59767,72.98588199999999,73.082479,30.486608,72.738174,73.30549,30.611896999999995,73.011669,73.423856,30.263978
 10/25/2017,16:55:08.118,0.0,73.692891,0.0,3.927018,14.031647,0.0,0.001495811,75.132637,0.0,73.25545799999999,0.024851871,3.282487,11.950277,0.0,0.0,60.683273,0.0,80.210132,30.280707,71.39794,0.0,0.0,0.0,143.624806,1.0,0.010448,97.821413,23.513920000000002,13.440648000000001,22.377247,1.0,11106.874,1.0,0.00404,16.455363000000002,42.453617,0.0,2.5569919999999997,0.0,1.9876169999999997,0.0,1.9818470000000001,0.0,1.9879069999999999,10.0,8.990926,0.0,0.0,0.0,0.13778088900000002,0.0,0.137233689,0.0,0.163416389,0.0,0.0,0.0,2.184947,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,3.458053,74.46323199999999,0.0,4.202713,0.0,9.267338,73.181317,0.0,242.61423,2.19933,0.0,93.987399,73.657552,75.682826,104.86793700000001,81.680371,0.02408636,0.0,67.396627,14.367135999999999,20.492489000000003,77.083134,75.79646600000001,0.0,75.25291800000001,77.518896,0.0,74.653339,0.008720966,8.918996,29.461345,10.0,45.0,60.3,24.136975,68.409924,29.976471999999998,0.0,12.900184,12.964186999999999,3.9774339999999997,10.0,1.0,13.441462,0.0,1039.453,10.0,0.0,0.0,72.710189,2.15983,3.019141,6.335008,8.24,1.0,85.328025,63.618201,57.010268,226.86957599999997,4.146,0.0,12.620966000000001,12.739915,13.699473000000001,10.0,0.0,47.107525,18.252629000000002,23.773592,68.80801547531593,30.037875,0.0,0.0,0.0,0.047226011,0.0,0.024420893,0.0,0.018300876,0.0,0.01488655,2.02106,2.013619,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011658667,5.778574,0.0,0.089657746,0.0,0.043367685999999996,9.5,9.790638000000001,0.0,0.024517525,9.5,9.773244,0.0,0.0450679,0.439549511,73.756443,0.47471557700000006,73.29634200000001,1.698494,72.830455,1.5718969999999999,72.73785600000001,0.030808122,8.075565,1.0,1.0,73.71830600000001,73.814447,29.560586999999998,72.983823,73.08154300000001,30.401878000000004,72.737987,73.30455400000001,30.612669,73.014992,73.423294,30.411888
 10/25/2017,16:55:18.118,0.0,73.694622,0.0,4.893813,15.025628,0.0,0.001101441,75.093529,0.0,73.254616,0.024482382,4.750584,0.0,0.0,0.0,60.830287,0.0,80.209148,30.290554999999998,71.331082,0.0,0.0,0.0,157.538828,1.0,0.010448,97.782962,23.51972,13.451473000000002,22.369085000000002,1.0,11029.472,1.0,0.00404,16.483338,42.456271,0.0,2.553157,0.0,1.986102,0.0,1.9820400000000002,0.0,1.9884549999999999,10.0,8.997428999999999,0.0,0.0,0.0,0.137716513,0.0,0.13993750300000002,0.0,0.168958708,0.0,0.0,0.0,2.183722,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,74.414762,0.0,3.9165620000000003,0.0,0.0,73.258724,0.0,242.62797999999998,0.7792685840000001,0.0,93.991344,73.653667,75.685167,104.87984499999999,81.68543299999999,0.013860589,0.0,67.39976,14.367216,20.34049,77.095639,75.79646600000001,0.0,75.251092,77.512245,0.0,74.652731,0.029303634,16.164769,29.420191,10.0,45.0,60.3,24.112738,68.409176,29.972803000000003,0.0,12.659103,12.936586,13.075553999999999,10.0,1.0,13.750910999999999,0.0,1012.248,10.0,0.0,0.0,72.71047,2.18929,3.026913,13.809326,8.24,1.0,85.344347,63.540676,56.769442000000005,221.53041499999998,4.146,0.0,12.459863,12.89775,6.549118,10.0,0.0,47.104217999999996,18.331801000000002,23.76139,70.34048982643823,30.036807,0.0,0.0,0.0,0.044327056,0.0,0.021393095,0.0,0.018236455,0.0,0.016110554,2.021092,2.013523,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011662385,5.776834,0.0,0.08398431199999999,0.0,0.043045332,9.5,9.792442,0.0,0.015820658,9.5,9.768799000000001,0.0,0.044423687999999996,0.270752432,73.768741,0.9811068059999999,73.273916,0.334051341,72.89918,1.353867,72.77909100000001,0.033707786,8.034968,1.0,1.0,73.71905500000001,73.814307,29.630414000000002,72.99014100000001,73.082619,30.329758,72.738174,73.307128,30.574816,73.01438399999999,73.429519,30.274071999999997
 10/25/2017,16:55:28.118,0.0,73.694529,0.0,6.9706339999999996,8.035694,0.0,0.0006668296240000001,75.089184,0.0,73.25381999999999,0.025498475,3.282487,2.180803,0.0,0.0,60.133602,0.0,80.213881,30.283494,71.436961,0.0,0.0,0.0,149.942092,1.0,0.010448,97.73440500000001,23.517678,13.479178,22.368269,1.0,11059.833999999999,1.0,0.00404,16.618751,42.455991,0.0,2.5549619999999997,0.0,1.9890349999999999,0.0,1.981718,0.0,1.988906,10.0,8.985422,0.0,0.0,0.0,0.13726587699999998,0.0,0.137362442,0.0,0.17746552300000001,0.0,0.0,0.0,2.180403,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,74.42706,0.0,4.7034769999999995,0.0,0.7477497820000001,73.273916,0.0,242.63767799999997,1.812876,0.0,93.996841,73.654697,75.68750899999999,104.8926,81.68468299999999,0.010451999,0.0,67.3999,14.369129999999998,20.344177,77.084774,75.798854,0.0,75.252309,77.503674,0.0,74.654275,0.0,7.796864,29.465576000000002,10.0,45.0,60.3,24.172417000000003,68.408474,29.97048,0.0,12.908,12.934186,8.935669,10.0,1.0,13.458254,0.0,1024.984,10.0,0.0,0.0,72.711827,2.236184,3.078927,15.268903,8.24,1.0,85.408464,63.439112,56.87661,220.424102,4.146,0.0,12.635392999999999,12.983245,12.128318,10.0,0.0,47.101329,18.55276,23.76255,70.37636000800767,30.032487,0.0,0.013388748,0.0,0.044939057000000004,0.0,0.019750353999999998,0.0,0.015466341000000002,0.0,0.01536971,2.020867,2.013458,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011673923000000001,5.777253,0.0,0.088207152,0.0,0.04172368,9.5,9.792636,0.0,0.019363826,9.5,9.75643,0.0,0.042007891,0.249652798,73.72171800000001,1.023306,73.341918,0.270752434,73.00263100000001,1.332767,72.67347099999999,0.024364424,8.044311,1.0,1.0,73.723174,73.81851999999999,29.70103,72.987193,73.084538,30.277343,72.741123,73.308673,30.694943,73.015741,73.427553,30.279507000000002
 10/25/2017,16:55:38.118,0.0,73.694856,0.0,5.216079,16.195960999999997,0.0,0.000956570655,75.323828,0.0,73.256862,0.025590847000000003,1.886004,0.0,0.0,0.0,60.447182999999995,0.0,80.217161,30.277966999999997,71.39840799999999,0.0,0.0,0.0,156.419309,1.0,0.010448,97.685002,23.514663,13.511287,22.379696,1.0,11089.876,1.0,0.00404,16.634157000000002,42.457341,0.0,2.555059,0.0,1.9851990000000002,0.0,1.981524,0.0,1.988745,10.0,8.984682000000001,0.0,0.0,0.0,0.140066256,0.0,0.137748701,0.0,0.172986556,0.0,0.0,0.0,2.187073,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,74.489999,0.0,6.313078,0.0,11.593779,73.194339,0.0,242.632467,1.864138,0.0,94.003229,73.654884,75.686525,104.90003600000001,81.68473,0.010451999,0.0,67.401443,14.372001000000001,20.514204,77.072128,75.804051,0.0,75.253433,77.494681,0.0,74.652777,0.061631847000000003,10.506013000000001,29.381729999999997,10.0,45.0,60.3,24.206715,68.411888,29.968436999999998,0.0,12.987959,13.059593,9.818202000000001,10.0,1.0,13.381491,0.0,1028.032,10.0,0.0,0.0,72.710049,2.10993,2.832607,2.501614,8.24,1.0,85.492703,63.54368100000001,56.895274,221.386113,4.146,0.0,12.808517,12.836171,7.270567,10.0,0.0,47.103006,18.688193,23.760555,70.79267369425774,30.033695,0.0,0.027088801000000003,0.0,0.044649162,0.0,0.018751825,0.0,0.014435601999999999,0.0,0.016658133999999998,2.021157,2.013587,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01168894,5.776253,0.0,0.081147596,0.0,0.042561800999999996,9.5,9.792507,0.0,0.018880667,9.5,9.738358999999999,0.0,0.04348958,0.488781991,73.781763,1.100671,73.371579,1.445299,72.917266,1.4663979999999999,72.837689,0.025008793999999997,7.999847999999999,1.0,1.0,73.721817,73.822826,29.585835,72.98775400000001,73.086457,30.230446,72.738642,73.310919,30.451984999999997,73.016209,73.426851,30.431297999999998
 10/25/2017,16:55:48.118,0.0,73.695605,0.0,4.893813,14.256094000000001,0.0,0.0016125120000000002,75.318034,0.0,73.25719000000001,0.01810871,3.282487,0.0,0.0,0.0,59.696183,0.0,80.216833,30.269653,71.113014,0.0,0.0,0.0,133.06934099999998,1.0,0.010448,97.707564,23.501116,13.458812,22.36027,1.0,11086.989,1.0,0.00404,16.316301,42.456178,0.0,2.551869,0.0,1.987843,0.0,1.9819759999999997,0.0,1.987939,10.0,8.981173,0.0,0.0,0.0,0.14042032699999998,0.0,0.13832809,0.0,0.152653979,0.0,0.0,0.0,2.190779,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,0.0,74.464679,0.0,7.672297,0.0,9.540092999999999,73.21676500000001,0.0,242.61331299999998,2.833311,0.0,94.005907,73.653059,75.691535,104.91585,81.687917,0.0101898,0.0,67.402331,14.370326,20.424479,77.092127,75.805737,0.0,75.250577,77.492386,0.0,74.65385400000001,0.07863492,10.361739,29.375961,10.0,45.0,60.3,24.173789000000003,68.41067199999999,29.964628,0.0,12.863511,12.778177000000001,9.144267,10.0,1.0,13.46545,0.0,1039.55,10.0,0.0,0.0,72.710797,2.248209,3.01376,7.409642,8.24,1.0,85.518734,63.433703,56.949459,223.66287200000002,4.146,0.0,12.435217,12.91748,8.489013,10.0,0.0,47.101143,18.505119,23.758745,70.9004061893658,30.030953999999998,0.0,0.048202999,0.0,0.044906847,0.0,0.018139823,0.0,0.015562973,0.0,0.018397508,2.020963,2.0135549999999998,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011694771000000001,5.767453,0.0,0.082082423,0.0,0.043657805,9.5,9.792797,0.0,0.018816246000000002,9.5,9.712750999999999,0.0,0.044906847,0.411416665,73.736187,0.8474757829999999,73.271022,1.874325,72.938969,1.57893,72.738579,0.030163752000000002,7.9489399999999995,1.0,1.0,73.722004,73.827179,29.558614000000002,72.992388,73.08842299999999,30.354979999999998,72.739906,73.311996,30.377823,73.015086,73.430502,30.317940000000004
 10/25/2017,16:55:58.118,0.0,73.697524,0.0,6.218682,17.895349,0.0,0.001334844,75.063113,0.0,73.257049,0.024112894,4.070247,0.0,0.0,0.0,59.988761,0.0,80.21838000000001,30.276016,71.07727,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,97.838148,23.505384,13.358265,22.375125,1.0,11086.454,1.0,0.00404,16.274542,42.455247,0.0,2.5549619999999997,0.0,1.987424,0.0,1.981428,0.0,1.988584,10.0,8.981269000000001,0.0,0.0,0.0,0.13778088900000002,0.0,0.137877454,0.0,0.157906293,0.0,0.0,0.0,2.189844,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,74.414039,0.0,4.202713,0.0,12.363912,73.286214,0.0,242.60926,1.9636240000000003,0.0,94.010604,73.655727,75.690786,104.92662800000001,81.690589,0.012549593000000001,0.0,67.39849699999999,14.370167000000002,20.508877,77.072409,75.807422,0.0,75.24982800000001,77.491824,0.0,74.654463,0.090380465,13.423557999999998,29.487499,10.0,44.0,60.3,24.181563,68.41184100000001,29.963234999999997,0.0,12.706598,12.940786,6.592942999999999,10.0,1.0,13.421072,0.0,1030.92,10.0,0.0,0.0,72.708972,2.180873,2.8427700000000002,15.028313,8.24,1.0,85.48468199999999,63.65245600000001,56.810382999999995,242.53432200000003,4.146,0.0,12.476695,12.971885,11.903868,10.0,0.0,47.102494,18.497405999999998,23.754709,70.33331614600837,30.033741,0.0,0.044753809000000006,0.0,0.044488109000000005,0.0,0.018268665,0.0,0.015498551999999999,0.0,0.018558561,2.020867,2.013426,2.01858,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011690923999999998,5.735087999999999,0.0,0.080921948,0.0,0.04369004,9.5,9.794053,0.0,0.019073931000000002,9.5,9.738261999999999,0.0,0.040848309,0.523948051,73.759336,0.390317045,73.298513,0.07382251299999999,72.966459,1.5929959999999999,72.766793,0.030808122,8.072343,1.0,1.0,73.723502,73.8298,29.620157,72.991218,73.091277,30.267096999999996,72.739485,73.31396099999999,30.448895,73.015835,73.434574,30.349384999999998
 10/25/2017,16:56:08.118,0.0,73.697805,0.0,4.356705000000001,11.43447,0.0,0.000630611996,75.288341,0.0,73.26046600000001,0.019217174,3.8195959999999998,0.0,0.0,0.0,61.50741800000001,0.0,80.221051,30.283447999999996,71.127096,0.0,0.0,0.0,143.464875,1.0,0.010448,97.928872,23.503574,13.347623,22.351292,1.0,11079.826000000001,1.0,0.00404,16.463877,42.455107,0.0,2.548775,0.0,1.9865849999999998,0.0,1.9822009999999999,0.0,1.988423,10.0,8.988287,0.0,0.0,0.0,0.13832809,0.0,0.137426818,0.0,0.174501027,0.0,0.0,0.0,2.18804,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,74.423443,0.0,6.420385,0.0,6.780453,73.273193,0.0,242.60182999999998,1.9628849999999998,0.0,94.016147,73.655914,75.69308000000001,104.936559,81.691245,0.0,0.0,67.397141,14.367135999999999,20.520349,77.088099,75.808265,0.0,75.248704,77.490934,0.0,74.65287099999999,0.050557476,8.454113000000001,29.556729999999998,10.0,44.0,60.3,24.120282999999997,68.409409,29.960819,0.0,12.848481,12.968388000000001,12.080697,10.0,1.0,13.541613,0.0,1021.472,10.0,0.0,0.0,72.707802,2.1688490000000002,2.878044,18.444685999999997,8.24,1.0,85.461652,63.570122999999995,57.071679,240.914937,4.146,0.0,12.641404,12.730349,11.807675,10.0,0.0,47.099046,17.912570000000002,23.748214,70.67778851631603,30.032952,0.0,0.002332001,0.0,0.044327056,0.0,0.020555619,0.0,0.01698024,0.0,0.015208656000000001,2.020899,2.013748,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011688756000000002,5.697597,0.0,0.083049485,0.0,0.044657103,9.5,9.793151,0.0,0.020169092,9.5,9.737811,0.0,0.042619893,0.369217394,73.759336,0.847475787,73.29561899999999,1.269468,73.03156800000001,0.41844988,72.74075,0.026619717999999997,8.100696000000001,1.0,1.0,73.725702,73.831485,29.585046000000002,72.99299599999999,73.093149,30.258033,72.740935,73.31293199999999,30.573271000000002,73.020702,73.433825,30.363360999999998
 10/25/2017,16:56:18.118,0.0,73.696541,0.0,6.003838,13.823232,0.0,0.0014113029999999998,75.26299399999999,0.0,73.261636,0.024759497999999998,3.747981,5.031567,0.0,0.0,61.877487,0.0,80.22255,30.271696000000002,71.314847,0.0,0.0,0.0,136.907692,1.0,0.010448,97.979217,23.501672,13.331844,22.381002,1.0,11071.06,1.0,0.00404,16.308192000000002,42.456783,0.0,2.555606,0.0,1.9857470000000002,0.0,1.9820080000000002,0.0,1.9888419999999998,10.0,8.989285,0.0,0.0,0.0,0.13778088900000002,0.0,0.138360278,0.0,0.165027528,0.0,0.0,0.0,2.186397,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,0.0,74.454551,0.0,5.025398,0.0,2.047348,73.263788,0.0,242.612734,3.152621,0.0,94.021502,73.65769300000001,75.697201,104.947855,81.692933,0.0,0.0,67.397141,14.367773999999999,20.413007,77.079341,75.807516,0.0,75.250998,77.492948,0.0,74.655446,0.067336825,7.925107000000001,29.513653,10.0,44.0,60.3,24.131259,68.408427,29.962723999999998,0.0,12.818421,12.733175,8.374057,10.0,1.0,13.492436999999999,0.0,1042.357,10.0,0.0,0.0,72.713933,2.238589,3.078329,11.16284,8.24,1.0,85.441953,63.726976,57.205337,236.537787,4.146,0.0,12.711135,12.976668,14.725532000000001,10.0,0.0,47.101935,18.363560999999997,23.746775,68.53646181607012,30.033509000000002,0.0,0.0,0.0,0.051059075,0.0,0.024388682999999998,0.0,0.01797877,0.0,0.014467812,2.021028,2.013233,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011687056000000001,5.699274,0.0,0.082372541,0.0,0.042980860999999995,9.5,9.791637,0.0,0.024002155,9.5,9.711881,0.0,0.04873991,0.256686009,73.728952,0.355150983,73.365791,1.0584719999999999,72.894116,0.847475784,72.766793,0.026619717999999997,8.13195,1.0,1.0,73.723642,73.831345,29.43474,72.990984,73.092915,30.457051,72.744445,73.31293199999999,30.544301,73.019251,73.436165,30.423921999999997
 10/25/2017,16:56:28.118,0.0,73.698554,0.0,3.6047519999999995,14.143870999999999,0.0,0.000968643192,75.34265699999999,0.0,73.259343,0.025590847000000003,2.996029,14.993229000000001,0.0,0.0,62.380809,0.0,80.22545500000001,30.261198999999998,71.469197,0.0,0.0,0.0,140.98594,1.0,0.010448,97.960367,23.498518,13.371475,22.37741,1.0,11126.652,1.0,0.00404,16.387251000000003,42.456876,0.0,2.560988,0.0,1.988229,0.0,1.98233,0.0,1.98852,10.0,8.991506,0.0,0.0,0.0,0.14000188,0.0,0.138199337,0.0,0.166058657,0.0,0.0,0.0,2.184399,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.131175,0.0,4.3401,74.425614,0.0,5.418856,0.0,16.71195,73.226893,0.0,242.616594,6.591383,0.0,94.025542,73.658675,75.699589,104.95901,81.69298,0.008878804,0.0,67.395037,14.367455,20.509697,77.090956,75.80732900000001,0.0,75.248002,77.493276,0.0,74.657552,0.08713645699999999,9.73655,29.599037,10.0,44.0,60.3,24.102219,68.410953,29.956685999999998,0.0,12.7078,12.929385,8.35801,10.0,1.0,13.452856,0.0,1052.4460000000001,10.0,0.0,0.0,72.711125,2.1790689999999997,3.1159950000000003,10.601464,8.24,1.0,85.454335,63.776256000000004,57.000634999999996,231.61549700000003,4.146,0.0,12.591510000000001,12.713011,13.202475,10.0,0.0,47.098766999999995,18.678892,23.744131,68.94385654289826,30.029608000000003,0.0,0.0,0.0,0.04278094599999999,0.0,0.024549736000000003,0.0,0.019299405,0.0,0.014532233,2.02106,2.0135549999999998,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011690503999999999,5.699112,0.0,0.08301725,0.0,0.044624867,9.5,9.791476,0.0,0.025065106,9.5,9.700059,0.0,0.045486637999999996,0.35515097100000004,73.775975,0.46064915700000003,73.372302,0.256686015,72.923777,1.677395,72.746537,0.031130307000000003,8.166103,1.0,1.0,73.72397,73.832,29.486420000000003,72.994119,73.097502,30.350251,72.741403,73.31882900000001,30.486362,73.01957900000001,73.434012,30.390535999999997
 10/25/2017,16:56:38.118,0.0,73.702392,0.0,4.499934,1.141952,0.0,0.001089369,75.308619,0.0,73.25634699999999,0.02124936,4.535741000000001,3.413999,0.0,0.0,62.93048,0.0,80.226393,30.261663000000002,71.326918,0.0,0.0,0.0,133.629101,1.0,0.010448,97.926474,23.493925,13.391475,22.385082999999998,1.0,11118.313,1.0,0.00404,16.390089,42.455619,0.0,2.559183,0.0,1.987843,0.0,1.982234,0.0,1.987585,10.0,8.990122,0.0,0.0,0.0,0.13646117,0.0,0.13584959300000002,0.0,0.163706394,0.0,0.0,0.0,2.1829169999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,0.0,74.435018,0.0,6.384616,0.0,1.373483,73.25149,0.0,242.619006,7.630389999999999,0.0,94.02887700000001,73.65993900000001,75.699495,104.972518,81.698276,0.012811793,0.0,67.388352,14.367455,20.584672,77.080933,75.806954,0.0,75.24954699999999,77.493089,0.0,74.65933100000001,0.066218202,12.686157000000001,29.457114,10.0,44.0,60.3,24.048257,68.412402,29.953992,0.0,12.824433,12.914385000000001,7.186648,10.0,1.0,13.545810999999999,0.0,1052.767,10.0,0.0,0.0,72.708364,2.210332,3.0089770000000002,9.735342,8.24,1.0,85.504898,63.786471999999996,57.254104000000005,239.728457,4.146,0.0,12.786275,12.926447999999999,10.01207,10.0,0.0,47.095692,19.059784,23.741301,69.77413077870614,30.03337,0.0,0.0,0.0,0.043972739000000004,0.0,0.024292051000000002,0.0,0.019106141,0.0,0.014274548,2.02077,2.013329,2.018612,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011700196999999999,5.7008209999999995,0.0,0.083081721,0.0,0.043045332,9.5,9.791927000000001,0.0,0.024646368,9.5,9.700285000000001,0.0,0.049674018,0.17228747,73.770911,0.43251630700000004,73.29634200000001,1.8250919999999997,72.89267,0.826376155,72.824667,0.023397868999999998,8.184467999999999,1.0,1.0,73.725655,73.831906,29.529026,72.994915,73.09483399999999,30.331729,72.745194,73.316863,30.484431,73.022153,73.438927,30.408006
 10/25/2017,16:56:48.118,0.0,73.70155,0.0,2.673764,4.556759,0.0,0.001165828,75.302826,0.0,73.261215,0.026791684,2.351498,10.604972,0.0,0.0,62.547376,0.0,80.226861,30.260595000000002,71.147635,0.0,0.0,0.0,141.465734,1.0,0.010448,97.913453,23.495641,13.388356,22.420507,1.0,11060.155,1.0,0.00404,16.30576,42.456317,0.0,2.562051,0.0,1.9863279999999999,0.0,1.982298,0.0,1.9888740000000003,10.0,8.991344999999999,0.0,0.0,0.0,0.139679997,0.0,0.137330253,0.0,0.168733148,0.0,0.0,0.0,2.187202,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,74.432124,0.0,4.63194,0.0,0.0,73.273193,0.0,242.60009300000002,6.433081,0.0,94.031085,73.660922,75.70174300000001,104.983296,81.699682,0.009927601,0.0,67.39125,14.366259,20.516662,77.076297,75.806673,0.0,75.251139,77.491168,0.0,74.661063,0.013307321,14.417448,29.395961,10.0,44.0,60.3,24.112509,68.412028,29.952040999999998,0.0,12.629645,12.944386,9.368912,10.0,1.0,13.809682999999998,0.0,1047.153,10.0,0.0,0.0,72.71398,2.217547,2.917504,16.872833,8.24,1.0,85.526145,63.659668,57.111415,225.875498,4.146,0.0,12.597522,12.876227,10.557165,10.0,0.0,47.096857,18.55412,23.738934,70.15401079437079,30.030815000000004,0.0,0.0,0.0,0.042040102,0.0,0.023518996,0.0,0.018236455,0.0,0.014016863999999999,2.02077,2.013458,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011705291000000001,5.699951,0.0,0.083081721,0.0,0.04214274,9.5,9.793087,0.0,0.022101729,9.5,9.699608,0.0,0.04300642,0.44658272200000004,73.748485,0.713844765,73.323833,0.087888936,73.058335,0.538014477,72.747261,0.028230643,8.229899000000001,1.0,1.0,73.727574,73.833685,29.595303,72.996927,73.09783,30.445228000000004,72.74538100000001,73.320654,30.428809,73.02360300000001,73.440612,30.345503000000004
 10/25/2017,16:56:58.118,0.0,73.704499,0.0,5.645766,12.877346000000001,0.0,0.000912304671,75.318034,0.0,73.261636,0.0270688,1.7785819999999999,15.521741,0.0,0.0,61.817378000000005,0.0,80.231032,30.250051000000003,71.043211,0.0,0.0,0.0,148.50271,1.0,0.010448,97.923748,23.497543,13.389823000000002,22.375452,1.0,11091.372,1.0,0.00404,16.370223,42.459715,0.0,2.566304,0.0,1.986811,0.0,1.98233,0.0,1.9878099999999999,10.0,8.995723,0.0,0.0,0.0,0.13778088900000002,0.0,0.137684324,0.0,0.16625199400000001,0.0,0.0,0.0,2.188104,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,74.464679,0.0,3.1296459999999997,0.0,0.0,73.22544599999999,0.0,242.574667,5.151148,0.0,94.03700400000001,73.662654,75.703194,104.99195700000001,81.700761,0.015958183,0.0,67.385687,14.366578,20.588769,77.07226899999999,75.80634599999999,0.0,75.25160699999999,77.48849799999999,0.0,74.661532,0.038811932,7.043431,29.464037,10.0,44.0,60.3,24.167157999999997,68.40912900000001,29.94865,0.0,12.917619,12.790778,3.8169739999999996,10.0,1.0,13.551808,0.0,1037.4,10.0,0.0,0.0,72.711125,2.174861,3.0305,8.660708,8.24,1.0,85.558322,63.547887,56.715858,230.04421200000002,4.146,0.0,12.574078,12.81405,11.454967,10.0,0.0,47.092105,18.40553,23.735176,69.35163669748324,30.028725,0.0,0.0,0.0,0.043715054,0.0,0.023551207,0.0,0.018848456,0.0,0.014500023,2.021028,2.013748,2.0185470000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011712229,5.698758,0.0,0.082437012,0.0,0.041594738,9.5,9.791959,0.0,0.022359413999999998,9.5,9.699351,0.0,0.041782417,0.24965279899999998,73.734016,0.27778565899999996,73.388941,1.480465,72.94403299999999,0.924841114,72.84203000000001,0.025008793999999997,8.276295,1.0,1.0,73.730336,73.832889,29.603193,72.995008,73.09942099999999,30.233992999999998,72.744773,73.321169,30.398681,73.02107600000001,73.437569,30.380831
 10/25/2017,16:57:08.118,0.0,73.704452,0.0,4.392512,3.450554,0.0,0.000807675956,75.24995799999999,0.0,73.264116,0.021434104,3.210872,16.514704000000002,0.0,0.0,62.734944999999996,0.0,80.2315,30.237556,71.129201,0.0,0.0,0.0,135.948104,1.0,0.010448,97.952046,23.494064,13.346522,22.383614,1.0,11030.541000000001,1.0,0.00404,16.323193,42.458412,0.0,2.571621,0.0,1.9890349999999999,0.0,1.982492,0.0,1.9886810000000001,10.0,8.991699,0.0,0.0,0.0,0.137684324,0.0,0.13939030300000002,0.0,0.1672509,0.0,0.0,0.0,2.1859450000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,0.0,74.444423,0.0,6.420385,0.0,0.0,73.219659,0.0,242.570855,5.129683,0.0,94.04029200000001,73.662186,75.706284,105.00546499999999,81.702448,0.009927601,0.0,67.38793100000001,14.366976999999999,20.565416,77.092735,75.804473,0.0,75.25497800000001,77.488171,0.0,74.661017,0.029862946,10.618226,29.471345,10.0,44.0,60.3,24.095817,68.40987700000001,29.946282,0.0,12.750486,12.83338,5.501811,10.0,1.0,13.490038,0.0,1048.885,10.0,0.0,0.0,72.710236,2.2722569999999997,3.017347,4.009309,8.24,1.0,85.57422199999999,63.586349,57.003043000000005,240.54616600000003,4.146,0.0,12.537409,12.834377,13.442957999999999,10.0,0.0,47.095552000000005,18.444095,23.740326,69.49480874852178,30.029885999999998,0.0,0.0,0.0,0.043618422000000004,0.0,0.023841102000000003,0.0,0.01797877,0.0,0.014532233,2.020995,2.013297,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011716628,5.697501,0.0,0.08269489599999999,0.0,0.039886261,9.5,9.791669,0.0,0.022906994,9.5,9.700285000000001,0.0,0.045357795,0.530981261,73.772358,0.7560440390000001,73.283321,1.803993,72.94548,1.614096,72.745814,0.033385602,8.270174,1.0,1.0,73.730991,73.837242,29.538495,72.999267,73.10016999999999,30.218622999999997,72.746879,73.322199,30.515718,73.023837,73.441407,30.32221
 10/25/2017,16:57:18.118,0.0,73.70515400000001,0.0,6.684176,0.0,0.0,0.00069902308,75.396248,0.0,73.264116,0.022634941000000002,5.502537,0.0,0.0,0.0,62.514787,0.0,80.235437,30.233746999999997,71.15423100000001,0.0,0.0,0.0,141.945528,1.0,0.010448,97.947816,23.492904,13.338999,22.359942999999998,1.0,11039.413999999999,1.0,0.00404,16.522259,42.459528999999996,0.0,2.5658529999999997,0.0,1.985941,0.0,1.9821369999999998,0.0,1.988745,10.0,8.987772,0.0,0.0,0.0,0.13855340800000002,0.0,0.138907479,0.0,0.17601549800000002,0.0,0.0,0.0,2.192068,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,0.0,74.500127,0.0,4.166944,0.0,0.0,73.247149,0.0,242.56289500000003,3.6631480000000005,0.0,94.046728,73.661952,75.709796,105.01756100000001,81.706338,0.009141003,0.0,67.38447099999999,14.368810999999999,20.352370999999998,77.107488,75.803911,0.0,75.256429,77.493323,0.0,74.664574,0.039483106000000004,6.354121,29.400190999999996,10.0,44.0,60.3,24.122341,68.407726,29.945909999999998,0.0,12.825034,12.922785000000001,7.844536,10.0,1.0,13.413275,0.0,1028.128,10.0,0.0,0.0,72.711125,2.167045,2.937233,10.874132000000001,8.24,1.0,85.611465,63.682504,56.702011,225.45862599999998,4.146,0.0,12.636595,12.923459,14.148373999999999,10.0,0.0,47.094155,18.198636999999998,23.736012,71.00097971398647,30.029792999999998,0.0,0.017031351,0.0,0.044681372999999996,0.0,0.019202773,0.0,0.015273078,0.0,0.020909936,2.020899,2.013619,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011724546,5.699886,0.0,0.081179831,0.0,0.043174274000000006,9.5,9.792636,0.0,0.012986124,9.5,9.700704,0.0,0.043747265,0.038656451,73.775975,0.756044035,73.36506800000001,0.052722878,73.009865,0.601313379,72.833348,0.036929636,8.359100999999999,1.0,1.0,73.72968,73.83850600000001,29.631991999999997,72.99894,73.099046,30.340792999999998,72.746036,73.32341600000001,30.645502,73.02556899999999,73.442624,30.343173999999998
 10/25/2017,16:57:28.118,0.0,73.706464,0.0,7.078056,21.165869,0.0,0.0015601979999999998,75.495465,0.0,73.266363,0.01903243,4.28509,22.536545,0.0,0.0,61.314055,0.0,80.234406,30.23463,70.94155,0.0,0.0,0.0,145.623947,1.0,0.010448,97.957828,23.485526999999998,13.332945,22.363208,1.0,11082.82,1.0,0.00404,16.226701000000002,42.458877,0.0,2.557959,0.0,1.987843,0.0,1.981589,0.0,1.989068,10.0,8.978952,0.0,0.0,0.0,0.138199337,0.0,0.135366769,0.0,0.156005149,0.0,0.0,0.0,2.197675,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,74.470466,0.0,4.63194,0.0,12.604578,73.262341,0.0,242.54764900000004,3.6574839999999997,0.0,94.05194200000001,73.66125,75.710592,105.02702099999999,81.70629100000001,0.012287393999999998,0.0,67.387183,14.368492000000002,20.554764000000002,77.09039399999999,75.804847,0.0,75.257132,77.49838100000001,0.0,74.66569799999999,0.034449301,0.0,29.35173,10.0,44.0,60.3,24.134917,68.409784,29.943263,0.0,12.970525,12.995389,10.508183,10.0,1.0,13.419872,0.0,1048.805,10.0,0.0,0.0,72.712576,2.207927,3.081917,11.85253,8.24,1.0,85.647441,63.731784,56.860354,215.08494100000001,4.146,0.0,12.703921000000001,13.018519,8.809656,10.0,0.0,47.092338,18.636016,23.732532,70.8429450941314,30.031837,0.0,0.054521140999999995,0.0,0.046066429000000006,0.0,0.016303816999999998,0.0,0.015820658,0.0,0.02007246,2.021157,2.013877,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011732379,5.696243,0.0,0.080889712,0.0,0.04362557,9.5,9.79154,0.0,0.01330823,9.5,9.699512,0.0,0.042587682,0.390317029,73.769464,0.910774691,73.384601,1.142871,73.029397,0.98110681,72.800071,0.030808122,8.429341,1.0,1.0,73.73300400000001,73.83991,29.576366999999998,72.996927,73.104241,30.385720000000003,72.74594300000001,73.32580300000001,30.449281,73.024633,73.44341999999999,30.443333000000003
 10/25/2017,16:57:38.118,0.0,73.705388,0.0,4.034439,0.0,0.0,0.0009082804829999999,75.433183,0.0,73.26552099999999,0.02439001,2.960222,0.0,0.0,0.0,61.364025,0.0,80.239092,30.240482,70.835073,0.0,0.0,0.0,112.918,1.0,0.010448,97.970097,23.478522,13.383035000000001,22.382308,1.0,11117.136999999999,1.0,0.00404,16.435092,42.459389,0.0,2.560504,0.0,1.9864560000000002,0.0,1.982234,0.0,1.98852,10.0,8.978759,0.0,0.0,0.0,0.13864997199999998,0.0,0.13903623199999998,0.0,0.156971832,0.0,0.0,0.0,2.195999,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,15.101082,74.499403,0.0,3.30849,0.0,8.721828,73.241362,0.0,242.543741,2.7264779999999997,0.0,94.05833100000001,73.662982,75.710592,105.03968200000001,81.706151,0.007305608000000001,0.0,67.388398,14.367056,20.569923,77.0585,75.8048,0.0,75.25881700000001,77.502597,0.0,74.663638,0.046530432000000004,0.0,29.347499,10.0,44.0,60.3,24.125542000000003,68.41020400000001,29.943727000000003,0.0,12.77754,12.947986,11.470947,10.0,1.0,13.526021,0.0,1043.127,10.0,0.0,0.0,72.71355799999999,2.20913,2.926472,9.206045,8.24,1.0,85.692611,63.42949599999999,57.00786,223.646839,4.146,0.0,12.67687,13.069336999999999,15.783656,10.0,0.0,47.089636,18.890096,23.733924,68.82946106867553,30.031326,0.0,0.051942307,0.0,0.04216894400000001,0.0,0.014049073999999998,0.0,0.019846986,0.0,0.021747412,2.0211240000000004,2.013394,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011741824,5.77577,0.0,0.08188901,0.0,0.045559695,9.5,9.791991000000001,0.0,0.014467812,9.5,9.698964,0.0,0.040687256,0.116021778,73.743421,0.312951717,73.373026,0.784176878,73.085101,1.304635,72.7979,0.029197197999999997,8.483148,1.0,1.0,73.733378,73.841549,29.622918,72.999688,73.10105899999999,30.397147999999998,72.749499,73.326458,30.565932,73.028237,73.443841,30.08967
 10/25/2017,16:57:48.118,0.0,73.706979,0.0,5.968031,0.0,0.0,0.00125436,75.401318,0.0,73.270014,0.029008614,5.5741510000000005,0.0,0.0,0.0,62.158478,0.0,80.239326,30.242712,70.946322,0.0,0.0,0.0,123.793327,1.0,0.010448,97.95026,23.479635000000002,13.384870000000001,22.369085000000002,1.0,11106.446000000002,1.0,0.00404,16.758218,42.460181,0.0,2.555542,0.0,1.988004,0.0,1.982363,0.0,1.989422,10.0,8.990411,0.0,0.0,0.0,0.137748701,0.0,0.139229361,0.0,0.146821655,0.0,0.0,0.0,2.192164,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,7.772067999999999,74.500127,0.0,4.560402,0.0,12.556445,73.247873,0.0,242.534911,2.317532,0.0,94.061525,73.665181,75.71368199999999,105.051731,81.711588,0.004159218,0.0,67.389287,14.367056,20.581395,77.071988,75.80274,0.0,75.2576,77.506016,0.0,74.666119,0.065994477,7.6044979999999995,29.367884000000004,10.0,44.0,60.3,24.209001,68.410438,29.940336,0.0,12.772730000000001,12.990589,9.352866,10.0,1.0,13.454654999999999,0.0,1052.43,10.0,0.0,0.0,72.71515,2.251816,2.9551689999999997,6.671834,8.24,1.0,85.605273,63.639235,56.966317000000004,239.52002099999999,4.146,0.0,12.645612,12.873836,8.761560000000001,10.0,0.0,47.090801,18.786422,23.731094,68.26507945804957,30.032209,0.0,0.043238745,0.0,0.043103052,0.0,0.01433897,0.0,0.019267193999999998,0.0,0.021908465,2.02135,2.013748,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011729881999999999,5.77851,0.0,0.083307369,0.0,0.045753107,9.5,9.792249,0.0,0.016207186000000002,9.5,9.699995,0.0,0.041202626,0.5169148379999999,73.734016,0.770110458,73.354217,0.165254264,72.914372,1.325734,72.839136,0.032096862000000004,8.528578999999999,1.0,1.0,73.732582,73.844217,29.660396000000002,73.000063,73.103773,30.479909000000003,72.74973299999999,73.324726,30.446191,73.02669200000001,73.44561999999999,30.210404999999998
 10/25/2017,16:57:58.118,0.0,73.707775,0.0,4.6431629999999995,0.0,0.0,0.000711095619,75.462876,0.0,73.26683100000001,0.022080707999999998,3.1392580000000003,7.3538190000000005,0.0,0.0,61.679779,0.0,80.241435,30.237091999999997,71.054253,0.0,0.0,0.0,118.99538899999999,1.0,0.010448,97.907718,23.486548000000003,13.475508999999999,22.376921,1.0,11105.698,1.0,0.00404,16.842953,42.45925,0.0,2.561245,0.0,1.988391,0.0,1.981589,0.0,1.9888419999999998,10.0,8.994274,0.0,0.0,0.0,0.13726587699999998,0.0,0.140903151,0.0,0.146886101,0.0,0.0,0.0,2.188169,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,5.831563,74.44080600000001,0.0,6.491923,0.0,19.118614,73.284044,0.0,242.52241600000002,2.3165880000000003,0.0,94.064109,73.666398,75.716539,105.06218,81.70976,0.012025195,0.0,67.39190500000001,14.367854000000001,20.580575,77.08187,75.801148,0.0,75.25966,77.508685,0.0,74.665464,0.09597358199999999,9.784642,29.352884000000003,10.0,43.0,60.2,24.181791,68.40969,29.938989000000003,0.0,12.941667,12.894584,16.156398,10.0,1.0,13.479242999999999,0.0,1054.8039999999999,10.0,0.0,0.0,72.712248,2.142996,3.0305,9.462672999999999,8.24,1.0,85.58684000000001,63.544281000000005,57.177642000000006,239.888792,4.146,0.0,12.834967,12.86427,12.448962,10.0,0.0,47.089822,18.666188000000002,23.722835,67.95106155961257,30.032116,0.0,0.048912178,0.0,0.045100111,0.0,0.014274548,0.0,0.018236455,0.0,0.022262782000000002,2.02106,2.013233,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011728853999999999,5.7748029999999995,0.0,0.08388760599999999,0.0,0.04207827,9.5,9.792958,0.0,0.014628865,9.5,9.700027,0.0,0.041267047,0.369217394,73.756443,0.840442583,73.318045,0.8474757820000001,72.903521,1.332767,72.833348,0.024686608999999998,8.546944,1.0,1.0,73.735906,73.846744,29.577156,73.000905,73.106535,30.308477000000003,72.74964,73.32650500000001,30.566703999999998,73.027722,73.44725799999999,30.246896999999997
 10/25/2017,16:58:08.118,0.0,73.70950699999999,0.0,6.0754529999999995,14.111807,0.0,0.00115778,75.48242900000001,0.0,73.267627,0.022265452999999998,3.855403,23.641616,0.0,0.0,61.872417000000006,0.0,80.245184,30.234258,71.112593,0.0,0.0,0.0,86.129512,1.0,0.010448,97.84707900000001,23.487522,13.500095000000002,22.323377,1.0,11048.822,1.0,0.00404,16.73592,42.458505,0.0,2.564693,0.0,1.985941,0.0,1.9809439999999998,0.0,1.9882939999999998,10.0,8.978565,0.0,0.0,0.0,0.13601053400000002,0.0,0.138295901,0.0,0.15777740199999998,0.0,0.0,0.0,2.186493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,19.318873999999997,74.536298,0.0,6.277309,0.0,19.35928,73.298513,0.0,242.504275,2.312032,0.0,94.071578,73.662514,75.71864599999999,105.071123,81.712479,0.004421417,0.0,67.39171800000001,14.369608,20.597373,77.070349,75.799088,0.0,75.260643,77.515992,0.0,74.666962,0.040937316,0.0,29.471729999999997,10.0,43.0,60.2,24.121427,68.407679,29.938710999999998,0.0,12.927238000000001,12.987589,11.085841,10.0,1.0,13.481042,0.0,1053.088,10.0,0.0,0.0,72.713886,2.183278,2.831411,10.232560000000001,8.24,1.0,85.602131,63.687312,57.044585999999995,225.298291,4.146,0.0,12.613752,12.976668,3.69539,10.0,0.0,47.088192,18.378079999999997,23.722974,71.09439118418541,30.034065999999996,0.0,0.053167253,0.0,0.044455898,0.0,0.015144235,0.0,0.015659605,0.0,0.02165078,2.020995,2.013426,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011733246000000001,5.77822,0.0,0.08398431199999999,0.0,0.042980860999999995,9.5,9.793988,0.0,0.014049073999999998,9.5,9.698932000000001,0.0,0.043618422000000004,0.137121413,73.762953,1.0866049999999998,73.384601,1.614096,72.946927,0.49581520700000004,72.776198,0.031774677,8.345891,1.0,1.0,73.732816,73.845714,29.534944,73.004275,73.10719,30.335275,72.748283,73.327347,30.477092,73.027254,73.450113,30.377725
 10/25/2017,16:58:18.118,0.0,73.709975,0.0,3.8195959999999998,16.083738,0.0,0.001037054,75.345554,0.0,73.269686,0.02439001,3.282487,21.383426,0.0,0.0,61.951356000000004,0.0,80.246636,30.237973999999998,70.990486,0.0,0.0,0.0,156.019481,1.0,0.010448,97.74794200000001,23.484831,13.554222,22.322070999999998,1.0,11114.999,1.0,0.00404,16.889982999999997,42.457434,0.0,2.566884,0.0,1.988777,0.0,1.982072,0.0,1.989422,10.0,8.981849,0.0,0.0,0.0,0.138682161,0.0,0.139293738,0.0,0.154329564,0.0,0.0,0.0,2.190489,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,0.0,74.524723,0.0,6.2057709999999995,0.0,7.085297,73.28549100000001,0.0,242.476678,2.314002,0.0,94.075383,73.66022,75.720097,105.081949,81.71543199999999,0.011238597,0.0,67.393495,14.371203,20.50478,77.034755,75.802459,0.0,75.259332,77.522456,0.0,74.669209,0.038028895,10.74647,29.489421999999998,10.0,43.0,60.2,24.136746,68.409409,29.937734999999996,0.0,12.912208,12.82318,9.689834,10.0,1.0,13.542213,0.0,1029.7,10.0,0.0,0.0,72.712529,2.210332,2.938429,12.365788,8.24,1.0,85.58955999999999,63.844766,57.261931000000004,237.53186499999998,4.146,0.0,12.559650999999999,12.883402,11.935932000000001,10.0,0.0,47.087726,18.645998000000002,23.726360999999997,71.31003233971994,30.031046999999997,0.0,0.039692849,0.0,0.048611068,0.0,0.018687403000000002,0.0,0.014532233,0.0,0.018075402,2.020673,2.013587,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01173316,5.776123999999999,0.0,0.083500781,0.0,0.048106293,9.5,9.793215,0.0,0.018784035,9.5,9.700059,0.0,0.044616950999999995,0.40438345299999995,73.739804,0.7982433059999999,73.38749399999999,0.474715574,73.037355,0.854508995,72.777644,0.028875012999999998,8.443196,1.0,1.0,73.735906,73.846183,29.641065,73.004462,73.10686199999999,30.279314000000003,72.747955,73.326224,30.429582,73.030062,73.449738,30.261260999999998
 10/25/2017,16:58:28.118,0.0,73.709647,0.0,4.571548,7.0096490000000005,0.0,0.000646708724,75.300653,0.0,73.273664,0.017831593,3.855403,0.0,0.0,0.0,62.47061,0.0,80.248042,30.240715,70.997878,0.0,0.0,0.0,152.021198,1.0,0.010448,97.726414,23.488729,13.496242,22.329091000000002,1.0,11059.62,1.0,0.00404,16.672268,42.454361999999996,0.0,2.571621,0.0,1.9888419999999998,0.0,1.981911,0.0,1.987875,10.0,8.994692,0.0,0.0,0.0,0.13906842,0.0,0.13758776,0.0,0.167444237,0.0,0.0,0.0,2.190102,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,0.0,74.518212,0.0,4.166944,0.0,4.149168,73.278257,0.0,242.46365099999997,2.314618,0.0,94.075994,73.65905,75.721689,105.094986,81.71449399999999,0.027757149,0.0,67.391204,14.366098999999998,20.566645,77.045573,75.797402,0.0,75.26069,77.524798,0.0,74.671363,0.037917032999999996,12.109060000000001,29.408653,10.0,43.0,60.2,24.117310999999997,68.40805300000001,29.935367,0.0,12.752889999999999,12.943186,8.855438000000001,10.0,1.0,13.636967000000002,0.0,1017.91,10.0,0.0,0.0,72.713278,2.222356,3.014358,13.504579000000001,8.24,1.0,85.564044,63.807506000000004,57.15235500000001,237.40359700000002,4.146,0.0,12.557847,12.797310000000001,7.927886,10.0,0.0,47.088937,18.848353,23.728032000000002,70.81421786814983,30.032812,0.0,0.0,0.0,0.043264105,0.0,0.021972886,0.0,0.018333086000000002,0.0,0.015724026000000002,2.020802,2.013716,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01173093,5.7739970000000005,0.0,0.081985716,0.0,0.04678464,9.5,9.793215,0.0,0.020909936,9.5,9.699415,0.0,0.039624305,0.284818855,73.772358,0.5731805320000001,73.312258,0.9951732259999999,72.895563,1.480465,72.831902,0.035640896,8.400021,1.0,1.0,73.73585899999999,73.850021,29.596092,73.003198,73.10733,30.384536999999998,72.74837600000001,73.328704,30.408337,73.029266,73.45109599999999,30.355596999999996
 10/25/2017,16:58:38.118,0.0,73.710911,0.0,6.11126,10.328264,0.0,0.000449523863,75.288341,0.0,73.273758,0.020418011,3.282487,29.727519,0.0,0.0,62.582862,0.0,80.25254100000001,30.231657000000002,71.121248,0.0,0.0,0.0,149.06247,1.0,0.010448,97.74620300000001,23.487569,13.503581,22.283545999999998,1.0,10993.978000000001,1.0,0.00404,16.914309,42.456829,0.0,2.573232,0.0,1.987939,0.0,1.982072,0.0,1.987552,10.0,8.993373,0.0,0.0,0.0,0.138070584,0.0,0.1372015,0.0,0.16934538100000002,0.0,0.0,0.0,2.197578,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,74.50085,0.0,5.454624,0.0,0.0,73.261618,0.0,242.46447200000003,2.31154,0.0,94.085436,73.65876899999999,75.723843,105.105624,81.71665,0.00022622882699999998,0.0,67.39040899999999,14.366658,20.606796,77.04187399999999,75.796044,0.0,75.263125,77.52170600000001,0.0,74.671784,0.046754157000000005,11.932725,29.427114000000003,10.0,43.0,60.2,24.161898,68.409596,29.937178000000003,0.0,12.843672,12.930586,13.139738000000001,10.0,1.0,13.581793,0.0,1042.806,10.0,0.0,0.0,72.714588,2.262036,3.063981,7.698349,8.24,1.0,85.502881,63.903661,57.375721,219.317789,4.146,0.0,12.864422,12.900142,12.320705,10.0,0.0,47.084931,18.851757,23.729284,69.79562441673792,30.031605,0.0,0.0,0.0,0.047258222,0.0,0.023422363999999998,0.0,0.017592242,0.0,0.01485434,2.0212849999999998,2.013748,2.018097,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011722824,5.774769999999999,0.0,0.0806963,0.0,0.049718064000000006,9.5,9.792185,0.0,0.022617098999999998,9.5,9.700671,0.0,0.042394419,0.516914839,73.778145,0.7349444,73.32527900000001,1.325734,72.941863,0.678678709,72.768963,0.025975348,8.343635,1.0,1.0,73.738574,73.850114,29.612661,73.00605300000001,73.111542,30.270644,72.748329,73.330857,30.359669,73.02884499999999,73.452313,30.333857000000002
 10/25/2017,16:58:48.118,0.0,73.711332,0.0,4.356705000000001,6.432498000000001,0.0,0.000666829635,75.265891,0.0,73.27109,0.024297637999999996,4.106054,23.625601,0.0,0.0,62.810987,0.0,80.25624300000001,30.229613,71.095516,0.0,0.0,0.0,137.627383,1.0,0.010448,97.738682,23.484507,13.568166,22.309012,1.0,11057.161,1.0,0.00404,16.851062,42.457434,0.0,2.576293,0.0,1.984168,0.0,1.981911,0.0,1.9879069999999999,10.0,8.987514,0.0,0.0,0.0,0.13758776,0.0,0.14054908,0.0,0.168088693,0.0,0.0,0.0,2.195,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,0.0,74.568852,0.0,5.383087000000001,0.0,0.0,73.24425500000001,0.0,242.45651099999998,3.102016,0.0,94.086798,73.659097,75.725716,105.119179,81.71829100000001,0.0,0.0,67.388539,14.366339000000002,20.668661,77.071004,75.79796400000001,0.0,75.26059599999999,77.51351,0.0,74.671175,0.055926868,11.131200999999999,29.40173,10.0,43.0,60.2,24.191395,68.41324399999999,29.933277,0.0,12.945875,12.788378,11.888145,10.0,1.0,13.649560000000001,0.0,1041.924,10.0,0.0,0.0,72.71426,2.2470060000000003,2.9192970000000003,13.809326,8.24,1.0,85.432291,64.008831,57.393181000000006,227.39868199999998,4.146,0.0,12.750809,12.910306,13.795666,10.0,0.0,47.085676,18.556389000000003,23.730491,69.77413077870614,30.031326,0.0,0.0,0.0,0.04352179,0.0,0.02371226,0.0,0.01852635,0.0,0.015015393,2.020963,2.01349,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011712987,5.776801,0.0,0.08401654800000001,0.0,0.041046736,9.5,9.792764,0.0,0.023486786000000003,9.5,9.700414,0.0,0.041911259,0.151187836,73.78538,0.453615946,73.353493,0.0,73.034461,1.5718969999999999,72.815263,0.027264088,8.29015,1.0,1.0,73.739135,73.851051,29.444603000000004,73.007832,73.109015,30.337640000000004,72.750576,73.33127900000001,30.385934000000002,73.032308,73.452125,30.179346999999996
 10/25/2017,16:58:58.118,0.0,73.711753,0.0,5.681573,7.538703999999999,0.0,0.0009042563060000001,75.346278,0.0,73.274132,0.026791684,3.354101,27.229096000000002,0.0,0.0,63.170917,0.0,80.255868,30.231703999999997,71.24045699999999,0.0,0.0,0.0,148.102882,1.0,0.010448,97.712688,23.482464999999998,13.602844000000001,22.370064000000003,1.0,10978.155,1.0,0.00404,16.707134,42.455805,0.0,2.576777,0.0,1.988262,0.0,1.9820400000000002,0.0,1.988229,10.0,8.992825,0.0,0.0,0.0,0.139164985,0.0,0.137877454,0.0,0.166445331,0.0,0.0,0.0,2.194646,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,0.0,74.54715,0.0,3.7019480000000002,0.0,0.0,73.321662,0.0,242.446717,1.46652,0.0,94.09375,73.662233,75.7289,105.128969,81.719135,0.019628973,0.0,67.38736999999999,14.367216,20.632198000000002,77.088427,75.796747,0.0,75.263405,77.50831099999999,0.0,74.670379,0.056709904000000005,10.538074,29.402499,10.0,44.0,60.3,24.13606,68.40880200000001,29.927934999999998,0.0,13.042667999999999,13.069192999999999,5.9029620000000005,10.0,1.0,13.359302,0.0,1057.708,10.0,0.0,0.0,72.714635,2.255423,3.051425,7.136974,8.24,1.0,85.372724,63.936113,57.19690799999999,243.143596,4.146,0.0,12.478498,12.900142,8.745528,10.0,0.0,47.082974,18.478804,23.727614000000003,70.41223315527724,30.030535999999998,0.0,0.0,0.0,0.042201155,0.0,0.024034366,0.0,0.018461929,0.0,0.014789918,2.020963,2.013233,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011704713,5.776737000000001,0.0,0.084048783,0.0,0.042980860999999995,9.5,9.793699,0.0,0.023776681,9.5,9.699672999999999,0.0,0.041589153,0.502848414,73.757889,1.353867,73.415708,0.8474757820000001,72.978034,1.5367309999999998,72.81671,0.032096862000000004,8.245686,1.0,1.0,73.739369,73.852502,29.487209000000004,73.004228,73.111589,30.387690000000003,72.74964,73.32907900000001,30.46898,73.030904,73.457133,30.295035
