date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:59:08.118,0.0,73.713532,0.0,4.786392,2.456573,0.0,0.0010048610000000001,75.424493,0.0,73.273477,0.023189172999999997,3.7121739999999996,18.981096,0.0,0.0,62.94061899999999,0.0,80.256008,30.226640999999997,71.38605600000001,0.0,0.0,0.0,131.709926,1.0,0.010448,97.64782,23.482373000000003,13.617156,22.327948000000003,1.0,11054.596000000001,1.0,0.00404,16.577803,42.455154,0.0,2.5800959999999997,0.0,1.987843,0.0,1.982105,0.0,1.988229,10.0,8.993083,0.0,0.0,0.0,0.13848903099999998,0.0,0.142416,0.0,0.164995305,0.0,0.0,0.0,2.192616,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,6.5372010000000005,74.631067,0.0,2.915032,0.0,9.427782,73.28115,0.0,242.41381299999998,1.467177,0.0,94.095488,73.66799,75.72805699999999,105.13908899999998,81.722838,0.0,0.0,67.384939,14.367535,20.420791,77.074095,75.79913499999999,0.0,75.265466,77.508826,0.0,74.672861,0.05749294,8.470142999999998,29.383268,10.0,44.0,60.3,24.128286,68.41160699999999,29.928353,0.0,12.803391,12.820780000000001,11.775822,10.0,1.0,13.653757999999998,0.0,1053.473,10.0,0.0,0.0,72.715524,2.27887,2.938429,2.982793,8.24,1.0,85.375022,63.973374,57.392579000000005,221.75488399999998,4.146,0.0,12.901692,12.916882000000001,9.290622,10.0,0.0,47.082648,18.440692000000002,23.730259,68.92955556590292,30.030258,0.0,0.000462346455,0.0,0.044455898,0.0,0.024678578,0.0,0.020136881000000002,0.0,0.014789918,2.020641,2.013523,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011706298,5.7770269999999995,0.0,0.083919842,0.0,0.040498734,9.5,9.792539,0.0,0.025193947999999997,9.5,9.696452,0.0,0.041879049,0.291852067,73.737633,0.903741482,73.31732199999999,0.988140015,73.06701600000001,1.297601,72.796454,0.029197197999999997,8.198323,1.0,1.0,73.740399,73.851753,29.3874,73.00605300000001,73.113648,30.368774,72.752635,73.331372,30.44735,73.033198,73.454419,30.299694
 10/25/2017,16:59:18.118,0.0,73.71629399999999,0.0,6.4335260000000005,7.586799000000001,0.0,0.000578297648,75.543263,0.0,73.275817,0.015614663999999999,3.962825,0.0,0.0,0.0,62.67556,0.0,80.25699200000001,30.222134999999998,71.388349,0.0,0.0,0.0,139.70649,1.0,0.010448,97.567677,23.478754000000002,13.655686,22.333988,1.0,11022.416000000001,1.0,0.00404,16.995394,42.453012,0.0,2.579806,0.0,1.985586,0.0,1.9825240000000002,0.0,1.988552,10.0,8.996334,0.0,0.0,0.0,0.136589923,0.0,0.137491195,0.0,0.15993632800000002,0.0,0.0,0.0,2.192809,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,5.542893,74.588385,0.0,4.596171,0.0,12.765022,73.268129,0.0,242.37188799999998,1.467382,0.0,94.100139,73.665603,75.73114699999999,105.15156200000001,81.7264,0.007830007,0.0,67.38180600000001,14.368173,20.586311,77.047962,75.796559,0.0,75.264342,77.50816999999999,0.0,74.671784,0.043398287,7.828924000000001,29.487499,10.0,44.0,60.3,24.203285,68.409035,29.924034000000002,0.0,12.664514,13.082994,13.70135,10.0,1.0,13.335913,0.0,1055.109,10.0,0.0,0.0,72.715571,2.214541,3.0813189999999997,3.8168370000000005,8.24,1.0,85.37854,64.156669,57.49191999999999,240.88287000000003,4.146,0.0,12.579488000000001,12.900142,10.797647,10.0,0.0,47.081297,18.155306,23.723948999999998,69.45901057767088,30.031419,0.0,0.007231784000000001,0.0,0.046259693,0.0,0.025870371,0.0,0.021070989,0.0,0.017366768,2.0211240000000004,2.0135549999999998,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011708088,5.778091000000001,0.0,0.083597487,0.0,0.04285192,9.5,9.791476,0.0,0.026128056,9.5,9.692135,0.0,0.044713583,0.5098816270000001,73.759336,0.580213751,73.316598,1.7195939999999998,72.905691,1.262435,72.723387,0.029519383,7.993082000000001,1.0,1.0,73.741148,73.85531,29.408309000000003,73.007176,73.11383599999999,30.296653999999997,72.750248,73.333946,30.460869,73.03301,73.456572,30.265919
 10/25/2017,16:59:28.118,0.0,73.716247,0.0,5.71738,22.256042,0.0,0.000626587823,75.326724,0.0,73.277174,0.024759499,2.1366549999999997,0.0,0.0,0.0,62.566930000000006,0.0,80.26181899999999,30.229567,71.33201700000001,0.0,0.0,0.0,131.470029,1.0,0.010448,97.549392,23.478244,13.669447,22.370717000000003,1.0,11054.702,1.0,0.00404,16.714432000000002,42.45115,0.0,2.5810619999999997,0.0,1.988004,0.0,1.982234,0.0,1.9887130000000002,10.0,9.002225,0.0,0.0,0.0,0.13855340800000002,0.0,0.13903623199999998,0.0,0.160741898,0.0,0.0,0.0,2.192809,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,9.071083999999999,74.562341,0.0,5.3473180000000005,0.0,7.085297,73.286214,0.0,242.33338799999999,1.466931,0.0,94.106622,73.664339,75.73484599999999,105.161493,81.724525,0.00678121,0.0,67.379048,14.367455,20.611303,77.045761,75.79712099999999,0.0,75.266074,77.50948199999999,0.0,74.67496700000001,0.04641857,10.794561,29.409421999999996,10.0,44.0,60.3,24.109536,68.407399,29.920968,0.0,13.110604,12.978588,12.481849,10.0,1.0,13.476245,0.0,1052.879,10.0,0.0,0.0,72.716086,2.158027,2.91571,17.193620000000003,8.24,1.0,85.335389,63.83455,57.214969999999994,235.447508,4.146,0.0,12.513364,12.803288,8.24853,10.0,0.0,47.079153999999996,18.52463,23.721535999999997,68.08663215167017,30.031094,0.0,0.002751061,0.0,0.044584741,0.0,0.025644897000000003,0.0,0.019331616,0.0,0.017398979,2.020706,2.013587,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011702306,5.777446,0.0,0.08939986300000001,0.0,0.047622761,9.5,9.79241,0.0,0.025741529,9.5,9.688399,0.0,0.049641807999999996,0.5591141070000001,73.752825,1.297601,73.292725,0.798243301,73.013482,1.621129,72.757388,0.030808122,8.008225,1.0,1.0,73.74208399999999,73.858867,29.437107,73.00680200000001,73.11383599999999,30.276555,72.752728,73.334695,30.472457000000002,73.030156,73.46055,30.350162
 10/25/2017,16:59:38.118,0.0,73.716528,0.0,4.070247,25.959425,0.0,0.000699023074,75.201436,0.0,73.278766,0.023743406,3.962825,0.0,0.0,0.0,61.221357,0.0,80.261397,30.220881,71.081434,0.0,0.0,0.0,133.149307,1.0,0.010448,97.598465,23.476526999999997,13.623760999999998,22.370228,1.0,10984.142,1.0,0.00404,16.692539,42.453012,0.0,2.578646,0.0,1.989745,0.0,1.9822009999999999,0.0,1.987746,10.0,8.9879,0.0,0.0,0.0,0.135978346,0.0,0.13617147599999999,0.0,0.166477553,0.0,0.0,0.0,2.1959020000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,0.0,74.512425,0.0,4.453094999999999,0.0,0.0,73.298513,0.0,242.29725299999998,1.4677930000000001,0.0,94.110286,73.661484,75.735268,105.171048,81.729915,0.005470214,0.0,67.37465300000001,14.366418,20.582624,77.076952,75.79843199999999,0.0,75.264716,77.514025,0.0,74.674125,0.042391526,10.233495,29.439421999999997,10.0,44.0,60.3,24.123942,68.407726,29.922176,0.0,12.752289,12.958787,7.716168,10.0,1.0,13.511028,0.0,1047.907,10.0,0.0,0.0,72.714541,2.2415950000000002,2.8601080000000003,4.4423699999999995,8.24,1.0,85.266067,63.867603,57.444357,226.083933,4.146,0.0,12.770646000000001,12.862477,9.002042999999999,10.0,0.0,47.080923999999996,18.869678,23.721397,69.40889944533245,30.028353000000003,0.0,0.0,0.0,0.043231895,0.0,0.02422763,0.0,0.01849414,0.0,0.014242338,2.020802,2.013329,2.0184509999999998,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011692132,5.778864,0.0,0.08146995,0.0,0.04404463,9.5,9.792346,0.0,0.024034366,9.5,9.685725,0.0,0.055214244,0.376250605,73.788997,0.6364794429999999,73.310811,1.740694,72.9245,0.629446225,72.795007,0.031452492,8.003392,1.0,1.0,73.741897,73.85849300000001,29.501410999999997,73.007176,73.11641,30.431040999999997,72.752635,73.337925,30.384776000000002,73.034227,73.458069,30.357538
 10/25/2017,16:59:48.118,0.0,73.717511,0.0,5.502537,1.687039,0.0,0.0009887641039999999,75.191298,0.0,73.279702,0.018478198,2.816993,28.766587,0.0,0.0,61.20976999999999,0.0,80.267208,30.221716999999998,70.945012,0.0,0.0,0.0,139.06676399999998,1.0,0.010448,97.61853599999999,23.471145,13.561378,22.373656,1.0,11068.173,1.0,0.00404,16.583479,42.451895,0.0,2.57842,0.0,1.9851349999999999,0.0,1.981589,0.0,1.98852,10.0,8.991023,0.0,0.0,0.0,0.137974019,0.0,0.13761994800000002,0.0,0.168120915,0.0,0.0,0.0,2.194871,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,0.0,74.56306500000001,0.0,5.991158,0.0,5.400632,73.390388,0.0,242.261021,1.467423,0.0,94.113715,73.659658,75.73615699999999,105.18258,81.730525,0.003897018,0.0,67.379281,14.365860000000001,20.564597,77.072784,75.794546,0.0,75.26724499999999,77.508498,0.0,74.677214,0.045635534000000005,14.064777,29.455190999999996,10.0,44.0,60.3,24.109308,68.40782,29.918321000000002,0.0,12.895976,13.040992,14.615976000000002,10.0,1.0,13.476245,0.0,1028.128,10.0,0.0,0.0,72.714822,2.326967,3.023326,13.552697,8.24,1.0,85.216211,64.096572,57.392579000000005,235.271139,4.146,0.0,12.731573,12.887587,10.332714,10.0,0.0,47.07976,18.583157999999997,23.720608,70.8573094188902,30.028910999999997,0.0,0.0037503590000000004,0.0,0.044939057000000004,0.0,0.020458986999999998,0.0,0.016883608999999997,0.0,0.015498551999999999,2.020995,2.01349,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011684895,5.777285,0.0,0.07837535,0.0,0.042400624000000005,9.5,9.792603,0.0,0.019814775,9.5,9.671261999999999,0.0,0.044230424000000004,0.453615934,73.74414399999999,0.545047694,73.298513,0.580213744,72.988885,1.353867,72.83985899999999,0.04111804,7.9740720000000005,1.0,1.0,73.745922,73.859195,29.507723,73.00961,73.116176,30.246997999999998,72.752401,73.338861,30.477092,73.03273,73.459099,30.254661
 10/25/2017,16:59:58.118,0.0,73.72045899999999,0.0,6.9706339999999996,3.691033,0.0,0.001185949,75.23475,0.0,73.28017,0.024851871,3.031836,33.523201,0.0,0.0,60.967886,0.0,80.265568,30.222089,71.04690699999999,0.0,0.0,0.0,133.868998,1.0,0.010448,97.664507,23.468547,13.469454,22.357495,1.0,11046.791000000001,1.0,0.00404,16.472391000000002,42.449195,0.0,2.579741,0.0,1.9869080000000001,0.0,1.9810729999999999,0.0,1.988358,10.0,8.982942999999999,0.0,0.0,0.0,0.13601053400000002,0.0,0.137974019,0.0,0.167669796,0.0,0.0,0.0,2.192616,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,0.0,74.529064,0.0,3.1654150000000003,0.0,7.0371630000000005,73.31298100000001,0.0,242.24215800000002,1.466767,0.0,94.11794300000001,73.65361999999999,75.74098000000001,105.19406399999998,81.731415,0.018842375,0.0,67.378066,14.370804999999999,20.652683,77.07896600000001,75.796325,0.0,75.267666,77.506437,0.0,74.67581,0.064316542,7.9411380000000005,29.432884,10.0,45.0,60.3,24.141548,68.409503,29.913119000000002,0.0,12.811808000000001,12.974388000000001,4.763692,10.0,1.0,13.752111,0.0,1033.31,10.0,0.0,0.0,72.71683399999999,2.354022,3.187141,8.179528999999999,8.24,1.0,85.16368100000001,63.98359,57.475062,227.95985499999998,4.146,0.0,12.753815,12.916882000000001,10.509068,10.0,0.0,47.079060999999996,18.501489000000003,23.71801,71.64808373369381,30.027378000000002,0.0,0.034148357000000004,0.0,0.044616950999999995,0.0,0.018333086000000002,0.0,0.014789918,0.0,0.0174634,2.020867,2.013523,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011677061,5.734894000000001,0.0,0.083565252,0.0,0.043593334000000004,9.5,9.791186,0.0,0.01852635,9.5,9.66147,0.0,0.04977065,0.17228747,73.74486800000001,0.840442577,73.273193,0.8263761479999999,73.006248,0.8896750590000001,72.827561,0.027264088,7.95764,1.0,1.0,73.743909,73.858212,29.543622999999997,73.009236,73.11790699999999,30.294684000000004,72.75614499999999,73.33843900000001,30.505675,73.034602,73.45924000000001,30.34395
 10/25/2017,17:00:08.118,0.0,73.719851,0.0,4.6431629999999995,14.288158,0.0,0.001230215,75.300653,0.0,73.282042,0.022080707999999998,3.5331379999999997,0.0,0.0,0.0,61.52986800000001,0.0,80.267161,30.214982,71.115961,0.0,0.0,0.0,143.464875,1.0,0.010448,97.676071,23.459825,13.394594,22.354229999999998,1.0,11068.921,1.0,0.00404,16.325626,42.446635,0.0,2.5785169999999997,0.0,1.9880360000000001,0.0,1.982105,0.0,1.9871330000000003,10.0,8.982589,0.0,0.0,0.0,0.13758776,0.0,0.138746537,0.0,0.17350212,0.0,0.0,0.0,2.1875240000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,74.564512,0.0,3.9165620000000003,0.0,12.8292,73.313705,0.0,242.22073799999998,1.4672180000000001,0.0,94.12433100000001,73.647068,75.74379,105.20456000000001,81.73375899999999,0.009665402,0.0,67.37858,14.368970000000001,20.53346,77.0585,75.79660600000001,0.0,75.267666,77.499271,0.0,74.67646500000001,0.055367556,11.580053999999999,29.452114,10.0,45.0,60.3,24.126914000000003,68.40884799999999,29.913536999999998,0.0,12.935054,12.938986,10.347722000000001,10.0,1.0,13.710731,0.0,1028.786,10.0,0.0,0.0,72.713418,2.389493,2.99403,10.392953,8.24,1.0,85.161852,64.068327,57.417866000000004,225.89153100000001,4.146,0.0,12.693702,12.858889,9.1303,10.0,0.0,47.078408,18.403260999999997,23.715273,71.64808373369381,30.027378000000002,0.0,0.018868769,0.0,0.040429571,0.0,0.019170563,0.0,0.014983182,0.0,0.015981711000000003,2.020995,2.013587,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011677296,5.736473999999999,0.0,0.08221136400000001,0.0,0.044560397,9.5,9.792442,0.0,0.019621511,9.5,9.66147,0.0,0.042072312,0.5520808970000001,73.77525200000001,1.199136,73.30213,1.803993,72.981651,1.311668,72.79356,0.027908457999999997,7.910921000000001,1.0,1.0,73.74667099999999,73.86448399999999,29.528237,73.010827,73.118282,30.430646999999997,72.758859,73.340733,30.639321000000002,73.03638000000001,73.464575,30.294646999999998
 10/25/2017,17:00:18.118,0.0,73.71671500000001,0.0,6.612562,11.995588,0.0,0.0010048610000000001,75.313689,0.0,73.283914,0.020879872,4.249283,0.0,0.0,0.0,62.422813,0.0,80.27255,30.214098999999997,71.123961,0.0,0.0,0.0,136.347933,1.0,0.010448,97.655905,23.458341,13.419364000000002,22.380349,1.0,10985.211000000001,1.0,0.00404,16.379953,42.44347,0.0,2.576422,0.0,1.984748,0.0,1.981911,0.0,1.9881330000000002,10.0,8.99672,0.0,0.0,0.0,0.137716513,0.0,0.13864997199999998,0.0,0.169989837,0.0,0.0,0.0,2.1856880000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,74.601407,0.0,4.560402,0.0,0.0,73.29634200000001,0.0,242.20163300000002,1.465658,0.0,94.127902,73.643417,75.74430500000001,105.21778700000002,81.734134,0.009403202,0.0,67.38166600000001,14.365222,20.572381,77.021407,75.797168,0.0,75.269773,77.49870899999999,0.0,74.680164,0.113424105,11.243414,29.483268,10.0,45.0,60.3,24.126,68.410579,29.978469,0.0,12.946477,12.881383,11.085842,10.0,1.0,13.400682000000002,0.0,1053.521,10.0,0.0,0.0,72.716413,2.252417,3.154856,8.772983,8.24,1.0,85.134978,64.13082800000001,57.583434,229.56320699999998,4.146,0.0,12.732174,12.976668,12.192447,10.0,0.0,47.077104,18.41914,23.709613,69.65235271688783,30.027239,0.0,0.0,0.0,0.04400495,0.0,0.024453104,0.0,0.018751825,0.0,0.014983182,2.020931,2.013651,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011673455,5.737506,0.0,0.083565252,0.0,0.041336855,9.5,9.79415,0.0,0.024195419,9.5,9.778236999999999,0.0,0.043908317999999995,0.21448674,73.748485,0.7841768809999999,73.367238,1.747727,72.96428900000001,1.332767,72.76028199999999,0.032096862000000004,7.7404779999999995,1.0,1.0,73.744518,73.861489,29.383454999999998,73.010125,73.12048100000001,30.280102000000003,72.75666,73.340265,30.644728999999998,73.036567,73.464575,30.419264000000002
 10/25/2017,17:00:28.118,0.0,73.720974,0.0,3.210872,25.029571,0.0,0.000453548044,75.31224,0.0,73.284008,0.023651033999999998,5.180272,4.551101999999999,0.0,0.0,62.116474,0.0,80.271332,30.211405,71.140804,0.0,0.0,0.0,128.351369,1.0,0.010448,97.709774,23.448504999999997,13.212214999999999,22.386062,1.0,11083.782,1.0,0.00404,15.71059,42.444215,0.0,2.577969,0.0,1.985264,0.0,1.982363,0.0,1.9891,10.0,9.011141,0.0,0.0,0.0,0.138231525,0.0,0.138231525,0.0,0.148787245,0.0,0.0,0.0,2.1886520000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,4.179728,74.586938,0.0,6.563461,0.0,16.182484,73.362898,0.0,242.19666400000003,1.2670549999999998,0.0,94.131284,73.64454,75.746739,105.227342,81.736946,0.011500796,0.0,67.381292,14.368332,20.610484,77.050772,75.796513,0.0,75.270475,77.502597,0.0,74.682457,0.067001239,8.678539,29.375576000000002,10.0,45.0,60.3,24.125085000000002,68.40912900000001,29.990917,0.0,12.857499,12.937786000000001,8.486379,10.0,1.0,13.661554999999998,0.0,1051.708,10.0,0.0,0.0,72.715243,2.205522,3.0053900000000002,4.538606,8.24,1.0,85.097222,64.108592,57.519615,217.55410299999997,4.146,0.0,12.767039,12.929437,7.703436,10.0,0.0,47.076172,18.564102,23.708174,68.50074407250906,30.027796000000002,0.0,0.0,0.0,0.044488109000000005,0.0,0.025773739,0.0,0.022778152000000003,0.0,0.018172033,2.020706,2.013651,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011667758,5.736635,0.0,0.083597487,0.0,0.044979457,9.5,9.793087,0.0,0.027158796000000002,9.5,9.777367,0.0,0.043908317999999995,0.46768235700000005,73.76078299999999,0.720877985,73.374473,1.311668,72.984545,1.262435,72.82321999999999,0.028875012999999998,7.771731,1.0,1.0,73.74695200000001,73.866263,29.462356,73.010453,73.122026,30.313994,72.75431999999999,73.338861,30.530782000000002,73.03909399999999,73.465979,30.33308
 10/25/2017,17:00:38.118,0.0,73.71826,0.0,4.392512,7.089809,0.0,0.000562200928,75.2123,0.0,73.281621,0.023651033999999998,3.1392580000000003,3.253843,0.0,0.0,62.006395,0.0,80.27301899999999,30.212613,71.180431,0.0,0.0,0.0,128.911128,1.0,0.010448,97.944149,23.439923,13.01479,22.381002,1.0,11122.803999999998,1.0,0.00404,15.634369,42.444401,0.0,2.565402,0.0,1.9871330000000003,0.0,1.98262,0.0,1.990002,10.0,9.003447999999999,0.0,0.0,0.0,0.137137124,0.0,0.138521219,0.0,0.155779589,0.0,0.0,0.0,2.190328,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,6.938132,74.54859599999999,0.0,4.739246,0.0,8.160273,73.338301,0.0,242.18069500000001,1.2622120000000001,0.0,94.13537099999999,73.645663,75.746271,105.238073,81.740837,0.029592544,0.0,67.383723,14.370485999999998,20.64326,77.07109799999999,75.79843199999999,0.0,75.273331,77.502737,0.0,74.680959,0.05603873,9.528153999999999,29.408268,10.0,45.0,60.3,24.038196,68.408007,29.986411999999998,0.0,12.612811,12.901183999999999,6.576897,10.0,1.0,13.564402,0.0,1043.223,10.0,0.0,0.0,72.714167,2.363641,2.892991,0.0,8.24,1.0,84.953474,64.050298,57.292636,212.19890800000002,4.146,0.0,12.602331,12.919274,0.0,10.0,0.0,47.073890000000006,18.83996,23.70205,67.37358341763701,30.025427,0.0,0.0,0.0,0.044455898,0.0,0.023454575,0.0,0.025644897000000003,0.0,0.019524879,2.020995,2.013845,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011644715,5.727061,0.0,0.081502185,0.0,0.042561800999999996,9.5,9.792216999999999,0.0,0.023068047,9.5,9.778462,0.0,0.038400302000000004,0.6927451290000001,73.766571,1.100671,73.36940899999999,0.425483092,72.960672,0.692745133,72.75160100000001,0.019853835,7.942819,1.0,1.0,73.748403,73.865514,29.503778000000004,73.01003100000001,73.120762,30.349857,72.755911,73.342277,30.489452000000004,73.03769,73.468413,30.297365000000003
 10/25/2017,17:00:48.118,0.0,73.721864,0.0,5.788995,13.935455,0.0,0.001318747,75.207954,0.0,73.28354,0.017369733000000002,2.494727,0.0,0.0,0.0,61.202528,0.0,80.274987,30.234351,71.029457,0.0,0.0,0.0,155.29979,1.0,0.010448,97.97705500000001,23.44201,12.901216,22.413487,1.0,11053.098999999998,1.0,0.00404,15.654641,42.443982,0.0,2.563952,0.0,1.987166,0.0,1.983265,0.0,1.9893900000000002,10.0,8.998683999999999,0.0,0.0,0.0,0.138231525,0.0,0.136074911,0.0,0.145758303,0.0,0.0,0.0,2.189168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,12.086083,74.55510699999999,0.0,5.776545,0.0,14.578042000000002,73.38025999999999,0.0,242.17461699999998,1.260652,0.0,94.140068,73.649876,75.748706,105.24988700000002,81.74107099999999,0.001537225,0.0,67.385079,14.370565,20.611303,77.05709499999999,75.797917,0.0,75.274548,77.499318,0.0,74.684564,0.031764605,7.235797,29.42673,10.0,45.0,60.3,24.029507000000002,68.409316,29.979165999999996,0.0,12.918821000000001,12.848381,0.0,10.0,1.0,13.745514000000002,0.0,1046.03,10.0,0.0,0.0,72.714214,2.255423,2.9617459999999998,3.3998160000000004,8.24,1.0,84.884438,64.022052,57.545504,225.602928,4.146,0.0,12.739388,12.997593,0.0,10.0,0.0,47.073983,18.683656,23.690869,67.28809785335395,30.024963,0.0,0.010938857,0.0,0.045261164000000007,0.0,0.021393095,0.0,0.02580595,0.0,0.022294993,2.020867,2.0138130000000003,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011633346000000001,5.708944,0.0,0.083113956,0.0,0.045011693,9.5,9.791089,0.0,0.023261311,9.5,9.777238,0.0,0.043264105,0.580213742,73.777422,0.341084561,73.38243,1.396066,72.97296999999999,1.389033,72.782708,0.029519383,7.703103,1.0,1.0,73.74929200000001,73.86645,29.428034000000004,73.013588,73.122166,30.321482,72.75670600000001,73.345039,30.466663,73.04092,73.468834,30.2962
 10/25/2017,17:00:58.118,0.0,73.72116199999999,0.0,5.71738,12.107812,0.0,0.000694998893,75.27168499999999,0.0,73.287237,0.021064616,5.46673,26.636521000000002,0.0,0.0,61.144591000000005,0.0,80.27789200000001,30.252002,70.937901,0.0,0.0,0.0,128.43133400000002,1.0,0.010448,97.965068,23.474579000000002,12.814613,22.425567,1.0,11034.176000000001,1.0,0.00404,15.559365,42.446495,0.0,2.5649830000000002,0.0,1.987391,0.0,1.9826849999999998,0.0,1.9888099999999997,10.0,9.001581,0.0,0.0,0.0,0.138778725,0.0,0.136493358,0.0,0.14379271300000002,0.0,0.0,0.0,2.191488,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,12.422865,74.58404399999999,0.0,7.099994000000001,0.0,9.877025999999999,73.371579,0.0,242.158165,0.6122269539999999,0.0,94.142088,73.650531,75.750345,105.258642,81.743274,0.009927601,0.0,67.384237,14.370087,20.611303,77.0119,75.79637199999999,0.0,75.273238,77.49547700000001,0.0,74.68522,0.0,14.689966,29.385191,10.0,45.0,60.3,24.051001,68.40987700000001,29.978655,0.0,13.048680000000001,12.816578999999999,0.0,10.0,1.0,13.713729,0.0,1038.411,10.0,0.0,0.0,72.71800400000001,2.200112,2.880436,8.275765,8.24,1.0,84.875293,64.216165,57.50636899999999,220.648571,4.146,0.0,12.663646,12.875630000000001,0.0,10.0,0.0,47.073051,18.826348,23.682889000000003,67.67291930090299,30.021108,0.0,0.024735615,0.0,0.045422217,0.0,0.01955709,0.0,0.024807421,0.0,0.021747412,2.020738,2.013684,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011631484,5.698049,0.0,0.08456455,0.0,0.045108399,9.5,9.792056,0.0,0.021360885,9.5,9.777818,0.0,0.044681372999999996,0.5309812620000001,73.73184599999999,0.48878199299999997,73.322386,1.522664,72.94981999999999,1.3187010000000001,72.840583,0.030808122,7.643174,1.0,1.0,73.751492,73.869212,29.301399,73.014197,73.12600400000001,30.410154,72.75890600000001,73.343447,30.408724,73.03923499999999,73.470192,30.291929999999997
 10/25/2017,17:01:08.118,0.0,73.724298,0.0,4.392512,5.1980379999999995,0.0,0.000167831198,75.335415,0.0,73.28719,0.020140895,4.786392,3.5581379999999996,0.0,0.0,60.660823,0.0,80.280001,30.260456,71.051399,0.0,0.0,0.0,139.626524,1.0,0.010448,97.891924,23.494667,12.754799,22.420996,1.0,11028.082,1.0,0.00404,15.494902,42.444215,0.0,2.566659,0.0,1.983716,0.0,1.9818790000000002,0.0,1.989454,10.0,8.988833999999999,0.0,0.0,0.0,0.13810277199999998,0.0,0.137459006,0.0,0.143083812,0.0,0.0,0.0,2.187105,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,17.298182999999998,74.523276,0.0,6.026927,0.0,5.432721,73.30864100000001,0.0,242.134623,0.597123438,0.0,94.150497,73.652918,75.752826,105.271727,81.742805,0.016744781,0.0,67.38578000000001,14.365222,20.597373,77.02829200000001,75.79440600000001,0.0,75.272067,77.497304,0.0,74.686577,0.0,10.698379,29.400576,10.0,46.0,60.4,24.120054999999997,68.40805300000001,29.975078999999997,0.0,12.972928999999999,12.929385,15.787339000000001,10.0,1.0,13.557204999999998,0.0,1042.854,10.0,0.0,0.0,72.717209,2.162235,2.8696740000000003,19.326848000000002,8.24,1.0,84.939122,64.07013,57.482889,236.409519,4.146,0.0,12.616758,13.140482999999998,12.240544,10.0,0.0,47.073190999999994,18.783927,23.687204,67.23111696740585,30.016370000000002,0.0,0.035276597,0.0,0.045744322999999996,0.0,0.016883608999999997,0.0,0.024098787000000003,0.0,0.023873312999999997,2.020706,2.013716,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011641451,5.699918,0.0,0.084177725,0.0,0.04439922,9.5,9.792024000000001,0.0,0.019106141,9.5,9.777657000000001,0.0,0.041846838,0.319984913,73.757889,0.6997783409999999,73.353493,0.763077243,73.10174,1.691461,72.804411,0.030485937,7.615786999999999,1.0,1.0,73.753786,73.869633,29.442235999999998,73.01312,73.124459,30.402271999999996,72.757876,73.34676999999999,30.402544,73.042792,73.470051,30.310564000000003
 10/25/2017,17:01:18.118,0.0,73.723736,0.0,3.6047519999999995,0.0,0.0,0.000948522298,75.384661,0.0,73.287611,0.029378102000000003,4.034439,10.925283,0.0,0.0,61.027995,0.0,80.281688,30.265611,71.12602,0.0,0.0,0.0,120.834599,1.0,0.010448,97.823247,23.500652,12.728377,22.412997,1.0,11096.076000000001,1.0,0.00404,15.828164000000001,42.447007,0.0,2.560085,0.0,1.9881970000000002,0.0,1.982459,0.0,1.9888099999999997,10.0,8.985615,0.0,0.0,0.0,0.136074911,0.0,0.139229361,0.0,0.14334159400000002,0.0,0.0,0.0,2.195032,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,13.641694000000001,74.53195799999999,0.0,4.989629,0.0,5.930098,73.27681,0.0,242.136456,0.595399667,0.0,94.152846,73.65310600000001,75.753201,105.27930500000001,81.74519599999999,0.019366773,0.0,67.38204,14.367296,20.915302,77.080933,75.794546,0.0,75.274268,77.495384,0.0,74.68840300000001,0.0,4.334282,29.518268,10.0,46.0,60.4,24.122111999999998,68.40894200000001,29.970015999999998,0.0,12.867118,13.051791999999999,10.973519,10.0,1.0,13.614776999999998,0.0,1045.934,10.0,0.0,0.0,72.714682,2.290293,3.097461,20.225049,8.24,1.0,85.012849,63.800895,57.467837,230.477117,4.146,0.0,12.637797,12.98743,10.01207,10.0,0.0,47.069371000000004,18.755569,23.714809,69.12981336968758,30.019993,0.0,0.05023383,0.0,0.042684314,0.0,0.013888021,0.0,0.019299405,0.0,0.023293522,2.020963,2.013716,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011653233999999998,5.696566000000001,0.0,0.082146894,0.0,0.044560397,9.5,9.793312,0.0,0.014789918,9.5,9.778495,0.0,0.043328527,0.376250607,73.78248599999999,0.7419776109999999,73.31732199999999,1.698494,73.04531300000001,0.8263761479999999,72.743643,0.03789619,7.555858,1.0,1.0,73.75289599999999,73.868369,29.41896,73.014899,73.128952,30.320694,72.759795,73.347004,30.412585999999997,73.04092,73.473608,30.161101000000002
 10/25/2017,17:01:28.118,0.0,73.72504599999999,0.0,3.64056,18.96949,0.0,0.00057427347,75.600475,0.0,73.28588,0.023558662,3.783788,0.0,0.0,0.0,60.921535999999996,0.0,80.28375,30.260315999999996,71.101084,0.0,0.0,0.0,150.261954,1.0,0.010448,97.85413,23.500002,12.650765,22.429322,1.0,11157.656,1.0,0.00404,15.503820999999999,42.446216,0.0,2.555059,0.0,1.987327,0.0,1.981782,0.0,1.988423,10.0,8.977085,0.0,0.0,0.0,0.138070584,0.0,0.138971855,0.0,0.156456268,0.0,0.0,0.0,2.191907,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106111,0.0,17.554779,74.534851,0.0,8.924208,0.0,4.7749,73.272469,0.0,242.13293399999998,0.290990029,0.0,94.157168,73.669768,75.755121,105.29074299999999,81.748899,0.000488428153,0.0,67.37699,14.369129999999998,20.757567,77.063324,75.792579,0.0,75.272207,77.491168,0.0,74.68592199999999,0.0,0.0,29.354807,10.0,46.0,60.4,24.115253,68.406417,29.964116999999998,0.0,13.087157000000001,12.922185,14.07041,10.0,1.0,13.618975,0.0,1044.8110000000001,10.0,0.0,0.0,72.716881,2.22416,3.021532,9.414555,8.24,1.0,84.99104,63.963758,57.440142,210.22678599999998,4.146,0.0,12.733376,12.752469999999999,12.978024000000001,10.0,0.0,47.067694,18.660516,23.730073,71.20938645057952,30.012794,0.0,0.053521843,0.0,0.044616950999999995,0.0,0.016464871000000002,0.0,0.015981711000000003,0.0,0.020104671,2.020899,2.013329,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011649732,5.695728,0.0,0.083500781,0.0,0.041917092,9.5,9.791798,0.0,0.013984653,9.5,9.777979,0.0,0.042104523,0.467682356,73.778145,0.46768235799999996,73.307917,0.123054994,72.930288,0.741977612,72.774027,0.030808122,7.644139999999999,1.0,1.0,73.752054,73.87291,29.27615,73.015413,73.124553,30.36365,72.76016899999999,73.347566,30.436921,73.041107,73.473842,30.249614
 10/25/2017,17:01:38.118,0.0,73.724719,0.0,4.6431629999999995,7.570767999999999,0.0,0.000795603422,75.54833199999999,0.0,73.289249,0.013490106000000002,4.499934,3.01361,0.0,0.0,61.256843,0.0,80.286046,30.261570000000003,71.098885,0.0,0.0,0.0,140.905974,1.0,0.010448,98.077653,23.496105,12.552052999999999,22.352434,1.0,11114.358,1.0,0.00404,15.559365,42.447984999999996,0.0,2.5488720000000002,0.0,1.9853599999999998,0.0,1.9816529999999999,0.0,1.989841,10.0,8.979274,0.0,0.0,0.0,0.140130633,0.0,0.13646117,0.0,0.158937422,0.0,0.0,0.0,2.193292,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.031514999999999,0.0,0.0,74.501574,0.0,5.132704,0.0,12.219512,73.30068299999999,0.0,242.121983,0.004433861,0.0,94.16459,73.709366,75.758445,105.304346,81.745758,0.001275026,0.0,67.375822,14.371363,20.731346,77.077842,75.794686,0.0,75.274174,77.49023100000001,0.0,74.686577,0.009615865,0.0,29.460191,10.0,46.0,60.4,24.114567,68.40688399999999,29.961702000000002,0.0,12.746878,12.952187,14.68016,10.0,1.0,13.65076,0.0,1037.24,10.0,0.0,0.0,72.71646,2.291496,3.0562080000000003,18.476764000000003,8.24,1.0,84.881812,64.04128299999999,57.415457999999994,224.047677,4.146,0.0,12.812124,12.961124,8.264562,10.0,0.0,47.070442,18.869225,23.738981,71.6552791231901,30.013537,0.0,0.049266767999999996,0.0,0.047483696,0.0,0.018107612,0.0,0.013662546999999999,0.0,0.018848456,2.020834,2.01349,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011631953,5.698855,0.0,0.08375866400000001,0.0,0.043142038,9.5,9.793538,0.0,0.01849414,9.5,9.777979,0.0,0.04384389599999999,0.35515097100000004,73.757889,1.4031,73.31298100000001,0.038656457000000005,73.05399399999999,0.74197761,72.81671,0.031774677,7.675716,1.0,1.0,73.75659399999999,73.874314,29.273783,73.017285,73.127923,30.302171,72.761901,73.34676999999999,30.315248999999998,73.043775,73.474404,30.197982
 10/25/2017,17:01:48.118,0.0,73.726919,0.0,6.684176,24.901315,0.0,0.001008885,75.476636,0.0,73.292151,0.0270688,2.45892,9.756149,0.0,0.0,61.800720999999996,0.0,80.286468,30.261941999999998,71.077037,0.0,0.0,0.0,62.37971700000001,1.0,0.010448,98.200441,23.491141,12.419947,22.362719,1.0,11115.641000000001,1.0,0.00404,15.44625,42.446775,0.0,2.5540599999999998,0.0,1.9895509999999998,0.0,1.980912,0.0,1.9888740000000003,10.0,8.974155999999999,0.0,0.0,0.0,0.137040559,0.0,0.13552771,0.0,0.15864741699999999,0.0,0.0,0.0,2.196482,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,8.477706,74.571023,0.0,6.026927,0.0,8.80205,73.32961999999999,0.0,242.110791,0.002217586,0.0,94.168301,73.695137,75.759429,105.31536000000001,81.749086,0.010976398,0.0,67.373951,14.368891,20.637114,77.066461,75.79220500000001,0.0,75.274174,77.489576,0.0,74.68840300000001,0.0,0.7915481959999999,29.415190999999997,10.0,46.0,60.4,24.120054999999997,68.406463,29.958171999999998,0.0,13.189360999999998,12.928785000000001,4.699507,10.0,1.0,13.7731,0.0,1041.362,10.0,0.0,0.0,72.716273,2.194099,3.165618,9.430595,8.24,1.0,84.812589,64.205348,57.405825,232.272871,4.146,0.0,12.686488,12.930035,7.254535000000001,10.0,0.0,47.066808,18.559110999999998,23.740883,70.2185524449018,30.013815,0.0,0.054488905,0.0,0.044939057000000004,0.0,0.013630336000000002,0.0,0.017592242,0.0,0.023518996,2.020963,2.013362,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01162032,5.699918,0.0,0.082146894,0.0,0.043883452999999996,9.5,9.793087,0.0,0.013984653,9.5,9.777528,0.0,0.041911259,0.42548308799999995,73.78538,0.9389075370000001,73.333237,1.480465,72.975864,1.5367309999999998,72.792113,0.030808122,7.7404779999999995,1.0,1.0,73.753224,73.873612,29.436318,73.01677099999999,73.128016,30.2068,72.76031,73.350889,30.353875,73.043915,73.47421700000001,30.334633
 10/25/2017,17:01:58.118,0.0,73.727855,0.0,5.323501,0.0,0.0,0.00042135459600000004,75.556299,0.0,73.290888,0.027161172,5.681573,23.44943,0.0,0.0,62.958,0.0,80.288904,30.266215000000003,71.113575,0.0,0.0,0.0,140.666077,1.0,0.010448,98.226014,23.484089,12.423067,22.380186,1.0,11069.777,1.0,0.00404,15.216778,42.444121,0.0,2.563533,0.0,1.9833939999999999,0.0,1.981396,0.0,1.9888419999999998,10.0,8.992664999999999,0.0,0.0,0.0,0.13855340800000002,0.0,0.13761994800000002,0.0,0.14224602,0.0,0.0,0.0,2.191681,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,8.606003999999999,74.60213,0.0,5.311548999999999,0.0,17.016794,73.284044,0.0,242.10649700000002,0.002710091,0.0,94.170415,73.679036,75.762378,105.323598,81.751289,0.00678121,0.0,67.37334399999999,14.365382,20.620726,77.08505500000001,75.793937,0.0,75.273612,77.48250300000001,0.0,74.686858,0.0,6.017481,29.413653000000004,10.0,46.0,60.4,24.189794,68.40884799999999,29.954317,0.0,13.086556,13.078794,0.0,10.0,1.0,13.627370999999998,0.0,1046.704,10.0,0.0,0.0,72.716975,2.290293,2.920493,13.648933,8.24,1.0,84.804476,64.127222,57.558749,209.601479,4.146,0.0,12.774854,13.04064,7.478985000000001,10.0,0.0,47.066063,18.27554,23.733785,68.70080257898411,30.009728000000003,0.0,0.035921305,0.0,0.045840955,0.0,0.024904053,0.0,0.024453104,0.0,0.024485315,2.020963,2.0138130000000003,2.018097,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011618393000000001,5.6985,0.0,0.082823837,0.0,0.045140634000000006,9.5,9.79154,0.0,0.023776681,9.5,9.77624,0.0,0.042329997,0.460649145,73.749208,1.332767,73.292725,1.550797,73.016376,1.325734,72.77041,0.025975348,7.786874000000001,1.0,1.0,73.75285,73.870944,29.526265000000002,73.019859,73.131293,30.329364,72.763773,73.347753,30.536576,73.04662900000001,73.475059,30.341233000000003
 10/25/2017,17:02:08.118,0.0,73.728183,0.0,6.469333,16.388345,0.0,0.000876087039,75.529503,0.0,73.291824,0.022450197,5.609959,0.0,0.0,0.0,63.540985,0.0,80.291107,30.261105999999998,71.065481,0.0,0.0,0.0,145.543981,1.0,0.010448,98.162645,23.476759,12.384536,22.37741,1.0,11030.969,1.0,0.00404,15.562203,42.447054,0.0,2.556412,0.0,1.9871330000000003,0.0,1.981815,0.0,1.9891,10.0,9.004897,0.0,0.0,0.0,0.138810914,0.0,0.13848903099999998,0.0,0.157132946,0.0,0.0,0.0,2.190586,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,15.052971,74.597066,0.0,4.882322,0.0,3.9566339999999998,73.310811,0.0,242.093134,0.146644834,0.0,94.17483100000001,73.67487,75.76312800000001,105.33527099999999,81.754758,0.0,0.0,67.370071,14.368013000000001,20.889491,77.100088,75.792111,0.0,75.275906,77.478101,0.0,74.689105,0.026283351,10.538074,29.384807000000002,10.0,46.0,60.5,24.136975,68.407913,29.951065999999997,0.0,12.812408999999999,13.039192,14.134594,10.0,1.0,13.695138,0.0,1041.057,10.0,0.0,0.0,72.715103,2.255423,2.8953830000000003,9.190005000000001,8.24,1.0,84.862865,64.11460100000001,57.434723999999996,227.078012,4.146,0.0,12.819336999999999,12.885793,10.974001,10.0,0.0,47.064805,18.391691,23.730815,68.28649800403541,30.009264,0.0,0.0,0.0,0.045422217,0.0,0.025451632999999998,0.0,0.023841102000000003,0.0,0.017656663,2.020834,2.013748,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011627245,5.698887,0.0,0.08479019800000001,0.0,0.043335451,9.5,9.791959,0.0,0.02735206,9.5,9.778752,0.0,0.043296315999999994,0.42548308700000004,73.752825,1.0866049999999998,73.320939,1.705528,72.940416,1.079572,72.836966,0.032419047,7.865813,1.0,1.0,73.755424,73.873612,29.469457000000002,73.021778,73.127736,30.310840999999996,72.760778,73.35032700000001,30.502971000000002,73.042558,73.475949,30.354432
 10/25/2017,17:02:18.118,0.0,73.727855,0.0,4.320897,13.871326999999999,0.0,0.000570249293,75.59395699999999,0.0,73.295053,0.015614663999999999,3.783789,1.540181,0.0,0.0,63.516362,0.0,80.294715,30.250747999999998,71.198724,0.0,0.0,0.0,141.225837,1.0,0.010448,98.092084,23.481955,12.328574,22.375941,1.0,11031.716999999999,1.0,0.00404,15.268672,42.443749,0.0,2.563469,0.0,1.988391,0.0,1.9822009999999999,0.0,1.9874560000000001,10.0,8.992954,0.0,0.0,0.0,0.137716513,0.0,0.137169312,0.0,0.16863648,0.0,0.0,0.0,2.198287,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,0.0,74.60719399999999,0.0,4.882322,0.0,0.0,73.284767,0.0,242.08893700000002,0.147178382,0.0,94.178965,73.674402,75.76453199999999,105.34703799999998,81.757992,0.017793578,0.0,67.36754599999999,14.365142,20.800995,77.120508,75.790894,0.0,75.278715,77.465595,0.0,74.68653,0.022144445,13.712107000000001,29.604421999999996,10.0,46.0,60.5,24.208773,68.406697,29.947396,0.0,13.022228,12.894584,8.085227,10.0,1.0,13.407878,0.0,1049.752,10.0,0.0,0.0,72.71636600000001,2.2770669999999997,3.20687,13.103596000000001,8.24,1.0,84.944141,64.112197,57.632201,246.3503,4.146,0.0,12.824748,12.731545,7.975983,10.0,0.0,47.062849,18.067967000000003,23.726732000000002,70.32614258420654,30.006709000000004,0.0,0.0,0.0,0.043940528,0.0,0.02319689,0.0,0.017270136000000002,0.0,0.014500023,2.021028,2.013458,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011640006999999999,5.698887,0.0,0.081534421,0.0,0.043045332,9.5,9.793087,0.0,0.022005097,9.5,9.777593,0.0,0.042329997,0.186353895,73.762953,1.002206,73.350599,0.460649149,73.07642,0.833409368,72.832625,0.033385602,7.905442999999999,1.0,1.0,73.755939,73.871412,29.487603999999997,73.023978,73.126098,30.220198999999997,72.764054,73.349719,30.353875,73.044383,73.479085,30.228262
 10/25/2017,17:02:28.118,0.0,73.72874399999999,0.0,5.502537,11.755109,0.0,0.001057175,75.529503,0.0,73.295474,0.028084893,3.5331379999999997,14.736979999999999,0.0,0.0,62.052744999999994,0.0,80.293591,30.247729,71.27554599999999,0.0,0.0,0.0,156.819137,1.0,0.010448,98.064913,23.480007,12.300869,22.387368,1.0,11070.632,1.0,0.00404,15.580853,42.444261,0.0,2.560698,0.0,1.9865849999999998,0.0,1.9818470000000001,0.0,1.9895509999999998,10.0,8.982106,0.0,0.0,0.0,0.137298065,0.0,0.13910060800000001,0.0,0.15410400400000002,0.0,0.0,0.0,2.194323,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,74.59200200000001,0.0,6.670767,0.0,13.487020999999999,73.27681,0.0,242.08618700000002,0.0032436390000000004,0.0,94.184649,73.675666,75.766405,105.356499,81.75705500000001,0.006256811,0.0,67.36993100000001,14.370485999999998,20.80878,77.13793100000001,75.79164300000001,0.0,75.276749,77.458148,0.0,74.68606199999999,0.021137684,9.768611,29.453653000000003,10.0,46.0,60.5,24.203971,68.407445,29.943309000000003,0.0,12.927238000000001,13.076394,7.4112919999999995,10.0,1.0,13.464251,0.0,1036.373,10.0,0.0,0.0,72.718659,2.295704,2.974899,6.76807,8.24,1.0,84.995824,64.233593,57.522023,218.64438199999998,4.146,0.0,12.647414999999999,12.982049,11.326709,10.0,0.0,47.061125,18.205442,23.720794,71.36036352854819,30.001739,0.0,0.050427243,0.0,0.041589153,0.0,0.018429718,0.0,0.015595184,0.0,0.019234984,2.020834,2.013716,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011648223999999999,5.701788,0.0,0.082114658,0.0,0.041659208999999996,9.5,9.792378,0.0,0.018590771000000002,9.5,9.770442,0.0,0.044423687999999996,0.29888527800000003,73.836743,0.692745134,73.378813,1.325734,72.918713,0.8052765140000001,72.843476,0.030163752000000002,7.912853999999999,1.0,1.0,73.758934,73.869586,29.540467,73.024586,73.126098,30.285225,72.76517700000001,73.349813,30.425333000000002,73.045413,73.47768,30.334245000000003
 10/25/2017,17:02:38.118,0.0,73.730616,0.0,4.965428,6.817264999999999,0.0,0.001491787,75.226784,0.0,73.294585,0.022265452999999998,2.2440759999999997,4.567117,0.0,0.0,61.944838,0.0,80.299214,30.240529,71.190209,0.0,0.0,0.0,91.647141,1.0,0.010448,98.105858,23.473651,12.375544999999999,22.378553,1.0,11097.038,1.0,0.00404,15.208264000000002,42.438256,0.0,2.558023,0.0,1.986392,0.0,1.981009,0.0,1.9882939999999998,10.0,8.972868,0.0,0.0,0.0,0.136268041,0.0,0.139712185,0.0,0.158164075,0.0,0.0,0.0,2.1910369999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,20.698076,74.576087,0.0,4.023868,0.0,2.2559259999999997,73.323109,0.0,242.07692400000002,0.00209446,0.0,94.18873599999999,73.680674,75.767669,105.36958500000001,81.75752299999999,0.0,0.0,67.367266,14.368332,20.785836,77.150951,75.79183,0.0,75.277498,77.451403,0.0,74.691633,0.010398901,0.0,29.504807,10.0,46.0,60.5,24.189107999999997,68.410438,29.940476,0.0,12.895375,12.903584,16.381043,10.0,1.0,13.512827,0.0,1040.1589999999999,10.0,0.0,0.0,72.717302,2.320354,2.964137,19.374966,8.24,1.0,84.989962,64.112197,57.621966,224.67298399999999,4.146,0.0,12.730972,13.102219,10.653357000000002,10.0,0.0,47.063035,18.745588,23.724366,70.27593002541455,30.003736,0.0,0.052941605,0.0,0.043296315999999994,0.0,0.013759179,0.0,0.017302347,0.0,0.023261311,2.020802,2.013426,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011647258,5.699403,0.0,0.082823837,0.0,0.043818982,9.5,9.792024000000001,0.0,0.015144235,9.5,9.751244,0.0,0.039914201,0.516914839,73.770188,1.037372,73.368685,0.045689667999999996,72.989609,0.917807901,72.813816,0.035318711,7.954739999999999,1.0,1.0,73.758654,73.86865,29.530604999999998,73.026365,73.128765,30.253697999999996,72.765458,73.349813,30.363145000000003,73.047051,73.476791,30.189053
 10/25/2017,17:02:48.118,0.0,73.730804,0.0,5.502537,0.0,0.0,0.000799627595,75.218817,0.0,73.29594200000001,0.024667126,4.464126,2.068694,0.0,0.0,62.217139,0.0,80.299261,30.239461,70.987164,0.0,0.0,0.0,139.14673,1.0,0.010448,98.16509,23.492626,12.309859,22.37186,1.0,11082.178,1.0,0.00404,15.558554,42.435743,0.0,2.564661,0.0,1.987037,0.0,1.9820400000000002,0.0,1.9895189999999998,10.0,8.990669,0.0,0.0,0.0,0.13958343199999998,0.0,0.141321599,0.0,0.14653165,0.0,0.0,0.0,2.191617,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9523309999999996,0.0,11.653078,74.476977,0.0,6.1700029999999995,0.0,11.01618,73.367238,0.0,242.077358,0.002012375,0.0,94.192588,73.682968,75.770432,105.380928,81.75794499999999,0.010976398,0.0,67.37067900000001,14.366658,20.760844,77.14144300000001,75.78963,0.0,75.277919,77.445595,0.0,74.690978,0.0,10.42586,29.605576,10.0,46.0,60.5,24.193453,68.407025,29.936249,0.0,12.996977000000001,13.001989,6.127607,10.0,1.0,13.661554999999998,0.0,1059.809,10.0,0.0,0.0,72.717911,2.33839,3.118984,12.381827000000001,8.24,1.0,84.946392,64.271454,57.617149,221.482314,4.146,0.0,12.673264,13.035259,14.917919,10.0,0.0,47.06024,18.731069,23.724134,69.07974043578697,29.998302000000002,0.0,0.037307428,0.0,0.045422217,0.0,0.015466341000000002,0.0,0.022584887999999997,0.0,0.023808892,2.020931,2.013523,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011640145,5.6965010000000005,0.0,0.08420996,0.0,0.045011693,9.5,9.793183,0.0,0.01698024,9.5,9.738261999999999,0.0,0.041717996,0.242619587,73.739804,1.002206,73.292002,0.341084555,73.02360999999999,1.3187010000000001,72.849264,0.031452492,7.987282,1.0,1.0,73.757951,73.867059,29.486815000000004,73.024539,73.127455,30.318329,72.763726,73.35318199999999,30.386321000000002,73.046302,73.482033,30.266696000000003
 10/25/2017,17:02:58.118,0.0,73.731927,0.0,3.031836,8.115853999999999,0.0,0.001161804,75.114532,0.0,73.29847,0.030394195,4.571548,27.469329,0.0,0.0,62.151236,0.0,80.30080699999999,30.23607,70.961901,0.0,0.0,0.0,148.742607,1.0,0.010448,98.189817,23.485435,12.365086999999999,22.425404,1.0,11054.489,1.0,0.00404,15.403275,42.4343,0.0,2.568173,0.0,1.988616,0.0,1.982298,0.0,1.989068,10.0,8.989639,0.0,0.0,0.0,0.138778725,0.0,0.13678305300000002,0.0,0.139281524,0.0,0.0,0.0,2.199898,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,17.153848,74.537745,0.0,3.8092550000000003,0.0,16.519417,73.404133,0.0,242.074416,0.001560912,0.0,94.19742600000001,73.684606,75.773663,105.390625,81.762445,0.008878804,0.0,67.37423199999999,14.364744,20.590408,77.119665,75.79271999999999,0.0,75.27909,77.43486999999999,0.0,74.695097,0.022480032,14.914392000000001,29.448268,10.0,46.0,60.5,24.200541,68.408194,29.931696999999996,0.0,13.079943,12.805178999999999,3.3837309999999996,10.0,1.0,13.597385999999998,0.0,1044.442,10.0,0.0,0.0,72.717349,2.2548220000000003,3.01376,12.814888999999999,8.24,1.0,84.932932,64.332753,57.659895999999996,205.528965,4.146,0.0,12.680477,13.196682000000001,3.022039,10.0,0.0,47.061125,18.637604,23.723531,67.55173509226213,30.001786,0.0,0.036082482,0.0,0.05237971,0.0,0.018043191,0.0,0.022359413999999998,0.0,0.023808892,2.020834,2.013426,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011637783,5.700208,0.0,0.08221136400000001,0.0,0.04433474900000001,9.5,9.791895,0.0,0.018687403000000002,9.5,9.739873,0.0,0.04297421,0.5169148379999999,73.775975,0.9178079029999999,73.38604699999999,0.70681155,73.03084399999999,1.656295,72.75304799999999,0.031774677,8.009192,1.0,1.0,73.75973,73.86785400000001,29.495888,73.02819000000001,73.129561,30.353403999999998,72.76531700000001,73.353838,30.398681,73.045038,73.47955300000001,30.273295
 10/25/2017,17:03:08.118,0.0,73.731038,0.0,4.213476,3.594842,0.0,0.0008479177710000001,75.24851,0.0,73.298048,0.025128987000000002,5.753188,33.234921,0.0,0.0,62.185274,0.0,80.305306,30.238578000000004,71.304179,0.0,0.0,0.0,132.749479,1.0,0.010448,98.119867,23.485435,12.371325,22.442055,1.0,11082.713,1.0,0.00404,15.276376,42.431739,0.0,2.5641130000000003,0.0,1.9887130000000002,0.0,1.9818790000000002,0.0,1.99026,10.0,9.000583,0.0,0.0,0.0,0.137523383,0.0,0.139422491,0.0,0.158067407,0.0,0.0,0.0,2.200671,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.526162,0.0,6.200419,74.559448,0.0,6.277309,0.0,17.851104,73.385324,0.0,242.073258,0.003613018,0.0,94.202359,73.68694599999999,75.77520799999999,105.40088600000001,81.76436700000001,0.011762996000000001,0.0,67.376757,14.367773999999999,20.501912,77.132076,75.790098,0.0,75.278013,77.43018599999999,0.0,74.69369300000001,0.09597358199999999,7.844955000000001,29.538268,10.0,46.0,60.7,24.177447,68.407679,29.928214,0.0,12.699985,13.135197,1.586571,10.0,1.0,13.864256,0.0,1051.035,10.0,0.0,0.0,72.72020400000001,2.306526,3.002998,0.0,8.24,1.0,84.97528199999999,64.449341,57.643640000000005,216.800527,4.146,0.0,12.833765,12.750676,0.0,10.0,0.0,47.060612,18.796858,23.728171,68.1151785873772,29.998440999999996,0.0,0.000720229749,0.0,0.044488109000000005,0.0,0.022810362999999997,0.0,0.025161738,0.0,0.021006568,2.0211240000000004,2.013619,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011644446999999999,5.698983,0.0,0.08401654800000001,0.0,0.045753107,9.5,9.790992999999999,0.0,0.023776681,9.5,9.737876,0.0,0.038271459,0.369217394,73.754272,0.924841116,73.349876,1.339801,73.026504,0.713844767,72.752325,0.024686608999999998,8.047533,1.0,1.0,73.75912199999999,73.86710500000001,29.493127,73.02687900000001,73.127174,30.274191,72.76499,73.349298,30.424174,73.047331,73.480676,30.327257
 10/25/2017,17:03:18.118,0.0,73.731646,0.0,4.535741000000001,6.175987,0.0,0.001447521,75.390455,0.0,73.297487,0.016538384,1.6711599999999998,0.0,0.0,0.0,62.149788,0.0,80.302916,30.239553000000004,71.395741,0.0,0.0,0.0,147.22326,1.0,0.010448,98.070272,23.493739,12.426919999999999,22.443687,1.0,11058.23,1.0,0.00404,15.548418,42.427597,0.0,2.565241,0.0,1.987746,0.0,1.9821689999999998,0.0,1.988423,10.0,9.009146000000001,0.0,0.0,0.0,0.140130633,0.0,0.139229361,0.0,0.153910668,0.0,0.0,0.0,2.2008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,15.742572000000001,74.540639,0.0,6.062696,0.0,5.400632,73.379537,0.0,242.05536,0.001396744,0.0,94.207197,73.68989499999999,75.77562900000001,105.412465,81.763289,0.019891172,0.0,67.376616,14.366817000000001,20.530182,77.158959,75.792018,0.0,75.280354,77.42287900000001,0.0,74.698093,0.11174617,16.437286999999998,29.548653,10.0,46.0,60.7,24.187279,68.40730500000001,29.926634999999997,0.0,12.853892,13.152598000000001,11.133980000000001,10.0,1.0,13.571598000000002,0.0,1044.185,10.0,0.0,0.0,72.719408,2.3389919999999997,3.020934,13.344185999999999,8.24,1.0,85.025512,64.267849,57.86821,223.40633599999998,4.146,0.0,12.797096,13.042433,7.543114,10.0,0.0,47.060472999999995,18.826122,23.732114000000003,69.35879412576637,29.995469,0.0,0.0,0.0,0.044262634,0.0,0.025773739,0.0,0.022874784,0.0,0.01801098,2.021157,2.0135549999999998,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011652528999999998,5.699274,0.0,0.083113956,0.0,0.042336153,9.5,9.791379,0.0,0.026901111000000002,9.5,9.729275,0.0,0.043264105,0.42548308700000004,73.815764,1.079572,73.321662,0.390317035,73.011312,1.452332,72.820327,0.035963081,8.082009,1.0,1.0,73.762585,73.86425,29.385428000000005,73.027909,73.12839100000001,30.293501000000003,72.76382,73.352714,30.494087,73.04990500000001,73.482127,30.349773
