date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:03:28.118,0.0,73.736327,0.0,3.998632,12.66893,0.0,0.001564222,75.441874,0.0,73.299499,0.023004429,5.108657,23.577554,0.0,0.0,62.624866000000004,0.0,80.306712,30.240761,71.321537,0.0,0.0,0.0,143.864703,1.0,0.010448,97.999101,23.492997,12.469486999999999,22.424914,1.0,11119.383,1.0,0.00404,15.79127,42.423268,0.0,2.568302,0.0,1.988068,0.0,1.982105,0.0,1.9881,10.0,8.989188,0.0,0.0,0.0,0.138746537,0.0,0.137748701,0.0,0.164673078,0.0,0.0,0.0,2.208211,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,6.729647999999999,74.614428,0.0,5.955389,0.0,6.716275,73.40051600000001,0.0,242.053189,0.0,0.0,94.208795,73.691018,75.778532,105.42329099999999,81.768913,0.017531379,0.0,67.378393,14.365222,20.536737,77.178115,75.79286,0.0,75.279605,77.41749300000001,0.0,74.69814000000001,0.11711556199999999,11.756389,29.646345,10.0,46.0,60.7,24.187507999999998,68.405294,29.924173,0.0,12.856297,13.077594,6.095515,10.0,1.0,13.680145999999999,0.0,1059.729,10.0,0.0,0.0,72.717489,2.335986,3.0018029999999998,2.036474,8.24,1.0,85.108103,64.320133,57.610527000000005,236.50572000000003,4.146,0.0,12.703921000000001,13.145265,9.980006,10.0,0.0,47.057398,18.070009,23.729191,69.3444793878281,29.996955,0.0,0.0,0.0,0.043811685999999996,0.0,0.024807421,0.0,0.019267193999999998,0.0,0.01433897,2.020963,2.0135549999999998,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011666033000000001,5.6977910000000005,0.0,0.084371137,0.0,0.049427945,9.5,9.793054,0.0,0.02422763,9.5,9.712912,0.0,0.04088052,0.158221047,73.757166,0.38328382299999997,73.394005,1.332767,72.909308,0.868575419,72.768963,0.029197197999999997,7.940241,1.0,1.0,73.763615,73.867808,29.496677000000002,73.027909,73.129186,30.300989,72.766581,73.35337,30.552026,73.045132,73.483437,30.332691999999998
 10/25/2017,17:03:38.118,0.0,73.73510999999999,0.0,5.46673,7.137905,0.0,0.000453548044,75.426665,0.0,73.299593,0.024759497999999998,2.745378,5.864375,0.0,0.0,61.781167,0.0,80.30943,30.240808,71.199239,0.0,0.0,0.0,138.586971,1.0,0.010448,97.940389,23.487707999999998,12.527834,22.433403,1.0,11068.708,1.0,0.00404,15.6964,42.424245,0.0,2.566465,0.0,1.98607,0.0,1.982298,0.0,1.988777,10.0,8.991828,0.0,0.0,0.0,0.138843102,0.0,0.139486867,0.0,0.16921649,0.0,0.0,0.0,2.202927,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,74.580427,0.0,3.880793,0.0,0.0,73.360004,0.0,242.04889500000002,0.00287426,0.0,94.21856600000001,73.693874,75.781529,105.433035,81.770085,0.013073992,0.0,67.37699,14.363707000000002,20.636295,77.174228,75.791877,0.0,75.280307,77.411264,0.0,74.69903000000001,0.066889376,15.379276,29.432499,10.0,46.0,60.7,24.207857999999998,68.406136,29.920735999999998,0.0,12.921225999999999,13.148998,14.118548,10.0,1.0,13.630969,0.0,1015.5039999999999,10.0,0.0,0.0,72.718847,2.3528189999999998,3.057404,12.911124000000001,8.24,1.0,85.191118,64.309916,57.62678199999999,210.082484,4.146,0.0,12.753213,13.089066,14.789660999999999,10.0,0.0,47.05819,19.059331,23.732578,70.37636000800767,29.994958,0.0,0.0,0.0,0.04400495,0.0,0.020136881000000002,0.0,0.016368239,0.0,0.014822129,2.020802,2.01349,2.018064,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011679875,5.689248,0.0,0.086176321,0.0,0.04362557,9.5,9.791766,0.0,0.072865663,9.5,9.699319000000001,0.0,0.041717996,0.44658272200000004,73.809253,0.6857119279999999,73.38749399999999,0.8263761479999999,72.932458,1.325734,72.898457,0.026941903,8.031101,1.0,1.0,73.76459799999999,73.866591,29.358996,73.030249,73.126987,30.189853999999997,72.765364,73.353276,30.475161,73.051497,73.48442,30.293871000000003
 10/25/2017,17:03:48.118,0.0,73.73408,0.0,5.860608999999999,8.196014,0.0,0.0009243772109999999,75.395524,0.0,73.30315,0.023651033999999998,3.855403,7.978425,0.0,0.0,61.372716000000004,0.0,80.310695,30.222089,71.029223,0.0,0.0,0.0,147.463157,1.0,0.010448,97.960132,23.488265,12.488019,22.46197,1.0,11086.989,1.0,0.00404,16.03169,42.422290000000004,0.0,2.561084,0.0,1.989164,0.0,1.9822009999999999,0.0,1.987875,10.0,8.990958000000001,0.0,0.0,0.0,0.138971855,0.0,0.137974019,0.0,0.167540905,0.0,0.0,0.0,2.208373,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,0.0,74.583321,0.0,3.9880989999999996,0.0,0.0,73.334684,0.0,242.05014900000003,0.002217586,0.0,94.221102,73.696729,75.778954,105.445885,81.769429,0.01700698,0.0,67.373951,14.364106,20.647357,77.165142,75.78874,0.0,75.281899,77.402927,0.0,74.70066800000001,0.0,8.213656,29.564421999999997,10.0,46.0,60.7,24.215632,68.410579,29.916602,0.0,13.061306,13.103995,8.582655,10.0,1.0,13.764104999999999,0.0,1023.637,10.0,0.0,0.0,72.719876,2.253619,3.159639,11.403429,8.24,1.0,85.213819,64.16207800000001,57.5443,234.709966,4.146,0.0,12.887265,13.078903,14.949983,10.0,0.0,47.05791,18.683656,23.732439000000003,70.39070891103147,29.994308,0.0,0.0,0.0,0.042072312,0.0,0.023680048999999998,0.0,0.018719614,0.0,0.014918761000000001,2.020899,2.013168,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011684185,5.777317,0.0,0.081760069,0.0,0.042239447,9.5,9.793441,0.0,0.022713731,9.5,9.699222,0.0,0.051091285,0.35515097100000004,73.82589200000001,0.8404425740000001,73.35710999999999,0.8896750520000001,73.03084399999999,1.5367309999999998,72.832625,0.025653164,8.072343,1.0,1.0,73.765394,73.869259,29.397657000000002,73.030202,73.131948,30.252909000000002,72.767423,73.356318,30.341128,73.051684,73.486994,30.381995
 10/25/2017,17:03:58.118,0.0,73.735297,0.0,4.499934,24.340197,0.0,0.001041078,75.470842,0.0,73.30544300000001,0.023004429,1.742775,0.0,0.0,0.0,61.80216899999999,0.0,80.31294399999999,30.222042,71.032404,0.0,0.0,0.0,148.582676,1.0,0.010448,98.026225,23.488357,12.528017,22.466215,1.0,11026.906,1.0,0.00404,15.434087,42.421545,0.0,2.557218,0.0,1.987359,0.0,1.982363,0.0,1.987552,10.0,8.989252,0.0,0.0,0.0,0.137362442,0.0,0.139422491,0.0,0.16747646,0.0,0.0,0.0,2.206568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.0,74.606471,0.0,5.240011,0.0,0.0,73.349876,0.0,242.049281,0.001971333,0.0,94.223968,73.69949,75.782512,105.451439,81.772898,0.008616605,0.0,67.371567,14.364823000000001,20.515842000000003,77.151794,75.786165,0.0,75.279418,77.393466,0.0,74.70450699999999,0.021361408999999998,6.706791,29.642114000000003,10.0,46.0,60.7,24.221349,68.406463,29.915115999999998,0.0,13.012609,13.035591,6.031331,10.0,1.0,13.688541,0.0,1047.329,10.0,0.0,0.0,72.71945500000001,2.408732,3.133931,5.773633,8.24,1.0,85.022088,64.156669,57.701438,235.78421200000003,4.146,0.0,12.743595,13.032867,15.607303,10.0,0.0,47.056373,18.635562,23.727707000000002,70.88604044103954,29.992309999999996,0.0,0.0,0.0,0.043972739000000004,0.0,0.023454575,0.0,0.018268665,0.0,0.014403391000000001,2.02077,2.013619,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011653723000000001,5.775028,0.0,0.081824539,0.0,0.050814068,9.5,9.792281,0.0,0.023164679,9.5,9.699995,0.0,0.038593566,0.291852067,73.815764,0.699778343,73.342642,0.875608629,73.024333,0.5802137470000001,72.832625,0.029519383,8.123573,1.0,1.0,73.766751,73.87071,29.495888,73.02973399999999,73.13138599999999,30.263944,72.76770400000001,73.356786,30.367008000000002,73.049063,73.486807,30.343562
 10/25/2017,17:04:08.118,0.0,73.737403,0.0,6.039646,2.953563,0.0,0.00115778,75.265891,0.0,73.30301,0.022819685,4.8221989999999995,28.798617999999998,0.0,0.0,61.151832999999996,0.0,80.31388100000001,30.229753000000002,70.95689499999999,0.0,0.0,0.0,144.904256,1.0,0.010448,98.10491800000001,23.482048000000002,12.571135,22.453482,1.0,11141.192,1.0,0.00404,15.588961,42.418287,0.0,2.563275,0.0,1.9858759999999998,0.0,1.982105,0.0,1.987939,10.0,8.993598,0.0,0.0,0.0,0.137813077,0.0,0.139486867,0.0,0.169119822,0.0,0.0,0.0,2.214849,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,74.55076700000001,0.0,6.134233999999999,0.0,0.0,73.367962,0.0,242.043444,0.00344885,0.0,94.227538,73.698929,75.786399,105.467867,81.77271,0.021464367,0.0,67.370071,14.364026,20.859582999999997,77.198488,75.783074,0.0,75.276983,77.38395799999999,0.0,74.70446,0.014649668999999999,13.070888,29.585576,10.0,44.0,60.9,24.206485999999998,68.406323,29.911446999999995,0.0,12.774534,13.049392,7.395246,10.0,1.0,13.717327,0.0,1024.92,10.0,0.0,0.0,72.71800400000001,2.393702,3.123767,11.900648,8.24,1.0,84.898648,64.255228,57.676152,240.32169700000003,4.146,0.0,12.714741,13.050205,7.478985000000001,10.0,0.0,47.055766999999996,18.186159,23.725619000000002,71.48981422724911,29.993564000000003,0.0,0.0,0.0,0.043811685999999996,0.0,0.021393095,0.0,0.018429718,0.0,0.015562973,2.020963,2.013458,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011633736,5.776705000000001,0.0,0.082114658,0.0,0.043851217000000005,9.5,9.793344,0.0,0.020877725,9.5,9.700156,0.0,0.042265576,0.228553162,73.80852900000001,0.58021375,73.373749,0.960007168,72.936799,0.6294462270000001,72.800794,0.03854056,8.182213,1.0,1.0,73.76427,73.871927,29.376749,73.027535,73.136066,30.360498,72.766253,73.359548,30.431127000000004,73.05154300000001,73.487275,30.362196
 10/25/2017,17:04:18.118,0.0,73.736982,0.0,4.428319,12.396386999999999,0.0,0.000658781271,75.360038,0.0,73.304367,0.021895964,2.673764,31.985709000000003,0.0,0.0,60.550019999999996,0.0,80.317349,30.225478999999996,70.961527,0.0,0.0,0.0,153.300649,1.0,0.010448,98.046157,23.475645999999998,12.602694,22.46246,1.0,11078.65,1.0,0.00404,15.917764000000002,42.41703,0.0,2.55754,0.0,1.9876169999999997,0.0,1.981396,0.0,1.9889709999999998,10.0,8.982074,0.0,0.0,0.0,0.136493358,0.0,0.138682161,0.0,0.170054282,0.0,0.0,0.0,2.219296,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,74.599236,0.0,6.778074,0.0,0.266417088,73.373026,0.0,242.048075,0.001314659,0.0,94.23326899999999,73.697946,75.787054,105.47841100000001,81.775944,0.007305608000000001,0.0,67.36806,14.368572,20.658009,77.158585,75.780265,0.0,75.281244,77.376511,0.0,74.705209,0.08243824,9.977007,29.552114000000003,10.0,44.0,60.9,24.211288,68.404686,29.909496,0.0,12.95309,13.127996,5.822732,10.0,1.0,13.701735000000001,0.0,1039.9180000000001,10.0,0.0,0.0,72.720812,2.313741,3.158443,13.119635999999998,8.24,1.0,84.918018,64.117005,57.635211,231.455162,4.146,0.0,12.845186,13.009551,13.587247,10.0,0.0,47.055115,18.503532,23.727567999999998,71.42508454852945,29.993053999999997,0.0,0.022446901000000002,0.0,0.045905376,0.0,0.018558561,0.0,0.014628865,0.0,0.017141293999999998,2.0211240000000004,2.013651,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011636553999999999,5.777414,0.0,0.08717561900000001,0.0,0.04214274,9.5,9.791798,0.0,0.019073931000000002,9.5,9.699834,0.0,0.041814627,0.24965279899999998,73.745591,1.0373729999999999,73.41064399999999,1.677395,72.980204,1.7336599999999998,72.706749,0.032096862000000004,8.103918,1.0,1.0,73.76736,73.875437,29.537706,73.027956,73.132088,30.290743,72.76864,73.358518,30.442715000000003,73.050139,73.48816500000001,30.27873
 10/25/2017,17:04:28.118,0.0,73.73628000000001,0.0,5.251886,24.500516,0.0,0.0008157243240000001,75.50415600000001,0.0,73.304086,0.02439001,4.571548,29.038851,0.0,0.0,60.362451,0.0,80.318895,30.220090999999996,71.096452,0.0,0.0,0.0,162.896526,1.0,0.010448,97.80435,23.475924,12.662508,22.422466,1.0,11010.763,1.0,0.00404,16.238864000000003,42.412515,0.0,2.5578939999999997,0.0,1.988358,0.0,1.9819759999999997,0.0,1.9888740000000003,10.0,8.980336,0.0,0.0,0.0,0.135817405,0.0,0.137813077,0.0,0.16618754800000002,0.0,0.0,0.0,2.2125619999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,74.63685500000001,0.0,5.955389,0.0,7.438274000000001,73.333237,0.0,242.06114900000003,0.0,0.0,94.23702800000001,73.698227,75.789302,105.485001,81.777163,0.016482582,0.0,67.36399300000001,14.368651000000002,20.579345999999997,77.140506,75.776519,0.0,75.28269499999999,77.370657,0.0,74.70652,0.01565643,9.896855,29.541729999999998,10.0,44.0,60.9,24.182477,68.404873,29.908521,0.0,12.923631,13.01879,7.186647,10.0,1.0,13.58959,0.0,1027.15,10.0,0.0,0.0,72.718051,2.4045240000000003,3.101048,6.254812,8.24,1.0,84.993385,64.205348,57.726725,239.311585,4.146,0.0,12.776657,12.921066999999999,12.06419,10.0,0.0,47.054463,18.76782,23.72316,71.09439118418541,29.994493,0.0,0.0,0.0,0.044198213,0.0,0.011923173,0.0,0.013243808999999999,0.0,0.019524879,2.020931,2.013619,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011648535,5.776737000000001,0.0,0.081985716,0.0,0.04362557,9.5,9.793022,0.0,0.01904172,9.5,9.699158,0.0,0.040687256,0.369217394,73.86134,0.960007177,73.320939,1.5718969999999999,73.014205,1.698494,72.823944,0.027586272999999998,7.910276,1.0,1.0,73.764177,73.87660699999999,29.357812,73.030249,73.136768,30.239115999999996,72.76531700000001,73.36188800000001,30.453915999999996,73.05393000000001,73.489662,30.352490999999997
 10/25/2017,17:04:38.118,0.0,73.736982,0.0,5.502537,16.532632999999997,0.0,0.0007231681669999999,75.15074200000001,0.0,73.307315,0.023651033999999998,3.6405589999999997,0.0,0.0,0.0,60.888222999999996,0.0,80.319786,30.226734000000004,71.273862,0.0,0.0,0.0,156.179412,1.0,0.010448,97.647397,23.470913,12.741038,22.442055,1.0,11107.622,1.0,0.00404,16.231161,42.411258000000004,0.0,2.5611490000000003,0.0,1.98968,0.0,1.981718,0.0,1.9881970000000002,10.0,8.99318,0.0,0.0,0.0,0.139969691,0.0,0.13848903099999998,0.0,0.17134319399999998,0.0,0.0,0.0,2.20892,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,0.0,74.612981,0.0,4.4888639999999995,0.0,10.181871000000001,73.419325,0.0,242.069591,0.002669049,0.0,94.241349,73.69850699999999,75.790987,105.495921,81.778382,0.0,0.0,67.361515,14.363468,20.563368,77.154604,75.777783,0.0,75.28119699999999,77.36691,0.0,74.71096700000001,0.032323917,13.888442000000001,29.572884000000002,10.0,44.0,60.9,24.138347,68.407258,29.908706,0.0,13.069722,13.225802,8.566609,10.0,1.0,13.639965,0.0,1006.586,10.0,0.0,0.0,72.718425,2.448412,3.092678,10.93829,8.24,1.0,85.06345400000001,64.351383,57.809208,245.48449,4.146,0.0,12.930546000000001,12.988028,4.705417,10.0,0.0,47.05218,19.2297,23.722742,71.41070053014882,29.99245,0.0,0.0,0.0,0.042426629,0.0,0.020877725,0.0,0.017656663,0.0,0.01540192,2.02077,2.013845,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.0116599,5.776898,0.0,0.08343631,0.0,0.045301811,9.5,9.793376,0.0,0.020233513,9.5,9.700704,0.0,0.041267047,0.12305499,73.801295,0.270752439,73.373026,1.480465,73.086548,0.47471557200000003,72.78343199999999,0.032741232,7.799117999999999,1.0,1.0,73.76647,73.875671,29.43474,73.02973399999999,73.140934,30.203253000000004,72.768359,73.35996899999999,30.524988,73.05350899999999,73.489241,30.364914000000002
 10/25/2017,17:04:48.118,0.0,73.735625,0.0,6.218682,5.807252,0.0,0.0007473132490000001,75.121049,0.0,73.307924,0.023189172999999997,2.530535,0.17886099800000002,0.0,0.0,61.167042,0.0,80.32508100000001,30.218512,71.342872,0.0,0.0,0.0,139.06676399999998,1.0,0.010448,97.629724,23.469382,12.798283,22.421813,1.0,11045.081,1.0,0.00404,15.923846,42.410979,0.0,2.5647900000000003,0.0,1.985006,0.0,1.982105,0.0,1.987746,10.0,8.996044,0.0,0.0,0.0,0.137684324,0.0,0.138907479,0.0,0.167540905,0.0,0.0,0.0,2.212272,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,0.0,74.516766,0.0,4.202713,0.0,0.0,73.441751,0.0,242.06824,0.002053417,0.0,94.247175,73.697244,75.79169,105.50881899999999,81.778897,0.009403202,0.0,67.357354,14.362032000000001,20.523217000000002,77.193851,75.77829799999999,0.0,75.28269499999999,77.358666,0.0,74.70923499999999,0.10850216300000001,15.956373000000001,29.473653000000002,10.0,44.0,60.9,24.13789,68.40688399999999,29.907034000000003,0.0,13.097377999999999,13.038591,7.908721000000001,10.0,1.0,13.729921,0.0,1045.228,10.0,0.0,0.0,72.719408,2.33839,3.0024,15.09247,8.24,1.0,85.070114,64.247416,57.770676,237.78840099999996,4.146,0.0,12.726163,13.031672,5.507027,10.0,0.0,47.05451,18.511471,23.721860999999997,70.8573094188902,29.994121999999997,0.0,0.0,0.0,0.043811685999999996,0.0,0.023132469,0.0,0.01852635,0.0,0.014403391000000001,2.020641,2.013458,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011661188000000001,5.776898,0.0,0.082791602,0.0,0.043528863,9.5,9.789672,0.0,0.022456046,9.5,9.699834,0.0,0.043264105,0.45361593299999997,73.848318,0.6646122839999999,73.331067,0.158221052,73.051824,0.854508995,72.78198499999999,0.031130307000000003,7.662828,1.0,1.0,73.76773399999999,73.878152,29.488393,73.03057700000001,73.136441,30.311235999999997,72.769155,73.361092,30.462414000000003,73.054585,73.489756,30.371125
 10/25/2017,17:04:58.118,0.0,73.738574,0.0,3.962825,20.893325,0.0,0.0007151198,75.18333100000001,0.0,73.31077900000001,0.02346629,2.637956,6.008515,0.0,0.0,62.09764499999999,0.0,80.323347,30.213449,71.20883,0.0,0.0,0.0,129.310956,1.0,0.010448,97.761715,23.461217,12.739937,22.359779999999997,1.0,11076.618999999999,1.0,0.00404,15.58815,42.40786,0.0,2.567142,0.0,1.987972,0.0,1.981589,0.0,1.9881970000000002,10.0,8.988351,0.0,0.0,0.0,0.137748701,0.0,0.136428982,0.0,0.16486641400000002,0.0,0.0,0.0,2.210403,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,10.899328,74.50085,0.0,5.848082,0.0,9.764714999999999,73.40051600000001,0.0,242.04609700000003,0.003202597,0.0,94.249101,73.698975,75.795342,105.520445,81.783022,0.024872957999999997,0.0,67.35913000000001,14.364106,20.489621,77.200923,75.774693,0.0,75.281009,77.35215600000001,0.0,74.712278,0.181436404,12.397608,29.285576000000002,10.0,44.0,60.9,24.131716,68.41053199999999,29.906756,0.0,12.934453,13.084194,15.594786,10.0,1.0,13.783895000000001,0.0,1053.585,10.0,0.0,0.0,72.72128000000001,2.333581,3.217034,11.371350999999999,8.24,1.0,84.961212,64.24140600000001,57.661702000000005,235.12683700000002,4.146,0.0,12.968417,12.980853,10.733518,10.0,0.0,47.051901,18.695906,23.713974,69.30153707545415,29.995328999999998,0.0,0.0060068380000000005,0.0,0.043876107000000004,0.0,0.026031423999999997,0.0,0.020555619,0.0,0.017721085,2.020802,2.0135549999999998,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01164372,5.776543,0.0,0.079535825,0.0,0.043303215,9.5,9.793569999999999,0.0,0.025902582,9.5,9.699544,0.0,0.04216894400000001,0.39735024,73.835296,0.27778566,73.374473,1.691461,73.006248,0.734944398,72.755942,0.035963081,7.833593,1.0,1.0,73.76815500000001,73.878292,29.424089000000002,73.032776,73.13953000000001,30.384930999999998,72.766908,73.360343,30.416063,73.055475,73.494436,30.355984999999997
 10/25/2017,17:05:08.118,0.0,73.741101,0.0,3.031836,8.388397,0.0,0.0007674341559999999,75.38611,0.0,73.310498,0.015337548000000001,3.354101,0.0,0.0,0.0,62.585035,0.0,80.324566,30.215539,71.1445,0.0,0.0,0.0,141.625665,1.0,0.010448,97.979076,23.456856,12.638472,22.363045,1.0,11138.626,1.0,0.00404,15.463278,42.405207,0.0,2.559473,0.0,1.9879069999999999,0.0,1.9826849999999998,0.0,1.9888419999999998,10.0,9.004188000000001,0.0,0.0,0.0,0.139519056,0.0,0.138006207,0.0,0.155457361,0.0,0.0,0.0,2.20834,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,8.156961,74.589108,0.0,4.023868,0.0,8.834139,73.383877,0.0,242.05864,0.003079471,0.0,94.254174,73.699022,75.79590400000001,105.53113,81.78353800000001,0.007305608000000001,0.0,67.35763399999999,14.36594,20.40932,77.189543,75.772586,0.0,75.281244,77.354873,0.0,74.71541500000001,0.051452375,11.467841,29.143653000000004,10.0,44.0,61.1,24.198026000000002,68.40884799999999,29.902528999999998,0.0,13.040264,13.00739,3.255362,10.0,1.0,13.682544,0.0,1048.805,10.0,0.0,0.0,72.719595,2.439394,3.298942,0.0,8.24,1.0,84.781074,64.10739000000001,57.726725,211.445333,4.146,0.0,12.919125,13.022704,0.0,10.0,0.0,47.052832,18.697041,23.709751999999998,68.22938425396667,29.995283,0.0,0.0,0.0,0.041395889,0.0,0.022874784,0.0,0.024453104,0.0,0.019331616,2.02077,2.013426,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011614321,5.777639,0.0,0.079181235,0.0,0.044850515,9.5,9.794504,0.0,0.021264252999999997,9.5,9.699093,0.0,0.042523261,0.580213743,73.794061,0.812309728,73.394005,0.981106803,73.028674,0.6716454940000001,72.7979,0.029519383,7.826183,1.0,1.0,73.77068299999999,73.88161600000001,29.336115000000003,73.032589,73.14004399999999,30.430646999999997,72.76878,73.364836,30.548164,73.056317,73.493922,30.327257
 10/25/2017,17:05:18.118,0.0,73.74175600000001,0.0,4.535741000000001,4.97359,0.0,0.000944498116,75.224611,0.0,73.312042,0.024759497999999998,4.106054,16.915093,0.0,0.0,62.238141000000006,0.0,80.328924,30.210569,71.232363,0.0,0.0,0.0,129.07106000000002,1.0,0.010448,98.066229,23.453006,12.697736,22.379369,1.0,11034.817,1.0,0.00404,15.765728,42.404788,0.0,2.559731,0.0,1.9880360000000001,0.0,1.982782,0.0,1.9890029999999999,10.0,8.99907,0.0,0.0,0.0,0.135817405,0.0,0.13813496,0.0,0.158744085,0.0,0.0,0.0,2.208405,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,17.586853,74.53991500000001,0.0,6.2057720000000005,0.0,16.182484,73.44609200000001,0.0,242.080012,0.0008221537760000001,0.0,94.257181,73.698414,75.797636,105.542051,81.786022,0.013336191,0.0,67.359084,14.368332,20.486344,77.18603,75.768887,0.0,75.278856,77.352203,0.0,74.718739,0.071699456,11.964786,29.089038000000002,10.0,44.0,61.1,24.260448999999998,68.40912900000001,29.901878999999997,0.0,12.861707000000001,12.793178,0.0,10.0,1.0,13.514026000000001,0.0,1053.89,10.0,0.0,0.0,72.72095300000001,2.431578,3.156052,0.0,8.24,1.0,84.685262,64.07073100000001,57.736959999999996,216.079019,4.146,0.0,12.856607,13.143472000000001,0.0,10.0,0.0,47.049618,18.675489000000002,23.701493,68.065223570484,29.996351,0.0,0.004201655,0.0,0.044939057000000004,0.0,0.022971416,0.0,0.024678578,0.0,0.020813303999999998,2.021189,2.013362,2.01858,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01159804,5.775834,0.0,0.08134100799999999,0.0,0.042980860999999995,9.5,9.794633000000001,0.0,0.023615628,9.5,9.69977,0.0,0.0450679,0.580213743,73.804912,1.234302,73.357834,0.502848415,73.09450600000001,1.367933,72.827561,0.015021061,7.537171000000001,1.0,1.0,73.774521,73.88419,29.2367,73.03694200000001,73.143367,30.385720000000003,72.76817199999999,73.36488299999999,30.378982,73.057487,73.495326,30.281447999999997
 10/25/2017,17:05:28.118,0.0,73.739884,0.0,5.681573,0.612897438,0.0,0.000864014495,75.314413,0.0,73.311387,0.024944242999999998,4.535741000000001,13.551831,0.0,0.0,61.65081,0.0,80.328877,30.207921999999996,71.164197,0.0,0.0,0.0,139.70649,1.0,0.010448,98.00084100000001,23.448969,12.641591,22.371534,1.0,11124.087,1.0,0.00404,15.646938,42.403112,0.0,2.5578939999999997,0.0,1.988229,0.0,1.9828459999999999,0.0,1.987939,10.0,8.997911,0.0,0.0,0.0,0.137008371,0.0,0.139004043,0.0,0.149367255,0.0,0.0,0.0,2.2088240000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,13.962439000000002,74.598513,0.0,3.773486,0.0,8.256539,73.388941,0.0,242.10977799999998,0.0014377860000000001,0.0,94.26281800000001,73.699724,75.80171,105.552077,81.78944399999999,0.010714198999999999,0.0,67.361515,14.368412,20.465449,77.176007,75.767576,0.0,75.276374,77.352437,0.0,74.724216,0.009727727,10.041129,28.83173,10.0,44.0,61.1,24.248101000000002,68.4081,29.899974,0.0,12.613412,12.978588,0.0,10.0,1.0,13.779697,0.0,1044.618,10.0,0.0,0.0,72.719689,2.307729,3.129746,0.0,8.24,1.0,84.71068000000001,64.010634,57.782717000000005,230.236614,4.146,0.0,12.750208,13.026889,0.0,10.0,0.0,47.051202,18.587241,23.701169,68.29363775662003,29.994075,0.0,0.006748253,0.0,0.043264105,0.0,0.022391624,0.0,0.025355001000000002,0.0,0.021747412,2.020995,2.013587,2.018322,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011601148,5.776511,0.0,0.08443560800000001,0.0,0.04517287,9.5,9.791991000000001,0.0,0.023261311,9.5,9.698513,0.0,0.04249105,0.08788893199999999,73.847594,1.016273,73.3043,0.6997783390000001,73.082931,1.614096,72.900627,0.023397868999999998,7.706325,1.0,1.0,73.775317,73.887888,29.292719,73.030249,73.14406899999999,30.461385999999997,72.77261800000001,73.367036,30.421084000000004,73.058798,73.49780600000001,30.272907
 10/25/2017,17:05:38.118,0.0,73.74208399999999,0.0,4.28509,16.035642000000003,0.0,0.000900232126,75.073976,0.0,73.3134,0.022173081,1.993426,0.0,0.0,0.0,61.961493999999995,0.0,80.331642,30.20402,71.16096800000001,0.0,0.0,0.0,145.94381,1.0,0.010448,97.871147,23.444237,12.6937,22.405162,1.0,11068.173,1.0,0.00404,15.693156,42.399714,0.0,2.5649189999999997,0.0,1.988584,0.0,1.982298,0.0,1.9888419999999998,10.0,9.001903,0.0,0.0,0.0,0.137426818,0.0,0.13958343199999998,0.0,0.155167356,0.0,0.0,0.0,2.208437,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,9.055046,74.56740500000001,0.0,6.420385,0.0,14.545952999999999,73.412091,0.0,242.131921,0.003982397,0.0,94.264979,73.698835,75.800914,105.56393899999999,81.789772,0.015433785,0.0,67.363899,14.367614999999999,20.434312,77.15296500000001,75.766639,0.0,75.277732,77.345927,0.0,74.724918,0.033106953,7.396102000000001,29.142499,10.0,44.0,61.1,24.267537,68.40623000000001,29.897606,0.0,12.686157000000001,13.01339,3.6725589999999997,10.0,1.0,13.83547,0.0,1050.393,10.0,0.0,0.0,72.720344,2.329973,3.102244,0.0,8.24,1.0,84.797957,63.916881999999994,57.62256800000001,225.44259300000002,4.146,0.0,12.949181,13.260055,0.0,10.0,0.0,47.047522,18.432071,23.696482999999997,68.72938982297649,29.99519,0.0,1.1050589e-05,0.0,0.046485167,0.0,0.023486786000000003,0.0,0.024936262999999997,0.0,0.019234984,2.020995,2.013587,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01161439,5.776092,0.0,0.080277239,0.0,0.04214274,9.5,9.791701,0.0,0.02058783,9.5,9.700317,0.0,0.043682843,0.530981261,73.803465,0.720877978,73.375919,0.981106803,73.09595300000001,1.0936379999999999,72.886882,0.017598541000000002,7.495607000000001,1.0,1.0,73.77204,73.88634300000001,29.35939,73.030951,73.14715799999999,30.429464000000003,72.774069,73.369985,30.389411,73.05776800000001,73.49677700000001,30.298917
 10/25/2017,17:05:48.118,0.0,73.74535999999999,0.0,5.323501,19.161873999999997,0.0,0.000413306233,75.41290500000001,0.0,73.312136,0.023651033999999998,5.108657,0.0,0.0,0.0,61.934699,0.0,80.33286,30.190642999999998,71.085504,0.0,0.0,0.0,138.66693600000002,1.0,0.010448,97.763548,23.443217,12.598289999999999,22.420343,1.0,11012.794,1.0,0.00404,15.334757000000002,42.398596999999995,0.0,2.553673,0.0,1.9851349999999999,0.0,1.98233,0.0,1.9892290000000001,10.0,9.003866,0.0,0.0,0.0,0.13739463,0.0,0.13887529,0.0,0.156198485,0.0,0.0,0.0,2.212336,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,13.641694000000001,74.564512,0.0,4.417326,0.0,14.369464,73.411367,0.0,242.15179700000002,0.002381754,0.0,94.270992,73.699303,75.803349,105.57434199999999,81.79014699999999,0.013336191,0.0,67.369323,14.366578,20.531411,77.17530500000001,75.763924,0.0,75.275672,77.338105,0.0,74.726697,0.042950838,10.281586,29.010960999999998,10.0,44.0,61.1,24.257704999999998,68.407726,29.896955,0.0,12.956096,12.967188,6.544805,10.0,1.0,13.927225,0.0,1050.6019999999999,10.0,0.0,0.0,72.720063,2.340795,3.2887779999999998,0.0,8.24,1.0,84.897664,64.071933,57.597882999999996,226.13203399999998,4.146,0.0,12.950383,13.083088,4.993997,10.0,0.0,47.049432,18.512152,23.69189,68.52217436276166,29.993657000000002,0.0,0.0,0.0,0.045325585,0.0,0.02213394,0.0,0.02425984,0.0,0.019524879,2.020834,2.013684,2.018097,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011629936,5.776608,0.0,0.079858179,0.0,0.04362557,9.5,9.791573,0.0,0.025097316,9.5,9.701283,0.0,0.044971267999999995,0.228553163,73.80418900000001,0.6716455029999999,73.3043,1.473432,72.977311,1.480465,72.857945,0.030808122,7.55167,1.0,1.0,73.775317,73.887748,29.432768,73.02973399999999,73.150341,30.444046000000004,72.777204,73.370453,30.460483,73.05973399999999,73.50052099999999,30.297753000000004
 10/25/2017,17:05:58.118,0.0,73.74405,0.0,4.858006,10.632872,0.0,0.000884135398,75.23475,0.0,73.31695699999999,0.029378102000000003,3.4257160000000004,0.0,0.0,0.0,62.077367,0.0,80.33436,30.194591,71.090838,0.0,0.0,0.0,124.672949,1.0,0.010448,97.853801,23.446975,12.520494,22.427853,1.0,11111.364,1.0,0.00404,15.634369,42.398224,0.0,2.556476,0.0,1.987843,0.0,1.9830400000000001,0.0,1.987746,10.0,9.002578999999999,0.0,0.0,0.0,0.141225034,0.0,0.13903623199999998,0.0,0.153330658,0.0,0.0,0.0,2.213174,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,10.594619999999999,74.58404399999999,0.0,6.134233999999999,0.0,16.71195,73.45839000000001,0.0,242.172108,0.0017661229999999999,0.0,94.27658199999999,73.703609,75.804051,105.58681599999998,81.792819,0.010714198999999999,0.0,67.368388,14.366658,20.498225,77.158351,75.762659,0.0,75.276234,77.334874,0.0,74.732268,0.059282738,7.043431,29.327114,10.0,44.0,61.1,24.257934,68.408194,29.895887,0.0,12.671729,13.126195999999998,0.0,10.0,1.0,13.839068,0.0,1045.019,10.0,0.0,0.0,72.719829,2.287889,3.139312,0.0,8.24,1.0,84.86755500000001,64.065923,57.287218,232.320972,4.146,0.0,12.759225,12.947971,0.0,10.0,0.0,47.046264,18.348133999999998,23.686554,67.7798759568358,29.993935999999998,0.0,0.004846363,0.0,0.045808744000000005,0.0,0.022617098999999998,0.0,0.025451632999999998,0.0,0.021006568,2.021092,2.01349,2.018129,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01162471,5.737054,0.0,0.083823135,0.0,0.044302512999999995,9.5,9.792797,0.0,0.02319689,9.5,9.699447,0.0,0.043425158,0.341084548,73.800572,1.1639700000000002,73.350599,0.629446223,73.01492900000001,1.332767,72.80658199999999,0.011799212,7.5068839999999994,1.0,1.0,73.777751,73.890697,29.231965999999996,73.028471,73.14664300000001,30.449169,72.774069,73.373729,30.412585999999997,73.0595,73.50019300000001,30.288435999999997
 10/25/2017,17:06:08.118,0.0,73.744331,0.0,3.4257160000000004,0.0,0.0,0.000650732907,75.34338100000001,0.0,73.314617,0.023743406,4.356705000000001,0.0,0.0,0.0,60.864323999999996,0.0,80.338718,30.204995,71.15479300000001,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,97.974375,23.442474,12.534622,22.420507,1.0,11118.207,1.0,0.00404,15.284079,42.399015999999996,0.0,2.56102,0.0,1.990679,0.0,1.981944,0.0,1.988584,10.0,8.99186,0.0,0.0,0.0,0.137652136,0.0,0.136364605,0.0,0.144598283,0.0,0.0,0.0,2.217459,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,11.284221,74.60068299999999,0.0,4.345788,0.0,14.20902,73.384601,0.0,242.189717,0.002997386,0.0,94.27940100000001,73.703048,75.80709499999999,105.595524,81.795069,0.009141003,0.0,67.369276,14.36275,20.825577,77.222702,75.75755600000001,0.0,75.273425,77.32925300000001,0.0,74.733766,0.046306707999999995,13.070888,29.038268,10.0,44.0,61.2,24.19391,68.40711800000001,29.893007,0.0,12.946477,12.979788000000001,17.215439,10.0,1.0,13.62977,0.0,1033.502,10.0,0.0,0.0,72.720157,2.326967,3.1817599999999997,16.519969,8.24,1.0,84.823798,64.05811,57.441345999999996,233.07454700000002,4.146,0.0,12.805512,13.01254,13.09025,10.0,0.0,47.047615,18.617186,23.686322,69.12265973753203,29.995655,0.0,0.037114015,0.0,0.05395803,0.0,0.016239396,0.0,0.022810362999999997,0.0,0.024098787000000003,2.02077,2.0135549999999998,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011617168999999998,5.738505,0.0,0.083661958,0.0,0.044560397,9.5,9.792797,0.0,0.017141293999999998,9.5,9.697966000000001,0.0,0.042652104,0.334051337,73.816487,1.20617,73.386771,1.705528,73.07425,1.445299,72.87530699999999,0.030808122,7.667339,1.0,1.0,73.776768,73.892709,29.351106,73.03301,73.151885,30.427494,72.773507,73.370266,30.385547999999996,73.062635,73.50183100000001,30.252332
 10/25/2017,17:06:18.118,0.0,73.746999,0.0,4.965428,6.512658,0.0,0.000980715743,75.304998,0.0,73.317986,0.020602755,5.753188,28.366198999999998,0.0,0.0,59.932272999999995,0.0,80.33928,30.211731,71.167144,0.0,0.0,0.0,109.07965,1.0,0.010448,98.077747,23.437418,12.5271,22.42622,1.0,11089.02,1.0,0.00404,15.448682999999999,42.397061,0.0,2.554736,0.0,1.9871009999999998,0.0,1.9821689999999998,0.0,1.9881650000000002,10.0,8.973834,0.0,0.0,0.0,0.137330253,0.0,0.138392466,0.0,0.15284731599999998,0.0,0.0,0.0,2.220875,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,13.89829,74.610088,0.0,4.31002,0.0,9.716582,73.509754,0.0,242.194975,0.0005348589100000001,0.0,94.28809100000001,73.70323499999999,75.80723499999999,105.605503,81.79469399999999,0.015695984,0.0,67.364273,14.364903,20.636705,77.207527,75.755964,0.0,75.276093,77.33108,0.0,74.73624699999999,0.065323304,5.680841,29.336345,10.0,44.0,61.2,24.216776,68.40884799999999,29.8931,0.0,12.884553,13.144197,9.818202000000001,10.0,1.0,13.606981,0.0,1046.383,10.0,0.0,0.0,72.722263,2.385886,3.3665010000000004,12.54222,8.24,1.0,84.782715,63.943325,57.344414,234.036558,4.146,0.0,12.90049,13.086077000000001,8.633302,10.0,0.0,47.044913,18.705887,23.68275,70.65625110426737,29.993146000000003,0.0,0.053038311,0.0,0.042394419,0.0,0.013920232,0.0,0.017849926999999998,0.0,0.023486786000000003,2.020963,2.013523,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011609921,5.73541,0.0,0.083178427,0.0,0.049879241,9.5,9.793505,0.0,0.014242338,9.5,9.68972,0.0,0.042329997,0.137121413,73.854105,1.072539,73.416431,0.0,73.02144,1.037372,72.827561,0.034674341000000004,7.638019,1.0,1.0,73.77765699999999,73.894535,29.342821,73.032636,73.15099599999999,30.364438,72.773928,73.373261,30.4825,73.062308,73.504453,30.372290000000003
 10/25/2017,17:06:28.118,0.0,73.74596899999999,0.0,3.354101,6.352339,0.0,0.0009605948380000001,75.309343,0.0,73.318969,0.023096801,3.24668,21.335379999999997,0.0,0.0,60.482668999999994,0.0,80.342841,30.206296000000002,71.13509599999999,0.0,0.0,0.0,135.788173,1.0,0.010448,98.075725,23.432778,12.464717,22.424751,1.0,11115.855,1.0,0.00404,15.247589999999999,42.394128,0.0,2.5538990000000004,0.0,1.987972,0.0,1.981557,0.0,1.988616,10.0,8.9776,0.0,0.0,0.0,0.13855340800000002,0.0,0.13578521699999999,0.0,0.157745179,0.0,0.0,0.0,2.219264,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,74.612258,0.0,6.599228999999999,0.0,18.621237,73.43813399999999,0.0,242.213405,0.00287426,0.0,94.288326,73.705996,75.811402,105.617977,81.796287,0.0070434090000000005,0.0,67.363105,14.366578,20.515842000000003,77.213897,75.75381,0.0,75.275063,77.32738,0.0,74.740788,0.042167802000000004,0.0,29.116345000000003,10.0,44.0,61.2,24.187279,68.408474,29.889803000000004,0.0,13.190563000000001,13.108195000000002,12.465803,10.0,1.0,13.98,0.0,1048.982,10.0,0.0,0.0,72.722497,2.3365869999999997,3.089689,10.376914,8.24,1.0,84.808134,64.271454,57.692406999999996,208.350864,4.146,0.0,12.966012,13.002376,7.559146000000001,10.0,0.0,47.042211,18.364014,23.681775,72.02240414295505,29.993564000000003,0.0,0.054295493,0.0,0.0414281,0.0,0.017785506,0.0,0.016046133,0.0,0.018236455,2.020802,2.013523,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011613345,5.7365379999999995,0.0,0.076860285,0.0,0.043109802999999995,9.5,9.792829,0.0,0.015466341000000002,9.5,9.688108999999999,0.0,0.043811685999999996,0.21448674,73.86350999999999,0.678678715,73.334684,0.96704038,73.001184,1.431232,72.853604,0.030163752000000002,7.700847,1.0,1.0,73.779904,73.897577,29.414621,73.034836,73.157127,30.337246,72.776455,73.37738,30.393659999999997,73.060997,73.50379699999999,30.396746999999998
 10/25/2017,17:06:38.118,0.0,73.745641,0.0,4.858006,5.534708999999999,0.0,0.000469644764,75.21736899999999,0.0,73.322012,0.025313731000000003,2.100847,0.0,0.0,0.0,59.986589,0.0,80.341764,30.208665000000003,71.285371,0.0,0.0,0.0,145.623947,1.0,0.010448,98.057721,23.437185999999997,12.438846,22.419364,1.0,11029.258,1.0,0.00404,15.453548000000001,42.397107,0.0,2.5567990000000003,0.0,1.989164,0.0,1.981782,0.0,1.9882939999999998,10.0,8.974767,0.0,0.0,0.0,0.136300229,0.0,0.13758776,0.0,0.154780683,0.0,0.0,0.0,2.215719,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,10.466323,74.57681,0.0,4.166944,0.0,5.785698,73.435964,0.0,242.20901400000002,0.00172508,0.0,94.29231899999999,73.700473,75.81027900000001,105.62781499999998,81.797975,0.0025860220000000003,0.0,67.363385,14.366339000000002,20.515432999999998,77.201954,75.756713,0.0,75.277451,77.324523,0.0,74.74444,0.070580833,0.0,29.352498999999998,10.0,44.0,61.2,24.168986999999998,68.41067199999999,29.890591999999998,0.0,13.057698,13.107595000000002,6.175745,10.0,1.0,13.801287,0.0,1046.142,10.0,0.0,0.0,72.721561,2.400315,2.993432,6.158576,8.24,1.0,84.851093,64.214362,57.595475,232.401139,4.146,0.0,12.997271000000001,13.078903,10.941937,10.0,0.0,47.042071,18.981972,23.678853,71.626498276973,29.99375,0.0,0.05220019099999999,0.0,0.045357796,0.0,0.016658133999999998,0.0,0.015691816,0.0,0.019685932,2.0211240000000004,2.013458,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011619701999999999,5.727029,0.0,0.082469248,0.0,0.043303215,9.5,9.791927000000001,0.0,0.012664018,9.5,9.686949,0.0,0.042941999,0.362184182,73.855552,0.397350255,73.390388,1.818059,72.931011,0.854508995,72.941139,0.028552828,7.632541000000001,1.0,1.0,73.77981,73.900713,29.392923,73.034414,73.154412,30.375079,72.77449,73.37621,30.343832,73.06389899999999,73.50361,30.354044000000002
 10/25/2017,17:06:48.118,0.0,73.74816899999999,0.0,5.001234999999999,10.071753,0.0,0.00051793494,75.131188,0.0,73.31911,0.022080709,5.180272,0.0,0.0,0.0,60.104634,0.0,80.342841,30.198307,71.40093399999999,0.0,0.0,0.0,89.16820600000001,1.0,0.010448,98.02533199999999,23.430969,12.330409,22.4685,1.0,11091.8,1.0,0.00404,15.419897,42.394501,0.0,2.559022,0.0,1.9874560000000001,0.0,1.983104,0.0,1.988616,10.0,8.979982000000001,0.0,0.0,0.0,0.13726587699999998,0.0,0.13726587699999998,0.0,0.155006242,0.0,0.0,0.0,2.2126900000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,5.125925,74.605024,0.0,4.238482,0.0,18.508926000000002,73.443922,0.0,242.21803599999998,0.001684038,0.0,94.296125,73.699958,75.812433,105.63864199999999,81.799615,0.024872957999999997,0.0,67.358756,14.364903,20.796079000000002,77.22129699999999,75.753622,0.0,75.27534399999999,77.323211,0.0,74.745329,0.077292572,11.77242,29.277499,10.0,45.0,61.4,24.185679,68.408427,29.88539,0.0,13.046275999999999,13.154998,13.637166,10.0,1.0,13.828273000000001,0.0,1048.677,10.0,0.0,0.0,72.722684,2.293901,3.1751840000000002,10.2486,8.24,1.0,84.907794,64.286479,57.361874,229.25857000000002,4.146,0.0,12.736382,13.150048000000002,8.024078999999999,10.0,0.0,47.041465,18.525536,23.675419,70.74958854942975,29.994075,0.0,0.051748895,0.0,0.044906847,0.0,0.01437118,0.0,0.019428248000000002,0.0,0.022005097,2.020867,2.013845,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011628432,5.701143,0.0,0.082372541,0.0,0.045978755,9.5,9.792636,0.0,0.014983182,9.5,9.681569999999999,0.0,0.04091273,0.52394805,73.828785,1.016273,73.320939,1.367933,73.108251,1.705528,72.883988,0.032741232,7.607732,1.0,1.0,73.779576,73.903662,29.218553000000004,73.032917,73.15600400000001,30.362468,72.777625,73.376958,30.404089000000003,73.06464799999999,73.507401,30.237579999999998
 10/25/2017,17:06:58.118,0.0,73.748777,0.0,4.392512,16.115802,0.0,0.00135094,75.159432,0.0,73.321777,0.020510383,2.100847,29.102913,0.0,0.0,61.40675400000001,0.0,80.345044,30.202162,71.343106,0.0,0.0,0.0,145.30408400000002,1.0,0.010448,98.034123,23.429113,12.370958,22.446462,1.0,11119.917,1.0,0.00404,15.484766,42.393522999999995,0.0,2.562051,0.0,1.98968,0.0,1.981396,0.0,1.9895509999999998,10.0,8.988448,0.0,0.0,0.0,0.136750865,0.0,0.135978346,0.0,0.144243832,0.0,0.0,0.0,2.2135599999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,15.902944,74.581874,0.0,7.171532000000001,0.0,2.9779240000000002,73.42945300000001,0.0,242.22223300000002,0.0035309340000000003,0.0,94.303124,73.696401,75.81720899999999,105.649657,81.803787,0.019366773,0.0,67.35684,14.362989,20.663335,77.21708199999999,75.75184300000001,0.0,75.274689,77.31375,0.0,74.747857,0.058723425999999995,10.201433999999999,29.015960999999997,10.0,45.0,61.4,24.207629999999998,68.40688399999999,29.883021999999997,0.0,13.093169,12.962387,6.288068,10.0,1.0,13.598585,0.0,1044.025,10.0,0.0,0.0,72.72259,2.3967080000000003,3.3563370000000003,11.499665,8.24,1.0,84.94620400000001,64.15907299999999,57.686989000000004,202.755167,4.146,0.0,12.712938000000001,12.998789,18.332774,10.0,0.0,47.042071,18.599265,23.677553,68.45074327013378,29.992496000000003,0.0,0.035598951000000004,0.0,0.041911259,0.0,0.017882138,0.0,0.024614157,0.0,0.024292051000000002,2.0211240000000004,2.013716,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011634374,5.699145,0.0,0.083597487,0.0,0.043883452999999996,9.5,9.793054,0.0,0.019524879,9.5,9.674645,0.0,0.04194347,0.312951701,73.86061600000001,0.967040384,73.341918,1.663328,72.984545,1.3187010000000001,72.89918,0.021786944,7.709547,1.0,1.0,73.782291,73.903335,29.349133000000002,73.034414,73.15815699999999,30.359709000000002,72.778842,73.37971999999999,30.457006,73.063712,73.51100500000001,30.255826000000003
 10/25/2017,17:07:08.118,0.0,73.750135,0.0,4.249283,0.0,0.0,0.001057175,75.351348,0.0,73.322526,0.023189172999999997,5.07285,12.238557,0.0,0.0,62.18961899999999,0.0,80.349215,30.201744,71.204479,0.0,0.0,0.0,133.709067,1.0,0.010448,98.071917,23.436907,12.367656,22.445156,1.0,11100.566,1.0,0.00404,15.39395,42.394546999999996,0.0,2.566401,0.0,1.98607,0.0,1.981718,0.0,1.988906,10.0,8.99907,0.0,0.0,0.0,0.136815241,0.0,0.137459006,0.0,0.139571529,0.0,0.0,0.0,2.214398,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,2.9769360000000002,74.651323,0.0,6.2057709999999995,0.0,18.605192000000002,73.401963,0.0,242.221365,0.000165479817,0.0,94.30735200000001,73.691112,75.817864,105.659024,81.799944,0.012025195,0.0,67.35679300000001,14.367296,20.551077,77.222936,75.75315400000001,0.0,75.27412700000001,77.313891,0.0,74.75052600000001,0.019571612,8.967088,28.672115,10.0,45.0,61.4,24.203056,68.40796,29.878377,0.0,13.109402,12.878983,0.0,10.0,1.0,13.570998999999999,0.0,1046.5430000000001,10.0,0.0,0.0,72.721982,2.41775,3.167411,4.169702,8.24,1.0,84.92941400000001,64.570136,57.559351,229.867844,4.146,0.0,12.770045,13.023899,0.0,10.0,0.0,47.03895,18.674808,23.676022,67.7584826787566,29.993657000000002,0.0,0.018965476000000002,0.0,0.04551884900000001,0.0,0.020458986999999998,0.0,0.025709318,0.0,0.023261311,2.0211240000000004,2.013684,2.0185150000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011631471,5.701626999999999,0.0,0.08401654800000001,0.0,0.044495926,9.5,9.791830000000001,0.0,0.022456046,9.5,9.659697999999999,0.0,0.04278094599999999,0.46768235799999996,73.849041,0.910774689,73.399793,0.45361593899999997,73.077867,0.9881400159999999,72.83551899999999,0.035640896,7.727912,1.0,1.0,73.78102700000001,73.907875,29.243012,73.03520999999999,73.16073100000001,30.273008,72.776876,73.381405,30.395590999999996,73.067222,73.513626,30.296976
 10/25/2017,17:07:18.118,0.0,73.750182,0.0,5.216079,10.713030999999999,0.0,0.001238263,75.442598,0.0,73.32365,0.024574754,4.464126,8.090534,0.0,0.0,62.565481000000005,0.0,80.350808,30.182514,71.157319,0.0,0.0,0.0,142.585253,1.0,0.010448,98.108631,23.429809,12.326373,22.423445,1.0,11083.996000000001,1.0,0.00404,15.510713,42.395571000000004,0.0,2.5565729999999998,0.0,1.9878099999999999,0.0,1.98233,0.0,1.9896479999999999,10.0,9.003931,0.0,0.0,0.0,0.137137124,0.0,0.138585596,0.0,0.15681071800000002,0.0,0.0,0.0,2.212207,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,12.5672,74.64553599999999,0.0,4.775015,0.0,15.203774,73.443198,0.0,242.246838,0.001314659,0.0,94.309325,73.690738,75.81819200000001,105.671122,81.80749,0.012549593000000001,0.0,67.353053,14.368253,20.553535,77.229774,75.750579,0.0,75.276655,77.31056600000001,0.0,74.755863,0.044405047999999996,6.017481,29.019038000000002,10.0,45.0,61.4,24.218605,68.409363,29.878515999999998,0.0,12.766117,13.177798999999998,0.0,10.0,1.0,13.870253,0.0,1047.329,10.0,0.0,0.0,72.721561,2.352218,3.287582,0.0,8.24,1.0,84.89494300000001,64.223978,57.579218999999995,224.84935299999998,4.146,0.0,12.896282000000001,12.959928,0.0,10.0,0.0,47.039742,18.398723999999998,23.672867999999998,68.62934277296371,29.993703999999997,0.0,0.0015583510000000001,0.0,0.043876107000000004,0.0,0.023293522,0.0,0.025741529,0.0,0.01955709,2.020931,2.014102,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01162564,5.698822,0.0,0.084048783,0.0,0.043883452999999996,9.5,9.793248,0.0,0.023229101000000002,9.5,9.662243,0.0,0.043360737,0.34811775899999997,73.835296,0.763077248,73.321662,0.5380144720000001,72.940416,1.283535,72.843476,0.02146476,7.766576,1.0,1.0,73.781402,73.909513,29.286407,73.034508,73.15928000000001,30.351433,72.778093,73.38177900000001,30.419925,73.065584,73.511894,30.328809999999997
 10/25/2017,17:07:28.118,0.0,73.749948,0.0,6.4335260000000005,14.737053,0.0,0.001544101,75.348451,0.0,73.32210500000001,0.028916242,4.965428,19.893982,0.0,0.0,61.87386600000001,0.0,80.353526,30.182375,71.098511,0.0,0.0,0.0,130.990235,1.0,0.010448,98.149247,23.426237,12.309125,22.444993,1.0,11125.796999999999,1.0,0.00404,15.530985000000001,42.396549,0.0,2.560118,0.0,1.987198,0.0,1.9821369999999998,0.0,1.9888419999999998,10.0,9.004092,0.0,0.0,0.0,0.136428982,0.0,0.138682161,0.0,0.153040652,0.0,0.0,0.0,2.216718,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,4.917441,74.589108,0.0,4.023868,0.0,15.107508,73.485157,0.0,242.259622,0.001314659,0.0,94.316983,73.691674,75.821282,105.680677,81.805193,0.009665402,0.0,67.35338,14.366976999999999,20.593685999999998,77.235628,75.752686,0.0,75.273003,77.31094,0.0,74.754646,0.069126623,5.600689,29.409421999999996,10.0,45.0,61.4,24.262735,68.41081199999999,29.882232000000002,0.0,12.848481,13.149598000000001,4.9401980000000005,10.0,1.0,13.809083,0.0,1049.623,10.0,0.0,0.0,72.722076,2.461639,3.245134,0.0,8.24,1.0,84.886314,64.153664,57.591260999999996,220.32790099999997,4.146,0.0,12.764635,13.117166000000001,0.360695906,10.0,0.0,47.038391,18.592232,23.673378,68.89380425466679,29.991474,0.0,0.0,0.0,0.0450679,0.0,0.019009508999999997,0.0,0.023808892,0.0,0.018848456,2.020995,2.013974,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011623896000000002,5.698822,0.0,0.089947865,0.0,0.044657103,9.5,9.791927000000001,0.0,0.023937734,9.5,9.774887,0.0,0.04384389599999999,0.24261958600000003,73.83819,1.156937,73.442475,1.6422290000000002,73.108251,1.374967,72.918713,0.031774677,7.7929960000000005,1.0,1.0,73.784491,73.913398,29.353078000000004,73.036052,73.16480200000001,30.436558,72.779544,73.381873,30.473615999999996,73.068439,73.513626,30.293871000000003
 10/25/2017,17:07:38.118,0.0,73.752709,0.0,6.719983999999999,24.099717000000002,0.0,0.001069248,75.578749,0.0,73.326879,0.024944242999999998,3.676367,0.0,0.0,0.0,62.74436,0.0,80.355588,30.189482,71.16284,0.0,0.0,0.0,140.98594,1.0,0.010448,98.144311,23.432778,12.314446,22.420507,1.0,11105.912,1.0,0.00404,15.472198,42.397526,0.0,2.5558959999999997,0.0,1.9883259999999998,0.0,1.9822009999999999,0.0,1.98852,10.0,9.003931,0.0,0.0,0.0,0.136235852,0.0,0.139261549,0.0,0.15558625199999998,0.0,0.0,0.0,2.2171369999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,13.497359,74.67591999999999,0.0,6.742305,0.0,12.5404,73.45115600000001,0.0,242.25754799999999,0.000904238042,0.0,94.318627,73.689708,75.824139,105.69268100000001,81.81058399999999,0.009927601,0.0,67.349265,14.367056,20.613352,77.245511,75.752124,0.0,75.274174,77.317123,0.0,74.755769,0.10548188,13.792259,29.350576,10.0,45.0,61.4,24.262735,68.410064,29.951529999999998,0.0,12.978941,13.125596,2.806072,10.0,1.0,13.717327,0.0,1053.377,10.0,0.0,0.0,72.721655,2.3528189999999998,3.276821,0.0,8.24,1.0,84.90029,64.153063,57.546707999999995,237.355496,4.146,0.0,12.960001,13.105807,4.144291,10.0,0.0,47.037785,18.971083,23.67194,68.87235545835097,29.991984999999996,0.0,0.0,0.0,0.044681372999999996,0.0,0.023422363999999998,0.0,0.024130997999999997,0.0,0.019879196000000002,2.020673,2.013426,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011625798,5.698661,0.0,0.082630425,0.0,0.04481828,9.5,9.792442,0.0,0.024485315,9.5,9.777915,0.0,0.043038630999999994,0.270752432,73.843977,0.8334093640000001,73.316598,0.587246956,72.962119,0.664612285,72.879648,0.030163752000000002,7.834882,1.0,1.0,73.785567,73.913211,29.415803999999998,73.03549100000001,73.164709,30.4137,72.77931,73.38341700000001,30.304046999999997,73.068298,73.514422,30.328421999999996
