date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:07:48.118,0.0,73.75196,0.0,3.6405589999999997,16.725016,0.0,0.000884135396,75.449116,0.0,73.32715999999999,0.023004429,4.106054,21.111162,0.0,0.0,63.149190000000004,0.0,80.354182,30.189296000000002,71.302027,0.0,0.0,0.0,143.624806,1.0,0.010448,98.113896,23.427165,12.312244999999999,22.430954,1.0,11104.201000000001,1.0,0.00404,15.6068,42.399015999999996,0.0,2.55203,0.0,1.9872619999999999,0.0,1.983007,0.0,1.9896479999999999,10.0,9.001581,0.0,0.0,0.0,0.135978346,0.0,0.137459006,0.0,0.152621756,0.0,0.0,0.0,2.218523,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.812314,0.0,10.931402,74.552937,0.0,5.776545,0.0,13.888132,73.471412,0.0,242.268113,0.001191533,0.0,94.323418,73.688257,75.82516899999999,105.70256599999999,81.813068,0.013860589,0.0,67.349873,14.367934,20.580166000000002,77.24963199999999,75.74964200000001,0.0,75.274502,77.32297700000001,0.0,74.75778199999999,0.067784274,11.564024,29.027884000000004,10.0,42.0,61.4,24.187965,68.40805300000001,29.954874,0.0,12.709603999999999,13.105195,0.0,10.0,1.0,13.933222,0.0,1047.185,10.0,0.0,0.0,72.724462,2.3371880000000003,3.032294,0.0,8.24,1.0,84.93729300000001,64.368811,57.618956000000004,210.210752,4.146,0.0,12.987052,13.118960000000001,0.0,10.0,0.0,47.037878000000006,18.779163,23.670641,68.56503814622309,29.990406,0.0,0.001816234,0.0,0.042394419,0.0,0.023776681,0.0,0.024453104,0.0,0.019009508999999997,2.021028,2.013748,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011631487,5.6978230000000005,0.0,0.083597487,0.0,0.050040417999999996,9.5,9.792313,0.0,0.021167621,9.5,9.778236999999999,0.0,0.045422217,0.228553163,73.824445,0.6153798079999999,73.39834599999999,1.016273,73.034461,0.9881400159999999,72.837689,0.015987616,7.857436,1.0,1.0,73.786129,73.916207,29.385821999999997,73.039796,73.165926,30.170149,72.78034,73.385149,30.470912,73.06965500000001,73.515077,30.270190000000003
 10/25/2017,17:07:58.118,0.0,73.752803,0.0,3.927018,18.344244,0.0,0.0005984185500000001,75.564265,0.0,73.32790899999999,0.025683219,2.530535,4.631179,0.0,0.0,61.973806,0.0,80.359009,30.198632,71.358171,0.0,0.0,0.0,137.627383,1.0,0.010448,98.102097,23.428556,12.327473,22.380186,1.0,11078.008999999998,1.0,0.00404,15.230157,42.398737,0.0,2.558506,0.0,1.987391,0.0,1.9819759999999997,0.0,1.989164,10.0,8.997815,0.0,0.0,0.0,0.134883945,0.0,0.136750865,0.0,0.139990425,0.0,0.0,0.0,2.219103,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,11.588928999999998,74.59200200000001,0.0,3.451566,0.0,1.935037,73.42800600000001,0.0,242.28167000000002,0.001930291,0.0,94.327083,73.690129,75.826339,105.71231,81.808428,0.008878804,0.0,67.35062099999999,14.36602,20.64285,77.23235,75.750158,0.0,75.273893,77.328738,0.0,74.762885,0.037022134,11.355628,28.980192,10.0,42.0,61.4,24.202828,68.410859,29.947861,0.0,13.344470999999999,13.226401999999998,0.0,10.0,1.0,13.687942000000001,0.0,1053.874,10.0,0.0,0.0,72.723246,2.400315,3.160237,15.525532,8.24,1.0,84.973218,64.357393,57.73395,230.74968700000002,4.146,0.0,13.036344,13.137493,0.0,10.0,0.0,47.035455999999996,18.788463,23.668506,67.76561365282167,29.989384,0.0,0.035889068999999996,0.0,0.045390006,0.0,0.017721085,0.0,0.024034366,0.0,0.022906994,2.020867,2.013877,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011637121,5.697952,0.0,0.08985115800000001,0.0,0.044302512999999995,9.5,9.793054,0.0,0.019202773,9.5,9.777979,0.0,0.043747265,0.298885279,73.821551,0.847475786,73.434517,0.0034904,73.02360999999999,1.3609,72.955608,0.035318711,7.8864339999999995,1.0,1.0,73.78538,73.918079,29.323884999999997,73.039609,73.168032,30.323846999999997,72.778046,73.387349,30.363145000000003,73.072183,73.516903,30.358314
 10/25/2017,17:08:08.118,0.0,73.754488,0.0,6.182875,10.632872,0.0,0.00053000748,75.415802,0.0,73.32575600000001,0.021434104,2.351498,0.0,0.0,0.0,61.217736,0.0,80.360742,30.214564000000003,71.274704,0.0,0.0,0.0,140.026352,1.0,0.010448,98.10614,23.439876,12.359766,22.442871,1.0,11091.8,1.0,0.00404,15.412194,42.396083000000004,0.0,2.561858,0.0,1.987585,0.0,1.98175,0.0,1.9881330000000002,10.0,8.985261,0.0,0.0,0.0,0.138617784,0.0,0.13726587699999998,0.0,0.145854972,0.0,0.0,0.0,2.218813,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,14.090736999999999,74.66362099999999,0.0,5.025398,0.0,6.331208999999999,73.443198,0.0,242.297736,0.00016547980599999998,0.0,94.332438,73.684044,75.823155,105.72459599999999,81.813537,0.009141003,0.0,67.358149,14.363627,20.493717999999998,77.226449,75.750111,0.0,75.27019399999999,77.332391,0.0,74.762417,0.035903511,11.852572,29.164038,10.0,42.0,61.4,24.257019,68.410485,29.945028000000004,0.0,12.903189999999999,12.970788,9.208452000000001,10.0,1.0,13.79529,0.0,1042.71,10.0,0.0,0.0,72.724369,2.415346,3.153063,8.901297999999999,8.24,1.0,84.98091,64.21916999999999,57.700835999999995,227.110079,4.146,0.0,12.803708,13.102817,18.909933,10.0,0.0,47.036807,18.755116,23.666883,68.80086718145206,29.988547999999998,0.0,0.036179188,0.0,0.045776534,0.0,0.016561502,0.0,0.025129527000000002,0.0,0.023776681,2.020834,2.01378,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011638283999999999,5.70182,0.0,0.083500781,0.0,0.043786747,9.5,9.79386,0.0,0.018204243999999998,9.5,9.778205,0.0,0.042233365999999994,0.43954951,73.791891,1.311668,73.391835,1.1921030000000001,73.03156800000001,0.720877977,72.941139,0.026297532999999998,7.934764,1.0,1.0,73.787627,73.919249,29.282068,73.039562,73.167564,30.283649,72.77977800000001,73.38996999999999,30.432671999999997,73.07255699999999,73.51943,30.202252
 10/25/2017,17:08:18.118,0.0,73.754769,0.0,4.929621,0.035747104,0.0,0.0009284013890000001,75.611338,0.0,73.328704,0.015245175,5.323501,0.0,0.0,0.0,61.04030600000001,0.0,80.36004,30.231285999999997,71.10375,0.0,0.0,0.0,127.39178100000001,1.0,0.010448,98.131948,23.4698,12.374444,22.403366000000002,1.0,11096.396999999999,1.0,0.00404,15.477874,42.394966,0.0,2.555477,0.0,1.986747,0.0,1.981105,0.0,1.9888740000000003,10.0,8.985357,0.0,0.0,0.0,0.13671867599999998,0.0,0.137974019,0.0,0.148432794,0.0,0.0,0.0,2.225225,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.739246,0.0,23.16781,74.684601,0.0,3.487335,0.0,5.496899,73.418602,0.0,242.30424900000003,0.001642996,0.0,94.33530400000001,73.670237,75.830834,105.73316299999999,81.814755,0.016482582,0.0,67.358336,14.365302,20.501912,77.21445899999999,75.747161,0.0,75.272442,77.34344499999999,0.0,74.764804,0.0,6.931217999999999,29.404037,10.0,42.0,61.4,24.268452,68.408989,29.940569,0.0,13.077538,13.138797,10.267491999999999,10.0,1.0,13.657956,0.0,1048.244,10.0,0.0,0.0,72.723152,2.372058,3.168607,19.535359,8.24,1.0,84.99418299999999,64.463164,57.726123,231.679631,4.146,0.0,12.801304,13.110589000000001,13.346764000000002,10.0,0.0,47.035455999999996,18.681841,23.664841,71.09439118418541,29.983346,0.0,0.051716659000000005,0.0,0.043360737,0.0,0.014403391000000001,0.0,0.018784035,0.0,0.022327202999999997,2.020738,2.013716,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011640379,5.699241000000001,0.0,0.083178427,0.0,0.044786045,9.5,9.792636,0.0,0.01536971,9.5,9.776755,0.0,0.040493992,0.094922144,73.84253000000001,1.290568,73.41064399999999,0.79121009,72.983098,0.6224130139999999,72.92739399999999,0.033063417000000005,7.960217,1.0,1.0,73.787252,73.922713,29.318362,73.038252,73.17046500000001,30.328182,72.781322,73.391234,30.450826,73.07059100000001,73.519196,30.260871999999996
 10/25/2017,17:08:28.118,0.0,73.753879,0.0,5.323501,4.733111,0.0,0.0010048610000000001,75.515743,0.0,73.32954699999999,0.020325639,5.07285,0.0,0.0,0.0,60.423283999999995,0.0,80.362101,30.234071999999998,71.10459300000001,0.0,0.0,0.0,149.06247,1.0,0.010448,98.172,23.486873000000003,12.365086999999999,22.444993,1.0,11114.143999999998,1.0,0.00404,15.603962,42.396037,0.0,2.55812,0.0,1.9888099999999997,0.0,1.982105,0.0,1.9887130000000002,10.0,8.976569999999999,0.0,0.0,0.0,0.137652136,0.0,0.136557735,0.0,0.158325189,0.0,0.0,0.0,2.220714,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,11.845524000000001,74.614428,0.0,4.095406,0.0,1.6783259999999998,73.396175,0.0,242.30892799999998,0.0,0.0,94.339814,73.651608,75.832052,105.745779,81.81569300000001,0.001012827,0.0,67.358195,14.367694,20.582214,77.221765,75.745007,0.0,75.273331,77.350048,0.0,74.765038,0.041272903,0.0,29.445959999999996,10.0,42.0,61.4,24.180648,68.40983,29.936156,0.0,12.963911,13.099195,6.416436,10.0,1.0,13.827074,0.0,1051.4360000000001,10.0,0.0,0.0,72.724556,2.296907,3.373675,16.343536,8.24,1.0,84.989633,64.25643000000001,57.449172999999995,235.255105,4.146,0.0,12.890872,13.074717999999999,12.416898,10.0,0.0,47.032987,18.70861,23.686832,72.82972177298146,29.982789,0.0,0.053554078,0.0,0.045390006,0.0,0.017785506,0.0,0.016142764,0.0,0.018043191,2.020931,2.013651,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011639621000000001,5.6982099999999996,0.0,0.0837909,0.0,0.043561099000000006,9.5,9.790928,0.0,0.014693287,9.5,9.77843,0.0,0.041589153,0.151187837,73.837466,0.390317043,73.383877,0.094922149,73.044589,0.777143677,72.847094,0.026941903,8.024335,1.0,1.0,73.788797,73.924305,29.259581,73.04190200000001,73.171261,30.378626,72.780433,73.392123,30.376278000000003,73.073587,73.51886800000001,30.310176000000002
 10/25/2017,17:08:38.118,0.0,73.754862,0.0,4.034439,12.652898,0.0,0.0009807157460000001,75.536745,0.0,73.329453,0.019863778999999998,2.709571,0.0,0.0,0.0,61.369094999999994,0.0,80.36346,30.229753000000002,71.274423,0.0,0.0,0.0,154.979927,1.0,0.010448,98.158461,23.486501999999998,12.423067,22.405651000000002,1.0,11115.961000000001,1.0,0.00404,15.432870999999999,42.393570000000004,0.0,2.553093,0.0,1.987552,0.0,1.9818790000000002,0.0,1.9893900000000002,10.0,8.982717999999998,0.0,0.0,0.0,0.137652136,0.0,0.136074911,0.0,0.170924298,0.0,0.0,0.0,2.219425,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,0.0,74.65349300000001,0.0,5.204242,0.0,0.8921495770000001,73.454773,0.0,242.31708199999997,0.002710091,0.0,94.34521600000001,73.64585100000001,75.83275400000001,105.7575,81.819115,0.01359839,0.0,67.35871,14.368332,20.654730999999998,77.233427,75.744726,0.0,75.275391,77.361008,0.0,74.763494,0.066441927,7.66862,29.446345,10.0,42.0,61.4,24.198026000000002,68.40973699999999,29.928957,0.0,13.124432,13.117196,6.464574,10.0,1.0,13.792891000000001,0.0,1029.845,10.0,0.0,0.0,72.723105,2.348611,3.077732,8.901297999999999,8.24,1.0,85.02251,64.066524,57.497338,208.751702,4.146,0.0,12.805512,13.175158999999999,8.088208,10.0,0.0,47.031356,18.833835,23.710401,72.37542285829761,29.981720000000003,0.0,0.023865259,0.0,0.044584741,0.0,0.019170563,0.0,0.014789918,0.0,0.016013922,2.020802,2.013072,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011644928999999998,5.699112,0.0,0.082469248,0.0,0.043335451,9.5,9.792764,0.0,0.018751825,9.5,9.778236999999999,0.0,0.043650633,0.45361593299999997,73.83167900000001,1.072539,73.333237,0.8685754170000001,73.132848,1.332767,72.87603100000001,0.027908457999999997,8.082975,1.0,1.0,73.791465,73.926926,29.249323999999998,73.039843,73.173227,30.337246,72.780293,73.39291800000001,30.457779,73.07344599999999,73.51961700000001,30.334245000000003
 10/25/2017,17:08:48.118,0.0,73.7565,0.0,4.929621,5.630901000000001,0.0,0.001097417,75.483153,0.0,73.32936,0.024482382,5.5741510000000005,12.703007000000001,0.0,0.0,61.415443999999994,0.0,80.364398,30.231982000000002,71.217579,0.0,0.0,0.0,148.342779,1.0,0.010448,98.121747,23.490863,12.480129,22.431444,1.0,10995.261,1.0,0.00404,15.901952,42.393941999999996,0.0,2.557572,0.0,1.987069,0.0,1.981944,0.0,1.988487,10.0,8.992439,0.0,0.0,0.0,0.138971855,0.0,0.138843102,0.0,0.167863133,0.0,0.0,0.0,2.220939,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,0.0,74.68170699999999,0.0,5.061167,0.0,0.0,73.457667,0.0,242.327213,0.001971333,0.0,94.349115,73.640328,75.83476800000001,105.764843,81.817709,0.010976398,0.0,67.360112,14.363228,20.549848,77.221765,75.74407099999999,0.0,75.276234,77.367565,0.0,74.762698,0.060177636,15.571642,29.457884000000004,10.0,44.0,61.4,24.179734,68.408661,29.924545000000002,0.0,12.969923,13.130997,9.978663000000001,10.0,1.0,13.69094,0.0,1031.16,10.0,0.0,0.0,72.724837,2.399714,3.278614,4.891471,8.24,1.0,85.08479399999999,64.074937,57.547309999999996,209.280808,4.146,0.0,13.09826,13.164995000000001,13.378829000000001,10.0,0.0,47.030238,18.52236,23.723114000000002,71.4466600404506,29.980652000000003,0.0,0.0,0.0,0.0414281,0.0,0.023841102000000003,0.0,0.018236455,0.0,0.013984653,2.020867,2.013651,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011655124,5.702046,0.0,0.083533016,0.0,0.03904814,9.5,9.792764,0.0,0.022745941000000002,9.5,9.777979,0.0,0.044198213,0.44658272200000004,73.81504,0.8334093640000001,73.42800600000001,1.867291,73.012035,1.6351950000000002,72.958501,0.027908457999999997,7.9895380000000005,1.0,1.0,73.79081,73.927909,29.231177000000002,73.041949,73.177532,30.309265000000003,72.780199,73.393153,30.410269,73.075693,73.521957,30.393253
 10/25/2017,17:08:58.118,0.0,73.756641,0.0,4.320897,18.312179999999998,0.0,0.0007151198,75.394076,0.0,73.32996800000001,0.018293454,1.563739,16.050254000000002,0.0,0.0,61.0461,0.0,80.367303,30.238903000000004,71.240972,0.0,0.0,0.0,131.62996,1.0,0.010448,97.971085,23.491605,12.529117999999999,22.470295999999998,1.0,11073.091,1.0,0.00404,15.811136,42.396269000000004,0.0,2.547261,0.0,1.9876169999999997,0.0,1.981815,0.0,1.9888419999999998,10.0,8.994435000000001,0.0,0.0,0.0,0.137909642,0.0,0.13987312699999999,0.0,0.161966364,0.0,0.0,0.0,2.2269330000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,10.931402,74.611535,0.0,4.810784,0.0,0.37872810700000004,73.475752,0.0,242.33855099999997,0.002258628,0.0,94.354189,73.647723,75.83673399999999,105.777271,81.818365,0.015695984,0.0,67.35880300000001,14.364664000000001,20.498635,77.198441,75.744164,0.0,75.275906,77.36794,0.0,74.762417,0.015768292,8.438082000000001,29.560576,10.0,44.0,61.4,24.183621,68.41090600000001,29.921153999999998,0.0,13.040865,13.181999,8.037089,10.0,1.0,13.686742,0.0,1052.655,10.0,0.0,0.0,72.724088,2.419554,3.3294330000000003,16.856794,8.24,1.0,85.215413,64.157871,57.390170999999995,215.13304100000002,4.146,0.0,12.892074000000001,13.117166000000001,13.731537,10.0,0.0,47.030424,18.395774,23.728680999999998,70.26158491851834,29.975682,0.0,0.004556244,0.0,0.044101580999999994,0.0,0.025902582,0.0,0.020523409,0.0,0.017398979,2.020931,2.0138130000000003,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011676625,5.700628,0.0,0.089947865,0.0,0.043206509000000004,9.5,9.7927,0.0,0.026160267,9.5,9.777625,0.0,0.045228952999999995,0.383283817,73.855552,1.072539,73.346982,0.981106803,72.996843,0.7068115559999999,72.932458,0.031452492,7.991471000000001,1.0,1.0,73.791605,73.92921899999999,29.217764000000003,73.04677,73.176362,30.367984999999997,72.784926,73.396148,30.394046000000003,73.07265100000001,73.523455,30.245732
 10/25/2017,17:09:08.118,0.0,73.758139,0.0,5.968031,12.572739,0.0,0.0011376589999999998,75.403491,0.0,73.335163,0.022727313,3.89121,4.999537,0.0,0.0,61.585632,0.0,80.368475,30.229892,71.22586,0.0,0.0,0.0,134.988517,1.0,0.010448,97.913218,23.493832,12.629665,22.416426,1.0,11059.833999999999,1.0,0.00404,15.968848000000001,42.394360999999996,0.0,2.548324,0.0,1.988358,0.0,1.9823950000000001,0.0,1.989164,10.0,9.010176,0.0,0.0,0.0,0.138617784,0.0,0.137233689,0.0,0.154329564,0.0,0.0,0.0,2.222164,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,17.843449,74.636131,0.0,4.846553,0.0,10.807603,73.467795,0.0,242.34858599999998,0.002258628,0.0,94.360014,73.68072099999999,75.838513,105.78866200000002,81.825818,0.015695984,0.0,67.35515600000001,14.364583999999999,20.417104000000002,77.226589,75.748378,0.0,75.281852,77.366956,0.0,74.762651,0.031764605,0.903761292,29.447114000000003,10.0,44.0,61.4,24.209687,68.41315,29.917345,0.0,13.030644,13.108195000000002,8.390102,10.0,1.0,13.741316000000001,0.0,1053.313,10.0,0.0,0.0,72.723807,2.366647,3.102842,7.9229,8.24,1.0,85.2951,64.011836,57.482287,231.358961,4.146,0.0,13.127716,13.38441,13.346764000000002,10.0,0.0,47.029771999999994,18.541416,23.728542,69.64519042482506,29.973917,0.0,0.0,0.0,0.045003479000000006,0.0,0.026095846000000002,0.0,0.022391624,0.0,0.017914348,2.020995,2.013329,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011690273999999999,5.698758,0.0,0.080760771,0.0,0.042980860999999995,9.5,9.79154,0.0,0.026933322000000003,9.5,9.778108,0.0,0.043425158,0.29888527800000003,73.84253000000001,1.1710040000000002,73.45115600000001,0.13712142,72.976587,1.677395,72.86952,0.026619717999999997,7.942496,1.0,1.0,73.792963,73.92819,29.147147999999998,73.04695699999999,73.177532,30.249757000000002,72.781042,73.396288,30.404861,73.07592700000001,73.523596,30.277953999999998
 10/25/2017,17:09:18.118,0.0,73.757296,0.0,4.1418610000000005,5.823283999999999,0.0,0.000855966131,75.47736,0.0,73.332308,0.013859594,5.251886,0.0,0.0,0.0,60.94833199999999,0.0,80.372552,30.222089,71.31975899999999,0.0,0.0,0.0,129.470888,1.0,0.010448,97.955149,23.492672,12.677003,22.414467000000002,1.0,11093.19,1.0,0.00404,15.961145000000002,42.397945,0.0,2.552159,0.0,1.9881330000000002,0.0,1.9821369999999998,0.0,1.988552,10.0,8.991506,0.0,0.0,0.0,0.137748701,0.0,0.139712185,0.0,0.161128571,0.0,0.0,0.0,2.224967,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,7.9484770000000005,74.61370500000001,0.0,3.737717,0.0,9.604271,73.419325,0.0,242.3688,0.001930291,0.0,94.362222,73.710396,75.83977800000001,105.79906499999998,81.823849,0.012287393999999998,0.0,67.35361400000001,14.364744,20.573610000000002,77.247197,75.750766,0.0,75.27754499999999,77.367237,0.0,74.76110600000001,0.001897364,11.131200999999999,29.384421999999997,10.0,44.0,61.4,24.224093,68.40955,29.911261,0.0,13.037859,13.045792,13.669258,10.0,1.0,13.774899,0.0,1050.89,10.0,0.0,0.0,72.726334,2.330575,3.026913,7.136974,8.24,1.0,85.323945,64.04729300000001,57.623771999999995,234.806167,4.146,0.0,12.940764999999999,13.160212,7.783597,10.0,0.0,47.027303,18.153945999999998,23.73165,70.29744857546893,29.973825,0.0,0.00010775687099999999,0.0,0.044133792000000005,0.0,0.025548265,0.0,0.018848456,0.0,0.014950971,2.020802,2.013072,2.018322,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.01169592,5.699209,0.0,0.083242898,0.0,0.043367685999999996,9.5,9.793054,0.0,0.025193947999999997,9.5,9.777947,0.0,0.045261164000000007,0.17932068199999998,73.848318,1.0866049999999998,73.392558,1.832125,72.938969,1.382,72.925947,0.026619717999999997,8.058166,1.0,1.0,73.79347800000001,73.92870500000001,29.219341999999997,73.047612,73.17977900000001,30.500402,72.78230500000001,73.398114,30.426105,73.07695600000001,73.52514000000001,30.357538
 10/25/2017,17:09:28.118,0.0,73.76132199999999,0.0,5.180272,17.189943,0.0,0.00028050826400000003,75.48605,0.0,73.333525,0.019586663,5.359308,0.451125025,0.0,0.0,61.00699300000001,0.0,80.37362900000001,30.228127,71.251264,0.0,0.0,0.0,142.905115,1.0,0.010448,98.069473,23.490491,12.692414999999999,22.468826999999997,1.0,11155.197,1.0,0.00404,15.632748000000001,42.396316,0.0,2.555606,0.0,1.985296,0.0,1.981396,0.0,1.9888419999999998,10.0,8.9851,0.0,0.0,0.0,0.136074911,0.0,0.13903623199999998,0.0,0.17585438399999997,0.0,0.0,0.0,2.2226470000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,74.71570799999999,0.0,5.1684730000000005,0.0,1.517882,73.401239,0.0,242.379463,0.001642996,0.0,94.366262,73.713111,75.844226,105.80843300000001,81.826146,0.016744781,0.0,67.351182,14.366897,20.495357000000002,77.272675,75.751094,0.0,75.282976,77.36770600000001,0.0,74.76293199999999,0.0048057840000000004,7.9411380000000005,29.470576,10.0,44.0,61.4,24.198026000000002,68.410485,29.910471,0.0,13.201985999999998,13.151398,12.770678,10.0,1.0,13.713129,0.0,1027.8239999999998,10.0,0.0,0.0,72.725305,2.406327,3.207468,6.222733,8.24,1.0,85.28562600000001,64.089962,57.469643000000005,221.73885,4.146,0.0,12.920327,13.242717,12.128318,10.0,0.0,47.02544,18.596996,23.731510999999998,72.38983771896375,29.969784000000004,0.0,0.024832321,0.0,0.044423687999999996,0.0,0.018912878,0.0,0.014145706000000001,0.0,0.016529292,2.021028,2.013329,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011690746,5.77693,0.0,0.079116764,0.0,0.042561800999999996,9.5,9.791122,0.0,0.018687403000000002,9.5,9.770442,0.0,0.043199684,0.29888527800000003,73.86061600000001,0.446582735,73.361451,0.882641841,73.039525,1.241336,72.87386,0.025330979,8.092641,1.0,1.0,73.793852,73.930624,29.283251,73.04662900000001,73.179919,30.267490999999996,72.783849,73.40125,30.525761,73.07602,73.52691899999999,30.332303999999997
 10/25/2017,17:09:38.118,0.0,73.760573,0.0,2.960222,3.9796089999999995,0.0,0.001334844,75.461427,0.0,73.33507,0.026237452,2.315691,5.928437000000001,0.0,0.0,60.97223100000001,0.0,80.374379,30.222739,71.22557900000001,0.0,0.0,0.0,138.826868,1.0,0.010448,98.147743,23.488125,12.717919,22.450054,1.0,11134.883999999998,1.0,0.00404,15.948576999999998,42.398737,0.0,2.558506,0.0,1.988487,0.0,1.9821689999999998,0.0,1.988939,10.0,8.978984,0.0,0.0,0.0,0.138746537,0.0,0.137941831,0.0,0.158035184,0.0,0.0,0.0,2.225483,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,13.096428,74.664345,0.0,4.238482,0.0,4.983477,73.43307,0.0,242.38477000000003,0.00229967,0.0,94.36847,73.70725999999999,75.842166,105.82010700000001,81.82600500000001,0.012287393999999998,0.0,67.346273,14.366098999999998,20.517891,77.27764,75.751047,0.0,75.283163,77.371734,0.0,74.762838,0.089821154,0.0,29.459421999999996,10.0,44.0,61.4,24.271882,68.411514,29.906059000000003,0.0,13.365511999999999,13.229401999999999,15.113404000000001,10.0,1.0,13.760506,0.0,1046.094,10.0,0.0,0.0,72.726989,2.5049259999999998,3.2086639999999997,21.331761,8.24,1.0,85.130147,64.16207800000001,57.393181000000006,227.126112,4.146,0.0,13.077822,13.130319,10.781614999999999,10.0,0.0,47.028607,18.558884,23.730954,71.42508454852945,29.964116999999998,0.0,0.054488905,0.0,0.04767696,0.0,0.015208656000000001,0.0,0.016625924,0.0,0.021070989,2.020867,2.01378,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011666408999999999,5.772965,0.0,0.081695598,0.0,0.04472157400000001,9.5,9.793699,0.0,0.013759179,9.5,9.771344000000001,0.0,0.042909789000000004,0.30591849,73.857722,0.910774691,73.50324300000001,1.8250919999999997,73.004077,1.325734,72.901351,0.030485937,8.265341000000001,1.0,1.0,73.794976,73.932121,29.282857,73.045787,73.17846899999999,30.387296000000003,72.785768,73.399986,30.207867999999998,73.07770500000001,73.527059,30.442945
 10/25/2017,17:09:48.118,0.0,73.762819,0.0,5.287693,19.322193,0.0,0.000711095615,75.456358,0.0,73.33652,0.023373917,5.323501,0.0,0.0,0.0,61.673261,0.0,80.377941,30.220788,71.229088,0.0,0.0,0.0,105.721093,1.0,0.010448,98.112157,23.476156,12.796632,22.494782,1.0,11061.865,1.0,0.00404,16.211295,42.396363,0.0,2.5634040000000002,0.0,1.987359,0.0,1.981428,0.0,1.9884549999999999,10.0,8.986259,0.0,0.0,0.0,0.137652136,0.0,0.137008371,0.0,0.14827168,0.0,0.0,0.0,2.231863,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,9.504089,74.605024,0.0,5.204242,0.0,10.438581,73.471412,0.0,242.397169,0.002669049,0.0,94.37396600000001,73.705341,75.846801,105.83361699999999,81.829239,0.016744781,0.0,67.347208,14.364583999999999,20.493717999999998,77.271598,75.753763,0.0,75.283631,77.38138199999999,0.0,74.762136,0.08948556699999999,6.947247999999999,29.497114,10.0,44.0,61.4,24.298634,68.412309,29.898581,0.0,12.996376,13.519817999999999,9.802156,10.0,1.0,13.757507999999998,0.0,1049.447,10.0,0.0,0.0,72.726007,2.432179,3.28818,9.719302,8.24,1.0,85.006189,64.285878,57.434723999999996,225.52276,4.146,0.0,13.027928999999999,13.092654,13.362797,10.0,0.0,47.02693,18.754662,23.731001000000003,70.31896819317541,29.966671999999996,0.0,0.046558993,0.0,0.042716525,0.0,0.014725496999999999,0.0,0.017946558999999997,0.0,0.022423835,2.0212209999999997,2.013297,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011646688999999998,5.777414,0.0,0.082469248,0.0,0.044012395,9.5,9.794085,0.0,0.014918761000000001,9.5,9.766383,0.0,0.041621364,0.116021779,73.821551,1.00924,73.443922,1.6000290000000001,73.098123,0.812309727,72.862286,0.025975348,8.231187,1.0,1.0,73.79558399999999,73.930624,29.350316999999997,73.048923,73.180762,30.265915000000003,72.78647,73.399377,30.451984999999997,73.076488,73.525936,30.193323
 10/25/2017,17:09:58.118,0.0,73.76010500000001,0.0,4.034439,0.0,0.0,0.00092035303,75.610614,0.0,73.335491,0.025775591,1.886004,1.9565849999999998,0.0,0.0,62.459022999999995,0.0,80.379768,30.220231,71.233018,0.0,0.0,0.0,147.703054,1.0,0.010448,97.906637,23.476991,12.899564,22.473071,1.0,11081.643999999998,1.0,0.00404,16.017905,42.399109,0.0,2.561245,0.0,1.986102,0.0,1.981782,0.0,1.9891,10.0,8.989027,0.0,0.0,0.0,0.135656464,0.0,0.137426818,0.0,0.14456606,0.0,0.0,0.0,2.228415,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,12.759647,74.641919,0.0,6.277309,0.0,9.860982,73.38821800000001,0.0,242.40561200000002,0.001232575,0.0,94.379839,73.703562,75.84698900000001,105.84218500000001,81.832661,0.006256811,0.0,67.3394,14.362829999999999,20.497405999999998,77.264526,75.754653,0.0,75.285411,77.400538,0.0,74.761949,0.061743709,9.191514,29.453267999999998,10.0,45.0,61.4,24.308238,68.410953,29.895376000000002,0.0,13.0084,13.154398,8.004997,10.0,1.0,13.895441,0.0,1040.5439999999999,10.0,0.0,0.0,72.726007,2.572262,3.1255610000000003,18.444685999999997,8.24,1.0,85.089718,64.331551,57.410039000000005,233.170748,4.146,0.0,12.874641,13.20565,13.747569,10.0,0.0,47.026232,18.831792999999998,23.725294,68.29363775662003,29.961470000000002,0.0,0.035566715,0.0,0.044423687999999996,0.0,0.016851398,0.0,0.024292051000000002,0.0,0.024453104,2.020963,2.013297,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011660283,5.776382,0.0,0.086563146,0.0,0.046687934,9.5,9.791605,0.0,0.01904172,9.5,9.738037,0.0,0.041846838,0.242619587,73.836743,0.8756086409999999,73.416431,0.840442571,73.02360999999999,0.6435126489999999,72.9245,0.027586272999999998,8.093608,1.0,1.0,73.794788,73.931607,29.311656,73.048876,73.18488,30.159115000000003,72.784224,73.40349599999999,30.436148,73.07728399999999,73.529353,30.24185
 10/25/2017,17:10:08.118,0.0,73.762819,0.0,4.786392,2.825308,0.0,0.00103303,75.626547,0.0,73.339937,0.02124936,5.144464,0.0,0.0,0.0,62.597345999999995,0.0,80.38164300000001,30.222553,71.211497,0.0,0.0,0.0,136.347933,1.0,0.010448,97.688386,23.479264,12.962131,22.479601000000002,1.0,11028.188999999998,1.0,0.00404,16.117641,42.400597999999995,0.0,2.566852,0.0,1.9857799999999999,0.0,1.982749,0.0,1.989487,10.0,8.996914,0.0,0.0,0.0,0.13578521699999999,0.0,0.13813496,0.0,0.13528589800000002,0.0,0.0,0.0,2.226063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,10.819142,74.667962,0.0,7.207300999999999,0.0,12.604578,73.465624,0.0,242.411787,0.001478828,0.0,94.38091899999999,73.699678,75.85125,105.853765,81.831396,0.0,0.0,67.343562,14.367934,20.524036,77.280918,75.75863299999999,0.0,75.286909,77.40934399999999,0.0,74.766911,0.04832023,3.5327580000000003,29.560959999999998,10.0,45.0,61.4,24.325616,68.412402,29.896352,0.0,13.254892000000002,13.330808,0.0,10.0,1.0,13.820476999999999,0.0,1042.325,10.0,0.0,0.0,72.72726999999999,2.450216,3.083112,0.0,8.24,1.0,85.154113,64.049697,57.513594,206.378742,4.146,0.0,12.96481,13.303699,0.0,10.0,0.0,47.023576,18.897807999999998,23.721351000000002,68.22938425396667,29.958451,0.0,0.021802192,0.0,0.044939057000000004,0.0,0.020040249,0.0,0.025548265,0.0,0.021940676,2.0211240000000004,2.013587,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011671039,5.778703,0.0,0.083113956,0.0,0.045108399,9.5,9.790445,0.0,0.022294993,9.5,9.724766,0.0,0.042619893,0.418449875,73.849765,0.847475786,73.386771,0.080855723,73.12706,0.960007177,72.92739399999999,0.022109128999999998,7.883534,1.0,1.0,73.795022,73.93375999999999,29.263921000000003,73.05065400000001,73.183757,30.316753000000002,72.787593,73.40274699999999,30.408337,73.07878199999999,73.531552,30.298917
 10/25/2017,17:10:18.118,0.0,73.76324100000001,0.0,5.359308,0.0,0.0,0.0010451030000000001,75.526606,0.0,73.340967,0.025313731000000003,3.389909,0.0,0.0,0.0,62.898615,0.0,80.384407,30.212056,71.245276,0.0,0.0,0.0,132.029788,1.0,0.010448,97.58662,23.477548000000002,13.054605,22.386552,1.0,11060.903,1.0,0.00404,16.188996,42.399155,0.0,2.5604080000000002,0.0,1.98852,0.0,1.982492,0.0,1.988939,10.0,9.004124000000001,0.0,0.0,0.0,0.135624275,0.0,0.137523383,0.0,0.15552180699999998,0.0,0.0,0.0,2.2343759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,11.540817,74.632514,0.0,3.594641,0.0,12.941511,73.45405,0.0,242.423752,0.000411732543,0.0,94.386979,73.699771,75.851577,105.86341499999999,81.835052,0.000226228894,0.0,67.34234599999999,14.367296,20.564597,77.220454,75.760271,0.0,75.288781,77.410983,0.0,74.764477,0.10492256800000001,8.00526,29.519422,10.0,45.0,61.4,24.335219,68.414086,29.890359999999998,0.0,12.847278999999999,13.184398999999999,11.519085,10.0,1.0,13.770102,0.0,1053.585,10.0,0.0,0.0,72.726288,2.37807,3.293561,6.607677000000001,8.24,1.0,85.147735,64.129025,57.499747,213.94656099999997,4.146,0.0,12.958198,13.093250999999999,13.266604000000001,10.0,0.0,47.024601000000004,18.587242,23.720237,69.21566715398194,29.958776,0.0,0.0,0.0,0.044713583,0.0,0.025193947999999997,0.0,0.023229101000000002,0.0,0.017688874,2.021092,2.013329,2.018161,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011670503,5.77693,0.0,0.084919139,0.0,0.04214274,9.5,9.793731,0.0,0.026965532,9.5,9.738971000000001,0.0,0.043586211,0.16525426,73.820104,1.1639700000000002,73.418602,0.8474757820000001,73.11765600000001,0.812309727,72.948373,0.026941903,7.748533,1.0,1.0,73.797831,73.934368,29.356628999999998,73.052245,73.182447,30.269461,72.7875,73.404713,30.414131,73.077892,73.534173,30.319492999999998
 10/25/2017,17:10:28.118,0.0,73.762819,0.0,4.893813,10.713030999999999,0.0,0.000228193913,75.671448,0.0,73.34078000000001,0.025775591,1.886004,14.000264999999999,0.0,0.0,61.88835,0.0,80.386329,30.20128,71.307642,0.0,0.0,0.0,137.947245,1.0,0.010448,97.61816,23.472398000000002,13.057357000000001,22.413814000000002,1.0,11051.923,1.0,0.00404,16.132641,42.398737,0.0,2.563179,0.0,1.984941,0.0,1.982298,0.0,1.9892290000000001,10.0,8.995142999999999,0.0,0.0,0.0,0.137877454,0.0,0.13987312699999999,0.0,0.167025341,0.0,0.0,0.0,2.2395,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,74.628897,0.0,4.989629,0.0,0.0,73.412091,0.0,242.445607,0.003325723,0.0,94.391301,73.694622,75.853029,105.874007,81.835099,0.018055777,0.0,67.34445,14.364185,20.391293,77.21764399999999,75.76008399999999,0.0,75.290654,77.418289,0.0,74.767332,0.048096505,16.100647,29.384807000000002,10.0,45.0,61.4,24.331332,68.414179,29.886784000000002,0.0,13.154492000000001,13.069192999999999,14.824575,10.0,1.0,13.765304,0.0,1023.5089999999999,10.0,0.0,0.0,72.726615,2.470657,3.339597,14.258426,8.24,1.0,85.096191,64.188521,57.480481000000005,235.54370899999998,4.146,0.0,13.039951,13.133308,6.533086,10.0,0.0,47.024648,18.214516,23.720423,71.3316021374497,29.958125,0.0,0.0,0.0,0.045261164000000007,0.0,0.021715201,0.0,0.018429718,0.0,0.015724026000000002,2.020899,2.013523,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011662607,5.7761569999999995,0.0,0.082888308,0.0,0.043722276,9.5,9.793312,0.0,0.015240867,9.5,9.722608000000001,0.0,0.044262634,0.362184183,73.87146800000001,0.538014485,73.408474,0.763077243,72.992503,0.924841111,72.94548,0.036285266000000004,7.797828999999999,1.0,1.0,73.800078,73.933198,29.2367,73.051918,73.184178,30.193007,72.786751,73.403683,30.427264,73.079577,73.534454,30.318716
 10/25/2017,17:10:38.118,0.0,73.76516,0.0,5.502537,5.374389,0.0,0.000992788286,75.804702,0.0,73.34312,0.024574754,2.5663419999999997,0.0,0.0,0.0,62.1382,0.0,80.38422,30.206389,71.235357,0.0,0.0,0.0,98.524185,1.0,0.010448,97.811965,23.467573,13.009102,22.433729,1.0,11032.038,1.0,0.00404,16.076692,42.399667,0.0,2.566014,0.0,1.9874880000000001,0.0,1.9822009999999999,0.0,1.9884549999999999,10.0,8.973801,0.0,0.0,0.0,0.138295901,0.0,0.136557735,0.0,0.15284731599999998,0.0,0.0,0.0,2.2341830000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,14.411481,74.631791,0.0,5.991158,0.0,12.187422999999999,73.443922,0.0,242.440879,0.0007400695419999999,0.0,94.394778,73.69181400000001,75.854949,105.884128,81.83800500000001,0.013073992,0.0,67.345338,14.365701000000001,20.363023000000002,77.222093,75.760552,0.0,75.290888,77.42896800000001,0.0,74.76765999999999,0.053801483,6.99534,29.407884000000003,10.0,45.0,61.4,24.257248,68.411935,29.882417999999998,0.0,13.079342,12.999589,12.289296,10.0,1.0,13.832471,0.0,1046.062,10.0,0.0,0.0,72.724556,2.494104,3.174586,11.050564999999999,8.24,1.0,84.925053,63.997412,57.246277,220.88907400000002,4.146,0.0,12.887866,13.104013,10.284616999999999,10.0,0.0,47.022690999999995,18.95475,23.719402,69.45185148859565,29.954874,0.0,0.051910072,0.0,0.044939057000000004,0.0,0.014403391000000001,0.0,0.019589301,0.0,0.021038777999999998,2.020834,2.013458,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01163511,5.778188,0.0,0.082533719,0.0,0.043786747,9.5,9.79299,0.0,0.014950971,9.5,9.702862,0.0,0.041299258,0.137121414,73.818657,0.671645495,73.399069,1.473432,73.11765600000001,1.621129,72.885435,0.037574005,7.707291000000001,1.0,1.0,73.801014,73.93567900000001,29.278122999999997,73.05467900000001,73.185676,30.263156,72.787921,73.405883,30.433058000000003,73.080794,73.534922,30.163819
 10/25/2017,17:10:48.118,0.0,73.76576800000001,0.0,3.461523,0.0,0.0,0.0008237726889999999,75.667827,0.0,73.341669,0.018385826,5.860608999999999,0.0,0.0,0.0,62.69004399999999,0.0,80.388531,30.206946000000002,71.12241800000001,0.0,0.0,0.0,130.270544,1.0,0.010448,97.903018,23.461542,12.903784,22.387204999999998,1.0,11085.278,1.0,0.00404,15.843976000000001,42.400226,0.0,2.567787,0.0,1.986811,0.0,1.9823950000000001,0.0,1.987552,10.0,8.999617,0.0,0.0,0.0,0.1366543,0.0,0.138263713,0.0,0.144114941,0.0,0.0,0.0,2.234248,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,7.996589,74.651323,0.0,3.845024,0.0,20.081279000000002,73.480816,0.0,242.45323,8.3395552e-05,0.0,94.397267,73.69743100000001,75.857196,105.894249,81.839458,0.018055777,0.0,67.34706800000001,14.369289000000002,20.463810000000002,77.241202,75.759897,0.0,75.295055,77.432668,0.0,74.768362,0.064316542,9.079301,29.411345,10.0,45.0,61.4,24.255418,68.41263599999999,29.879817,0.0,12.823231,12.989389,0.0,10.0,1.0,13.902038000000001,0.0,1041.106,10.0,0.0,0.0,72.727083,2.5085330000000003,3.371283,0.0,8.24,1.0,84.824736,63.987797,57.23243000000001,233.266949,4.146,0.0,12.987052,13.288751999999999,0.0,10.0,0.0,47.020641,18.669817000000002,23.714716,68.64363378514375,29.955292,0.0,0.00381483,0.0,0.04278094599999999,0.0,0.023003626,0.0,0.024581947000000003,0.0,0.021070989,2.020931,2.013684,2.0185470000000003,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011618565,5.7779620000000005,0.0,0.08346854599999999,0.0,0.044366984000000005,9.5,9.792958,0.0,0.022874784,9.5,9.700285000000001,0.0,0.044230424000000004,0.545047685,73.850488,0.69274513,73.459114,0.16525426199999999,72.957778,1.396066,72.88615899999999,0.027908457999999997,7.691180999999999,1.0,1.0,73.799001,73.935164,29.323490999999997,73.055334,73.188344,30.166996,72.788763,73.40597700000001,30.374733000000003,73.08130899999999,73.534548,30.297365000000003
 10/25/2017,17:10:58.118,0.0,73.767781,0.0,5.681573,11.145894,0.0,0.0011698519999999999,75.515019,0.0,73.34195,0.022173081,4.750584,8.154596000000002,0.0,0.0,62.53144399999999,0.0,80.389375,30.196170000000002,71.267639,0.0,0.0,0.0,150.741748,1.0,0.010448,97.879984,23.461356,12.844704,22.384103,1.0,11045.936000000002,1.0,0.00404,15.940063,42.404788,0.0,2.564307,0.0,1.9881330000000002,0.0,1.9827169999999998,0.0,1.9883259999999998,10.0,8.990378999999999,0.0,0.0,0.0,0.13726587699999998,0.0,0.137909642,0.0,0.163738617,0.0,0.0,0.0,2.233571,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,7.018317999999999,74.587661,0.0,3.201184,0.0,7.133430000000001,73.474306,0.0,242.46408599999998,0.0014377860000000001,0.0,94.406898,73.698039,75.859303,105.90742900000001,81.841192,0.0,0.0,67.349312,14.364425,20.529363,77.27394,75.761395,0.0,75.298333,77.436181,0.0,74.767098,0.03008667,11.163262,29.398653000000003,10.0,43.0,61.4,24.249016,68.411794,29.879445,0.0,13.187557,12.983988,7.074325,10.0,1.0,13.824675,0.0,1062.536,10.0,0.0,0.0,72.725024,2.447811,3.40596,2.9988330000000003,8.24,1.0,84.801099,64.15126,57.449172999999995,220.72873900000002,4.146,0.0,13.067603,13.169179999999999,4.480967,10.0,0.0,47.021107,18.82408,23.708776999999998,69.723982162056,29.956407000000002,0.0,0.0,0.0,0.044327056,0.0,0.02529058,0.0,0.019428248000000002,0.0,0.014435601999999999,2.020738,2.013394,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011614154,5.776479,0.0,0.08082524099999999,0.0,0.04291639,9.5,9.792216999999999,0.0,0.025097316,9.5,9.70167,0.0,0.045228952999999995,0.488781991,73.822998,0.826376152,73.436687,1.698494,72.991056,0.938907535,72.882542,0.026619717999999997,7.67926,1.0,1.0,73.800265,73.936194,29.183442,73.056317,73.188344,30.315571000000002,72.790074,73.40831700000001,30.419153,73.081964,73.53347099999999,30.289212
 10/25/2017,17:11:08.118,0.0,73.769513,0.0,4.6431629999999995,3.8994489999999997,0.0,0.0010611989999999999,75.53602099999999,0.0,73.344337,0.022265452999999998,3.5331379999999997,16.322518,0.0,0.0,62.398914000000005,0.0,80.39092099999999,30.184511999999998,71.227918,0.0,0.0,0.0,164.415873,1.0,0.010448,97.758143,23.454815,12.757367,22.391776,1.0,11055.13,1.0,0.00404,15.698832999999999,42.404090000000004,0.0,2.567819,0.0,1.987714,0.0,1.9813630000000002,0.0,1.988229,10.0,8.982139,0.0,0.0,0.0,0.138456843,0.0,0.137523383,0.0,0.177948865,0.0,0.0,0.0,2.2298970000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9523309999999996,0.0,0.0,74.67447299999999,0.0,3.3442589999999996,0.0,8.192362,73.470688,0.0,242.478994,0.002135502,0.0,94.408119,73.701222,75.858788,105.919198,81.840958,0.009403202,0.0,67.351884,14.367854000000001,20.523626999999998,77.305741,75.764392,0.0,75.299082,77.437774,0.0,74.76808100000001,0.06420468,13.792259,29.464807,10.0,43.0,61.4,24.343222,68.412262,29.876751000000002,0.0,13.158098999999998,13.320007,11.438855,10.0,1.0,13.648360999999998,0.0,1030.663,10.0,0.0,0.0,72.7261,2.462841,3.430472,12.061041000000001,8.24,1.0,84.854188,63.809309,57.372108999999995,211.653768,4.146,0.0,13.304447,13.257066,11.567192,10.0,0.0,47.019290000000005,18.896673999999997,23.70372,72.14484771759757,29.953759,0.0,0.029506457000000003,0.0,0.044810215,0.0,0.018558561,0.0,0.01540192,0.0,0.016529292,2.020802,2.0131360000000003,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011622135,5.775673,0.0,0.082017952,0.0,0.040402028,9.5,9.794117,0.0,0.018945088,9.5,9.699834,0.0,0.041331467999999996,0.22151995100000002,73.81359300000001,0.664612292,73.45694300000001,0.31295170699999997,73.04893,0.833409362,72.88326500000001,0.033063417000000005,7.659928,1.0,1.0,73.80209,73.93839399999999,29.275361,73.05556800000001,73.190497,30.366409,72.78998,73.406772,30.386707,73.080794,73.53993,30.279118
 10/25/2017,17:11:18.118,0.0,73.769653,0.0,3.89121,8.997612,0.0,0.0006628054510000001,75.52298499999999,0.0,73.344009,0.017277361,3.747981,26.892770000000002,0.0,0.0,61.715265,0.0,80.39153,30.176058,71.353352,0.0,0.0,0.0,101.802777,1.0,0.010448,97.782398,23.453516,12.695718,22.407284,1.0,11060.582,1.0,0.00404,15.342054999999998,42.402646999999995,0.0,2.570107,0.0,1.9856509999999998,0.0,1.9819759999999997,0.0,1.9881970000000002,10.0,8.977696,0.0,0.0,0.0,0.137716513,0.0,0.138778725,0.0,0.157584065,0.0,0.0,0.0,2.228834,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,9.247492999999999,74.639025,0.0,4.846553,0.0,19.182791,73.45405,0.0,242.480731,0.000452774668,0.0,94.410515,73.705575,75.862206,105.92993100000001,81.84363,0.021726567000000002,0.0,67.35151,14.366179,20.417923000000002,77.266634,75.761676,0.0,75.303249,77.445314,0.0,74.770656,0.04451691,0.0,29.355190999999998,10.0,43.0,61.4,24.268909,68.410158,29.872803,0.0,13.242267000000002,13.252803,14.118548,10.0,1.0,13.809083,0.0,1045.645,10.0,0.0,0.0,72.72582,2.5987150000000003,3.107625,15.268903,8.24,1.0,84.855736,63.788275,57.17884599999999,233.427284,4.146,0.0,13.085036,13.227770000000001,10.909872,10.0,0.0,47.015004,18.917999,23.698617000000002,71.97199655714142,29.952784,0.0,0.053876432,0.0,0.04403716,0.0,0.013759179,0.0,0.01749561,0.0,0.024388682999999998,2.021028,2.013619,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011621912,5.775834,0.0,0.079954885,0.0,0.04291639,9.5,9.792958,0.0,0.0138236,9.5,9.698739,0.0,0.043038630999999994,0.270752433,73.799848,1.248369,73.446815,0.15118784300000002,73.147316,1.276502,72.89194599999999,0.034996526,7.618042,1.0,1.0,73.80078,73.938675,29.174369,73.055194,73.191152,30.232021999999997,72.78984,73.40981500000001,30.423402000000003,73.081777,73.540679,30.297365000000003
 10/25/2017,17:11:28.118,0.0,73.767547,0.0,4.750584,0.0,0.0,0.000517934937,75.321655,0.0,73.34676999999999,0.027345916,3.7121739999999996,0.0,0.0,0.0,61.083034,0.0,80.395889,30.171413,71.32528,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,97.82352900000001,23.443217,12.597923,22.479437,1.0,11071.273000000001,1.0,0.00404,15.763295999999999,42.401109999999996,0.0,2.571428,0.0,1.9876490000000002,0.0,1.981396,0.0,1.989068,10.0,8.987579,0.0,0.0,0.0,0.137941831,0.0,0.138907479,0.0,0.143824936,0.0,0.0,0.0,2.226675,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,6.457015,74.65494,0.0,4.524633000000001,0.0,12.861289,73.50830699999999,0.0,242.481358,0.00229967,0.0,94.416951,73.705013,75.863752,105.93943999999999,81.845176,0.008092206,0.0,67.347769,14.362829999999999,20.472004000000002,77.252677,75.765188,0.0,75.305964,77.443347,0.0,74.769065,0.071923181,6.482365,29.415190999999997,10.0,43.0,61.4,24.322872,68.411748,29.871131,0.0,13.170123,13.074593,9.112175,10.0,1.0,13.947614999999999,0.0,1050.489,10.0,0.0,0.0,72.727083,2.5872919999999997,3.242742,8.468236,8.24,1.0,84.81634100000001,64.016042,57.35284300000001,233.010413,4.146,0.0,13.00208,13.139287,11.935932000000001,10.0,0.0,47.016169,18.737648,23.697643,68.50074407250906,29.953340999999998,0.0,0.034922007000000005,0.0,0.044133792000000005,0.0,0.018172033,0.0,0.024130997999999997,0.0,0.025000685,2.020738,2.01349,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011615041999999999,5.777124,0.0,0.080954183,0.0,0.041981563,9.5,9.792088,0.0,0.017946558999999997,9.5,9.699447,0.0,0.043199684,0.376250607,73.81504,1.20617,73.40341,0.6857119159999999,73.079314,1.515631,72.87530699999999,0.027908457999999997,7.576801,1.0,1.0,73.80639599999999,73.93937700000001,29.264315000000003,73.059593,73.189841,30.223352000000002,72.789372,73.40808299999999,30.387093,73.084164,73.541849,30.229039
 10/25/2017,17:11:38.118,0.0,73.768389,0.0,4.392512,6.785201,0.0,0.001222167,75.486775,0.0,73.349579,0.028177265,2.960222,4.967505,0.0,0.0,61.636326000000004,0.0,80.396873,30.166257,71.280973,0.0,0.0,0.0,130.750338,1.0,0.010448,97.89653100000001,23.446928,12.592052,22.468337,1.0,11120.238000000001,1.0,0.00404,15.344488,42.399574,0.0,2.573329,0.0,1.987359,0.0,1.983007,0.0,1.989068,10.0,9.001066,0.0,0.0,0.0,0.137330253,0.0,0.13848903099999998,0.0,0.151268399,0.0,0.0,0.0,2.2303490000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,14.908635999999998,74.632514,0.0,5.061167,0.0,10.903869,73.464178,0.0,242.491441,0.001109449,0.0,94.42052199999999,73.709647,75.865905,105.953374,81.847145,0.001275026,0.0,67.348564,14.367056,20.471594,77.267336,75.765937,0.0,75.30516800000001,77.43969399999999,0.0,74.768175,0.030422257,12.622035,29.362499,10.0,43.0,61.4,24.347567,68.41399200000001,29.869274,0.0,12.888761,13.1916,0.0,10.0,1.0,13.843266,0.0,1032.075,10.0,0.0,0.0,72.724275,2.432179,3.3210629999999997,0.0,8.24,1.0,84.740554,63.839957999999996,57.500951,218.00304100000002,4.146,0.0,13.090446,13.231357999999998,0.0,10.0,0.0,47.016914,19.132604999999998,23.693606,69.05828238639252,29.956360999999998,0.0,0.005233188,0.0,0.044713583,0.0,0.023003626,0.0,0.025516055,0.0,0.021586359,2.021157,2.013297,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01160213,5.775931,0.0,0.084338902,0.0,0.046043226,9.5,9.793699,0.0,0.023100258,9.5,9.700928999999999,0.0,0.045390006,0.495815204,73.84253000000001,0.65054586,73.394729,0.678678707,73.103187,1.396066,72.85866800000001,0.010510472,7.522672,1.0,1.0,73.80714499999999,73.941998,29.2367,73.058049,73.193492,30.261974,72.793818,73.412061,30.336107000000002,73.081683,73.542177,30.267084000000004
 10/25/2017,17:11:48.118,0.0,73.772836,0.0,3.962825,7.955535,0.0,0.000992788287,75.64030699999999,0.0,73.346677,0.024020522000000002,3.067643,0.0,0.0,0.0,62.798675,0.0,80.398794,30.160776000000002,71.335012,0.0,0.0,0.0,133.149307,1.0,0.010448,98.013251,23.440619,12.527834,22.445809,1.0,11068.601,1.0,0.00404,15.383003,42.398503999999996,0.0,2.576165,0.0,1.988358,0.0,1.982298,0.0,1.9892610000000002,10.0,8.999713999999999,0.0,0.0,0.0,0.13939030300000002,0.0,0.13778088900000002,0.0,0.151139508,0.0,0.0,0.0,2.237115,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,11.973822,74.60068299999999,0.0,6.098465,0.0,10.984091000000001,73.40919699999999,0.0,242.50191099999998,0.002053417,0.0,94.423716,73.709226,75.864594,105.9602,81.85005100000001,0.023037562999999997,0.0,67.343141,14.367535,20.580575,77.280778,75.764954,0.0,75.306666,77.440584,0.0,74.769065,0.019124162,4.767104,29.408653,10.0,43.0,61.4,24.257476,68.41198100000001,29.869274,0.0,12.958501,13.287004999999999,1.105189,10.0,1.0,13.826474,0.0,1042.116,10.0,0.0,0.0,72.727317,2.429173,3.396992,0.0,8.24,1.0,84.65337199999999,63.803298999999996,57.453388000000004,217.105164,4.146,0.0,13.052575,13.220595999999999,0.0,10.0,0.0,47.016309,18.752166,23.686415,69.25859997941392,29.954178000000002,0.0,0.000139992253,0.0,0.043908317999999995,0.0,0.023003626,0.0,0.024195419,0.0,0.020008039,2.020834,2.0138130000000003,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011587119,5.735507,0.0,0.085467142,0.0,0.04826747,9.5,9.791057,0.0,0.022359413999999998,9.5,9.698996000000001,0.0,0.044391477,0.42548308700000004,73.841084,0.43954952399999997,73.420772,1.649262,73.041696,0.6927451309999999,72.860839,0.02017602,7.608376,1.0,1.0,73.808316,73.94237199999999,29.304949,73.0595,73.194194,30.304142,72.78998,73.410423,30.390956,73.084959,73.544237,30.369571999999998
