date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:11:58.118,0.0,73.772087,0.0,5.824802,20.652846,0.0,0.0005823218250000001,75.55774699999999,0.0,73.350047,0.022265452999999998,4.893813,0.0,0.0,0.0,62.183825,0.0,80.40066800000001,30.158779,71.332111,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,98.017576,23.438624,12.500312,22.433892999999998,1.0,11090.517,1.0,0.00404,15.583285,42.401623,0.0,2.5693330000000003,0.0,1.9869080000000001,0.0,1.982266,0.0,1.989293,10.0,9.002965,0.0,0.0,0.0,0.139132796,0.0,0.139969691,0.0,0.155650698,0.0,0.0,0.0,2.2423349999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,8.878637,74.62383299999999,0.0,7.171532000000001,0.0,13.631421,73.459837,0.0,242.520148,0.0005759010409999999,0.0,94.431984,73.711285,75.869558,105.972816,81.849114,0.023561961,0.0,67.341925,14.367375,20.565826,77.264666,75.765843,0.0,75.309148,77.446392,0.0,74.769439,0.031093431,10.089221,29.424037,10.0,43.0,61.4,24.248559,68.41273000000001,29.871178000000004,0.0,12.971727,13.414812,7.555707000000001,10.0,1.0,13.800087,0.0,1050.5539999999999,10.0,0.0,0.0,72.726615,2.439995,3.240351,0.0,8.24,1.0,84.641038,63.98359,57.361272,214.892539,4.146,0.0,12.976833000000001,13.212824,0.136245218,10.0,0.0,47.013793,18.609246,23.684002,67.63014448901139,29.955246000000002,0.0,0.0,0.0,0.043360737,0.0,0.021554148,0.0,0.024871842,0.0,0.019524879,2.020706,2.013297,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011583988,5.736248000000001,0.0,0.083855371,0.0,0.04681687599999999,9.5,9.791186,0.0,0.024549736000000003,9.5,9.699383000000001,0.0,0.042909789000000004,0.362184183,73.829509,0.615379802,73.397622,0.0,73.15455,1.142871,72.86735,0.023397868999999998,7.497863000000001,1.0,1.0,73.80855,73.94574300000001,29.2726,73.063618,73.194241,30.194583,72.793162,73.414776,30.445805,73.086504,73.54798100000001,30.296588
 10/25/2017,17:12:08.118,0.0,73.77185300000001,0.0,2.387306,2.632924,0.0,0.00087206286,75.500534,0.0,73.349859,0.02171122,1.706968,0.0,0.0,0.0,61.943389,0.0,80.403386,30.157525,71.416,0.0,0.0,0.0,140.266249,1.0,0.010448,97.964739,23.433103,12.414076,22.430954,1.0,11054.168,1.0,0.00404,15.507875,42.397014,0.0,2.572491,0.0,1.988745,0.0,1.9827169999999998,0.0,1.9890349999999999,10.0,9.003834,0.0,0.0,0.0,0.138521219,0.0,0.135559899,0.0,0.15784184699999998,0.0,0.0,0.0,2.246911,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,14.716189000000002,74.668685,0.0,4.524633000000001,0.0,17.738792999999998,73.447539,0.0,242.53428399999999,0.001068407,0.0,94.43734,73.709554,75.86918299999999,105.98303100000001,81.851411,0.0028482209999999997,0.0,67.342112,14.366976999999999,20.331476000000002,77.251787,75.7687,0.0,75.309382,77.451403,0.0,74.772388,0.064092818,8.983118,29.542114,10.0,43.0,61.4,24.300235,68.414927,29.869134000000003,0.0,13.02824,13.173599,8.149411,10.0,1.0,13.915231,0.0,1048.805,10.0,0.0,0.0,72.72839300000001,2.4808779999999997,3.195511,2.565771,8.24,1.0,84.666175,63.826737,57.297453000000004,232.641642,4.146,0.0,13.042356,13.323428,7.703436,10.0,0.0,47.014632,18.734698,23.680198,69.30153707545415,29.956128000000003,0.0,0.000655758918,0.0,0.04764474900000001,0.0,0.023937734,0.0,0.023583417000000002,0.0,0.018429718,2.020931,2.013394,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011586906999999999,5.738763,0.0,0.08817491699999999,0.0,0.043980159000000005,9.5,9.79125,0.0,0.026804479,9.5,9.698513,0.0,0.03775609,0.341084548,73.839637,0.38328382899999996,73.446815,0.0,73.157444,1.5578299999999998,72.938245,0.027586272999999998,7.483041,1.0,1.0,73.808222,73.945789,29.21658,73.061091,73.19644,30.230446,72.792835,73.41735,30.475933,73.086831,73.543862,30.368408000000002
 10/25/2017,17:12:18.118,0.0,73.774474,0.0,5.430922,27.72294,0.0,0.000972667383,75.53746899999999,0.0,73.348221,0.030024706,1.7785819999999999,6.74523,0.0,0.0,61.43934300000001,0.0,80.403808,30.162077000000004,71.411649,0.0,0.0,0.0,142.985081,1.0,0.010448,97.935077,23.432268,12.432241000000001,22.429485,1.0,11042.087,1.0,0.00404,15.475847,42.400738,0.0,2.563082,0.0,1.988552,0.0,1.9821689999999998,0.0,1.9890349999999999,10.0,9.003802,0.0,0.0,0.0,0.136686488,0.0,0.138971855,0.0,0.158260744,0.0,0.0,0.0,2.243109,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.202713,0.0,15.325603,74.699069,0.0,4.882322,0.0,6.042408999999999,73.472859,0.0,242.55117099999998,0.002135502,0.0,94.43555500000001,73.708337,75.873772,105.99616499999999,81.850989,0.0,0.0,67.339962,14.367216,20.289687,77.243965,75.767904,0.0,75.313643,77.46049000000001,0.0,74.77234200000001,0.06151998400000001,6.770913,29.627114000000002,10.0,43.0,61.4,24.35374,68.416751,29.864303999999997,0.0,12.986757,13.272604000000001,0.49543838700000004,10.0,1.0,13.914032,0.0,1046.752,10.0,0.0,0.0,72.727457,2.516349,3.3581300000000005,0.0,8.24,1.0,84.681416,63.85558399999999,57.331770999999996,211.46136600000003,4.146,0.0,13.062192999999999,13.277991,8.008047999999999,10.0,0.0,47.012162,18.876484,23.676254,69.89594217761909,29.957428999999998,0.0,0.0,0.0,0.045873165,0.0,0.022745941000000002,0.0,0.024710789,0.0,0.018880667,2.020706,2.013684,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011588298,5.738731,0.0,0.084467844,0.0,0.044882751,9.5,9.791863000000001,0.0,0.026514584,9.5,9.699415,0.0,0.039237778,0.6083465889999999,73.848318,0.341084561,73.416431,1.621129,73.17987,1.438266,72.951991,0.027908457999999997,7.438256,1.0,1.0,73.810562,73.946024,29.317179,73.062448,73.195832,30.259215,72.792741,73.415384,30.487135,73.087019,73.547138,30.350938
 10/25/2017,17:12:28.118,0.0,73.77199300000001,0.0,5.359308,13.791167999999999,0.0,0.000530007481,75.475187,0.0,73.351919,0.026329823999999998,2.1366549999999997,2.933533,0.0,0.0,61.865175,0.0,80.406573,30.167,71.184782,0.0,0.0,0.0,136.188001,1.0,0.010448,97.99190899999999,23.431618,12.367472,22.458052,1.0,11050.64,1.0,0.00404,15.128394,42.400133000000004,0.0,2.566304,0.0,1.9871009999999998,0.0,1.9826529999999998,0.0,1.9881650000000002,10.0,9.007697,0.0,0.0,0.0,0.138971855,0.0,0.138971855,0.0,0.158067407,0.0,0.0,0.0,2.2406919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,8.205072999999999,74.687495,0.0,4.63194,0.0,16.182484,73.509754,0.0,242.53852999999998,0.00287426,0.0,94.441709,73.707822,75.874427,106.00539199999999,81.85464499999999,0.01359839,0.0,67.338325,14.366179,20.392112,77.23605,75.768793,0.0,75.31284699999999,77.470279,0.0,74.773372,0.092841436,3.3884839999999996,29.555190999999997,10.0,43.0,61.4,24.342993,68.412589,29.864628999999997,0.0,13.03365,13.282205,8.19755,10.0,1.0,13.852262,0.0,1054.788,10.0,0.0,0.0,72.726709,2.545809,3.355739,5.260375,8.24,1.0,84.66664399999999,63.641638,57.22219499999999,233.347117,4.146,0.0,13.089845,13.226575,10.092231,10.0,0.0,47.012256,18.695225,23.676254,69.60221821734677,29.960634000000002,0.0,0.0,0.0,0.043618422000000004,0.0,0.025226158999999998,0.0,0.023808892,0.0,0.017817717,2.020834,2.013523,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011584862,5.735056,0.0,0.083339604,0.0,0.044786045,9.5,9.793312,0.0,0.02632132,9.5,9.700317,0.0,0.043650633,0.369217394,73.844701,0.40438347,73.41715500000001,0.840442571,73.079314,0.896708265,72.95705500000001,0.030808122,7.374461,1.0,1.0,73.80976700000001,73.946398,29.179103,73.063571,73.198032,30.411336,72.793116,73.415899,30.525374,73.086129,73.548355,30.319492999999998
 10/25/2017,17:12:38.118,0.0,73.776393,0.0,6.576755,12.139876,0.0,0.0010008369999999999,75.53384799999999,0.0,73.351357,0.02392815,4.28509,19.781873,0.0,0.0,61.735542,0.0,80.409385,30.169090999999998,71.20686500000001,0.0,0.0,0.0,150.421886,1.0,0.010448,98.025896,23.424149,12.314997,22.4081,1.0,11100.032,1.0,0.00404,15.353407,42.398271,0.0,2.561245,0.0,1.988229,0.0,1.981524,0.0,1.988358,10.0,8.993019,0.0,0.0,0.0,0.139551244,0.0,0.139132796,0.0,0.16299749300000002,0.0,0.0,0.0,2.235665,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,14.812412,74.716432,0.0,4.667708999999999,0.0,10.053514999999999,73.54086099999999,0.0,242.559131,0.001684038,0.0,94.448662,73.70585600000001,75.87798599999999,106.015419,81.85427,0.009403202,0.0,67.33425799999999,14.364185,20.546570000000003,77.27122299999999,75.77136800000001,0.0,75.314392,77.480864,0.0,74.773137,0.075950225,11.131200999999999,29.486729999999998,10.0,43.0,61.4,24.330417,68.416658,29.865558,0.0,13.129241,13.305006,5.501811,10.0,1.0,14.003988,0.0,1048.917,10.0,0.0,0.0,72.727223,2.492902,3.3461730000000003,16.71244,8.24,1.0,84.683058,63.928301,57.272768000000006,224.88142000000002,4.146,0.0,13.071811,13.212226000000001,13.651376,10.0,0.0,47.009926,19.033695,23.671568,70.87885774481842,29.959287,0.0,0.011390153,0.0,0.039946412,0.0,0.026063635,0.0,0.014500023,0.0,0.015112025,2.021157,2.0135549999999998,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011586446,5.707977,0.0,0.08682102900000001,0.0,0.042948626,9.5,9.792861,0.0,0.026579005,9.5,9.698996000000001,0.0,0.044584741,0.26371922,73.807806,0.95297396,73.38604699999999,1.213203,73.11693199999999,1.5367309999999998,72.882542,0.034352156,7.483686,1.0,1.0,73.808409,73.949628,29.257609000000002,73.063244,73.199717,30.339215999999997,72.795315,73.420018,30.354260999999997,73.090154,73.550134,30.22438
 10/25/2017,17:12:48.118,0.0,73.774147,0.0,6.648369000000001,30.99346,0.0,0.001113514,75.392627,0.0,73.35374399999999,0.028639125,3.927018,2.068694,0.0,0.0,61.445136,0.0,80.409666,30.167465000000004,71.137061,0.0,0.0,0.0,148.822573,1.0,0.010448,98.082165,23.429809,12.183992,22.424424,1.0,11072.341999999999,1.0,0.00404,14.77486,42.398131,0.0,2.559924,0.0,1.98636,0.0,1.9825240000000002,0.0,1.988262,10.0,8.994113,0.0,0.0,0.0,0.138617784,0.0,0.137941831,0.0,0.16715423199999999,0.0,0.0,0.0,2.229479,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,0.0,74.71787900000001,0.0,6.456154,0.0,0.0,73.57703199999999,0.0,242.566368,0.00344885,0.0,94.454111,73.706324,75.880515,106.02464599999999,81.859145,0.011500796,0.0,67.333884,14.363707000000002,20.576888,77.25890600000001,75.77169599999999,0.0,75.316405,77.490747,0.0,74.77669499999999,0.079977268,8.518235,29.439037,10.0,43.0,61.4,24.244672,68.41357099999999,29.861424,0.0,13.272326999999999,13.180198999999998,9.481235,10.0,1.0,13.811482,0.0,1037.384,10.0,0.0,0.0,72.726147,2.5025209999999998,3.3425860000000003,7.505878,8.24,1.0,84.639772,63.784068000000005,57.149947,239.167284,4.146,0.0,13.04476,13.248695999999999,4.112227,10.0,0.0,47.008948,18.730388,23.670641,71.23813977491079,29.960912,0.0,0.0,0.0,0.04403716,0.0,0.022262782000000002,0.0,0.018687403000000002,0.0,0.015659605,2.020802,2.0135549999999998,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011578382,5.699403,0.0,0.080373946,0.0,0.044109101,9.5,9.791153999999999,0.0,0.021199832000000002,9.5,9.699254,0.0,0.043618422000000004,0.334051337,73.830956,0.383283834,73.401963,1.832125,73.027227,1.4031,72.95705500000001,0.027908457999999997,7.481753,1.0,1.0,73.81075,73.947849,29.245378999999996,73.066707,73.20084,30.146503000000003,72.79526800000001,73.42086,30.325678000000003,73.087627,73.551913,30.371902000000002
 10/25/2017,17:12:58.118,0.0,73.77541,0.0,4.499934,12.98957,0.0,0.0007915792410000001,75.727212,0.0,73.35585,0.027900149,4.464126,24.762704,0.0,0.0,60.738313,0.0,80.411259,30.163377,71.158395,0.0,0.0,0.0,161.217247,1.0,0.010448,98.295119,23.425957999999998,12.095738,22.405978,1.0,11098.321000000002,1.0,0.00404,15.114204,42.394826,0.0,2.561696,0.0,1.9881330000000002,0.0,1.981234,0.0,1.9880360000000001,10.0,8.981494999999999,0.0,0.0,0.0,0.138778725,0.0,0.137909642,0.0,0.158260743,0.0,0.0,0.0,2.2296720000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,0.0,74.673749,0.0,4.345788,0.0,6.507697,73.476476,0.0,242.55971,0.000986322279,0.0,94.453735,73.70398399999999,75.879297,106.03806200000001,81.861113,0.004945815,0.0,67.332574,14.368651000000002,20.405223,77.229493,75.77047900000001,0.0,75.31898000000001,77.49824100000001,0.0,74.779598,0.046082983,12.429669,29.470959999999998,10.0,42.0,61.4,24.170359,68.413431,29.863607000000002,0.0,13.135253,13.180198999999998,10.090985,10.0,1.0,13.855260000000001,0.0,1036.101,10.0,0.0,0.0,72.730125,2.4580319999999998,3.224209,13.632893,8.24,1.0,84.536694,63.974575,57.269156,226.404604,4.146,0.0,13.013502,13.395172,14.966014999999999,10.0,0.0,47.006852,18.772582999999997,23.665212,72.90187651103209,29.958496999999998,0.0,0.047816174,0.0,0.044488109000000005,0.0,0.018204243999999998,0.0,0.015273078,0.0,0.018300876,2.02106,2.013426,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011560461000000001,5.697178,0.0,0.082017952,0.0,0.04291639,9.5,9.792152,0.0,0.019267193999999998,9.5,9.699286,0.0,0.041267047,0.48878199200000005,73.822274,0.8334093640000001,73.417878,0.05272288,73.0974,0.9670403809999999,72.959225,0.031130307000000003,7.710191,1.0,1.0,73.81631999999999,73.949955,29.271416,73.06895300000001,73.20285200000001,30.21547,72.7948,73.42203,30.294390999999997,73.08991999999999,73.554019,30.291929999999997
 10/25/2017,17:13:08.118,0.0,73.777236,0.0,5.609959,18.96949,0.0,0.00040123369299999997,75.738799,0.0,73.355242,0.022450197,4.535741000000001,0.0,0.0,0.0,60.314653,0.0,80.412524,30.152927000000002,71.167004,0.0,0.0,0.0,82.13123,1.0,0.010448,98.370243,23.416541,12.055006,22.445646,1.0,11080.788,1.0,0.00404,14.988116,42.394687,0.0,2.563211,0.0,1.9874560000000001,0.0,1.981396,0.0,1.9882939999999998,10.0,8.973512,0.0,0.0,0.0,0.137813077,0.0,0.139969691,0.0,0.158292966,0.0,0.0,0.0,2.2271259999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,7.403211,74.639025,0.0,3.9880989999999996,0.0,18.621237,73.488051,0.0,242.567237,0.00012443769,0.0,94.458104,73.700614,75.880702,106.045123,81.86275400000001,0.016220383,0.0,67.336268,14.366897,20.340899,77.204389,75.77179,0.0,75.317669,77.505313,0.0,74.78404499999999,0.090268603,0.0,29.58173,10.0,42.0,61.4,24.245358,68.417125,29.86096,0.0,13.241064000000001,13.309206,10.556321,10.0,1.0,13.780897,0.0,1047.025,10.0,0.0,0.0,72.727317,2.495908,3.380849,13.408342999999999,8.24,1.0,84.507712,63.945128000000004,57.3113,234.22896,4.146,0.0,12.938361,13.124938,0.184341683,10.0,0.0,47.006619,18.847219,23.667579,71.63369331058526,29.959937,0.0,0.054521140999999995,0.0,0.04297421,0.0,0.013469283,0.0,0.016722556,0.0,0.024002155,2.020899,2.013394,2.018032,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011554246,5.699403,0.0,0.081631127,0.0,0.043915688,9.5,9.793280000000001,0.0,0.013662546999999999,9.5,9.689269,0.0,0.039431042,0.40438345200000003,73.822998,0.629446232,73.425836,0.411416669,73.07714399999999,1.712561,72.961395,0.034996526,7.859369,1.0,1.0,73.814447,73.94869200000001,29.281278999999998,73.067409,73.204631,30.312418,72.79704699999999,73.42469799999999,30.30482,73.09249399999999,73.552849,30.35055
 10/25/2017,17:13:18.118,0.0,73.77765699999999,0.0,5.788995,3.081819,0.0,0.0007151198,75.55991999999999,0.0,73.355757,0.019679035,5.71738,21.51155,0.0,0.0,60.316826,0.0,80.41739799999999,30.15353,71.14698,0.0,0.0,0.0,107.88016499999999,1.0,0.010448,98.336442,23.417607999999998,12.037208,22.43781,1.0,11025.837,1.0,0.00404,15.136097,42.395571000000004,0.0,2.563533,0.0,1.987166,0.0,1.9826529999999998,0.0,1.9890029999999999,10.0,8.991731,0.0,0.0,0.0,0.13813496,0.0,0.139229361,0.0,0.150269493,0.0,0.0,0.0,2.226063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,24.097969,74.716432,0.0,5.740776,0.0,11.433335000000001,73.546648,0.0,242.581904,0.002135502,0.0,94.463272,73.700005,75.88398000000001,106.057551,81.86219200000001,0.018055777,0.0,67.33883900000001,14.365382,20.247487,77.199846,75.768746,0.0,75.322257,77.516695,0.0,74.785965,0.0,7.171675,29.360576000000002,10.0,42.0,61.4,24.269138,68.413384,29.856454,0.0,13.324631,13.248603,6.673172999999999,10.0,1.0,13.618975,0.0,1043.576,10.0,0.0,0.0,72.728768,2.551821,3.2792120000000002,19.535359,8.24,1.0,84.530175,63.73539,57.147539,212.760081,4.146,0.0,12.987653,13.3593,16.216525,10.0,0.0,47.006991,18.404168,23.666372,70.03212584735411,29.961609000000003,0.0,0.047268172000000004,0.0,0.045228952999999995,0.0,0.015144235,0.0,0.019396036999999998,0.0,0.022810362999999997,2.020995,2.01378,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011556296,5.698758,0.0,0.082533719,0.0,0.044592632,9.5,9.792797,0.0,0.015337499,9.5,9.699672999999999,0.0,0.041879049,0.390317029,73.807806,0.6927451290000001,73.412091,1.691461,73.027227,1.353867,72.855051,0.034352156,7.673783,1.0,1.0,73.814026,73.952811,29.263132000000002,73.067971,73.202618,30.172908000000003,72.797515,73.42348100000001,30.392115000000004,73.092915,73.55364399999999,30.250002000000002
 10/25/2017,17:13:28.118,0.0,73.77784399999999,0.0,6.469333,0.0,0.0,0.000900232122,75.24851,0.0,73.355616,0.02346629,4.6431629999999995,27.933778999999998,0.0,0.0,60.058285,0.0,80.41800699999999,30.161938,71.166302,0.0,0.0,0.0,138.187143,1.0,0.010448,98.0494,23.417561,12.091151,22.44989,1.0,11049.678,1.0,0.00404,15.248806,42.395757,0.0,2.556476,0.0,1.9852319999999999,0.0,1.9812020000000001,0.0,1.9888099999999997,10.0,8.986355,0.0,0.0,0.0,0.139712185,0.0,0.135366769,0.0,0.148690577,0.0,0.0,0.0,2.225837,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.810784,0.0,10.803104,74.709921,0.0,4.560402,0.0,11.99489,73.550989,0.0,242.583737,0.0017661229999999999,0.0,94.467923,73.70155,75.885759,106.06743700000001,81.865895,0.005994612,0.0,67.34253299999999,14.364504,20.384738,77.235113,75.7709,0.0,75.320197,77.51706899999999,0.0,74.78624599999999,0.038588207,12.173182,29.342884,10.0,42.0,61.4,24.295662,68.41656400000001,29.857429999999997,0.0,13.145473999999998,13.231202,11.920237,10.0,1.0,13.974003,0.0,1057.628,10.0,0.0,0.0,72.72769100000001,2.483283,3.489063,5.340571,8.24,1.0,84.75241899999999,63.876017000000004,57.236042000000005,225.65102799999997,4.146,0.0,13.051974000000001,13.410119,9.066171,10.0,0.0,47.006665000000005,18.324542,23.658995,69.27291187024863,29.960123,0.0,0.040337557,0.0,0.045551059000000005,0.0,0.015015393,0.0,0.019363826,0.0,0.023454575,2.020931,2.01378,2.0184830000000002,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011590884,5.7004660000000005,0.0,0.081147596,0.0,0.041788151,9.5,9.792861,0.0,0.015466341000000002,9.5,9.693230999999999,0.0,0.042941999,0.32701812399999997,73.838913,0.8123097290000001,73.40485699999999,0.903741476,73.01782299999999,1.5367309999999998,72.895563,0.031130307000000003,7.6921479999999995,1.0,1.0,73.817911,73.953887,29.298243,73.069328,73.209451,30.204829999999998,72.797,73.424839,30.432671999999997,73.092354,73.555751,30.027556
 10/25/2017,17:13:38.118,0.0,73.77878,0.0,7.2929,20.187919,0.0,0.0007835308779999999,75.485326,0.0,73.360016,0.022080707999999998,1.886004,31.265009999999997,0.0,0.0,59.852610999999996,0.0,80.420304,30.1657,71.111002,0.0,0.0,0.0,104.601574,1.0,0.010448,97.91020999999999,23.423175,12.089316,22.458216,1.0,11050.426000000001,1.0,0.00404,15.316918,42.393663000000004,0.0,2.550612,0.0,1.986521,0.0,1.981557,0.0,1.9886810000000001,10.0,8.987675,0.0,0.0,0.0,0.13617147599999999,0.0,0.139164985,0.0,0.14907725,0.0,0.0,0.0,2.2235169999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9523309999999996,0.0,10.129541,74.684601,0.0,4.63194,0.0,7.165519000000001,73.48732700000001,0.0,242.599321,0.0,0.0,94.471305,73.699022,75.88969200000001,106.07708799999999,81.866316,0.011762996000000001,0.0,67.34253299999999,14.365541,20.299519,77.254269,75.772914,0.0,75.324271,77.51299499999999,0.0,74.788446,0.024046104,8.598386999999999,29.469421999999998,10.0,42.0,61.4,24.315555,68.415161,29.855247,0.0,13.175533999999999,13.2,12.048605,10.0,1.0,13.590189,0.0,1053.665,10.0,0.0,0.0,72.727785,2.560839,3.4286790000000003,12.943203,8.24,1.0,84.89363,63.718563,57.056025,229.803709,4.146,0.0,13.077221,13.074119999999999,11.006065,10.0,0.0,47.00578,18.763735999999998,23.654588,70.87167421816106,29.956778999999997,0.0,0.051104185999999996,0.0,0.043972739000000004,0.0,0.014145706000000001,0.0,0.019492669,0.0,0.021425306,2.021028,2.013748,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011613026,5.697146,0.0,0.083597487,0.0,0.045656401,9.5,9.791895,0.0,0.014950971,9.5,9.688399,0.0,0.042619893,0.242619585,73.83819,0.9600071720000001,73.45622,0.945940745,73.18565799999999,0.7490108259999999,72.862286,0.030163752000000002,7.637052000000001,1.0,1.0,73.817068,73.95576,29.036687,73.07059100000001,73.206082,30.211135,72.797889,73.425915,30.268896999999996,73.092354,73.559635,30.269025
 10/25/2017,17:13:48.118,0.0,73.782291,0.0,4.428319,8.003630000000001,0.0,0.000445499683,75.67434399999999,0.0,73.356412,0.030856055,5.359308,27.068941,0.0,0.0,60.473254000000004,0.0,80.42367800000001,30.162913,71.063609,0.0,0.0,0.0,91.967003,1.0,0.010448,97.901748,23.423128,12.137755,22.477315,1.0,11093.51,1.0,0.00404,15.19529,42.391289,0.0,2.55348,0.0,1.9875200000000002,0.0,1.9826529999999998,0.0,1.988229,10.0,8.973286,0.0,0.0,0.0,0.137716513,0.0,0.137298065,0.0,0.15613404,0.0,0.0,0.0,2.2214869999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,15.469939000000002,74.64842900000001,0.0,4.7034769999999995,0.0,21.621544,73.478646,0.0,242.615629,0.0,0.0,94.476802,73.705809,75.89001999999999,106.087021,81.86777,0.019366774,0.0,67.344076,14.366658,20.319185,77.25033499999999,75.772164,0.0,75.326565,77.512292,0.0,74.783764,0.014761531999999999,0.0,29.430576000000002,10.0,42.0,61.4,24.332475,68.41562900000001,29.853434999999998,0.0,13.308399,13.150798000000002,12.963231,10.0,1.0,13.840268,0.0,1049.447,10.0,0.0,0.0,72.730687,2.417149,3.3132900000000003,13.697051,8.24,1.0,84.954646,63.775054000000004,56.971134,228.36069300000003,4.146,0.0,12.984647,13.153635999999999,4.2725480000000005,10.0,0.0,47.004476000000004,18.29936,23.6583,71.23095126588598,29.959705,0.0,0.051652189,0.0,0.042652104,0.0,0.012438543,0.0,0.017688874,0.0,0.024098787000000003,2.020995,2.013684,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011622596,5.697662,0.0,0.081147596,0.0,0.043077567000000004,9.5,9.792764,0.0,0.013114966,9.5,9.69046,0.0,0.037820511,0.29888527800000003,73.84180699999999,0.812309727,73.418602,1.0936379999999999,73.20880799999999,0.530981264,72.956331,0.035963081,7.5858229999999995,1.0,1.0,73.81744300000001,73.95926999999999,29.232754999999997,73.069187,73.208703,30.321876,72.799901,73.427132,30.368939,73.093103,73.559589,30.378890000000002
 10/25/2017,17:13:58.118,0.0,73.781448,0.0,6.576755,23.233992,0.0,0.000703047258,75.62944399999999,0.0,73.359173,0.025960335,3.89121,21.463504,0.0,0.0,61.289432,0.0,80.42269300000001,30.157246,70.965878,0.0,0.0,0.0,146.343638,1.0,0.010448,98.051187,23.421829000000002,12.147846000000001,22.525472,1.0,11037.383,1.0,0.00404,15.20948,42.392499,0.0,2.5586029999999997,0.0,1.987198,0.0,1.9818470000000001,0.0,1.9888099999999997,10.0,8.975186,0.0,0.0,0.0,0.138199337,0.0,0.13980875,0.0,0.158325189,0.0,0.0,0.0,2.218909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,15.662385,74.683154,0.0,5.848082,0.0,11.30498,73.486604,0.0,242.617173,0.002381754,0.0,94.483003,73.709788,75.893204,106.098225,81.867254,0.011762995,0.0,67.344216,14.366736999999999,20.2987,77.254316,75.770151,0.0,75.325909,77.511402,0.0,74.78549699999999,0.04641857,0.0,29.523653000000003,10.0,43.0,61.5,24.319899,68.414834,29.850138,0.0,13.535651999999999,13.485616,12.096743,10.0,1.0,13.726323,0.0,1044.346,10.0,0.0,0.0,72.729049,2.470657,3.379056,10.280678,8.24,1.0,84.938278,63.558705,57.065658,205.464831,4.146,0.0,12.95399,13.108198000000002,8.184401,10.0,0.0,47.002705,18.602214,23.660526,71.75602798307109,29.956221000000003,0.0,0.05377972599999999,0.0,0.045100111,0.0,0.015756237,0.0,0.016046133,0.0,0.021232042000000003,2.020995,2.01349,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011619788,5.696114,0.0,0.078149702,0.0,0.048428647000000005,9.5,9.79299,0.0,0.013082756000000001,9.5,9.682697000000001,0.0,0.042684314,0.376250606,73.875085,0.390317044,73.416431,0.952973957,73.03084399999999,0.7349444,72.855051,0.034352156,7.6998809999999995,1.0,1.0,73.817396,73.959926,29.155433000000002,73.071668,73.207954,30.275767,72.801118,73.430221,30.329927,73.093805,73.560057,30.388983000000003
 10/25/2017,17:14:08.118,0.0,73.782572,0.0,7.686780000000001,8.628877000000001,0.0,0.0011738760000000001,75.654067,0.0,73.35819000000001,0.021434104,1.706968,19.093204999999998,0.0,0.0,61.048272,0.0,80.425177,30.157432,70.884148,0.0,0.0,0.0,146.74346599999998,1.0,0.010448,98.199501,23.419417000000003,12.159773,22.503760999999997,1.0,11157.763,1.0,0.00404,15.121096,42.389194,0.0,2.558216,0.0,1.987327,0.0,1.981782,0.0,1.98968,10.0,8.97892,0.0,0.0,0.0,0.137459006,0.0,0.136268041,0.0,0.160677452,0.0,0.0,0.0,2.216493,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,74.702687,0.0,4.166944,0.0,1.854815,73.524946,0.0,242.628752,0.001396744,0.0,94.481829,73.707401,75.895498,106.10961699999999,81.871566,0.019628973,0.0,67.33986800000001,14.367296,20.27166,77.265041,75.772118,0.0,75.326284,77.51060600000001,0.0,74.78456,0.05268286,0.0,29.479807,10.0,43.0,61.5,24.334076,68.413758,29.847955,0.0,13.204992,13.388410999999998,10.31563,10.0,1.0,13.709531,0.0,1040.9289999999999,10.0,0.0,0.0,72.728861,2.558434,3.376664,2.341221,8.24,1.0,84.937762,63.692119999999996,56.695388,223.871308,4.146,0.0,13.048366999999999,13.361692000000001,17.034167,10.0,0.0,47.002612,18.82045,23.667161,72.5123841456875,29.958636,0.0,0.053618549,0.0,0.04558327,0.0,0.018139823,0.0,0.014564444,0.0,0.018139823,2.020963,2.0138130000000003,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011619504,5.69792,0.0,0.082275835,0.0,0.043045332,9.5,9.793151,0.0,0.016368239,9.5,9.670069999999999,0.0,0.044681372999999996,0.42548308799999995,73.83457299999999,0.580213746,73.45115600000001,0.200420321,73.189998,1.016273,72.93390500000001,0.029841567000000003,7.874835000000001,1.0,1.0,73.821,73.961377,29.244196000000002,73.071668,73.208937,30.159509000000003,72.797561,73.43340400000001,30.315248999999998,73.09244699999999,73.56099300000001,30.341233000000003
 10/25/2017,17:14:18.118,0.0,73.783367,0.0,4.535741000000001,8.147917999999999,0.0,0.00036099187400000005,75.442598,0.0,73.361747,0.024574754,2.029233,10.845205,0.0,0.0,60.702102000000004,0.0,80.425974,30.150185999999998,70.876007,0.0,0.0,0.0,131.78989099999998,1.0,0.010448,98.273495,23.419045999999998,12.150414999999999,22.471275,1.0,11104.521999999999,1.0,0.00404,15.156369,42.388961,0.0,2.555381,0.0,1.986811,0.0,1.98175,0.0,1.988552,10.0,8.979531,0.0,0.0,0.0,0.13903623199999998,0.0,0.13739463,0.0,0.15768073300000002,0.0,0.0,0.0,2.215462,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,3.794834,74.730177,0.0,5.5619309999999995,0.0,13.085911,73.50324300000001,0.0,242.629814,0.0,0.0,94.487513,73.706418,75.896201,106.123034,81.872598,0.0101898,0.0,67.340523,14.367455,20.347864,77.256189,75.77244499999999,0.0,75.32633100000001,77.52058199999999,0.0,74.783952,0.082550102,0.0,29.467884,10.0,43.0,61.5,24.263879,68.413384,29.844518,0.0,13.287957999999998,13.302006,8.839392,10.0,1.0,13.968004999999998,0.0,1050.2169999999999,10.0,0.0,0.0,72.72839300000001,2.500718,3.10045,6.784109,8.24,1.0,84.972984,63.710149,56.974745999999996,213.96259500000002,4.146,0.0,13.053777,13.349136999999999,12.320705,10.0,0.0,47.000563,18.223137,23.662104,72.49075598255489,29.958821999999998,0.0,0.054037609,0.0,0.043779475,0.0,0.014822129,0.0,0.016013922,0.0,0.022101729,2.02077,2.013426,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011625025,5.697758,0.0,0.080954183,0.0,0.051458776,9.5,9.792893,0.0,0.013759179,9.5,9.659505000000001,0.0,0.041879049,0.228553162,73.832402,0.9670403870000001,73.454773,1.8602580000000002,73.121273,0.720877975,72.889776,0.026941903,7.984705,1.0,1.0,73.819128,73.965402,28.967648999999998,73.075365,73.211323,30.305718,72.79957399999999,73.428864,30.381686,73.096519,73.56281800000001,30.383547999999998
 10/25/2017,17:14:28.118,0.0,73.783321,0.0,4.571548,0.35638647,0.0,0.000292580804,75.49981,0.0,73.36291700000001,0.023281545,5.108657,4.102666,0.0,0.0,60.479772,0.0,80.431129,30.146192,70.929387,0.0,0.0,0.0,118.75549199999999,1.0,0.010448,98.28463599999999,23.411808999999998,12.260136,22.452502,1.0,11110.402,1.0,0.00404,15.344082,42.385703,0.0,2.55377,0.0,1.9888099999999997,0.0,1.9810729999999999,0.0,1.9884549999999999,10.0,8.990314999999999,0.0,0.0,0.0,0.139776562,0.0,0.13778088900000002,0.0,0.149431701,0.0,0.0,0.0,2.213593,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,21.211268,74.697623,0.0,6.742305,0.0,12.588534,73.532903,0.0,242.63430099999997,0.0,0.0,94.493808,73.69481,75.894562,106.13023600000001,81.875926,0.014122788999999998,0.0,67.33365,14.364345000000002,20.374085,77.235582,75.775161,0.0,75.330123,77.514493,0.0,74.787276,0.048767679,8.550295,29.360190999999997,10.0,43.0,61.5,24.290403,68.415909,29.841638,0.0,13.299982,13.194,12.209066,10.0,1.0,13.749112,0.0,1043.383,10.0,0.0,0.0,72.729423,2.459234,3.225404,16.824716,8.24,1.0,85.008206,63.65486,57.035555,218.11527599999997,4.146,0.0,13.123508,13.271414000000002,12.705477,10.0,0.0,46.998979,18.805024,23.66164,69.83861489575767,29.955478000000003,0.0,0.043883452999999996,0.0,0.045100111,0.0,0.014983182,0.0,0.018816246000000002,0.0,0.024195419,2.021189,2.013619,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011630661,5.700724,0.0,0.08375866400000001,0.0,0.045043928,9.5,9.793409,0.0,0.015466341000000002,9.5,9.66118,0.0,0.042233365999999994,0.376250606,73.882319,1.023306,73.453326,0.01755682,73.11548499999999,1.325734,72.94403299999999,0.032096862000000004,7.953773,1.0,1.0,73.81969000000001,73.966479,29.298243,73.07531800000001,73.21651899999999,30.243845,72.803598,73.43340400000001,30.276235999999997,73.096098,73.56586,30.275625
 10/25/2017,17:14:38.118,0.0,73.783695,0.0,6.0754529999999995,1.478623,0.0,0.001024982,75.492568,0.0,73.362215,0.012658758,1.957618,9.355761,0.0,0.0,61.57332099999999,0.0,80.42990999999999,30.147167,70.99465,0.0,0.0,0.0,138.66693600000002,1.0,0.010448,98.19127399999999,23.418257,12.351509,22.427526,1.0,11126.225,1.0,0.00404,15.251239000000002,42.385563,0.0,2.553737,0.0,1.988648,0.0,1.982298,0.0,1.988745,10.0,8.991152,0.0,0.0,0.0,0.137362442,0.0,0.138939667,0.0,0.137863721,0.0,0.0,0.0,2.2117560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,9.953130999999999,74.733071,0.0,7.028455999999999,0.0,9.235249000000001,73.520605,0.0,242.62957200000002,0.001150491,0.0,94.497567,73.693546,75.898448,106.142052,81.876535,0.018580176,0.0,67.335987,14.363866,20.385557000000002,77.198582,75.772352,0.0,75.331434,77.515524,0.0,74.785637,0.021696996,7.620528,29.597883000000003,10.0,43.0,61.5,24.257019,68.41595600000001,29.913815000000003,0.0,13.276535,13.102195,0.0,10.0,1.0,13.872651999999999,0.0,1049.318,10.0,0.0,0.0,72.730312,2.531981,3.298942,13.953679999999999,8.24,1.0,85.092298,64.034672,57.105394,226.11600099999998,4.146,0.0,13.005086,13.289948,0.0,10.0,0.0,47.00033,19.090637,23.660155,69.10119955283346,29.956778999999997,0.0,0.03672719,0.0,0.045325585,0.0,0.0174634,0.0,0.023100258,0.0,0.023454575,2.020802,2.013587,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011644353,5.698532,0.0,0.083404075,0.0,0.046107697,9.5,9.792507,0.0,0.018558561,9.5,9.776562,0.0,0.043070842000000005,0.30591849,73.835296,1.0373729999999999,73.469965,0.545047684,73.015652,1.339801,72.918713,0.021142575,7.986316,1.0,1.0,73.81973599999999,73.967883,29.170818,73.077565,73.213476,30.375473,72.797374,73.43569699999999,30.463186999999998,73.094928,73.565626,30.337351
 10/25/2017,17:14:48.118,0.0,73.78622299999999,0.0,5.896417,11.177958,0.0,0.0005259832989999999,75.410733,0.0,73.363854,0.024482382,3.389909,23.833803,0.0,0.0,61.230048,0.0,80.432722,30.147213,71.048638,0.0,0.0,0.0,135.06848300000001,1.0,0.010448,98.16579499999999,23.423778,12.426002,22.405162,1.0,11140.444,1.0,0.00404,15.277997000000001,42.385517,0.0,2.545424,0.0,1.988229,0.0,1.9818470000000001,0.0,1.988906,10.0,9.000776,0.0,0.0,0.0,0.135881781,0.0,0.13816714800000002,0.0,0.15590848,0.0,0.0,0.0,2.2205209999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,15.694460000000001,74.773583,0.0,5.061167,0.0,6.154719999999999,73.575586,0.0,242.63377000000003,0.002381754,0.0,94.502264,73.694763,75.901117,106.15080900000001,81.876019,0.023037562999999997,0.0,67.334491,14.366736999999999,20.34008,77.217831,75.77403699999999,0.0,75.328812,77.51880200000001,0.0,74.78868,0.047649055,10.249525,29.532498999999998,10.0,43.0,61.5,24.253132,68.41670400000001,29.918832000000002,0.0,13.057698,13.441814,0.0,10.0,1.0,13.843266,0.0,1038.154,10.0,0.0,0.0,72.733682,2.4532220000000002,3.1883369999999998,0.0,8.24,1.0,85.151721,63.752217,56.71646,227.17421299999998,4.146,0.0,13.223896,13.371854999999998,0.0,10.0,0.0,46.998606,19.006473,23.653195999999998,69.31585038982496,29.949578999999996,0.0,0.002751061,0.0,0.044778004,0.0,0.023518996,0.0,0.025193947999999997,0.0,0.02165078,2.020802,2.0135549999999998,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011654309,5.695533999999999,0.0,0.083146191,0.0,0.044689337999999995,9.5,9.791412,0.0,0.02371226,9.5,9.777464,0.0,0.041589153,0.263719221,73.843977,0.425483105,73.412814,1.7688270000000001,73.07280300000001,1.670362,72.847817,0.011154842,8.028846000000001,1.0,1.0,73.823621,73.967883,29.164112,73.076582,73.21782900000001,30.185913,72.802943,73.434855,30.32027,73.096987,73.56806,30.369184000000004
 10/25/2017,17:14:58.118,0.0,73.788423,0.0,3.354101,9.189995,0.0,0.000715119798,75.318758,0.0,73.36581899999999,0.023558662,4.177668,12.62293,0.0,0.0,61.180077000000004,0.0,80.434034,30.150651,71.023094,0.0,0.0,0.0,131.31009699999998,1.0,0.010448,98.186338,23.42619,12.486184,22.421485999999998,1.0,11092.014,1.0,0.00404,15.774242000000001,42.381048,0.0,2.55377,0.0,1.9869080000000001,0.0,1.9820400000000002,0.0,1.9888740000000003,10.0,9.004092,0.0,0.0,0.0,0.137491195,0.0,0.13710493599999998,0.0,0.157261837,0.0,0.0,0.0,2.222357,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,9.520126,74.737411,0.0,4.918091,0.0,13.134044,73.571968,0.0,242.652394,0.000124437673,0.0,94.506117,73.697805,75.90383299999999,106.16446100000002,81.879441,0.019366774,0.0,67.332341,14.36594,20.377363,77.215677,75.774787,0.0,75.332183,77.523393,0.0,74.789757,0.071923181,8.454113000000001,29.514037,10.0,43.0,61.6,24.251303,68.416143,29.913908000000003,0.0,12.862910000000001,13.213801,5.26112,10.0,1.0,13.830672,0.0,1052.045,10.0,0.0,0.0,72.731716,2.584286,3.275027,0.0,8.24,1.0,85.189289,63.729380000000006,56.979563,218.548181,4.146,0.0,13.002680999999999,13.265436,0.0,10.0,0.0,46.996928999999994,18.280305,23.660248,69.38742502517894,29.951390999999997,0.0,0.0,0.0,0.051445602,0.0,0.021264252999999997,0.0,0.024324262000000003,0.0,0.018912878,2.021028,2.013458,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011660907,5.69792,0.0,0.083855371,0.0,0.044173572,9.5,9.791379,0.0,0.025322791,9.5,9.778108,0.0,0.043908317999999995,0.33405133600000003,73.828062,1.037372,73.46924200000001,1.142871,73.01782299999999,1.480465,72.930288,0.030163752000000002,8.091997000000001,1.0,1.0,73.826149,73.966291,29.377538,73.077565,73.21857800000001,30.228081,72.804441,73.436867,30.3616,73.094881,73.569137,30.324540000000002
 10/25/2017,17:15:08.118,0.0,73.78313299999999,0.0,5.538344,10.007625,0.0,0.000996812462,75.531675,0.0,73.363386,0.022634941000000002,1.635353,0.0,0.0,0.0,61.639947,0.0,80.432862,30.174896999999998,70.979866,0.0,0.0,0.0,131.709925,1.0,0.010448,98.012499,23.432129,12.630766,22.4081,1.0,11094.793,1.0,0.00404,16.065746,42.383328999999996,0.0,2.554897,0.0,1.9877779999999998,0.0,1.982588,0.0,1.988358,10.0,9.003963,0.0,0.0,0.0,0.138424655,0.0,0.138907479,0.0,0.156037371,0.0,0.0,0.0,2.22152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,5.879674,74.72511300000001,0.0,4.739246,0.0,17.385816000000002,73.528563,0.0,242.64520499999998,8.339556399999999e-05,0.0,94.511191,73.701784,75.904114,106.17448799999998,81.879113,0.020939969,0.0,67.329629,14.366259,20.337622,77.21024399999999,75.772258,0.0,75.334571,77.527702,0.0,74.79036500000001,0.082214515,10.970897,29.414807,10.0,43.0,61.6,24.262048999999998,68.415863,29.909031,0.0,12.911006,13.1934,8.181503999999999,10.0,1.0,13.982998,0.0,1042.549,10.0,0.0,0.0,72.73316700000001,2.672063,3.294757,0.0,8.24,1.0,85.366955,63.54247900000001,57.037361,226.66114,4.146,0.0,13.125912,13.248695999999999,4.513031,10.0,0.0,46.995391,18.917091,23.666465,70.23289612826196,29.949394,0.0,0.0,0.0,0.045035689000000004,0.0,0.006672841999999999,0.0,0.025129527000000002,0.0,0.013726968,2.020931,2.013845,2.018386,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011690393,5.698887,0.0,0.08485466900000001,0.0,0.042110505,9.5,9.791605,0.0,0.018912878,9.5,9.777496000000001,0.0,0.043070842000000005,0.47471557,73.859893,0.77714367,73.474306,0.30591849600000004,73.008418,1.445299,72.938245,0.028875012999999998,8.028846000000001,1.0,1.0,73.827834,73.969708,29.263526000000002,73.07592700000001,73.217455,30.198524,72.80476800000001,73.440237,30.455848,73.10035699999999,73.569792,30.28533
 10/25/2017,17:15:18.118,0.0,73.784772,0.0,5.144464,1.2060799999999998,0.0,0.0010772960000000002,75.397697,0.0,73.367411,0.030024706,4.535741000000001,0.0,0.0,0.0,61.723231000000006,0.0,80.438345,30.193569,70.985854,0.0,0.0,0.0,140.666077,1.0,0.010448,97.833964,23.466181,12.734983,22.397653,1.0,11032.572,1.0,0.00404,15.970875,42.379652,0.0,2.55116,0.0,1.986682,0.0,1.9819759999999997,0.0,1.989164,10.0,9.00451,0.0,0.0,0.0,0.138070584,0.0,0.136815241,0.0,0.15909853599999998,0.0,0.0,0.0,2.220134,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,13.962439000000002,74.727283,0.0,4.846553,0.0,12.957555000000001,73.554606,0.0,242.657846,0.000657985285,0.0,94.513962,73.706324,75.908375,106.184798,81.884129,0.0101898,0.0,67.324393,14.367135999999999,20.255681,77.213194,75.775348,0.0,75.331574,77.52816999999999,0.0,74.79476600000001,0.06275047,8.742661,29.38673,10.0,43.0,61.6,24.2449,68.41810699999999,29.905594,0.0,13.247076000000002,13.178999,3.897204,10.0,1.0,14.022579,0.0,1043.2069999999999,10.0,0.0,0.0,72.730687,2.499515,3.168607,0.0,8.24,1.0,85.546642,63.631422,56.992206,225.057788,4.146,0.0,13.061592,13.28935,4.288581,10.0,0.0,46.996137,18.283027,23.669573,69.63802825139028,29.946978,0.0,0.0,0.0,0.044391477,0.0,0.022359413999999998,0.0,0.024066577000000002,0.0,0.019106141,2.020706,2.01378,2.018161,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011720784,5.775286,0.0,0.08424219599999999,0.0,0.043851217000000005,9.5,9.792732,0.0,0.025934792999999998,9.5,9.778075999999999,0.0,0.043457369,0.678678705,73.832402,0.988140017,73.42945300000001,0.031623242999999995,73.158168,0.931874323,72.87096700000001,0.030808122,8.024979,1.0,1.0,73.829426,73.9669,29.325069,73.077471,73.22035600000001,30.174484000000003,72.802662,73.440846,30.363531,73.095724,73.57274100000001,30.1941
 10/25/2017,17:15:28.118,0.0,73.78992,0.0,5.5741510000000005,3.097851,0.0,0.001242287,75.469394,0.0,73.366334,0.024482382,4.213476,8.122565,0.0,0.0,61.660225,0.0,80.440267,30.200304,71.008545,0.0,0.0,0.0,123.793327,1.0,0.010448,97.811871,23.487476,12.797366,22.367453,1.0,11126.758999999998,1.0,0.00404,16.068178,42.380769,0.0,2.554607,0.0,1.985973,0.0,1.9810729999999999,0.0,1.9883259999999998,10.0,9.000808000000001,0.0,0.0,0.0,0.136943994,0.0,0.139197173,0.0,0.149850597,0.0,0.0,0.0,2.2189740000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,12.070046000000001,74.769965,0.0,5.705007,0.0,19.808524,73.56545799999999,0.0,242.658183,0.0,0.0,94.519177,73.70389,75.90823499999999,106.195955,81.884738,0.014647186999999999,0.0,67.324159,14.368492000000002,20.263466,77.22303000000001,75.77591,0.0,75.334243,77.530699,0.0,74.792987,0.019907199,12.573944000000001,29.415576,10.0,43.0,61.6,24.248787,68.416096,29.898627,0.0,13.215213,13.291804999999998,0.0,10.0,1.0,13.953013,0.0,1050.024,10.0,0.0,0.0,72.73274599999999,2.560238,3.187739,17.995585000000002,8.24,1.0,85.592562,63.606781999999995,57.053015,222.652761,4.146,0.0,13.17821,13.330004999999998,0.0,10.0,0.0,46.994739,18.681841,23.680616,69.25144421193858,29.942055,0.0,0.013195336,0.0,0.051896551,0.0,0.02113541,0.0,0.02525837,0.0,0.022391624,2.02077,2.013362,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011730023000000001,5.777801,0.0,0.083113956,0.0,0.044657103,9.5,9.792119999999999,0.0,0.023293522,9.5,9.77785,0.0,0.04384389599999999,0.26371922,73.869297,1.459365,73.45405,0.643512646,73.01782299999999,1.156937,72.94475600000001,0.034996526,8.166425,1.0,1.0,73.827928,73.969708,29.220131,73.081028,73.221901,30.244633,72.80299000000001,73.442437,30.290528000000002,73.09909300000001,73.57466,30.347444
 10/25/2017,17:15:38.118,0.0,73.79038800000001,0.0,4.67897,0.0,0.0,0.000819748508,75.53602099999999,0.0,73.369283,0.024944242999999998,5.538344,0.0,0.0,0.0,61.615324,0.0,80.443078,30.201419,70.884007,0.0,0.0,0.0,140.746043,1.0,0.010448,97.954068,23.500420000000002,12.892225,22.459848,1.0,11114.678,1.0,0.00404,16.186564,42.378254999999996,0.0,2.559602,0.0,1.987391,0.0,1.982266,0.0,1.990099,10.0,8.993019,0.0,0.0,0.0,0.13633241699999998,0.0,0.138199337,0.0,0.13841150800000002,0.0,0.0,0.0,2.220392,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,10.674807000000001,74.732347,0.0,4.918091,0.0,10.406492,73.519882,0.0,242.654806,0.001971333,0.0,94.523781,73.70286,75.908,106.20551200000001,81.88665999999999,0.0075678080000000005,0.0,67.328647,14.394410999999998,20.251175,77.248508,75.771837,0.0,75.335086,77.532854,0.0,74.795281,0.029527357999999997,8.870905,29.512884000000003,10.0,43.0,61.6,24.275769,68.41656400000001,29.894911999999998,0.0,13.345072,13.366810000000001,0.0,10.0,1.0,14.020179999999998,0.0,1043.752,10.0,0.0,0.0,72.731201,2.557232,3.220621,6.9765809999999995,8.24,1.0,85.38036899999999,63.782866000000006,57.13429300000001,219.68656000000001,4.146,0.0,13.213076000000001,13.432837,0.0,10.0,0.0,46.993202000000004,18.821585,23.704463,68.78657094960836,29.941869,0.0,0.036501542000000005,0.0,0.044230424000000004,0.0,0.017785506,0.0,0.019814775,0.0,0.023422363999999998,2.020931,2.013587,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011697467,5.778059,0.0,0.084274431,0.0,0.04433474900000001,9.5,9.791669,0.0,0.018172033,9.5,9.776433,0.0,0.04245884,0.5169148379999999,73.862786,0.636479438,73.399793,0.404383459,73.040249,0.9881400159999999,72.85432800000001,0.027264088,8.499581,1.0,1.0,73.827506,73.969287,29.254058,73.079577,73.224007,30.264732000000002,72.80416,73.44192199999999,30.333789000000003,73.098485,73.575502,30.250002000000002
 10/25/2017,17:15:48.118,0.0,73.791137,0.0,5.932224,0.0,0.0,0.000859990316,75.578025,0.0,73.36914200000001,0.022080709,5.144464,28.125966,0.0,0.0,61.591426,0.0,80.442938,30.19487,70.881902,0.0,0.0,0.0,135.708208,1.0,0.010448,98.075913,23.49527,12.970388,22.400754,1.0,11111.471000000001,1.0,0.00404,16.099802,42.378069,0.0,2.564145,0.0,1.988487,0.0,1.9818790000000002,0.0,1.9899380000000002,10.0,8.989188,0.0,0.0,0.0,0.13726587699999998,0.0,0.136203664,0.0,0.14608053099999999,0.0,0.0,0.0,2.223807,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,12.503051,74.793839,0.0,6.313078,0.0,6.475608,73.448262,0.0,242.65774900000002,0.002545923,0.0,94.527351,73.704077,75.911653,106.21544499999999,81.885207,0.022250965,0.0,67.329161,14.364425,20.266334,77.196849,75.77080699999999,0.0,75.334103,77.539224,0.0,74.79626400000001,0.042279664,6.594578,29.408268,10.0,43.0,61.6,24.304807999999998,68.415863,29.891521,0.0,13.104592,13.287605,8.967761,10.0,1.0,13.759907,0.0,1050.249,10.0,0.0,0.0,72.730312,2.572262,3.4125360000000002,9.093769,8.24,1.0,85.241256,63.293677,56.804362,231.888067,4.146,0.0,13.112085999999998,13.392781,20.06425,10.0,0.0,46.992922,18.403260999999997,23.723114000000002,69.65235271688783,29.938385999999998,0.0,0.035824599,0.0,0.045808744000000005,0.0,0.016400448999999998,0.0,0.024453104,0.0,0.023969945,2.020673,2.01378,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011676098000000001,5.777156,0.0,0.08707891300000001,0.0,0.044270277999999996,9.5,9.792378,0.0,0.01904172,9.5,9.775982,0.0,0.04403716,0.538014474,73.859893,0.538014474,73.445368,0.530981261,73.120549,1.156937,72.883988,0.022109128999999998,8.248586,1.0,1.0,73.829753,73.97565300000001,29.171213,73.07953,73.224615,30.161872999999996,72.80345799999999,73.444075,30.351943,73.09783,73.576813,30.212346000000004
 10/25/2017,17:15:58.118,0.0,73.788329,0.0,4.571548,0.0,0.0,0.0008962079459999999,75.64247900000001,0.0,73.370266,0.022542569,5.538344,11.053407,0.0,0.0,60.710793,0.0,80.447062,30.195195000000002,70.984825,0.0,0.0,0.0,131.390063,1.0,0.010448,98.03934,23.498518,13.011303999999999,22.404672,1.0,11044.867,1.0,0.00404,16.358465,42.376533,0.0,2.558668,0.0,1.988552,0.0,1.982298,0.0,1.989132,10.0,8.99363,0.0,0.0,0.0,0.138778725,0.0,0.138392466,0.0,0.15014060199999998,0.0,0.0,0.0,2.225225,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,9.5522,74.72655999999999,0.0,6.885381,0.0,12.476223,73.486604,0.0,242.675552,0.000288606169,0.0,94.531251,73.70201800000001,75.913573,106.22815600000001,81.891253,0.011762996000000001,0.0,67.334912,14.36602,20.335983,77.181815,75.772633,0.0,75.33738000000001,77.538802,0.0,74.79893299999999,0.032995091000000004,5.680841,29.361729999999998,10.0,45.0,61.8,24.353282999999998,68.416751,29.885669,0.0,13.466514000000002,13.542619,12.626264,10.0,1.0,14.086148000000001,0.0,1050.393,10.0,0.0,0.0,72.73185600000001,2.640199,3.2529060000000003,8.275765,8.24,1.0,85.233705,63.990802,57.122252,239.90482599999999,4.146,0.0,13.169795,13.297123000000001,15.783656,10.0,0.0,46.992036999999996,19.041635999999997,23.734109,70.56293370764577,29.939778999999998,0.0,0.048879942999999995,0.0,0.045100111,0.0,0.014693287,0.0,0.019170563,0.0,0.021264252999999997,2.02106,2.013619,2.018322,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.011675655,5.7766720000000005,0.0,0.083371839,0.0,0.043432157,9.5,9.793344,0.0,0.015498551999999999,9.5,9.776659,0.0,0.041556943,0.284818855,73.877255,1.0584719999999999,73.408474,1.0866049999999998,73.14804000000001,1.614096,72.928841,0.029197197999999997,8.340413,1.0,1.0,73.83083,73.976823,29.178314,73.08173000000001,73.225083,30.149656,72.807951,73.44454300000001,30.285892999999998,73.103633,73.57732800000001,30.24612
 10/25/2017,17:16:08.118,0.0,73.791652,0.0,4.535741000000001,9.125867999999999,0.0,0.000509886569,75.554126,0.0,73.372185,0.021618848,3.210872,3.6702470000000003,0.0,0.0,61.212667,0.0,80.446687,30.189807000000002,71.072218,0.0,0.0,0.0,149.622229,1.0,0.010448,97.860006,23.494389,13.082494,22.416262,1.0,11045.936000000002,1.0,0.00404,16.496311,42.37388,0.0,2.5622439999999997,0.0,1.986779,0.0,1.9820400000000002,0.0,1.988777,10.0,8.97834,0.0,0.0,0.0,0.13739463,0.0,0.138231525,0.0,0.157809625,0.0,0.0,0.0,2.221616,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,74.75405,0.0,4.596171,0.0,5.994276,73.50469,0.0,242.66686800000002,0.002586965,0.0,94.532754,73.702205,75.913011,106.237147,81.890597,0.013860589,0.0,67.337343,14.367135999999999,20.419562,77.200315,75.773288,0.0,75.33812900000001,77.541706,0.0,74.800899,0.082102653,0.0,29.397884,10.0,45.0,61.8,24.387353,68.41642399999999,29.881489000000002,0.0,13.410601999999999,13.464015,7.924766,10.0,1.0,14.200092999999999,0.0,1054.548,10.0,0.0,0.0,72.731061,2.533784,3.321661,12.285591,8.24,1.0,85.288862,63.517839,57.080709999999996,226.404604,4.146,0.0,13.232913,13.446588,13.282635999999998,10.0,0.0,46.991665000000005,18.949759,23.738007,72.92352495969504,29.935506,0.0,0.054263257,0.0,0.044713583,0.0,0.018075402,0.0,0.015627394,0.0,0.018139823,2.021028,2.013426,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011685377,5.7770269999999995,0.0,0.083146191,0.0,0.050459477999999995,9.5,9.792119999999999,0.0,0.015273078,9.5,9.778172999999999,0.0,0.042748735,0.40438345299999995,73.847594,1.023306,73.394005,0.952973957,73.174083,0.854508995,72.86735,0.031130307000000003,8.19929,1.0,1.0,73.833685,73.97949100000001,29.20869,73.078688,73.225926,30.170543,72.805938,73.447866,30.343446000000004,73.102182,73.579059,30.193710999999997
