date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:16:18.118,0.0,73.793712,0.0,5.180272,8.196014,0.0,0.001198022,75.645376,0.0,73.370874,0.019124802,1.527931,31.104855,0.0,0.0,61.837655000000005,0.0,80.450108,30.177962,71.070206,0.0,0.0,0.0,145.703913,1.0,0.010448,97.736426,23.482187,13.152584,22.407610000000002,1.0,11079.078000000001,1.0,0.00404,16.281028,42.378488,0.0,2.560536,0.0,1.98968,0.0,1.981782,0.0,1.989068,10.0,8.98407,0.0,0.0,0.0,0.136493358,0.0,0.138263713,0.0,0.174629918,0.0,0.0,0.0,2.220359,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.095406,0.0,0.0,74.71136800000001,0.0,6.384616,0.0,10.422536000000001,73.56184,0.0,242.649161,0.0031205129999999997,0.0,94.539801,73.700473,75.916476,106.250188,81.892331,0.008092206,0.0,67.337858,14.365382,20.307304000000002,77.234411,75.774178,0.0,75.34047,77.541893,0.0,74.797762,0.0430627,4.478556,29.461345,10.0,45.0,61.8,24.337506,68.41838800000001,29.879631,0.0,13.180944,13.38001,4.266264,10.0,1.0,13.923627,0.0,1023.9580000000001,10.0,0.0,0.0,72.733073,2.627573,3.407753,8.628629,8.24,1.0,85.335014,63.89224300000001,57.329361999999996,234.42136299999999,4.146,0.0,13.057383999999999,13.024497,11.663385,10.0,0.0,46.987425,18.961555,23.740048,72.86579813582061,29.937967999999998,0.0,0.010648738,0.0,0.043650633,0.0,0.020394566,0.0,0.017302347,0.0,0.015240867,2.020802,2.013974,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011693816000000001,5.7761569999999995,0.0,0.082791602,0.0,0.044012395,9.5,9.793569999999999,0.0,0.019685932,9.5,9.776626,0.0,0.042072312,0.200420317,73.867127,1.1921030000000001,73.43524000000001,0.003490397,73.210978,0.552080899,72.978034,0.030163752000000002,8.154504,1.0,1.0,73.83335699999999,73.981925,29.210268,73.08229200000001,73.224428,30.103941,72.807296,73.445339,30.369711,73.099187,73.582149,30.354432
 10/25/2017,17:16:28.118,0.0,73.794227,0.0,4.893814,11.915428,0.0,0.000473668949,75.625098,0.0,73.370968,0.021064616,2.1366549999999997,17.539698,0.0,0.0,62.068677,0.0,80.449827,30.185162,71.040545,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,97.734499,23.470496,13.177170000000002,22.438953,1.0,11038.132,1.0,0.00404,16.451309,42.376765999999996,0.0,2.562373,0.0,1.986231,0.0,1.98233,0.0,1.988584,10.0,8.990442999999999,0.0,0.0,0.0,0.137813077,0.0,0.138006207,0.0,0.168024247,0.0,0.0,0.0,2.215655,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,14.828448999999999,74.758391,0.0,5.204242,0.0,4.806989,73.511924,0.0,242.638836,0.001478828,0.0,94.542761,73.701924,75.919379,106.25701399999998,81.895003,0.017793578,0.0,67.337717,14.36602,20.322463,77.24434000000001,75.78078000000001,0.0,75.340423,77.55318100000001,0.0,74.80099200000001,0.031205293999999998,8.902966000000001,29.469807,10.0,45.0,61.8,24.347338,68.41539499999999,29.874801,0.0,13.287357,13.554620000000002,10.620505,10.0,1.0,13.953612,0.0,1059.344,10.0,0.0,0.0,72.731763,2.524165,3.249319,17.546484,8.24,1.0,85.315924,63.731182999999994,57.264941,235.96058,4.146,0.0,13.354341,13.39577,13.45899,10.0,0.0,46.986913,18.684564,23.732625,70.92195570156524,29.932440000000003,0.0,0.008553436,0.0,0.04194347,0.0,0.025612686000000003,0.0,0.020845515,0.0,0.016142764,2.02106,2.0138130000000003,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011691803,5.7779620000000005,0.0,0.088110446,0.0,0.04868653,9.5,9.791508,0.0,0.025902582,9.5,9.77785,0.0,0.042362208,0.39735024,73.878702,0.390317042,73.38821800000001,0.09492215,73.064122,1.4031,72.94981999999999,0.030808122,8.109396,1.0,1.0,73.833638,73.981223,29.035898,73.086223,73.22854699999999,30.246997999999998,72.80823199999999,73.448334,30.351557,73.102463,73.582429,30.201087
 10/25/2017,17:16:38.118,0.0,73.79394599999999,0.0,5.788995,12.492579,0.0,0.001226191,75.494017,0.0,73.375601,0.023743406,2.781185,0.0026909209999999998,0.0,0.0,63.004349,0.0,80.453154,30.170716,71.07582,0.0,0.0,0.0,143.30494299999998,1.0,0.010448,97.771399,23.463166,13.227077,22.468663,1.0,11068.066,1.0,0.00404,16.270893,42.376533,0.0,2.568302,0.0,1.9868759999999999,0.0,1.9825560000000002,0.0,1.988777,10.0,9.002514999999999,0.0,0.0,0.0,0.138070584,0.0,0.13871434900000001,0.0,0.15358844,0.0,0.0,0.0,2.215107,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,10.19369,74.775029,0.0,4.846553,0.0,14.658264,73.583543,0.0,242.615677,0.00028860618699999997,0.0,94.54821,73.704452,75.921439,106.270478,81.897113,0.023037562999999997,0.0,67.33608100000001,14.368651000000002,20.32656,77.204296,75.779656,0.0,75.341219,77.56339200000001,0.0,74.801507,0.100783662,11.195323,29.457114,10.0,45.0,61.8,24.333847,68.418762,29.872339,0.0,13.215814000000002,13.323007,1.394018,10.0,1.0,13.948215,0.0,1055.4460000000001,10.0,0.0,0.0,72.732605,2.6492169999999997,3.2008919999999996,0.0,8.24,1.0,85.262362,63.906065000000005,57.254706000000006,207.741591,4.146,0.0,13.210070000000002,13.378432,1.723432,10.0,0.0,46.986959000000006,19.098577,23.725758,68.74368415674071,29.928678,0.0,0.0,0.0,0.044745794000000005,0.0,0.022230571,0.0,0.025193947999999997,0.0,0.018590771000000002,2.020867,2.01349,2.018129,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011684126000000001,5.777575,0.0,0.083694194,0.0,0.042884155,9.5,9.792636,0.0,0.022874784,9.5,9.776562,0.0,0.044391477,0.460649145,73.846871,0.629446229,73.40485699999999,1.6351950000000002,73.20519,1.515631,72.888329,0.028552828,8.220233,1.0,1.0,73.83630600000001,73.981036,29.22092,73.086738,73.230325,30.237540000000003,72.807764,73.44767900000001,30.377437,73.103305,73.583412,30.297365000000003
 10/25/2017,17:16:48.118,0.0,73.79432,0.0,5.609959,16.869304,0.0,0.001407279,75.46070300000001,0.0,73.37424399999999,0.023373917,2.1366549999999997,0.0,0.0,0.0,62.898615,0.0,80.452826,30.17773,71.118394,0.0,0.0,0.0,144.424463,1.0,0.010448,97.80575999999999,23.460660999999998,13.211114000000002,22.473561,1.0,11055.665,1.0,0.00404,16.222647,42.374392,0.0,2.566498,0.0,1.988004,0.0,1.9820400000000002,0.0,1.9888419999999998,10.0,8.991506,0.0,0.0,0.0,0.136074911,0.0,0.13813496,0.0,0.141569341,0.0,0.0,0.0,2.217749,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,14.924673,74.687495,0.0,5.526162,0.0,8.834139,73.62188499999999,0.0,242.581663,0.002545923,0.0,94.550465,73.703562,75.922048,106.28121100000001,81.89706600000001,0.009927601,0.0,67.334164,14.364106,20.391703,77.198769,75.776285,0.0,75.341688,77.571495,0.0,74.801976,0.080312856,13.519741,29.347499,10.0,45.0,61.8,24.332704,68.415161,29.868252000000002,0.0,13.489360000000001,13.1874,0.0,10.0,1.0,13.947016,0.0,1064.766,10.0,0.0,0.0,72.731623,2.539195,3.4340589999999995,10.569386,8.24,1.0,85.234362,63.877818999999995,57.217378000000004,236.84242400000002,4.146,0.0,12.977433999999999,13.272012,8.472980999999999,10.0,0.0,46.987053,18.752394,23.711515,70.5844664931551,29.926728000000004,0.0,0.035760127999999995,0.0,0.043360737,0.0,0.018204243999999998,0.0,0.022230571,0.0,0.022906994,2.020867,2.013458,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011680428,5.775544,0.0,0.081566656,0.0,0.043947924000000006,9.5,9.792507,0.0,0.017173504,9.5,9.765385,0.0,0.044455898,0.045689663,73.846871,0.559114109,73.457667,0.0,73.114038,1.712561,72.88326500000001,0.036285266000000004,8.015958,1.0,1.0,73.836025,73.980428,29.253664,73.08875,73.231495,30.237934000000003,72.807576,73.44725799999999,30.374733000000003,73.102369,73.585706,30.102481
 10/25/2017,17:16:58.118,0.0,73.79521,0.0,4.499934,0.0,0.0,0.000952546479,75.43680400000001,0.0,73.374478,0.022265452999999998,2.100847,0.0,0.0,0.0,62.301871,0.0,80.456575,30.177265999999996,71.12845300000001,0.0,0.0,0.0,131.15016599999998,1.0,0.010448,97.797957,23.453933,13.175702,22.463439,1.0,11096.718,1.0,0.00404,16.392927,42.377185,0.0,2.5714919999999997,0.0,1.987552,0.0,1.98175,0.0,1.9888740000000003,10.0,8.990669,0.0,0.0,0.0,0.140323762,0.0,0.13710493599999998,0.0,0.148690577,0.0,0.0,0.0,2.217331,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,16.223689,74.662175,0.0,4.31002,0.0,18.043637,73.531456,0.0,242.563763,0.0,0.0,94.557089,73.703141,75.92349899999999,106.28921499999998,81.900019,0.012549593000000001,0.0,67.331032,14.364823000000001,20.334754,77.130578,75.77694,0.0,75.342671,77.577163,0.0,74.805768,0.07382484,9.191514,29.320190999999998,10.0,44.0,62.0,24.308923999999998,68.41735899999999,29.863375,0.0,13.164110999999998,13.467614999999999,9.112175,10.0,1.0,13.751510999999999,0.0,1052.559,10.0,0.0,0.0,72.731623,2.644407,3.434657,19.840104999999998,8.24,1.0,85.24074,63.717962,57.12466,235.158904,4.146,0.0,13.240728,13.465122000000001,16.168429,10.0,0.0,46.987099,18.50217,23.707154,70.37636000800767,29.925380999999998,0.0,0.048202999,0.0,0.045679902,0.0,0.01433897,0.0,0.018848456,0.0,0.022230571,2.021028,2.013523,2.018129,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011682226,5.777091,0.0,0.082050187,0.0,0.046333345,9.5,9.79241,0.0,0.015208656000000001,9.5,9.738971000000001,0.0,0.04300642,0.48174878,73.904022,0.538014481,73.497455,1.20617,73.10174,0.8896750529999999,72.943309,0.033063417000000005,7.979872,1.0,1.0,73.835557,73.984032,29.275361,73.087721,73.23060600000001,30.247785999999998,72.8087,73.45095500000001,30.455075,73.102791,73.584114,30.08967
 10/25/2017,17:17:08.118,0.0,73.796754,0.0,4.714777,2.5367319999999998,0.0,0.00034489515800000003,75.357865,0.0,73.379065,0.024297637999999996,3.1034509999999997,27.181048999999998,0.0,0.0,62.764638,0.0,80.45680899999999,30.169462,71.09954,0.0,0.0,0.0,146.343638,1.0,0.010448,97.75945899999999,23.450408,13.18084,22.447931,1.0,11049.036,1.0,0.00404,16.339005,42.378069,0.0,2.5703970000000003,0.0,1.9892290000000001,0.0,1.98175,0.0,1.9889709999999998,10.0,8.980883,0.0,0.0,0.0,0.137941831,0.0,0.13961562,0.0,0.157487397,0.0,0.0,0.0,2.223904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,74.688941,0.0,5.383087000000001,0.0,12.572489,73.558947,0.0,242.520293,0.001971333,0.0,94.558874,73.705715,75.926777,106.300137,81.899034,0.016220383,0.0,67.330237,14.367216,20.238884,77.117277,75.779703,0.0,75.34744599999999,77.583017,0.0,74.808998,0.055703143,0.0,29.354036999999998,10.0,44.0,62.0,24.342079000000002,68.417873,29.861331,0.0,13.245273000000001,13.509617,14.872713000000001,10.0,1.0,14.060960000000001,0.0,1044.634,10.0,0.0,0.0,72.733962,2.715952,3.322856,14.627329999999999,8.24,1.0,85.27798,63.827939,57.210154,238.83057999999997,4.146,0.0,13.280401999999999,13.331201,10.428907,10.0,0.0,46.985702,18.55775,23.699545,73.19061218615367,29.924870000000002,0.0,0.05326395900000001,0.0,0.044520319,0.0,0.018365297,0.0,0.014757708000000001,0.0,0.018139823,2.020834,2.013426,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01168906,5.776479,0.0,0.080406181,0.0,0.044528161,9.5,9.793699,0.0,0.016336028,9.5,9.738037,0.0,0.044069370999999996,0.207453528,73.86568,0.355150974,73.4309,0.312951706,73.106081,1.030339,72.980928,0.030163752000000002,7.934764,1.0,1.0,73.838974,73.985951,29.243801,73.089078,73.234303,30.229264,72.813286,73.453202,30.294777000000003,73.104475,73.58757800000001,30.335021
 10/25/2017,17:17:18.118,0.0,73.797924,0.0,4.750584,0.0,0.0,0.001189973,75.517191,0.0,73.37826899999999,0.024574754,5.538344,0.0,0.0,0.0,63.70465600000001,0.0,80.460042,30.159476,71.117599,0.0,0.0,0.0,146.983363,1.0,0.010448,97.737084,23.446835,13.178821,22.484661,1.0,11090.517,1.0,0.00404,16.368601,42.379,0.0,2.576197,0.0,1.985457,0.0,1.981815,0.0,1.988358,10.0,8.993822999999999,0.0,0.0,0.0,0.137459006,0.0,0.13726587699999998,0.0,0.17015095100000002,0.0,0.0,0.0,2.2196830000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,0.0,74.75115600000001,0.0,5.5619309999999995,0.0,0.0,73.57124499999999,0.0,242.502393,0.0,0.0,94.565921,73.709928,75.928416,106.312141,81.902691,0.012287393999999998,0.0,67.32981600000001,14.363468,20.339260999999997,77.17638199999999,75.77904699999999,0.0,75.348242,77.58728,0.0,74.811573,0.063757231,14.289204000000002,29.303268,10.0,44.0,62.0,24.326759,68.417827,29.857290000000003,0.0,13.366715,13.468815,8.662885000000001,10.0,1.0,14.065157999999998,0.0,1027.792,10.0,0.0,0.0,72.732558,2.6528240000000003,3.455582,8.805062,8.24,1.0,85.29904,63.913277,57.282401,237.09896,4.146,0.0,13.212475,13.425065,5.571155,10.0,0.0,46.986354,18.852210999999997,23.697643,72.75036631149372,29.922036,0.0,0.0,0.0,0.043618422000000004,0.0,0.02165078,0.0,0.018461929,0.0,0.016078343000000002,2.020673,2.013716,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011693386000000002,5.7770269999999995,0.0,0.082952779,0.0,0.043980159000000005,9.5,9.792571,0.0,0.019911407,9.5,9.739550999999999,0.0,0.044262634,0.33405133600000003,73.879425,0.974073595,73.40485699999999,0.31295170699999997,73.200126,0.7279111859999999,73.006248,0.03918493,7.902221000000001,1.0,1.0,73.841034,73.985342,29.182259000000002,73.089078,73.233461,30.141379999999998,72.81015,73.453249,30.358896,73.104897,73.586923,30.349773
 10/25/2017,17:17:28.118,0.0,73.79642700000001,0.0,5.323501,0.885440734,0.0,0.001181925,75.507777,0.0,73.379439,0.023558662,2.1366549999999997,0.0,0.0,0.0,63.335311,0.0,80.463463,30.155248999999998,71.217625,0.0,0.0,0.0,129.71078500000002,1.0,0.010448,97.731349,23.444562,13.224875,22.411855,1.0,11069.135,1.0,0.00404,16.347519000000002,42.382258,0.0,2.578839,0.0,1.9889709999999998,0.0,1.9826849999999998,0.0,1.98852,10.0,8.989927999999999,0.0,0.0,0.0,0.137298065,0.0,0.140967528,0.0,0.16319083,0.0,0.0,0.0,2.217653,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,4.789143,74.767072,0.0,3.737717,0.0,19.07048,73.604523,0.0,242.486134,0.0029153020000000003,0.0,94.568223,73.708196,75.930944,106.31943799999999,81.902363,0.010976398,0.0,67.331032,14.364106,20.319185,77.154135,75.778439,0.0,75.344684,77.59528900000001,0.0,74.81400699999999,0.080312856,10.730439,29.322499,10.0,44.0,62.0,24.319899,68.418622,29.851809999999997,0.0,13.289760999999999,13.336208,13.925995,10.0,1.0,13.977601000000002,0.0,1047.6019999999999,10.0,0.0,0.0,72.736817,2.63599,3.2678529999999997,7.345485000000001,8.24,1.0,85.31569,63.859189,57.463021,250.310579,4.146,0.0,13.240728,13.405933,5.795605999999999,10.0,0.0,46.983139,18.681841,23.694441,70.90758924147094,29.918228000000003,0.0,0.00887579,0.0,0.042845367,0.0,0.025677107999999997,0.0,0.020684462,0.0,0.016529292,2.020899,2.013877,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011697063,5.776866,0.0,0.082630425,0.0,0.042594035999999995,9.5,9.79386,0.0,0.026063635,9.5,9.736974,0.0,0.044971267999999995,0.601313377,73.874361,0.12305500400000001,73.427283,1.761793,73.111145,1.346834,72.929564,0.027586272999999998,7.885789,1.0,1.0,73.836774,73.984734,29.187782000000002,73.092026,73.236643,30.304142,72.813239,73.455823,30.412972999999997,73.104897,73.589169,30.266696000000003
 10/25/2017,17:17:38.118,0.0,73.798673,0.0,3.783789,2.8734040000000003,0.0,0.00044549968,75.543987,0.0,73.379626,0.020325639,3.067643,0.0,0.0,0.0,64.027651,0.0,80.460933,30.161009000000004,71.30174699999999,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,97.752126,23.449433,13.211664,22.501638,1.0,11025.302,1.0,0.00404,16.349951,42.379652,0.0,2.580966,0.0,1.9879069999999999,0.0,1.9821689999999998,0.0,1.988616,10.0,9.004285000000001,0.0,0.0,0.0,0.137909642,0.0,0.13678305300000002,0.0,0.156037371,0.0,0.0,0.0,2.217943,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,16.688768,74.801796,0.0,5.991158,0.0,17.14515,73.609587,0.0,242.453616,0.000657985281,0.0,94.573767,73.708898,75.929446,106.32828899999998,81.90494100000001,0.01726918,0.0,67.326684,14.36594,20.303617000000003,77.164439,75.77815799999999,0.0,75.344544,77.603205,0.0,74.815786,0.053801484000000004,10.874713999999999,29.315960999999998,10.0,44.0,62.0,24.342079000000002,68.41703199999999,29.852925,0.0,13.010805,13.434013,12.899047,10.0,1.0,13.933222,0.0,1057.964,10.0,0.0,0.0,72.733728,2.60112,3.2995400000000004,0.384425619,8.24,1.0,85.326477,63.841159999999995,57.50636899999999,219.109354,4.146,0.0,13.30625,13.361094,2.188365,10.0,0.0,46.983512,18.847673,23.689895,70.7208665433695,29.919807000000002,0.0,0.0,0.0,0.044971267999999995,0.0,0.023068047,0.0,0.024517525,0.0,0.017785506,2.020963,2.013587,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011699842,5.739407,0.0,0.085048081,0.0,0.044528161,9.5,9.793409,0.0,0.026965532,9.5,9.731079,0.0,0.04352179,0.43251629799999997,73.86061600000001,1.3609,73.46056,0.411416665,73.212425,1.5718969999999999,72.92739399999999,0.033063417000000005,7.9006110000000005,1.0,1.0,73.839302,73.989087,29.218946999999996,73.08861,73.237626,30.196554,72.812209,73.457789,30.402929999999998,73.109764,73.59010500000001,30.267084000000004
 10/25/2017,17:17:48.118,0.0,73.799235,0.0,2.888607,1.382431,0.0,0.000658781263,75.48242900000001,0.0,73.379767,0.027715405,3.1392580000000003,0.0,0.0,0.0,64.395548,0.0,80.465807,30.157804,71.31859,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,97.824375,23.441593,13.227444,22.448258,1.0,11126.545,1.0,0.00404,16.106694,42.380722,0.0,2.582545,0.0,1.9869400000000002,0.0,1.982266,0.0,1.988939,10.0,9.00319,0.0,0.0,0.0,0.13832809,0.0,0.141385975,0.0,0.157970738,0.0,0.0,0.0,2.215848,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,11.396482,74.80758399999999,0.0,6.026927,0.0,13.599332,73.598012,0.0,242.42510299999998,0.002669049,0.0,94.577149,73.70768100000001,75.932583,106.33878700000001,81.907191,0.031165738999999998,0.0,67.32252199999999,14.366976999999999,20.269202,77.199003,75.77839200000001,0.0,75.35039599999999,77.602127,0.0,74.81691,0.084675486,10.858683000000001,29.315576,10.0,44.0,62.0,24.334533,68.416938,29.848884,0.0,13.130444,13.498217000000002,6.23993,10.0,1.0,14.089147,0.0,1048.0510000000002,10.0,0.0,0.0,72.734103,2.682284,3.312693,0.0,8.24,1.0,85.27662,63.949335,57.309493999999994,209.89008199999998,4.146,0.0,13.247941,13.422673999999999,0.633242971,10.0,0.0,46.981555,19.000348000000002,23.684606,70.32614258420654,29.918599,0.0,0.0,0.0,0.046839484,0.0,0.022391624,0.0,0.024066577000000002,0.0,0.018784035,2.020931,2.013684,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011692801999999999,5.738215,0.0,0.082275835,0.0,0.043496627999999996,9.5,9.790703,0.0,0.024807421,9.5,9.709336,0.0,0.049835070999999995,0.45361593299999997,73.881596,0.179320692,73.443922,0.25668601,73.09595300000001,1.6351950000000002,72.959948,0.029197197999999997,7.966661,1.0,1.0,73.84253199999999,73.98857199999999,29.298243,73.088984,73.23893699999999,30.164238,72.813099,73.45853699999999,30.407565,73.111028,73.595394,30.101315999999997
 10/25/2017,17:17:58.118,0.0,73.800873,0.0,6.50514,27.434365000000003,0.0,0.000851941956,75.633065,0.0,73.382013,0.023743406,5.538344,10.717082000000001,0.0,0.0,64.47738299999999,0.0,80.466884,30.144797999999998,71.098323,0.0,0.0,0.0,134.988517,1.0,0.010448,97.877493,23.440943,13.225242000000001,22.481886,1.0,11059.62,1.0,0.00404,16.14075,42.382165,0.0,2.587861,0.0,1.987972,0.0,1.982266,0.0,1.9892610000000002,10.0,9.001613,0.0,0.0,0.0,0.136943994,0.0,0.139454679,0.0,0.157422951,0.0,0.0,0.0,2.211659,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,13.080391,74.740305,0.0,4.453094999999999,0.0,10.149780999999999,73.587884,0.0,242.411884,0.001971333,0.0,94.585371,73.706277,75.937078,106.35055700000001,81.908316,0.014384988000000001,0.0,67.316211,14.366897,20.27125,77.22598,75.776332,0.0,75.348102,77.604095,0.0,74.822574,0.034784888,5.3762620000000005,29.319036999999998,10.0,44.0,62.2,24.338878,68.413852,29.847071999999997,0.0,13.153889999999999,13.396810999999998,2.7900259999999997,10.0,1.0,14.186298999999998,0.0,1052.639,10.0,0.0,0.0,72.734243,2.728577,3.41433,0.0,8.24,1.0,85.243601,64.053302,57.546707999999995,218.195443,4.146,0.0,13.15116,13.477676999999998,0.0,10.0,0.0,46.978667,18.877391,23.685997,70.2185524449018,29.921803999999998,0.0,7.552141899999999e-05,0.0,0.045196742000000005,0.0,0.022069518,0.0,0.023905523999999997,0.0,0.018880667,2.020867,2.013619,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011688335,5.739730000000001,0.0,0.083500781,0.0,0.051587718,9.5,9.790703,0.0,0.025516055,9.5,9.700285000000001,0.0,0.042007891,0.29888527800000003,73.900405,0.24261960100000002,73.464178,0.0,73.201573,1.030339,72.91075500000001,0.026619717999999997,8.008869,1.0,1.0,73.84271899999999,73.992177,29.312839,73.088329,73.237252,30.224534000000002,72.813988,73.457461,30.318725,73.10878100000001,73.59515999999999,30.261649
 10/25/2017,17:18:08.118,0.0,73.802511,0.0,5.07285,7.137905,0.0,0.00135094,75.571507,0.0,73.385664,0.016907873,2.1366549999999997,0.0,0.0,0.0,63.295480000000005,0.0,80.468946,30.142011,71.068662,0.0,0.0,0.0,146.343638,1.0,0.010448,97.883839,23.433057,13.155519,22.484171,1.0,11085.385,1.0,0.00404,16.431848000000002,42.381653,0.0,2.588603,0.0,1.9861990000000003,0.0,1.9822009999999999,0.0,1.989132,10.0,9.008051,0.0,0.0,0.0,0.138746537,0.0,0.135398957,0.0,0.147562779,0.0,0.0,0.0,2.215655,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,11.284221,74.81554100000001,0.0,6.134233999999999,0.0,20.129412,73.524222,0.0,242.39451499999998,0.0,0.0,94.585324,73.70651099999999,75.93871700000001,106.36275,81.909441,0.010714198999999999,0.0,67.31939,14.366418,20.324102,77.22785400000001,75.775348,0.0,75.348945,77.60741999999999,0.0,74.8222,0.037022134,6.594578,29.358653000000004,10.0,44.0,62.2,24.329045,68.416517,29.842706,0.0,13.309601,13.330808,8.550563,10.0,1.0,14.161710999999999,0.0,1064.236,10.0,0.0,0.0,72.735413,2.634788,3.448408,8.644669,8.24,1.0,85.256546,64.246815,57.577413,225.74722999999997,4.146,0.0,13.228705,13.362886999999999,5.8276699999999995,10.0,0.0,46.980717,18.972217,23.681310999999997,69.78129520608871,29.919064000000002,0.0,0.0,0.0,0.044713583,0.0,0.025709318,0.0,0.023680048999999998,0.0,0.017785506,2.020738,2.013877,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01169123,5.7374089999999995,0.0,0.083694194,0.0,0.043786747,9.5,9.791025,0.0,0.026965532,9.5,9.700059,0.0,0.043682843,0.235586375,73.93368199999999,0.988140025,73.418602,1.0866049999999998,73.098846,1.5718969999999999,72.978757,0.030808122,8.041734,1.0,1.0,73.8452,73.993581,29.131762,73.087861,73.241745,30.215864,72.813941,73.460831,30.405634000000003,73.107564,73.595582,30.28533
 10/25/2017,17:18:18.118,0.0,73.80386899999999,0.0,6.290297,5.887412,0.0,0.000876087039,75.58454300000001,0.0,73.384681,0.016630757,1.814389,24.170129,0.0,0.0,62.617624,0.0,80.470399,30.144101000000003,71.095937,0.0,0.0,0.0,150.181989,1.0,0.010448,97.844494,23.429299,13.128548,22.468663,1.0,11028.83,1.0,0.00404,15.953035999999999,42.386540999999994,0.0,2.582158,0.0,1.986521,0.0,1.982911,0.0,1.9888099999999997,10.0,8.992697,0.0,0.0,0.0,0.139840938,0.0,0.14087096300000002,0.0,0.164640855,0.0,0.0,0.0,2.219296,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,18.773608,74.81554100000001,0.0,4.4888639999999995,0.0,5.384588,73.548819,0.0,242.36084,0.002792176,0.0,94.588096,73.706652,75.938249,106.374049,81.910237,0.0,0.0,67.320746,14.364744,20.323692,77.187294,75.77708100000001,0.0,75.34814899999999,77.617303,0.0,74.821825,0.026059626000000002,10.201433999999999,29.367499,10.0,44.0,62.2,24.284457999999997,68.416985,29.840709000000004,0.0,13.224832000000001,13.574421,10.700736000000001,10.0,1.0,14.201292,0.0,1050.81,10.0,0.0,0.0,72.73316700000001,2.616752,3.3934040000000003,11.756294,8.24,1.0,85.292239,64.11760600000001,57.357659,239.92085899999998,4.146,0.0,13.07121,13.374845,14.308695000000002,10.0,0.0,46.978201,19.076572,23.67876,72.18086677833509,29.91925,0.0,0.0015583510000000001,0.0,0.042555472000000004,0.0,0.025000685,0.0,0.019492669,0.0,0.015498551999999999,2.020995,2.013587,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011697863999999999,5.737087,0.0,0.083694194,0.0,0.04327098,9.5,9.7927,0.0,0.025097316,9.5,9.698964,0.0,0.044939057000000004,0.495815203,73.891724,0.390317043,73.45405,0.298885283,73.103187,1.6844279999999998,73.05399399999999,0.028230643,7.918009,1.0,1.0,73.844732,73.994938,29.017751,73.09066899999999,73.24118299999999,30.261974,72.813754,73.46289,30.34924,73.109062,73.598577,30.298917
 10/25/2017,17:18:28.118,0.0,73.800873,0.0,3.927018,14.640861,0.0,0.001012909,75.63161600000001,0.0,73.382762,0.024759497999999998,2.1366549999999997,29.215021999999998,0.0,0.0,61.602289,0.0,80.473164,30.148839000000002,71.00512900000001,0.0,0.0,0.0,143.304944,1.0,0.010448,97.822024,23.425587,13.122309,22.525145000000002,1.0,11088.913,1.0,0.00404,16.288326,42.385005,0.0,2.58045,0.0,1.987746,0.0,1.981944,0.0,1.9881330000000002,10.0,8.994371000000001,0.0,0.0,0.0,0.137330253,0.0,0.13832809,0.0,0.16940982699999999,0.0,0.0,0.0,2.2142049999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,74.780817,0.0,5.848082,0.0,0.0,73.572692,0.0,242.31384900000003,0.001889249,0.0,94.59321700000001,73.70829,75.940075,106.385254,81.91408100000001,0.007305608000000001,0.0,67.32280300000001,14.364106,20.281083,77.171371,75.775863,0.0,75.350443,77.621284,0.0,74.821872,0.049886302,15.940342000000001,29.556729999999998,10.0,44.0,62.2,24.252675,68.415676,29.837505,0.0,13.479139000000002,13.341007999999999,10.15517,10.0,1.0,13.956010999999998,0.0,1018.328,10.0,0.0,0.0,72.73443,2.591501,3.255298,12.863007000000001,8.24,1.0,85.301338,64.367609,57.738164000000005,233.02644700000002,4.146,0.0,13.276795000000002,13.468709,2.877748,10.0,0.0,46.977037,18.111751,23.675604999999997,72.31776720853833,29.916509,0.0,0.006071309,0.0,0.051477813,0.0,0.02062004,0.0,0.016400448999999998,0.0,0.015562973,2.020673,2.01349,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011700292,5.727029,0.0,0.079020058,0.0,0.044173572,9.5,9.792636,0.0,0.019621511,9.5,9.699736999999999,0.0,0.049963914000000005,0.34811775899999997,73.927172,0.101955369,73.442475,0.0,73.011312,1.367933,72.9708,0.034029971,7.86678,1.0,1.0,73.847868,73.999338,29.297059,73.091605,73.24211899999999,30.111034999999998,72.81586,73.462141,30.414518,73.11098100000001,73.599092,30.308622999999997
 10/25/2017,17:18:38.118,0.0,73.80415,0.0,6.719983999999999,5.566773,0.0,0.00077145833,75.688829,0.0,73.387208,0.022727313,2.745378,29.535333,0.0,0.0,61.84924300000001,0.0,80.47536600000001,30.145263,71.01326999999999,0.0,0.0,0.0,149.862126,1.0,0.010448,97.836362,23.423871,13.123776999999999,22.48058,1.0,11043.156,1.0,0.00404,16.2117,42.388217,0.0,2.579806,0.0,1.9868759999999999,0.0,1.981686,0.0,1.9880360000000001,10.0,8.97863,0.0,0.0,0.0,0.139004043,0.0,0.136042723,0.0,0.157261837,0.0,0.0,0.0,2.216589,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,0.0,74.770689,0.0,6.456154,0.0,15.300041,73.53652,0.0,242.268306,0.0005348589209999999,0.0,94.59721,73.70604300000001,75.942276,106.391892,81.91455,0.004159217,0.0,67.327665,14.367135999999999,20.380641,77.14584599999999,75.778111,0.0,75.350864,77.626483,0.0,74.821404,0.015432706000000001,0.0,29.385960999999998,10.0,44.0,62.2,24.259076999999998,68.415348,29.835228999999998,0.0,13.296976,13.390210999999999,4.089757,10.0,1.0,14.124529,0.0,1059.0710000000001,10.0,0.0,0.0,72.738642,2.684087,3.438244,11.772333999999999,8.24,1.0,85.272165,64.385638,57.867006,216.383656,4.146,0.0,13.140939999999999,13.521320999999999,12.961992,10.0,0.0,46.979085999999995,18.63352,23.672543,73.55179917404682,29.918784999999996,0.0,0.054263257,0.0,0.050350440999999996,0.0,0.01749561,0.0,0.015530763000000001,0.0,0.019492669,2.02106,2.013329,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011696531000000001,5.6981779999999995,0.0,0.08395207699999999,0.0,0.043786747,9.5,9.792475,0.0,0.01437118,9.5,9.699286,0.0,0.044262634,0.369217394,73.928618,0.889675056,73.444645,1.00924,73.027227,1.297601,73.012759,0.029519383,7.822961,1.0,1.0,73.848008,74.000415,29.142414000000002,73.093056,73.246238,30.198918,72.815251,73.462843,30.343446000000004,73.112057,73.598484,30.237190999999996
 10/25/2017,17:18:48.118,0.0,73.804056,0.0,4.714777,2.953563,0.0,0.001238263,75.691001,0.0,73.385336,0.024205266,3.3182940000000003,7.369835000000001,0.0,0.0,62.072297999999996,0.0,80.47695999999999,30.145402,71.16677,0.0,0.0,0.0,117.95583500000001,1.0,0.010448,97.86743299999999,23.421689999999998,13.072586,22.508820999999998,1.0,11117.243999999999,1.0,0.00404,16.171157,42.387239,0.0,2.582416,0.0,1.9876490000000002,0.0,1.980751,0.0,1.9886810000000001,10.0,8.976795,0.0,0.0,0.0,0.136911806,0.0,0.13871434900000001,0.0,0.15822852099999998,0.0,0.0,0.0,2.211273,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,9.407865,74.801796,0.0,3.63041,0.0,8.577428,73.552436,0.0,242.241627,0.002997386,0.0,94.604116,73.70609,75.944664,106.403049,81.915581,0.015958183,0.0,67.33351,14.366418,20.249536,77.154416,75.778486,0.0,75.352035,77.626343,0.0,74.823183,0.022591895,0.39078691200000004,29.409807,10.0,44.0,62.2,24.194596,68.415909,29.836994,0.0,13.426234,13.483216,14.230870000000001,10.0,1.0,13.907435000000001,0.0,1046.96,10.0,0.0,0.0,72.735975,2.678676,3.430472,17.241738,8.24,1.0,85.244399,64.565929,57.667120999999995,231.43912799999998,4.146,0.0,13.047766000000001,13.429848000000002,4.513031,10.0,0.0,46.978248,18.451808,23.669945000000002,72.26732557626713,29.918089000000002,0.0,0.054617847000000004,0.0,0.045100111,0.0,0.014016863999999999,0.0,0.017560032,0.0,0.023583417000000002,2.0211240000000004,2.013877,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011692903999999999,5.697984,0.0,0.080180533,0.0,0.042690742000000004,9.5,9.793409,0.0,0.013920232,9.5,9.699029,0.0,0.043425158,0.18635389300000002,73.887383,0.974073596,73.443198,0.193387112,73.203744,0.7701104559999999,72.907138,0.035640896,7.920265,1.0,1.0,73.84491899999999,74.002053,29.145570000000003,73.092869,73.244413,30.219410999999997,72.81267700000001,73.462469,30.283189,73.115567,73.601058,30.167313
 10/25/2017,17:18:58.118,0.0,73.80494499999999,0.0,4.535741000000001,26.023552,0.0,0.0009364497460000001,75.725763,0.0,73.38613199999999,0.024759499,5.502537,17.219388000000002,0.0,0.0,61.820999,0.0,80.48024000000001,30.148746000000003,71.220105,0.0,0.0,0.0,90.767519,1.0,0.010448,97.950025,23.416726,13.047816000000001,22.47405,1.0,11100.993999999999,1.0,0.00404,15.89952,42.386540999999994,0.0,2.5830599999999997,0.0,1.9871009999999998,0.0,1.9833619999999998,0.0,1.988616,10.0,8.972997,0.0,0.0,0.0,0.13832809,0.0,0.136589923,0.0,0.161321908,0.0,0.0,0.0,2.2090490000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,15.469939000000002,74.78009300000001,0.0,6.6349979999999995,0.0,11.978846,73.556053,0.0,242.215817,0.0,0.0,94.60655899999999,73.709132,75.94578800000001,106.41317099999999,81.920315,0.022250965,0.0,67.331265,14.364982999999999,20.358926,77.18495300000001,75.77871999999999,0.0,75.350021,77.630184,0.0,74.823885,0.026954525,0.326664709,29.390576,10.0,44.0,62.2,24.193453,68.4146,29.835461,0.0,13.339660999999998,13.387811,11.711638,10.0,1.0,13.850463000000001,0.0,1057.499,10.0,0.0,0.0,72.736162,2.6185549999999997,3.458572,14.162191,8.24,1.0,85.172123,64.430711,57.80981,219.734661,4.146,0.0,13.172198999999999,13.471698000000002,9.835716,10.0,0.0,46.974288,18.747176,23.665862,70.5414019897885,29.921060999999998,0.0,0.052780428,0.0,0.044971267999999995,0.0,0.013759179,0.0,0.0174634,0.0,0.022649309,2.020995,2.0135549999999998,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011681953,5.697178,0.0,0.082630425,0.0,0.044786045,9.5,9.792249,0.0,0.014918761000000001,9.5,9.699286,0.0,0.042072312,0.256686009,73.891,0.784176883,73.480816,1.691461,73.187105,0.5661473229999999,72.993949,0.034352156,7.923164,1.0,1.0,73.84819499999999,74.00308299999999,29.220131,73.09581700000001,73.244179,29.963248999999998,72.81553199999999,73.46396700000001,30.32027,73.114772,73.599326,30.190994
 10/25/2017,17:19:08.118,0.0,73.808175,0.0,3.6405589999999997,2.248157,0.0,0.000272459902,75.65117,0.0,73.388379,0.022912057000000003,2.996029,0.0,0.0,0.0,61.135901000000004,0.0,80.480615,30.140989,71.220667,0.0,0.0,0.0,109.479478,1.0,0.010448,97.972495,23.416726,12.980296000000001,22.466704,1.0,11062.934,1.0,0.00404,16.00331,42.390218,0.0,2.576165,0.0,1.986005,0.0,1.9818470000000001,0.0,1.9888740000000003,10.0,8.972675,0.0,0.0,0.0,0.136750865,0.0,0.137555571,0.0,0.15358844,0.0,0.0,0.0,2.207921,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,10.995550999999999,74.78443399999999,0.0,6.420385,0.0,2.448459,73.597288,0.0,242.20255,0.001396744,0.0,94.61210200000001,73.70637099999999,75.951266,106.425458,81.92284699999999,0.01700698,0.0,67.329676,14.364583999999999,20.410549,77.213101,75.779328,0.0,75.355078,77.626858,0.0,74.822902,0.018676713,0.0,29.35173,10.0,43.0,62.2,24.187279,68.415255,29.834486,0.0,13.27413,13.434613,8.518471,10.0,1.0,13.950614000000002,0.0,1056.553,10.0,0.0,0.0,72.733307,2.726172,3.481889,11.435508,8.24,1.0,85.165041,64.269651,57.612935,225.923598,4.146,0.0,13.015305,13.347941,9.018075,10.0,0.0,46.975313,18.877391,23.661779,71.51858605767495,29.923244,0.0,0.054424434,0.0,0.044874635999999996,0.0,0.01385581,0.0,0.018461929,0.0,0.023325732000000002,2.020834,2.013651,2.018097,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011681361999999999,5.698049,0.0,0.082920544,0.0,0.04439922,9.5,9.792281,0.0,0.013984653,9.5,9.700704,0.0,0.042104523,0.40438345200000003,73.94164,1.283535,73.45622,0.024590034,73.212425,0.8052765140000001,72.986715,0.025975348,7.949263,1.0,1.0,73.846089,74.005517,29.146359000000004,73.09722099999999,73.24768900000001,30.148474,72.818012,73.463686,30.255765000000004,73.114959,73.60176,30.264366
 10/25/2017,17:19:18.118,0.0,73.806116,0.0,5.502537,9.013644000000001,0.0,0.00112961,75.76487,0.0,73.387302,0.021526476,4.28509,21.735768,0.0,0.0,61.270603,0.0,80.481505,30.134905,71.15409100000001,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,97.944008,23.414499,12.951673,22.462787,1.0,11113.823,1.0,0.00404,15.955064000000002,42.390637,0.0,2.576712,0.0,1.9881,0.0,1.9816209999999999,0.0,1.988584,10.0,8.976505,0.0,0.0,0.0,0.137523383,0.0,0.138006207,0.0,0.157519619,0.0,0.0,0.0,2.204022,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,11.81345,74.782264,0.0,5.848082,0.0,5.705476,73.563287,0.0,242.19232200000002,0.0,0.0,94.616612,73.702673,75.95065799999999,106.434498,81.92069000000001,0.010976398,0.0,67.330611,14.36602,20.328608,77.214834,75.781061,0.0,75.353814,77.628966,0.0,74.82397900000001,0.008161654,0.0,29.380576,10.0,43.0,62.2,24.213117,68.41301,29.836018,0.0,13.452085,13.496417000000001,9.064036999999999,10.0,1.0,13.894841,0.0,1053.489,10.0,0.0,0.0,72.736349,2.66545,3.5189559999999998,4.811274,8.24,1.0,85.191071,64.345975,57.760441,231.55136299999998,4.146,0.0,13.158373000000001,13.434033,9.64333,10.0,0.0,46.973869,18.429803,23.654263,73.75419373681203,29.925380999999998,0.0,0.05365078400000001,0.0,0.052637395,0.0,0.01591729,0.0,0.015756237,0.0,0.020555619,2.020706,2.013587,2.018161,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011686128,5.699435,0.0,0.084177725,0.0,0.043496627999999996,9.5,9.793731,0.0,0.014403391000000001,9.5,9.698383999999999,0.0,0.043328527,0.495815203,73.91559699999999,0.7560440359999999,73.43524000000001,0.6786787040000001,73.09595300000001,0.7279111890000001,72.991056,0.030808122,7.831982000000001,1.0,1.0,73.846323,74.003551,29.235121999999997,73.09871899999999,73.244974,30.134286,72.818106,73.46714899999999,30.299026,73.114725,73.602088,30.381219
 10/25/2017,17:19:28.118,0.0,73.809813,0.0,5.323501,6.44853,0.0,0.000666829626,75.758353,0.0,73.388379,0.024944242999999998,2.351498,0.0,0.0,0.0,62.125165,0.0,80.484739,30.131839000000003,71.03203,0.0,0.0,0.0,132.109754,1.0,0.010448,97.901043,23.420206,12.95681,22.425894,1.0,11101.956,1.0,0.00404,16.126154999999997,42.394501,0.0,2.571202,0.0,1.9868759999999999,0.0,1.981041,0.0,1.988391,10.0,8.982589,0.0,0.0,0.0,0.135978346,0.0,0.137362442,0.0,0.161450799,0.0,0.0,0.0,2.2019919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,0.0,74.827116,0.0,4.596171,0.0,10.085604,73.518435,0.0,242.189331,0.001560912,0.0,94.61966600000001,73.704779,75.952671,106.44551399999999,81.9228,0.016744781,0.0,67.328086,14.367614999999999,20.261827,77.207761,75.784713,0.0,75.353814,77.630605,0.0,74.82397900000001,0.030757844,9.993038,29.475576,10.0,43.0,62.2,24.195739,68.416471,29.833091999999997,0.0,13.208599,13.410012,6.448528,10.0,1.0,13.974003,0.0,1028.481,10.0,0.0,0.0,72.73840799999999,2.617353,3.5631980000000003,9.590988000000001,8.24,1.0,85.22760799999999,64.425903,57.822453,221.75488399999998,4.146,0.0,13.242531,13.361094,11.422902,10.0,0.0,46.973496000000004,18.917999,23.655887,73.09675289228888,29.924963,0.0,0.035115419,0.0,0.044455898,0.0,0.018719614,0.0,0.014822129,0.0,0.016722556,2.020641,2.013619,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011692686,5.699564,0.0,0.077795112,0.0,0.043142038,9.5,9.793731,0.0,0.018622982,9.5,9.698256,0.0,0.046002008,0.235586374,73.898958,0.72791119,73.45622,0.552080903,73.005524,1.079572,73.02144,0.028552828,7.915108999999999,1.0,1.0,73.846463,74.00570400000001,29.223287,73.098298,73.246425,30.15005,72.81880799999999,73.468226,30.326836,73.118095,73.603351,30.199534999999997
 10/25/2017,17:19:38.118,0.0,73.80972,0.0,7.2929,5.775188,0.0,0.001101441,75.84743,0.0,73.391982,0.026976427999999997,5.323501,31.809539,0.0,0.0,62.11068100000001,0.0,80.48834699999999,30.140107,70.983936,0.0,0.0,0.0,136.267967,1.0,0.010448,97.901701,23.414824,12.953141,22.499516,1.0,11049.785,1.0,0.00404,16.158184,42.400738,0.0,2.572685,0.0,1.9874880000000001,0.0,1.982749,0.0,1.9887130000000002,10.0,8.99495,0.0,0.0,0.0,0.136911806,0.0,0.137169312,0.0,0.17102096600000002,0.0,0.0,0.0,2.2042479999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,0.0,74.772859,0.0,6.1700029999999995,0.0,0.940283677,73.50251899999999,0.0,242.199559,0.0017661229999999999,0.0,94.62455200000001,73.70885200000001,75.95491899999999,106.45238799999998,81.924862,0.01359839,0.0,67.325328,14.362909,20.279854,77.210103,75.78579,0.0,75.357279,77.632432,0.0,74.82337,0.016327604,11.547994000000001,29.519422,10.0,43.0,62.2,24.251074,68.41721899999999,29.832395,0.0,13.45449,13.229401999999999,5.4215800000000005,10.0,1.0,14.103539999999999,0.0,1046.479,10.0,0.0,0.0,72.737893,2.6408,3.440038,7.68231,8.24,1.0,85.245806,64.348979,57.844128000000005,216.49589100000003,4.146,0.0,12.951585000000001,13.353919,9.996038,10.0,0.0,46.971074,18.622405,23.656444,72.7575798512162,29.923523,0.0,0.0,0.0,0.043908317999999995,0.0,0.022810362999999997,0.0,0.017946558999999997,0.0,0.015885079,2.020577,2.0135549999999998,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011696383000000001,5.697436,0.0,0.082114658,0.0,0.042594035999999995,9.5,9.792893,0.0,0.022262782000000002,9.5,9.699158,0.0,0.042652104,0.46768235700000005,73.91849,1.199136,73.45405,0.9107746870000001,73.043143,0.924841111,73.028674,0.031130307000000003,7.971817,1.0,1.0,73.84416999999999,74.00107,29.144387,73.100123,73.246753,30.012905,72.820961,73.46485600000001,30.301343,73.11697099999999,73.602368,30.19177
 10/25/2017,17:19:48.118,0.0,73.810188,0.0,5.860608999999999,13.8072,0.0,0.001089369,75.82498000000001,0.0,73.390438,0.024205266,4.106054,0.0,0.0,0.0,61.70585,0.0,80.48876899999999,30.147585,71.033621,0.0,0.0,0.0,150.102023,1.0,0.010448,97.923419,23.415798000000002,12.951856,22.522533,1.0,11088.913,1.0,0.00404,16.135885000000002,42.399388,0.0,2.574296,0.0,1.9864560000000002,0.0,1.9821369999999998,0.0,1.9881650000000002,10.0,8.993598,0.0,0.0,0.0,0.133757356,0.0,0.140130633,0.0,0.162900824,0.0,0.0,0.0,2.20573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.667708999999999,0.0,0.0,74.837968,0.0,5.3473180000000005,0.0,4.309612,73.50830699999999,0.0,242.198208,0.000575901032,0.0,94.62643100000001,73.71049000000001,75.955012,106.46444,81.927722,0.0,0.0,67.320045,14.364185,20.3536,77.245417,75.791034,0.0,75.357419,77.634259,0.0,74.82519599999999,0.0,8.261747,29.457499,10.0,43.0,62.2,24.260906,68.416377,29.830073,0.0,13.299982,13.554020000000001,6.23993,10.0,1.0,14.087347,0.0,1059.777,10.0,0.0,0.0,72.738736,2.6215610000000003,3.6594550000000003,4.249898,8.24,1.0,85.241256,64.617012,57.988020999999996,239.21538399999997,4.146,0.0,13.330897,13.629534,4.416837999999999,10.0,0.0,46.970421,19.032107999999997,23.65598,72.34659456050139,29.923662,0.0,0.0,0.0,0.044133792000000005,0.0,0.024420893,0.0,0.018268665,0.0,0.015176446000000001,2.020802,2.013265,2.0184830000000002,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011696443,5.701047,0.0,0.082533719,0.0,0.040756617,9.5,9.792732,0.0,0.024839632,9.5,9.699995,0.0,0.042941999,0.495815204,73.91125600000001,0.48878200299999996,73.426559,1.839159,73.102464,1.382,73.044589,0.028875012999999998,8.036579,1.0,1.0,73.84669699999999,74.00144499999999,29.111643,73.104241,73.246706,30.198524,72.81894799999999,73.469864,30.378982,73.118563,73.605177,30.242626
 10/25/2017,17:19:58.118,0.0,73.810609,0.0,3.4257160000000004,2.184029,0.0,0.000731216529,75.84887900000001,0.0,73.39160799999999,0.022080707999999998,3.855403,7.257726,0.0,0.0,62.021603000000006,0.0,80.489331,30.146145,71.069925,0.0,0.0,0.0,140.426181,1.0,0.010448,97.951059,23.419185,12.947269,22.519269,1.0,11121.521,1.0,0.00404,15.780729000000001,42.404043,0.0,2.567174,0.0,1.98607,0.0,1.9830720000000002,0.0,1.988552,10.0,8.991474,0.0,0.0,0.0,0.137072747,0.0,0.140066256,0.0,0.16135413099999998,0.0,0.0,0.0,2.201702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,7.002281,74.789498,0.0,3.845024,0.0,10.743425,73.528563,0.0,242.18407200000001,0.002135502,0.0,94.63244499999999,73.704124,75.957728,106.47555,81.92697199999999,0.0057324130000000004,0.0,67.321821,14.364583999999999,20.331885999999997,77.205935,75.791549,0.0,75.357747,77.638896,0.0,74.825758,0.015432705,8.053351,29.46596,10.0,43.0,62.2,24.188194,68.413899,29.828215000000004,0.0,13.590962,13.203601,11.567223,10.0,1.0,13.966806,0.0,1053.248,10.0,0.0,0.0,72.734664,2.589096,3.524337,9.478713,8.24,1.0,85.258844,64.704753,58.140946,229.066168,4.146,0.0,13.083232,13.483656,5.747509,10.0,0.0,46.967533,18.744907,23.657,71.47542902380424,29.922454,0.0,0.00536213,0.0,0.041911259,0.0,0.025677107999999997,0.0,0.021425306,0.0,0.017076872,2.020963,2.0138130000000003,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011700085,5.699498999999999,0.0,0.090463631,0.0,0.040498734,9.5,9.791379,0.0,0.025870371,9.5,9.700607000000002,0.0,0.044906847,0.5309812620000001,73.925001,0.826376152,73.442475,0.840442571,73.107528,1.494531,72.941863,0.030163752000000002,8.102307000000001,1.0,1.0,73.847025,74.0021,29.166084,73.103071,73.247923,30.088965,72.82082,73.470051,30.389024,73.115567,73.605645,30.152171999999997
 10/25/2017,17:20:08.118,0.0,73.81075,0.0,6.755791,8.709037,0.0,0.000803651776,75.87639899999999,0.0,73.39273100000001,0.018016338,4.893813,0.0,0.0,0.0,61.611703000000006,0.0,80.492612,30.142058000000002,71.07189,0.0,0.0,0.0,138.347074,1.0,0.010448,97.961636,23.415101999999997,12.945433999999999,22.520738,1.0,11112.968,1.0,0.00404,16.026825,42.404602000000004,0.0,2.567271,0.0,1.9892290000000001,0.0,1.981782,0.0,1.9890029999999999,10.0,9.008631,0.0,0.0,0.0,0.13864997199999998,0.0,0.13871434900000001,0.0,0.1570685,0.0,0.0,0.0,2.202315,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,15.453901,74.816265,0.0,7.064225,0.0,23.771497,73.51337099999999,0.0,242.184555,0.0005348589239999999,0.0,94.635874,73.702158,75.95918,106.486802,81.930862,0.015171586,0.0,67.32098,14.365382,20.277804999999997,77.207012,75.796185,0.0,75.360884,77.64044100000001,0.0,74.823136,0.002009227,8.229686000000001,29.530191,10.0,44.0,62.2,24.284914999999998,68.415582,29.825614,0.0,13.307196,13.37761,12.529987,10.0,1.0,14.068756,0.0,1048.163,10.0,0.0,0.0,72.739297,2.663045,3.3940019999999995,2.469535,8.24,1.0,85.238301,64.71977700000001,58.056656999999994,237.612033,4.146,0.0,13.133126,13.347941,5.394801,10.0,0.0,46.968697999999996,18.856521,23.655932999999997,70.41940814061519,29.923569,0.0,0.0,0.0,0.0508336,0.0,0.024807421,0.0,0.023873312999999997,0.0,0.018172033,2.020899,2.01378,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011697588,5.698242,0.0,0.084048783,0.0,0.045462987999999996,9.5,9.793505,0.0,0.026643426,9.5,9.699029,0.0,0.044713583,0.369217394,73.956109,0.7771436829999999,73.482987,0.27778564899999997,73.12489000000001,1.396066,73.032291,0.035318711,8.130017,1.0,1.0,73.84360799999999,74.00144499999999,29.273389,73.107049,73.247642,30.047584999999998,72.821054,73.468039,30.447736,73.119452,73.605551,30.213898999999998
 10/25/2017,17:20:18.118,0.0,73.814915,0.0,4.070247,9.173963,0.0,0.000658781262,75.84743,0.0,73.392872,0.023281545,3.927018,0.0,0.0,0.0,61.120693,0.0,80.493174,30.133883,71.104312,0.0,0.0,0.0,129.390922,1.0,0.010448,97.961119,23.414824,12.898464,22.5289,1.0,11117.671999999999,1.0,0.00404,15.859382,42.404927,0.0,2.567593,0.0,1.9863279999999999,0.0,1.982234,0.0,1.988777,10.0,9.004317,0.0,0.0,0.0,0.137008371,0.0,0.136107099,0.0,0.15784184699999998,0.0,0.0,0.0,2.202282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,8.846561999999999,74.800349,0.0,6.348847,0.0,20.867456,73.564734,0.0,242.17389300000002,0.001725081,0.0,94.64137099999999,73.70506,75.960397,106.4957,81.930065,0.012811793,0.0,67.320045,14.366578,20.266334,77.17863,75.799041,0.0,75.362335,77.64301800000001,0.0,74.823885,0.0,7.764802,29.400961,10.0,44.0,62.2,24.233468,68.417125,29.822503,0.0,13.245873999999999,13.632024,7.956859,10.0,1.0,14.003388000000001,0.0,1048.131,10.0,0.0,0.0,72.740748,2.7375950000000002,3.499227,0.0,8.24,1.0,85.263722,64.722181,57.91396700000001,225.041755,4.146,0.0,13.192035999999998,13.527897,5.859735,10.0,0.0,46.968837,18.794361,23.656489999999998,70.67778851631603,29.924777000000002,0.0,0.0,0.0,0.045003479000000006,0.0,0.022005097,0.0,0.023905523999999997,0.0,0.019363826,2.020931,2.013748,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011702493000000001,5.6999830000000005,0.0,0.084467844,0.0,0.045624165,9.5,9.791444,0.0,0.025773739,9.5,9.699575999999999,0.0,0.04348958,0.552080896,73.932236,1.030339,73.442475,0.25668601399999996,73.19650899999999,0.9459407459999999,73.034461,0.029841567000000003,8.161914,1.0,1.0,73.84669699999999,74.000134,29.3085,73.110653,73.242073,30.033004,72.820633,73.469443,30.394046000000003,73.117861,73.606675,30.163041999999997
 10/25/2017,17:20:28.118,0.0,73.81201300000001,0.0,5.71738,21.406348,0.0,0.0007513374270000001,75.839464,0.0,73.395025,0.022173081,5.216079,3.9585269999999997,0.0,0.0,60.810008999999994,0.0,80.497064,30.131141999999997,71.333187,0.0,0.0,0.0,142.745184,1.0,0.010448,97.966995,23.413107999999998,12.947453,22.510617,1.0,11085.813,1.0,0.00404,15.957495999999999,42.408838,0.0,2.562567,0.0,1.987746,0.0,1.981524,0.0,1.9888099999999997,10.0,9.004607,0.0,0.0,0.0,0.138199337,0.0,0.13778088900000002,0.0,0.158776308,0.0,0.0,0.0,2.2012509999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,15.277492,74.793115,0.0,4.775015,0.0,16.615683999999998,73.491668,0.0,242.16656,0.001560912,0.0,94.641841,73.705903,75.963207,106.50605800000001,81.933862,0.019891172,0.0,67.315883,14.364744,20.252404000000002,77.209213,75.804379,0.0,75.362054,77.64657700000001,0.0,74.826554,0.0,5.616719,29.45096,10.0,44.0,62.2,24.253360999999998,68.41474000000001,29.822316999999998,0.0,13.252487,13.453814000000001,2.8542099999999997,10.0,1.0,14.031575,0.0,1048.9489999999998,10.0,0.0,0.0,72.736724,2.747215,3.440038,2.9186360000000002,8.24,1.0,85.275166,64.75403299999999,58.156599,220.921141,4.146,0.0,13.267778,13.584694,6.549119,10.0,0.0,46.965483,18.644182999999998,23.658253,71.10876381296744,29.922269,0.0,0.0,0.0,0.045905376,0.0,0.024485315,0.0,0.024710789,0.0,0.018236455,2.020802,2.013974,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01170521,5.69908,0.0,0.08388760599999999,0.0,0.044012395,9.5,9.792539,0.0,0.02683669,9.5,9.695196000000001,0.0,0.041009362,0.383283817,73.929342,1.023306,73.48732700000001,0.087888936,73.135018,0.699778344,73.029397,0.025330979,8.041734,1.0,1.0,73.847727,73.996811,29.387795,73.112104,73.246472,30.145715000000003,72.822505,73.468226,30.4122,73.119265,73.606066,30.100540000000002
