date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:20:38.118,0.0,73.810281,0.0,5.323501,0.0,0.0,0.000381112783,75.818462,0.0,73.39451,0.01367485,2.924414,0.0,0.0,0.0,61.432825,0.0,80.498985,30.135323,71.150301,0.0,0.0,0.0,131.390063,1.0,0.010448,97.93681600000001,23.406009,12.969837,22.497884,1.0,11070.953000000001,1.0,0.00404,16.00331,42.407022,0.0,2.555864,0.0,1.9896479999999999,0.0,1.982363,0.0,1.9887130000000002,10.0,9.003834,0.0,0.0,0.0,0.137233689,0.0,0.137169312,0.0,0.148561685,0.0,0.0,0.0,2.201767,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,7.258876,74.772136,0.0,3.9523300000000003,0.0,6.8285860000000005,73.493838,0.0,242.16709100000003,0.0017661229999999999,0.0,94.64686800000001,73.71095799999999,75.963581,106.517451,81.93540899999999,0.019891172,0.0,67.313452,14.366498000000002,20.330657000000002,77.23281800000001,75.806392,0.0,75.364582,77.652619,0.0,74.826881,0.0,10.666317999999999,29.44673,10.0,44.0,62.2,24.269824,68.414974,29.817904,0.0,13.217617,13.589422,1.95563,10.0,1.0,14.189897,0.0,1062.376,10.0,0.0,0.0,72.7356,2.620359,3.569775,0.0,8.24,1.0,85.302182,64.779273,58.258348,218.419912,4.146,0.0,13.205260999999998,13.526104,0.0,10.0,0.0,46.965716,18.659836,23.650551999999998,69.89594217761909,29.921478999999998,0.0,0.0,0.0,0.044294845,0.0,0.022198361,0.0,0.024388682999999998,0.0,0.019492669,2.020867,2.013684,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011710493999999998,5.699757,0.0,0.07895558700000001,0.0,0.04433474900000001,9.5,9.791895,0.0,0.020523409,9.5,9.697483,0.0,0.042523261,0.615379801,73.919937,0.7068115559999999,73.526392,0.214486746,73.192892,0.833409361,73.003354,0.025008793999999997,8.195423,1.0,1.0,73.849459,73.996062,29.287591,73.111121,73.244553,30.160690999999996,72.824424,73.470426,30.341128,73.121558,73.608687,30.17003
 10/25/2017,17:20:48.118,0.0,73.815617,0.0,6.0754529999999995,13.021633999999999,0.0,0.000493789853,75.903194,0.0,73.395352,0.022634941000000002,2.351498,0.0,0.0,0.0,60.844046999999996,0.0,80.496314,30.127937,71.009714,0.0,0.0,0.0,123.63339599999999,1.0,0.010448,97.937145,23.409303,13.021946,22.520738,1.0,11123.017,1.0,0.00404,15.932765,42.406696000000004,0.0,2.557153,0.0,1.985457,0.0,1.9823950000000001,0.0,1.989454,10.0,9.000487,0.0,0.0,0.0,0.138006207,0.0,0.138263713,0.0,0.15239619699999998,0.0,0.0,0.0,2.202154,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,7.162653,74.77864699999999,0.0,6.313078,0.0,7.839384,73.521328,0.0,242.161639,0.000740069537,0.0,94.65227,73.714375,75.966953,106.525784,81.936112,0.00337262,0.0,67.314247,14.367614999999999,20.345816,77.238439,75.810138,0.0,75.370575,77.660442,0.0,74.825664,0.018229264,9.015179,29.292884,10.0,44.0,62.2,24.281257,68.41263599999999,29.816511,0.0,13.015013,13.473614999999999,0.0,10.0,1.0,14.193496,0.0,1059.055,10.0,0.0,0.0,72.73663,2.651021,3.5189559999999998,0.0,8.24,1.0,85.32174,64.707157,58.28965600000001,233.23488199999997,4.146,0.0,13.255756,13.363485,0.0,10.0,0.0,46.964225,18.052313,23.652361,70.08231017192796,29.921386,0.0,0.004427303,0.0,0.043940528,0.0,0.023035837000000003,0.0,0.025677107999999997,0.0,0.02113541,2.021028,2.0138130000000003,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011714655,5.6999830000000005,0.0,0.08401654800000001,0.0,0.044495926,9.5,9.791637,0.0,0.023068047,9.5,9.693133999999999,0.0,0.04384389599999999,0.29888527800000003,73.932959,0.777143672,73.492391,1.100671,73.02505699999999,1.178037,73.034461,0.024364424,8.246331,1.0,1.0,73.848383,73.993815,29.267471,73.111776,73.24474000000001,30.239115999999996,72.826717,73.468554,30.429196,73.12099599999999,73.609062,30.221275
 10/25/2017,17:20:58.118,0.0,73.814494,0.0,5.788995,0.0,0.0,0.0007312165210000001,75.696795,0.0,73.39671,0.022634941000000002,2.06504,0.034721458999999996,0.0,0.0,60.509464,0.0,80.501937,30.128355,71.031609,0.0,0.0,0.0,124.83288,1.0,0.010448,97.95482,23.395571,13.062311,22.474867,1.0,11115.748,1.0,0.00404,16.30576,42.409908,0.0,2.5575080000000003,0.0,1.987295,0.0,1.982878,0.0,1.989068,10.0,8.999972,0.0,0.0,0.0,0.138006207,0.0,0.137684324,0.0,0.155006242,0.0,0.0,0.0,2.202347,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,9.536163,74.816265,0.0,6.563461,0.0,10.871780000000001,73.490944,0.0,242.152714,0.0007811116529999999,0.0,94.65814300000001,73.71348499999999,75.966391,106.536047,81.93972099999999,0.024610757999999996,0.0,67.313826,14.367056,20.259778,77.235113,75.814165,0.0,75.369218,77.678147,0.0,74.826132,0.0,9.816703,29.387884000000003,10.0,44.0,62.2,24.269824,68.415161,29.815210999999998,0.0,13.125634,13.423813,0.0,10.0,1.0,14.28645,0.0,1052.126,10.0,0.0,0.0,72.737051,2.573464,3.418515,0.0,8.24,1.0,85.329948,64.93191999999999,58.310728000000005,221.08147599999998,4.146,0.0,13.025524,13.411314,2.268526,10.0,0.0,46.962455,18.284842,23.651016000000002,70.28310275680468,29.920132000000002,0.0,0.001300467,0.0,0.05131676,0.0,0.023261311,0.0,0.023841102000000003,0.0,0.019267193999999998,2.020867,2.013845,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011717034,5.699498999999999,0.0,0.08221136400000001,0.0,0.045462987999999996,9.5,9.792507,0.0,0.022939205,9.5,9.687078,0.0,0.041782417,0.24965279699999998,73.93947,1.290568,73.540138,0.819342936,73.20953100000001,0.727911188,73.032291,0.025653164,8.261474,1.0,1.0,73.849085,73.995032,29.222497999999998,73.116597,73.24356999999999,30.160296999999996,72.826296,73.46977,30.374346999999997,73.120856,73.61201,30.140914000000002
 10/25/2017,17:21:08.118,0.0,73.817537,0.0,5.538344,9.141899,0.0,0.000896207938,75.896676,0.0,73.398067,0.018385826,3.783788,0.0,0.0,0.0,60.64344200000001,0.0,80.503062,30.120088,71.128266,0.0,0.0,0.0,138.66693600000002,1.0,0.010448,97.953645,23.406613,13.121208,22.467031,1.0,11064.645,1.0,0.00404,15.944927999999999,42.409256,0.0,2.555381,0.0,1.987939,0.0,1.9816529999999999,0.0,1.988584,10.0,9.007342999999999,0.0,0.0,0.0,0.136107099,0.0,0.137523383,0.0,0.152653979,0.0,0.0,0.0,2.203185,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,9.536163,74.789498,0.0,5.705007,0.0,14.770575,73.519882,0.0,242.16274900000002,0.00287426,0.0,94.658519,73.713719,75.971682,106.54697,81.938878,0.016220383,0.0,67.31738,14.364425,20.414236,77.230149,75.81870699999999,0.0,75.372589,77.694025,0.0,74.827911,0.0,6.530456,29.325190999999997,10.0,44.0,62.2,24.310295999999997,68.414553,29.812331,0.0,13.292166,13.627823999999999,3.8490660000000005,10.0,1.0,13.963207999999998,0.0,1054.917,10.0,0.0,0.0,72.73897,2.777275,3.690544,11.804412,8.24,1.0,85.333513,64.998026,58.567809999999994,230.50918399999998,4.146,0.0,13.240728,13.321036999999999,7.318663000000001,10.0,0.0,46.961989,18.731522000000002,23.650505,70.97942628706278,29.918181,0.0,0.0,0.0,0.053732555999999994,0.0,0.025709318,0.0,0.023615628,0.0,0.017849926999999998,2.021028,2.0140700000000002,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011718686,5.698822,0.0,0.084919139,0.0,0.043818982,9.5,9.792603,0.0,0.027094375,9.5,9.681924,0.0,0.043135263,0.172287472,73.952492,1.1639700000000002,73.496732,0.9740735909999999,73.240638,0.650545863,72.950544,0.032419047,8.305616,1.0,1.0,73.85348499999999,73.995125,29.317968,73.114304,73.244179,30.220593,72.825032,73.46906800000001,30.41838,73.12141700000001,73.610559,30.171971000000003
 10/25/2017,17:21:18.118,0.0,73.816928,0.0,5.108657,0.0,0.0,0.0008599903170000001,75.840912,0.0,73.400079,0.015337548000000001,4.965428,0.0,0.0,0.0,60.53119,0.0,80.503812,30.127984,71.21304,0.0,0.0,0.0,141.065906,1.0,0.010448,97.901278,23.405731,13.225976000000001,22.481070000000003,1.0,11091.479,1.0,0.00404,16.118857000000002,42.408465,0.0,2.548034,0.0,1.9881330000000002,0.0,1.9818470000000001,0.0,1.988648,10.0,8.999585,0.0,0.0,0.0,0.137555571,0.0,0.136589923,0.0,0.157648511,0.0,0.0,0.0,2.199705,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.639586,0.0,9.648424,74.78154,0.0,7.2430699999999995,0.0,20.129412,73.498902,0.0,242.18687000000003,0.001355701,0.0,94.663827,73.717043,75.96803,106.557045,81.941456,0.025659555,0.0,67.322476,14.364026,20.584263,77.21296,75.82530899999999,0.0,75.375913,77.706953,0.0,74.826039,0.001114328,10.089221,29.399421999999998,10.0,44.0,62.2,24.322872,68.412355,29.808196999999996,0.0,13.276535,13.574421,12.257204,10.0,1.0,14.053164,0.0,1057.82,10.0,0.0,0.0,72.73695699999999,2.633586,3.466942,7.088856,8.24,1.0,85.40424200000001,64.710763,58.022941,218.67644900000002,4.146,0.0,13.583971,13.630729999999998,5.923863,10.0,0.0,46.960405,18.5455,23.644381,71.05846168822043,29.918459999999996,0.0,0.00613578,0.0,0.043940528,0.0,0.026160267,0.0,0.021167621,0.0,0.017334557,2.02077,2.013651,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011731263,5.779574,0.0,0.079116764,0.0,0.042884155,9.5,9.792378,0.0,0.026385741,9.5,9.66569,0.0,0.044778004,0.29888527800000003,73.935129,1.199136,73.446815,0.5169148379999999,73.114762,0.50284842,73.001184,0.034029971,8.181569,1.0,1.0,73.85531,73.99081899999999,29.281672999999998,73.119545,73.243055,30.145715000000003,72.823722,73.470332,30.290528000000002,73.121371,73.614163,30.193323
 10/25/2017,17:21:28.118,0.0,73.816413,0.0,4.67897,10.248105,0.0,0.000699023071,75.801805,0.0,73.39652199999999,0.018478198,5.251886,12.895194,0.0,0.0,61.454551,0.0,80.503999,30.11823,70.994556,0.0,0.0,0.0,132.749479,1.0,0.010448,97.78517099999999,23.403365,13.274231,22.511433,1.0,11088.593,1.0,0.00404,16.095747,42.409628999999995,0.0,2.54942,0.0,1.9891,0.0,1.981911,0.0,1.988745,10.0,9.00451,0.0,0.0,0.0,0.13832809,0.0,0.137909642,0.0,0.160774121,0.0,0.0,0.0,2.204022,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,9.937094,74.780817,0.0,5.240011,0.0,10.887825,73.51915799999999,0.0,242.201537,0.00151987,0.0,94.667586,73.714375,75.972197,106.566131,81.94037800000001,0.0020616239999999997,0.0,67.326029,14.363787,20.321234,77.19881600000001,75.830834,0.0,75.378254,77.713838,0.0,74.829128,0.020354648,11.644176,29.35173,10.0,44.0,62.2,24.420735999999998,68.413057,29.805271,0.0,13.512806,13.483816000000001,9.529373,10.0,1.0,14.010585,0.0,1058.3010000000002,10.0,0.0,0.0,72.738642,2.6528240000000003,3.305518,13.648933,8.24,1.0,85.38731,64.89285699999999,58.263767,224.159911,4.146,0.0,13.268379000000001,13.407727,14.324728,10.0,0.0,46.959613,18.292103,23.651804000000002,70.36201157949584,29.917856,0.0,0.0,0.0,0.044327056,0.0,0.025934792999999998,0.0,0.021264252999999997,0.0,0.017302347,2.020706,2.013362,2.018161,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011729826,5.777285,0.0,0.08443560800000001,0.0,0.040563205,9.5,9.792571,0.0,0.025773739,9.5,9.661309,0.0,0.044359265999999994,0.488781991,73.930789,0.952973966,73.441751,1.712561,73.157444,1.445299,73.019269,0.030808122,8.13485,1.0,1.0,73.854233,73.990585,29.237884,73.120856,73.240107,30.083841999999997,72.823675,73.468788,30.354260999999997,73.12361700000001,73.611449,30.149455
 10/25/2017,17:21:38.118,0.0,73.81688100000001,0.0,5.860608999999999,13.566720000000002,0.0,0.0009605948380000001,75.760525,0.0,73.400547,0.022634941000000002,5.3951150000000005,0.0,0.0,0.0,61.01858000000001,0.0,80.50845100000001,30.117069,71.00293,0.0,0.0,0.0,133.06934099999998,1.0,0.010448,97.759412,23.403272,13.271111999999999,22.47503,1.0,11075.87,1.0,0.00404,16.283056,42.406976,0.0,2.5509020000000002,0.0,1.9874880000000001,0.0,1.982266,0.0,1.9890029999999999,10.0,9.00715,0.0,0.0,0.0,0.13832809,0.0,0.139358114,0.0,0.152073969,0.0,0.0,0.0,2.199769,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,6.360792,74.79673199999999,0.0,6.313078,0.0,10.984091000000001,73.558223,0.0,242.226479,0.001478828,0.0,94.674022,73.713813,75.973742,106.57771299999999,81.944034,0.024872957999999997,0.0,67.32738499999999,14.365541,20.295832,77.173197,75.835657,0.0,75.383545,77.714353,0.0,74.82692800000001,0.068007999,7.1877059999999995,29.558653000000003,10.0,44.0,62.2,24.337734,68.416471,29.852228000000004,0.0,13.375132,13.407012,14.904805,10.0,1.0,14.121531,0.0,1049.671,10.0,0.0,0.0,72.737285,2.67567,3.547654,8.355961,8.24,1.0,85.275401,64.919299,58.34865799999999,232.81801099999998,4.146,0.0,13.187226999999998,13.262447,13.010089,10.0,0.0,46.958868,18.623085999999997,23.647907,71.81360960722952,29.916742,0.0,0.0,0.0,0.044778004,0.0,0.025644897000000003,0.0,0.023035837000000003,0.0,0.017656663,2.020931,2.013329,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011712898999999999,5.777575,0.0,0.085048081,0.0,0.047751703,9.5,9.79299,0.0,0.026707847000000003,9.5,9.776981,0.0,0.044230424000000004,0.6083465889999999,73.938746,0.8685754179999999,73.415708,0.0,73.17697700000001,1.367933,73.022887,0.024042239,8.252130000000001,1.0,1.0,73.85531,73.990491,29.266288,73.119545,73.245021,30.130740000000003,72.824892,73.46977,30.417608,73.12647199999999,73.612291,30.229427
 10/25/2017,17:21:48.118,0.0,73.818613,0.0,5.5741510000000005,17.173911,0.0,0.001234239,75.646825,0.0,73.403824,0.022080707999999998,2.888607,0.0,0.0,0.0,61.777545999999994,0.0,80.51074799999999,30.117672,71.033387,0.0,0.0,0.0,132.669513,1.0,0.010448,97.82940500000001,23.396916,13.236801000000002,22.460828,1.0,11089.448,1.0,0.00404,16.711594,42.408931,0.0,2.547293,0.0,1.988229,0.0,1.9825240000000002,0.0,1.9888740000000003,10.0,9.003834,0.0,0.0,0.0,0.138617784,0.0,0.137974019,0.0,0.151493959,0.0,0.0,0.0,2.201767,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,11.396482,74.845925,0.0,6.813842999999999,0.0,12.059068,73.55533,0.0,242.241434,0.0,0.0,94.678626,73.713719,75.976505,106.587317,81.94694,0.0075678080000000005,0.0,67.32327099999999,14.366339000000002,20.286409,77.22598,75.83701500000001,0.0,75.38345100000001,77.719693,0.0,74.828707,0.006819306,10.249525,29.474421999999997,10.0,44.0,62.2,24.335676,68.413618,29.882417999999998,0.0,13.277135999999999,13.615823,8.004997,10.0,1.0,14.107138,0.0,1051.4360000000001,10.0,0.0,0.0,72.738127,2.6834860000000003,3.6026569999999998,4.474449,8.24,1.0,85.204532,64.695138,58.205968999999996,238.125105,4.146,0.0,13.180014000000002,13.506972,1.370724,10.0,0.0,46.960405,18.836783999999998,23.644474,71.30284264439935,29.915115999999998,0.0,0.00020446308499999998,0.0,0.043682843,0.0,0.023390154,0.0,0.023969945,0.0,0.019363826,2.02106,2.0135549999999998,2.01858,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011702278,5.779155,0.0,0.08066406400000001,0.0,0.045140634000000006,9.5,9.792346,0.0,0.025612686000000003,9.5,9.777238,0.0,0.043103052,0.376250605,73.953938,0.481748799,73.53652,0.798243301,73.194339,1.628162,72.985268,0.031130307000000003,8.117128999999998,1.0,1.0,73.853204,73.985249,29.377538,73.12123000000001,73.24310200000001,30.164632,72.82451800000001,73.470613,30.376664,73.12525500000001,73.61383599999999,30.24185
 10/25/2017,17:21:58.118,0.0,73.821422,0.0,5.001234999999999,1.190048,0.0,0.000767434157,75.515019,0.0,73.40209200000001,0.025960335,2.745378,31.777508,0.0,0.0,61.419065,0.0,80.510326,30.114793,70.970135,0.0,0.0,0.0,149.222401,1.0,0.010448,97.819345,23.394875,13.277534,22.475683,1.0,11056.627,1.0,0.00404,16.206429999999997,42.405905,0.0,2.545714,0.0,1.986682,0.0,1.98233,0.0,1.9881,10.0,8.998909,0.0,0.0,0.0,0.136847429,0.0,0.140162821,0.0,0.145822749,0.0,0.0,0.0,2.199801,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,10.963477000000001,74.775029,0.0,4.2742510000000005,0.0,9.219205,73.56184,0.0,242.266039,0.0,0.0,94.680459,73.710537,75.978003,106.59903999999999,81.947456,0.022513164,0.0,67.320278,14.368173,20.254452,77.237689,75.842072,0.0,75.387431,77.724705,0.0,74.833342,0.0,2.378564,29.424421999999996,10.0,44.0,62.2,24.333160999999997,68.411888,29.879306,0.0,13.501985000000001,13.677627,0.0,10.0,1.0,14.326031,0.0,1047.377,10.0,0.0,0.0,72.739812,2.657033,3.5924940000000003,0.0,8.24,1.0,85.133524,64.987209,58.471479,215.63008,4.146,0.0,13.162581,13.475285999999999,0.0,10.0,0.0,46.958169,18.463378,23.643963,69.73830947462574,29.913861999999998,0.0,0.018385238,0.0,0.044681372999999996,0.0,0.020265724,0.0,0.024807421,0.0,0.022037308,2.020867,2.013619,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011691403999999999,5.778123,0.0,0.084177725,0.0,0.045043928,9.5,9.792925,0.0,0.022327202999999997,9.5,9.778300999999999,0.0,0.03936662,0.249652798,73.924278,0.981106811,73.457667,0.0,73.151657,0.559114113,72.969353,0.029519383,8.111007,1.0,1.0,73.854421,73.989228,29.28838,73.122447,73.24445899999999,30.188671999999997,72.825407,73.468928,30.354260999999997,73.123102,73.615099,30.262037
 10/25/2017,17:22:08.118,0.0,73.821281,0.0,5.932224,0.0,0.0,0.000546104197,75.711279,0.0,73.402045,0.025036615,2.494727,32.882579,0.0,0.0,60.911398,0.0,80.511685,30.126822999999998,71.006065,0.0,0.0,0.0,144.824291,1.0,0.010448,97.736003,23.396453,13.283404999999998,22.476499,1.0,11033.748,1.0,0.00404,16.436308,42.401109999999996,0.0,2.55029,0.0,1.987359,0.0,1.981944,0.0,1.989325,10.0,8.990314999999999,0.0,0.0,0.0,0.136622112,0.0,0.137555571,0.0,0.151493959,0.0,0.0,0.0,2.202991,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,7.06643,74.77575300000001,0.0,6.885381,0.0,11.99489,73.558947,0.0,242.285337,0.002258628,0.0,94.68360600000001,73.713298,75.97833100000001,106.60779699999999,81.947128,0.026183954,0.0,67.321541,14.364026,20.240522,77.24818,75.845022,0.0,75.38920999999999,77.736181,0.0,74.83207800000001,0.0,11.804481,29.258268,10.0,45.0,62.1,24.300006,68.41431899999999,29.876472999999997,0.0,13.413607999999998,13.530018,7.732214,10.0,1.0,14.045368,0.0,1065.3110000000001,10.0,0.0,0.0,72.74028,2.669658,3.5034120000000004,14.803763,8.24,1.0,85.090703,64.797903,58.412477,233.36315,4.146,0.0,13.287614999999999,13.484253,14.356792,10.0,0.0,46.958915000000005,18.648039,23.639788,71.00816442688372,29.913908000000003,0.0,0.043818982,0.0,0.044778004,0.0,0.014950971,0.0,0.018848456,0.0,0.024098787000000003,2.020963,2.01349,2.018322,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011684878999999999,5.774577,0.0,0.080599593,0.0,0.043980159000000005,9.5,9.793538,0.0,0.015434131,9.5,9.778236999999999,0.0,0.038271459,0.45361593299999997,73.942364,0.94594075,73.49600799999999,0.629446223,73.18565799999999,0.538014477,72.978034,0.032419047,8.098763,1.0,1.0,73.857978,73.986232,29.362546000000002,73.119405,73.244179,30.217046999999997,72.82405,73.469349,30.331084999999998,73.12563,73.617393,30.261260999999998
 10/25/2017,17:22:18.118,0.0,73.82057900000001,0.0,5.3951150000000005,3.626906,0.0,0.00096059484,75.77863,0.0,73.403543,0.025128987000000002,4.464126,2.9015009999999997,0.0,0.0,60.807112,0.0,80.515528,30.150093,71.02636899999999,0.0,0.0,0.0,145.224119,1.0,0.010448,97.619711,23.417561,13.284139000000001,22.476825,1.0,11027.441,1.0,0.00404,16.477662,42.399854,0.0,2.554672,0.0,1.9851349999999999,0.0,1.9816529999999999,0.0,1.988777,10.0,8.980561,0.0,0.0,0.0,0.140581268,0.0,0.137298065,0.0,0.155876257,0.0,0.0,0.0,2.2001560000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,0.0,74.77937,0.0,8.351906,0.0,15.781374,73.516264,0.0,242.35394100000002,0.001560912,0.0,94.688727,73.714375,75.983014,106.61886100000001,81.950174,0.011238597,0.0,67.31925,14.367135999999999,20.247078,77.23338000000001,75.850922,0.0,75.392066,77.747047,0.0,74.832546,0.029191772,0.0,29.278268,10.0,45.0,62.1,24.269824,68.416517,29.870805999999998,0.0,13.383548000000001,13.537819,9.770064,10.0,1.0,14.234276000000001,0.0,1050.521,10.0,0.0,0.0,72.739251,2.625169,3.32465,14.402779999999998,8.24,1.0,85.106884,65.124831,58.45401999999999,240.81873599999997,4.146,0.0,13.409042999999999,13.66421,13.955987,10.0,0.0,46.954722,18.453623,23.638396,74.27506287399586,29.910332,0.0,0.049492416,0.0,0.044423687999999996,0.0,0.018172033,0.0,0.015337499,0.0,0.018622982,2.020834,2.01349,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011687804,5.776123999999999,0.0,0.083597487,0.0,0.043915688,9.5,9.793892,0.0,0.01801098,9.5,9.777464,0.0,0.042555472000000004,0.151187836,73.951768,0.861542224,73.466348,0.221519957,73.12778399999999,0.763077245,72.94981999999999,0.029197197999999997,7.870646000000001,1.0,1.0,73.859148,73.98276800000001,29.334537,73.1224,73.2424,30.213894,72.827325,73.469864,30.295548999999998,73.12651899999999,73.616784,30.244179
 10/25/2017,17:22:28.118,0.0,73.82268499999999,0.0,6.003838,5.5828050000000005,0.0,0.000743289066,75.56860999999999,0.0,73.406304,0.0270688,4.106054,0.0,0.0,0.0,61.575493,0.0,80.516887,30.155155999999998,71.05968,0.0,0.0,0.0,156.01948000000002,1.0,0.010448,97.564528,23.437278,13.289276000000001,22.505556,1.0,11021.24,1.0,0.00404,16.231161,42.396828,0.0,2.557572,0.0,1.985844,0.0,1.9821369999999998,0.0,1.9881650000000002,10.0,8.995497,0.0,0.0,0.0,0.138617784,0.0,0.138682161,0.0,0.172180986,0.0,0.0,0.0,2.205924,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,0.0,74.764178,0.0,6.2415400000000005,0.0,0.0,73.516988,0.0,242.444546,0.002586965,0.0,94.692955,73.71357900000001,75.98310699999999,106.62483999999999,81.95083100000001,0.016220383,0.0,67.315042,14.362670000000001,20.332704999999997,77.195444,75.853965,0.0,75.39525,77.758055,0.0,74.834231,0.029303634,14.994545,29.525576,10.0,45.0,62.1,24.252903,68.414553,29.866905,0.0,13.5098,13.620623000000002,10.187261999999999,10.0,1.0,14.048966,0.0,1028.08,10.0,0.0,0.0,72.741123,2.661843,3.458572,7.6181529999999995,8.24,1.0,85.094971,64.967978,58.480509999999995,230.70158700000002,4.146,0.0,13.381391,13.435229000000001,12.737542,10.0,0.0,46.953138,18.782564999999998,23.640809,73.10397212620273,29.909403,0.0,0.0,0.0,0.043264105,0.0,0.022359413999999998,0.0,0.018719614,0.0,0.015724026000000002,2.020899,2.013587,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011686215,5.777768,0.0,0.081244302,0.0,0.042755213,9.5,9.792119999999999,0.0,0.021296462999999998,9.5,9.777335,0.0,0.044423687999999996,0.369217395,73.9373,1.002206,73.469965,1.374967,73.03807900000001,1.452332,73.007695,0.025653164,7.763354,1.0,1.0,73.857182,73.98347,29.249719,73.122541,73.241979,30.137833,72.825594,73.46846,30.347308,73.127408,73.61861,30.158771999999995
 10/25/2017,17:22:38.118,0.0,73.823996,0.0,3.8195959999999998,0.0,0.0,0.000654757084,75.578749,0.0,73.409347,0.018293454,4.428319,0.0,0.0,0.0,61.106209,0.0,80.517402,30.154645000000002,71.058697,0.0,0.0,0.0,128.911128,1.0,0.010448,97.657504,23.446975,13.228728,22.474214,1.0,11142.153999999999,1.0,0.00404,15.750322,42.394408,0.0,2.558925,0.0,1.98665,0.0,1.982072,0.0,1.9881650000000002,10.0,8.99186,0.0,0.0,0.0,0.13848903099999998,0.0,0.13871434900000001,0.0,0.164221959,0.0,0.0,0.0,2.2018310000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,13.641694000000001,74.748986,0.0,5.025398,0.0,15.508617999999998,73.543031,0.0,242.435669,0.002628007,0.0,94.69662,73.711426,75.98366899999999,106.63806899999999,81.954206,0.0025860220000000003,0.0,67.31466800000001,14.364903,20.259369,77.215536,75.858226,0.0,75.39510899999999,77.769249,0.0,74.83165699999999,0.000555016065,12.493791,29.479421999999996,10.0,45.0,62.1,24.231181,68.414834,29.860263,0.0,13.328839000000002,13.477216,10.556321,10.0,1.0,14.180302,0.0,1050.586,10.0,0.0,0.0,72.742152,2.660039,3.5524370000000003,14.242386999999999,8.24,1.0,84.99662099999999,65.166298,58.411875,213.417455,4.146,0.0,13.160177,13.425065,9.450944,10.0,0.0,46.952998,18.947264,23.657882,71.84960138336862,29.907823999999998,0.0,0.005136482,0.0,0.043811685999999996,0.0,0.024968473999999997,0.0,0.019396036999999998,0.0,0.015562973,2.020802,2.013201,2.018386,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011670541999999999,5.7779620000000005,0.0,0.0822436,0.0,0.04053097,9.5,9.793441,0.0,0.02529058,9.5,9.776949,0.0,0.04400495,0.34811775899999997,73.930065,0.6224130170000001,73.464901,1.543764,73.108974,1.5296969999999999,72.989609,0.026941903,7.662828,1.0,1.0,73.861723,73.980147,29.220526,73.119311,73.239779,30.397543,72.827887,73.469115,30.409883,73.127595,73.620014,30.164595000000002
 10/25/2017,17:22:48.118,0.0,73.823387,0.0,5.3951150000000005,9.077772,0.0,0.001242288,75.577301,0.0,73.40813,0.028639125,1.742775,0.0,0.0,0.0,62.324321,0.0,80.519042,30.157339,70.97654399999999,0.0,0.0,0.0,126.99195300000001,1.0,0.010448,97.867151,23.449016,13.084878999999999,22.427853,1.0,11062.828000000001,1.0,0.00404,15.635179999999998,42.392034,0.0,2.551288,0.0,1.986392,0.0,1.982363,0.0,1.9887130000000002,10.0,8.997364,0.0,0.0,0.0,0.13855340800000002,0.0,0.13810277199999998,0.0,0.164060845,0.0,0.0,0.0,2.202411,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,14.507705,74.80252,0.0,5.883851,0.0,7.791250999999999,73.54230799999999,0.0,242.422353,0.00229967,0.0,94.703761,73.714187,75.98586999999999,106.648427,81.955659,0.01726918,0.0,67.318174,14.364823000000001,20.31304,77.24017099999999,75.860895,0.0,75.396888,77.777446,0.0,74.833435,0.06151998400000001,3.9174900000000004,29.398653000000003,10.0,45.0,62.1,24.269138,68.417312,29.857986999999998,0.0,13.432246,13.388410999999998,6.288068,10.0,1.0,14.131126,0.0,1053.12,10.0,0.0,0.0,72.740701,2.75503,3.4723230000000003,12.028963000000001,8.24,1.0,84.79870799999999,64.837567,58.188508999999996,214.41153300000002,4.146,0.0,13.197446,13.628935999999998,10.236521,10.0,0.0,46.95365,18.782564999999998,23.673192,71.8424027908848,29.903921999999998,0.0,0.0052009529999999995,0.0,0.044262634,0.0,0.02580595,0.0,0.021167621,0.0,0.017527821000000002,2.020834,2.013748,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01163837,5.779541,0.0,0.081373244,0.0,0.04369004,9.5,9.792893,0.0,0.026160267,9.5,9.776594000000001,0.0,0.043876107000000004,0.277785644,73.960449,0.495815204,73.448986,0.9178079,73.211701,1.5718969999999999,72.99611999999999,0.033707786,7.846481,1.0,1.0,73.860412,73.98478100000001,29.265499,73.12249399999999,73.24310200000001,30.344734000000003,72.826904,73.470941,30.408724,73.12853100000001,73.61758,30.234862
 10/25/2017,17:22:58.118,0.0,73.82713199999999,0.0,5.3951150000000005,17.654870000000003,0.0,0.000715119804,75.59250899999999,0.0,73.40864499999999,0.024020522000000002,4.858006,6.488981,0.0,0.0,61.689918000000006,0.0,80.52162,30.156689,70.871423,0.0,0.0,0.0,127.471747,1.0,0.010448,97.987913,23.44034,13.017358999999999,22.419201,1.0,11048.608999999999,1.0,0.00404,15.66356,42.389846,0.0,2.5513529999999998,0.0,1.986102,0.0,1.982459,0.0,1.9888419999999998,10.0,8.999167,0.0,0.0,0.0,0.137813077,0.0,0.137652136,0.0,0.161676359,0.0,0.0,0.0,2.206117,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,8.10885,74.759114,0.0,6.491923,0.0,16.005996,73.585714,0.0,242.408458,0.001355701,0.0,94.70559300000001,73.71854,75.98821099999999,106.65836100000001,81.956456,0.01700698,0.0,67.31410699999999,14.364345000000002,20.072544,77.26405799999999,75.865578,0.0,75.398106,77.78911,0.0,74.83568299999999,0.0,9.816703,29.351345000000002,10.0,45.0,62.1,24.274854,68.414787,29.852691999999998,0.0,13.425632,13.638024,9.33682,10.0,1.0,14.029775,0.0,1064.621,10.0,0.0,0.0,72.741497,2.673266,3.4794970000000003,2.581811,8.24,1.0,84.682401,65.070143,58.423916000000006,216.463823,4.146,0.0,13.296031,13.454958,13.410893,10.0,0.0,46.954536,18.911193,23.684002,71.11595030530046,29.901414000000003,0.0,0.003299063,0.0,0.04216894400000001,0.0,0.025838161000000002,0.0,0.021779622999999998,0.0,0.017527821000000002,2.020834,2.014038,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011618816,5.777672,0.0,0.089689981,0.0,0.043851217000000005,9.5,9.792571,0.0,0.026031423999999997,9.5,9.778495,0.0,0.04403716,0.242619587,73.982876,0.9248411129999999,73.50830699999999,0.840442571,73.15672099999999,1.410133,73.00046,0.023075684,7.732100999999999,1.0,1.0,73.86209699999999,73.977338,29.325858,73.12511500000001,73.244974,30.252515000000002,72.828121,73.468975,30.387866,73.12974799999999,73.61959300000001,30.094717
 10/25/2017,17:23:08.118,0.0,73.826711,0.0,5.251886,7.105841000000001,0.0,0.000771458334,75.676517,0.0,73.407521,0.022450197,4.213476,0.0,0.0,0.0,61.140246,0.0,80.52611800000001,30.149117999999998,70.916896,0.0,0.0,0.0,137.86728,1.0,0.010448,97.93719200000001,23.442985,12.949104,22.449727,1.0,11075.229,1.0,0.00404,15.651803,42.386355,0.0,2.547325,0.0,1.987069,0.0,1.9830720000000002,0.0,1.9884549999999999,10.0,9.004382000000001,0.0,0.0,0.0,0.137845266,0.0,0.137813077,0.0,0.159356318,0.0,0.0,0.0,2.2058590000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,7.675845,74.790945,0.0,7.529221000000001,0.0,18.589148,73.53796700000001,0.0,242.397796,0.0,0.0,94.709539,73.720834,75.98938199999999,106.66824799999999,81.959737,0.0,0.0,67.311863,14.365142,20.155304,77.23708,75.86885500000001,0.0,75.4026,77.795433,0.0,74.83591700000001,0.0,15.042635999999998,29.474807000000002,10.0,42.0,62.0,24.318299,68.410999,29.849534000000002,0.0,13.474329999999998,13.530018,14.599929999999999,10.0,1.0,14.1845,0.0,1054.451,10.0,0.0,0.0,72.743088,2.776073,3.658857,15.445335,8.24,1.0,84.680385,65.473393,58.416692000000005,225.57086099999998,4.146,0.0,13.330295999999999,13.482460000000001,4.096194000000001,10.0,0.0,46.951694,18.825895000000003,23.685719,71.0872050477364,29.89807,0.0,0.0031701209999999997,0.0,0.044198213,0.0,0.025999214,0.0,0.020909936,0.0,0.018075402,2.020995,2.013587,2.018097,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011617456000000002,5.777865,0.0,0.083823135,0.0,0.043303215,9.5,9.792861,0.0,0.026128056,9.5,9.777561,0.0,0.043103052,0.460649145,73.94381,0.8826418629999999,73.494562,0.080855724,73.085825,1.7547599999999999,73.061952,0.032419047,7.685060000000001,1.0,1.0,73.864531,73.979725,29.212635,73.128063,73.243804,30.201677,72.827325,73.470332,30.422628999999997,73.127548,73.620388,30.170807
 10/25/2017,17:23:18.118,0.0,73.825728,0.0,4.67897,17.975509,0.0,0.000288556621,75.806875,0.0,73.40897199999999,0.026699312000000003,5.180272,13.295582000000001,0.0,0.0,61.240911,0.0,80.523682,30.140757,71.085458,0.0,0.0,0.0,144.504428,1.0,0.010448,97.783526,23.442242,12.836447,22.470948999999997,1.0,11062.614,1.0,0.00404,15.481117000000001,42.380955,0.0,2.549097,0.0,1.987714,0.0,1.9822009999999999,0.0,1.988616,10.0,9.012042999999998,0.0,0.0,0.0,0.138006207,0.0,0.13855340800000002,0.0,0.15777740199999998,0.0,0.0,0.0,2.2038290000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.639586,0.0,17.089699,74.75188,0.0,8.029986,0.0,16.31084,73.484434,0.0,242.40537,0.000657985285,0.0,94.713298,73.723876,75.993362,106.67808799999999,81.960065,0.021202167999999997,0.0,67.305785,14.365620999999999,20.113924,77.24700899999999,75.872742,0.0,75.40231899999999,77.799836,0.0,74.83877199999999,0.0,11.580053999999999,29.506729999999997,10.0,42.0,62.0,24.322414000000002,68.414086,29.844286,0.0,13.448478,13.516817999999999,11.599314999999999,10.0,1.0,14.215685,0.0,1044.33,10.0,0.0,0.0,72.739485,2.80914,3.6193980000000003,16.680362,8.24,1.0,84.72878299999999,65.089975,58.311330000000005,212.647847,4.146,0.0,13.209469,13.554203,5.042093,10.0,0.0,46.951368,18.678210999999997,23.683214000000003,70.51269469343758,29.900392,0.0,0.0,0.0,0.044874635999999996,0.0,0.025902582,0.0,0.022327202999999997,0.0,0.01801098,2.02106,2.013426,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011624282,5.776608,0.0,0.080277239,0.0,0.043367685999999996,9.5,9.791283,0.0,0.026901111000000002,9.5,9.777077,0.0,0.039044514,0.5591141079999999,73.961173,0.924841115,73.48877399999999,0.10195536,73.151657,0.55911411,72.971523,0.042728964,7.483364,1.0,1.0,73.86514,73.983236,29.401602,73.12708,73.243898,30.238328000000003,72.826577,73.47248499999999,30.326836,73.128952,73.61959300000001,30.237190999999996
 10/25/2017,17:23:28.118,0.0,73.82666400000001,0.0,3.1034509999999997,1.2060799999999998,0.0,0.000707071439,75.734454,0.0,73.409113,0.022173081,5.896417,4.2147760000000005,0.0,0.0,61.36475,0.0,80.525134,30.137180999999998,71.037083,0.0,0.0,0.0,133.06934099999998,1.0,0.010448,97.763548,23.433984,12.749478,22.474703,1.0,11042.729,1.0,0.00404,15.384220000000001,42.381886,0.0,2.5525130000000003,0.0,1.9876490000000002,0.0,1.98262,0.0,1.9888740000000003,10.0,9.00348,0.0,0.0,0.0,0.137845266,0.0,0.138778725,0.0,0.154587346,0.0,0.0,0.0,2.200252,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,9.520126,74.785881,0.0,7.4934520000000004,0.0,6.892763,73.53796700000001,0.0,242.43769500000002,0.0018482070000000001,0.0,94.714472,73.725093,75.994626,106.68816299999999,81.960534,0.023824161,0.0,67.30494300000001,14.366418,20.111876000000002,77.253754,75.879765,0.0,75.405784,77.798056,0.0,74.838398,0.009951452,9.063271,29.350191,10.0,42.0,62.0,24.325387,68.412683,29.840290999999997,0.0,13.127438,13.437013,3.6886050000000004,10.0,1.0,14.215085,0.0,1051.757,10.0,0.0,0.0,72.74023299999999,2.732184,3.574558,0.0,8.24,1.0,84.72962700000001,65.059325,58.379966,229.675441,4.146,0.0,13.341717000000001,13.462729999999999,4.176356,10.0,0.0,46.950528999999996,18.737194,23.683398999999998,70.87167421816106,29.895654999999998,0.0,0.0,0.0,0.042426629,0.0,0.022327202999999997,0.0,0.023873312999999997,0.0,0.018365297,2.020867,2.013651,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011623538000000001,5.77722,0.0,0.084403373,0.0,0.044205807,9.5,9.791798,0.0,0.026546794,9.5,9.778300999999999,0.0,0.0450679,0.25668601,73.968407,1.1288040000000001,73.547372,1.874325,73.15455,0.791210097,73.00190699999999,0.027908457999999997,7.348363000000001,1.0,1.0,73.86621600000001,73.98024000000001,29.407914,73.126378,73.241885,30.168573,72.82653,73.47112800000001,30.460869,73.130778,73.621933,30.160325
 10/25/2017,17:23:38.118,0.0,73.825447,0.0,3.6405589999999997,10.183977,0.0,0.000763409974,75.79239,0.0,73.412529,0.024020522000000002,2.530535,0.0,0.0,0.0,61.166318000000004,0.0,80.531789,30.142243,70.923726,0.0,0.0,0.0,139.546558,1.0,0.010448,97.930705,23.429623,12.580492,22.517636,1.0,11111.257,1.0,0.00404,14.985682999999998,42.377790000000005,0.0,2.553737,0.0,1.989325,0.0,1.981718,0.0,1.9882939999999998,10.0,9.00039,0.0,0.0,0.0,0.138810914,0.0,0.139164985,0.0,0.154684014,0.0,0.0,0.0,2.201219,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,9.279567,74.788051,0.0,7.7080660000000005,0.0,8.160273,73.521328,0.0,242.44744100000003,0.0,0.0,94.721191,73.72930600000001,75.995563,106.697626,81.961799,0.012811791999999999,0.0,67.307795,14.366498000000002,20.294603,77.27745300000001,75.881217,0.0,75.408734,77.797775,0.0,74.839287,0.0036871609999999996,8.838844,29.409807,10.0,42.0,62.0,24.261820999999998,68.412963,29.837319,0.0,13.299381,13.589422,1.281696,10.0,1.0,14.262462,0.0,1054.451,10.0,0.0,0.0,72.741918,2.669658,3.528522,0.0,8.24,1.0,84.618059,65.181923,58.438366,214.555835,4.146,0.0,13.255756,13.439414000000001,0.0,10.0,0.0,46.952858,18.806159,23.680059,69.9174428126587,29.893518,0.0,0.0,0.0,0.042007891,0.0,0.024098787000000003,0.0,0.024130997999999997,0.0,0.018977299,2.020995,2.013394,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011604528999999999,5.73844,0.0,0.083081721,0.0,0.04517287,9.5,9.793763,0.0,0.022939205,9.5,9.776498,0.0,0.049706229000000005,0.151187837,73.956109,0.46768236799999996,73.529286,0.784176878,73.18638100000001,1.2554020000000001,73.007695,0.025653164,7.651228999999999,1.0,1.0,73.867386,73.980147,29.295875,73.127361,73.241558,30.189459999999997,72.8277,73.469396,30.367394,73.132275,73.62254200000001,30.088504999999998
 10/25/2017,17:23:48.118,0.0,73.83083,0.0,4.8221989999999995,2.4886369999999998,0.0,0.0009887640979999999,75.76849200000001,0.0,73.413512,0.021434104,4.428319,15.826035999999998,0.0,0.0,60.73614,0.0,80.530149,30.135555,70.898089,0.0,0.0,0.0,130.270544,1.0,0.010448,98.139798,23.419835,12.443066,22.460175,1.0,11068.28,1.0,0.00404,14.935410000000001,42.378069,0.0,2.555187,0.0,1.9880360000000001,0.0,1.981718,0.0,1.988391,10.0,9.00303,0.0,0.0,0.0,0.137459006,0.0,0.138617784,0.0,0.159420764,0.0,0.0,0.0,2.1999299999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,11.171961,74.828563,0.0,4.775015,0.0,6.587919,73.54230799999999,0.0,242.45419500000003,0.000493816785,0.0,94.72556,73.731272,75.996687,106.70906699999999,81.96428399999999,0.024610757999999996,0.0,67.311769,14.366976999999999,20.335164000000002,77.277172,75.88229399999999,0.0,75.409998,77.79637,0.0,74.83741500000001,0.0,14.738057000000001,29.429807,10.0,42.0,62.0,24.329731,68.411935,29.833278000000004,0.0,13.130444,13.523418,4.0255730000000005,10.0,1.0,14.129926999999999,0.0,1058.59,10.0,0.0,0.0,72.743369,2.731583,3.542871,0.544818741,8.24,1.0,84.46846,65.070143,58.23848,224.89745299999998,4.146,0.0,13.265975,13.457948000000002,0.0,10.0,0.0,46.949178,18.737648,23.673424,69.36595167267748,29.889570000000003,0.0,0.0,0.0,0.044649162,0.0,0.022713731,0.0,0.025065106,0.0,0.020169092,2.020834,2.01349,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011578978,5.7373769999999995,0.0,0.083210662,0.0,0.051716659000000005,9.5,9.793505,0.0,0.024614157,9.5,9.772213,0.0,0.041395889,0.48878199200000005,73.964066,0.875608633,73.543031,1.789926,73.05399399999999,1.7758599999999998,72.990332,0.025653164,7.51365,1.0,1.0,73.867293,73.980755,29.363335,73.131293,73.245115,30.253303000000002,72.829619,73.470285,30.356965000000002,73.133445,73.622729,30.16576
 10/25/2017,17:23:58.118,0.0,73.830221,0.0,6.003838,0.0,0.0,0.000835845231,75.796011,0.0,73.415899,0.023651033999999998,4.929621,0.0,0.0,0.0,61.49655500000001,0.0,80.529352,30.12803,71.187308,0.0,0.0,0.0,134.348792,1.0,0.010448,98.207163,23.409257,12.374811,22.465562,1.0,11111.792,1.0,0.00404,15.142179,42.375509,0.0,2.555349,0.0,1.988584,0.0,1.9822009999999999,0.0,1.9896479999999999,10.0,9.004767999999999,0.0,0.0,0.0,0.13906842,0.0,0.137040559,0.0,0.157906293,0.0,0.0,0.0,2.2010259999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,15.469939000000002,74.793839,0.0,6.098465,0.0,13.358666,73.514094,0.0,242.47634,0.002012375,0.0,94.728755,73.727761,75.997857,106.71876599999999,81.962971,0.007830007,0.0,67.318969,14.365701000000001,20.136048000000002,77.289677,75.885384,0.0,75.411075,77.79103,0.0,74.84008299999999,0.000219429252,5.199927,29.377884,10.0,42.0,62.0,24.270281,68.41656400000001,29.827519,0.0,13.501985000000001,13.653025,9.17636,10.0,1.0,14.159312,0.0,1054.644,10.0,0.0,0.0,72.74210500000001,2.687695,3.4741160000000004,0.0,8.24,1.0,84.405808,65.049109,58.234266000000005,226.580973,4.146,0.0,13.270183,13.524907999999998,5.2505120000000005,10.0,0.0,46.946616,18.815459,23.669991,70.9291391095544,29.88748,0.0,0.0,0.0,0.045325585,0.0,0.019428248000000002,0.0,0.024098787000000003,0.0,0.018268665,2.020834,2.013426,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01156707,5.7378599999999995,0.0,0.084886904,0.0,0.04439922,9.5,9.791122,0.0,0.025934792999999998,9.5,9.770313,0.0,0.043103052,0.52394805,73.94164,0.826376153,73.482263,1.065505,73.06484499999999,1.621129,73.03807900000001,0.029519383,7.550381,1.0,1.0,73.869539,73.979679,29.356628999999998,73.133024,73.242868,30.225323,72.829853,73.469724,30.434989,73.131807,73.624975,30.13975
 10/25/2017,17:24:08.118,0.0,73.831438,0.0,4.428319,7.666958999999999,0.0,0.000594394368,75.83584300000001,0.0,73.415291,0.024574754,4.571548,0.0,0.0,0.0,62.033915,0.0,80.5361,30.128495,71.151331,0.0,0.0,0.0,135.548276,1.0,0.010448,98.164337,23.405778,12.308942,22.518616,1.0,11026.372,1.0,0.00404,14.982845000000001,42.369132,0.0,2.554704,0.0,1.988358,0.0,1.9821369999999998,0.0,1.988745,10.0,9.005861999999999,0.0,0.0,0.0,0.137169312,0.0,0.137748701,0.0,0.154812906,0.0,0.0,0.0,2.200832,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,20.232996,74.799626,0.0,6.563461,0.0,15.556752,73.537244,0.0,242.50263399999997,0.000370690415,0.0,94.73255999999999,73.722332,75.99968299999999,106.730301,81.968362,0.011500796,0.0,67.318315,14.364823000000001,20.123347,77.299419,75.88707,0.0,75.413744,77.785362,0.0,74.841675,0.006371857,8.486174,29.361729999999998,10.0,43.0,62.0,24.269138,68.415114,29.825893,0.0,13.129842000000002,13.631423999999999,7.1064169999999995,10.0,1.0,14.236075,0.0,1048.4360000000001,10.0,0.0,0.0,72.742386,2.741804,3.34976,3.7687190000000004,8.24,1.0,84.438541,64.922304,58.259553000000004,224.12784399999998,4.146,0.0,13.546701,13.475882999999998,6.052121,10.0,0.0,46.944333,18.911873999999997,23.66048,70.9937951197172,29.886691,0.0,0.0,0.0,0.04400495,0.0,0.024614157,0.0,0.023776681,0.0,0.018139823,2.020867,2.013748,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011570458,5.737796,0.0,0.084371137,0.0,0.04446369,9.5,9.792603,0.0,0.026643426,9.5,9.739068,0.0,0.039720937000000005,0.48174878,73.945257,1.178037,73.520605,1.220236,73.163232,1.57893,73.060505,0.025008793999999997,7.437612,1.0,1.0,73.867667,73.978415,29.300215,73.130544,73.243898,30.207588,72.830742,73.470753,30.510309999999997,73.134288,73.626005,30.090835
 10/25/2017,17:24:18.118,0.0,73.83274899999999,0.0,5.71738,6.624882,0.0,0.00095657065,75.820635,0.0,73.415993,0.021988336,3.067643,0.0,0.0,0.0,62.153408999999996,0.0,80.537131,30.133465,71.063609,0.0,0.0,0.0,137.547417,1.0,0.010448,98.044793,23.407448000000002,12.207111,22.473724,1.0,11066.89,1.0,0.00404,15.111366,42.371878,0.0,2.556219,0.0,1.987424,0.0,1.982459,0.0,1.988906,10.0,9.004897,0.0,0.0,0.0,0.1366543,0.0,0.139969691,0.0,0.15681071800000002,0.0,0.0,0.0,2.205795,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,12.10212,74.811201,0.0,4.918091,0.0,9.572182000000002,73.570522,0.0,242.523525,0.0,0.0,94.738574,73.72120799999999,76.000854,106.740047,81.96929899999999,0.005994612,0.0,67.317193,14.364903,20.146291,77.278858,75.891565,0.0,75.412948,77.79191999999999,0.0,74.84303299999999,0.009951451,8.35793,29.439037,10.0,43.0,62.0,24.273254,68.41109300000001,29.819809000000003,0.0,13.342667,13.543219,7.5236149999999995,10.0,1.0,14.324232,0.0,1063.932,10.0,0.0,0.0,72.74154399999999,2.768257,3.4227,5.196218,8.24,1.0,84.532051,64.871222,58.319759,215.004773,4.146,0.0,13.608617,13.597847,4.753514,10.0,0.0,46.943121999999995,18.486744,23.651619,70.90758924147094,29.88618,0.0,0.00036564016799999995,0.0,0.04558327,0.0,0.02216615,0.0,0.024356472,0.0,0.018139823,2.020802,2.013684,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011583828000000001,5.732508999999999,0.0,0.083919842,0.0,0.042046034,9.5,9.792088,0.0,0.026707847000000003,9.5,9.724798,0.0,0.047129379000000006,0.24261958600000003,73.94019300000001,1.149904,73.524946,0.27075244,73.201573,1.424199,73.050377,0.029197197999999997,7.434067,1.0,1.0,73.868369,73.979117,29.331381,73.132322,73.241511,30.325028999999997,72.830601,73.472158,30.436921,73.135645,73.625912,30.101315999999997
 10/25/2017,17:24:28.118,0.0,73.83171899999999,0.0,4.499934,2.440541,0.0,0.000699023076,75.726487,0.0,73.417022,0.021064616,2.673764,0.0,0.0,0.0,61.999153,0.0,80.539287,30.132814,71.027211,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,97.983401,23.402391,12.141975,22.460338,1.0,11041.873,1.0,0.00404,15.208264000000002,42.366991,0.0,2.559731,0.0,1.9877779999999998,0.0,1.982363,0.0,1.988552,10.0,9.003351,0.0,0.0,0.0,0.14025938599999999,0.0,0.137491195,0.0,0.156456268,0.0,0.0,0.0,2.204441,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,9.953130999999999,74.83218000000001,0.0,3.773486,0.0,16.278751,73.547372,0.0,242.599032,0.0,0.0,94.74294300000001,73.717323,76.00179,106.75256999999999,81.970049,0.021464367,0.0,67.317193,14.366736999999999,20.149978,77.279794,75.893485,0.0,75.418145,77.79599499999999,0.0,74.840317,0.0,10.441891,29.424037,10.0,43.0,62.0,24.301607,68.41291700000001,29.816093,0.0,13.349881,13.638623999999998,0.0,10.0,1.0,14.195895000000002,0.0,1051.4360000000001,10.0,0.0,0.0,72.742012,2.721363,3.4232980000000004,0.0,8.24,1.0,84.579228,65.285891,58.793583999999996,238.365608,4.146,0.0,13.290621,13.555399,0.0,10.0,0.0,46.945312,18.151451,23.646005,70.34048982643823,29.884878999999998,0.0,0.006748253,0.0,0.043360737,0.0,0.022005097,0.0,0.02525837,0.0,0.021167621,2.020641,2.013716,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011589974,5.71681,0.0,0.082791602,0.0,0.045140634000000006,9.5,9.791508,0.0,0.023035837000000003,9.5,9.738585,0.0,0.041589153,0.439549511,73.953215,0.967040386,73.55026600000001,1.5085979999999999,73.165402,0.854508996,73.044589,0.029197197999999997,7.413125,1.0,1.0,73.87080300000001,73.980521,29.275756,73.134194,73.241043,30.246603999999998,72.828636,73.471549,30.401384999999998,73.133399,73.624741,30.271742
 10/25/2017,17:24:38.118,0.0,73.834106,0.0,5.968031,0.0,0.0,0.000574273466,75.758353,0.0,73.415665,0.028362009,2.387306,26.828708000000002,0.0,0.0,61.424859,0.0,80.540646,30.123664,71.048638,0.0,0.0,0.0,152.021198,1.0,0.010448,97.977713,23.393344,12.087482000000001,22.437157,1.0,11053.098999999998,1.0,0.00404,15.086229000000001,42.365734,0.0,2.555735,0.0,1.990293,0.0,1.9813630000000002,0.0,1.989068,10.0,8.988061,0.0,0.0,0.0,0.136074911,0.0,0.136074911,0.0,0.143470486,0.0,0.0,0.0,2.207986,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,10.241800999999999,74.832904,0.0,6.491923,0.0,8.753916,73.505413,0.0,242.607089,0.001355701,0.0,94.746325,73.720413,76.006098,106.76015,81.972909,0.004159218,0.0,67.315603,14.362430999999999,20.577298000000003,77.324382,75.897137,0.0,75.41969,77.801991,0.0,74.845093,0.000666878327,10.489982000000001,29.432499,10.0,43.0,62.0,24.329273999999998,68.415442,29.811309,0.0,13.587354999999999,13.36801,9.096129,10.0,1.0,14.257064999999999,0.0,1059.135,10.0,0.0,0.0,72.739297,2.817556,3.577547,5.677397,8.24,1.0,84.57149,64.983002,58.466663,221.129577,4.146,0.0,13.19925,13.492624,10.685422,10.0,0.0,46.945917,18.71292,23.641551,71.79921277608364,29.883207000000002,0.0,0.036179188,0.0,0.045228952999999995,0.0,0.017560032,0.0,0.02425984,0.0,0.024356472,2.021157,2.013297,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011587348999999999,5.698758,0.0,0.083049485,0.0,0.050943009000000004,9.5,9.791444,0.0,0.018365297,9.5,9.73794,0.0,0.042233365999999994,0.291852067,73.94453399999999,0.474715583,73.516264,1.417166,73.25149,1.00924,72.987439,0.035640896,7.491741,1.0,1.0,73.871646,73.975981,29.361757,73.133492,73.24211899999999,30.419612,72.83322199999999,73.47412299999999,30.331084999999998,73.134288,73.62801800000001,30.296588
 10/25/2017,17:24:48.118,0.0,73.831251,0.0,5.609959,17.767093,0.0,0.000614515277,75.796736,0.0,73.41749,0.024020522000000002,5.46673,14.240498,0.0,0.0,61.695710999999996,0.0,80.541349,30.122642,71.063188,0.0,0.0,0.0,121.874152,1.0,0.010448,98.152914,23.392556,12.002163000000001,22.467684,1.0,11064.323999999999,1.0,0.00404,14.495925,42.364337,0.0,2.555735,0.0,1.9848119999999998,0.0,1.981138,0.0,1.9888099999999997,10.0,8.987321000000001,0.0,0.0,0.0,0.137974019,0.0,0.137040559,0.0,0.15081728,0.0,0.0,0.0,2.213432,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,12.10212,74.808307,0.0,6.491923,0.0,15.636973999999999,73.545202,0.0,242.59633,0.002463839,0.0,94.751305,73.722238,76.006988,106.76853100000001,81.97314300000001,0.006256811,0.0,67.316632,14.364504,20.324102,77.313282,75.903974,0.0,75.421563,77.798337,0.0,74.846076,0.0,3.26024,29.320960999999997,10.0,43.0,62.0,24.292232000000002,68.415302,29.812981,0.0,13.473126999999998,13.767032,11.262348,10.0,1.0,14.090345999999998,0.0,1053.537,10.0,0.0,0.0,72.74276,2.759239,3.5781449999999997,6.142537,8.24,1.0,84.47357199999999,65.34899200000001,58.50519499999999,217.249466,4.146,0.0,13.528667,13.512353,11.77561,10.0,0.0,46.942842999999996,18.385793,23.641412,71.66967025806667,29.880374,0.0,0.051297599000000006,0.0,0.043328527,0.0,0.014016863999999999,0.0,0.018429718,0.0,0.019846986,2.020963,2.013297,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011570044,5.698983,0.0,0.08266266,0.0,0.043947924000000006,9.5,9.793731,0.0,0.015208656000000001,9.5,9.732754,0.0,0.041814627,0.25668601,73.951768,0.8404425759999999,73.571968,1.7688270000000001,73.194339,1.5718969999999999,73.040972,0.027908457999999997,7.530727000000001,1.0,1.0,73.872395,73.977525,29.385428000000005,73.137049,73.23973199999999,30.229658,72.831491,73.472813,30.356965000000002,73.13597299999999,73.627363,30.000769000000002
