date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:24:58.118,0.0,73.832983,0.0,4.607355,25.526562,0.0,0.000517934937,75.840188,0.0,73.418146,0.020418011,3.1392580000000003,23.16115,0.0,0.0,62.522753,0.0,80.547207,30.112424,71.055796,0.0,0.0,0.0,111.718516,1.0,0.010448,98.252716,23.392879999999998,11.985467,22.472744,1.0,11089.02,1.0,0.00404,14.702694000000001,42.363825,0.0,2.5604080000000002,0.0,1.986134,0.0,1.980751,0.0,1.988648,10.0,8.976505,0.0,0.0,0.0,0.140645645,0.0,0.138038395,0.0,0.156101817,0.0,0.0,0.0,2.218716,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,14.539779000000001,74.811201,0.0,7.421914,0.0,12.893378,73.51337099999999,0.0,242.583448,0.0,0.0,94.753514,73.729119,76.007503,106.78096000000001,81.973377,0.008878804,0.0,67.31429399999999,14.366098999999998,20.175789,77.292159,75.90954599999999,0.0,75.422686,77.79950799999999,0.0,74.843314,0.0,0.0,29.494037,10.0,43.0,62.0,24.271424,68.41301,29.807826000000002,0.0,13.680541,13.625423999999999,11.920237,10.0,1.0,14.158113,0.0,1057.98,10.0,0.0,0.0,72.744679,2.795913,3.435255,15.605728,8.24,1.0,84.376405,65.224592,58.653303,233.02644700000002,4.146,0.0,13.445712,13.492026000000001,3.8236470000000002,10.0,0.0,46.941165000000005,19.043451,23.637932,73.47231322071642,29.878840999999998,0.0,0.05368302,0.0,0.045551059000000005,0.0,0.015240867,0.0,0.015724026000000002,0.0,0.02165078,2.021189,2.01378,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011552544,5.697114,0.0,0.07895558700000001,0.0,0.050717362,9.5,9.792185,0.0,0.014049073999999998,9.5,9.705471000000001,0.0,0.042136734,0.319984914,73.961896,0.235586383,73.543755,0.96704038,73.14804000000001,0.7841768790000001,73.05399399999999,0.032741232,7.528792999999999,1.0,1.0,73.872956,73.978274,29.392134000000002,73.139062,73.240528,30.370744000000002,72.83420500000001,73.47183000000001,30.160358000000002,73.13382,73.629235,30.381607000000002
 10/25/2017,17:25:08.118,0.0,73.834153,0.0,5.968031,5.470581,0.0,0.000719143985,75.704761,0.0,73.41889499999999,0.025498475,5.932224,28.878696,0.0,0.0,61.691366,0.0,80.544348,30.103459,70.988661,0.0,0.0,0.0,147.463157,1.0,0.010448,98.283555,23.385921,11.986934,22.440912,1.0,11131.036,1.0,0.00404,14.772022,42.362475,0.0,2.557701,0.0,1.985941,0.0,1.981911,0.0,1.988229,10.0,8.983233,0.0,0.0,0.0,0.137233689,0.0,0.137684324,0.0,0.15822852099999998,0.0,0.0,0.0,2.214173,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,0.0,74.828563,0.0,5.061167,0.0,17.899237,73.530733,0.0,242.597681,0.0006579852860000001,0.0,94.754688,73.72766800000001,76.010828,106.79150700000001,81.974971,0.0070434090000000005,0.0,67.31074100000001,14.366259,20.172102,77.298388,75.912402,0.0,75.424653,77.795339,0.0,74.845514,0.018341126,0.0,29.269038000000002,10.0,43.0,62.0,24.276455,68.417125,29.806061,0.0,13.397376000000001,13.507817000000001,9.802156,10.0,1.0,14.134723999999999,0.0,1054.2910000000002,10.0,0.0,0.0,72.743228,2.752626,3.276821,5.533043,8.24,1.0,84.34451700000001,65.417503,58.680997999999995,217.58617,4.146,0.0,13.324284,13.586488000000001,9.883813,10.0,0.0,46.940886,19.012145,23.635937,72.15925498600855,29.882,0.0,0.052361368,0.0,0.045100111,0.0,0.018461929,0.0,0.015176446000000001,0.0,0.018365297,2.020834,2.013329,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011545335,5.69966,0.0,0.080986418,0.0,0.040369792,9.5,9.793633999999999,0.0,0.017012451,9.5,9.700671,0.0,0.044520319,0.186353895,73.970577,0.826376152,73.545925,1.7688270000000001,73.169742,0.924841111,72.996843,0.030163752000000002,7.5884,1.0,1.0,73.873705,73.975887,29.275361,73.138828,73.24226,30.274191,72.834579,73.47257900000001,30.232975,73.136113,73.625069,30.140138
 10/25/2017,17:25:18.118,0.0,73.837757,0.0,6.290296,0.131938681,0.0,0.0012503360000000001,75.832222,0.0,73.421984,0.026329823999999998,2.8528,11.517858,0.0,0.0,60.829563,0.0,80.547675,30.096816999999998,70.967609,0.0,0.0,0.0,147.942951,1.0,0.010448,98.205471,23.398494,11.995741,22.483518,1.0,11072.663,1.0,0.00404,15.007576,42.361824,0.0,2.553737,0.0,1.9874880000000001,0.0,1.980848,0.0,1.9896479999999999,10.0,8.983812,0.0,0.0,0.0,0.13993750300000002,0.0,0.136622112,0.0,0.15906631300000001,0.0,0.0,0.0,2.211627,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454624,0.0,0.0,74.839415,0.0,5.91962,0.0,10.903869,73.511924,0.0,242.58098700000002,0.0018482070000000001,0.0,94.760655,73.727012,76.012279,106.79946299999999,81.978346,0.025135157,0.0,67.31139499999999,14.367135999999999,20.315088,77.305133,75.914462,0.0,75.42586999999999,77.794262,0.0,74.84851,0.0036871609999999996,0.0,29.344037,10.0,43.0,62.0,24.267537,68.41605,29.802531,0.0,13.473728,13.396810999999998,12.160928,10.0,1.0,14.232477,0.0,1046.1580000000001,10.0,0.0,0.0,72.743088,2.740601,3.505205,10.92225,8.24,1.0,84.396945,65.540101,58.66895699999999,230.637452,4.146,0.0,13.472161999999999,13.611598,13.042152999999999,10.0,0.0,46.938836,18.242647,23.632458,74.65162870841486,29.87847,0.0,0.049718063,0.0,0.045035689000000004,0.0,0.018204243999999998,0.0,0.015144235,0.0,0.01849414,2.021157,2.013265,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011551725,5.6985,0.0,0.083210662,0.0,0.043496627999999996,9.5,9.792119999999999,0.0,0.018365297,9.5,9.698352,0.0,0.045776534,0.200420317,73.94164,0.101955368,73.485157,1.5929959999999999,73.10029300000001,1.283535,73.069909,0.031452492,7.50334,1.0,1.0,73.874127,73.97541899999999,29.358601,73.138687,73.239452,30.366015,72.832614,73.47234499999999,30.2604,73.136721,73.629188,30.314058000000003
 10/25/2017,17:25:28.118,0.0,73.833638,0.0,5.323501,13.037664999999999,0.0,0.00083182105,75.83294599999999,0.0,73.422077,0.032241636000000004,4.535741000000001,0.0,0.0,0.0,62.622693000000005,0.0,80.549456,30.089014000000002,70.998018,0.0,0.0,0.0,136.987658,1.0,0.010448,98.098713,23.407355,11.990053999999999,22.477968,1.0,11014.611,1.0,0.00404,15.013252,42.361312,0.0,2.559634,0.0,1.9872299999999998,0.0,1.981686,0.0,1.9881970000000002,10.0,8.983297,0.0,0.0,0.0,0.13810277199999998,0.0,0.13864997199999998,0.0,0.164189736,0.0,0.0,0.0,2.2128189999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,0.0,74.81554100000001,0.0,5.132704,0.0,4.742811,73.54086099999999,0.0,242.566803,0.0009042380289999999,0.0,94.766903,73.726638,76.013731,106.810433,81.981205,0.0,0.0,67.31219,14.367375,20.251175,77.328691,75.916944,0.0,75.43176899999999,77.79360600000001,0.0,74.850149,0.026395214,10.3938,29.280191,10.0,43.0,62.0,24.264107,68.418435,29.801184000000003,0.0,13.467115,13.562420000000001,7.090371,10.0,1.0,14.215085,0.0,1041.218,10.0,0.0,0.0,72.743041,2.7147490000000003,3.531511,10.906211,8.24,1.0,84.449374,65.367622,58.718326,214.87650499999998,4.146,0.0,13.510032999999998,13.530887,11.647353,10.0,0.0,46.940327,18.802982999999998,23.62856,74.44158192019177,29.881721000000002,0.0,0.036179188,0.0,0.044713583,0.0,0.018590771000000002,0.0,0.014500023,0.0,0.017592242,2.020867,2.01349,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011558283999999999,5.69937,0.0,0.07776287700000001,0.0,0.04207827,9.5,9.792797,0.0,0.018816246000000002,9.5,9.698932000000001,0.0,0.041170415,0.42548308700000004,73.96913,0.47471557799999997,73.563287,0.024590034,73.252937,1.3187010000000001,72.986715,0.018565095,7.460164999999999,1.0,1.0,73.874782,73.974857,29.390951,73.139576,73.24109,30.321088,72.835468,73.472953,30.463572999999997,73.137377,73.63040500000001,30.198758
 10/25/2017,17:25:38.118,0.0,73.837804,0.0,5.71738,0.949568548,0.0,0.000823772682,75.793115,0.0,73.41964300000001,0.015522292,4.499934,0.0,0.0,0.0,62.877614,0.0,80.550675,30.090685999999998,70.992498,0.0,0.0,0.0,140.746043,1.0,0.010448,98.028482,23.413293,11.885836999999999,22.473397,1.0,11095.221000000001,1.0,0.00404,14.779725,42.358193,0.0,2.55493,0.0,1.9884549999999999,0.0,1.981944,0.0,1.9883259999999998,10.0,8.995207,0.0,0.0,0.0,0.137426818,0.0,0.136943994,0.0,0.17259988199999998,0.0,0.0,0.0,2.21066,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,0.0,74.790221,0.0,4.023868,0.0,6.315164,73.545202,0.0,242.573605,0.0028332179999999998,0.0,94.767561,73.722238,76.014386,106.82262800000001,81.980127,0.016744781,0.0,67.311255,14.362670000000001,20.331067,77.34049399999999,75.923172,0.0,75.434017,77.803162,0.0,74.851085,0.033218815,11.531963000000001,29.375576000000002,10.0,43.0,62.0,24.247187,68.416143,29.797283,0.0,13.648076000000001,13.710028,9.080083,10.0,1.0,14.132925,0.0,1041.5230000000001,10.0,0.0,0.0,72.742901,2.821765,3.5201519999999995,3.7687190000000004,8.24,1.0,84.48004300000001,65.276275,58.611761,227.591084,4.146,0.0,13.387402999999999,13.651654999999998,9.466975999999999,10.0,0.0,46.937951,18.839507,23.634685,73.70358685440988,29.87847,0.0,0.0,0.0,0.045293374000000004,0.0,0.021167621,0.0,0.014210127,0.0,0.013984653,2.020899,2.013458,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011561479,5.69634,0.0,0.08443560800000001,0.0,0.044689337999999995,9.5,9.791701,0.0,0.014661076,9.5,9.700285000000001,0.0,0.044778004,0.40438345200000003,73.96479000000001,1.002206,73.50251899999999,0.798243301,73.216042,1.114738,73.008418,0.025008793999999997,7.408291999999999,1.0,1.0,73.87464200000001,73.97359399999999,29.420933,73.142618,73.244927,30.169361,72.83766800000001,73.47257900000001,30.341514,73.142057,73.630124,30.171583000000002
 10/25/2017,17:25:48.118,0.0,73.835932,0.0,4.213476,10.568744,0.0,0.001057175,75.743868,0.0,73.425728,0.023096801,4.320897,1.50815,0.0,0.0,63.11298000000001,0.0,80.550393,30.096121000000004,70.978884,0.0,0.0,0.0,150.901679,1.0,0.010448,98.039952,23.406891,11.824371000000001,22.457889,1.0,11057.375,1.0,0.00404,14.754994,42.356331,0.0,2.561664,0.0,1.9865529999999998,0.0,1.9820080000000002,0.0,1.9886810000000001,10.0,8.99186,0.0,0.0,0.0,0.138424655,0.0,0.136815241,0.0,0.16847536600000002,0.0,0.0,0.0,2.2054400000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.490393,0.0,0.0,74.758391,0.0,5.311548999999999,0.0,0.0,73.527116,0.0,242.60757200000003,0.0030384279999999997,0.0,94.77385600000001,73.718728,76.018601,106.82973700000001,81.98570500000001,0.00678121,0.0,67.302652,14.392417000000002,20.116792,77.350611,75.928744,0.0,75.435187,77.816183,0.0,74.850617,0.038028895,9.271666999999999,29.339037,10.0,43.0,62.0,24.32493,68.414132,29.796957,0.0,13.646273,13.452614,7.266878,10.0,1.0,14.188098000000002,0.0,1056.136,10.0,0.0,0.0,72.74243299999999,2.800121,3.7563089999999995,11.660058,8.24,1.0,84.498051,65.112811,58.383578,234.85426800000002,4.146,0.0,13.208267000000001,13.596651999999999,13.346765,10.0,0.0,46.937391999999996,18.747175,23.64684,73.10397212620273,29.881675,0.0,0.0,0.0,0.041460311,0.0,0.02374447,0.0,0.018300876,0.0,0.014306758999999999,2.020963,2.013651,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011562715,5.699241000000001,0.0,0.08269489599999999,0.0,0.042271682000000005,9.5,9.7946,0.0,0.022649309,9.5,9.699383000000001,0.0,0.044262634,0.580213743,73.9373,0.67867871,73.58209599999999,1.818059,73.268852,0.8685754240000001,73.01782299999999,0.024686608999999998,7.334186,1.0,1.0,73.878058,73.97106600000001,29.504172999999998,73.14201,73.24109,30.396753999999998,72.839821,73.472532,30.392886999999998,73.140372,73.631715,30.205746
 10/25/2017,17:25:58.118,0.0,73.838693,0.0,4.929621,7.378384,0.0,0.001049127,75.88002,0.0,73.425073,0.027253543999999998,5.216079,0.0,0.0,0.0,63.52795,0.0,80.555127,30.094727000000002,71.09051,0.0,0.0,0.0,127.071918,1.0,0.010448,98.104448,23.405221,11.817582000000002,22.471764999999998,1.0,11070.418,1.0,0.00404,14.666205,42.358938,0.0,2.55377,0.0,1.9862950000000001,0.0,1.98175,0.0,1.988584,10.0,8.993566,0.0,0.0,0.0,0.13710493599999998,0.0,0.137491195,0.0,0.16609088,0.0,0.0,0.0,2.202476,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.669238,0.0,5.125925,74.817712,0.0,5.91962,0.0,9.684493,73.49817900000001,0.0,242.601348,0.0012736169999999999,0.0,94.777004,73.702111,76.018367,106.84277900000001,81.98369,0.0057324130000000004,0.0,67.298117,14.363307999999998,20.248716,77.339557,75.932162,0.0,75.438839,77.83365500000001,0.0,74.85244300000001,0.059506462,6.6587,29.307499,10.0,43.0,62.0,24.331789,68.416611,29.796632000000002,0.0,13.517616,13.680026999999999,8.711024,10.0,1.0,14.481955,0.0,1055.43,10.0,0.0,0.0,72.744352,2.752024,3.437647,4.747117,8.24,1.0,84.48553000000001,65.33456899999999,58.546738,228.040023,4.146,0.0,13.427678,13.462729999999999,11.294645,10.0,0.0,46.934643,18.726532000000002,23.648974,72.33938778262232,29.881534999999996,0.0,0.008360023000000001,0.0,0.044133792000000005,0.0,0.025644897000000003,0.0,0.019750353999999998,0.0,0.016174975,2.020802,2.01349,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011559048999999998,5.698307,0.0,0.084274431,0.0,0.043367685999999996,9.5,9.792958,0.0,0.026063635,9.5,9.700446000000001,0.0,0.042652104,0.341084548,73.919214,0.5731805329999999,73.531456,0.22151995600000002,73.242085,0.896708265,73.039525,0.028875012999999998,7.330964,1.0,1.0,73.880539,73.97247,29.356628999999998,73.141214,73.242962,30.417246999999996,72.839259,73.470566,30.446191,73.142618,73.633447,30.256602
 10/25/2017,17:26:08.118,0.0,73.83883399999999,0.0,6.182875,5.855348,0.0,0.000892183759,75.920575,0.0,73.423013,0.029100986000000002,3.783789,0.0,0.0,0.0,63.53374300000001,0.0,80.554517,30.089710999999998,71.15236,0.0,0.0,0.0,146.423604,1.0,0.010448,98.141961,23.405453,11.825289,22.514861,1.0,11075.015,1.0,0.00404,14.752967000000002,42.3581,0.0,2.553866,0.0,1.988939,0.0,1.98175,0.0,1.988616,10.0,9.006924,0.0,0.0,0.0,0.137652136,0.0,0.140291574,0.0,0.15358844,0.0,0.0,0.0,2.204216,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,13.385098999999999,74.793115,0.0,6.527692,0.0,14.289242000000002,73.53435,0.0,242.618668,0.000822153783,0.0,94.7794,73.70014599999999,76.021129,106.84979399999999,81.985377,0.002323823,0.0,67.298117,14.365460999999998,20.233148,77.326911,75.935627,0.0,75.440899,77.85360899999999,0.0,74.854128,0.036462823,3.789246,29.312114,10.0,42.0,62.0,24.327216,68.412543,29.792406,0.0,13.370923000000001,13.687226999999998,3.8169739999999996,10.0,1.0,14.168907999999998,0.0,1051.981,10.0,0.0,0.0,72.743509,2.771864,3.5901019999999995,5.934026,8.24,1.0,84.495144,65.063532,58.495562,240.48203199999998,4.146,0.0,13.239525,13.651654999999998,10.044135,10.0,0.0,46.935575,18.476989,23.646283,71.88559612520788,29.882232000000002,0.0,0.0,0.0,0.045840955,0.0,0.025741529,0.0,0.023100258,0.0,0.017721085,2.020834,2.013523,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011558938999999999,5.6999830000000005,0.0,0.083919842,0.0,0.042594035999999995,9.5,9.791734,0.0,0.026965532,9.5,9.700092,0.0,0.04384389599999999,0.685711917,73.95755600000001,0.573180538,73.564734,0.0,73.116209,0.770110457,73.062675,0.027908457999999997,7.288755999999999,1.0,1.0,73.87922900000001,73.971113,29.392134000000002,73.144959,73.240809,30.415671000000003,72.837434,73.474451,30.426878000000002,73.142759,73.632511,30.200699
 10/25/2017,17:26:18.118,0.0,73.84210999999999,0.0,3.998632,16.9174,0.0,0.000864014491,75.976339,0.0,73.42554100000001,0.023096801,4.106054,0.0,0.0,0.0,63.47725500000001,0.0,80.559297,30.090593,70.946276,0.0,0.0,0.0,143.864703,1.0,0.010448,98.162786,23.398726,11.892259,22.476825,1.0,11031.181999999999,1.0,0.00404,14.902165,42.357634000000004,0.0,2.558152,0.0,1.986811,0.0,1.982298,0.0,1.988745,10.0,9.006216,0.0,0.0,0.0,0.135946158,0.0,0.13993750300000002,0.0,0.154297341,0.0,0.0,0.0,2.212916,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,9.72861,74.794562,0.0,4.63194,0.0,13.615376999999999,73.50903000000001,0.0,242.620309,0.0,0.0,94.78532,73.702439,76.019584,106.86067,81.98683,0.014909386,0.0,67.29952,14.365779999999999,20.300339,77.328035,75.937359,0.0,75.441602,77.87731,0.0,74.85291099999999,0.0,10.810592,29.360190999999997,10.0,42.0,62.0,24.336134,68.41357099999999,29.793799,0.0,13.383548000000001,13.543219,11.021657000000001,10.0,1.0,14.133525,0.0,1047.795,10.0,0.0,0.0,72.744164,2.8181580000000004,3.5901019999999995,0.0,8.24,1.0,84.50550799999999,65.069542,58.103016000000004,218.32371099999997,4.146,0.0,13.351935999999998,13.580509,6.517054,10.0,0.0,46.93497,18.483114,23.646932999999997,71.19501050018191,29.88121,0.0,0.0,0.0,0.04558327,0.0,0.025000685,0.0,0.023873312999999997,0.0,0.01849414,2.020899,2.01349,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011558983,5.699498999999999,0.0,0.087465738,0.0,0.048202999,9.5,9.791637,0.0,0.026772268999999998,9.5,9.698739,0.0,0.042941999,0.270752432,73.971301,0.805276517,73.506136,0.819342936,73.19868000000001,0.76307725,73.011312,0.034029971,7.463064999999999,1.0,1.0,73.88236500000001,73.97139399999999,29.454859999999996,73.142993,73.24146400000001,30.405424,72.835796,73.47534,30.414518,73.14435,73.634617,30.286883000000003
 10/25/2017,17:26:28.118,0.0,73.842391,0.0,5.681573,16.580728,0.0,0.000179903736,75.819186,0.0,73.428162,0.020972243999999998,3.3182940000000003,0.0,0.0,0.0,63.162226000000004,0.0,80.55896899999999,30.082696999999996,70.877738,0.0,0.0,0.0,136.267967,1.0,0.010448,98.16537199999999,23.394179,11.881066,22.461317,1.0,11076.511999999999,1.0,0.00404,14.614716,42.355771999999995,0.0,2.564371,0.0,1.9864560000000002,0.0,1.9822009999999999,0.0,1.988777,10.0,9.007311,0.0,0.0,0.0,0.137459006,0.0,0.13958343199999998,0.0,0.155070688,0.0,0.0,0.0,2.214044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,19.366985999999997,74.801073,0.0,7.851141,0.0,3.154413,73.495285,0.0,242.625664,0.001478828,0.0,94.78846800000001,73.701128,76.023096,106.869757,81.988893,0.010451999,0.0,67.30386800000001,14.366098999999998,20.336393,77.328035,75.94419599999999,0.0,75.446096,77.885601,0.0,74.85305100000001,0.0,12.397608,29.296345000000002,10.0,42.0,62.0,24.387581,68.417827,29.792638,0.0,13.387156,13.540219,11.358624,10.0,1.0,14.149717,0.0,1055.975,10.0,0.0,0.0,72.744024,2.7574349999999996,3.583526,6.463323,8.24,1.0,84.55582700000001,65.18012,58.648487,214.940639,4.146,0.0,13.384998000000001,13.546431,8.793624000000001,10.0,0.0,46.934084000000006,18.601988000000002,23.64002,71.6984549022228,29.881442,0.0,0.0,0.0,0.045454427,0.0,0.025612686000000003,0.0,0.023486786000000003,0.0,0.017785506,2.020673,2.0135549999999998,2.018161,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011565552,5.699886,0.0,0.08424219599999999,0.0,0.045140634000000006,9.5,9.793054,0.0,0.026546794,9.5,9.700059,0.0,0.041750206,0.40438345200000003,73.93585300000001,0.502848417,73.537244,0.917807899,73.17842399999999,1.290568,72.988162,0.030163752000000002,7.500118,1.0,1.0,73.884799,73.971347,29.484841999999997,73.14477099999999,73.241371,30.370744000000002,72.83991400000001,73.47108100000001,30.484817,73.144444,73.63475799999999,30.162653999999996
 10/25/2017,17:26:38.118,0.0,73.839396,0.0,5.180272,12.332259,0.0,0.000598418554,75.988651,0.0,73.427319,0.022173081,3.676367,9.019435000000001,0.0,0.0,62.620521,0.0,80.562062,30.082928999999996,70.93051,0.0,0.0,0.0,144.344497,1.0,0.010448,98.16556,23.389958,11.884369,22.46801,1.0,11107.622,1.0,0.00404,15.119475,42.356609999999996,0.0,2.5669169999999997,0.0,1.9883259999999998,0.0,1.981589,0.0,1.988552,10.0,8.996785000000001,0.0,0.0,0.0,0.13910060800000001,0.0,0.138360278,0.0,0.16609088,0.0,0.0,0.0,2.212175,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,1.629809,74.829287,0.0,4.703478,0.0,15.267952,73.493115,0.0,242.638498,0.001109449,0.0,94.793166,73.704545,76.025999,106.88091499999999,81.989455,0.011500796,0.0,67.31088100000001,14.364265,20.338032000000002,77.344709,75.94812900000001,0.0,75.44928,77.882322,0.0,74.85834100000001,0.008497240999999999,7.492284,29.302498999999997,10.0,42.0,62.0,24.303893,68.41474000000001,29.790362,0.0,13.680541,13.586422,11.454901,10.0,1.0,14.096943,0.0,1062.344,10.0,0.0,0.0,72.745428,2.75503,3.46754,4.939589,8.24,1.0,84.606616,64.897664,58.29387,220.039298,4.146,0.0,13.365762,13.62236,13.218507,10.0,0.0,46.932361,18.181395000000002,23.639324,70.85012719719678,29.882185999999997,0.0,0.008972496,0.0,0.04403716,0.0,0.025483844,0.0,0.021006568,0.0,0.017817717,2.02077,2.013619,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011572362,5.69966,0.0,0.08343631,0.0,0.043593334000000004,9.5,9.792893,0.0,0.02580595,9.5,9.69977,0.0,0.044455898,0.284818856,73.96479000000001,0.481748781,73.579926,0.96704038,73.26740500000001,0.7138447640000001,73.014205,0.027586272999999998,7.562946000000001,1.0,1.0,73.883114,73.971815,29.450126,73.145333,73.24651899999999,30.47912,72.839025,73.475247,30.382458000000003,73.145707,73.63517900000001,30.163819
 10/25/2017,17:26:48.118,0.0,73.841876,0.0,5.968031,19.466480999999998,0.0,0.000799627596,75.94737099999999,0.0,73.428911,0.013120618,5.07285,0.0,0.0,0.0,62.64586800000001,0.0,80.56154699999999,30.087203000000002,70.93612399999999,0.0,0.0,0.0,135.948104,1.0,0.010448,98.178158,23.389772,11.936844,22.454135,1.0,11101.742,1.0,0.00404,14.754589000000001,42.352328,0.0,2.561503,0.0,1.987069,0.0,1.982459,0.0,1.988584,10.0,8.992278,0.0,0.0,0.0,0.13961562,0.0,0.135946158,0.0,0.165091974,0.0,0.0,0.0,2.208727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,74.82784000000001,0.0,6.062696,0.0,0.0,73.55967,0.0,242.646121,0.001684038,0.0,94.798334,73.706979,76.025765,106.890473,81.991752,0.002323823,0.0,67.316632,14.362829999999999,20.287228,77.337075,75.950236,0.0,75.449421,77.882228,0.0,74.857265,0.006259995,11.531963000000001,29.309807,10.0,42.0,62.0,24.323786,68.415863,29.789526000000002,0.0,13.554889999999999,13.468214999999999,15.803385,10.0,1.0,14.189897,0.0,1048.26,10.0,0.0,0.0,72.74481999999999,2.76946,3.5649919999999997,15.589689000000002,8.24,1.0,84.642492,65.195745,58.527471,207.950026,4.146,0.0,13.398223000000002,13.489633999999999,7.302631,10.0,0.0,46.931056,18.831792999999998,23.635195,72.64217649809702,29.881721000000002,0.0,0.0,0.0,0.043231895,0.0,0.023583417000000002,0.0,0.018848456,0.0,0.01437118,2.020899,2.0135549999999998,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011576913000000001,5.6982099999999996,0.0,0.081276537,0.0,0.041401326,9.5,9.793569999999999,0.0,0.022971416,9.5,9.699931,0.0,0.040944941,0.228553163,73.954662,0.8967082690000001,73.535074,0.945940745,73.195786,1.199136,73.079314,0.025975348,7.6109539999999996,1.0,1.0,73.88508,73.973687,29.268259999999998,73.146129,73.24029399999999,30.286407,72.840102,73.47571500000001,30.299412,73.143086,73.638362,30.25272
 10/25/2017,17:26:58.118,0.0,73.845714,0.0,3.7121739999999996,16.260089,0.0,0.001105465,75.932887,0.0,73.427319,0.029562846,3.210872,18.004148999999998,0.0,0.0,62.307664,0.0,80.564359,30.08135,71.077458,0.0,0.0,0.0,145.78387800000002,1.0,0.010448,98.212804,23.390004,11.946752,22.466051,1.0,11092.441,1.0,0.00404,14.914732999999998,42.357309,0.0,2.565467,0.0,1.9881,0.0,1.982072,0.0,1.988423,10.0,8.992117,0.0,0.0,0.0,0.139422491,0.0,0.137233689,0.0,0.172052095,0.0,0.0,0.0,2.206729,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,0.0,74.841585,0.0,4.560402,0.0,0.0,73.525669,0.0,242.646121,0.0017661229999999999,0.0,94.800495,73.710396,76.029652,106.90158500000001,81.992455,0.017531379,0.0,67.316024,14.36275,20.105321,77.34180500000001,75.95800899999999,0.0,75.453307,77.875202,0.0,74.85440899999999,0.005141372,5.2159580000000005,29.326729999999998,10.0,43.0,62.1,24.312582,68.41806,29.787157,0.0,13.556694,13.621823999999998,3.175131,10.0,1.0,14.338625,0.0,1034.16,10.0,0.0,0.0,72.745147,2.881886,3.5380879999999997,1.282627,8.24,1.0,84.645399,65.20415899999999,58.422109999999996,237.6441,4.146,0.0,13.35915,13.506374,15.815721,10.0,0.0,46.931754999999995,18.727211999999998,23.633293,74.00008318964956,29.882557000000002,0.0,0.0,0.0,0.04348958,0.0,0.021360885,0.0,0.017592242,0.0,0.015659605,2.020738,2.013845,2.018225,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011576224,5.699564,0.0,0.083210662,0.0,0.049492416,9.5,9.792958,0.0,0.019653722,9.5,9.699736999999999,0.0,0.042136734,0.43954951,73.979258,0.770110478,73.55026600000001,0.28481886100000003,73.187828,0.481748785,73.069186,0.025008793999999997,7.653805999999999,1.0,1.0,73.883488,73.97233,29.41896,73.147299,73.242728,30.317541,72.84057,73.47454499999999,30.443872999999996,73.146924,73.63883,30.151008
 10/25/2017,17:27:08.118,0.0,73.843327,0.0,5.753188,12.845282000000001,0.0,0.000968643199,75.90464300000001,0.0,73.431298,0.027807777000000002,2.8528,4.5991480000000005,0.0,0.0,61.955701,0.0,80.565343,30.089617999999998,71.28495,0.0,0.0,0.0,145.94381,1.0,0.010448,98.272178,23.387684,11.929138,22.475356,1.0,11083.14,1.0,0.00404,14.900948000000001,42.356097999999996,0.0,2.566047,0.0,1.9861990000000003,0.0,1.9821369999999998,0.0,1.9881650000000002,10.0,8.993276,0.0,0.0,0.0,0.138682161,0.0,0.137974019,0.0,0.170892075,0.0,0.0,0.0,2.207084,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,0.0,74.789498,0.0,6.062696,0.0,0.0,73.477923,0.0,242.652635,0.002135502,0.0,94.80618,73.74414300000001,76.02918299999999,106.915945,81.99526800000001,0.016482582,0.0,67.311863,14.36275,20.254452,77.333984,75.958899,0.0,75.456069,77.87253199999999,0.0,74.858248,0.022591893999999998,9.70449,29.307499,10.0,43.0,62.1,24.264107,68.415909,29.784184999999997,0.0,13.433448,13.702828,6.223883,10.0,1.0,14.097542,0.0,1020.7660000000001,10.0,0.0,0.0,72.745568,2.915554,3.4800949999999995,14.338623000000002,8.24,1.0,84.657358,65.224592,58.402242,209.92214900000002,4.146,0.0,13.506426000000001,13.587086,1.41882,10.0,0.0,46.928494,18.660063,23.6332,73.84819432416649,29.878563,0.0,0.0,0.0,0.042941999,0.0,0.020909936,0.0,0.017849926999999998,0.0,0.01591729,2.02077,2.013748,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011577015,5.696405,0.0,0.08269489599999999,0.0,0.049492416,9.5,9.793441,0.0,0.020136881000000002,9.5,9.700156,0.0,0.043296315999999994,0.16525426,73.960449,0.094922157,73.532903,0.8896750520000001,73.086548,1.389033,73.035185,0.030163752000000002,7.680549000000001,1.0,1.0,73.88620300000001,73.971721,29.527448,73.146784,73.244974,30.208377000000002,72.83748100000001,73.47707199999999,30.483271999999996,73.14935799999999,73.63766,30.079965
 10/25/2017,17:27:18.118,0.0,73.845668,0.0,4.320897,3.161979,0.0,0.000292580808,75.815565,0.0,73.430876,0.028546752999999998,4.786392,0.0,0.0,0.0,62.506820999999995,0.0,80.56642099999999,30.09129,71.312273,0.0,0.0,0.0,142.425321,1.0,0.010448,98.31091500000001,23.387592,11.921983,22.450054,1.0,11029.258,1.0,0.00404,14.833242000000002,42.354935,0.0,2.568334,0.0,1.9899060000000002,0.0,1.9821369999999998,0.0,1.9876169999999997,10.0,8.996849000000001,0.0,0.0,0.0,0.13646117,0.0,0.137330253,0.0,0.167057564,0.0,0.0,0.0,2.214108,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,74.790945,0.0,4.775015,0.0,0.0,73.516988,0.0,242.645398,0.0018482070000000001,0.0,94.809844,73.75036899999999,76.033913,106.921877,81.995502,0.01726918,0.0,67.310367,14.361314000000002,20.199962,77.302369,75.964658,0.0,75.461781,77.874687,0.0,74.860448,0.0,14.128898999999999,29.347884000000004,10.0,43.0,62.1,24.272339000000002,68.416938,29.781956,0.0,13.517014999999999,13.536619,14.214823999999998,10.0,1.0,14.160511999999999,0.0,1047.538,10.0,0.0,0.0,72.745288,2.833789,3.596081,6.383126,8.24,1.0,84.682917,65.184327,58.432947,218.00304100000002,4.146,0.0,13.439701000000001,13.58589,5.795605999999999,10.0,0.0,46.929798999999996,18.725851000000002,23.633896,72.78643519638622,29.879631,0.0,0.0,0.0,0.043908317999999995,0.0,0.023841102000000003,0.0,0.018397508,0.0,0.014403391000000001,2.021414,2.01349,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011580054,5.689184,0.0,0.08514478699999999,0.0,0.043464392000000004,9.5,9.791347,0.0,0.022939205,9.5,9.699286,0.0,0.04278094599999999,0.481748781,73.970577,0.622413033,73.500349,1.543764,73.090165,1.7266270000000001,72.988885,0.033385602,7.8577580000000005,1.0,1.0,73.885407,73.972002,29.331775,73.147767,73.243898,30.116552000000002,72.841365,73.478382,30.357737,73.150154,73.637613,30.20497
 10/25/2017,17:27:28.118,0.0,73.844872,0.0,5.287693,23.314151000000003,0.0,0.000622563639,75.868432,0.0,73.431064,0.028546752999999998,5.001234999999999,1.8604919999999998,0.0,0.0,62.86675,0.0,80.570123,30.095888000000002,71.275032,0.0,0.0,0.0,126.03236499999998,1.0,0.010448,98.28886700000001,23.390560999999998,11.996659,22.443034,1.0,11125.69,1.0,0.00404,14.922031,42.354283,0.0,2.5651770000000003,0.0,1.984748,0.0,1.9818790000000002,0.0,1.988423,10.0,8.996946000000001,0.0,0.0,0.0,0.13813496,0.0,0.137426818,0.0,0.160548561,0.0,0.0,0.0,2.207245,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,9.343717,74.845925,0.0,6.813842999999999,0.0,18.075726,73.501072,0.0,242.631406,0.00037069041899999997,0.0,94.813885,73.744658,76.036722,106.93096399999999,81.99583,0.0,0.0,67.309525,14.364504,20.148749,77.3182,75.968826,0.0,75.462765,77.875108,0.0,74.860823,0.016439467,11.371658,29.344037,10.0,43.0,62.1,24.263879,68.414787,29.779494,0.0,13.417216,13.653025,11.535131,10.0,1.0,14.288848999999999,0.0,1061.894,10.0,0.0,0.0,72.746364,2.76946,3.398187,7.954979,8.24,1.0,84.767849,64.922304,58.464255,206.474943,4.146,0.0,13.272587,13.604424,4.320645,10.0,0.0,46.927982,18.318644,23.630045000000003,71.6552791231901,29.880049,0.0,0.000204463089,0.0,0.044198213,0.0,0.025677107999999997,0.0,0.021908465,0.0,0.017237925,2.020899,2.01378,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011592825,5.6867339999999995,0.0,0.082920544,0.0,0.043851217000000005,9.5,9.792056,0.0,0.026579005,9.5,9.700027,0.0,0.043328527,0.30591849,73.972748,0.559114113,73.50686,0.059756091,73.16757199999999,1.5718969999999999,72.965012,0.032741232,7.816194,1.0,1.0,73.885267,73.972751,29.393712,73.147813,73.243289,30.40976,72.841646,73.478804,30.466277,73.14903000000001,73.64023399999999,30.22438
 10/25/2017,17:27:38.118,0.0,73.84416999999999,0.0,5.5741510000000005,10.200009,0.0,0.00074328906,75.8525,0.0,73.432327,0.024482382,2.1366549999999997,10.2206,0.0,0.0,62.883407,0.0,80.57171600000001,30.099418,71.30801600000001,0.0,0.0,0.0,142.345356,1.0,0.010448,98.125837,23.387267,12.089867,22.467520999999998,1.0,11118.1,1.0,0.00404,15.014873999999999,42.357215000000004,0.0,2.56827,0.0,1.9881,0.0,1.9826849999999998,0.0,1.9888419999999998,10.0,9.004156,0.0,0.0,0.0,0.13678305300000002,0.0,0.138778725,0.0,0.152976207,0.0,0.0,0.0,2.2115299999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,4.7410309999999996,74.80469000000001,0.0,4.2742510000000005,0.0,19.134657999999998,73.526392,0.0,242.6412,0.0,0.0,94.816234,73.72383,76.03424,106.94254699999999,82.00056500000001,0.006519011,0.0,67.309478,14.366578,20.097127,77.345224,75.974164,0.0,75.463326,77.87955799999999,0.0,74.861946,0.019907199,11.018988,29.355190999999998,10.0,43.0,62.1,24.348481,68.413945,29.776892999999998,0.0,13.292767000000001,13.696228,5.565995,10.0,1.0,14.241472,0.0,1055.286,10.0,0.0,0.0,72.74884399999999,2.8271759999999997,3.6594550000000003,0.0,8.24,1.0,84.933401,64.966776,58.476898,219.04522000000003,4.146,0.0,13.425274,13.638501999999999,1.001983,10.0,0.0,46.924954,18.50013,23.629396,70.18269436493216,29.877865999999997,0.0,0.0,0.0,0.047580328,0.0,0.02062004,0.0,0.024871842,0.0,0.01904172,2.0211240000000004,2.013716,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011618973000000001,5.662911,0.0,0.083404075,0.0,0.044205807,9.5,9.791895,0.0,0.022745941000000002,9.5,9.697611,0.0,0.044262634,0.474715568,73.95755600000001,1.107705,73.564734,0.917807898,73.187105,0.9318743290000001,73.001184,0.026297532999999998,7.834882,1.0,1.0,73.886905,73.97364,29.487209000000004,73.14879599999999,73.24282099999999,30.350251,72.844828,73.478289,30.363145000000003,73.151464,73.641638,30.093164
 10/25/2017,17:27:48.118,0.0,73.845995,0.0,5.3951150000000005,0.0,0.0,0.000686950531,75.88508900000001,0.0,73.43429300000001,0.016815501,3.855403,6.521012000000001,0.0,0.0,61.970909,0.0,80.572981,30.095284000000003,71.282424,0.0,0.0,0.0,153.860408,1.0,0.010448,98.109337,23.381004,12.148213,22.530696,1.0,11091.586000000001,1.0,0.00404,15.074472,42.358426,0.0,2.563114,0.0,1.985522,0.0,1.982459,0.0,1.9895189999999998,10.0,9.001291,0.0,0.0,0.0,0.13710493599999998,0.0,0.137748701,0.0,0.149528369,0.0,0.0,0.0,2.211595,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.703478,0.0,13.016242,74.776476,0.0,6.134233999999999,0.0,20.354034,73.500349,0.0,242.646604,0.001068407,0.0,94.822294,73.71095799999999,76.037425,106.952575,82.00014300000001,0.013073992,0.0,67.306533,14.367854000000001,20.283541,77.37098399999999,75.97716,0.0,75.466417,77.880636,0.0,74.861478,0.0,9.480063000000001,29.262114,10.0,43.0,62.1,24.332475,68.41703199999999,29.773131,0.0,13.440060999999998,13.636823999999999,0.0,10.0,1.0,14.263062,0.0,1043.8319999999999,10.0,0.0,0.0,72.744258,2.7989189999999997,3.622985,6.784109,8.24,1.0,85.068894,64.83576500000001,58.498571999999996,228.53706200000002,4.146,0.0,13.291823,13.496808999999999,0.0,10.0,0.0,46.926118,18.564329,23.632875,70.41223315527724,29.875033000000002,0.0,0.007199548,0.0,0.044874635999999996,0.0,0.022230571,0.0,0.02525837,0.0,0.021811833,2.020867,2.013684,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011640774,5.660558,0.0,0.083404075,0.0,0.044786045,9.5,9.793666,0.0,0.023357943,9.5,9.687948,0.0,0.044778004,0.43251629799999997,73.950321,0.7490108240000001,73.523499,1.803993,73.259447,0.8896750529999999,73.050377,0.030163752000000002,7.860336,1.0,1.0,73.88905799999999,73.97120600000001,29.551908,73.149732,73.244974,30.439711,72.840195,73.479365,30.368166,73.150575,73.641638,30.138585
 10/25/2017,17:27:58.118,0.0,73.847025,0.0,7.113863,11.787173,0.0,0.000409282053,75.851051,0.0,73.43625899999999,0.026514568,4.965428,22.600607,0.0,0.0,61.646465,0.0,80.575981,30.086924,71.1918,0.0,0.0,0.0,141.945528,1.0,0.010448,98.160154,23.374926000000002,12.203074,22.553386,1.0,11116.175,1.0,0.00404,15.096770999999999,42.358007,0.0,2.564597,0.0,1.985586,0.0,1.9825240000000002,0.0,1.989487,10.0,9.003223,0.0,0.0,0.0,0.140645645,0.0,0.13958343199999998,0.0,0.160258556,0.0,0.0,0.0,2.214173,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,13.593582999999999,74.844479,0.0,6.098465,0.0,12.604578,73.516988,0.0,242.658473,0.001807165,0.0,94.823939,73.714749,76.041498,106.96288600000001,82.000987,0.014384988000000001,0.0,67.303026,14.367216,20.155714,77.38714300000001,75.984372,0.0,75.467681,77.885694,0.0,74.862602,0.007154893000000001,8.181595,29.337114,10.0,43.0,62.1,24.310295999999997,68.415442,29.770622999999997,0.0,13.334851,13.639825,0.0,10.0,1.0,14.139522,0.0,1053.377,10.0,0.0,0.0,72.74884399999999,2.82898,3.564394,0.0,8.24,1.0,85.132633,64.825548,58.471479,215.966784,4.146,0.0,13.400626999999998,13.652851,0.0,10.0,0.0,46.92514,18.862872,23.628978,70.20420923605369,29.875915000000003,0.0,0.0,0.0,0.044455898,0.0,0.023068047,0.0,0.024710789,0.0,0.019428248000000002,2.02106,2.013523,2.018225,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011651356000000002,5.661074,0.0,0.083726429,0.0,0.04481828,9.5,9.792056,0.0,0.019911407,9.5,9.696097,0.0,0.041975680999999994,0.44658272200000004,73.96262,0.7841768840000001,73.558947,1.6351950000000002,73.271746,0.8052765140000001,73.046036,0.023720053999999997,7.910921000000001,1.0,1.0,73.888216,73.971253,29.491549,73.15006,73.246098,30.377444,72.84291,73.481659,30.335334000000003,73.152821,73.642434,30.090835
 10/25/2017,17:28:08.118,0.0,73.849412,0.0,4.1418610000000005,13.566720000000002,0.0,0.000751337423,75.935784,0.0,73.43429300000001,0.022080709,5.430922,0.0,0.0,0.0,61.727576,0.0,80.574294,30.085065999999998,71.135611,0.0,0.0,0.0,131.230132,1.0,0.010448,98.290982,23.365694,12.253714,22.590443,1.0,11130.715,1.0,0.00404,15.395572,42.36187,0.0,2.557089,0.0,1.9863279999999999,0.0,1.981396,0.0,1.988552,10.0,9.006281,0.0,0.0,0.0,0.138231525,0.0,0.138907479,0.0,0.15809963,0.0,0.0,0.0,2.213045,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,5.8957120000000005,74.79745600000001,0.0,7.4934520000000004,0.0,22.118921,73.541584,0.0,242.67555299999998,0.001971333,0.0,94.830281,73.719757,76.041545,106.972727,82.00558000000001,0.004945815,0.0,67.309712,14.364106,20.148339,77.381897,75.987087,0.0,75.469975,77.895437,0.0,74.864006,0.036910272,16.838048999999998,29.157498999999998,10.0,43.0,62.1,24.327674,68.416891,29.772063,0.0,13.637856,13.518618,7.122463000000001,10.0,1.0,14.194695000000001,0.0,1046.848,10.0,0.0,0.0,72.745615,2.760441,3.579938,15.974632000000001,8.24,1.0,85.12198599999999,64.933122,58.34083100000001,220.40806800000001,4.146,0.0,13.542492999999999,13.574531,10.813678999999999,10.0,0.0,46.924954,18.432072,23.626333,71.51139292212646,29.874940000000002,0.0,0.004910834,0.0,0.044101580999999994,0.0,0.026901111000000002,0.0,0.059111729,0.0,0.016303816999999998,2.020867,2.013748,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011650057,5.659591000000001,0.0,0.084081019,0.0,0.043496627999999996,9.5,9.792764,0.0,0.026901111000000002,9.5,9.679508,0.0,0.045873165,0.207453528,73.95755600000001,1.241336,73.59439499999999,0.8474757820000001,73.20736099999999,1.522664,73.036632,0.035963081,8.107463000000001,1.0,1.0,73.891165,73.97326600000001,29.321123999999998,73.151043,73.245255,30.384142999999998,72.84529599999999,73.478336,30.317565999999996,73.15343,73.646178,30.114904
 10/25/2017,17:28:18.118,0.0,73.84992700000001,0.0,6.290296,10.953511,0.0,0.001024982,76.02775799999999,0.0,73.43682,0.028269637,4.893813,28.606432,0.0,0.0,61.457448,0.0,80.577387,30.080932,71.134488,0.0,0.0,0.0,136.827727,1.0,0.010448,98.209749,23.370473,12.366004,22.512902,1.0,11099.604,1.0,0.00404,15.880870000000002,42.360240999999995,0.0,2.551127,0.0,1.987424,0.0,1.9820080000000002,0.0,1.988229,10.0,8.991506,0.0,0.0,0.0,0.13855340800000002,0.0,0.137523383,0.0,0.169377604,0.0,0.0,0.0,2.218362,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,74.816265,0.0,5.061167,0.0,15.829507000000001,73.47936999999999,0.0,242.667833,0.0016019539999999998,0.0,94.832113,73.723455,76.04379300000001,106.98313200000001,82.005018,0.025135157,0.0,67.311676,14.362670000000001,20.179886,77.37374799999999,75.990833,0.0,75.474142,77.910145,0.0,74.862883,0.003575299,7.123583999999999,29.365961,10.0,43.0,62.1,24.328131,68.41633,29.765421000000003,0.0,13.621623000000001,13.603823,9.080083,10.0,1.0,14.375207000000001,0.0,1060.964,10.0,0.0,0.0,72.74884399999999,2.8686599999999998,3.818487,8.003096000000001,8.24,1.0,85.27315,65.020262,58.57082,240.353764,4.146,0.0,13.473364000000002,13.688125,15.495076999999998,10.0,0.0,46.919363,18.733564,23.618585999999997,71.9647959479658,29.874475,0.0,0.0,0.0,0.043264105,0.0,0.024678578,0.0,0.019492669,0.0,0.014145706000000001,2.020899,2.013297,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011675017,5.660719,0.0,0.08907750800000001,0.0,0.044947222,9.5,9.791573,0.0,0.023518996,9.5,9.679444,0.0,0.04036515,0.46768235700000005,73.96479000000001,0.5942801679999999,73.538691,0.720877973,73.244979,0.80527652,73.049653,0.031774677,8.078465,1.0,1.0,73.889105,73.972096,29.427639000000003,73.153242,73.24825,30.431828999999997,72.84735500000001,73.48119100000001,30.289755,73.154085,73.645195,30.117233000000002
 10/25/2017,17:28:28.118,0.0,73.851238,0.0,5.788995,14.272126,0.0,0.000389161145,75.991548,0.0,73.435323,0.022080707999999998,3.1392580000000003,20.422494,0.0,0.0,61.778994999999995,0.0,80.582963,30.082928999999996,71.188572,0.0,0.0,0.0,142.905115,1.0,0.010448,98.062375,23.376875,12.494257000000001,22.514371,1.0,11032.786,1.0,0.00404,15.769376999999999,42.359821999999994,0.0,2.545488,0.0,1.987843,0.0,1.9820400000000002,0.0,1.988552,10.0,8.995142999999999,0.0,0.0,0.0,0.13871434900000001,0.0,0.139969691,0.0,0.16982872300000001,0.0,0.0,0.0,2.2162029999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,0.0,74.79528499999999,0.0,4.95386,0.0,0.0,73.54230799999999,0.0,242.670776,0.0,0.0,94.837375,73.72766800000001,76.044776,106.993632,82.007502,0.0070434090000000005,0.0,67.30634599999999,14.359879000000001,20.197504000000002,77.362835,75.997623,0.0,75.478309,77.919139,0.0,74.866066,0.0,8.999149000000001,29.349807000000002,10.0,43.0,62.1,24.399471,68.41553499999999,29.76505,0.0,13.672725,13.646425,7.5236149999999995,10.0,1.0,14.359015,0.0,1028.481,10.0,0.0,0.0,72.746317,2.875874,3.462757,14.338623000000002,8.24,1.0,85.45255300000001,65.0437,58.251124,235.223038,4.146,0.0,13.321879999999998,13.556595000000002,4.256516,10.0,0.0,46.920155,18.5852,23.611812,72.70708661128559,29.874104,0.0,0.0,0.0,0.045454427,0.0,0.021844044,0.0,0.018397508,0.0,0.016142764,2.020738,2.013684,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011705058,5.779832,0.0,0.082759366,0.0,0.038725786,9.5,9.793151,0.0,0.020877725,9.5,9.662275,0.0,0.040655045,0.207453529,73.94019300000001,1.002206,73.498902,1.944657,73.291278,1.023306,73.040972,0.036285266000000004,8.185113000000001,1.0,1.0,73.892943,73.971908,29.501410999999997,73.15469300000001,73.248531,30.314782,72.842956,73.482782,30.391728000000004,73.156097,73.64720799999999,30.138196999999998
 10/25/2017,17:28:38.118,0.0,73.850302,0.0,6.648369000000001,6.624882,0.0,0.0007714583319999999,75.95026800000001,0.0,73.437288,0.019124802,3.676367,0.0,0.0,0.0,62.409777000000005,0.0,80.581089,30.077309000000003,71.18118,0.0,0.0,0.0,135.548276,1.0,0.010448,97.998772,23.380817999999998,12.58618,22.518452,1.0,11094.9,1.0,0.00404,16.028446,42.362382000000004,0.0,2.551095,0.0,1.987972,0.0,1.981718,0.0,1.9869080000000001,10.0,8.983619000000001,0.0,0.0,0.0,0.137652136,0.0,0.139647809,0.0,0.17614438899999998,0.0,0.0,0.0,2.2147200000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,0.0,74.822776,0.0,6.134233999999999,0.0,12.636667,73.51047700000001,0.0,242.67743399999998,0.001684038,0.0,94.841228,73.732582,76.04576,107.003001,82.00890799999999,0.010451999,0.0,67.296154,14.364744,20.270431,77.341993,76.002774,0.0,75.476015,77.925416,0.0,74.865832,0.012524285,11.323567,29.241345000000003,10.0,43.0,62.1,24.335905,68.416003,29.761659,0.0,13.73525,13.73823,7.170601,10.0,1.0,14.175504,0.0,1038.106,10.0,0.0,0.0,72.747159,2.907137,3.563796,7.024699000000001,8.24,1.0,85.344488,65.098388,58.596709,221.73885,4.146,0.0,13.355542999999999,13.659426999999999,13.715504999999999,10.0,0.0,46.918898,18.643048999999998,23.61274,74.34745487307725,29.87285,0.0,0.016902409,0.0,0.052057604,0.0,0.019009508999999997,0.0,0.015337499,0.0,0.016625924,2.020673,2.013619,2.018,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011688968000000001,5.776221,0.0,0.08005159099999999,0.0,0.04369004,9.5,9.79241,0.0,0.019106141,9.5,9.776916,0.0,0.042909789000000004,0.453615934,73.970577,0.889675056,73.532903,1.550797,73.302853,1.325734,73.067739,0.034996526,8.240530999999999,1.0,1.0,73.89200699999999,73.972189,29.424089000000002,73.155723,73.24520799999999,30.434588,72.844875,73.481893,30.463186999999998,73.156097,73.646553,30.094329
 10/25/2017,17:28:48.118,0.0,73.851378,0.0,5.037043,9.526666,0.0,0.0005823218280000001,75.933611,0.0,73.440471,0.018293454,2.387306,0.0,0.0,0.0,62.379360999999996,0.0,80.580058,30.077402000000003,71.147915,0.0,0.0,0.0,155.459721,1.0,0.010448,98.097913,23.380585999999997,12.683608,22.461807,1.0,11087.63,1.0,0.00404,16.098585,42.36052,0.0,2.551095,0.0,1.988229,0.0,1.9814599999999998,0.0,1.987681,10.0,8.983265,0.0,0.0,0.0,0.137330253,0.0,0.135881781,0.0,0.17156875300000002,0.0,0.0,0.0,2.222873,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,0.0,74.82639300000001,0.0,3.30849,0.0,12.155334,73.482263,0.0,242.67704799999998,0.00287426,0.0,94.846396,73.739837,76.047398,107.012371,82.009752,0.016220383,0.0,67.292086,14.365701000000001,20.31263,77.371359,76.007175,0.0,75.479854,77.930193,0.0,74.866955,0.0,4.398404,29.288268,10.0,43.0,62.1,24.318299,68.415161,29.843775,0.0,13.569920000000002,13.693226999999998,7.202692999999999,10.0,1.0,14.299644,0.0,1031.994,10.0,0.0,0.0,72.749874,2.802526,3.63554,1.635491,8.24,1.0,85.207862,65.01906,58.684008,225.041755,4.146,0.0,13.446914000000001,13.568551999999999,10.204456,10.0,0.0,46.921926,18.92367,23.614456,74.34021523498936,29.874615000000002,0.0,0.028765042,0.0,0.051059075,0.0,0.018880667,0.0,0.014435601999999999,0.0,0.016915819,2.020963,2.013619,2.018064,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011667886,5.776866,0.0,0.088045975,0.0,0.042884155,9.5,9.793827,0.0,0.018945088,9.5,9.777754,0.0,0.042845367,0.22855316399999998,73.948151,0.453615935,73.615374,0.9107746870000001,73.143699,1.114738,72.990332,0.030485937,8.445129,1.0,1.0,73.887654,73.97195500000001,29.441446999999997,73.156285,73.247642,30.391631,72.845577,73.479646,30.40602,73.154225,73.646272,30.134703000000002
 10/25/2017,17:28:58.118,0.0,73.852408,0.0,6.576755,14.913405,0.0,0.001193997,75.93650799999999,0.0,73.43981600000001,0.027530661,4.965428,26.732614,0.0,0.0,62.809538,0.0,80.584041,30.074011,71.045551,0.0,0.0,0.0,133.069342,1.0,0.010448,98.035627,23.377432000000002,12.900115,22.504413,1.0,11021.561000000002,1.0,0.00404,16.346708,42.362382000000004,0.0,2.556412,0.0,1.9868430000000001,0.0,1.9820080000000002,0.0,1.987843,10.0,8.985551,0.0,0.0,0.0,0.13710493599999998,0.0,0.138424655,0.0,0.172503214,0.0,0.0,0.0,2.219522,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,74.798903,0.0,3.8092550000000003,0.0,0.811927518,73.529286,0.0,242.68167999999997,0.001807165,0.0,94.851611,73.742224,76.052081,107.02329399999999,82.010737,0.024872957999999997,0.0,67.28951500000001,14.364345000000002,20.300339,77.376886,76.01078100000001,0.0,75.484115,77.92892900000001,0.0,74.865691,0.002009227,15.619732999999998,29.264421999999996,10.0,41.0,62.0,24.34025,68.416471,29.843217,0.0,13.595170999999999,13.689027,10.508183,10.0,1.0,14.329629,0.0,1031.545,10.0,0.0,0.0,72.749031,2.86385,3.779028,1.715688,8.24,1.0,85.213678,65.218582,58.42752900000001,244.42627799999997,4.146,0.0,13.612224,13.661221,9.611265,10.0,0.0,46.918758000000004,18.994903,23.620163,74.24610977859535,29.872246,0.0,0.012808511000000002,0.0,0.044520319,0.0,0.019621511,0.0,0.015047603,0.0,0.016400448999999998,2.02077,2.01349,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011669506999999999,5.776092,0.0,0.08143771400000001,0.0,0.046752405,9.5,9.792119999999999,0.0,0.018912878,9.5,9.777142,0.0,0.043876107000000004,0.242619587,73.93585300000001,1.002206,73.509754,0.96704038,73.211701,0.798243303,72.977311,0.028875012999999998,8.240853,1.0,1.0,73.893973,73.971674,29.525081,73.15633100000001,73.24848399999999,30.285225,72.846981,73.48044200000001,30.462414000000003,73.15590999999999,73.651514,30.160325
 10/25/2017,17:29:08.118,0.0,73.852548,0.0,5.001234999999999,10.809223,0.0,0.0006426845399999999,75.989375,0.0,73.442109,0.025128987000000002,2.5663419999999997,1.988616,0.0,0.0,63.220887,0.0,80.585447,30.075776,71.163261,0.0,0.0,0.0,156.179412,1.0,0.010448,97.729046,23.380215,13.067999,22.484824,1.0,11055.344,1.0,0.00404,16.669835,42.362196000000004,0.0,2.551933,0.0,1.989293,0.0,1.9818470000000001,0.0,1.988229,10.0,8.989285,0.0,0.0,0.0,0.137909642,0.0,0.137877454,0.0,0.169699832,0.0,0.0,0.0,2.223421,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,74.821329,0.0,4.596171,0.0,0.0,73.493115,0.0,242.68076299999998,0.001807165,0.0,94.851376,73.742365,76.051379,107.032899,82.013737,0.017531379,0.0,67.292413,14.360676000000002,20.317546,77.382553,76.015744,0.0,75.484911,77.929959,0.0,74.869624,0.04116104,16.597592000000002,29.373653000000004,10.0,41.0,62.0,24.318756,68.41749899999999,29.843868,0.0,13.554289,13.855235999999998,11.278394,10.0,1.0,14.243272,0.0,1026.6689999999999,10.0,0.0,0.0,72.74627,2.781484,3.469931,7.4737990000000005,8.24,1.0,85.336186,64.974588,58.521451,233.331083,4.146,0.0,13.552110999999998,13.695298999999999,8.296626,10.0,0.0,46.918152,18.917317999999998,23.617472,74.34021523498936,29.867787,0.0,0.001945176,0.0,0.044681372999999996,0.0,0.020942147,0.0,0.017560032,0.0,0.015562973,2.020899,2.013362,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011690108999999999,5.776834,0.0,0.081921246,0.0,0.042529565,9.5,9.792925,0.0,0.019782564,9.5,9.778139999999999,0.0,0.044294845,0.439549511,73.959002,0.643512651,73.595842,1.135837,73.109698,0.974073593,72.989609,0.03789619,8.055588,1.0,1.0,73.894207,73.97153399999999,29.560191999999997,73.157455,73.248204,30.344734000000003,72.845951,73.483437,30.362759000000004,73.157127,73.649455,30.138196999999998
