date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:29:18.118,0.0,73.852174,0.0,6.039646,14.288158,0.0,0.000900232118,76.010377,0.0,73.442296,0.022542569,3.067643,16.482673000000002,0.0,0.0,62.433676,0.0,80.588774,30.103506,71.11717800000001,0.0,0.0,0.0,138.187142,1.0,0.010448,97.534492,23.389215,13.324504999999998,22.476499,1.0,11029.579,1.0,0.00404,16.500366,42.367129999999996,0.0,2.5522869999999998,0.0,1.986779,0.0,1.9821369999999998,0.0,1.9881970000000002,10.0,8.993051,0.0,0.0,0.0,0.13816714800000002,0.0,0.137459006,0.0,0.172825442,0.0,0.0,0.0,2.221423,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,74.799626,0.0,4.560402,0.0,5.60921,73.490944,0.0,242.687277,0.001971333,0.0,94.85894,73.74082,76.052877,107.04547099999999,82.01490799999999,0.012287393999999998,0.0,67.303494,14.360118,20.515023,77.399274,76.023377,0.0,75.491232,77.931927,0.0,74.87149699999999,0.023486793,15.411337,29.348268,10.0,41.0,62.0,24.344137,68.420819,29.835461,0.0,13.613207000000001,13.713629000000001,10.171216000000001,10.0,1.0,14.228879000000001,0.0,1036.983,10.0,0.0,0.0,72.74978,2.8686599999999998,3.794572,11.547783,8.24,1.0,85.433604,64.790692,58.403445999999995,235.46354100000002,4.146,0.0,13.613426,13.646872,14.757597,10.0,0.0,46.914286,18.544139,23.621229999999997,73.10397212620273,29.868112,0.0,0.0,0.0,0.043715054,0.0,0.021682991000000002,0.0,0.017785506,0.0,0.016207186000000002,2.021189,2.013329,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011707032,5.776415,0.0,0.082920544,0.0,0.044657103,9.5,9.793119,0.0,0.020265724,9.5,9.777915,0.0,0.042329997,0.277785645,73.972024,0.425483095,73.556776,0.137121417,73.217489,0.756044032,73.027951,0.028230643,8.016924000000001,1.0,1.0,73.89856,73.973547,29.513246000000002,73.160637,73.249093,30.281678000000003,72.84716800000001,73.487135,30.433831,73.159935,73.648519,30.003486
 10/25/2017,17:29:28.118,0.0,73.855965,0.0,5.5741510000000005,11.562725,0.0,0.0004978140290000001,76.000962,0.0,73.441735,0.016630757,4.249283,0.0,0.0,0.0,61.813756999999995,0.0,80.588774,30.115257,71.041434,0.0,0.0,0.0,157.538828,1.0,0.010448,97.539898,23.4087,13.333679,22.46295,1.0,11063.362,1.0,0.00404,16.426983,42.371179999999995,0.0,2.556444,0.0,1.9853599999999998,0.0,1.98233,0.0,1.988358,10.0,8.995433,0.0,0.0,0.0,0.138199337,0.0,0.13855340800000002,0.0,0.171955427,0.0,0.0,0.0,2.217298,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,0.0,74.789498,0.0,6.1700029999999995,0.0,4.951389,73.527839,0.0,242.691716,0.000370690416,0.0,94.863168,73.740914,76.056576,107.053475,82.014299,0.019366773,0.0,67.315556,14.360118,20.368759,77.410749,76.026327,0.0,75.48772,77.936798,0.0,74.87369699999999,0.046082983,5.536567,29.337498999999998,10.0,41.0,62.0,24.321271,68.41918299999999,29.831838,0.0,13.618617,13.576820999999999,2.212367,10.0,1.0,14.314036999999999,0.0,1021.2310000000001,10.0,0.0,0.0,72.75001400000001,2.89391,3.4788989999999997,6.543519,8.24,1.0,85.429523,64.555112,58.272798,230.332816,4.146,0.0,13.384998000000001,13.715028,13.523117999999998,10.0,0.0,46.915543,18.926619,23.626426000000002,73.8988178145994,29.868066,0.0,0.0,0.0,0.043554000999999995,0.0,0.021006568,0.0,0.017592242,0.0,0.016013922,2.020834,2.013974,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011707778,5.775544,0.0,0.082823837,0.0,0.044141335999999996,9.5,9.792732,0.0,0.020362355,9.5,9.778236999999999,0.0,0.044198213,0.235586374,73.974918,0.770110458,73.566181,1.923557,73.262341,1.248369,72.955608,0.021786944,8.025624,1.0,1.0,73.897858,73.973968,29.480503000000002,73.15904599999999,73.246098,30.297836,72.84693399999999,73.48648,30.503744,73.158344,73.652778,30.168865999999998
 10/25/2017,17:29:38.118,0.0,73.853999,0.0,5.001234999999999,10.071753,0.0,0.001177901,75.88291600000001,0.0,73.444215,0.021341732000000002,2.960222,0.0,0.0,0.0,62.357634,0.0,80.59463199999999,30.127287,71.003118,0.0,0.0,0.0,159.378037,1.0,0.010448,97.679502,23.425634,13.362668,22.478131,1.0,11075.443000000001,1.0,0.00404,16.214538,42.375043,0.0,2.561503,0.0,1.988423,0.0,1.9818470000000001,0.0,1.988552,10.0,8.986709,0.0,0.0,0.0,0.138521219,0.0,0.138778725,0.0,0.172277655,0.0,0.0,0.0,2.214785,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,0.0,74.830733,0.0,6.706536,0.0,12.8292,73.49817900000001,0.0,242.689351,0.002176544,0.0,94.865565,73.740305,76.059198,107.065481,82.01617399999999,0.01726918,0.0,67.311161,14.362670000000001,20.330657000000002,77.414917,76.03236700000001,0.0,75.49230899999999,77.933894,0.0,74.875148,0.05503196900000001,15.651794,29.357884000000002,10.0,41.0,62.0,24.283772,68.417312,29.825940000000003,0.0,13.731042,13.678227,12.546033,10.0,1.0,14.167109,0.0,1031.08,10.0,0.0,0.0,72.750155,2.966657,3.469931,14.883958999999999,8.24,1.0,85.32629,65.046104,58.339025,220.39203500000002,4.146,0.0,13.597797,13.715028,10.348746,10.0,0.0,46.916242,19.106064,23.631251000000002,74.59367506603476,29.863839000000002,0.0,0.014903813,0.0,0.044294845,0.0,0.019653722,0.0,0.014661076,0.0,0.015981711000000003,2.020609,2.01378,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011692398,5.777414,0.0,0.08395207699999999,0.0,0.042819684000000004,9.5,9.793054,0.0,0.019363826,9.5,9.777722,0.0,0.04716159,0.214486741,73.952492,0.7419776109999999,73.549542,1.079572,73.210254,1.18507,73.089442,0.031130307000000003,8.122606,1.0,1.0,73.899309,73.97326600000001,29.474190999999998,73.160965,73.250263,30.300201,72.849742,73.484701,30.459709999999998,73.159186,73.654416,30.147514
 10/25/2017,17:29:48.118,0.0,73.85601199999999,0.0,4.965428,5.406453,0.0,0.000638660361,75.729384,0.0,73.443607,0.023096801,5.144464,12.670976,0.0,0.0,60.531191,0.0,80.59093,30.123153000000002,70.991843,0.0,0.0,0.0,158.738312,1.0,0.010448,97.85601,23.428603,13.386154000000001,22.463929,1.0,11085.813,1.0,0.00404,16.25427,42.381421,0.0,2.562019,0.0,1.987681,0.0,1.980751,0.0,1.988391,10.0,8.983233,0.0,0.0,0.0,0.138456843,0.0,0.138456843,0.0,0.155457361,0.0,0.0,0.0,2.217105,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,74.86545799999999,0.0,5.240011,0.0,4.694678,73.566181,0.0,242.69682999999998,0.00229967,0.0,94.870028,73.742646,76.060275,107.072732,82.02044000000001,0.0025860220000000003,0.0,67.309478,14.364903,20.262237,77.431216,76.03676899999999,0.0,75.49820799999999,77.938812,0.0,74.874774,0.013083596999999999,14.321264999999999,29.36673,10.0,41.0,62.0,24.24833,68.416517,29.821340999999997,0.0,13.592165,13.576220999999999,8.117319,10.0,1.0,14.258264000000002,0.0,1046.527,10.0,0.0,0.0,72.749874,2.8668560000000003,3.534501,14.418819000000001,8.24,1.0,85.190837,64.907881,58.12228199999999,220.16756600000002,4.146,0.0,13.368768,13.597847,15.030144,10.0,0.0,46.915822999999996,19.284146,23.650412,73.67467029054866,29.858404999999998,0.0,0.047042524,0.0,0.04278094599999999,0.0,0.018461929,0.0,0.015079813999999999,0.0,0.018655193,2.020995,2.014102,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011671448000000001,5.778188,0.0,0.08981892300000001,0.0,0.040402028,9.5,9.791895,0.0,0.019106141,9.5,9.776433,0.0,0.04278094599999999,0.221519952,73.951045,0.38328383200000005,73.5575,1.445299,73.179147,0.924841111,73.067739,0.030163752000000002,8.113584,1.0,1.0,73.898794,73.973828,29.526659000000002,73.161339,73.247548,30.356557000000002,72.850819,73.48643299999999,30.358896,73.162275,73.654837,30.140526
 10/25/2017,17:29:58.118,0.0,73.854795,0.0,4.571548,2.039742,0.0,0.000670853809,75.517191,0.0,73.443701,0.023004429,5.251886,7.52999,0.0,0.0,61.394442000000005,0.0,80.59496,30.122549,71.15512,0.0,0.0,0.0,151.221542,1.0,0.010448,97.887928,23.426654,13.348357,22.468173999999998,1.0,11078.329,1.0,0.00404,16.179266000000002,42.39087,0.0,2.560859,0.0,1.9862950000000001,0.0,1.981428,0.0,1.9888740000000003,10.0,8.980014,0.0,0.0,0.0,0.137459006,0.0,0.138231525,0.0,0.157326283,0.0,0.0,0.0,2.221584,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,74.790221,0.0,4.453094999999999,0.0,18.541014,73.50251899999999,0.0,242.69866299999998,0.001642996,0.0,94.87270600000001,73.74283299999999,76.05859,107.084833,82.019408,0.0,0.0,67.304803,14.365302,20.370808,77.45613399999999,76.044542,0.0,75.500455,77.937782,0.0,74.875382,0.0,0.0,29.322114000000003,10.0,42.0,61.8,24.306409,68.417827,29.817346999999998,0.0,13.630641,13.518618,11.150025999999999,10.0,1.0,14.230678,0.0,1053.297,10.0,0.0,0.0,72.749078,2.8181580000000004,3.825661,10.408992,8.24,1.0,85.185678,64.654873,58.03799300000001,217.74650499999998,4.146,0.0,13.432487,13.450175,9.242525,10.0,0.0,46.913447,19.116726,23.66331,74.39813566127663,29.858777000000003,0.0,0.053006076,0.0,0.05186434,0.0,0.018333086000000002,0.0,0.014950971,0.0,0.017946558999999997,2.021092,2.013362,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01167123,5.777639,0.0,0.08401654800000001,0.0,0.041755915,9.5,9.791959,0.0,0.016013922,9.5,9.777496000000001,0.0,0.043811685999999996,0.383283817,73.961173,0.587246964,73.527839,1.156937,73.113315,0.924841111,73.007695,0.029519383,7.947974,1.0,1.0,73.90225799999999,73.976168,29.545596000000003,73.162322,73.250076,30.423159000000002,72.848338,73.485122,30.303660999999998,73.16255600000001,73.655165,30.164984000000004
 10/25/2017,17:30:08.118,0.0,73.85793100000001,0.0,6.003838,8.580781,0.0,0.0,75.652618,0.0,73.44913000000001,0.016630757,3.855403,2.965564,0.0,0.0,61.889074,0.0,80.596882,30.124082,71.307221,0.0,0.0,0.0,149.142435,1.0,0.010448,97.802799,23.429206,13.27735,22.465398,1.0,11061.652,1.0,0.00404,16.414414999999998,42.395059,0.0,2.5642099999999997,0.0,1.9879069999999999,0.0,1.981944,0.0,1.9880360000000001,10.0,8.976377000000001,0.0,0.0,0.0,0.136268041,0.0,0.139164985,0.0,0.154941797,0.0,0.0,0.0,2.218362,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.46533,0.0,15.630310999999999,74.791668,0.0,9.568049,0.0,16.551506,73.512647,0.0,242.699821,0.001232575,0.0,94.87557199999999,73.742271,76.064162,107.094109,82.02226800000001,0.006519011,0.0,67.307328,14.364425,20.662925,77.45215300000001,76.04763299999999,0.0,75.504482,77.941201,0.0,74.875101,0.0,0.0,29.264421999999996,10.0,42.0,61.8,24.335219,68.419697,29.813678000000003,0.0,13.8104,13.878038,13.605073999999998,10.0,1.0,14.381804,0.0,1060.788,10.0,0.0,0.0,72.752916,2.7911029999999997,3.9033839999999995,15.429295999999999,8.24,1.0,85.25054300000001,65.046104,58.260757,217.60220299999997,4.146,0.0,13.446914000000001,13.70905,5.298608,10.0,0.0,46.912562,18.940004000000002,23.66614,74.17373438781124,29.858962,0.0,0.054585611,0.0,0.04278094599999999,0.0,0.014789918,0.0,0.016915819,0.0,0.022101729,2.020995,2.013265,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011682373999999999,5.7779940000000005,0.0,0.083823135,0.0,0.041820386,9.5,9.793441,0.0,0.01385581,9.5,9.777496000000001,0.0,0.038432512,0.530981261,73.972024,1.00924,73.517711,0.79121009,73.213872,0.60131338,73.067739,0.032096862000000004,7.939919000000001,1.0,1.0,73.902398,73.976496,29.679726000000002,73.161807,73.249561,30.410154,72.85100600000001,73.488867,30.336878999999996,73.161245,73.657833,30.244179
 10/25/2017,17:30:18.118,0.0,73.858961,0.0,4.607355,5.662964,0.0,3.905741e-05,75.59613,0.0,73.448287,0.025683219,4.070247,24.106067000000003,0.0,0.0,62.061434999999996,0.0,80.598381,30.121481,71.421474,0.0,0.0,0.0,105.721093,1.0,0.010448,97.691536,23.429206,13.341567999999999,22.523839000000002,1.0,11074.267,1.0,0.00404,16.306976000000002,42.39855,0.0,2.5650150000000003,0.0,1.988487,0.0,1.9806860000000002,0.0,1.988552,10.0,8.968297,0.0,0.0,0.0,0.137845266,0.0,0.13761994800000002,0.0,0.158937422,0.0,0.0,0.0,2.2151389999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.356494,0.0,14.619964999999999,74.809754,0.0,10.426502000000001,0.0,8.416984,73.516988,0.0,242.716708,0.001150491,0.0,94.881163,73.738667,76.065145,107.10536200000001,82.021658,0.014647186999999999,0.0,67.307234,14.363707000000002,20.376134,77.45604,76.055125,0.0,75.50715100000001,77.93736,0.0,74.877115,0.0,0.0,29.255576,10.0,42.0,61.8,24.342079000000002,68.419931,29.811959,0.0,13.621022,13.768832000000002,8.101272999999999,10.0,1.0,14.278054999999998,0.0,1050.698,10.0,0.0,0.0,72.752214,2.82898,3.5990699999999998,2.100631,8.24,1.0,85.339282,64.934924,58.312534,239.79259100000002,4.146,0.0,13.421667000000001,13.62774,14.869822000000001,10.0,0.0,46.912841,18.791412,23.6673,72.7143003923014,29.855433,0.0,0.05368302,0.0,0.045003479000000006,0.0,0.0138236,0.0,0.018558561,0.0,0.023003626,2.021092,2.013523,2.018322,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011697608,5.776123999999999,0.0,0.086305262,0.0,0.043786747,9.5,9.792152,0.0,0.014467812,9.5,9.777399,0.0,0.042426629,0.383283817,73.956109,0.6294462279999999,73.50903000000001,0.763077243,73.176253,0.706811552,73.068462,0.025653164,7.906732000000001,1.0,1.0,73.90160300000001,73.975279,29.448548,73.165785,73.251948,30.184337,72.850865,73.48760300000001,30.344990999999997,73.162743,73.659471,30.105975
 10/25/2017,17:30:28.118,0.0,73.857697,0.0,3.676367,12.412419,0.0,0.00033282261299999997,75.528779,0.0,73.446134,0.027807777000000002,3.7121739999999996,0.0,0.0,0.0,61.991187,0.0,80.603302,30.127334,71.352323,0.0,0.0,0.0,123.953259,1.0,0.010448,97.68989,23.416076999999998,13.333495000000001,22.472580999999998,1.0,11091.158000000001,1.0,0.00404,16.416442,42.406696000000004,0.0,2.568077,0.0,1.985618,0.0,1.9822009999999999,0.0,1.988939,10.0,8.989317,0.0,0.0,0.0,0.13726587699999998,0.0,0.137459006,0.0,0.14907725,0.0,0.0,0.0,2.214978,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.544514000000003,0.0,12.5672,74.812648,0.0,6.849612,0.0,11.112447,73.528563,0.0,242.706914,0.000904238036,0.0,94.88619,73.736046,76.06463000000001,107.11218899999999,82.02419,0.016482582,0.0,67.30064200000001,14.36275,20.233557,77.431732,76.061352,0.0,75.510335,77.933472,0.0,74.878191,0.0,8.967088,29.192114,10.0,42.0,61.8,24.317384,68.421053,29.808011999999998,0.0,13.43465,13.714229000000001,12.64231,10.0,1.0,14.122729999999999,0.0,1063.675,10.0,0.0,0.0,72.750576,2.990104,3.7419599999999997,9.206044,8.24,1.0,85.372114,65.07615200000001,58.399232,209.47321000000002,4.146,0.0,13.536482000000001,13.669591,9.258557000000001,10.0,0.0,46.907624,18.427761,23.667764000000002,70.69932699601674,29.851484999999997,0.0,0.047429349,0.0,0.044906847,0.0,0.014177917,0.0,0.017849926999999998,0.0,0.02319689,2.0211240000000004,2.013523,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011704046000000001,5.777543,0.0,0.083339604,0.0,0.043915688,9.5,9.793795,0.0,0.015208656000000001,9.5,9.777754,0.0,0.04245884,0.228553163,73.970577,0.847475786,73.56690400000001,0.0,73.30502299999999,0.9107746879999999,73.06701600000001,0.027586272999999998,7.8435809999999995,1.0,1.0,73.904318,73.980755,29.574394,73.162977,73.25218199999999,30.519318,72.85100600000001,73.488445,30.32954,73.163913,73.662841,29.968546999999997
 10/25/2017,17:30:38.118,0.0,73.858867,0.0,4.356705000000001,0.596865699,0.0,0.0,75.556299,0.0,73.447866,0.021064616,4.249283,28.382214,0.0,0.0,63.277375,0.0,80.602693,30.119252000000003,71.318449,0.0,0.0,0.0,134.588689,1.0,0.010448,97.758143,23.410045999999998,13.351842999999999,22.456747,1.0,11080.361,1.0,0.00404,16.125344000000002,42.409582,0.0,2.5701389999999997,0.0,1.98607,0.0,1.9814599999999998,0.0,1.989583,10.0,8.988544000000001,0.0,0.0,0.0,0.13617147599999999,0.0,0.140516892,0.0,0.144404946,0.0,0.0,0.0,2.2164610000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.399910000000002,0.0,7.082466999999999,74.788051,0.0,10.784191,0.0,4.454011,73.529286,0.0,242.70647999999997,0.001889249,0.0,94.889666,73.736982,76.068423,107.124054,82.028315,0.015171586,0.0,67.298304,14.360597,20.319595,77.40878199999999,76.06093100000001,0.0,75.508275,77.93188,0.0,74.87870600000001,0.0,8.245716999999999,29.315576,10.0,42.0,61.8,24.333160999999997,68.41806,29.801556,0.0,13.850079000000001,13.581021,10.700736000000001,10.0,1.0,14.108336999999999,0.0,1054.628,10.0,0.0,0.0,72.752354,2.848218,3.6158099999999997,6.99262,8.24,1.0,85.339329,64.977593,58.420906,214.60393599999998,4.146,0.0,13.371773000000001,13.727583,16.825749,10.0,0.0,46.909674,18.913007999999998,23.670177,70.16118150906912,29.853343,0.0,0.034212828,0.0,0.045486637999999996,0.0,0.018300876,0.0,0.023325732000000002,0.0,0.02371226,2.020995,2.013426,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011699928,5.736216000000001,0.0,0.08827162300000001,0.0,0.044753809000000006,9.5,9.792958,0.0,0.017688874,9.5,9.777271,0.0,0.043715054,0.235586374,73.95538499999999,0.770110483,73.595842,0.903741475,73.284767,1.0936379999999999,73.016376,0.026941903,7.804595,1.0,1.0,73.905254,73.978977,29.618578999999997,73.165317,73.251012,30.412912,72.85175500000001,73.49120699999999,30.451984999999997,73.163024,73.662092,30.052401
 10/25/2017,17:30:48.118,0.0,73.861114,0.0,3.89121,1.109888,0.0,0.000139661927,75.577301,0.0,73.449504,0.023096801,2.315691,10.316692999999999,0.0,0.0,62.896443000000005,0.0,80.60339599999999,30.110241,71.299594,0.0,0.0,0.0,125.23270900000001,1.0,0.010448,97.8389,23.400164,13.328541,22.507842,1.0,11087.844,1.0,0.00404,16.346303,42.415447,0.0,2.5624700000000002,0.0,1.9888740000000003,0.0,1.9823950000000001,0.0,1.989487,10.0,9.001097999999999,0.0,0.0,0.0,0.137652136,0.0,0.138456843,0.0,0.14169823199999998,0.0,0.0,0.0,2.215429,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.084107,0.0,8.926748,74.748986,0.0,13.037632,0.0,20.386123,73.545202,0.0,242.707927,0.000945280147,0.0,94.893519,73.734689,76.07216899999999,107.136343,82.027893,0.01359839,0.0,67.299613,14.365541,20.275347,77.413887,76.06570699999999,0.0,75.509398,77.92958399999999,0.0,74.878519,0.0,10.313647,29.345190999999996,10.0,42.0,61.8,24.335676,68.419697,29.797235999999998,0.0,13.723826999999998,13.650025,0.0,10.0,1.0,14.408791,0.0,1053.4089999999999,10.0,0.0,0.0,72.752354,2.893309,3.687554,0.0,8.24,1.0,85.302557,64.80030699999999,58.303503000000006,235.91248,4.146,0.0,13.449319000000001,13.577520000000002,0.0,10.0,0.0,46.909021,19.125119,23.657789,70.5198713395833,29.847305,0.0,0.00923038,0.0,0.044133792000000005,0.0,0.021940676,0.0,0.02580595,0.0,0.021393095,2.020963,2.013684,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011695055,5.734475,0.0,0.081179831,0.0,0.046204403,9.5,9.791153999999999,0.0,0.023164679,9.5,9.777883000000001,0.0,0.042748735,0.34811776,73.938746,1.241336,73.525669,1.761793,73.249319,1.1710040000000002,73.044589,0.030808122,7.729201,1.0,1.0,73.90165,73.979351,29.526659000000002,73.164475,73.246893,30.398725,72.85269100000001,73.489756,30.398295,73.16452199999999,73.661203,30.069483
 10/25/2017,17:30:58.118,0.0,73.859289,0.0,5.824802,16.420409,0.0,0.000819748499,75.553402,0.0,73.45053399999999,0.022357825,4.034439,3.494077,0.0,0.0,63.40700699999999,0.0,80.60869100000001,30.112284000000002,71.280365,0.0,0.0,0.0,131.15016599999998,1.0,0.010448,97.872275,23.399607,13.294781,22.575423999999998,1.0,11106.981000000002,1.0,0.00404,16.091693,42.420009,0.0,2.567207,0.0,1.987295,0.0,1.9822009999999999,0.0,1.988584,10.0,9.002675,0.0,0.0,0.0,0.139422491,0.0,0.13910060800000001,0.0,0.15371733099999998,0.0,0.0,0.0,2.213109,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.950207000000002,0.0,13.625657,74.786604,0.0,15.434149,0.0,13.904176000000001,73.488051,0.0,242.712125,0.0016019539999999998,0.0,94.897982,73.738012,76.071795,107.14608999999999,82.033612,0.0,0.0,67.31018,14.364664000000001,20.382689000000003,77.425409,76.071607,0.0,75.50729100000001,77.922886,0.0,74.880438,0.0,11.002957,29.311345000000003,10.0,41.0,61.5,24.332475,68.417967,29.794264000000002,0.0,13.566914,13.782632000000001,0.928682485,10.0,1.0,14.323632,0.0,1039.437,10.0,0.0,0.0,72.749827,2.9985209999999998,3.625974,0.0,8.24,1.0,85.29861700000001,65.106201,58.441978000000006,221.001309,4.146,0.0,13.651898999999998,13.661819,0.0,10.0,0.0,46.909953,19.05933,23.653335000000002,70.08947970034617,29.847026,0.0,0.0,0.0,0.044198213,0.0,0.020394566,0.0,0.025226158999999998,0.0,0.019331616,2.02077,2.013362,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011695398000000001,5.739794,0.0,0.083597487,0.0,0.043851217000000005,9.5,9.793151,0.0,0.024356472,9.5,9.776852,0.0,0.043199684,0.312951702,73.97564100000001,0.538014491,73.56184,1.761793,73.1777,1.501564,73.04531300000001,0.030163752000000002,7.9544179999999995,1.0,1.0,73.905394,73.982206,29.700635,73.161854,73.24282099999999,30.375867,72.853767,73.489288,30.442328000000003,73.16475600000001,73.662888,30.102869000000002
 10/25/2017,17:31:08.118,0.0,73.86322,0.0,5.538344,7.202032000000001,0.0,0.000356967696,75.545435,0.0,73.451704,0.023558662,3.568945,6.424919,0.0,0.0,63.212196,0.0,80.606161,30.099883000000002,71.23760300000001,0.0,0.0,0.0,140.905974,1.0,0.010448,97.992802,23.396267,13.212765,22.515351000000003,1.0,11061.758,1.0,0.00404,16.082774,42.422383,0.0,2.5647900000000003,0.0,1.988262,0.0,1.981815,0.0,1.9888099999999997,10.0,9.003931,0.0,0.0,0.0,0.137684324,0.0,0.138521219,0.0,0.154812906,0.0,0.0,0.0,2.210435,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.328372,0.0,11.669115,74.799626,0.0,11.284956,0.0,10.679247,73.462007,0.0,242.727902,0.000247564054,0.0,94.902539,73.738901,76.073387,107.154706,82.032112,0.003897018,0.0,67.316491,14.365142,20.364252,77.424987,76.07844399999999,0.0,75.506683,77.912487,0.0,74.880298,0.0,6.947249,29.290190999999997,10.0,41.0,61.5,24.341164000000003,68.418949,29.789526000000002,0.0,13.421423999999998,13.812634,4.121849,10.0,1.0,14.418385999999998,0.0,1058.863,10.0,0.0,0.0,72.754039,2.993712,3.668423,1.426981,8.24,1.0,85.20153,64.972786,58.311330000000005,236.24918399999999,4.146,0.0,13.425875,13.802316000000001,0.617210754,10.0,0.0,46.907205,19.068178,23.644288,71.8424027908848,29.845307000000002,0.0,0.0,0.0,0.04551884900000001,0.0,0.022810362999999997,0.0,0.02374447,0.0,0.018880667,2.021092,2.01349,2.018,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011680592,5.728899,0.0,0.08443560800000001,0.0,0.042658507000000005,9.5,9.792119999999999,0.0,0.02632132,9.5,9.767027,0.0,0.04352179,0.08788893199999999,73.953938,0.7068115759999999,73.53652,1.550797,73.18638100000001,0.981106804,73.050377,0.032419047,8.011447,1.0,1.0,73.90684499999999,73.978789,29.790582,73.160216,73.240902,30.391237,72.852457,73.48741600000001,30.423015000000003,73.16279,73.66345,30.088894
 10/25/2017,17:31:18.118,0.0,73.861863,0.0,5.753188,11.739077,0.0,0.000485741487,75.517191,0.0,73.453295,0.024205266,3.175065,0.0,0.0,0.0,63.114429,0.0,80.607988,30.096213,71.104312,0.0,0.0,0.0,134.588689,1.0,0.010448,98.053302,23.394829,13.117539,22.561875,1.0,11132.212,1.0,0.00404,16.146832,42.428667,0.0,2.569784,0.0,1.9860369999999998,0.0,1.982234,0.0,1.988906,10.0,9.003447999999999,0.0,0.0,0.0,0.136589923,0.0,0.137652136,0.0,0.154136227,0.0,0.0,0.0,2.2182009999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.079519,0.0,5.879674,74.75405,0.0,8.959977,0.0,15.973907,73.495285,0.0,242.724331,0.002792176,0.0,94.90611,73.73745,76.076196,107.166995,82.03183,0.01726918,0.0,67.308356,14.365222,20.278625,77.424285,76.08359499999999,0.0,75.509117,77.90607,0.0,74.882779,0.0,9.351819,29.362499,10.0,41.0,61.5,24.320357,68.41806,29.787529,0.0,13.301785,13.776632000000001,5.34135,10.0,1.0,14.542526,0.0,1047.746,10.0,0.0,0.0,72.753711,2.857838,3.5034120000000004,0.0,8.24,1.0,85.134462,65.027474,58.46124399999999,234.56566400000003,4.146,0.0,13.589381,13.762857,0.040052088,10.0,0.0,46.904969,18.830432000000002,23.642154,71.63369331058526,29.842985,0.0,0.0,0.0,0.043457369,0.0,0.021038777999999998,0.0,0.02425984,0.0,0.019202773,2.020995,2.0131040000000002,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011670348,5.713586,0.0,0.08266266,0.0,0.044753809000000006,9.5,9.791734,0.0,0.023841102000000003,9.5,9.761648,0.0,0.043296315999999994,0.270752432,74.035686,0.516914849,73.535074,0.988140015,73.30068299999999,0.8826418429999999,73.092336,0.028230643,8.044634,1.0,1.0,73.908203,73.976496,29.719571000000002,73.157735,73.238375,30.470844,72.852878,73.487977,30.298253000000003,73.166066,73.668037,30.094717
 10/25/2017,17:31:28.118,0.0,73.860927,0.0,3.282487,9.895402,0.0,0.000517934937,75.539642,0.0,73.451798,0.026791684,5.359308,24.794735,0.0,0.0,62.801572,0.0,80.611972,30.093798,70.936872,0.0,0.0,0.0,146.503569,1.0,0.010448,98.072764,23.393623,13.081026,22.60187,1.0,11086.989,1.0,0.00404,15.930333,42.432251,0.0,2.5711060000000003,0.0,1.9881330000000002,0.0,1.9825560000000002,0.0,1.989293,10.0,9.000454,0.0,0.0,0.0,0.139261549,0.0,0.137555571,0.0,0.146306091,0.0,0.0,0.0,2.214044,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.718770999999998,0.0,14.844486999999999,74.83001,0.0,10.891498,0.0,16.631728,73.493115,0.0,242.727902,0.0008221537760000001,0.0,94.908177,73.738948,76.074651,107.175376,82.034549,0.009403202,0.0,67.298538,14.366578,20.304845999999998,77.418711,76.084906,0.0,75.503452,77.900449,0.0,74.884231,0.0,10.377769,29.310576,10.0,41.0,61.5,24.382092999999998,68.419089,29.782606,0.0,13.702183999999999,14.006445000000001,0.0,10.0,1.0,14.468762,0.0,1055.51,10.0,0.0,0.0,72.753056,2.945013,3.617604,6.54352,8.24,1.0,85.115654,64.87182299999999,58.220418,232.91421200000002,4.146,0.0,13.588179,13.779597,0.0,10.0,0.0,46.905062,18.551172,23.639602,70.70650672650632,29.841081,0.0,0.016580055,0.0,0.042007891,0.0,0.020394566,0.0,0.02529058,0.0,0.022552678,2.02106,2.013845,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011667728999999998,5.699209,0.0,0.081276537,0.0,0.043851217000000005,9.5,9.790671000000001,0.0,0.022874784,9.5,9.737232,0.0,0.039785358,0.214486741,73.96623699999999,0.643512648,73.532903,1.7195939999999998,73.10391,0.615379804,72.996843,0.029519383,8.072021000000001,1.0,1.0,73.909139,73.974623,29.678542999999998,73.158812,73.236924,30.556757,72.851848,73.483391,30.458165,73.166815,73.667569,30.098987
 10/25/2017,17:31:38.118,0.0,73.865748,0.0,3.64056,0.324322332,0.0,0.0,75.491844,0.0,73.454559,0.018940058,2.45892,0.0,0.0,0.0,62.302595,0.0,80.61459599999999,30.09259,70.805787,0.0,0.0,0.0,142.425321,1.0,0.010448,98.014802,23.385410999999998,13.085980000000001,22.575423999999998,1.0,11123.124,1.0,0.00404,16.038176999999997,42.437651,0.0,2.56624,0.0,1.9858759999999998,0.0,1.9822009999999999,0.0,1.988906,10.0,8.986066000000001,0.0,0.0,0.0,0.139164985,0.0,0.139004043,0.0,0.144920511,0.0,0.0,0.0,2.216718,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.821489999999999,0.0,11.444594,74.843755,0.0,9.782662,0.0,6.4916529999999995,73.50686,0.0,242.72462099999998,0.001889249,0.0,94.913064,73.74231800000001,76.079193,107.186536,82.032955,0.009141003,0.0,67.292928,14.361394,20.284360999999997,77.444987,76.09150799999999,0.0,75.505887,77.89290799999999,0.0,74.89111199999999,0.0,14.112869,29.42173,10.0,41.0,61.5,24.346881,68.418481,29.781677000000002,0.0,13.872925,13.736429999999999,8.662886,10.0,1.0,14.221682000000001,0.0,1051.58,10.0,0.0,0.0,72.754086,2.9095419999999996,3.731796,22.165805,8.24,1.0,85.179909,64.999228,58.42511999999999,226.35650299999998,4.146,0.0,13.480576999999998,13.763454999999999,0.0,10.0,0.0,46.908229999999996,19.028251,23.640298,70.32614258420654,29.841824,0.0,0.032697763,0.0,0.043811685999999996,0.0,0.018719614,0.0,0.021328674,0.0,0.024098787000000003,2.020834,2.0131040000000002,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011678546000000001,5.699564,0.0,0.080083827,0.0,0.044431455,9.5,9.790445,0.0,0.017141293999999998,9.5,9.737554,0.0,0.043070842000000005,0.35515097100000004,73.938746,0.81230973,73.611757,0.741977608,73.148763,1.2554020000000001,73.040249,0.031774677,8.107785,1.0,1.0,73.910917,73.97476400000001,29.682093,73.160309,73.23355500000001,30.445228000000004,72.856013,73.485029,30.434989,73.16747,73.669956,30.140138
 10/25/2017,17:31:48.118,0.0,73.86294000000001,0.0,5.216079,0.0,0.0,0.000618539457,75.466497,0.0,73.45147,0.027900149,3.8195959999999998,3.7022779999999997,0.0,0.0,61.870245,0.0,80.61394,30.095145000000002,70.88091999999999,0.0,0.0,0.0,132.42961599999998,1.0,0.010448,97.931692,23.388009,13.013322,22.564487,1.0,11073.625,1.0,0.00404,15.786404999999998,42.443422999999996,0.0,2.557282,0.0,1.9892610000000002,0.0,1.9819759999999997,0.0,1.9891,10.0,8.992697,0.0,0.0,0.0,0.13761994800000002,0.0,0.139132796,0.0,0.14527496199999998,0.0,0.0,0.0,2.214914,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.571107000000001,0.0,13.609620000000001,74.814095,0.0,9.818431,0.0,3.7480569999999997,73.48009300000001,0.0,242.72592400000002,8.3395569e-05,0.0,94.916258,73.74521999999999,76.08027,107.19628200000001,82.03501800000001,0.0004884281900000001,0.0,67.28858000000001,14.359959,20.240522,77.46325300000001,76.095863,0.0,75.50335799999999,77.885273,0.0,74.891159,0.0,6.690761,29.33673,10.0,41.0,61.5,24.354654999999998,68.42049200000001,29.777728999999997,0.0,13.774328,13.611023000000001,7.876628,10.0,1.0,14.296645999999999,0.0,1058.205,10.0,0.0,0.0,72.753337,2.8746720000000003,3.601462,10.954329,8.24,1.0,85.26071999999999,65.07074399999999,58.433549,219.94309700000002,4.146,0.0,13.437897,13.693504999999998,11.022098,10.0,0.0,46.904548999999996,18.78506,23.635195,70.57011118418754,29.837597,0.0,0.033471413,0.0,0.043811685999999996,0.0,0.018687403000000002,0.0,0.0211032,0.0,0.023164679,2.020867,2.01349,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011692263,5.698112999999999,0.0,0.083661958,0.0,0.042690742000000004,9.5,9.792313,0.0,0.016883608999999997,9.5,9.738681,0.0,0.043296315999999994,0.158221048,73.95683199999999,1.051439,73.54809499999999,1.149904,73.239191,1.543764,73.08799499999999,0.027264088,7.975361,1.0,1.0,73.91199399999999,73.97364,29.701819,73.15904599999999,73.234491,30.431040999999997,72.851895,73.479506,30.412585999999997,73.165364,73.669722,30.147126
 10/25/2017,17:31:58.118,0.0,73.866825,0.0,5.71738,14.849276999999999,0.0,7.1250857e-05,75.483153,0.0,73.45142299999999,0.023558662,4.929621,8.731155000000001,0.0,0.0,61.424133999999995,0.0,80.61459599999999,30.101183000000002,71.08405400000001,0.0,0.0,0.0,132.349651,1.0,0.010448,97.91162,23.377153,13.012588000000001,22.513555,1.0,11045.615,1.0,0.00404,16.114397,42.447101,0.0,2.560859,0.0,1.988004,0.0,1.9820400000000002,0.0,1.988552,10.0,8.992536,0.0,0.0,0.0,0.139840938,0.0,0.13758776,0.0,0.141827124,0.0,0.0,0.0,2.212529,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.255304,0.0,9.215419,74.78154,0.0,7.064225,0.0,5.336455,73.471412,0.0,242.73571800000002,0.0,0.0,94.92119100000001,73.74395600000001,76.082565,107.20466299999998,82.037174,0.008878804,0.0,67.287224,14.362192000000002,20.290916,77.471075,76.099281,0.0,75.502375,77.877825,0.0,74.889287,0.0,3.196119,29.342499,10.0,43.0,61.4,24.344594,68.41829399999999,29.772713,0.0,13.851882999999999,13.625423999999999,0.0,10.0,1.0,14.484354000000002,0.0,1050.8419999999999,10.0,0.0,0.0,72.752307,2.8951130000000003,3.6893480000000003,7.730428,8.24,1.0,85.284734,65.053315,58.165028,207.629356,4.146,0.0,13.552713,13.624751000000002,0.0,10.0,0.0,46.907391,19.024395000000002,23.626844000000002,70.91477241220409,29.838526,0.0,0.035276597,0.0,0.045357796,0.0,0.017946558999999997,0.0,0.022874784,0.0,0.023132469,2.020963,2.012943,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011697013000000001,5.699403,0.0,0.081405479,0.0,0.045720872,9.5,9.792925,0.0,0.01904172,9.5,9.735847,0.0,0.044842426,0.327018125,73.982152,1.100671,73.579926,1.156937,73.141529,1.417166,73.07425,0.023720053999999997,7.921875999999999,1.0,1.0,73.912134,73.96989599999999,29.677753999999997,73.162462,73.231261,30.568579999999997,72.85582600000001,73.48273499999999,30.391728000000004,73.168313,73.669675,30.080353000000002
 10/25/2017,17:32:08.118,0.0,73.867574,0.0,5.359308,0.0,0.0,0.0007151197969999999,75.452737,0.0,73.458865,0.030856055,2.315691,4.438993,0.0,0.0,61.51828100000001,0.0,80.616189,30.097886,71.237884,0.0,0.0,0.0,155.779584,1.0,0.010448,97.961354,23.370009,13.01534,22.544245,1.0,11089.662,1.0,0.00404,16.018716,42.452546999999996,0.0,2.562405,0.0,1.9863279999999999,0.0,1.981524,0.0,1.9899380000000002,10.0,8.999360000000001,0.0,0.0,0.0,0.139454679,0.0,0.138199337,0.0,0.145049402,0.0,0.0,0.0,2.2128189999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,14.010551000000001,74.82566899999999,0.0,7.815372,0.0,9.475916,73.470688,0.0,242.729784,0.001232575,0.0,94.922977,73.74667099999999,76.085702,107.21676399999998,82.039659,0.0075678080000000005,0.0,67.28713,14.365541,20.304436,77.481332,76.100686,0.0,75.499285,77.872813,0.0,74.893126,0.0,12.622035,29.360190999999997,10.0,43.0,61.4,24.322414000000002,68.419931,29.767325,0.0,13.690760999999998,13.710028,0.0,10.0,1.0,14.208488000000001,0.0,1048.115,10.0,0.0,0.0,72.753337,3.030386,3.7013050000000005,17.257776999999997,8.24,1.0,85.34172099999999,64.926511,58.308319999999995,236.617954,4.146,0.0,13.575555,13.69769,0.0,10.0,0.0,46.902778999999995,18.551171,23.62355,70.64189342270829,29.836158,0.0,0.012776276000000001,0.0,0.046420746,0.0,0.021006568,0.0,0.025419422999999997,0.0,0.021747412,2.020995,2.0138130000000003,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011707198,5.699886,0.0,0.082017952,0.0,0.045108399,9.5,9.792764,0.0,0.02319689,9.5,9.738423,0.0,0.041395889,0.249652798,73.946704,0.924841134,73.5575,0.945940745,73.135018,0.9670403809999999,73.090889,0.028875012999999998,8.069765,1.0,1.0,73.910824,73.97139399999999,29.708920000000003,73.161479,73.227845,30.531140999999998,72.854235,73.48325,30.586017,73.16967,73.673138,30.317163
 10/25/2017,17:32:18.118,0.0,73.867386,0.0,6.290297,10.248105,0.0,4.7105764e-05,75.398421,0.0,73.458163,0.025498475,2.673764,16.802984,0.0,0.0,60.957021999999995,0.0,80.620173,30.090640000000004,71.39864200000001,0.0,0.0,0.0,132.589548,1.0,0.010448,98.038823,23.371725,13.020845,22.543592,1.0,11137.45,1.0,0.00404,15.832219,42.455479,0.0,2.5542849999999997,0.0,1.9883259999999998,0.0,1.9820080000000002,0.0,1.989325,10.0,9.001002,0.0,0.0,0.0,0.136557735,0.0,0.138424655,0.0,0.160580784,0.0,0.0,0.0,2.2098869999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.322254,0.0,12.85587,74.783711,0.0,5.91962,0.0,11.770268,73.489498,0.0,242.725875,0.0,0.0,94.928568,73.744424,76.08635699999999,107.22448600000001,82.04069,0.021464367,0.0,67.30527,14.36602,20.320414000000003,77.481285,76.102278,0.0,75.499004,77.86976899999999,0.0,74.894858,0.0,6.819005000000001,29.474807000000002,10.0,43.0,61.4,24.345966,68.423438,29.767743,0.0,13.333048000000002,13.830035,0.0,10.0,1.0,14.362014000000002,0.0,1048.885,10.0,0.0,0.0,72.753711,2.9432099999999997,3.5602089999999995,0.0,8.24,1.0,85.310812,64.849587,58.56600400000001,210.03438300000002,4.146,0.0,13.667527999999999,13.597847,0.0,10.0,0.0,46.9025,18.895314000000003,23.618585999999997,70.40505828856732,29.837876,0.0,0.001751763,0.0,0.044359265999999994,0.0,0.023647839,0.0,0.025161738,0.0,0.020781094,2.020931,2.0138130000000003,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011703286,5.698307,0.0,0.084081019,0.0,0.045140634000000006,9.5,9.79299,0.0,0.021940676,9.5,9.729791,0.0,0.045647691,0.312951701,74.011089,1.227269,73.54086099999999,1.213203,73.09450600000001,0.8896750529999999,73.132124,0.0056776990000000005,8.091675,1.0,1.0,73.912743,73.96896,29.751131,73.15764200000001,73.22981,30.534688,72.85582600000001,73.479974,30.477478,73.16981,73.671922,30.117621000000003
 10/25/2017,17:32:28.118,0.0,73.868416,0.0,4.929621,16.163898,0.0,0.000795603415,75.437528,0.0,73.45764799999999,0.020140895,5.359308,0.0,0.0,0.0,61.384303,0.0,80.62045400000001,30.095470000000002,71.444774,0.0,0.0,0.0,137.707349,1.0,0.010448,98.06599399999999,23.370473,13.018092999999999,22.566936,1.0,11070.418,1.0,0.00404,16.045474,42.457993,0.0,2.54855,0.0,1.9878099999999999,0.0,1.98175,0.0,1.988939,10.0,9.005958999999999,0.0,0.0,0.0,0.137459006,0.0,0.13758776,0.0,0.15861519400000001,0.0,0.0,0.0,2.2125619999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.928796,0.0,9.744647,74.801796,0.0,7.171532000000001,0.0,11.497513,73.43524000000001,0.0,242.73595899999998,8.339555399999999e-05,0.0,94.93378299999999,73.73979,76.08823000000001,107.235693,82.042705,0.010451999,0.0,67.309011,14.364425,20.229870000000002,77.48151999999999,76.10307399999999,0.0,75.49713100000001,77.865928,0.0,74.893313,0.0,6.386182,29.470959999999998,10.0,43.0,61.4,24.364944,68.423625,29.763378000000003,0.0,13.507396,13.815033999999999,9.031945,10.0,1.0,14.312838000000001,0.0,1063.274,10.0,0.0,0.0,72.753384,2.9233700000000002,3.743156,6.735991,8.24,1.0,85.316487,64.922304,58.459438,215.293377,4.146,0.0,13.508229,13.835797,1.338659,10.0,0.0,46.903245,18.903707,23.614456,71.52577931185142,29.83639,0.0,0.0,0.0,0.046227482,0.0,0.023551207,0.0,0.02425984,0.0,0.013372651000000001,2.020899,2.013426,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011705219,5.69879,0.0,0.084951375,0.0,0.043367685999999996,9.5,9.791444,0.0,0.018397508,9.5,9.714972999999999,0.0,0.043811685999999996,0.108988567,74.009642,0.995173229,73.58065,0.952973957,73.14804000000001,0.903741476,73.110421,0.032741232,8.370056,1.0,1.0,73.919202,73.963389,29.884078999999996,73.15979499999999,73.22747,30.520895,72.857043,73.47749300000001,30.454303000000003,73.167377,73.67697700000001,30.186334999999996
 10/25/2017,17:32:38.118,0.0,73.868229,0.0,4.177668,17.366294,0.0,0.0,75.496913,0.0,73.459567,0.023004429,3.1392580000000003,0.0,0.0,0.0,62.381533,0.0,80.62261,30.092869,71.31204,0.0,0.0,0.0,141.145871,1.0,0.010448,98.110559,23.360081,13.055339,22.575587,1.0,11104.094,1.0,0.00404,16.273731,42.463253,0.0,2.554736,0.0,1.986779,0.0,1.9820080000000002,0.0,1.9886810000000001,10.0,9.013427,0.0,0.0,0.0,0.137845266,0.0,0.13887529,0.0,0.157551842,0.0,0.0,0.0,2.214753,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.821489999999999,0.0,12.968131,74.75115600000001,0.0,8.85267,0.0,11.818401,73.47936999999999,0.0,242.73518700000002,0.00151987,0.0,94.93726,73.734689,76.091977,107.24703999999998,82.04669,0.012811791999999999,0.0,67.30326,14.362351,20.331885999999997,77.490606,76.10115400000001,0.0,75.49820799999999,77.85997900000001,0.0,74.898744,0.0,13.792259,29.388653,10.0,43.0,61.4,24.407474,68.41923,29.763981,0.0,13.545271,13.701628,9.368912,10.0,1.0,14.321234,0.0,1054.82,10.0,0.0,0.0,72.75689399999999,2.999123,3.7264160000000004,13.841404,8.24,1.0,85.327134,64.805716,58.567809999999994,229.09823500000002,4.146,0.0,13.561128,13.76764,12.416898,10.0,0.0,46.900636,19.052979,23.61724,71.86399892422031,29.837737,0.0,0.0,0.0,0.04819233,0.0,0.026095846000000002,0.0,0.02213394,0.0,0.017624453,2.020673,2.013684,2.01858,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011707977,5.698339,0.0,0.084048783,0.0,0.043657805,9.5,9.792829,0.0,0.027062164,9.5,9.69977,0.0,0.046903905,0.48878199200000005,73.959726,0.7279111909999999,73.58209599999999,1.037372,73.143699,0.9670403809999999,73.140805,0.028875012999999998,8.215722,1.0,1.0,73.915083,73.96484,29.706946999999996,73.156987,73.226675,30.567791999999997,72.85596600000001,73.473796,30.461640999999997,73.167564,73.67669599999999,30.238744
 10/25/2017,17:32:48.118,0.0,73.86907099999999,0.0,3.461523,10.793191,0.0,0.000224169723,75.432459,0.0,73.45764799999999,0.024482382,4.67897,0.0,0.0,0.0,62.033191,0.0,80.626921,30.085623,71.114277,0.0,0.0,0.0,147.543122,1.0,0.010448,97.965914,23.358967,13.158822,22.511759,1.0,11099.711000000001,1.0,0.00404,16.326031,42.467908,0.0,2.558249,0.0,1.985812,0.0,1.983426,0.0,1.9888419999999998,10.0,9.009178,0.0,0.0,0.0,0.137974019,0.0,0.138810914,0.0,0.158131852,0.0,0.0,0.0,2.2128520000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.502628,0.0,13.657732000000001,74.814095,0.0,10.140350999999999,0.0,13.791865,73.538691,0.0,242.745127,4.2353429e-05,0.0,94.940313,73.74339499999999,76.091789,107.25236100000001,82.047393,0.019366774,0.0,67.305317,14.363707000000002,20.306075,77.488405,76.100124,0.0,75.495492,77.860447,0.0,74.898837,0.0,5.584658999999999,29.414807,10.0,43.0,61.4,24.425309,68.41923,29.760126,0.0,13.741863,13.714829,7.475477000000001,10.0,1.0,14.389001,0.0,1055.7830000000001,10.0,0.0,0.0,72.75417900000001,2.8662549999999998,3.6594550000000003,15.718003,8.24,1.0,85.440921,64.952353,58.612965,213.770193,4.146,0.0,13.534078,13.739541000000001,10.541132000000001,10.0,0.0,46.899006,19.16913,23.611023,71.27408409945505,29.836715,0.0,0.0,0.0,0.045293374000000004,0.0,0.025483844,0.0,0.023293522,0.0,0.018268665,2.020995,2.013587,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011727531000000001,5.701788,0.0,0.083823135,0.0,0.045753107,9.5,9.792024000000001,0.0,0.027255427999999998,9.5,9.699512,0.0,0.044133792000000005,0.193387106,73.983599,0.960007178,73.533627,0.9107746870000001,73.269575,0.931874322,73.07714399999999,0.025975348,8.251486,1.0,1.0,73.918968,73.964326,29.819775,73.155395,73.224194,30.466903000000002,72.858915,73.473047,30.52692,73.169015,73.677164,30.110245000000003
 10/25/2017,17:32:58.118,0.0,73.87085,0.0,5.144464,3.803257,0.0,2.2960684e-05,75.438253,0.0,73.45849100000001,0.026699312000000003,1.814389,0.0,0.0,0.0,62.101266,0.0,80.626171,30.078516999999998,71.031235,0.0,0.0,0.0,129.550853,1.0,0.010448,97.88336899999999,23.363328,13.181023000000001,22.518289000000003,1.0,11064.11,1.0,0.00404,16.323598999999998,42.475495,0.0,2.557798,0.0,1.98607,0.0,1.982105,0.0,1.9892290000000001,10.0,9.003384,0.0,0.0,0.0,0.140581268,0.0,0.13980875,0.0,0.15465179199999998,0.0,0.0,0.0,2.21182,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.288015,0.0,6.505126000000001,74.85533000000001,0.0,8.029986,0.0,7.133430000000001,73.46924200000001,0.0,242.748118,0.004105524,0.0,94.943414,73.754441,76.091555,107.267381,82.04594,0.006256811,0.0,67.301998,14.363866,20.28559,77.493135,76.104198,0.0,75.489453,77.857777,0.0,74.899446,0.0,8.630448,29.450576,10.0,46.0,61.5,24.394898,68.41824799999999,29.759290000000004,0.0,13.431042999999999,13.780832,4.057665,10.0,1.0,14.382404000000001,0.0,1054.917,10.0,0.0,0.0,72.757081,2.904131,3.8011489999999997,1.009958,8.24,1.0,85.532618,64.912088,58.484725,212.11874,4.146,0.0,13.603207000000001,13.735954000000001,7.14231,10.0,0.0,46.901661,19.00239,23.604806,71.34598259574295,29.836668,0.0,0.0,0.0,0.045325585,0.0,0.022037308,0.0,0.024002155,0.0,0.018461929,2.020802,2.013362,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011743865,5.701079,0.0,0.083661958,0.0,0.044560397,9.5,9.793022,0.0,0.025934792999999998,9.5,9.700382000000001,0.0,0.043070842000000005,0.39735024,74.003132,0.7630772690000001,73.51915799999999,0.692745127,73.303577,0.882641841,73.11693199999999,0.027586272999999998,8.177702,1.0,1.0,73.915832,73.9603,29.833188,73.159233,73.22157299999999,30.528382,72.859336,73.472672,30.568248999999998,73.169389,73.68020600000001,30.240685
 10/25/2017,17:33:08.118,0.0,73.872208,0.0,5.46673,4.428504,0.0,0.0,75.420872,0.0,73.462048,0.023004429,4.356705000000001,27.629484,0.0,0.0,62.056365,0.0,80.62921700000001,30.073871999999998,71.206397,0.0,0.0,0.0,127.71164399999999,1.0,0.010448,97.878574,23.360081,13.180473000000001,22.523676000000002,1.0,11050.426000000001,1.0,0.00404,16.256297,42.476566,0.0,2.561568,0.0,1.9891,0.0,1.982588,0.0,1.988584,10.0,9.004703,0.0,0.0,0.0,0.136074911,0.0,0.138038395,0.0,0.158486303,0.0,0.0,0.0,2.210113,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.928796,0.0,8.541855,74.768519,0.0,7.636528,0.0,3.4432129999999996,73.501072,0.0,242.74927599999998,0.001971333,0.0,94.949099,73.75837299999999,76.097877,107.27411399999998,82.050768,0.004421417,0.0,67.30541099999999,14.364744,20.320005,77.495852,76.102278,0.0,75.49347900000001,77.849721,0.0,74.903238,0.0,9.928916000000001,29.506729999999997,10.0,46.0,61.5,24.315097,68.41829399999999,29.757803999999997,0.0,13.403989000000001,13.837235,0.896590054,10.0,1.0,14.294846,0.0,1066.61,10.0,0.0,0.0,72.754132,2.906536,3.5195540000000003,0.0,8.24,1.0,85.558369,64.979396,58.52265500000001,218.88488399999997,4.146,0.0,13.637471,13.659426999999999,0.168309782,10.0,0.0,46.895512,19.035057000000002,23.604157,70.92195570156524,29.839129999999997,0.0,0.001526115,0.0,0.044294845,0.0,0.023680048999999998,0.0,0.024646368,0.0,0.020201302,2.020963,2.013394,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01174978,5.817741000000001,0.0,0.083565252,0.0,0.044141335999999996,9.5,9.79299,0.0,0.024002155,9.5,9.69948,0.0,0.043876107000000004,0.35515097100000004,74.00891899999999,0.7912100940000001,73.572692,1.761793,73.21531800000001,0.924841111,73.07569699999999,0.020498205,8.334936,1.0,1.0,73.921402,73.964326,29.66868,73.157969,73.222509,30.416065000000003,72.85999100000001,73.46949000000001,30.513787,73.168921,73.682406,30.230591999999998
 10/25/2017,17:33:18.118,0.0,73.870335,0.0,3.568945,6.6409139999999995,0.0,0.0,75.456358,0.0,73.46176700000001,0.016907873,2.960222,0.0,0.0,0.0,62.682078000000004,0.0,80.63273199999999,30.065465000000003,71.242796,0.0,0.0,0.0,144.584394,1.0,0.010448,97.939824,23.364488,13.181206,22.501965,1.0,11094.9,1.0,0.00404,16.422929,42.480104,0.0,2.5649189999999997,0.0,1.9881970000000002,0.0,1.9821369999999998,0.0,1.988616,10.0,9.003416,0.0,0.0,0.0,0.138682161,0.0,0.13848903099999998,0.0,0.156424045,0.0,0.0,0.0,2.208534,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.574166,0.0,8.541855,74.78009300000001,0.0,6.6349979999999995,0.0,9.058760000000001,73.45694300000001,0.0,242.736973,0.002340712,0.0,94.95248199999999,73.759449,76.09572299999999,107.286922,82.051705,0.014909386,0.0,67.30569100000001,14.363547,20.253223000000002,77.49449399999999,76.10092,0.0,75.490342,77.846723,0.0,74.90717,0.0,8.133503,29.329807000000002,10.0,46.0,61.5,24.320357,68.42156800000001,29.756828999999996,0.0,13.488157000000001,13.748429999999999,4.667416,10.0,1.0,14.381204,0.0,1056.858,10.0,0.0,0.0,72.754366,2.93359,3.743754,0.0,8.24,1.0,85.310015,65.156081,58.42813100000001,213.60985699999998,4.146,0.0,13.681954999999999,13.829220000000001,0.0,10.0,0.0,46.895838,18.908244,23.604157,70.79267369425774,29.841034000000004,0.0,0.0,0.0,0.042748735,0.0,0.022649309,0.0,0.024453104,0.0,0.019846986,2.020931,2.013587,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011711237,5.8153559999999995,0.0,0.083307369,0.0,0.042465095,9.5,9.793538,0.0,0.024517525,9.5,9.699061,0.0,0.043715054,0.545047685,74.027728,1.135837,73.496732,0.073822515,73.234851,1.494531,73.079314,0.029841567000000003,8.384555,1.0,1.0,73.921964,73.958287,29.8754,73.160216,73.219841,30.438134,72.858962,73.47257900000001,30.604558,73.172291,73.682781,30.326481
 10/25/2017,17:33:28.118,0.0,73.872722,0.0,4.428319,19.226001999999998,0.0,0.00036904023999999997,75.426665,0.0,73.460176,0.026237452,2.494727,0.0,0.0,0.0,62.046226000000004,0.0,80.630951,30.069134000000002,71.193624,0.0,0.0,0.0,134.42875700000002,1.0,0.010448,97.972495,23.363839000000002,13.222673,22.505392999999998,1.0,11074.374,1.0,0.00404,16.101829000000002,42.480383,0.0,2.560794,0.0,1.985683,0.0,1.981428,0.0,1.9890349999999999,10.0,9.010272,0.0,0.0,0.0,0.140162821,0.0,0.139647809,0.0,0.149947265,0.0,0.0,0.0,2.20689,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.574166,0.0,11.316296000000001,74.764901,0.0,10.390733,0.0,16.262706,73.501796,0.0,242.739723,0.002422797,0.0,94.95868399999999,73.76174300000001,76.097689,107.295774,82.05090899999999,0.008092206,0.0,67.29807,14.363228,20.253223000000002,77.498756,76.104198,0.0,75.49254300000001,77.83951,0.0,74.905438,0.0,6.209847,29.359422,10.0,46.0,61.5,24.321271,68.42025799999999,29.757153999999996,0.0,13.577735999999998,13.659026,10.84515,10.0,1.0,14.219282999999999,0.0,1061.493,10.0,0.0,0.0,72.75628499999999,2.960645,3.789789,14.370701,8.24,1.0,85.153503,64.940934,58.627414,224.70505099999997,4.146,0.0,13.658510999999999,13.66421,17.64339,10.0,0.0,46.894673,18.897128,23.603368,71.78481737056742,29.839409000000003,0.0,0.0,0.0,0.043650633,0.0,0.026256899,0.0,0.021715201,0.0,0.018333086000000002,2.020899,2.013523,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011686812,5.8176120000000004,0.0,0.08343631,0.0,0.042594035999999995,9.5,9.792119999999999,0.0,0.027287639,9.5,9.699931,0.0,0.038851251,0.291852068,73.930065,0.81934294,73.567628,0.0,73.271746,1.037372,73.148763,0.025008793999999997,8.431596,1.0,1.0,73.92116800000001,73.961751,29.640671,73.162603,73.22021600000001,30.513801,72.862238,73.471175,30.573271000000002,73.171261,73.684044,30.321434000000004
