date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:33:38.118,0.0,73.871739,0.0,4.858006,14.592766000000001,0.0,0.0,75.41000799999999,0.0,73.45938000000001,0.026329823999999998,3.783789,19.413516,0.0,0.0,61.451654000000005,0.0,80.63240400000001,30.065233000000003,71.291781,0.0,0.0,0.0,140.826009,1.0,0.010448,97.94241,23.360962,13.237718,22.571017,1.0,11049.892,1.0,0.00404,16.324409,42.486434,0.0,2.5622119999999997,0.0,1.987714,0.0,1.982266,0.0,1.988584,10.0,8.991506,0.0,0.0,0.0,0.137974019,0.0,0.141096281,0.0,0.16928093600000002,0.0,0.0,0.0,2.208211,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.361082000000001,0.0,0.0,74.792392,0.0,10.569578,0.0,0.0,73.499626,0.0,242.747249,1.3113050000000002e-06,0.0,94.961831,73.76394300000001,76.09806400000001,107.305191,82.056206,0.011762995,0.0,67.291946,14.360835999999999,20.318366,77.484377,76.1049,0.0,75.490436,77.835809,0.0,74.905298,0.0,13.728137,29.314037,10.0,46.0,61.5,24.354198,68.41806,29.756828999999996,0.0,13.859097,13.669226,15.530601999999998,10.0,1.0,14.428581,0.0,1040.688,10.0,0.0,0.0,72.756004,2.961246,3.714458,18.508843,8.24,1.0,85.102616,64.963771,58.493154000000004,223.91940899999997,4.146,0.0,13.475167,13.834601000000001,12.256575999999999,10.0,0.0,46.892856,18.735606,23.609167000000003,73.01734819494943,29.841081,0.0,0.0,0.0,0.04613085,0.0,0.02319689,0.0,0.018365297,0.0,0.014725496999999999,2.020738,2.013651,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011679041000000001,5.816387000000001,0.0,0.083404075,0.0,0.049718064000000006,9.5,9.793472999999999,0.0,0.022810362999999997,9.5,9.699351,0.0,0.043908317999999995,0.453615934,74.023388,0.622413034,73.552436,0.01755682,73.25800100000001,1.290568,73.07859,0.026619717999999997,8.315282,1.0,1.0,73.92336800000001,73.95777199999999,29.756653999999997,73.16176,73.21904599999999,30.396753999999998,72.863127,73.47365500000001,30.473615999999996,73.171027,73.68264,30.369571999999998
 10/25/2017,17:33:48.118,0.0,73.873144,0.0,6.576755,6.464562,0.0,0.0007352407060000001,75.36728000000001,0.0,73.462141,0.021064616,1.850197,0.0,0.0,0.0,61.20107900000001,0.0,80.635216,30.067184,71.247054,0.0,0.0,0.0,159.37803799999998,1.0,0.010448,97.745874,23.362076000000002,13.285055999999999,22.556978,1.0,11027.975,1.0,0.00404,16.545368,42.490158,0.0,2.559666,0.0,1.9871330000000003,0.0,1.980848,0.0,1.987552,10.0,8.982975,0.0,0.0,0.0,0.13961562,0.0,0.13910060800000001,0.0,0.162481928,0.0,0.0,0.0,2.215816,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.214948,0.0,0.0,74.793839,0.0,6.778074,0.0,18.701459,73.484434,0.0,242.75091600000002,0.000452774665,0.0,94.964087,73.767313,76.09965600000001,107.31281899999999,82.057424,0.003897018,0.0,67.29563900000001,14.364504,20.149978,77.488171,76.10424499999999,0.0,75.49038900000001,77.832249,0.0,74.910635,0.0,11.243414,29.372884000000003,10.0,46.0,61.5,24.335448,68.420586,29.754924,0.0,13.545271,13.822835000000001,8.791253999999999,10.0,1.0,14.285251,0.0,1035.475,10.0,0.0,0.0,72.756987,2.9714669999999996,3.6582589999999997,6.960541,8.24,1.0,85.113122,64.971584,58.313738,246.65493700000002,4.146,0.0,13.619438,13.762259,10.444939,10.0,0.0,46.893462,19.075665,23.602951,75.26060608359474,29.841685,0.0,0.043367685999999996,0.0,0.043618422000000004,0.0,0.018043191,0.0,0.014918761000000001,0.0,0.017849926999999998,2.020867,2.013909,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011681081999999999,5.815678,0.0,0.08585396699999999,0.0,0.045108399,9.5,9.794762,0.0,0.018687403000000002,9.5,9.699351,0.0,0.04384389599999999,0.200420317,74.006025,0.61537982,73.564734,0.854508994,73.224,1.424199,73.14008199999999,0.026941903,8.128083,1.0,1.0,73.92519399999999,73.95655500000001,29.753892999999998,73.162743,73.216799,30.510253999999996,72.86251800000001,73.470192,30.459709999999998,73.16981,73.68399699999999,30.217781
 10/25/2017,17:33:58.118,0.0,73.875624,0.0,5.502537,7.570767,0.0,0.000373064426,75.429562,0.0,73.465184,0.021618848,4.249283,6.9214,0.0,0.0,60.912122,0.0,80.636388,30.066301,71.341936,0.0,0.0,0.0,116.116626,1.0,0.010448,97.589017,23.361612,13.297533,22.557467000000003,1.0,11070.739,1.0,0.00404,16.437524,42.494534,0.0,2.559376,0.0,1.987843,0.0,1.981686,0.0,1.988391,10.0,8.975475,0.0,0.0,0.0,0.137072747,0.0,0.138585596,0.0,0.159227427,0.0,0.0,0.0,2.218684,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.358023,0.0,18.340603,74.83001,0.0,6.348847,0.0,6.571875,73.447539,0.0,242.743583,0.0,0.0,94.968315,73.764504,76.103215,107.324402,82.05719,0.021726567000000002,0.0,67.29867800000001,14.362909,20.152846,77.482972,76.106961,0.0,75.488563,77.83239,0.0,74.910588,0.0,0.0,29.448268,10.0,44.0,61.7,24.404273,68.421334,29.751905999999998,0.0,13.846472,13.605023000000001,12.241158,10.0,1.0,14.428581,0.0,1052.896,10.0,0.0,0.0,72.75712800000001,2.9492220000000002,3.6881519999999997,9.639106,8.24,1.0,85.15514499999999,64.684921,58.230653000000004,212.03857299999999,4.146,0.0,13.707201999999999,13.871070000000001,9.64333,10.0,0.0,46.89239,18.859923000000002,23.603647,73.52289353022547,29.840384000000004,0.0,0.054585611,0.0,0.05237971,0.0,0.013888021,0.0,0.016658133999999998,0.0,0.024517525,2.020995,2.01349,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011688278,5.8171610000000005,0.0,0.082759366,0.0,0.044173572,9.5,9.793988,0.0,0.013888021,9.5,9.700124,0.0,0.042040102,0.186353894,73.999514,0.453615941,73.535074,1.782893,73.141529,1.670362,73.080761,0.026619717999999997,8.045278,1.0,1.0,73.924726,73.956743,29.707735999999997,73.163539,73.21619100000001,30.520895,72.86556,73.47112800000001,30.600695,73.172993,73.685636,30.24612
 10/25/2017,17:34:08.118,0.0,73.874735,0.0,4.786392,0.0,0.0,0.000755361608,75.448391,0.0,73.466307,0.022634941000000002,2.745378,9.403808,0.0,0.0,60.596368999999996,0.0,80.637793,30.055896999999998,71.39751899999999,0.0,0.0,0.0,107.160474,1.0,0.010448,97.535291,23.361194,13.280653,22.544570999999998,1.0,11035.78,1.0,0.00404,16.350357000000002,42.497141,0.0,2.562534,0.0,1.988262,0.0,1.9820080000000002,0.0,1.988777,10.0,8.99128,0.0,0.0,0.0,0.13739463,0.0,0.137362442,0.0,0.148175012,0.0,0.0,0.0,2.216138,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,4.067468,74.837244,0.0,9.889969,0.0,14.112754,73.473582,0.0,242.743583,0.002997386,0.0,94.974517,73.76338100000001,76.104807,107.33513799999999,82.058081,0.025135157,0.0,67.301764,14.360517000000002,20.131951,77.488826,76.106633,0.0,75.488703,77.82714399999999,0.0,74.91203900000001,0.0,6.225877,29.343653000000003,10.0,44.0,61.7,24.455949,68.420118,29.751627000000003,0.0,13.713607000000001,13.91944,13.027415,10.0,1.0,14.543725,0.0,1058.702,10.0,0.0,0.0,72.75778299999999,2.991908,3.872893,9.991971000000001,8.24,1.0,85.158334,64.735403,58.056656999999994,236.82639,4.146,0.0,13.647089999999999,13.777206,7.767564,10.0,0.0,46.890807,18.969041,23.604667000000003,71.94319483220694,29.840197999999997,0.0,0.046945818,0.0,0.050414862000000005,0.0,0.014757708000000001,0.0,0.017946558999999997,0.0,0.02213394,2.020834,2.0138130000000003,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011689301000000001,5.81642,0.0,0.082630425,0.0,0.043722276,9.5,9.792119999999999,0.0,0.014918761000000001,9.5,9.698835,0.0,0.040848309,0.35515097100000004,74.02555799999999,1.030339,73.543031,1.0584719999999999,73.172636,0.60131338,73.158891,0.026941903,7.880634,1.0,1.0,73.924773,73.957726,29.955089,73.166862,73.211043,30.603261,72.866824,73.468413,30.64975,73.172618,73.687976,30.211569
 10/25/2017,17:34:18.118,0.0,73.877075,0.0,3.89121,0.0,0.0,1.8936508e-05,75.400594,0.0,73.465137,0.019956151000000002,1.850197,23.801772,0.0,0.0,61.072171,0.0,80.642714,30.056408,71.376324,0.0,0.0,0.0,132.989376,1.0,0.010448,97.52213,23.360081,13.232764000000001,22.516004000000002,1.0,11042.836000000001,1.0,0.00404,16.341032000000002,42.499654,0.0,2.563662,0.0,1.987037,0.0,1.9818790000000002,0.0,1.9888419999999998,10.0,8.992117,0.0,0.0,0.0,0.139905315,0.0,0.136428982,0.0,0.15059172099999998,0.0,0.0,0.0,2.213174,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,16.480284,74.799626,0.0,8.566519,0.0,16.920528,73.51047700000001,0.0,242.75328100000002,0.0007400695279999999,0.0,94.97601999999999,73.765206,76.107008,107.344696,82.058877,0.005470214,0.0,67.29643399999999,14.360756,20.116383,77.489248,76.105181,0.0,75.492028,77.820024,0.0,74.91484799999999,0.0,12.509822,29.483268,10.0,44.0,61.7,24.371347,68.4211,29.74898,0.0,13.756893,13.723829,14.503653,10.0,1.0,14.387801000000001,0.0,1051.757,10.0,0.0,0.0,72.75614499999999,3.053232,3.7419599999999997,12.397867,8.24,1.0,85.142622,64.83035600000001,58.13251700000001,240.01706000000001,4.146,0.0,13.573151000000001,13.822045999999999,12.705477,10.0,0.0,46.890201,18.866276,23.603275,70.73522683474472,29.84057,0.0,0.038951434,0.0,0.043392948,0.0,0.015240867,0.0,0.020684462,0.0,0.02425984,2.0212209999999997,2.013877,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011687262,5.816452,0.0,0.08298501400000001,0.0,0.043851217000000005,9.5,9.792088,0.0,0.016046133,9.5,9.699286,0.0,0.04039736,0.355150972,74.003132,1.156937,73.535074,0.988140015,73.206637,0.7279111859999999,73.07859,0.031130307000000003,7.751110000000001,1.0,1.0,73.92945300000001,73.957492,29.757443,73.165972,73.21609699999999,30.52523,72.865981,73.46635400000001,30.639321000000002,73.17116700000001,73.688678,30.201476
 10/25/2017,17:34:28.118,0.0,73.879463,0.0,5.824802,0.0,0.0,0.000356967699,75.406387,0.0,73.466541,0.022542569,1.9218110000000002,25.034968,0.0,0.0,61.629084,0.0,80.642152,30.054782,71.389425,0.0,0.0,0.0,133.309238,1.0,0.010448,97.62469399999999,23.357065,13.196619,22.536572,1.0,11087.844,1.0,0.00404,16.053988,42.500446000000004,0.0,2.556219,0.0,1.9861659999999999,0.0,1.981718,0.0,1.988068,10.0,8.988641000000001,0.0,0.0,0.0,0.136622112,0.0,0.138585596,0.0,0.145564967,0.0,0.0,0.0,2.215816,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,10.225764,74.771412,0.0,6.420385,0.0,3.4432129999999996,73.494562,0.0,242.749179,0.001560912,0.0,94.982739,73.773351,76.10742900000001,107.35543200000001,82.061081,0.007305608000000001,0.0,67.29045,14.360916,20.099585,77.48433,76.103543,0.0,75.488188,77.815621,0.0,74.917751,0.0,11.836542,29.340961,10.0,44.0,61.7,24.385981,68.42142700000001,29.744614000000002,0.0,13.631243,13.861837,3.8651120000000003,10.0,1.0,14.284051999999999,0.0,1060.354,10.0,0.0,0.0,72.756426,2.911346,3.703697,8.548433000000001,8.24,1.0,85.03507900000001,64.905477,58.254736,225.45862599999998,4.146,0.0,13.436695,13.796338,16.040172000000002,10.0,0.0,46.889316,18.616507000000002,23.599470999999998,71.15907270017806,29.837458,0.0,0.035663422,0.0,0.049384122999999995,0.0,0.016851398,0.0,0.024420893,0.0,0.025000685,2.021028,2.013619,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01167025,5.817709,0.0,0.07837535,0.0,0.044109101,9.5,9.793054,0.0,0.018558561,9.5,9.698256,0.0,0.042104523,0.24261958600000003,73.990833,1.002206,73.583543,1.142871,73.13357099999999,0.8896750529999999,73.15238000000001,0.028875012999999998,7.751110000000001,1.0,1.0,73.929781,73.954683,29.74837,73.169576,73.21413199999999,30.489760999999998,72.86710500000001,73.46799200000001,30.630824,73.17406899999999,73.688772,30.31134
 10/25/2017,17:34:38.118,0.0,73.876233,0.0,6.4335260000000005,0.0,0.0,7.1250855e-05,75.430286,0.0,73.467196,0.014968058999999999,4.320897,0.0,0.0,0.0,61.679779,0.0,80.642808,30.061331,71.382313,0.0,0.0,0.0,133.629101,1.0,0.010448,97.861181,23.354699,13.077907000000002,22.517963,1.0,11058.337,1.0,0.00404,15.783161999999999,42.501841999999996,0.0,2.560182,0.0,1.985296,0.0,1.981557,0.0,1.9881,10.0,8.989252,0.0,0.0,0.0,0.140710021,0.0,0.13871434900000001,0.0,0.14475939699999998,0.0,0.0,0.0,2.214269,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,10.867253,74.77864699999999,0.0,5.383087000000001,0.0,9.395693,73.454773,0.0,242.731134,0.0014377860000000001,0.0,94.985605,73.78318,76.112065,107.361506,82.06469,0.01726918,0.0,67.283811,14.360278,20.078689999999998,77.478569,76.10733499999999,0.0,75.490061,77.811874,0.0,74.919062,0.0,13.086919,29.361345,10.0,44.0,61.7,24.36746,68.423017,29.742013,0.0,13.789959,13.624823999999998,6.111561,10.0,1.0,14.295445999999998,0.0,1055.847,10.0,0.0,0.0,72.755677,2.94802,3.750928,18.813589999999998,8.24,1.0,84.84316700000001,64.888049,58.375751,241.52421099999998,4.146,0.0,13.763708,13.804110000000001,7.462953,10.0,0.0,46.889456,19.04277,23.59743,70.31896819317541,29.838387,0.0,0.035921305,0.0,0.05341045,0.0,0.017656663,0.0,0.023937734,0.0,0.023969945,2.0211240000000004,2.014006,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011639178,5.817773000000001,0.0,0.083404075,0.0,0.04369004,9.5,9.791701,0.0,0.018139823,9.5,9.699672999999999,0.0,0.041009362,0.418449875,74.01326,0.952973959,73.571968,1.656295,73.098846,0.587246959,73.10391,0.035318711,7.858725,1.0,1.0,73.929687,73.954215,29.738113000000002,73.171542,73.211838,30.380596,72.868696,73.461205,30.617304999999998,73.17538,73.692423,30.285718
 10/25/2017,17:34:48.118,0.0,73.87979,0.0,4.28509,0.0,0.0,0.000256363178,75.373798,0.0,73.46831999999999,0.025313731000000003,5.788995,33.250937,0.0,0.0,62.274351,0.0,80.64650999999999,30.060541999999998,71.348907,0.0,0.0,0.0,135.388345,1.0,0.010448,97.957311,23.347832999999998,12.961948,22.557957000000002,1.0,11088.913,1.0,0.00404,15.828164000000001,42.504635,0.0,2.565757,0.0,1.98968,0.0,1.9816529999999999,0.0,1.9881970000000002,10.0,8.995529,0.0,0.0,0.0,0.136622112,0.0,0.137137124,0.0,0.144662729,0.0,0.0,0.0,2.2137860000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,17.7793,74.762008,0.0,6.563461,0.0,10.197915,73.436687,0.0,242.72713,0.0,0.0,94.988189,73.785989,76.112299,107.376856,82.065393,0.019628973,0.0,67.282315,14.359798999999999,20.079508999999998,77.484424,76.106539,0.0,75.490248,77.80845500000001,0.0,74.919155,0.0,14.593782999999998,29.430190999999997,10.0,44.0,61.7,24.442916,68.42100699999999,29.740990999999998,0.0,13.721422,13.574421,12.497895,10.0,1.0,14.223481,0.0,1049.222,10.0,0.0,0.0,72.758438,3.050827,3.5392839999999994,16.680362,8.24,1.0,84.717387,65.15487900000001,58.275808,211.25293100000002,4.146,0.0,13.596595,13.828024,11.743546,10.0,0.0,46.886241,19.423663,23.594414,70.75676911033106,29.837133,0.0,0.035921305,0.0,0.045873165,0.0,0.017656663,0.0,0.024549736000000003,0.0,0.024388682999999998,2.020802,2.013458,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011618228999999999,5.815936,0.0,0.083371839,0.0,0.044592632,9.5,9.793699,0.0,0.018204243999999998,9.5,9.698868,0.0,0.041653574,0.418449875,74.02555799999999,1.325734,73.540138,0.875608629,73.3043,1.424199,73.150933,0.034674341000000004,7.709547,1.0,1.0,73.93039,73.95374699999999,29.836344,73.17519200000001,73.213008,30.574097,72.870802,73.466447,30.588721000000003,73.177111,73.69055,30.296588
 10/25/2017,17:34:58.118,0.0,73.881522,0.0,3.24668,6.240115,0.0,0.0006507329050000001,75.326,0.0,73.470005,0.020325639,5.3951150000000005,28.862679999999997,0.0,0.0,62.180204,0.0,80.64501,30.047490000000003,71.331362,0.0,0.0,0.0,139.226696,1.0,0.010448,97.89465,23.336885000000002,12.95626,22.587994000000002,1.0,11104.628999999999,1.0,0.00404,15.865058,42.502168,0.0,2.560182,0.0,1.9862630000000001,0.0,1.9814919999999998,0.0,1.9883259999999998,10.0,8.983072,0.0,0.0,0.0,0.137974019,0.0,0.136815241,0.0,0.14791723,0.0,0.0,0.0,2.20776,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,16.881215,74.780817,0.0,7.207300999999999,0.0,9.171071000000001,73.472135,0.0,242.71694900000003,0.000863195898,0.0,94.991055,73.789265,76.11478100000001,107.385426,82.067971,0.026708352,0.0,67.282922,14.35956,20.131542,77.474588,76.104573,0.0,75.489312,77.80559699999999,0.0,74.920513,0.0,8.486174,29.457114,10.0,44.0,61.7,24.462809,68.42283,29.737461,0.0,13.515812,13.671626000000002,14.808529,10.0,1.0,14.378805999999999,0.0,1054.451,10.0,0.0,0.0,72.759187,2.966657,3.7419599999999997,15.268903,8.24,1.0,84.710399,64.927713,58.27039,215.85455,4.146,0.0,13.535279999999998,13.730573000000001,13.426926000000002,10.0,0.0,46.885356,19.121489999999998,23.591491,70.57011118418754,29.836065,0.0,0.035856834,0.0,0.04558327,0.0,0.016722556,0.0,0.024936262999999997,0.0,0.024292051000000002,2.020899,2.013297,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011616175,5.814195,0.0,0.083823135,0.0,0.04517287,9.5,9.791766,0.0,0.018912878,9.5,9.698288,0.0,0.044810215,0.130088202,74.003132,0.9529739620000001,73.532903,1.867291,73.151657,0.931874323,73.07280300000001,0.025330979,7.406358,1.0,1.0,73.934134,73.95819399999999,29.755471000000004,73.174584,73.213851,30.462962,72.872206,73.46625999999999,30.609578999999997,73.177064,73.694622,30.264754999999997
 10/25/2017,17:35:08.118,0.0,73.879509,0.0,4.28509,0.0,0.0,1.4912326e-05,75.322379,0.0,73.468039,0.022357825,5.216079,12.270588,0.0,0.0,61.463966000000006,0.0,80.648572,30.049487,71.201438,0.0,0.0,0.0,134.508723,1.0,0.010448,97.734734,23.332199,12.805256,22.574607999999998,1.0,11046.684,1.0,0.00404,15.506254,42.504682,0.0,2.559376,0.0,1.984877,0.0,1.9816209999999999,0.0,1.989164,10.0,8.99421,0.0,0.0,0.0,0.136525547,0.0,0.137845266,0.0,0.145307184,0.0,0.0,0.0,2.20312,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,10.001242999999999,74.788051,0.0,6.849612,0.0,7.0050740000000005,73.48732700000001,0.0,242.707975,0.000575901037,0.0,94.99645799999999,73.78720600000001,76.115905,107.39300700000001,82.06670600000001,0.00337262,0.0,67.286335,14.359879000000001,20.018873000000003,77.46611,76.108038,0.0,75.490576,77.80105400000001,0.0,74.924961,0.0,8.261747,29.298268,10.0,44.0,61.8,24.465324,68.42124,29.735091999999998,0.0,13.651682999999998,13.718429,6.063423,10.0,1.0,14.568913,0.0,1045.0839999999998,10.0,0.0,0.0,72.758765,2.979884,3.7557110000000002,2.1166709999999997,8.24,1.0,84.774367,65.138653,58.579249,245.99756200000002,4.146,0.0,13.654303,13.720409,8.296627,10.0,0.0,46.885869,18.875804000000002,23.583094,72.62054192900494,29.834393,0.0,0.036082482,0.0,0.045873165,0.0,0.016497081,0.0,0.024420893,0.0,0.024034366,2.020867,2.01349,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011625628999999998,5.805814,0.0,0.083500781,0.0,0.043142038,9.5,9.791444,0.0,0.018977299,9.5,9.694197,0.0,0.042748735,0.12305499,73.999514,0.46768236700000004,73.53001,1.57893,73.260171,1.438266,73.11693199999999,0.032419047,7.427300999999999,1.0,1.0,73.935585,73.960628,29.85173,73.17903000000001,73.21474,30.507889000000002,72.871925,73.46396700000001,30.581382,73.179311,73.692142,30.225933
 10/25/2017,17:35:18.118,0.0,73.880539,0.0,3.354101,0.0,0.0,0.000501838213,75.34338100000001,0.0,73.467524,0.014968058999999999,5.144464,27.229096000000002,0.0,0.0,62.571275,0.0,80.65082199999999,30.03755,71.228059,0.0,0.0,0.0,133.229273,1.0,0.010448,97.74404100000001,23.33772,12.634252,22.599911,1.0,11047.326000000001,1.0,0.00404,15.280024,42.502308,0.0,2.5674639999999997,0.0,1.9890029999999999,0.0,1.9821689999999998,0.0,1.9888099999999997,10.0,8.997396,0.0,0.0,0.0,0.137362442,0.0,0.13726587699999998,0.0,0.140183762,0.0,0.0,0.0,2.200768,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.751481,0.0,11.428556,74.75694399999999,0.0,5.5977,0.0,11.256846000000001,73.415708,0.0,242.712993,0.001191533,0.0,95.000029,73.781963,76.11730899999999,107.40378999999999,82.070128,0.005994612,0.0,67.29470400000001,14.361314000000002,20.076232,77.46250400000001,76.108787,0.0,75.489172,77.804567,0.0,74.924165,0.0,14.898361999999999,29.288268,10.0,44.0,61.8,24.372947,68.423345,29.733420000000002,0.0,13.934247000000001,13.686627,0.0,10.0,1.0,14.422584,0.0,1044.907,10.0,0.0,0.0,72.760497,2.931787,3.727611,18.332410999999997,8.24,1.0,84.705428,65.44514699999999,58.517838,217.249466,4.146,0.0,13.382594000000001,13.710842999999999,0.0,10.0,0.0,46.883959000000004,18.469957,23.578176000000003,71.1015774392624,29.836436,0.0,0.035244361,0.0,0.045293374000000004,0.0,0.0174634,0.0,0.022327202999999997,0.0,0.022649309,2.02106,2.013909,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011613693000000001,5.774351,0.0,0.087562444,0.0,0.045269576,9.5,9.793248,0.0,0.019234984,9.5,9.690396,0.0,0.041911259,0.44658272200000004,74.01326,1.002206,73.568351,0.42548308700000004,73.260171,0.7138447659999999,73.139358,0.030485937,7.457266000000001,1.0,1.0,73.936662,73.959457,29.723910999999998,73.17977900000001,73.213617,30.515771,72.87361,73.46504300000001,30.725844,73.177252,73.695512,30.35055
 10/25/2017,17:35:28.118,0.0,73.882412,0.0,2.45892,16.548665,0.0,7.125085900000001e-05,75.381764,0.0,73.46888100000001,0.029932333999999998,3.210872,11.998324,0.0,0.0,63.48667,0.0,80.65644499999999,30.032998,71.15292099999999,0.0,0.0,0.0,139.066765,1.0,0.010448,97.905744,23.328024,12.541228,22.568894,1.0,11058.23,1.0,0.00404,15.275159,42.501051000000004,0.0,2.572394,0.0,1.986618,0.0,1.982427,0.0,1.9892610000000002,10.0,8.998747999999999,0.0,0.0,0.0,0.138424655,0.0,0.13758776,0.0,0.154007336,0.0,0.0,0.0,2.20718,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.320725,0.0,15.854832,74.743199,0.0,6.062696,0.0,11.786311999999999,73.520605,0.0,242.69644399999999,0.001971333,0.0,95.003834,73.780231,76.117684,107.412171,82.071159,0.004945815,0.0,67.297696,14.364504,20.112695000000002,77.448921,76.10817800000001,0.0,75.48889100000001,77.800211,0.0,74.92322800000001,0.0,7.139614,29.352884000000003,10.0,44.0,61.8,24.393298,68.42311099999999,29.729055,0.0,13.466514000000002,13.834835,0.0,10.0,1.0,14.523935,0.0,1057.884,10.0,0.0,0.0,72.76148,3.046618,3.8220739999999997,0.0,8.24,1.0,84.560048,64.956559,58.604535999999996,215.72628199999997,4.146,0.0,13.484183999999999,13.678559,0.0,10.0,0.0,46.882002,18.822719,23.574464000000003,71.19501050018191,29.830538,0.0,0.001848469,0.0,0.044649162,0.0,0.023068047,0.0,0.025548265,0.0,0.020394566,2.0211240000000004,2.013587,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011589111000000001,5.776898,0.0,0.083500781,0.0,0.044914986,9.5,9.792249,0.0,0.022069518,9.5,9.685789999999999,0.0,0.042104523,0.312951702,74.001685,0.601313379,73.525669,1.346834,73.313705,0.7912100940000001,73.148763,0.011477026999999999,7.452755000000001,1.0,1.0,73.937926,73.960862,29.693140000000003,73.181838,73.213149,30.63203,72.872253,73.464107,30.608807000000002,73.178703,73.696963,30.281447999999997
 10/25/2017,17:35:38.118,0.0,73.884424,0.0,4.750584,13.085761,0.0,0.0006225636400000001,75.382489,0.0,73.47286,0.023373917,3.175065,0.0,0.0,0.0,62.766086,0.0,80.657289,30.038711,71.10885,0.0,0.0,0.0,145.064188,1.0,0.010448,98.006905,23.319998000000002,12.432241000000001,22.609869,1.0,11107.302,1.0,0.00404,15.15799,42.501515999999995,0.0,2.572652,0.0,1.9862950000000001,0.0,1.982588,0.0,1.9892610000000002,10.0,9.012493,0.0,0.0,0.0,0.139776562,0.0,0.138424655,0.0,0.15465179199999998,0.0,0.0,0.0,2.202862,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,20.457518,74.83652099999999,0.0,9.496511,0.0,14.401553,73.501796,0.0,242.69765,0.0,0.0,95.009378,73.778827,76.121945,107.422154,82.07144,0.012811791999999999,0.0,67.29760300000001,14.363228,20.065170000000002,77.45351099999999,76.10668000000001,0.0,75.491325,77.800539,0.0,74.924961,0.0,12.974705,29.367499,10.0,44.0,61.8,24.406788,68.422596,29.727753999999997,0.0,13.578337,13.773632000000001,11.679546,10.0,1.0,14.308639999999999,0.0,1064.156,10.0,0.0,0.0,72.759187,2.9287810000000003,3.858544,15.525532,8.24,1.0,84.452563,65.344786,58.272195999999994,227.767453,4.146,0.0,13.478173000000002,13.776608,7.4148559999999994,10.0,0.0,46.882560999999995,18.960194,23.577898,72.7143003923014,29.831374,0.0,0.0,0.0,0.044745794000000005,0.0,0.026031423999999997,0.0,0.021521937999999997,0.0,0.017688874,2.020834,2.013233,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011570215,5.776866,0.0,0.083661958,0.0,0.043109802999999995,9.5,9.791959,0.0,0.026804479,9.5,9.684372,0.0,0.045164532,0.509881626,74.009642,0.559114109,73.59005400000001,1.044406,73.10391,1.543764,73.114762,0.031774677,7.437289,1.0,1.0,73.93853399999999,73.960768,29.752709000000003,73.18141700000001,73.216799,30.516165,72.876933,73.463031,30.655931,73.17659599999999,73.697805,30.337351
 10/25/2017,17:35:48.118,0.0,73.882271,0.0,4.929621,6.288211,0.0,0.000622563637,75.391903,0.0,73.47346800000001,0.023743406,3.4973300000000003,0.0,0.0,0.0,62.133131000000006,0.0,80.655648,30.041452000000003,71.195262,0.0,0.0,0.0,143.624806,1.0,0.010448,98.075913,23.313085,12.213716,22.566609,1.0,10993.978000000001,1.0,0.00404,14.942707999999998,42.50254,0.0,2.564629,0.0,1.9881330000000002,0.0,1.9822009999999999,0.0,1.988487,10.0,8.99231,0.0,0.0,0.0,0.137330253,0.0,0.137652136,0.0,0.1672509,0.0,0.0,0.0,2.210789,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,0.0,74.757667,0.0,8.137292,0.0,0.0,73.465624,0.0,242.68877200000003,0.0,0.0,95.010412,73.77864,76.122086,107.43081799999999,82.074534,0.002323823,0.0,67.29138499999999,14.360278,20.030755,77.449904,76.106961,0.0,75.493994,77.798665,0.0,74.927442,0.0,7.893046000000001,29.203653000000003,10.0,44.0,61.8,24.411361,68.423906,29.725339,0.0,13.729238,13.641025,4.956244,10.0,1.0,14.303842000000001,0.0,1054.5,10.0,0.0,0.0,72.760216,2.983491,3.65527,3.4318940000000002,8.24,1.0,84.359289,65.223991,58.372139000000004,227.78348599999998,4.146,0.0,13.504622,13.774815,6.11625,10.0,0.0,46.879999,19.200209,23.568804,73.7758841801188,29.832209999999996,0.0,0.0,0.0,0.043811685999999996,0.0,0.022778152000000003,0.0,0.018429718,0.0,0.014693287,2.020867,2.01349,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011553279,5.775028,0.0,0.08388760599999999,0.0,0.043335451,9.5,9.793441,0.0,0.021457517000000002,9.5,9.681345,0.0,0.042716525,0.186353894,74.011089,0.995173229,73.549542,0.137121419,73.170466,0.734944398,73.07280300000001,0.030808122,7.40958,1.0,1.0,73.938581,73.960815,29.816619,73.18118299999999,73.212026,30.466903000000002,72.878851,73.462375,30.635071999999997,73.180247,73.697758,30.340845
 10/25/2017,17:35:58.118,0.0,73.884237,0.0,5.932224,15.442459,0.0,0.0,75.401318,0.0,73.474779,0.017369733000000002,3.210872,0.0,0.0,0.0,61.072171,0.0,80.658226,30.035784999999997,71.304226,0.0,0.0,0.0,161.057316,1.0,0.010448,98.070131,23.311785999999998,12.205276,22.570037,1.0,11039.413999999999,1.0,0.00404,15.096770999999999,42.498025,0.0,2.559666,0.0,1.9840389999999999,0.0,1.980719,0.0,1.9899060000000002,10.0,8.984038,0.0,0.0,0.0,0.13906842,0.0,0.137652136,0.0,0.16435085,0.0,0.0,0.0,2.207503,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,0.0,74.75188,0.0,5.5619309999999995,0.0,12.059068,73.45405,0.0,242.681825,0.001684038,0.0,95.0176,73.77634599999999,76.12335,107.44404899999999,82.07434599999999,0.023037562999999997,0.0,67.290683,14.365701000000001,20.007402,77.440537,76.110239,0.0,75.494416,77.79323199999999,0.0,74.928285,0.0,11.035017999999999,29.354421999999996,10.0,44.0,61.8,24.462351,68.422129,29.723713,0.0,13.687755,13.761031,12.931139,10.0,1.0,14.065757999999999,0.0,1042.597,10.0,0.0,0.0,72.758485,2.9486209999999997,3.7503300000000004,14.065954999999999,8.24,1.0,84.306626,65.004036,58.4191,232.192704,4.146,0.0,13.590584,13.721604999999998,12.994056,10.0,0.0,46.879486,18.811376,23.562263,74.94876316120838,29.830723,0.0,0.045301811,0.0,0.04455253,0.0,0.018139823,0.0,0.014049073999999998,0.0,0.018043191,2.020867,2.0135549999999998,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011542638999999999,5.777897,0.0,0.07850429099999999,0.0,0.043496627999999996,9.5,9.794407000000001,0.0,0.019299405,9.5,9.669426,0.0,0.044198213,0.151187836,74.04436700000001,0.692745133,73.587884,0.123054996,73.206637,0.896708265,73.095229,0.030485937,7.394437,1.0,1.0,73.93816,73.958053,29.737323999999997,73.179358,73.211979,30.700996000000004,72.877962,73.464809,30.648978000000003,73.17968499999999,73.70038000000001,30.328809999999997
 10/25/2017,17:36:08.118,0.0,73.886156,0.0,5.359308,0.628929418,0.0,0.000739264884,75.429562,0.0,73.473749,0.022819685,4.392512,15.073306,0.0,0.0,61.844173,0.0,80.661272,30.034763,71.464472,0.0,0.0,0.0,146.423603,1.0,0.010448,98.009866,23.307426,12.032621,22.565793,1.0,11030.113000000001,1.0,0.00404,14.639852,42.496767999999996,0.0,2.563727,0.0,1.9868430000000001,0.0,1.981815,0.0,1.987939,10.0,8.978565,0.0,0.0,0.0,0.137491195,0.0,0.138006207,0.0,0.155618475,0.0,0.0,0.0,2.202476,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,11.540817,74.77575300000001,0.0,6.563461,0.0,5.272277,73.475752,0.0,242.67048599999998,0.001478828,0.0,95.022111,73.77878,76.12447399999999,107.45356100000001,82.076737,0.016744781,0.0,67.294003,14.363787,20.078689999999998,77.443628,76.109349,0.0,75.49394699999999,77.78807900000001,0.0,74.930251,0.0,0.0,29.334037,10.0,43.0,61.9,24.458922,68.422596,29.720972999999997,0.0,13.892764000000001,13.649425,5.822732,10.0,1.0,14.198293,0.0,1059.986,10.0,0.0,0.0,72.759046,2.9432099999999997,3.553632,12.670535000000001,8.24,1.0,84.313707,65.35019399999999,58.625006000000006,226.164101,4.146,0.0,13.440903,13.937432999999999,4.0641300000000005,10.0,0.0,46.880232,18.812282999999997,23.558551,74.26782442220373,29.832395,0.0,0.053876432,0.0,0.045422217,0.0,0.015724026000000002,0.0,0.016271607,0.0,0.021070989,2.020738,2.013941,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011541536000000002,5.774416,0.0,0.082404777,0.0,0.043013097,9.5,9.793054,0.0,0.013533703999999999,9.5,9.659666,0.0,0.041975680999999994,0.341084548,74.041473,0.495815209,73.601629,0.833409359,73.221106,1.220236,73.067739,0.031452492,7.335153,1.0,1.0,73.94148299999999,73.95852099999999,29.826087,73.182259,73.213523,30.658040000000003,72.880723,73.46265600000001,30.530782000000002,73.18085500000001,73.69963100000001,30.369571999999998
 10/25/2017,17:36:18.118,0.0,73.883441,0.0,5.323501,15.298172000000001,0.0,0.000340870973,75.359314,0.0,73.47454499999999,0.022080707999999998,4.8221989999999995,0.0,0.0,0.0,60.846219,0.0,80.66235,30.030258,71.39255899999999,0.0,0.0,0.0,101.48291400000001,1.0,0.010448,98.032336,23.306683,12.004732,22.532002,1.0,11110.723,1.0,0.00404,14.944735000000001,42.496396000000004,0.0,2.559054,0.0,1.986682,0.0,1.9818790000000002,0.0,1.988552,10.0,8.978887,0.0,0.0,0.0,0.139132796,0.0,0.137684324,0.0,0.15465179199999998,0.0,0.0,0.0,2.202927,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,17.49063,74.84881899999999,0.0,6.026927,0.0,1.309305,73.443922,0.0,242.65007799999998,0.001889249,0.0,95.025024,73.772134,76.130046,107.46090600000001,82.079409,0.005208015,0.0,67.288439,14.362112,20.128674,77.448874,76.108553,0.0,75.494322,77.791124,0.0,74.930251,0.0,0.134298914,29.322499,10.0,43.0,61.9,24.455949,68.42283,29.787157,0.0,13.910198999999999,13.758030999999999,13.171829999999998,10.0,1.0,14.282851999999998,0.0,1046.88,10.0,0.0,0.0,72.758672,2.930584,3.727013,19.711791,8.24,1.0,84.28045999999999,65.160288,58.538911,216.848628,4.146,0.0,13.595393,13.852537,12.096254,10.0,0.0,46.873803,19.028251,23.550943,71.9647959479658,29.827937,0.0,0.052522545,0.0,0.044874635999999996,0.0,0.013984653,0.0,0.018719614,0.0,0.021199832000000002,2.020995,2.013748,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011533903,5.775931,0.0,0.082791602,0.0,0.04446369,9.5,9.792507,0.0,0.015015393,9.5,9.778269,0.0,0.041556943,0.291852067,74.058835,0.882641846,73.54809499999999,0.7068115509999999,73.24570200000001,0.812309726,73.065569,0.035963081,7.287145,1.0,1.0,73.943262,73.95800600000001,29.767306,73.181979,73.21207199999999,30.679715,72.879928,73.46158,30.623485,73.18085500000001,73.701503,30.26786
 10/25/2017,17:36:28.118,0.0,73.887514,0.0,4.499934,11.097798,0.0,0.000284532444,75.37524599999999,0.0,73.47618299999999,0.02392815,1.850197,3.798371,0.0,0.0,62.114302,0.0,80.66319399999999,30.03128,71.41731,0.0,0.0,0.0,93.646281,1.0,0.010448,98.029657,23.303204,11.788960000000001,22.557467000000003,1.0,11092.548,1.0,0.00404,14.67107,42.497279999999996,0.0,2.565273,0.0,1.988262,0.0,1.98088,0.0,1.988777,10.0,8.980754,0.0,0.0,0.0,0.137233689,0.0,0.136622112,0.0,0.158776308,0.0,0.0,0.0,2.202025,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.897615,0.0,12.631349,74.785157,0.0,10.712653999999999,0.0,10.149780999999999,73.485157,0.0,242.627208,0.001068407,0.0,95.025212,73.771947,76.128922,107.47126599999999,82.078753,0.017793578,0.0,67.28511999999999,14.361951999999999,20.038949,77.443394,76.10682,0.0,75.495165,77.788829,0.0,74.930251,0.0,0.0,29.309807,10.0,43.0,61.9,24.399471,68.42521500000001,29.800255,0.0,13.821823,13.92004,11.021657000000001,10.0,1.0,14.359615,0.0,1060.483,10.0,0.0,0.0,72.759935,2.872267,3.6624440000000003,9.446634,8.24,1.0,84.265454,65.090576,58.46064200000001,207.10025,4.146,0.0,13.621842000000001,13.558388,13.843762,10.0,0.0,46.876645,19.030066,23.548762,73.20505385693758,29.828726,0.0,0.052458074,0.0,0.045293374000000004,0.0,0.014242338,0.0,0.018977299,0.0,0.021360885,2.021028,2.0135549999999998,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011529126,5.7779620000000005,0.0,0.083597487,0.0,0.044753809000000006,9.5,9.79386,0.0,0.015144235,9.5,9.776852,0.0,0.043199684,0.52394805,74.051601,0.805276518,73.597288,1.8461919999999998,73.30068299999999,0.791210091,73.07280300000001,0.028552828,7.241716,1.0,1.0,73.944058,73.958287,29.822142,73.184646,73.212166,30.639122999999998,72.881378,73.460503,30.609192999999998,73.181136,73.704265,30.230591999999998
 10/25/2017,17:36:38.118,0.0,73.886577,0.0,7.1496710000000006,27.72294,0.0,0.0,75.398421,0.0,73.47496600000001,0.014968058999999999,3.282487,27.757608,0.0,0.0,61.723231000000006,0.0,80.665912,30.027332,71.391249,0.0,0.0,0.0,66.857793,1.0,0.010448,98.157239,23.294297,11.532821,22.517473000000003,1.0,11091.8,1.0,0.00404,14.388892000000002,42.494534,0.0,2.570622,0.0,1.9871009999999998,0.0,1.980848,0.0,1.988358,10.0,8.9776,0.0,0.0,0.0,0.138778725,0.0,0.138038395,0.0,0.16238526,0.0,0.0,0.0,2.1999299999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.575695000000001,0.0,9.472014,74.809754,0.0,9.675355,0.0,5.994276,73.444645,0.0,242.60265,0.0,0.0,95.02976899999999,73.771947,76.131591,107.481154,82.083112,0.015171586,0.0,67.283016,14.363468,20.100404,77.447422,76.108085,0.0,75.4939,77.786721,0.0,74.931421,0.0,0.0,29.331345000000002,10.0,43.0,61.9,24.372033,68.42428000000001,29.795146000000003,0.0,13.787554,13.766430999999999,4.924151999999999,10.0,1.0,14.49275,0.0,1049.8319999999999,10.0,0.0,0.0,72.760497,2.9516270000000002,3.4681379999999997,12.814888999999999,8.24,1.0,84.165196,64.974588,58.543727000000004,233.29901600000002,4.146,0.0,13.494403,13.531485,9.739523,10.0,0.0,46.875993,18.97131,23.544772000000002,73.60238957291753,29.825289,0.0,0.053876432,0.0,0.044971267999999995,0.0,0.014725496999999999,0.0,0.015659605,0.0,0.021457517000000002,2.020963,2.013297,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011510447,5.768259,0.0,0.082727131,0.0,0.043496627999999996,9.5,9.7927,0.0,0.013694757,9.5,9.777303,0.0,0.042909789000000004,0.488781991,74.024834,0.8545089990000001,73.56039399999999,0.38328381799999994,73.232681,0.840442572,73.080037,0.031774677,7.323232000000001,1.0,1.0,73.94256,73.962172,29.725883000000003,73.18708000000001,73.212962,30.654887,72.88128499999999,73.460363,30.521512,73.182962,73.70276700000001,30.433239
 10/25/2017,17:36:48.118,0.0,73.889714,0.0,4.535741000000001,14.512606,0.0,0.000260387359,75.35641700000001,0.0,73.478617,0.02660694,2.781185,19.589686999999998,0.0,0.0,60.64271899999999,0.0,80.668583,30.052413,71.118113,0.0,0.0,0.0,155.619653,1.0,0.010448,98.33658299999999,23.286456,11.501446000000001,22.548979,1.0,11030.755,1.0,0.00404,14.293211,42.495884000000004,0.0,2.571847,0.0,1.986811,0.0,1.9820400000000002,0.0,1.988004,10.0,8.982364,0.0,0.0,0.0,0.140291574,0.0,0.13887529,0.0,0.165059751,0.0,0.0,0.0,2.202315,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.510275,0.0,0.0,74.741028,0.0,11.034574000000001,0.0,8.930405,73.448986,0.0,242.56477599999997,0.0,0.0,95.036582,73.769559,76.13154499999999,107.492832,82.08105,0.012549593000000001,0.0,67.283624,14.365302,20.028706,77.43871,76.112112,0.0,75.495211,77.790468,0.0,74.931608,0.0,6.273969,29.349421999999997,10.0,43.0,61.9,24.388267000000003,68.42156800000001,29.792034,0.0,13.780339999999999,13.737029999999999,6.962003,10.0,1.0,14.477757,0.0,1040.56,10.0,0.0,0.0,72.76180699999999,2.981086,3.738373,1.090155,8.24,1.0,84.038774,65.18613,58.2734,241.21957400000002,4.146,0.0,13.620039000000002,13.758672,12.080222000000001,10.0,0.0,46.874455,19.074077,23.538463,75.587188081882,29.825614,0.0,0.02280149,0.0,0.042555472000000004,0.0,0.019073931000000002,0.0,0.015434131,0.0,0.016013922,2.020899,2.013974,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01148719,5.752721,0.0,0.082340306,0.0,0.042529565,9.5,9.791412,0.0,0.018848456,9.5,9.777367,0.0,0.04403716,0.130088202,74.029175,0.425483094,73.58282,0.96704038,73.20446700000001,0.9107746940000001,73.134294,0.027264088,7.350296000000001,1.0,1.0,73.948317,73.961517,29.789793,73.19162,73.213476,30.509859999999996,72.884327,73.457601,30.680651,73.185114,73.704545,30.348609000000003
 10/25/2017,17:36:58.118,0.0,73.89219399999999,0.0,5.932224,11.402406,0.0,0.000328798433,75.41725100000001,0.0,73.478617,0.02392815,4.929621,1.924554,0.0,0.0,62.69149300000001,0.0,80.669708,30.074615,71.026463,0.0,0.0,0.0,150.181989,1.0,0.010448,98.380115,23.325101,11.547133,22.533634,1.0,11051.816,1.0,0.00404,14.295643,42.492998,0.0,2.5744569999999998,0.0,1.98636,0.0,1.9823950000000001,0.0,1.988584,10.0,8.991538,0.0,0.0,0.0,0.13855340800000002,0.0,0.13601053400000002,0.0,0.163448612,0.0,0.0,0.0,2.203636,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.897615,0.0,12.936055999999999,74.801796,0.0,12.322254,0.0,3.50739,73.449709,0.0,242.53751699999998,0.002258628,0.0,95.038273,73.765487,76.136227,107.501778,82.0833,0.007830007,0.0,67.278902,14.360916,20.111056,77.404051,76.10771,0.0,75.494322,77.790936,0.0,74.934979,0.0,12.012877,29.342884,10.0,43.0,61.9,24.414563,68.421848,29.789340000000003,0.0,13.667916,13.614623000000002,8.069181,10.0,1.0,14.474159,0.0,1046.495,10.0,0.0,0.0,72.76176099999999,2.911947,3.570971,3.303579,8.24,1.0,83.97228100000001,65.079157,58.441376,227.639185,4.146,0.0,13.472763,13.753889000000001,13.763601000000001,10.0,0.0,46.874362,18.619455,23.532942000000002,72.74315289039924,29.823617,0.0,0.007844257,0.0,0.04403716,0.0,0.025483844,0.0,0.020942147,0.0,0.017044662,2.020899,2.013651,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011473261,5.738666,0.0,0.083823135,0.0,0.042400624000000005,9.5,9.791508,0.0,0.025580476,9.5,9.778172999999999,0.0,0.040687256,0.397350242,74.021941,1.0584719999999999,73.556776,1.234302,73.310087,0.945940751,73.07859,0.03918493,7.382516000000001,1.0,1.0,73.944994,73.96236,29.6888,73.19232199999999,73.209873,30.722671999999996,72.88128499999999,73.459848,30.597990999999997,73.18207199999999,73.70585600000001,30.292706
 10/25/2017,17:37:08.118,0.0,73.892382,0.0,4.28509,2.3603810000000003,0.0,0.0,75.38031600000001,0.0,73.481799,0.023835778,4.428319,18.420552999999998,0.0,0.0,62.892821999999995,0.0,80.670926,30.082836,71.07015899999999,0.0,0.0,0.0,149.302367,1.0,0.010448,98.326476,23.352565,11.498144,22.566772,1.0,11088.165,1.0,0.00404,14.637825,42.491881,0.0,2.567174,0.0,1.987939,0.0,1.9822009999999999,0.0,1.989487,10.0,9.004027,0.0,0.0,0.0,0.139261549,0.0,0.137040559,0.0,0.147047215,0.0,0.0,0.0,2.205086,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.364141,0.0,13.465285,74.704133,0.0,10.712653999999999,0.0,6.363298,73.499626,0.0,242.49920899999998,0.001807165,0.0,95.044475,73.762585,76.135712,107.510819,82.08719,0.011762995,0.0,67.277452,14.364583999999999,20.105729999999998,77.422317,76.109817,0.0,75.492121,77.791873,0.0,74.933762,0.0,11.41975,29.259421999999997,10.0,44.0,62.0,24.433770000000003,68.42124,29.786972,0.0,13.843466000000001,13.830635000000001,0.0,10.0,1.0,14.47236,0.0,1048.115,10.0,0.0,0.0,72.759514,2.994313,3.7019029999999997,10.649582,8.24,1.0,83.989209,65.132643,58.708091,203.989748,4.146,0.0,13.538886999999999,13.779,0.0,10.0,0.0,46.870169,18.844043,23.533498,71.35317300283157,29.820829999999997,0.0,0.015322873999999998,0.0,0.044455898,0.0,0.020491198000000002,0.0,0.024968473999999997,0.0,0.022262782000000002,2.021028,2.01349,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011472672,5.738086,0.0,0.083661958,0.0,0.043432157,9.5,9.793215,0.0,0.023164679,9.5,9.77711,0.0,0.042136734,0.390317029,74.058835,0.756044037,73.543031,0.14415463,73.203744,0.931874323,73.085101,0.028552828,7.269425,1.0,1.0,73.948317,73.963389,29.818986,73.19091800000001,73.211745,30.623753999999998,72.88559000000001,73.45675899999999,30.733569,73.183102,73.704265,30.304740999999996
 10/25/2017,17:37:18.118,0.0,73.891071,0.0,5.323501,0.0,0.0,3.1009044e-05,75.420872,0.0,73.47955300000001,0.023651033999999998,4.320897,0.0,0.0,0.0,62.379360999999996,0.0,80.670457,30.09273,71.278541,0.0,0.0,0.0,136.747761,1.0,0.010448,98.211958,23.36871,11.448053999999999,22.582117,1.0,11073.198,1.0,0.00404,14.336591,42.48811,0.0,2.5697200000000002,0.0,1.986618,0.0,1.981589,0.0,1.989132,10.0,8.985808,0.0,0.0,0.0,0.136589923,0.0,0.138038395,0.0,0.146241645,0.0,0.0,0.0,2.2022180000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.124464,0.0,12.422865,74.783711,0.0,16.221065,0.0,9.427782,73.462731,0.0,242.495928,0.0,0.0,95.046683,73.762024,76.139646,107.522874,82.086065,0.016482582,0.0,67.276891,14.361474,20.137276999999997,77.42536199999999,76.11304799999999,0.0,75.492355,77.79548,0.0,74.93615,0.0,10.217464,29.270190999999997,10.0,44.0,62.0,24.410675,68.42156800000001,29.780005,0.0,13.734048000000001,13.822835000000001,12.770678,10.0,1.0,14.320034,0.0,1058.093,10.0,0.0,0.0,72.762041,2.881886,3.730601,17.578563,8.24,1.0,84.05331,65.285891,58.551554,212.856282,4.146,0.0,13.610420999999999,13.825632999999998,13.298668,10.0,0.0,46.866769,18.734245,23.564722,74.15926092447053,29.819809000000003,0.0,0.045011693,0.0,0.044681372999999996,0.0,0.015047603,0.0,0.019170563,0.0,0.024066577000000002,2.020995,2.013362,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011479803,5.737925,0.0,0.083307369,0.0,0.049975947,9.5,9.792539,0.0,0.015337499,9.5,9.778172999999999,0.0,0.039463252000000004,0.6786787059999999,74.034239,0.629446229,73.566181,1.8602580000000002,73.27898,1.248369,73.08365400000001,0.028230643,7.214328999999999,1.0,1.0,73.948598,73.9581,29.856464000000003,73.19396,73.208047,30.531140999999998,72.88325,73.45952,30.668290999999996,73.184974,73.703188,30.255826000000003
 10/25/2017,17:37:28.118,0.0,73.89196,0.0,4.750584,7.137905,0.0,0.000590370193,75.46070300000001,0.0,73.482688,0.024020522000000002,4.428319,19.653748999999998,0.0,0.0,62.624866000000004,0.0,80.672801,30.085763,71.481549,0.0,0.0,0.0,143.30494299999998,1.0,0.010448,98.12076,23.371772,11.391542,22.579669,1.0,11029.365,1.0,0.00404,14.433489000000002,42.48555,0.0,2.568173,0.0,1.987166,0.0,1.98233,0.0,1.9884549999999999,10.0,8.982235000000001,0.0,0.0,0.0,0.13864997199999998,0.0,0.136235852,0.0,0.154232895,0.0,0.0,0.0,2.199382,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.94409,0.0,0.0,74.730177,0.0,18.975271,0.0,7.662896000000001,73.496732,0.0,242.48333599999998,0.001930291,0.0,95.04983100000001,73.763989,76.140582,107.529372,82.088503,0.014647186999999999,0.0,67.270954,14.364744,20.12048,77.42798499999999,76.112486,0.0,75.49287,77.792763,0.0,74.935916,0.0,4.061764,29.265576,10.0,44.0,62.0,24.315326000000002,68.423766,29.773085,0.0,13.611403,13.786233,9.224497999999999,10.0,1.0,14.309839000000002,0.0,1052.8310000000001,10.0,0.0,0.0,72.761199,2.91856,3.6612480000000005,14.659409,8.24,1.0,84.103297,65.324353,58.727959,227.591084,4.146,0.0,13.511235000000001,13.617576999999999,10.236521,10.0,0.0,46.870402,18.983333,23.588383,75.8994789408565,29.814421000000003,0.0,0.049718063,0.0,0.045937587,0.0,0.018461929,0.0,0.014822129,0.0,0.018204243999999998,2.020963,2.013426,2.018354,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011484848999999998,5.73844,0.0,0.081373243,0.0,0.043593334000000004,9.5,9.794021,0.0,0.018945088,9.5,9.777947,0.0,0.045261164000000007,0.20042031600000002,74.050878,0.101955365,73.61899100000001,1.1288040000000001,73.163955,1.445299,73.103187,0.030808122,7.202086,1.0,1.0,73.95107900000001,73.958334,29.844628999999998,73.19171300000001,73.20594100000001,30.511436,72.885122,73.458912,30.59915,73.184225,73.703609,30.188276000000002
 10/25/2017,17:37:38.118,0.0,73.894816,0.0,6.218682,6.175987,0.0,0.000445499675,75.420147,0.0,73.48282900000001,0.026884056,4.750584,22.648653,0.0,0.0,63.63440799999999,0.0,80.67350400000001,30.079724,71.591501,0.0,0.0,0.0,138.42703899999998,1.0,0.010448,98.104824,23.365369,11.384203,22.536409,1.0,11046.364,1.0,0.00404,14.503627999999999,42.483222999999995,0.0,2.572975,0.0,1.986747,0.0,1.9821689999999998,0.0,1.988423,10.0,8.995465,0.0,0.0,0.0,0.13739463,0.0,0.138392466,0.0,0.16931315800000002,0.0,0.0,0.0,2.197546,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.43109,0.0,0.0,74.735241,0.0,8.745364,0.0,0.0,73.49600799999999,0.0,242.464279,0.002217586,0.0,95.05368399999999,73.76179,76.14044200000001,107.53643500000001,82.090378,0.004159218,0.0,67.272637,14.360835999999999,20.159810999999998,77.434027,76.109864,0.0,75.489687,77.79004599999999,0.0,74.93488599999999,0.0,8.854874,29.330961,10.0,44.0,62.0,24.285601,68.421942,29.768812,0.0,13.770721,13.827035,3.062809,10.0,1.0,14.168307999999998,0.0,1060.8039999999999,10.0,0.0,0.0,72.761714,2.9540319999999998,3.6726080000000003,4.522567,8.24,1.0,84.104563,65.02386800000001,58.360096999999996,226.05186600000002,4.146,0.0,13.50883,13.612195999999999,10.493036,10.0,0.0,46.866349,18.828164,23.603832,73.04622062267792,29.813306,0.0,0.0,0.0,0.042619893,0.0,0.023905523999999997,0.0,0.018236455,0.0,0.015079813999999999,2.020867,2.013362,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011482141000000001,5.738215,0.0,0.081953481,0.0,0.04481828,9.5,9.793602,0.0,0.023068047,9.5,9.778236999999999,0.0,0.045003479000000006,0.587246955,74.034239,0.777143672,73.569075,0.073822515,73.316598,0.952973957,73.11693199999999,0.029841567000000003,7.174377000000001,1.0,1.0,73.952717,73.958053,29.805178,73.189139,73.205005,30.495278000000003,72.88203399999999,73.460363,30.749406,73.182353,73.702439,30.410722999999997
 10/25/2017,17:37:48.118,0.0,73.892382,0.0,4.571548,16.869304,0.0,0.000191976279,75.266615,0.0,73.48133100000001,0.017739221,4.034439,7.946395,0.0,0.0,63.973335999999996,0.0,80.67842399999999,30.069181,71.623177,0.0,0.0,0.0,128.5113,1.0,0.010448,98.174821,23.363143,11.344388,22.463603,1.0,11081.43,1.0,0.00404,14.579443,42.484991,0.0,2.56595,0.0,1.986005,0.0,1.98175,0.0,1.9890029999999999,10.0,9.004285000000001,0.0,0.0,0.0,0.1372015,0.0,0.138006207,0.0,0.161644136,0.0,0.0,0.0,2.189619,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.182236999999999,0.0,10.01728,74.709197,0.0,7.207300999999999,0.0,6.347253,73.472135,0.0,242.449515,0.0006990274060000001,0.0,95.05866400000001,73.78341400000001,76.145546,107.549102,82.09070600000001,0.013336191,0.0,67.274367,14.362670000000001,20.144652,77.438851,76.111737,0.0,75.48832900000001,77.789344,0.0,74.93638399999999,0.0,3.644972,29.362884,10.0,44.0,62.0,24.325616,68.422269,29.765468,0.0,13.812804999999999,13.590022,11.791868,10.0,1.0,14.528732999999999,0.0,1057.259,10.0,0.0,0.0,72.762697,2.92818,3.5883089999999997,11.002447,8.24,1.0,84.058421,65.237212,58.74,230.86192200000002,4.146,0.0,13.32729,13.903355,14.677435999999998,10.0,0.0,46.863741,19.236732999999997,23.606523000000003,72.62054192900494,29.813631,0.0,0.0,0.0,0.040751677,0.0,0.026224688,0.0,0.022230571,0.0,0.018365297,2.020512,2.01349,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011471733000000001,5.7369580000000004,0.0,0.083726429,0.0,0.043432157,9.5,9.792475,0.0,0.026353531,9.5,9.778300999999999,0.0,0.042813157000000004,0.44658272299999996,74.050154,0.974073596,73.553159,1.0936379999999999,73.210254,1.677395,73.15238000000001,0.024686608999999998,7.161811,1.0,1.0,73.948411,73.95786600000001,29.726671999999997,73.19176,73.201495,30.440893,72.883765,73.458303,30.630051,73.18815699999999,73.70786899999999,30.283777
