date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:37:58.118,0.0,73.892616,0.0,4.714777,12.524643,0.0,0.000179903743,75.291238,0.0,73.482642,0.018755314,2.5663419999999997,0.0,0.0,0.0,63.817631999999996,0.0,80.680533,30.065326000000002,71.571476,0.0,0.0,0.0,143.464875,1.0,0.010448,98.282097,23.361844,11.331544000000001,22.513882000000002,1.0,11041.018,1.0,0.00404,14.709181,42.482896999999994,0.0,2.57059,0.0,1.986747,0.0,1.982105,0.0,1.9890029999999999,10.0,9.005605000000001,0.0,0.0,0.0,0.13810277199999998,0.0,0.137813077,0.0,0.155070688,0.0,0.0,0.0,2.191552,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.395321,0.0,11.733264,74.720772,0.0,12.393792,0.0,17.241416,73.48154,0.0,242.447634,0.002669049,0.0,95.062751,73.817864,76.145546,107.55753,82.091972,0.000750627375,0.0,67.27974300000001,14.364664000000001,19.972576999999998,77.422692,76.109349,0.0,75.487533,77.793091,0.0,74.938959,0.0,8.069381,29.273653000000003,10.0,44.0,62.0,24.335676,68.420913,29.762774,0.0,13.508598000000001,13.728029000000001,1.506341,10.0,1.0,14.523935,0.0,1062.985,10.0,0.0,0.0,72.763913,2.960044,3.8035400000000004,0.0,8.24,1.0,83.989772,65.379642,58.484725,223.903375,4.146,0.0,13.497409,13.670189,0.0,10.0,0.0,46.866396,18.762148,23.605456,71.83520431702894,29.809265999999997,0.0,0.0,0.0,0.043103052,0.0,0.024936262999999997,0.0,0.025226158999999998,0.0,0.061269841,2.020995,2.013651,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011457517,5.735894,0.0,0.083919842,0.0,0.043786747,9.5,9.792088,0.0,0.024904053,9.5,9.777947,0.0,0.044520319,0.56614732,74.042197,1.00924,73.56545799999999,1.5929959999999999,73.326003,1.522664,73.151657,0.029841567000000003,7.3270979999999994,1.0,1.0,73.952623,73.955057,29.948777000000003,73.193726,73.204584,30.676168,72.882689,73.45924000000001,30.655931,73.186097,73.710817,30.291929999999997
 10/25/2017,17:38:08.118,0.0,73.895799,0.0,3.962825,21.085709,0.0,0.0,75.347727,0.0,73.48498199999999,0.025128987000000002,2.208269,0.0,0.0,0.0,63.491015000000004,0.0,80.680486,30.064443,71.519915,0.0,0.0,0.0,123.55343,1.0,0.010448,98.322762,23.349782,11.34347,22.46246,1.0,11086.561000000002,1.0,0.00404,14.272939000000001,42.481826,0.0,2.5760680000000002,0.0,1.987359,0.0,1.981911,0.0,1.9880360000000001,10.0,9.002514999999999,0.0,0.0,0.0,0.139551244,0.0,0.137716513,0.0,0.15639182199999999,0.0,0.0,0.0,2.1947419999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.785721,0.0,11.621003,74.77937,0.0,10.784191,0.0,5.352499,73.462007,0.0,242.433305,0.002463839,0.0,95.066369,73.811077,76.14695,107.566901,82.09389300000001,0.022513164,0.0,67.283904,14.365302,19.941029999999998,77.428875,76.108928,0.0,75.486924,77.792342,0.0,74.937929,0.0,8.983118,29.234807,10.0,43.0,62.1,24.293147,68.422409,29.756736,0.0,13.648076000000001,13.679426999999999,0.0,10.0,1.0,14.239673000000002,0.0,1055.927,10.0,0.0,0.0,72.76344499999999,2.930584,3.530914,0.0,8.24,1.0,83.904993,65.18673100000001,58.503389,228.44086000000001,4.146,0.0,13.602606,13.760466000000001,0.0,10.0,0.0,46.862856,19.084966,23.604064,71.13751049406758,29.807175,0.0,0.005684484,0.0,0.045003479000000006,0.0,0.022294993,0.0,0.026063635,0.0,0.02161857,2.020802,2.013651,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011440457,5.7367,0.0,0.08346854599999999,0.0,0.04433474900000001,9.5,9.792764,0.0,0.023100258,9.5,9.778269,0.0,0.044745794000000005,0.24965279699999998,74.032792,0.854508997,73.648652,0.28481886100000003,73.222553,1.5367309999999998,73.09378199999999,0.032741232,7.357707,1.0,1.0,73.95449599999999,73.955713,29.743240999999998,73.191199,73.20093299999999,30.516165,72.884748,73.457367,30.664815,73.186378,73.70623,30.277177000000002
 10/25/2017,17:38:18.118,0.0,73.897952,0.0,5.287693,0.0,0.0,3.9057409e-05,75.340484,0.0,73.48685400000001,0.016630757,3.461523,30.432203,0.0,0.0,63.90164,0.0,80.684985,30.065744,71.421474,0.0,0.0,0.0,144.424463,1.0,0.010448,98.311667,23.341524,11.313379,22.517799,1.0,11073.198,1.0,0.00404,14.359701000000001,42.479918,0.0,2.581127,0.0,1.988487,0.0,1.982459,0.0,1.9881330000000002,10.0,9.00245,0.0,0.0,0.0,0.13494832199999998,0.0,0.138521219,0.0,0.14147267300000002,0.0,0.0,0.0,2.196998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,4.8693290000000005,74.720049,0.0,7.529221000000001,0.0,19.182791,73.493838,0.0,242.43427000000003,0.001109449,0.0,95.06989300000001,73.80180899999999,76.146061,107.576272,82.0983,0.007305608000000001,0.0,67.282315,14.365541,19.989375,77.42451899999999,76.108506,0.0,75.48364699999999,77.787095,0.0,74.93956700000001,0.0,13.856380999999999,29.275190999999996,10.0,43.0,62.1,24.319671,68.42114699999999,29.752834000000004,0.0,13.842264000000002,13.760431,0.0,10.0,1.0,14.347620999999998,0.0,1061.718,10.0,0.0,0.0,72.762603,3.0135520000000002,3.780821,14.402779999999998,8.24,1.0,83.891723,65.260049,58.514828,237.29136200000002,4.146,0.0,13.646488,13.721604999999998,0.0,10.0,0.0,46.862669,19.085419,23.599285000000002,71.41789295514505,29.805643,0.0,0.022253488,0.0,0.050124967,0.0,0.019814775,0.0,0.025773739,0.0,0.022230571,2.02106,2.013007,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011434742,5.739246,0.0,0.079052293,0.0,0.042787449000000005,9.5,9.789962,0.0,0.022617098999999998,9.5,9.778495,0.0,0.041879049,0.16525426,74.027728,0.6646123039999999,73.649375,1.374967,73.218936,1.473432,73.095229,0.028552828,7.22174,1.0,1.0,73.957819,73.95636800000001,29.766516999999997,73.194147,73.199951,30.681686,72.884748,73.45484,30.747088,73.18782900000001,73.709554,30.264366
 10/25/2017,17:38:28.118,0.0,73.897811,0.0,3.3182940000000003,0.628929404,0.0,0.0,75.325276,0.0,73.483952,0.023281545,3.3182940000000003,26.316211,0.0,0.0,63.107186999999996,0.0,80.683954,30.070481,71.313537,0.0,0.0,0.0,138.02721100000002,1.0,0.010448,98.27034499999999,23.346534,11.299802,22.49821,1.0,11050.64,1.0,0.00404,14.277804000000001,42.480849,0.0,2.583093,0.0,1.988068,0.0,1.9818790000000002,0.0,1.989132,10.0,9.003577,0.0,0.0,0.0,0.136686488,0.0,0.138585596,0.0,0.155006242,0.0,0.0,0.0,2.2011220000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,16.223688,74.719325,0.0,5.991158,0.0,11.850489999999999,73.462731,0.0,242.42968599999998,0.001355701,0.0,95.074685,73.78626899999999,76.148589,107.58611299999998,82.098675,0.00337262,0.0,67.284185,14.365460999999998,19.911122,77.42475300000001,76.107382,0.0,75.482289,77.78676800000001,0.0,74.940878,0.0,6.642669000000001,29.270576000000002,10.0,43.0,62.1,24.309151999999997,68.42025799999999,29.74898,0.0,13.387757,13.788632999999999,0.0,10.0,1.0,14.375207000000001,0.0,1042.678,10.0,0.0,0.0,72.76564499999999,2.907738,3.7634830000000004,0.0,8.24,1.0,83.902461,65.31173199999999,58.576841,204.422653,4.146,0.0,13.47156,13.688722,0.0,10.0,0.0,46.864067,18.766686,23.590192000000002,71.41070053014882,29.800812,0.0,0.001816234,0.0,0.043618422000000004,0.0,0.023647839,0.0,0.025773739,0.0,0.020491198000000002,2.021092,2.013394,2.018064,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011432885,5.7286410000000005,0.0,0.083146191,0.0,0.043496627999999996,9.5,9.794117,0.0,0.02165078,9.5,9.776883999999999,0.0,0.042877578,0.193387106,74.020494,0.756044037,73.615374,0.96704038,73.184211,1.747727,73.153827,0.015987616,7.176310000000001,1.0,1.0,73.956836,73.954075,29.920372999999998,73.194709,73.204678,30.728977,72.88676,73.45689899999999,30.567477,73.187969,73.709554,30.361420000000003
 10/25/2017,17:38:38.118,0.0,73.900245,0.0,4.464126,0.0,0.0,0.000151734473,75.348451,0.0,73.487088,0.023281545,1.635353,0.0,0.0,0.0,63.542434,0.0,80.68503199999999,30.058265999999996,71.14604399999999,0.0,0.0,0.0,132.589548,1.0,0.010448,98.19075699999999,23.342916,11.333195,22.513392,1.0,11083.14,1.0,0.00404,14.195502,42.478568,0.0,2.5760680000000002,0.0,1.9864240000000002,0.0,1.98233,0.0,1.98852,10.0,9.003094,0.0,0.0,0.0,0.137684324,0.0,0.13939030300000002,0.0,0.161321908,0.0,0.0,0.0,2.202798,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.074931,0.0,10.386136,74.772859,0.0,11.928796,0.0,8.882272,73.426559,0.0,242.417432,0.0,0.0,95.07835,73.779342,76.152663,107.59732,82.10069,0.010976398,0.0,67.28138,14.362510999999998,19.991833,77.417446,76.105603,0.0,75.485473,77.787283,0.0,74.943828,0.0,8.566326,29.283268,10.0,43.0,62.1,24.262735,68.423532,29.74336,0.0,13.707595000000001,13.686027,6.673172999999999,10.0,1.0,14.291848000000002,0.0,1064.605,10.0,0.0,0.0,72.764662,2.886095,3.609832,0.0,8.24,1.0,83.963466,65.36461800000001,58.42813100000001,227.126112,4.146,0.0,13.525661999999999,13.888407999999998,0.0,10.0,0.0,46.860433,18.583385999999997,23.586109,71.86399892422031,29.801695000000002,0.0,0.00043011100400000004,0.0,0.04348958,0.0,0.021747412,0.0,0.024936262999999997,0.0,0.018461929,2.021157,2.013362,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011439231000000001,5.709363,0.0,0.088884096,0.0,0.043657805,9.5,9.792764,0.0,0.023518996,9.5,9.770184,0.0,0.03881904,0.298885279,74.029175,0.144154637,73.625502,1.3609,73.362174,0.86154221,73.067739,0.025975348,7.128947,1.0,1.0,73.958943,73.95613399999999,29.683277,73.195598,73.200372,30.661587,72.885731,73.455074,30.590265999999996,73.18918599999999,73.712549,30.327645
 10/25/2017,17:38:48.118,0.0,73.89945,0.0,5.609959,0.0,0.0,0.000352943522,75.398421,0.0,73.48779,0.017277361,4.28509,0.0,0.0,0.0,64.025479,0.0,80.687657,30.044564,71.237509,0.0,0.0,0.0,143.224978,1.0,0.010448,98.165983,23.338414999999998,11.348608,22.517146,1.0,11108.05,1.0,0.00404,14.006572,42.479731,0.0,2.568721,0.0,1.987746,0.0,1.9825240000000002,0.0,1.988584,10.0,9.004928999999999,0.0,0.0,0.0,0.136557735,0.0,0.14000188,0.0,0.15729406,0.0,0.0,0.0,2.199801,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.326842000000001,0.0,4.885366,74.662898,0.0,10.533809,0.0,10.117692,73.475752,0.0,242.40590099999997,0.0,0.0,95.083001,73.770917,76.15097800000001,107.607444,82.102987,0.010714198999999999,0.0,67.280772,14.363945999999999,19.850076,77.408641,76.105275,0.0,75.48388100000001,77.790796,0.0,74.94682399999999,0.0,13.48768,29.357884000000002,10.0,43.0,62.1,24.281942,68.422269,29.74192,0.0,13.514009,13.872637,6.223884,10.0,1.0,14.499947,0.0,1053.649,10.0,0.0,0.0,72.76367900000001,2.988301,3.8388139999999997,0.0,8.24,1.0,83.99610200000001,65.038291,58.576841,208.87997,4.146,0.0,13.701792000000001,13.902757000000001,4.272549,10.0,0.0,46.860433,18.74831,23.58597,72.23129939777077,29.797190000000004,0.0,0.0,0.0,0.042619893,0.0,0.021972886,0.0,0.023808892,0.0,0.018558561,2.020802,2.0135549999999998,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011441166000000001,5.699498999999999,0.0,0.08420996,0.0,0.045011693,9.5,9.791991000000001,0.0,0.025516054,9.5,9.769765,0.0,0.041105994,0.5309812620000001,74.04726099999999,0.608346591,73.58065,0.8896750520000001,73.218212,1.00924,73.153827,0.030485937,7.068696000000001,1.0,1.0,73.958568,73.954215,29.916822999999997,73.193539,73.202384,30.652917,72.887041,73.45460600000001,30.706916999999997,73.188812,73.71109799999999,30.307846
 10/25/2017,17:38:58.118,0.0,73.89823299999999,0.0,4.177668,0.452577866,0.0,0.0007110956179999999,75.347002,0.0,73.489194,0.020972243999999998,2.315691,0.0,0.0,0.0,64.173941,0.0,80.69,30.044564,71.30778199999999,0.0,0.0,0.0,135.628242,1.0,0.010448,98.234993,23.334055,11.249345,22.52286,1.0,11090.517,1.0,0.00404,14.194691,42.47517,0.0,2.56566,0.0,1.985586,0.0,1.9821369999999998,0.0,1.989197,10.0,9.00348,0.0,0.0,0.0,0.137459006,0.0,0.137040559,0.0,0.15822852099999998,0.0,0.0,0.0,2.2037,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.864905,0.0,9.343716,74.79745600000001,0.0,9.174591,0.0,9.684493,73.472135,0.0,242.41106299999998,0.002422797,0.0,95.086384,73.763475,76.15481700000001,107.616768,82.103503,0.0,0.0,67.281006,14.363069,19.915627999999998,77.401288,76.104292,0.0,75.481587,77.786206,0.0,74.945419,0.0,2.458717,29.310961,10.0,43.0,62.1,24.326529999999998,68.42371899999999,29.736532,0.0,13.652885999999999,13.641025,4.6834620000000005,10.0,1.0,14.428581,0.0,1059.665,10.0,0.0,0.0,72.764381,3.020766,3.564394,0.0,8.24,1.0,83.977861,65.166298,58.264970999999996,202.22606100000002,4.146,0.0,13.593589000000001,13.820251999999998,0.20037428399999999,10.0,0.0,46.858197,18.849261,23.583558,72.7792211821517,29.793288,0.0,0.0,0.0,0.040655045,0.0,0.020845515,0.0,0.024356472,0.0,0.019299405,2.020834,2.013265,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011434939,5.699306,0.0,0.083404075,0.0,0.041788151,9.5,9.791089,0.0,0.025065106,9.5,9.738681,0.0,0.040687256,0.33405133600000003,74.04292,0.8545090190000001,73.603799,1.051439,73.14442199999999,0.9107746879999999,73.07425,0.030485937,7.156978,1.0,1.0,73.960768,73.95327900000001,29.885657000000002,73.191994,73.19704899999999,30.625329999999998,72.886152,73.451751,30.702668,73.190309,73.71297,30.362585
 10/25/2017,17:39:08.118,0.0,73.90001099999999,0.0,6.218682,5.807252,0.0,0.00038111278500000003,75.404939,0.0,73.487041,0.024205266,3.8195959999999998,0.0,0.0,0.0,63.01014300000001,0.0,80.690656,30.037411,71.064452,0.0,0.0,0.0,130.35051,1.0,0.010448,98.437093,23.330575,11.17687,22.494456,1.0,11113.288999999999,1.0,0.00404,13.705744000000001,42.475821,0.0,2.571879,0.0,1.987424,0.0,1.982782,0.0,1.988906,10.0,9.003866,0.0,0.0,0.0,0.137008371,0.0,0.139132796,0.0,0.156617382,0.0,0.0,0.0,2.205924,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.793367,0.0,8.68619,74.732347,0.0,12.858788,0.0,15.476529999999999,73.478646,0.0,242.410677,0.001478828,0.0,95.089203,73.763007,76.15809499999999,107.625196,82.105191,0.019104574,0.0,67.280117,14.364345000000002,19.990194,77.413934,76.101342,0.0,75.481025,77.786721,0.0,74.94855600000001,0.0,4.334282,29.214421999999995,10.0,43.0,62.1,24.335905,68.41951,29.731563,0.0,13.490561999999999,13.786233,0.0,10.0,1.0,14.397996,0.0,1048.276,10.0,0.0,0.0,72.76386600000001,2.940805,3.8740879999999995,0.0,8.24,1.0,83.859228,65.203558,58.644271999999994,232.385106,4.146,0.0,13.611022,13.804707999999998,0.0,10.0,0.0,46.858197,19.079294,23.578917999999998,71.77042243956322,29.795007000000002,0.0,0.0015583510000000001,0.0,0.043586211,0.0,0.023680048999999998,0.0,0.024904053,0.0,0.020491198000000002,2.0212529999999997,2.013458,2.018386,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011412338999999999,5.6999830000000005,0.0,0.083500781,0.0,0.046333345,9.5,9.792667999999999,0.0,0.021940676,9.5,9.738939,0.0,0.040977151,0.376250606,74.053771,0.5520809010000001,73.63563,0.812309724,73.213872,0.650545863,73.059058,0.006322068,7.309055,1.0,1.0,73.962968,73.95416800000001,29.750737,73.193913,73.197704,30.527988,72.889147,73.450581,30.626960999999998,73.190169,73.71554499999999,30.331915999999996
 10/25/2017,17:39:18.118,0.0,73.899637,0.0,3.1034509999999997,0.0,0.0,9.942012e-05,75.333242,0.0,73.487977,0.029008614,2.888607,21.751784,0.0,0.0,62.526374,0.0,80.69328,30.03834,70.970182,0.0,0.0,0.0,148.02291599999998,1.0,0.010448,98.646582,23.321621,11.071186,22.516657000000002,1.0,11119.917,1.0,0.00404,13.894673999999998,42.476287,0.0,2.572394,0.0,1.987939,0.0,1.981911,0.0,1.98852,10.0,8.999328,0.0,0.0,0.0,0.138682161,0.0,0.138617784,0.0,0.16219192300000002,0.0,0.0,0.0,2.202991,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.748422,0.0,7.916403,74.724389,0.0,8.959977,0.0,9.684493,73.453326,0.0,242.404647,4.2353438e-05,0.0,95.090237,73.762866,76.15673699999999,107.63287199999999,82.105425,0.014909386,0.0,67.27520799999999,14.363787,19.939391,77.41585400000001,76.098907,0.0,75.480322,77.785924,0.0,74.94757299999999,0.0,8.229686000000001,29.334037,10.0,43.0,62.1,24.340478,68.419931,29.728265000000004,0.0,13.338459,13.91884,1.506341,10.0,1.0,14.334427,0.0,1065.985,10.0,0.0,0.0,72.766113,2.961246,3.899797,0.0,8.24,1.0,83.765026,65.082763,58.51242,234.790133,4.146,0.0,13.586376000000001,13.8627,0.0,10.0,0.0,46.85843,19.028932,23.578733,71.79201501401151,29.79366,0.0,0.002106353,0.0,0.042748735,0.0,0.023551207,0.0,0.024968473999999997,0.0,0.020008039,2.0211240000000004,2.013684,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011393324,5.6978230000000005,0.0,0.08134100799999999,0.0,0.045011693,9.5,9.791895,0.0,0.020008039,9.5,9.738134,0.0,0.046420746,0.629446223,74.03640899999999,0.784176882,73.61899100000001,1.839159,73.286214,1.459365,73.129954,0.011477026999999999,7.422146000000001,1.0,1.0,73.963436,73.950938,29.782691999999997,73.193866,73.19878100000001,30.526806,72.89317199999999,73.450908,30.660565999999996,73.188812,73.71423399999999,30.18323
 10/25/2017,17:39:28.118,0.0,73.90249200000001,0.0,5.430922,8.388397,0.0,0.0,75.339036,0.0,73.491862,0.024944242999999998,2.637956,0.0,0.0,0.0,62.194688,0.0,80.694264,30.038525,71.09322399999999,0.0,0.0,0.0,129.550853,1.0,0.010448,98.709815,23.316426,11.076139999999999,22.559753,1.0,11120.345,1.0,0.00404,14.1505,42.474751,0.0,2.567368,0.0,1.9874880000000001,0.0,1.982298,0.0,1.9891,10.0,9.015808999999999,0.0,0.0,0.0,0.138295901,0.0,0.140291574,0.0,0.155360693,0.0,0.0,0.0,2.210338,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,17.217997,74.701963,0.0,10.81996,0.0,5.849876,73.493838,0.0,242.408265,0.001150491,0.0,95.096721,73.760526,76.159734,107.644267,82.105753,0.006519011,0.0,67.274787,14.362032000000001,19.879575,77.4211,76.097362,0.0,75.482383,77.78288,0.0,74.95056899999999,0.0,8.758692,29.285576000000002,10.0,43.0,62.1,24.402901,68.422129,29.727567999999998,0.0,13.611403,13.718429,10.84515,10.0,1.0,14.427382000000001,0.0,1058.6860000000001,10.0,0.0,0.0,72.76583199999999,2.996117,3.800551,13.632893,8.24,1.0,83.73933000000001,64.93973199999999,58.537105000000004,213.93052799999998,4.146,0.0,13.484785,13.788565,10.797647,10.0,0.0,46.857964,19.113776,23.570753,72.67823648581057,29.790129999999998,0.0,0.0,0.0,0.041331467999999996,0.0,0.025934792999999998,0.0,0.021876255,0.0,0.018204243999999998,2.021028,2.013587,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011385135,5.6965010000000005,0.0,0.083500781,0.0,0.043077567000000004,9.5,9.79299,0.0,0.026997742999999998,9.5,9.737876,0.0,0.042587682,0.312951702,74.00891899999999,1.290568,73.652992,1.002206,73.370132,0.889675058,73.155997,0.032419047,7.372205999999999,1.0,1.0,73.961096,73.949066,29.665129999999998,73.195972,73.198406,30.687990999999997,72.892376,73.451236,30.766015000000003,73.191058,73.71507700000001,30.313281
 10/25/2017,17:39:38.118,0.0,73.903288,0.0,4.965428,13.230049,0.0,0.00032879843500000004,75.366556,0.0,73.489288,0.027530661,1.814389,3.750325,0.0,0.0,62.017981999999996,0.0,80.695623,30.035321000000003,70.980474,0.0,0.0,0.0,137.467452,1.0,0.010448,98.548606,23.309652,11.128065,22.634192000000002,1.0,11021.988000000001,1.0,0.00404,14.403082000000001,42.472702000000005,0.0,2.566047,0.0,1.9908080000000001,0.0,1.98233,0.0,1.988584,10.0,8.994596000000001,0.0,0.0,0.0,0.13813496,0.0,0.137748701,0.0,0.16844314300000002,0.0,0.0,0.0,2.209436,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,0.0,74.676643,0.0,10.891498,0.0,0.0,73.482987,0.0,242.40107700000002,0.000206521938,0.0,95.10127800000001,73.758981,76.160249,107.654297,82.107112,0.012025195,0.0,67.27058000000001,14.3594,19.910301999999998,77.427891,76.09745500000001,0.0,75.483413,77.778477,0.0,74.948135,0.0,15.042635999999998,29.257499,10.0,43.0,62.1,24.337048,68.42208199999999,29.719487,0.0,13.866913,13.74063,4.458816000000001,10.0,1.0,14.648075,0.0,1023.188,10.0,0.0,0.0,72.763352,2.942609,3.7132620000000003,8.564472,8.24,1.0,83.87151300000001,65.102595,58.39200699999999,229.306671,4.146,0.0,13.589982000000001,13.71742,0.0,10.0,0.0,46.853818,18.876257,23.562773,74.8327846902455,29.787761,0.0,0.0,0.0,0.049899492000000004,0.0,0.021972886,0.0,0.018655193,0.0,0.01536971,2.020834,2.013233,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011402517,5.6981779999999995,0.0,0.082050187,0.0,0.043464392000000004,9.5,9.791637,0.0,0.014822129,9.5,9.739422,0.0,0.04348958,0.256686009,74.040026,0.8193429409999999,73.651545,0.0,73.39834599999999,1.417166,73.15672099999999,0.035963081,7.318399,1.0,1.0,73.96718100000001,73.947709,29.822142,73.195551,73.197985,30.456657,72.892891,73.451657,30.77683,73.19059,73.716902,30.276013
 10/25/2017,17:39:48.118,0.0,73.901837,0.0,5.07285,7.073777000000001,0.0,0.000352943523,75.302826,0.0,73.493734,0.022634941000000002,3.031836,1.267917,0.0,0.0,60.140845,0.0,80.694827,30.032487,71.074838,0.0,0.0,0.0,155.619652,1.0,0.010448,98.193718,23.306544,11.177603999999999,22.601706,1.0,11047.433,1.0,0.00404,14.228747,42.470746999999996,0.0,2.566884,0.0,1.9881970000000002,0.0,1.981718,0.0,1.988745,10.0,8.981334,0.0,0.0,0.0,0.137072747,0.0,0.13678305300000002,0.0,0.164189736,0.0,0.0,0.0,2.204828,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,0.0,74.67302600000001,0.0,9.174591,0.0,9.508004,73.422942,0.0,242.41034,0.001642996,0.0,95.10395600000001,73.76076,76.16184100000001,107.666164,82.109972,0.009927601,0.0,67.270393,14.365063000000001,19.919725,77.428687,76.094646,0.0,75.480088,77.78316099999999,0.0,74.95276899999999,0.0,10.506013000000001,29.215576000000002,10.0,43.0,62.1,24.330645999999998,68.42138100000001,29.718372,0.0,13.686553,13.745429999999999,6.913864,10.0,1.0,14.333228,0.0,1056.777,10.0,0.0,0.0,72.764756,2.934793,3.6403230000000004,7.409642,8.24,1.0,84.132464,64.952353,58.357689,220.15153199999997,4.146,0.0,13.562331,13.607413000000001,14.677435999999998,10.0,0.0,46.855821,19.118314,23.553355,75.60170828506516,29.78725,0.0,0.051619952999999996,0.0,0.052766237,0.0,0.018590771000000002,0.0,0.015273078,0.0,0.018333086000000002,2.020867,2.013877,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011441254,5.69908,0.0,0.082630425,0.0,0.043657805,9.5,9.792861,0.0,0.017656663,9.5,9.731788,0.0,0.042297787,0.411416665,74.068963,0.8967082679999999,73.601629,0.045689667,73.289831,0.69274513,73.15238000000001,0.028552828,7.138935000000001,1.0,1.0,73.96558900000001,73.947615,29.697084999999998,73.19513,73.194475,30.520895,72.88900699999999,73.451891,30.640866,73.194241,73.715826,30.246509000000003
 10/25/2017,17:39:58.118,0.0,73.90370899999999,0.0,6.576755,12.155908,0.0,0.000360991876,75.37235,0.0,73.494062,0.020510383,5.251886,27.50136,0.0,0.0,61.686296999999996,0.0,80.699701,30.040522999999997,71.236059,0.0,0.0,0.0,65.178514,1.0,0.010448,98.04202,23.309884,11.175402,22.618684,1.0,11070.525,1.0,0.00404,14.111173,42.469351,0.0,2.562953,0.0,1.987939,0.0,1.9820400000000002,0.0,1.988487,10.0,8.97702,0.0,0.0,0.0,0.138971855,0.0,0.13710493599999998,0.0,0.159452987,0.0,0.0,0.0,2.199479,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.074931,0.0,11.412519,74.776476,0.0,7.207300999999999,0.0,10.582981,73.48371,0.0,242.408169,0.001930291,0.0,95.109359,73.768108,76.166383,107.67190900000001,82.112128,0.004159218,0.0,67.27062600000001,14.363307999999998,19.861548000000003,77.42011600000001,76.094037,0.0,75.48097800000001,77.784238,0.0,74.94968,0.0,0.0,29.224421999999997,10.0,43.0,62.1,24.401072,68.421661,29.715260999999998,0.0,13.811001000000001,13.91344,12.193019999999999,10.0,1.0,14.544925,0.0,1056.232,10.0,0.0,0.0,72.76616,2.9510259999999997,3.667825,19.599516,8.24,1.0,84.297341,65.112811,58.507001,226.70924100000002,4.146,0.0,13.576157,13.852537,7.0300839999999996,10.0,0.0,46.852374,19.191588,23.550432,74.30401882397005,29.784834999999998,0.0,0.054327728,0.0,0.047064958,0.0,0.013340441000000001,0.0,0.016722556,0.0,0.023615628,2.020867,2.0135549999999998,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011465227,5.698661,0.0,0.082372541,0.0,0.04439922,9.5,9.792475,0.0,0.013984653,9.5,9.724959,0.0,0.044262634,0.291852067,74.076921,0.94594075,73.626225,0.938907533,73.367962,0.594280169,73.145146,0.036607451,7.030033,1.0,1.0,73.967134,73.94461899999999,29.665523999999998,73.200512,73.200185,30.666316,72.893546,73.44978499999999,30.596833,73.191479,73.718166,30.395583000000002
 10/25/2017,17:40:08.118,0.0,73.904598,0.0,5.71738,10.151913,0.0,0.00022014554499999998,75.38104,0.0,73.491394,0.019586663,3.4973300000000003,8.074518,0.0,0.0,61.001923,0.0,80.700825,30.028817999999998,71.26445799999999,0.0,0.0,0.0,76.053841,1.0,0.010448,98.129409,23.309977,11.165861999999999,22.603829,1.0,11097.893999999998,1.0,0.00404,13.704528,42.465627000000005,0.0,2.564564,0.0,1.987746,0.0,1.9808150000000002,0.0,1.9884549999999999,10.0,8.970711,0.0,0.0,0.0,0.13646117,0.0,0.137298065,0.0,0.15983966,0.0,0.0,0.0,2.198287,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.463801,0.0,10.113503999999999,74.75188,0.0,10.211889,0.0,2.448459,73.420048,0.0,242.41005,0.001642996,0.0,95.113823,73.773257,76.166618,107.683681,82.112222,0.019104574,0.0,67.26819499999999,14.362670000000001,19.910712,77.429109,76.098111,0.0,75.48168000000001,77.7848,0.0,74.953238,0.0,0.0,29.156345,10.0,43.0,61.9,24.354198,68.421708,29.714053000000003,0.0,13.832042999999999,13.598422,12.032559,10.0,1.0,14.338025,0.0,1057.146,10.0,0.0,0.0,72.765879,2.963651,3.8782730000000005,7.730428,8.24,1.0,84.26746999999999,64.960165,58.32999399999999,210.563489,4.146,0.0,13.561128,13.798729000000002,15.318723,10.0,0.0,46.853026,19.135555,23.547556,75.57992719894803,29.785114,0.0,0.054134315999999995,0.0,0.042201155,0.0,0.014177917,0.0,0.017527821000000002,0.0,0.023261311,2.021028,2.013684,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01145809,5.6968879999999995,0.0,0.082920544,0.0,0.043432157,9.5,9.792797,0.0,0.01485434,9.5,9.698417,0.0,0.048578857,0.33405133800000003,74.039303,0.86857542,73.705079,0.9951732259999999,73.269575,1.389033,73.074973,0.028552828,7.401847999999999,1.0,1.0,73.96867900000001,73.947709,29.568082,73.203882,73.197002,30.652917,72.894763,73.449551,30.660565999999996,73.194381,73.715685,30.179736
 10/25/2017,17:40:18.118,0.0,73.903803,0.0,3.89121,15.522619,0.0,0.0,75.370177,0.0,73.49265799999999,0.018385826,5.251886,17.331495999999998,0.0,0.0,60.692688000000004,0.0,80.701341,30.028075,71.278821,0.0,0.0,0.0,99.643704,1.0,0.010448,98.611416,23.305152,11.128432,22.614276,1.0,11098.214,1.0,0.00404,13.99441,42.466651,0.0,2.565209,0.0,1.9874880000000001,0.0,1.981815,0.0,1.988616,10.0,8.972128,0.0,0.0,0.0,0.136203664,0.0,0.13710493599999998,0.0,0.160709675,0.0,0.0,0.0,2.197836,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.966095,0.0,17.234034,74.722219,0.0,6.706536,0.0,10.406492,73.48371,0.0,242.421243,0.0,0.0,95.115561,73.77424,76.16788199999999,107.690933,82.112691,0.024872957999999997,0.0,67.276377,14.361873000000001,19.905796,77.42536199999999,76.092679,0.0,75.48144599999999,77.782177,0.0,74.952629,0.0,6.129695,29.134421999999997,10.0,43.0,61.9,24.341393,68.420586,29.711824,0.0,13.833245999999999,13.827635,5.999239,10.0,1.0,14.433379,0.0,1052.286,10.0,0.0,0.0,72.76728299999999,2.9877,3.654672,13.071518,8.24,1.0,84.0693,64.892256,58.23848,213.673992,4.146,0.0,13.590584,13.923084,12.929928,10.0,0.0,46.853725,18.535972,23.551082,73.66744168495951,29.783998999999998,0.0,0.053167253,0.0,0.048965385,0.0,0.013372651000000001,0.0,0.018461929,0.0,0.023969945,2.020802,2.013329,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011423506000000002,5.697404,0.0,0.08346854599999999,0.0,0.043754510999999996,9.5,9.792378,0.0,0.014435601999999999,9.5,9.699254,0.0,0.041009362,0.17228747100000003,74.051601,0.566147324,73.615374,0.0,73.231234,0.6927451309999999,73.160338,0.026297532999999998,7.5954880000000005,1.0,1.0,73.968398,73.942138,29.656845,73.207065,73.198406,30.613901000000002,72.893546,73.45184499999999,30.623485,73.192041,73.719336,30.175077
 10/25/2017,17:40:28.118,0.0,73.908998,0.0,3.6047519999999995,24.564644,0.0,0.0,75.41000799999999,0.0,73.496121,0.024020522000000002,5.07285,0.0,0.0,0.0,61.809411,0.0,80.702278,30.03402,71.279476,0.0,0.0,0.0,119.315251,1.0,0.010448,98.787389,23.296198999999998,11.17632,22.570364,1.0,11073.839,1.0,0.00404,14.119282,42.463113,0.0,2.5708159999999998,0.0,1.98665,0.0,1.981041,0.0,1.9881650000000002,10.0,8.974864,0.0,0.0,0.0,0.137813077,0.0,0.138617784,0.0,0.15861519400000001,0.0,0.0,0.0,2.19065,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,15.742572000000001,74.67809,0.0,7.672297,0.0,16.487328,73.48588000000001,0.0,242.411546,0.002751134,0.0,95.119414,73.772134,76.169614,107.702469,82.115363,0.008354405,0.0,67.279556,14.362271,19.905796,77.421755,76.095208,0.0,75.477326,77.780632,0.0,74.955391,0.0,1.993834,29.129421999999998,10.0,43.0,61.9,24.275083,68.421848,29.707318,0.0,13.886151000000002,13.767632,8.406148,10.0,1.0,14.435777999999999,0.0,1056.617,10.0,0.0,0.0,72.769014,2.946817,3.795768,13.93764,8.24,1.0,84.012843,64.708359,58.057258999999995,225.554827,4.146,0.0,13.404835,13.646273999999998,9.771587,10.0,0.0,46.850883,18.907337,23.548066,75.24609703153833,29.784696000000004,0.0,0.05445667,0.0,0.045840955,0.0,0.013888021,0.0,0.016464871000000002,0.0,0.023261311,2.020802,2.014006,2.018161,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011411306999999999,5.699241000000001,0.0,0.082952779,0.0,0.041755915,9.5,9.792281,0.0,0.013984653,9.5,9.701992,0.0,0.038561355,0.46768235799999996,74.028451,0.910774692,73.628396,0.756044032,73.281874,0.9178079,73.09595300000001,0.032419047,7.463064999999999,1.0,1.0,73.972002,73.946866,29.645799,73.206128,73.197751,30.520895,72.89949,73.450862,30.683740999999998,73.19396,73.719523,30.248838
 10/25/2017,17:40:38.118,0.0,73.905956,0.0,6.290296,21.021581,0.0,0.000171855379,75.376695,0.0,73.495981,0.022265452999999998,2.4231130000000003,27.597453,0.0,0.0,61.997705,0.0,80.7042,30.032394,71.221275,0.0,0.0,0.0,135.708208,1.0,0.010448,98.596089,23.291467,11.703825,22.57118,1.0,11069.028,1.0,0.00404,14.831215,42.466232,0.0,2.568141,0.0,1.9864240000000002,0.0,1.9826849999999998,0.0,1.988584,10.0,8.978726,0.0,0.0,0.0,0.138746537,0.0,0.137137124,0.0,0.163351943,0.0,0.0,0.0,2.188427,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.151057,0.0,16.351986,74.718602,0.0,13.359553,0.0,4.9193,73.448262,0.0,242.4128,0.0014377860000000001,0.0,95.121998,73.772649,76.17116,107.710098,82.11747199999999,0.001275026,0.0,67.281239,14.363149,19.889407000000002,77.42896800000001,76.096519,0.0,75.48055699999999,77.784847,0.0,74.95791899999999,0.0,0.0,29.145190999999997,10.0,43.0,61.9,24.308923999999998,68.42114699999999,29.71043,0.0,13.863907000000001,13.926639999999999,14.375285,10.0,1.0,14.261861999999999,0.0,1057.836,10.0,0.0,0.0,72.764802,2.929983,3.7359809999999998,18.573,8.24,1.0,84.258607,64.388643,57.937447999999996,224.52868199999998,4.146,0.0,13.537684,13.8627,6.052121,10.0,0.0,46.848461,18.553213,23.546628,75.36944005791858,29.786136,0.0,0.053457372,0.0,0.0414281,0.0,0.014467812,0.0,0.016400448999999998,0.0,0.022198361,2.020899,2.0135549999999998,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011448036000000002,5.697758,0.0,0.082275835,0.0,0.043399922,9.5,9.792088,0.0,0.014016863999999999,9.5,9.699383000000001,0.0,0.041975680999999994,0.270752432,74.04581400000001,0.7841769,73.592224,1.9024580000000002,73.35494,1.6351950000000002,73.065569,0.031774677,7.514295,1.0,1.0,73.971113,73.945977,29.629625,73.206222,73.19779799999999,30.459415999999997,72.89392099999999,73.451891,30.665972999999997,73.19475600000001,73.719383,30.234474
 10/25/2017,17:40:48.118,0.0,73.906284,0.0,4.535741000000001,7.0417130000000006,0.0,0.000429402953,75.368004,0.0,73.498181,0.021064616,3.6405589999999997,21.031084,0.0,0.0,61.975978000000005,0.0,80.705934,30.016415999999996,71.166115,0.0,0.0,0.0,129.07106000000002,1.0,0.010448,98.16603,23.298008,11.70144,22.557794,1.0,11048.181,1.0,0.00404,14.638635999999998,42.464696,0.0,2.571686,0.0,1.9875200000000002,0.0,1.982459,0.0,1.987972,10.0,8.978469,0.0,0.0,0.0,0.1372015,0.0,0.137040559,0.0,0.160935235,0.0,0.0,0.0,2.1937759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,15.582199,74.75549699999999,0.0,7.171532000000001,0.0,1.501838,73.45043199999999,0.0,242.401511,0.0017661229999999999,0.0,95.125945,73.76534699999999,76.17317299999999,107.71918600000001,82.11958100000001,0.017793578,0.0,67.280865,14.362670000000001,19.91317,77.437867,76.100312,0.0,75.483366,77.782224,0.0,74.959652,0.0,0.0,29.139807,10.0,43.0,61.9,24.333389999999998,68.422783,29.705275,0.0,13.63004,13.73223,14.519699,10.0,1.0,14.220482999999998,0.0,1050.826,10.0,0.0,0.0,72.766674,2.911947,3.730003,6.703912,8.24,1.0,84.665378,64.646459,57.851955000000004,216.17522000000002,4.146,0.0,13.491999,13.861505,14.292663000000001,10.0,0.0,46.846923,18.869905,23.537256,73.54457258514945,29.787297,0.0,0.054295493,0.0,0.045100111,0.0,0.013791389,0.0,0.016336028,0.0,0.024034366,2.020834,2.013458,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011511726000000002,5.699466999999999,0.0,0.08298501400000001,0.0,0.042046034,9.5,9.792571,0.0,0.013598125,9.5,9.700478,0.0,0.042523261,0.21448674,74.034962,1.156937,73.641417,1.9165240000000001,73.23774499999999,0.9037414770000001,73.121996,0.027908457999999997,7.475631,1.0,1.0,73.971862,73.944385,29.738507000000002,73.204818,73.201729,30.528776,72.897477,73.45062800000001,30.618463000000002,73.197189,73.721817,30.190606
 10/25/2017,17:40:58.118,0.0,73.908437,0.0,4.750584,19.145842000000002,0.0,0.000650732902,75.360762,0.0,73.499491,0.01367485,2.781185,0.40307841200000005,0.0,0.0,61.513212,0.0,80.705699,30.0114,71.227591,0.0,0.0,0.0,136.50786399999998,1.0,0.010448,97.979123,23.301395,11.83483,22.586035,1.0,11075.55,1.0,0.00404,14.534846,42.465579999999996,0.0,2.5714919999999997,0.0,1.989068,0.0,1.9818790000000002,0.0,1.9881,10.0,8.973415,0.0,0.0,0.0,0.13864997199999998,0.0,0.139647809,0.0,0.160548561,0.0,0.0,0.0,2.194388,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,12.968131,74.71570799999999,0.0,5.27578,0.0,12.059068,73.486604,0.0,242.412028,0.002710091,0.0,95.13158299999999,73.762211,76.17476500000001,107.73378400000001,82.119066,0.02749495,0.0,67.278995,14.362829999999999,19.947585,77.444565,76.102231,0.0,75.481306,77.782927,0.0,74.96035400000001,0.0,0.0,29.218653000000003,10.0,43.0,61.9,24.330875,68.419837,29.708479999999998,0.0,13.801982999999998,13.762231,5.614133,10.0,1.0,14.247469,0.0,1053.682,10.0,0.0,0.0,72.76620600000001,2.952228,3.9051769999999997,8.596551,8.24,1.0,84.952207,64.603189,58.065688,222.251923,4.146,0.0,13.588179,13.999013,10.733518,10.0,0.0,46.844408,18.807066,23.535215,74.61540679221724,29.791895,0.0,0.054359964000000004,0.0,0.045325585,0.0,0.014016863999999999,0.0,0.016400448999999998,0.0,0.023035837000000003,2.020995,2.013587,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011557248999999999,5.697436,0.0,0.082533719,0.0,0.044076865,9.5,9.792442,0.0,0.013920232,9.5,9.699898,0.0,0.043811685999999996,0.263719221,74.040026,1.0866049999999998,73.656609,1.037372,73.302853,0.896708266,73.125613,0.025975348,7.441478,1.0,1.0,73.972002,73.945649,29.781114000000002,73.20683000000001,73.199763,30.515377,72.89836700000001,73.45016,30.654386,73.195645,73.721864,30.232921
 10/25/2017,17:41:08.118,0.0,73.910309,0.0,7.185478,3.819289,0.0,0.0006789021730000001,75.383213,0.0,73.497853,0.022912057000000003,2.172462,18.756879,0.0,0.0,60.91429399999999,0.0,80.710573,30.008706,71.187823,0.0,0.0,0.0,59.820816,1.0,0.010448,98.07445600000001,23.306173,11.793913,22.558447,1.0,11107.729,1.0,0.00404,14.507276999999998,42.465022,0.0,2.568238,0.0,1.9861659999999999,0.0,1.98175,0.0,1.988906,10.0,8.971613,0.0,0.0,0.0,0.137426818,0.0,0.138617784,0.0,0.15751962,0.0,0.0,0.0,2.191971,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,5.462707,74.738858,0.0,7.600759,0.0,16.391061999999998,73.45043199999999,0.0,242.414971,0.002710091,0.0,95.135952,73.768062,76.177481,107.73858700000001,82.122488,0.009403202,0.0,67.276517,14.361792999999999,19.84475,77.446017,76.100171,0.0,75.48294399999999,77.78466,0.0,74.959979,0.002232951,0.0,28.981345,10.0,46.0,61.8,24.341164000000003,68.421053,29.704346,0.0,13.71541,13.693826999999999,9.128221,10.0,1.0,14.195895000000002,0.0,1056.344,10.0,0.0,0.0,72.768874,3.041809,3.72223,17.321934,8.24,1.0,85.026356,64.633238,57.95791800000001,233.988458,4.146,0.0,13.446313,13.832807,9.563169,10.0,0.0,46.843616,18.498086999999998,23.541107,73.64575657996014,29.791988,0.0,0.053521843,0.0,0.041460311,0.0,0.013404862,0.0,0.019879196000000002,0.0,0.028253957000000003,2.020738,2.013587,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011569142,5.695986,0.0,0.07992265,0.0,0.047332643,9.5,9.791573,0.0,0.014081285,9.5,9.701122,0.0,0.041395889,0.48174878,74.050878,0.26371923,73.616097,1.234302,73.35710999999999,0.763077247,73.108251,0.033707786,7.549736,1.0,1.0,73.973079,73.943449,29.757838,73.206128,73.19779799999999,30.653311,72.899303,73.452453,30.656703000000004,73.197189,73.720647,30.172359999999998
 10/25/2017,17:41:18.118,0.0,73.912134,0.0,4.106054,4.460568,0.0,3.9057406999999996e-05,75.396248,0.0,73.49963199999999,0.016446012,4.8221989999999995,0.0,0.0,0.0,61.260464,0.0,80.71019799999999,30.007638,70.91741,0.0,0.0,0.0,95.245594,1.0,0.010448,98.376401,23.302276000000003,11.861985,22.455114000000002,1.0,11123.124,1.0,0.00404,14.609851,42.466232,0.0,2.5676900000000002,0.0,1.987552,0.0,1.9819759999999997,0.0,1.988616,10.0,8.973222,0.0,0.0,0.0,0.138231525,0.0,0.137845266,0.0,0.16174080400000002,0.0,0.0,0.0,2.200124,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,18.693422,74.771412,0.0,5.776545,0.0,5.384588,73.48588000000001,0.0,242.422787,0.0,0.0,95.138537,73.771245,76.180104,107.74913500000001,82.12431600000001,0.008354405,0.0,67.272964,14.361792999999999,19.877936,77.454729,76.102653,0.0,75.48584699999999,77.785362,0.0,74.95979200000001,0.0,0.0,29.076729999999998,10.0,46.0,61.8,24.264107,68.422783,29.701140999999996,0.0,13.680541,13.695028,12.241158,10.0,1.0,14.530532000000001,0.0,1048.645,10.0,0.0,0.0,72.767517,2.9510259999999997,3.6158099999999997,9.863656,8.24,1.0,84.9372,64.56773199999999,58.11445500000001,222.01142000000002,4.146,0.0,13.729444,13.941020000000002,11.631321,10.0,0.0,46.845433,18.900304000000002,23.541664,74.99226255814173,29.792313,0.0,0.053360665999999994,0.0,0.045261164000000007,0.0,0.013726968,0.0,0.017173504,0.0,0.023841102000000003,2.021028,2.013233,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01155474,5.693729,0.0,0.07860099799999999,0.0,0.044205807,9.5,9.792861,0.0,0.014049073999999998,9.5,9.699866,0.0,0.040622835,0.305918491,74.042197,1.114738,73.598012,0.917807899,73.40051600000001,1.051439,73.101017,0.033063417000000005,7.866135000000001,1.0,1.0,73.976683,73.948083,29.662763,73.20898299999999,73.197845,30.549269,72.90051899999999,73.45128299999999,30.71078,73.197283,73.72368900000001,30.185171
 10/25/2017,17:41:28.118,0.0,73.910871,0.0,5.681573,15.907385999999999,0.0,3.5033228e-05,75.432459,0.0,73.49920999999999,0.027807777000000002,3.962825,0.0,0.0,0.0,60.75569399999999,0.0,80.71376,30.004990000000003,70.903375,0.0,0.0,0.0,73.654872,1.0,0.010448,98.646488,23.302972,12.060326,22.525962,1.0,11109.118999999999,1.0,0.00404,15.076094,42.465022,0.0,2.566884,0.0,1.987746,0.0,1.981138,0.0,1.988745,10.0,8.978565,0.0,0.0,0.0,0.138778725,0.0,0.136750865,0.0,0.15925965,0.0,0.0,0.0,2.203894,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,10.145578,74.762008,0.0,8.20883,0.0,3.732012,73.420048,0.0,242.52256,0.002135502,0.0,95.144504,73.777563,76.178933,107.75723500000001,82.123941,0.010976398,0.0,67.270252,14.362032000000001,19.827133,77.45365100000001,76.105603,0.0,75.484162,77.787189,0.0,74.962367,0.0,0.0,29.069038,10.0,46.0,61.8,24.330189,68.421521,29.696635999999998,0.0,13.703988,13.885238000000001,10.283538,10.0,1.0,14.290049,0.0,1049.768,10.0,0.0,0.0,72.765738,3.0243740000000003,4.000836,9.141886999999999,8.24,1.0,84.889222,64.762446,58.134925,228.456894,4.146,0.0,13.650095,13.726985999999998,12.336737,10.0,0.0,46.844874,18.626488000000002,23.542824,75.35492648819212,29.791059000000004,0.0,0.053876432,0.0,0.045035689000000004,0.0,0.014628865,0.0,0.016174975,0.0,0.022359413999999998,2.020899,2.013265,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01154674,5.68596,0.0,0.083178427,0.0,0.043915688,9.5,9.793312,0.0,0.014403391000000001,9.5,9.698996000000001,0.0,0.042329997,0.39735024,74.031345,0.5309812629999999,73.650099,0.0,73.229787,1.339801,73.141529,0.027586272999999998,8.046244999999999,1.0,1.0,73.97640200000001,73.94827,29.546778999999997,73.207205,73.198406,30.600896000000002,72.89715,73.447539,30.620781,73.200138,73.723221,30.243403000000004
 10/25/2017,17:41:38.118,0.0,73.911479,0.0,6.218682,3.145947,0.0,0.000139661933,75.424493,0.0,73.501129,0.024759497999999998,4.28509,16.354549,0.0,0.0,61.314780000000006,0.0,80.712448,30.005686999999998,71.03413499999999,0.0,0.0,0.0,140.266249,1.0,0.010448,98.449457,23.30325,12.280136,22.524492000000002,1.0,11084.636999999999,1.0,0.00404,15.44625,42.464324,0.0,2.568302,0.0,1.987198,0.0,1.9814919999999998,0.0,1.9893900000000002,10.0,8.978694,0.0,0.0,0.0,0.13887529,0.0,0.140581268,0.0,0.160290779,0.0,0.0,0.0,2.196708,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,74.738858,0.0,5.132704,0.0,6.9248520000000005,73.48009300000001,0.0,242.556526,0.000699027404,0.0,95.14953100000001,73.778968,76.181227,107.768772,82.126378,0.0,0.0,67.27165500000001,14.363468,19.882852,77.451216,76.10499399999999,0.0,75.487346,77.787049,0.0,74.963116,0.020802097,0.0,29.129038,10.0,46.0,61.8,24.328588,68.42217600000001,29.695707000000002,0.0,13.655291,13.827635,5.822732,10.0,1.0,14.495149,0.0,1059.232,10.0,0.0,0.0,72.768687,2.991908,3.639127,13.103596000000001,8.24,1.0,85.05285500000001,64.804514,58.061473,231.888067,4.146,0.0,13.602606,13.905149,17.980066,10.0,0.0,46.840029,18.962235999999997,23.539251,76.35014599562314,29.790734000000004,0.0,0.054231022000000004,0.0,0.045003479000000006,0.0,0.017914348,0.0,0.015530763000000001,0.0,0.018365297,2.020963,2.014038,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01157297,5.661106,0.0,0.082565954,0.0,0.043109802999999995,9.5,9.792216999999999,0.0,0.015627394,9.5,9.699125,0.0,0.04088052,0.291852067,74.04436700000001,0.8685754240000001,73.650099,1.97279,73.28115,1.621129,73.10174,0.030808122,7.948618,1.0,1.0,73.982908,73.950377,29.63712,73.209358,73.197189,30.559516,72.901362,73.449504,30.678720000000002,73.202572,73.725842,30.187112
 10/25/2017,17:41:48.118,0.0,73.913164,0.0,4.499934,14.127839000000002,0.0,0.000558176742,75.49112,0.0,73.500849,0.025036615,4.535741000000001,28.942758,0.0,0.0,60.28641,0.0,80.71694699999999,30.005594,71.179215,0.0,0.0,0.0,148.582676,1.0,0.010448,98.091238,23.310023,12.456275999999999,22.51633,1.0,11053.313,1.0,0.00404,15.792487,42.466651,0.0,2.559312,0.0,1.987424,0.0,1.981428,0.0,1.9887130000000002,10.0,8.981945,0.0,0.0,0.0,0.13961562,0.0,0.13761994800000002,0.0,0.15558625199999998,0.0,0.0,0.0,2.205118,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,0.0,74.745369,0.0,3.737717,0.0,14.000442999999999,73.41498399999999,0.0,242.53949500000002,0.002340712,0.0,95.153102,73.784257,76.180619,107.78115600000001,82.126566,0.016220383,0.0,67.27086,14.364106,19.904566,77.45510300000001,76.106212,0.0,75.486456,77.786487,0.0,74.96475500000001,0.0,10.954866,29.075576,10.0,46.0,61.8,24.333389999999998,68.420866,29.696358,0.0,13.694367999999999,13.762231,11.438855,10.0,1.0,14.324832,0.0,1050.377,10.0,0.0,0.0,72.768687,2.935995,3.858544,10.168403,8.24,1.0,85.349272,65.106201,58.208377,244.79504900000003,4.146,0.0,13.647089999999999,13.689917999999999,5.923863,10.0,0.0,46.839843,18.4813,23.539066000000002,76.31378528348125,29.789154999999997,0.0,0.04910559,0.0,0.044906847,0.0,0.018622982,0.0,0.01485434,0.0,0.01797877,2.020963,2.013233,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01162131,5.65785,0.0,0.083307369,0.0,0.042336153,9.5,9.793441,0.0,0.018880667,9.5,9.699222,0.0,0.043972739000000004,0.43251629799999997,74.050154,1.030339,73.57703199999999,0.636479434,73.40775,1.494531,73.095229,0.030485937,7.833914999999999,1.0,1.0,73.979679,73.952577,29.64935,73.214506,73.200746,30.500402,72.903047,73.44856800000001,30.642411,73.200091,73.725749,30.17663
 10/25/2017,17:41:58.118,0.0,73.91363199999999,0.0,4.6431629999999995,15.747067000000001,0.0,0.0006064669170000001,75.441874,0.0,73.502253,0.017369733000000002,3.676367,23.145135,0.0,0.0,61.631257,0.0,80.716619,30.004711999999998,71.284389,0.0,0.0,0.0,133.149307,1.0,0.010448,97.951717,23.317957,12.574988000000001,22.517146,1.0,11095.114,1.0,0.00404,15.661128,42.463578999999996,0.0,2.56334,0.0,1.986134,0.0,1.981782,0.0,1.988487,10.0,8.982332000000001,0.0,0.0,0.0,0.14048470400000002,0.0,0.138070584,0.0,0.15903409,0.0,0.0,0.0,2.200446,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,74.772859,0.0,5.025398,0.0,13.005688000000001,73.442475,0.0,242.54089399999998,0.002669049,0.0,95.15690699999999,73.782057,76.184365,107.78906699999999,82.130363,0.012025195,0.0,67.27151500000001,14.364425,19.836966,77.461895,76.106305,0.0,75.48903100000001,77.78826600000001,0.0,74.964099,0.0,5.600689,29.234422,10.0,44.0,61.8,24.277598,68.422035,29.696078999999997,0.0,13.679339,13.55042,10.620505,10.0,1.0,14.529332,0.0,1048.805,10.0,0.0,0.0,72.7663,2.970866,3.7527220000000003,16.070868,8.24,1.0,85.551005,64.692133,58.193325,218.660415,4.146,0.0,13.564735,13.780195,10.66939,10.0,0.0,46.840961,18.966545999999997,23.542776999999997,75.70336395323493,29.789340000000003,0.0,0.049589122,0.0,0.043715054,0.0,0.016046133,0.0,0.014145706000000001,0.0,0.023808892,2.020931,2.013297,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011655226000000001,5.660042,0.0,0.082598189,0.0,0.042819684000000004,9.5,9.792249,0.0,0.036499875,9.5,9.698095,0.0,0.053088344,0.43251629799999997,74.037133,0.945940749,73.64792800000001,1.473432,73.340471,0.650545862,73.131401,0.031130307000000003,8.012736,1.0,1.0,73.977525,73.954309,29.560586999999998,73.218391,73.202759,30.508283000000002,72.902813,73.451376,30.635071999999997,73.20093299999999,73.724953,30.114128000000004
 10/25/2017,17:42:08.118,0.0,73.915598,0.0,4.67897,13.775135999999998,0.0,0.00055817675,75.48605,0.0,73.50543499999999,0.026699312000000003,4.464126,19.958044,0.0,0.0,61.660225,0.0,80.720321,29.997698,71.175753,0.0,0.0,0.0,146.023776,1.0,0.010448,98.03266500000001,23.327142000000002,12.641408,22.521228,1.0,11121.735,1.0,0.00404,15.678156,42.466698,0.0,2.565209,0.0,1.9862630000000001,0.0,1.9810729999999999,0.0,1.988487,10.0,8.984295,0.0,0.0,0.0,0.140162821,0.0,0.138392466,0.0,0.166058657,0.0,0.0,0.0,2.196418,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,0.0,74.7772,0.0,4.417326,0.0,15.989951000000001,73.48154,0.0,242.55488599999998,0.0038182290000000002,0.0,95.15874000000001,73.78163599999999,76.18619100000001,107.798203,82.128019,0.008092206,0.0,67.267587,14.364664000000001,19.966841,77.461895,76.106024,0.0,75.492683,77.785035,0.0,74.96540999999999,0.015320843,14.593782999999998,29.169038,10.0,44.0,61.8,24.329045,68.424748,29.692735,0.0,13.608998000000001,13.714829,11.438855,10.0,1.0,14.429781,0.0,1049.126,10.0,0.0,0.0,72.7663,2.965455,3.563796,18.252214000000002,8.24,1.0,85.573237,65.16149,58.246908999999995,207.83779199999998,4.146,0.0,13.598398000000001,13.671982,9.483008,10.0,0.0,46.839889,18.658701999999998,23.549039999999998,76.46652116517913,29.789665999999997,0.0,0.016096523,0.0,0.044939057000000004,0.0,0.018429718,0.0,0.015627394,0.0,0.017624453,2.020867,2.013716,2.018129,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.01166063,5.658592,0.0,0.08034171,0.0,0.042787449000000005,9.5,9.793956,0.0,0.018977299,9.5,9.699544,0.0,0.042394419,0.341084548,74.02555799999999,0.974073596,73.636353,1.072539,73.320939,0.69274513,73.108974,0.029841567000000003,8.166103,1.0,1.0,73.980334,73.95613399999999,29.465906,73.219093,73.204303,30.465721000000002,72.90449699999999,73.451798,30.746315999999997,73.20201,73.723783,30.097434000000003
