date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:42:18.118,0.0,73.914896,0.0,5.5741510000000005,4.139928,0.0,0.000719143983,75.451288,0.0,73.502206,0.014598571000000001,4.8221989999999995,0.0,0.0,0.0,62.104163,0.0,80.720555,30.003318,71.115166,0.0,0.0,0.0,147.862985,1.0,0.010448,98.270815,23.325194,12.697002000000001,22.555182000000002,1.0,11120.878999999999,1.0,0.00404,15.905195999999998,42.464417,0.0,2.563952,0.0,1.9868759999999999,0.0,1.9819759999999997,0.0,1.9881,10.0,8.984682000000001,0.0,0.0,0.0,0.137040559,0.0,0.13855340800000002,0.0,0.16528531,0.0,0.0,0.0,2.2001560000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,74.724389,0.0,4.453094999999999,0.0,6.668142,73.469965,0.0,242.543692,0.00151987,0.0,95.164049,73.78149499999999,76.18871999999999,107.80865700000001,82.132894,0.004421417,0.0,67.266091,14.364903,19.979951999999997,77.471824,76.106399,0.0,75.491372,77.78288,0.0,74.96714200000001,0.0,11.403719,29.048653,10.0,44.0,61.8,24.34871,68.423064,29.690831,0.0,13.737054,13.932041,7.860582000000001,10.0,1.0,14.594101,0.0,1047.778,10.0,0.0,0.0,72.76934200000001,2.9540319999999998,3.83164,8.85318,8.24,1.0,85.475348,65.01605500000001,58.579851,236.55382000000003,4.146,0.0,13.586977,14.0026,13.122314000000001,10.0,0.0,46.837653,18.765324,23.553773,76.06660917061613,29.787436,0.0,0.039725084,0.0,0.045003479000000006,0.0,0.01849414,0.0,0.014049073999999998,0.0,0.017882138,2.020609,2.013523,2.018225,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011646586,5.658205000000001,0.0,0.082759366,0.0,0.042465095,9.5,9.792925,0.0,0.019073931000000002,9.5,9.699383000000001,0.0,0.042619893,0.474715569,74.03351500000001,0.819342942,73.645758,0.981106803,73.197233,0.9107746940000001,73.15021,0.034029971,8.252775,1.0,1.0,73.97776,73.955947,29.566899,73.219841,73.205286,30.421188,72.90711800000001,73.448943,30.745157,73.20659599999999,73.724438,30.064048
 10/25/2017,17:42:28.118,0.0,73.91658100000001,0.0,5.860608999999999,13.678944,0.0,0.001270457,75.58164599999999,0.0,73.506652,0.01589178,5.824802,0.0,0.0,0.0,62.922514,0.0,80.723414,29.998673999999998,71.207426,0.0,0.0,0.0,148.262813,1.0,0.010448,98.310586,23.32357,12.880299,22.540164,1.0,11099.177,1.0,0.00404,16.033310999999998,42.4633,0.0,2.567174,0.0,1.989325,0.0,1.981234,0.0,1.988262,10.0,8.981945,0.0,0.0,0.0,0.135656464,0.0,0.1366543,0.0,0.155650698,0.0,0.0,0.0,2.197578,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1700029999999995,0.0,0.0,74.722943,0.0,4.989629,0.0,21.71781,73.438858,0.0,242.487533,0.001684038,0.0,95.16743199999999,73.778921,76.189094,107.81661499999998,82.13247199999999,0.017531379,0.0,67.262304,14.363228,19.828362,77.47538399999999,76.108085,0.0,75.493854,77.782084,0.0,74.96658000000001,0.029527357999999997,0.0,28.975576,10.0,44.0,61.8,24.293147,68.420726,29.686604,0.0,13.694970000000001,13.794032999999999,6.945957000000001,10.0,1.0,14.403993,0.0,1058.927,10.0,0.0,0.0,72.77009100000001,2.984693,3.7019029999999997,9.510791000000001,8.24,1.0,85.47426899999999,64.98660799999999,58.42511999999999,227.751419,4.146,0.0,13.633865,13.732366,7.398824,10.0,0.0,46.834019,18.977435,23.565371,77.01243489797574,29.789340000000003,0.0,0.053231724,0.0,0.045164532,0.0,0.018333086000000002,0.0,0.015756237,0.0,0.01849414,2.020931,2.013329,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011647956000000001,5.661428,0.0,0.082437012,0.0,0.050523949000000005,9.5,9.792603,0.0,0.016593713,9.5,9.699222,0.0,0.045293374000000004,0.144154625,74.060282,1.262435,73.609587,1.8250919999999997,73.229787,0.960007176,73.14804000000001,0.030485937,8.371345,1.0,1.0,73.981691,73.958849,29.574789000000003,73.224522,73.20449,30.522865000000003,72.907446,73.450862,30.555117,73.205099,73.72954,30.118786
 10/25/2017,17:42:38.118,0.0,73.919437,0.0,4.750584,18.696947,0.0,0.00103303,75.75545600000001,0.0,73.50791600000001,0.024667126,5.645766,21.847877,0.0,0.0,61.910076000000004,0.0,80.725148,29.995933,71.29107900000001,0.0,0.0,0.0,104.441643,1.0,0.010448,98.219668,23.327467000000002,13.053321,22.536246,1.0,11097.145,1.0,0.00404,16.312652,42.464696,0.0,2.571814,0.0,1.988939,0.0,1.9812990000000001,0.0,1.9881,10.0,8.977407000000001,0.0,0.0,0.0,0.137426818,0.0,0.14048470400000002,0.0,0.1621597,0.0,0.0,0.0,2.191971,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,18.581160999999998,74.707751,0.0,6.6349979999999995,0.0,4.2133449999999995,73.419325,0.0,242.470744,0.0,0.0,95.17105,73.775972,76.187362,107.824762,82.13500400000001,0.012549593000000001,0.0,67.26024699999999,14.361873000000001,19.909893,77.47885,76.110988,0.0,75.497365,77.781475,0.0,74.966861,0.071699456,0.0,29.013268,10.0,44.0,61.8,24.406102,68.42269,29.687579,0.0,13.892764000000001,13.786233,11.695592,10.0,1.0,14.485554,0.0,1053.922,10.0,0.0,0.0,72.768827,3.014754,3.750928,12.445985,8.24,1.0,85.598613,65.041296,58.465458999999996,214.13896400000002,4.146,0.0,13.727641,13.829220000000001,14.517114000000001,10.0,0.0,46.837467,18.623767,23.564026000000002,74.14478793564187,29.784278000000004,0.0,0.053586314,0.0,0.044874635999999996,0.0,0.014532233,0.0,0.016561502,0.0,0.023164679,2.021157,2.0135549999999998,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011669703,5.659043,0.0,0.082179129,0.0,0.041562503,9.5,9.793022,0.0,0.013791389,9.5,9.695034,0.0,0.040236307,0.16525425900000001,74.038579,0.6927451570000001,73.63346,1.6422290000000002,73.20953100000001,1.543764,73.19650899999999,0.029519383,8.326881,1.0,1.0,73.983564,73.960066,29.613056,73.22307099999999,73.20809399999999,30.632424,72.90885,73.455027,30.647046999999997,73.20435,73.729399,30.191382
 10/25/2017,17:42:48.118,0.0,73.917049,0.0,4.535741000000001,0.0,0.0,0.001214118,75.826428,0.0,73.509086,0.017831593,5.07285,29.247053,0.0,0.0,61.735542,0.0,80.72819399999999,29.992589000000002,71.278494,0.0,0.0,0.0,119.71508,1.0,0.010448,97.974704,23.33475,13.168729999999998,22.524003,1.0,11026.372,1.0,0.00404,16.504014,42.463159999999995,0.0,2.567883,0.0,1.9888740000000003,0.0,1.979816,0.0,1.988777,10.0,8.986645,0.0,0.0,0.0,0.136686488,0.0,0.136943994,0.0,0.149592815,0.0,0.0,0.0,2.190779,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,15.40579,74.7309,0.0,3.9165620000000003,0.0,9.219205,73.507583,0.0,242.503792,0.0006579852830000001,0.0,95.17697,73.78004399999999,76.19246600000001,107.83677,82.136222,0.01359839,0.0,67.261323,14.361235,19.904566,77.48119200000001,76.113282,0.0,75.50040899999999,77.798197,0.0,74.97130899999999,0.081655203,8.005258999999999,29.017884000000002,10.0,44.0,61.8,24.393069,68.42138100000001,29.682053000000003,0.0,13.613807999999999,13.953642000000002,9.898433,10.0,1.0,14.601297,0.0,1062.905,10.0,0.0,0.0,72.76892099999999,3.035195,3.740764,10.970367999999999,8.24,1.0,85.805514,64.98660799999999,58.309523999999996,237.37152999999998,4.146,0.0,13.523257000000001,13.847754,11.599256,10.0,0.0,46.834811,18.706795,23.567645000000002,73.08953377700301,29.784371000000004,0.0,0.040305322000000005,0.0,0.04455253,0.0,0.015047603,0.0,0.020394566,0.0,0.024163208999999998,2.020899,2.013394,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01170527,5.779605999999999,0.0,0.08343631,0.0,0.043206509000000004,9.5,9.793731,0.0,0.016336028,9.5,9.691105,0.0,0.043392948,0.20042031800000001,74.02555799999999,0.889675077,73.64792800000001,0.840442571,73.32817299999999,0.63647944,73.125613,0.027586272999999998,8.399376,1.0,1.0,73.9845,73.962547,29.55033,73.224615,73.209779,30.645034999999996,72.908569,73.455074,30.716186999999998,73.208188,73.731553,30.021344
 10/25/2017,17:42:58.118,0.0,73.919296,0.0,4.8221989999999995,12.765122,0.0,0.00071914398,75.69027700000001,0.0,73.507869,0.025590847000000003,2.1366549999999997,8.442876,0.0,0.0,62.640074,0.0,80.729834,29.983764,71.283547,0.0,0.0,0.0,127.63167800000001,1.0,0.010448,97.834951,23.329183,13.346155,22.501965,1.0,11135.205,1.0,0.00404,16.437524,42.466186,0.0,2.57088,0.0,1.987198,0.0,1.9820400000000002,0.0,1.9892610000000002,10.0,9.000132,0.0,0.0,0.0,0.137169312,0.0,0.137362442,0.0,0.140892663,0.0,0.0,0.0,2.1903599999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,16.704805,74.73451700000001,0.0,6.2057709999999995,0.0,10.566936,73.441028,0.0,242.55483700000002,0.001191533,0.0,95.178802,73.781963,76.193543,107.84369199999999,82.134394,0.0,0.0,67.26422099999999,14.365701000000001,19.88654,77.487328,76.118012,0.0,75.499144,77.818104,0.0,74.97130899999999,0.0,4.5426779999999995,29.132499,10.0,44.0,61.8,24.426453,68.42222199999999,29.681124,0.0,13.720220000000001,13.885838,0.0,10.0,1.0,14.565914999999999,0.0,1054.981,10.0,0.0,0.0,72.769061,2.9877,3.674401,0.0,8.24,1.0,85.778261,64.760643,58.137935,220.359968,4.146,0.0,13.647691,13.782587,0.0,10.0,0.0,46.833787,18.113338,23.566763,72.5340133764722,29.781259000000002,0.0,0.014807107,0.0,0.045422217,0.0,0.021070989,0.0,0.025322791,0.0,0.021747412,2.02077,2.013619,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011703459,5.7770589999999995,0.0,0.082565954,0.0,0.043335451,9.5,9.792088,0.0,0.02319689,9.5,9.692296,0.0,0.039978622000000005,0.24965279699999998,74.046537,0.608346591,73.68627,0.29888528600000003,73.393282,1.452332,73.153827,0.031130307000000003,8.441585,1.0,1.0,73.98768299999999,73.962968,29.641065,73.226019,73.210621,30.616659999999996,72.907586,73.459006,30.703053999999998,73.208609,73.732067,30.097046000000002
 10/25/2017,17:43:08.118,0.0,73.920326,0.0,3.7121739999999996,23.987494,0.0,0.001069248,75.84815400000001,0.0,73.50932,0.024297637999999996,3.998632,0.0,0.0,0.0,63.643823,0.0,80.73489599999999,29.982416999999998,71.27325400000001,0.0,0.0,0.0,133.549135,1.0,0.010448,97.909975,23.331039,13.343770000000001,22.452665,1.0,11141.513,1.0,0.00404,16.603345,42.466465,0.0,2.574811,0.0,1.985941,0.0,1.98233,0.0,1.988423,10.0,9.007503999999999,0.0,0.0,0.0,0.140130633,0.0,0.138295901,0.0,0.15639182199999999,0.0,0.0,0.0,2.188556,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,9.921057000000001,74.772136,0.0,4.918091,0.0,10.294181,73.50324300000001,0.0,242.56207400000002,0.001684038,0.0,95.18383,73.782104,76.19654,107.855465,82.139082,0.0,0.0,67.271842,14.362271,19.95496,77.482597,76.118808,0.0,75.504014,77.83758900000001,0.0,74.970185,0.060177636,11.483872,29.085960999999998,10.0,44.0,61.8,24.401529,68.422737,29.678198,0.0,13.523628,13.862437,12.385572999999999,10.0,1.0,14.402794,0.0,1061.991,10.0,0.0,0.0,72.76934200000001,2.997319,3.6702160000000004,0.0,8.24,1.0,85.67732,64.689729,58.336617000000004,228.92186600000002,4.146,0.0,13.579763,13.809491,2.701395,10.0,0.0,46.832389,18.553894,23.567737,72.981260329419,29.783953000000004,0.0,0.0,0.0,0.052540763,0.0,0.020201302,0.0,0.024453104,0.0,0.018236455,2.0211240000000004,2.0135549999999998,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011689585,5.777317,0.0,0.08443560800000001,0.0,0.042046034,9.5,9.793087,0.0,0.026772268999999998,9.5,9.686627,0.0,0.04245884,0.43251629799999997,74.07836800000001,1.030339,73.642864,0.545047685,73.27753299999999,0.657579073,73.116209,0.030808122,8.639094,1.0,1.0,73.987121,73.96807,29.732984000000002,73.228032,73.214085,30.541388,72.91264,73.458116,30.726615999999996,73.20734499999999,73.735016,30.131209000000002
 10/25/2017,17:43:18.118,0.0,73.920232,0.0,5.896417,15.731035,0.0,0.000872062855,75.923472,0.0,73.513065,0.020602755,4.535741000000001,0.0,0.0,0.0,63.279546999999994,0.0,80.730818,29.979305,71.00003000000001,0.0,0.0,0.0,140.746043,1.0,0.010448,98.01259300000001,23.320926,13.458445000000001,22.459195,1.0,11102.17,1.0,0.00404,16.961744,42.463206,0.0,2.568077,0.0,1.987939,0.0,1.981911,0.0,1.9890349999999999,10.0,9.011077,0.0,0.0,0.0,0.13903623199999998,0.0,0.13816714800000002,0.0,0.156778495,0.0,0.0,0.0,2.191552,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.059637,0.0,12.759647,74.75622,0.0,6.313078,0.0,9.812847999999999,73.45043199999999,0.0,242.557394,0.002012375,0.0,95.185568,73.77985699999999,76.196072,107.86008000000001,82.137676,0.022250965,0.0,67.276751,14.360676000000002,19.904976,77.48208199999999,76.12400600000001,0.0,75.509866,77.864335,0.0,74.972854,0.04597112,6.626639,29.164038,10.0,44.0,61.8,24.376148,68.424327,29.676385999999997,0.0,13.739457999999999,13.920639999999999,12.417665,10.0,1.0,14.561117000000001,0.0,1055.43,10.0,0.0,0.0,72.769436,3.065256,3.804736,13.584775,8.24,1.0,85.61639,64.974588,58.261961,230.733654,4.146,0.0,13.598999,14.026515,13.218507,10.0,0.0,46.830759,18.891002,23.567876000000002,72.26012010331185,29.78163,0.0,0.0,0.0,0.045454427,0.0,0.025548265,0.0,0.022971416,0.0,0.017785506,2.020931,2.013909,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011681885,5.776479,0.0,0.08424219599999999,0.0,0.04433474900000001,9.5,9.792893,0.0,0.027158796000000002,9.5,9.681828,0.0,0.041234836000000004,0.42548308700000004,74.029175,0.826376152,73.60596899999999,0.9107746870000001,73.397622,0.77714367,73.113315,0.029841567000000003,8.246975,1.0,1.0,73.989742,73.965683,29.520346999999997,73.226394,73.216285,30.484244,72.91147099999999,73.45835,30.868759999999998,73.20954499999999,73.734829,30.147902000000002
 10/25/2017,17:43:28.118,0.0,73.920326,0.0,4.67897,12.813217999999999,0.0,0.0007271923429999999,75.743144,0.0,73.511473,0.017646849,4.607355,4.935475,0.0,0.0,62.717564,0.0,80.73400500000001,29.975357000000002,71.170419,0.0,0.0,0.0,129.870716,1.0,0.010448,97.744182,23.320462,13.560827,22.503760999999997,1.0,11026.906,1.0,0.00404,17.050532999999998,42.465674,0.0,2.5691080000000004,0.0,1.9882939999999998,0.0,1.981815,0.0,1.9889709999999998,10.0,9.010626,0.0,0.0,0.0,0.137716513,0.0,0.13903623199999998,0.0,0.154232896,0.0,0.0,0.0,2.189877,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.740776,0.0,5.125925,74.782987,0.0,7.028455999999999,0.0,7.229696000000001,73.56039399999999,0.0,242.573171,0.000493816791,0.0,95.189515,73.780325,76.200988,107.87383,82.142738,0.009927601,0.0,67.27539499999999,14.361554,19.90006,77.490606,76.125785,0.0,75.512348,77.878387,0.0,74.976646,0.043845735999999996,5.953359,29.162884000000002,10.0,44.0,61.8,24.39627,68.42217600000001,29.672159999999998,0.0,13.848276,14.175054000000001,3.0949009999999997,10.0,1.0,14.427982,0.0,1052.029,10.0,0.0,0.0,72.76934200000001,3.027981,3.835825,1.683609,8.24,1.0,85.734732,64.732398,58.180080000000004,222.652761,4.146,0.0,13.452323999999999,13.978088,10.316682,10.0,0.0,46.830898,18.690234,23.568572,74.07243010917897,29.782838,0.0,0.0,0.0,0.043231895,0.0,0.026128056,0.0,0.02319689,0.0,0.017044662,2.020963,2.01349,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011703119,5.776189,0.0,0.085660554,0.0,0.048815472,9.5,9.792024000000001,0.0,0.026804479,9.5,9.67036,0.0,0.044262634,0.341084548,74.046537,0.8615422359999999,73.664567,2.007956,73.346259,1.6351950000000002,73.142252,0.025008793999999997,8.416453,1.0,1.0,73.98768299999999,73.970504,29.673414,73.22733000000001,73.215255,30.560304,72.913764,73.461533,30.798074,73.211651,73.73464200000001,30.160713
 10/25/2017,17:43:38.118,0.0,73.923462,0.0,7.042249000000001,8.115853999999999,0.0,0.000654757089,75.83367,0.0,73.509601,0.02439001,5.860608999999999,0.0,0.0,0.0,62.676285,0.0,80.734989,29.974614000000003,71.33066099999999,0.0,0.0,0.0,133.309238,1.0,0.010448,97.59644399999999,23.317493,13.678071,22.522044,1.0,11026.051000000001,1.0,0.00404,17.157972,42.466791,0.0,2.571976,0.0,1.986682,0.0,1.982459,0.0,1.9887130000000002,10.0,9.00892,0.0,0.0,0.0,0.137137124,0.0,0.138810914,0.0,0.150720612,0.0,0.0,0.0,2.1929060000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,11.989859,74.796009,0.0,4.381557,0.0,18.637281,73.478646,0.0,242.589575,0.002545923,0.0,95.19280400000001,73.778827,76.20141,107.88343700000001,82.14208199999999,0.0101898,0.0,67.27670400000001,14.362589999999999,19.866464,77.492948,76.12288199999999,0.0,75.520589,77.89792,0.0,74.977816,0.063757231,11.09914,29.130190999999996,10.0,44.0,61.8,24.33682,68.42245600000001,29.669838000000002,0.0,13.803185999999998,13.869036999999999,7.668029,10.0,1.0,14.366211999999999,0.0,1063.996,10.0,0.0,0.0,72.77172900000001,2.988902,3.8902309999999996,1.074116,8.24,1.0,85.846932,64.45475,58.224633,221.75488399999998,4.146,0.0,13.586376000000001,13.885419,6.933891,10.0,0.0,46.828802,18.520319,23.561938,74.03625468855218,29.77903,0.0,0.0,0.0,0.044810215,0.0,0.024678578,0.0,0.023551207,0.0,0.018075402,2.020802,2.01378,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01172374,5.777704,0.0,0.081534421,0.0,0.044689337999999995,9.5,9.793376,0.0,0.026546794,9.5,9.660278,0.0,0.042072312,0.35515097100000004,74.02555799999999,0.523948051,73.644311,0.629446223,73.344089,1.382,73.11548499999999,0.032741232,8.366512,1.0,1.0,73.99016400000001,73.97120600000001,29.765728000000003,73.227002,73.22176,30.505131,72.91235999999999,73.467524,30.748633,73.210107,73.735718,30.124997999999998
 10/25/2017,17:43:48.118,0.0,73.923462,0.0,5.502537,18.360276000000002,0.0,0.000260387362,75.95244,0.0,73.51414100000001,0.030209451000000002,4.106054,0.7714359740000001,0.0,0.0,62.859508,0.0,80.737661,29.974103000000003,71.476262,0.0,0.0,0.0,136.987658,1.0,0.010448,97.540415,23.313735,13.791645,22.508495,1.0,11069.563,1.0,0.00404,16.949986,42.465394,0.0,2.571943,0.0,1.9874560000000001,0.0,1.981718,0.0,1.9883259999999998,10.0,9.008695,0.0,0.0,0.0,0.137555571,0.0,0.138231525,0.0,0.153910668,0.0,0.0,0.0,2.192809,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,8.846561999999999,74.7772,0.0,5.061167,0.0,10.968047,73.531456,0.0,242.604098,0.0014377860000000001,0.0,95.197925,73.784023,76.202721,107.892195,82.145785,0.013336191,0.0,67.276424,14.363547,19.848028,77.495805,76.124427,0.0,75.521291,77.915532,0.0,74.97968900000001,0.033554402000000004,10.634257,29.10673,10.0,44.0,61.8,24.334076,68.422737,29.723249,0.0,13.682946,13.845035999999999,9.33682,10.0,1.0,14.442974,0.0,1059.328,10.0,0.0,0.0,72.769576,2.96305,3.77544,8.596551,8.24,1.0,85.895669,64.77987399999999,58.37394499999999,237.868569,4.146,0.0,13.846063000000001,13.851939000000002,4.096194000000001,10.0,0.0,46.827311,18.701124,23.560268,73.97114812583159,29.780284,0.0,0.0,0.0,0.046002008,0.0,0.024710789,0.0,0.023647839,0.0,0.017882138,2.02106,2.013362,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011734412,5.776576,0.0,0.08508031699999999,0.0,0.04433474900000001,9.5,9.792281,0.0,0.026772268999999998,9.5,9.777271,0.0,0.044971267999999995,0.495815204,74.04292,0.8756086340000001,73.651545,0.945940745,73.264511,1.501564,73.192892,0.033385602,8.318182,1.0,1.0,73.990585,73.97153399999999,29.862381,73.23098,73.22644100000001,30.572127000000002,72.913904,73.468039,30.787645,73.210902,73.737169,30.166925
 10/25/2017,17:43:58.118,0.0,73.92397700000001,0.0,5.788995,5.037718,0.0,0.0007352407030000001,75.860466,0.0,73.513486,0.028454381,4.213476,0.0,0.0,0.0,62.285938,0.0,80.737942,29.969784000000004,71.569979,0.0,0.0,0.0,136.66779499999998,1.0,0.010448,97.64970100000001,23.308771,13.836231,22.501801999999998,1.0,11074.801000000001,1.0,0.00404,17.022153,42.464649,0.0,2.573393,0.0,1.9869400000000002,0.0,1.9816529999999999,0.0,1.988584,10.0,9.007794,0.0,0.0,0.0,0.138038395,0.0,0.137652136,0.0,0.158518526,0.0,0.0,0.0,2.195161,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,14.507705,74.75549699999999,0.0,6.2415400000000005,0.0,17.417904999999998,73.43524000000001,0.0,242.61254100000002,0.001355701,0.0,95.202623,73.789827,76.203611,107.899824,82.144754,0.014647186999999999,0.0,67.273291,14.362670000000001,19.834098,77.500723,76.126581,0.0,75.526863,77.935299,0.0,74.980859,0.034337439,12.028908,29.195960999999997,10.0,44.0,62.1,24.331332,68.423532,29.742709,0.0,13.73044,13.772432,9.417050999999999,10.0,1.0,14.643877,0.0,1058.911,10.0,0.0,0.0,72.76845300000001,3.014153,3.6749989999999997,0.0,8.24,1.0,85.826153,64.745018,58.112649,211.17276299999997,4.146,0.0,13.503420000000002,13.981675,10.044135,10.0,0.0,46.828988,18.664826,23.55869,72.7792211821517,29.777310999999997,0.0,0.0,0.0,0.053861398,0.0,0.024678578,0.0,0.023680048999999998,0.0,0.017882138,2.020963,2.013619,2.018064,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011726027,5.775995,0.0,0.084693492,0.0,0.044979457,9.5,9.792539,0.0,0.02683669,9.5,9.778334,0.0,0.042362208,0.523948049,74.041473,1.051439,73.6378,0.8685754170000001,73.3043,0.9248411129999999,73.137188,0.025653164,8.252453,1.0,1.0,73.991896,73.977338,29.818196999999998,73.23299300000001,73.22953000000001,30.565033000000003,72.91278100000001,73.466401,30.748246999999996,73.21431899999999,73.741101,30.103646
 10/25/2017,17:44:08.118,0.0,73.92444499999999,0.0,4.249283,4.5246949999999995,0.0,0.001282529,76.036449,0.0,73.51554499999999,0.016076524,1.7785819999999999,0.0,0.0,0.0,61.74495699999999,0.0,80.740379,29.959333,71.59566600000001,0.0,0.0,0.0,136.987658,1.0,0.010448,97.762702,23.306219,13.821185999999999,22.516657000000002,1.0,11061.117,1.0,0.00404,17.114185,42.464743,0.0,2.5731029999999997,0.0,1.988745,0.0,1.982266,0.0,1.988906,10.0,9.004285000000001,0.0,0.0,0.0,0.137169312,0.0,0.137233689,0.0,0.156101817,0.0,0.0,0.0,2.195612,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,8.606003999999999,74.740305,0.0,3.845024,0.0,7.1173850000000005,73.477923,0.0,242.60940499999998,0.0,0.0,95.20408,73.791512,76.205624,107.911503,82.145738,0.0070434090000000005,0.0,67.27109399999999,14.364026,19.845569,77.504704,76.128407,0.0,75.529485,77.95558100000001,0.0,74.981983,0.081095892,10.74647,29.289807,10.0,44.0,62.1,24.311668,68.4211,29.743406,0.0,13.63485,14.053847,7.363154,10.0,1.0,14.570712,0.0,1065.6,10.0,0.0,0.0,72.77055899999999,3.064655,4.078558,0.0,8.24,1.0,85.735483,65.010046,58.484725,221.402147,4.146,0.0,13.62605,13.780195,5.058126000000001,10.0,0.0,46.825262,18.952707999999998,23.551267000000003,72.5340133764722,29.776568,0.0,0.0,0.0,0.043779475,0.0,0.02007246,0.0,0.024130997999999997,0.0,0.018397508,2.02077,2.0138130000000003,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011713978,5.777897,0.0,0.084338902,0.0,0.044270277999999996,9.5,9.792539,0.0,0.026643426,9.5,9.777464,0.0,0.043650633,0.594280166,74.058112,0.7419776309999999,73.621161,0.151187837,73.346259,0.5520809,73.161061,0.029197197999999997,8.389388,1.0,1.0,73.992925,73.978696,29.740479999999998,73.232338,73.232618,30.571339000000002,72.914606,73.471409,30.735886999999998,73.214927,73.74044599999999,30.177406
 10/25/2017,17:44:18.118,0.0,73.92397700000001,0.0,6.397718,27.610716999999998,0.0,0.00032879843500000004,76.057451,0.0,73.51414100000001,0.025313731000000003,3.1392580000000003,0.0,0.0,0.0,62.39601700000001,0.0,80.742113,29.978609000000002,71.482485,0.0,0.0,0.0,137.78731399999998,1.0,0.010448,97.789402,23.299260999999998,13.929806,22.552570000000003,1.0,11094.793,1.0,0.00404,17.159188,42.461484000000006,0.0,2.574102,0.0,1.9869080000000001,0.0,1.982234,0.0,1.9888099999999997,10.0,9.007729,0.0,0.0,0.0,0.136364605,0.0,0.13871434900000001,0.0,0.156585159,0.0,0.0,0.0,2.1946779999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,10.674806,74.683154,0.0,4.417326,0.0,10.887825,73.51337099999999,0.0,242.616111,0.0014377860000000001,0.0,95.20741600000001,73.791465,76.206467,107.92148600000002,82.145926,0.013336191,0.0,67.26754100000001,14.363707000000002,19.827952,77.50025500000001,76.132434,0.0,75.531966,77.979892,0.0,74.986384,0.0,14.449508999999999,29.195190999999998,10.0,44.0,62.1,24.318299,68.422783,29.738715000000003,0.0,13.672123999999998,13.844435999999998,9.25659,10.0,1.0,14.453769,0.0,1054.82,10.0,0.0,0.0,72.77009100000001,3.040606,3.71685,5.468886,8.24,1.0,85.666438,65.088172,58.36611800000001,221.67471600000002,4.146,0.0,13.819011999999999,13.916507999999999,3.6152290000000002,10.0,0.0,46.825773999999996,19.084285,23.544447,73.70358685440988,29.773595,0.0,0.0,0.0,0.049287490999999996,0.0,0.024871842,0.0,0.023937734,0.0,0.018397508,2.021157,2.013877,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011705148,5.776123999999999,0.0,0.082501483,0.0,0.044431455,9.5,9.79241,0.0,0.026901111000000002,9.5,9.779139,0.0,0.042619893,0.516914839,74.031345,0.657579094,73.67541899999999,0.108988575,73.309364,1.1921030000000001,73.14586899999999,0.035318711,8.458339,1.0,1.0,73.992785,73.981317,29.864748,73.233227,73.232431,30.543752,72.914232,73.473842,30.74168,73.215021,73.744986,30.100152
 10/25/2017,17:44:28.118,0.0,73.92486600000001,0.0,5.681573,0.0,0.0,0.000489765663,76.023413,0.0,73.518307,0.021895964,4.8221989999999995,0.0,0.0,0.0,62.346047,0.0,80.745862,29.993285999999998,71.459699,0.0,0.0,0.0,144.1046,1.0,0.010448,97.733418,23.325147,14.030353,22.526778,1.0,11103.239,1.0,0.00404,16.877415,42.463905,0.0,2.573458,0.0,1.9875200000000002,0.0,1.9812020000000001,0.0,1.9887130000000002,10.0,9.010176,0.0,0.0,0.0,0.137459006,0.0,0.140034068,0.0,0.156005149,0.0,0.0,0.0,2.1942909999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,13.256801000000001,74.782987,0.0,5.848082,0.0,16.294795,73.46707099999999,0.0,242.632467,0.002053417,0.0,95.213571,73.79343100000001,76.20965100000001,107.928032,82.14916,0.010976398,0.0,67.265858,14.363069,19.853354,77.503112,76.131451,0.0,75.537631,77.996052,0.0,74.987039,0.0,16.132707999999997,29.132115000000002,10.0,44.0,62.1,24.34871,68.421801,29.732213,0.0,13.869919,13.814434,11.390717,10.0,1.0,14.628884,0.0,1058.333,10.0,0.0,0.0,72.772009,3.052029,3.6451059999999997,10.296717,8.24,1.0,85.661794,65.150072,58.482317,236.954658,4.146,0.0,13.882731,13.918899,12.641347999999999,10.0,0.0,46.824982,19.042997,23.542499,73.97838171384407,29.774664,0.0,0.0,0.0,0.044391477,0.0,0.02580595,0.0,0.022649309,0.0,0.018139823,2.020867,2.013845,2.018097,2.024088,1.0,1.0,0.0,0.0,0.0,0.0,0.01170656,5.778478,0.0,0.083823135,0.0,0.043980159000000005,9.5,9.792313,0.0,0.0268689,9.5,9.777367,0.0,0.042329997,0.42548308799999995,74.04943100000001,1.1921030000000001,73.663844,1.8602580000000002,73.307194,1.2554020000000001,73.179147,0.030163752000000002,8.374566999999999,1.0,1.0,73.994938,73.986981,29.789004,73.233929,73.235988,30.431828999999997,72.917274,73.47754,30.714256,73.218671,73.74208399999999,30.091611
 10/25/2017,17:44:38.118,0.0,73.926364,0.0,5.645766,3.4345220000000003,0.0,0.0008438935860000001,76.00892900000001,0.0,73.51788499999999,0.028731497,4.392512,0.0,0.0,0.0,62.519856000000004,0.0,80.742441,30.003411,71.44720699999999,0.0,0.0,0.0,130.110613,1.0,0.010448,97.65881999999999,23.349039,14.000813,22.519595000000002,1.0,11056.091999999999,1.0,0.00404,17.091887,42.467675,0.0,2.57407,0.0,1.987552,0.0,1.981718,0.0,1.9888419999999998,10.0,9.009435,0.0,0.0,0.0,0.137330253,0.0,0.13726587699999998,0.0,0.151945078,0.0,0.0,0.0,2.191004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,10.273876,74.70340999999999,0.0,3.9165620000000003,0.0,14.048576,73.474306,0.0,242.638112,0.001807165,0.0,95.21812800000001,73.790669,76.211056,107.94131100000001,82.152488,0.016220383,0.0,67.267167,14.362670000000001,19.836555999999998,77.50709300000001,76.13529100000001,0.0,75.536789,78.012775,0.0,74.986805,0.044069461,6.2419080000000005,29.080961,10.0,44.0,62.1,24.328588,68.420679,29.727708000000003,0.0,13.788155999999999,13.906839000000002,6.544805,10.0,1.0,14.669664000000001,0.0,1059.2160000000001,10.0,0.0,0.0,72.77219699999999,3.118764,3.8286510000000002,7.9229,8.24,1.0,85.695941,64.937929,58.149977,235.736111,4.146,0.0,13.673539000000002,13.838785999999999,11.278613,10.0,0.0,46.822094,18.79958,23.540689999999998,73.97838171384407,29.770669,0.0,0.0,0.0,0.0414281,0.0,0.025644897000000003,0.0,0.022778152000000003,0.0,0.017753295,2.020802,2.0135549999999998,2.018032,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011714259,5.77722,0.0,0.08424219599999999,0.0,0.044592632,9.5,9.792313,0.0,0.026965532,9.5,9.778462,0.0,0.042716525,0.467682356,74.037856,0.6997783670000001,73.683376,0.931874322,73.338301,0.671645498,73.180594,0.020498205,8.332681,1.0,1.0,73.995547,73.989696,29.782691999999997,73.23116800000001,73.24146400000001,30.555181,72.915074,73.47969300000001,30.798461,73.218999,73.74709200000001,30.117621000000003
 10/25/2017,17:44:48.118,0.0,73.927207,0.0,4.750584,14.496573999999999,0.0,0.000803651785,75.899573,0.0,73.518822,0.019771407,3.855403,0.0,0.0,0.0,63.337483999999996,0.0,80.745675,30.01349,71.47874200000001,0.0,0.0,0.0,142.82515,1.0,0.010448,97.59268399999999,23.363375,14.047967000000002,22.564487,1.0,11076.511999999999,1.0,0.00404,17.087021,42.465999,0.0,2.578066,0.0,1.984168,0.0,1.982782,0.0,1.988777,10.0,9.007439999999999,0.0,0.0,0.0,0.137426818,0.0,0.13816714800000002,0.0,0.152879539,0.0,0.0,0.0,2.193099,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,7.0503919999999995,74.764178,0.0,6.6349979999999995,0.0,21.140210999999997,73.462007,0.0,242.663925,0.001068407,0.0,95.222263,73.78191600000001,76.21302299999999,107.951672,82.152817,0.0075678080000000005,0.0,67.26207099999999,14.363547,19.895143,77.510465,76.13725699999999,0.0,75.54498199999999,78.019099,0.0,74.985588,0.0,5.087714,29.146345,10.0,44.0,62.1,24.387353,68.423438,29.72506,0.0,13.767714999999999,13.881638,8.823346,10.0,1.0,14.712843,0.0,1060.643,10.0,0.0,0.0,72.770044,3.061649,3.8125080000000002,9.478713,8.24,1.0,85.727274,64.802711,58.329392000000006,219.68656000000001,4.146,0.0,13.841854999999999,13.856722,2.557105,10.0,0.0,46.821768,19.121716,23.563747,72.98847766526907,29.766164,0.0,0.0,0.0,0.05186434,0.0,0.024646368,0.0,0.02422763,0.0,0.017785506,2.021092,2.014038,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011721613,5.769451999999999,0.0,0.080180533,0.0,0.044979457,9.5,9.791444,0.0,0.026611216,9.5,9.777432000000001,0.0,0.04384389599999999,0.40438345200000003,74.053048,1.382,73.62911899999999,1.311668,73.310811,0.6294462270000001,73.190722,0.029519383,8.275329,1.0,1.0,73.996764,73.992177,29.766516999999997,73.234959,73.240762,30.682474,72.915963,73.482922,30.817001,73.220263,73.747326,30.075694
 10/25/2017,17:44:58.118,0.0,73.925896,0.0,5.681573,3.370394,0.0,0.00022416972399999998,75.795287,0.0,73.520319,0.024020522000000002,3.24668,0.0,0.0,0.0,62.562583999999994,0.0,80.745956,30.010703000000003,71.438411,0.0,0.0,0.0,142.905115,1.0,0.010448,97.57646700000001,23.364952,14.046682999999998,22.560243,1.0,11066.462,1.0,0.00404,17.230138,42.465534000000005,0.0,2.5747150000000003,0.0,1.987295,0.0,1.982234,0.0,1.9888099999999997,10.0,9.004928999999999,0.0,0.0,0.0,0.13848903099999998,0.0,0.137716513,0.0,0.152170637,0.0,0.0,0.0,2.191423,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,11.171961,74.772136,0.0,6.062696,0.0,9.331516,73.470688,0.0,242.667302,0.0,0.0,95.228042,73.77320999999999,76.213725,107.95963,82.154832,0.0,0.0,67.26029399999999,14.363547,19.910301999999998,77.51468100000001,76.139271,0.0,75.547604,78.02842,0.0,74.988163,0.0,12.926614,29.061729999999997,10.0,44.0,62.3,24.360143,68.423158,29.717722,0.0,13.786953,13.991444,6.480621,10.0,1.0,14.655871,0.0,1062.777,10.0,0.0,0.0,72.77261800000001,3.030987,3.765875,0.0,8.24,1.0,85.758326,64.897664,58.056656999999994,221.09751,4.146,0.0,13.781141,13.954771,1.5951739999999999,10.0,0.0,46.820324,19.167315,23.580264,73.95668130569067,29.767,0.0,0.0,0.0,0.044649162,0.0,0.021715201,0.0,0.024710789,0.0,0.018848456,2.020609,2.013974,2.018161,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011729021999999999,5.738698,0.0,0.083500781,0.0,0.044270277999999996,9.5,9.792152,0.0,0.021844044,9.5,9.777593,0.0,0.045293374000000004,0.383283817,74.04292,0.7912100940000001,73.706526,1.944657,73.32961999999999,0.7841768790000001,73.15455,0.025330979,8.225710000000001,1.0,1.0,73.997887,73.993394,29.893940999999998,73.235941,73.245536,30.686809000000004,72.916993,73.48259499999999,30.711938,73.222369,73.74634300000001,29.999993
 10/25/2017,17:45:08.118,0.0,73.929079,0.0,5.430922,7.314255999999999,0.0,0.00028050826,75.886537,0.0,73.519758,0.030394195,5.502537,4.887427,0.0,0.0,62.052744,0.0,80.749517,30.021896999999996,71.50513000000001,0.0,0.0,0.0,138.66693600000002,1.0,0.010448,97.617643,23.359663,14.037876,22.560406,1.0,11108.585,1.0,0.00404,16.839304000000002,42.468606,0.0,2.5714599999999996,0.0,1.9868759999999999,0.0,1.9821369999999998,0.0,1.988391,10.0,9.002708,0.0,0.0,0.0,0.139905315,0.0,0.138360278,0.0,0.15784184699999998,0.0,0.0,0.0,2.193228,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,8.445631,74.707751,0.0,5.955389,0.0,18.204082,73.419325,0.0,242.687229,0.0017661229999999999,0.0,95.225364,73.779436,76.216441,107.969284,82.157692,0.016744781,0.0,67.25921899999999,14.364265,19.807876999999998,77.517725,76.143111,0.0,75.54816600000001,78.033807,0.0,74.986571,0.0,10.650286999999999,29.033653,10.0,44.0,62.3,24.386438000000002,68.423532,29.715168,0.0,13.48455,13.903839000000001,0.0,10.0,1.0,14.665466,0.0,1053.649,10.0,0.0,0.0,72.771916,3.049624,3.962572,0.0,8.24,1.0,85.741956,64.642853,58.196938,217.393767,4.146,0.0,13.704798,13.978088,0.0,10.0,0.0,46.817901,19.132832,23.594368,72.7792211821517,29.763656,0.0,0.001880705,0.0,0.041331467999999996,0.0,0.02371226,0.0,0.025065106,0.0,0.021199832000000002,2.021157,2.013329,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011728826999999999,5.699435,0.0,0.079697002,0.0,0.045269576,9.5,9.790832,0.0,0.024517525,9.5,9.777367,0.0,0.044681372999999996,0.432516299,74.035686,0.931874326,73.639971,0.65054586,73.22834,0.798243303,73.101017,0.015021061,8.193812,1.0,1.0,73.999151,73.996202,29.806362,73.236316,73.24998199999999,30.451928000000002,72.914185,73.486948,30.716186999999998,73.222135,73.747233,30.093164
 10/25/2017,17:45:18.118,0.0,73.931045,0.0,7.2929,19.78712,0.0,0.0006507329,75.853224,0.0,73.521957,0.01635364,2.816993,14.368623000000001,0.0,0.0,62.743635999999995,0.0,80.751814,30.022594,71.447956,0.0,0.0,0.0,147.78302,1.0,0.010448,97.686788,23.358364,14.037876,22.553060000000002,1.0,11059.62,1.0,0.00404,16.848224,42.466837,0.0,2.574199,0.0,1.987359,0.0,1.982072,0.0,1.988391,10.0,9.00142,0.0,0.0,0.0,0.137877454,0.0,0.137748701,0.0,0.14746611099999998,0.0,0.0,0.0,2.199221,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,16.368024,74.742475,0.0,7.314608,0.0,7.662896000000001,73.451879,0.0,242.684092,0.001109449,0.0,95.230485,73.78575500000001,76.218221,107.97851399999999,82.15787900000001,0.004159218,0.0,67.26352,14.365063000000001,19.848847,77.518615,76.145686,0.0,75.554159,78.033573,0.0,74.986946,0.053018447,9.448002,29.020190999999997,10.0,44.0,62.3,24.334761999999998,68.424093,29.712613,0.0,14.066510999999998,13.850435999999998,0.0,10.0,1.0,14.838782,0.0,1059.2160000000001,10.0,0.0,0.0,72.774537,3.0610470000000003,3.8980029999999997,10.00801,8.24,1.0,85.731027,65.002834,58.136129000000004,225.10588900000002,4.146,0.0,13.763107000000002,13.927269,0.0,10.0,0.0,46.817901,18.945903,23.600120999999998,73.52289353022547,29.761102,0.0,0.020673953000000002,0.0,0.043908317999999995,0.0,0.020233513,0.0,0.024807421,0.0,0.022520467000000002,2.020641,2.013651,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011729462,5.699886,0.0,0.083629723,0.0,0.045462987999999996,9.5,9.791669,0.0,0.022552678,9.5,9.778656,0.0,0.042297787,0.44658272200000004,74.055942,0.8404425759999999,73.64648100000001,0.0,73.316598,1.339801,73.106081,0.033063417000000005,8.13936,1.0,1.0,73.998823,73.997138,29.798471999999997,73.238796,73.249748,30.557545,72.91895799999999,73.486526,30.693398,73.223539,73.74929200000001,30.0788
 10/25/2017,17:45:28.118,0.0,73.930015,0.0,4.571548,2.3283169999999997,0.0,0.000457572225,75.96040699999999,0.0,73.51943,0.01275113,3.067643,0.0,0.0,0.0,63.50115400000001,0.0,80.751439,30.025288,71.273535,0.0,0.0,0.0,136.907692,1.0,0.010448,97.729046,23.355998,13.929255,22.510127,1.0,11032.572,1.0,0.00404,17.058235999999997,42.467535999999996,0.0,2.578195,0.0,1.9881650000000002,0.0,1.982298,0.0,1.989197,10.0,8.998683999999999,0.0,0.0,0.0,0.136557735,0.0,0.138263713,0.0,0.15278287,0.0,0.0,0.0,2.200768,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,10.418211,74.696899,0.0,4.703478,0.0,7.309918,73.503966,0.0,242.685733,0.0012736169999999999,0.0,95.237533,73.792869,76.219064,107.987555,82.15876999999999,0.009927601,0.0,67.271561,14.363945999999999,19.828362,77.52212800000001,76.148121,0.0,75.554862,78.034791,0.0,74.986618,0.054472657,4.157947,28.977498999999998,10.0,44.0,62.3,24.337048,68.42311099999999,29.706204,0.0,13.844067,14.039446,0.0,10.0,1.0,14.768616,0.0,1057.0339999999999,10.0,0.0,0.0,72.772899,3.064655,3.957789,0.0,8.24,1.0,85.7337,64.674104,58.090371999999995,216.992929,4.146,0.0,13.763708,13.984066,0.0,10.0,0.0,46.815758,18.937509,23.596363,72.67823648581057,29.761891,0.0,0.004266125999999999,0.0,0.044294845,0.0,0.022874784,0.0,0.025677107999999997,0.0,0.020716672,2.020706,2.013297,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011732272,5.697468,0.0,0.082952779,0.0,0.043496627999999996,9.5,9.793215,0.0,0.022874784,9.5,9.777367,0.0,0.041879049,0.446582721,74.07836800000001,0.945940757,73.651545,0.601313377,73.412091,1.5367309999999998,73.153104,0.014054506000000001,8.101019,1.0,1.0,74.00036800000001,74.002053,29.703002,73.238141,73.251293,30.469662,72.917508,73.48985,30.755585999999997,73.222462,73.75125799999999,30.053953999999997
 10/25/2017,17:45:38.118,0.0,73.933151,0.0,3.354101,7.218064,0.0,0.00040123368900000004,75.937956,0.0,73.521536,0.024112894,2.960222,0.0,0.0,0.0,63.76911,0.0,80.755891,30.015116,71.088124,0.0,0.0,0.0,130.990235,1.0,0.010448,97.72636700000001,23.355256,13.895862,22.574282,1.0,11083.568000000001,1.0,0.00404,16.698620000000002,42.462136,0.0,2.579548,0.0,1.9875200000000002,0.0,1.98233,0.0,1.9893900000000002,10.0,9.005122,0.0,0.0,0.0,0.138682161,0.0,0.138971855,0.0,0.155811812,0.0,0.0,0.0,2.205247,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,15.421826999999999,74.713538,0.0,4.810784,0.0,18.637281,73.545202,0.0,242.692102,0.002135502,0.0,95.23960100000001,73.793712,76.21808,107.995278,82.157785,0.0101898,0.0,67.276751,14.362351,19.847208,77.519177,76.150931,0.0,75.56052700000001,78.052638,0.0,74.988537,0.0,13.48768,29.025190999999996,10.0,44.0,62.3,24.313954000000003,68.42610400000001,29.703603,0.0,13.857294,14.047847,10.411907000000001,10.0,1.0,14.577909,0.0,1060.274,10.0,0.0,0.0,72.772758,3.014153,3.896807,0.0,8.24,1.0,85.75584,64.577348,58.195131999999994,215.22924300000003,4.146,0.0,13.837647,13.936835,8.601238,10.0,0.0,46.815898,18.842229,23.599332,72.98847766526907,29.759801,0.0,0.0,0.0,0.045325585,0.0,0.021586359,0.0,0.023583417000000002,0.0,0.018687403000000002,2.020706,2.0131040000000002,2.018064,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011738255,5.6995309999999995,0.0,0.084048783,0.0,0.044786045,9.5,9.792764,0.0,0.026417952,9.5,9.778334,0.0,0.043328527,0.369217394,74.024111,1.283535,73.645758,1.670362,73.309364,1.585963,73.161785,0.029519383,8.189300999999999,1.0,1.0,74.00242800000001,73.99976,29.84739,73.238235,73.25307099999999,30.699814,72.920784,73.491628,30.803867999999998,73.224662,73.752475,30.147126
 10/25/2017,17:45:48.118,0.0,73.931326,0.0,4.464126,32.756976,0.0,0.0006829263559999999,75.889434,0.0,73.52200400000001,0.024574754,6.039646,0.0,0.0,0.0,64.37599399999999,0.0,80.75486,30.006709000000004,71.013316,0.0,0.0,0.0,130.750338,1.0,0.010448,97.86113399999999,23.351405,13.774764999999999,22.628315,1.0,11081.857,1.0,0.00404,16.382386,42.463858,0.0,2.5748759999999997,0.0,1.987552,0.0,1.981686,0.0,1.9887130000000002,10.0,8.996366,0.0,0.0,0.0,0.136493358,0.0,0.13848903099999998,0.0,0.16618754800000002,0.0,0.0,0.0,2.204441,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,14.363370000000002,74.762731,0.0,5.204242,0.0,12.235555999999999,73.48732700000001,0.0,242.70826499999998,0.0014377860000000001,0.0,95.243453,73.791044,76.222388,108.00775800000001,82.163317,0.0,0.0,67.277312,14.362271,19.849666,77.524891,76.15612800000001,0.0,75.561417,78.06121,0.0,74.990972,0.0,8.03732,29.173653,10.0,44.0,62.3,24.314412,68.426571,29.702209999999997,0.0,13.902382999999999,14.028645999999998,5.245074,10.0,1.0,14.315836,0.0,1058.702,10.0,0.0,0.0,72.773647,3.168664,4.0803519999999995,5.003746,8.24,1.0,85.72643000000001,64.511842,58.093984999999996,231.07035699999997,4.146,0.0,13.686163,13.797533,9.659362,10.0,0.0,46.814827,19.068859,23.596919,74.77480636446865,29.757896999999996,0.0,0.008037669,0.0,0.043199684,0.0,0.025322791,0.0,0.020716672,0.0,0.01591729,2.021092,2.013168,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011735932,5.776898,0.0,0.083404075,0.0,0.043722276,9.5,9.790671000000001,0.0,0.025741529,9.5,9.772471000000001,0.0,0.044359265999999994,0.249652798,74.05449499999999,1.030339,73.660227,2.007956,73.27608599999999,1.241336,73.261618,0.028875012999999998,8.217977000000001,1.0,1.0,74.00275500000001,74.00322299999999,29.741663,73.240762,73.254756,30.710455,72.921345,73.49682299999999,30.752882,73.22185400000001,73.753224,29.991064
 10/25/2017,17:45:58.118,0.0,73.931232,0.0,4.67897,13.967519,0.0,5.5154129999999996e-05,75.91767800000001,0.0,73.52364200000001,0.015984151999999998,3.998632,3.9585269999999997,0.0,0.0,63.82415,0.0,80.75828100000001,30.002343,70.963773,0.0,0.0,0.0,140.98594,1.0,0.010448,97.912607,23.343239999999998,13.721372,22.572485999999998,1.0,11104.308,1.0,0.00404,16.734298000000003,42.462182,0.0,2.569559,0.0,1.987875,0.0,1.982234,0.0,1.9884549999999999,10.0,8.994016,0.0,0.0,0.0,0.139164985,0.0,0.13871434900000001,0.0,0.171375417,0.0,0.0,0.0,2.198802,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,0.0,74.738135,0.0,4.560402,0.0,0.0,73.41715500000001,0.0,242.713765,0.000329648294,0.0,95.249514,73.78650400000001,76.221686,108.01863600000001,82.164254,0.009403202,0.0,67.271047,14.360597,19.852944,77.518428,76.158236,0.0,75.56745699999999,78.070625,0.0,74.991206,0.0,12.349517,29.074807,10.0,43.0,62.6,24.316698000000002,68.42615,29.701140999999996,0.0,13.926431,13.92964,8.438241,10.0,1.0,14.568913,0.0,1025.819,10.0,0.0,0.0,72.771822,3.085096,3.6558669999999998,6.0302620000000005,8.24,1.0,85.645752,64.669296,58.106628,239.279519,4.146,0.0,13.891748000000002,13.916507999999999,12.625316,10.0,0.0,46.812171,19.203839000000002,23.593393,75.529111055095,29.757851000000002,0.0,0.0,0.0,0.041267047,0.0,0.020716672,0.0,0.017527821000000002,0.0,0.015691816,2.02077,2.0140700000000002,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011725183,5.7766720000000005,0.0,0.083855371,0.0,0.043206509000000004,9.5,9.792216999999999,0.0,0.020008039,9.5,9.769894,0.0,0.04036515,0.397350242,74.076921,1.0866049999999998,73.649375,0.10898857199999999,73.322386,1.241336,73.179147,0.031130307000000003,8.253097,1.0,1.0,74.00317700000001,74.005657,29.725883000000003,73.24211899999999,73.255973,30.619419,72.920924,73.495372,30.735886999999998,73.226721,73.754207,30.043861
 10/25/2017,17:46:08.118,0.0,73.934321,0.0,4.858006,16.003578,0.0,0.000107468481,75.794563,0.0,73.524438,0.020879872,4.786392,2.8054080000000003,0.0,0.0,63.210747999999995,0.0,80.75889000000001,30.004665000000003,71.290611,0.0,0.0,0.0,156.019481,1.0,0.010448,97.929389,23.339945999999998,13.721923,22.584239,1.0,11088.486,1.0,0.00404,16.593208999999998,42.460786,0.0,2.574682,0.0,1.987875,0.0,1.98117,0.0,1.9899380000000002,10.0,8.984456,0.0,0.0,0.0,0.137298065,0.0,0.137137124,0.0,0.167025341,0.0,0.0,0.0,2.20312,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,0.0,74.768519,0.0,4.4888639999999995,0.0,9.395693,73.474306,0.0,242.704019,0.002792176,0.0,95.25162900000001,73.794086,76.224917,108.02452199999999,82.166692,0.012025195,0.0,67.27273000000001,14.365460999999998,19.880804,77.52212800000001,76.162497,0.0,75.569751,78.071093,0.0,74.994904,0.0,6.690761,29.118653000000002,10.0,43.0,62.6,24.337506,68.425309,29.695103999999997,0.0,13.966110999999998,13.91344,10.107031,10.0,1.0,14.535929000000001,0.0,1061.493,10.0,0.0,0.0,72.77449,3.186701,4.051654,11.323233,8.24,1.0,85.564419,64.519054,57.915774,242.229686,4.146,0.0,13.938635999999999,14.084507,7.992014999999999,10.0,0.0,46.811892,19.027344,23.591352,76.91048028199194,29.755946,0.0,0.041562503,0.0,0.044198213,0.0,0.018139823,0.0,0.015691816,0.0,0.018333086000000002,2.02106,2.013845,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011714065,5.775544,0.0,0.080857477,0.0,0.042432859,9.5,9.792119999999999,0.0,0.019106141,9.5,9.768509,0.0,0.043811685999999996,0.495815203,74.061729,0.32701813399999996,73.621161,1.944657,73.218936,0.615379804,73.194339,0.029519383,8.294339,1.0,1.0,74.00546999999999,74.006874,29.808729,73.243523,73.2585,30.425129,72.91806899999999,73.501036,30.723526,73.224007,73.75519,29.994169
 10/25/2017,17:46:18.118,0.0,73.933058,0.0,4.786392,6.817264999999999,0.0,0.0,75.77863,0.0,73.524953,0.021895964,2.100847,11.165516,0.0,0.0,62.31707900000001,0.0,80.76278,30.0016,71.398595,0.0,0.0,0.0,132.349651,1.0,0.010448,97.900432,23.338601,13.693482999999999,22.567262,1.0,11083.675,1.0,0.00404,16.462660999999997,42.459389,0.0,2.568657,0.0,1.9875200000000002,0.0,1.9818790000000002,0.0,1.987972,10.0,8.984263,0.0,0.0,0.0,0.138070584,0.0,0.13871434900000001,0.0,0.154941797,0.0,0.0,0.0,2.2001560000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,0.0,74.724389,0.0,6.92115,0.0,17.97946,73.42873,0.0,242.70778199999998,0.003941355,0.0,95.256562,73.808362,76.227211,108.03516499999999,82.164676,0.003634819,0.0,67.26969100000001,14.364583999999999,19.827133,77.521519,76.167507,0.0,75.57434,78.077839,0.0,74.992798,0.0,0.0,29.012499,10.0,43.0,62.6,24.334076,68.42568299999999,29.692178000000002,0.0,13.996170999999999,14.061048000000001,13.685304,10.0,1.0,14.614491000000001,0.0,1048.613,10.0,0.0,0.0,72.77650200000001,3.108543,3.8334330000000003,9.99197,8.24,1.0,85.57520699999999,64.43611999999999,58.126495999999996,219.18952099999998,4.146,0.0,13.583971,13.983469,11.310677,10.0,0.0,46.811659000000006,19.249891,23.581563,75.95033839532115,29.75367,0.0,0.052973840999999994,0.0,0.043972739000000004,0.0,0.018397508,0.0,0.015659605,0.0,0.018590771000000002,2.020931,2.013362,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011717652,5.775286,0.0,0.081695598,0.0,0.042174975999999996,9.5,9.793569999999999,0.0,0.017592242,9.5,9.739841,0.0,0.040977151,0.41141666299999996,74.040026,0.924841118,73.650099,0.819342936,73.37736600000001,1.262435,73.20446700000001,0.030808122,8.22281,1.0,1.0,74.003691,74.00790400000001,29.820169,73.244038,73.259998,30.54257,72.920596,73.500661,30.603785,73.226487,73.75753,30.025226
 10/25/2017,17:46:28.118,0.0,73.934134,0.0,3.962825,5.342325,0.0,0.000964619013,75.775734,0.0,73.5272,0.020695127,5.216079,24.442393,0.0,0.0,62.205551,0.0,80.76128,30.003458000000002,71.355598,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,97.828088,23.334101,13.61,22.547673,1.0,11049.785,1.0,0.00404,16.452525,42.459855,0.0,2.5721689999999997,0.0,1.985554,0.0,1.981396,0.0,1.988487,10.0,8.980367999999999,0.0,0.0,0.0,0.137169312,0.0,0.13761994800000002,0.0,0.157132946,0.0,0.0,0.0,2.202282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,0.0,74.801796,0.0,8.20883,0.0,5.881965,73.43379399999999,0.0,242.71419900000004,0.001150491,0.0,95.258818,73.807239,76.226743,108.043595,82.16552,0.017793578,0.0,67.266278,14.364265,19.690701999999998,77.512854,76.170598,0.0,75.577336,78.08018100000001,0.0,74.994858,0.0,0.0,29.054038000000002,10.0,43.0,62.6,24.410447,68.425309,29.687951,0.0,14.233042999999999,14.128251,12.786724000000001,10.0,1.0,14.535929000000001,0.0,1048.597,10.0,0.0,0.0,72.774677,3.120567,3.6881519999999997,9.382477,8.24,1.0,85.578725,64.72999399999999,58.195733999999995,243.079462,4.146,0.0,13.64228,13.911725,16.184461,10.0,0.0,46.809376,18.95112,23.577526000000002,76.61203355504483,29.752556,0.0,0.053296195,0.0,0.042716525,0.0,0.017882138,0.0,0.015724026000000002,0.0,0.019106141,2.020963,2.013748,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011720093000000001,5.774964,0.0,0.083242898,0.0,0.041755915,9.5,9.792475,0.0,0.014983182,9.5,9.722479,0.0,0.044745794000000005,0.495815204,74.062453,0.784176882,73.601629,1.417166,73.32817299999999,1.452332,73.15238000000001,0.030808122,8.556933,1.0,1.0,74.003879,74.01118100000001,29.799654999999998,73.248063,73.262853,30.539022999999997,72.919426,73.501317,30.596446000000004,73.230466,73.75841899999999,30.035708000000003
