date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:46:38.118,0.0,73.93727,0.0,5.538344,9.991593,0.0,0.000401233686,75.803978,0.0,73.526872,0.012935873999999998,3.747981,7.866317,0.0,0.0,62.622693000000005,0.0,80.765686,30.001182,71.136827,0.0,0.0,0.0,155.37975500000002,1.0,0.010448,97.779907,23.332524,13.556057000000001,22.521881,1.0,11072.236,1.0,0.00404,16.504825,42.460274,0.0,2.573329,0.0,1.9867139999999999,0.0,1.980912,0.0,1.988358,10.0,8.981334,0.0,0.0,0.0,0.136300229,0.0,0.137748701,0.0,0.15871186199999998,0.0,0.0,0.0,2.199801,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.821489999999999,0.0,0.0,74.772136,0.0,6.670767,0.0,1.9992150000000002,73.484434,0.0,242.718735,0.00041173254200000005,0.0,95.26408,73.79928199999999,76.229506,108.056074,82.166129,0.010976398,0.0,67.262398,14.364744,19.828772,77.51262,76.17813699999999,0.0,75.582299,78.074513,0.0,74.99382800000001,0.0,1.86559,29.073268,10.0,43.0,62.6,24.402444,68.425917,29.689577000000003,0.0,13.877132999999999,14.078448999999999,7.122463000000001,10.0,1.0,14.586305,0.0,1046.559,10.0,0.0,0.0,72.775239,3.085096,3.8388139999999997,2.726164,8.24,1.0,85.569063,64.90607800000001,58.163824,235.431474,4.146,0.0,13.917597,13.847754,11.390838,10.0,0.0,46.80891,19.254881,23.576320000000003,77.2164138845284,29.751255,0.0,0.049137825999999996,0.0,0.042909788,0.0,0.018236455,0.0,0.015015393,0.0,0.018461929,2.020867,2.013651,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011720403999999999,5.776769,0.0,0.083113956,0.0,0.041626974,9.5,9.793022,0.0,0.018429718,9.5,9.739068,0.0,0.042136734,0.24261958600000003,74.052325,1.431232,73.672525,1.072539,73.312258,0.952973957,73.241362,0.029841567000000003,8.259219,1.0,1.0,74.008794,74.01178900000001,29.690772999999997,73.243804,73.26594200000001,30.477938,72.92293599999999,73.50421899999999,30.620008000000002,73.23098,73.758654,30.030661
 10/25/2017,17:46:48.118,0.0,73.936709,0.0,5.001234999999999,6.480594,0.0,5.1129951e-05,75.780079,0.0,73.526638,0.025683219,5.860608999999999,21.783814000000003,0.0,0.0,62.211344999999994,0.0,80.762311,29.997234000000002,71.003819,0.0,0.0,0.0,148.102882,1.0,0.010448,97.774548,23.325286,13.541561999999999,22.6004,1.0,11050.961000000001,1.0,0.00404,16.496311,42.459016999999996,0.0,2.575166,0.0,1.9874560000000001,0.0,1.981589,0.0,1.9882939999999998,10.0,8.991087,0.0,0.0,0.0,0.138778725,0.0,0.139004043,0.0,0.17366323399999997,0.0,0.0,0.0,2.197127,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.107641000000001,0.0,0.0,74.762008,0.0,6.813842999999999,0.0,1.8227259999999998,73.49022099999999,0.0,242.712366,0.002258628,0.0,95.27094,73.795022,76.234142,108.06398600000001,82.168848,0.02067777,0.0,67.26052800000001,14.359959,19.876707,77.50845100000001,76.182351,0.0,75.58361,78.07385699999999,0.0,74.994624,0.0,9.159453,29.075190999999997,10.0,43.0,62.6,24.355798,68.42255,29.684793,0.0,14.025629,14.033446,8.390102,10.0,1.0,14.769815,0.0,1051.901,10.0,0.0,0.0,72.77551899999999,3.102531,3.70848,4.105544999999999,8.24,1.0,85.554991,64.755235,58.221019999999996,215.710248,4.146,0.0,13.695179999999999,13.926074,15.110304999999999,10.0,0.0,46.807513,19.1655,23.573073,75.3113915025744,29.748701,0.0,0.0,0.0,0.043296315999999994,0.0,0.021328674,0.0,0.018655193,0.0,0.015820658,2.021028,2.0135549999999998,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011719967,5.774255,0.0,0.083919842,0.0,0.041336855,9.5,9.791798,0.0,0.020169092,9.5,9.737038,0.0,0.043425158,0.418449875,74.076921,0.882641865,73.639971,0.92484111,73.316598,1.628162,73.210254,0.030163752000000002,8.239564999999999,1.0,1.0,74.008138,74.01609599999999,29.814252000000003,73.247361,73.26570799999999,30.449957,72.925276,73.505669,30.663656,73.22943599999999,73.761836,30.075694
 10/25/2017,17:46:58.118,0.0,73.938253,0.0,6.755791,19.466480999999998,0.0,5.9178316000000006e-05,75.602648,0.0,73.52963299999999,0.016538384,5.3951150000000005,0.0,0.0,0.0,62.128786,0.0,80.767279,29.994121999999997,70.940802,0.0,0.0,0.0,128.5113,1.0,0.010448,97.74968199999999,23.321436,13.561378,22.629131,1.0,11102.918,1.0,0.00404,16.52834,42.459064,0.0,2.5740060000000002,0.0,1.989197,0.0,1.981911,0.0,1.988616,10.0,8.996431,0.0,0.0,0.0,0.137491195,0.0,0.137877454,0.0,0.16625199400000001,0.0,0.0,0.0,2.199286,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,15.325604,74.762008,0.0,6.2415400000000005,0.0,13.791865,73.490944,0.0,242.729735,0.00151987,0.0,95.27399399999999,73.792167,76.232597,108.072274,82.17325500000001,0.012549593000000001,0.0,67.264969,14.362271,19.897602,77.506156,76.189188,0.0,75.587684,78.070719,0.0,74.996449,0.0,8.614417,29.04673,10.0,42.0,62.9,24.334305,68.42493499999999,29.677872999999998,0.0,13.961301,14.058648000000002,11.150025999999999,10.0,1.0,14.699648999999999,0.0,1059.97,10.0,0.0,0.0,72.77650200000001,3.2071419999999997,3.872893,9.607027,8.24,1.0,85.546033,64.564727,58.18309,224.753152,4.146,0.0,13.851473,13.989447,11.487031,10.0,0.0,46.806814,19.067952,23.569732000000002,74.96326248567414,29.747215,0.0,0.006103544,0.0,0.04194347,0.0,0.025709318,0.0,0.019975828,0.0,0.01749561,2.021028,2.013297,2.018032,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011720315,5.776801,0.0,0.083823135,0.0,0.042174975999999996,9.5,9.793312,0.0,0.026192477000000002,9.5,9.730274,0.0,0.050994653,0.327018125,74.034239,0.847475788,73.652992,0.8896750520000001,73.30646999999999,1.290568,73.161785,0.03918493,8.206377999999999,1.0,1.0,74.009355,74.014926,29.64146,73.247268,73.267252,30.481485,72.924153,73.508899,30.648591999999997,73.23196300000001,73.758888,29.982134999999996
 10/25/2017,17:47:08.118,0.0,73.939424,0.0,5.5741510000000005,8.564749,0.0,0.0009002321189999999,75.658412,0.0,73.53057,0.017462105,4.249283,0.0,0.0,0.0,62.19324,0.0,80.76821600000001,29.992264000000002,70.972989,0.0,0.0,0.0,131.869857,1.0,0.010448,97.754335,23.315266,13.582111,22.557304000000002,1.0,11036.635,1.0,0.00404,16.612264,42.457807,0.0,2.574199,0.0,1.9861990000000003,0.0,1.9816529999999999,0.0,1.9890349999999999,10.0,9.004317,0.0,0.0,0.0,0.137426818,0.0,0.13813496,0.0,0.15684294099999999,0.0,0.0,0.0,2.2056009999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,10.273876,74.80758399999999,0.0,8.173061,0.0,10.582981,73.445368,0.0,242.74228,0.002340712,0.0,95.27624899999999,73.76651700000001,76.236858,108.08541299999999,82.172692,0.012811791999999999,0.0,67.273385,14.363707000000002,19.870561,77.508123,76.197664,0.0,75.591429,78.065191,0.0,75.000523,0.0,7.139614,29.035961,10.0,42.0,62.9,24.337506,68.42456,29.678523,0.0,13.565712,14.004645000000002,2.902348,10.0,1.0,14.674462,0.0,1059.905,10.0,0.0,0.0,72.776923,3.04241,3.912352,0.0,8.24,1.0,85.515404,64.773865,58.024747,234.10069199999998,4.146,0.0,13.81781,14.078529000000001,4.464935,10.0,0.0,46.806162,18.661877,23.562588,73.18339152870372,29.748887,0.0,0.000720229749,0.0,0.045744322999999996,0.0,0.02319689,0.0,0.023905523999999997,0.0,0.018912878,2.020673,2.013587,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011717112,5.779284,0.0,0.08398431199999999,0.0,0.04404463,9.5,9.792056,0.0,0.026675637000000002,9.5,9.706308,0.0,0.042748735,0.235586375,74.037856,0.826376153,73.641417,1.923557,73.412814,0.8052765140000001,73.17987,0.026297532999999998,8.155793,1.0,1.0,74.012398,74.018998,29.630019,73.249748,73.268469,30.628089000000003,72.921766,73.50585699999999,30.729706,73.233414,73.761415,29.993392999999998
 10/25/2017,17:47:18.118,0.0,73.94101500000001,0.0,4.499934,14.015614999999999,0.0,0.000686950531,75.61858000000001,0.0,73.530757,0.028177265,4.571548,0.0,0.0,0.0,62.627039,0.0,80.770232,29.981813,71.16096800000001,0.0,0.0,0.0,140.98594,1.0,0.010448,97.76401899999999,23.311322,13.607981,22.614603,1.0,11052.563999999998,1.0,0.00404,16.384007,42.457155,0.0,2.575617,0.0,1.9876169999999997,0.0,1.983168,0.0,1.9891,10.0,9.002675,0.0,0.0,0.0,0.13887529,0.0,0.137813077,0.0,0.153298435,0.0,0.0,0.0,2.203636,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,15.694460000000001,74.811924,0.0,6.6349979999999995,0.0,4.2133449999999995,73.484434,0.0,242.735815,4.434830000000001,0.0,95.28057199999999,73.74142900000001,76.234282,108.09398300000001,82.17564499999999,0.001799424,0.0,67.277265,14.365382,19.667759,77.514774,76.201503,0.0,75.591008,78.060085,0.0,75.00258199999999,0.0,6.113664,29.046345000000002,10.0,42.0,62.9,24.320814000000002,68.424093,29.674853999999996,0.0,13.773727,13.995644,0.0,10.0,1.0,14.791405,0.0,1051.725,10.0,0.0,0.0,72.776876,3.107942,3.776038,0.0,8.24,1.0,85.46667099999999,64.7955,58.193927,210.85209300000002,4.146,0.0,13.775731,14.023525,0.0,10.0,0.0,46.805743,18.965412,23.560546,72.90187651103209,29.748329,0.0,0.009746145999999999,0.0,0.044327056,0.0,0.02161857,0.0,0.024807421,0.0,0.021876255,2.020995,2.013684,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011710868000000001,5.777124,0.0,0.083533016,0.0,0.048138528,9.5,9.791991000000001,0.0,0.023003626,9.5,9.699705,0.0,0.043070842000000005,0.207453528,74.069687,0.7560440620000001,73.649375,0.0,73.37736600000001,0.960007169,73.20446700000001,0.028230643,8.106496,1.0,1.0,74.009121,74.01993399999999,29.700241,73.24843800000001,73.26861,30.530746999999998,72.924808,73.508337,30.732796,73.232478,73.763568,30.023674
 10/25/2017,17:47:28.118,0.0,73.94059399999999,0.0,6.469333,17.815189,0.0,0.000224169727,75.520812,0.0,73.530289,0.021895964,2.172462,31.248995,0.0,0.0,62.134579,0.0,80.773325,29.982139,70.988989,0.0,0.0,0.0,132.90941,1.0,0.010448,97.753912,23.306822,13.627063,22.612644,1.0,11048.073999999999,1.0,0.00404,16.802816,42.454176000000004,0.0,2.577905,0.0,1.988423,0.0,1.9822009999999999,0.0,1.9879069999999999,10.0,8.999713999999999,0.0,0.0,0.0,0.13778088900000002,0.0,0.137298065,0.0,0.141794901,0.0,0.0,0.0,2.203281,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,4.548584,74.743922,0.0,3.845024,0.0,15.428396,73.488051,0.0,242.75998700000002,4.758985,0.0,95.283438,73.73759100000001,76.23742,108.102319,82.176677,0.020939969,0.0,67.271842,14.365142,19.686605,77.517725,76.205718,0.0,75.595316,78.053855,0.0,74.99986700000001,0.0,8.005258999999999,29.044038,10.0,42.0,62.9,24.370661,68.423625,29.671324,0.0,13.981141000000001,14.080848999999999,0.0,10.0,1.0,14.628283999999999,0.0,1054.66,10.0,0.0,0.0,72.77814000000001,3.182492,3.868707,0.0,8.24,1.0,85.44987900000001,64.853193,58.31494300000001,243.881138,4.146,0.0,13.608617,13.974501,0.0,10.0,0.0,46.803833000000004,18.999214000000002,23.55702,72.46192009250348,29.746843,0.0,0.012067096000000001,0.0,0.04384389599999999,0.0,0.021457517000000002,0.0,0.025451632999999998,0.0,0.022005097,2.020834,2.013651,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011709656,5.77635,0.0,0.082791602,0.0,0.044528161,9.5,9.793795,0.0,0.023680048999999998,9.5,9.699093,0.0,0.043167473,0.151187837,74.111646,0.8967082690000001,73.676865,0.734944398,73.311534,0.903741476,73.218212,0.028552828,8.067832000000001,1.0,1.0,74.010947,74.021338,29.62923,73.25143299999999,73.26683100000001,30.546905,72.923264,73.50693299999999,30.665587,73.233227,73.764364,30.038426
 10/25/2017,17:47:38.118,0.0,73.94115500000001,0.0,6.755791,16.051674,0.0,0.000352943519,75.59395699999999,0.0,73.52855699999999,0.023743406,2.960222,0.0,0.0,0.0,62.573446999999994,0.0,80.77679300000001,29.982046,70.907212,0.0,0.0,0.0,141.06590500000001,1.0,0.010448,97.721008,23.305338,13.653485,22.646107999999998,1.0,11040.056,1.0,0.00404,16.700648,42.447613,0.0,2.57842,0.0,1.984168,0.0,1.9823950000000001,0.0,1.9892610000000002,10.0,9.005476,0.0,0.0,0.0,0.138070584,0.0,0.13864997199999998,0.0,0.1596141,0.0,0.0,0.0,2.208888,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,12.920019,74.835074,0.0,4.166944,0.0,15.33213,73.51337099999999,0.0,242.751592,4.7606269999999995,0.0,95.28761999999999,73.748824,76.240932,108.110796,82.177989,0.0070434090000000005,0.0,67.264175,14.363069,19.818119,77.519411,76.212601,0.0,75.597095,78.047485,0.0,75.00094399999999,0.0,8.165564,29.105576,10.0,42.0,62.9,24.363115,68.42568299999999,29.665471999999998,0.0,13.687154000000001,14.083848999999999,10.813058,10.0,1.0,14.645676000000002,0.0,1067.027,10.0,0.0,0.0,72.77785899999999,3.040606,4.057633,2.645968,8.24,1.0,85.433932,65.06834,58.252328000000006,228.44086099999998,4.146,0.0,13.883934,13.865689999999999,9.114268,10.0,0.0,46.803878999999995,18.961101,23.551639,73.95668130569067,29.746889000000003,0.0,0.0,0.0,0.045808744000000005,0.0,0.023486786000000003,0.0,0.023680048999999998,0.0,0.018139823,2.020738,2.01349,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011708527,5.7779940000000005,0.0,0.08479019800000001,0.0,0.04136909,9.5,9.791573,0.0,0.026707847000000003,9.5,9.699802,0.0,0.043264105,0.298885279,74.021941,0.734944402,73.687717,1.9165240000000001,73.26740500000001,0.9881400159999999,73.187828,0.025975348,8.021113,1.0,1.0,74.01338100000001,74.02204,29.845418,73.250169,73.270622,30.442075,72.924808,73.506512,30.752109,73.234116,73.765628,30.058613
 10/25/2017,17:47:48.118,0.0,73.943262,0.0,4.858006,0.0,0.0,0.000356967698,75.566437,0.0,73.531552,0.019863778999999998,2.4231130000000003,0.0,0.0,0.0,62.613279000000006,0.0,80.777589,29.978609000000002,71.03909399999999,0.0,0.0,0.0,148.422745,1.0,0.010448,97.680583,23.309467,13.656604000000002,22.583585999999997,1.0,11074.588,1.0,0.00404,16.580641,42.443796,0.0,2.573393,0.0,1.988745,0.0,1.982298,0.0,1.988777,10.0,8.995078999999999,0.0,0.0,0.0,0.138360278,0.0,0.13678305300000002,0.0,0.163964176,0.0,0.0,0.0,2.202379,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,11.749300999999999,74.785881,0.0,7.135763000000001,0.0,9.347560000000001,73.4309,0.0,242.76124199999998,5.44682,0.0,95.290392,73.76857700000001,76.242243,108.118707,82.178599,0.003110421,0.0,67.264736,14.360916,19.854173,77.516414,76.216301,0.0,75.59901500000001,78.045377,0.0,75.001693,0.0,6.947247999999999,29.072499,10.0,42.0,62.9,24.335905,68.42418599999999,29.666354,0.0,14.025629,13.91884,12.610218,10.0,1.0,14.746426999999999,0.0,1051.933,10.0,0.0,0.0,72.776268,3.065857,3.7951699999999997,5.468886,8.24,1.0,85.416859,64.910886,58.3318,221.161644,4.146,0.0,13.810595999999999,13.998415,11.871803,10.0,0.0,46.802062,19.027572,23.548437,74.13031542132522,29.745171000000003,0.0,0.007973198,0.0,0.043940528,0.0,0.025516055,0.0,0.021328674,0.0,0.016400448999999998,2.020867,2.013458,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011707163000000001,5.775351000000001,0.0,0.081083125,0.0,0.042787449000000005,9.5,9.792893,0.0,0.025612686000000003,9.5,9.700156,0.0,0.044327056,0.580213742,74.087773,0.847475784,73.707973,1.037372,73.271022,0.6224130170000001,73.22761700000001,0.024686608999999998,7.966984,1.0,1.0,74.01394300000001,74.022087,29.572815999999996,73.255364,73.269499,30.613901000000002,72.922749,73.510069,30.659407,73.23519300000001,73.766189,30.061329999999998
 10/25/2017,17:47:58.118,0.0,73.94373,0.0,4.034439,8.228078,0.0,0.001141683,75.585991,0.0,73.534314,0.022634941000000002,4.070247,27.837685999999998,0.0,0.0,61.7283,0.0,80.778058,29.97689,71.170091,0.0,0.0,0.0,150.901679,1.0,0.010448,97.665729,23.304271,13.645595000000002,22.615745,1.0,11000.82,1.0,0.00404,16.851062,42.438256,0.0,2.575166,0.0,1.9867139999999999,0.0,1.9820080000000002,0.0,1.9881650000000002,10.0,8.988544000000001,0.0,0.0,0.0,0.138006207,0.0,0.137523383,0.0,0.169732055,0.0,0.0,0.0,2.208598,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.821489999999999,0.0,0.0,74.78154,0.0,7.135763000000001,0.0,0.0,73.48009300000001,0.0,242.75,5.4690650000000005,0.0,95.293728,73.780325,76.242852,108.12906799999999,82.181599,0.010714198999999999,0.0,67.260434,14.359798999999999,19.823445,77.519364,76.22519799999999,0.0,75.598874,78.040224,0.0,75.005251,0.0,12.237304,29.015190999999998,10.0,42.0,63.1,24.324472,68.423158,29.665518,0.0,14.041862,14.064648000000002,7.812444,10.0,1.0,14.654072,0.0,1040.4,10.0,0.0,0.0,72.778795,3.030386,3.732394,9.125848,8.24,1.0,85.40893299999999,64.935525,58.352270999999995,214.41153300000002,4.146,0.0,13.707201999999999,13.991241,12.416898,10.0,0.0,46.800851,19.234011,23.547278,75.62348947954993,29.744614000000002,0.0,0.0,0.0,0.043457369,0.0,0.022520467000000002,0.0,0.018204243999999998,0.0,0.015466341000000002,2.020963,2.013233,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01170723,5.776382,0.0,0.077891818,0.0,0.049653592999999996,9.5,9.792732,0.0,0.021264252999999997,9.5,9.698159,0.0,0.041202626,0.30591849,74.066793,0.7912101009999999,73.657333,0.734944397,73.383154,0.692745132,73.132848,0.025975348,7.964405999999999,1.0,1.0,74.01427,74.024568,29.718388,73.257143,73.26978000000001,30.345521999999995,72.927897,73.511146,30.68181,73.237814,73.770589,30.06793
 10/25/2017,17:48:08.118,0.0,73.943449,0.0,4.428319,8.260142,0.0,0.0007513374289999999,75.569334,0.0,73.53525,0.023558662,4.858006,25.819729000000002,0.0,0.0,61.314780000000006,0.0,80.781573,29.962445000000002,71.106043,0.0,0.0,0.0,139.386627,1.0,0.010448,97.724063,23.303714000000003,13.664126000000001,22.620642999999998,1.0,11011.083,1.0,0.00404,16.604966,42.431926000000004,0.0,2.574102,0.0,1.988939,0.0,1.982234,0.0,1.988068,10.0,8.995819000000001,0.0,0.0,0.0,0.13591397,0.0,0.139969691,0.0,0.17240654600000002,0.0,0.0,0.0,2.2162669999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,0.0,74.732347,0.0,3.63041,0.0,6.716275,73.50903000000001,0.0,242.752123,6.041736,0.0,95.299836,73.775785,76.243741,108.137403,82.180052,0.0101898,0.0,67.256647,14.359081,19.893095000000002,77.520816,76.23325200000001,0.0,75.602526,78.036524,0.0,75.007077,0.0,7.556406,29.019038000000002,10.0,42.0,63.1,24.388953,68.424373,29.666819,0.0,13.930039,13.92244,3.3355919999999997,10.0,1.0,14.590503,0.0,1025.177,10.0,0.0,0.0,72.777251,3.10193,3.9003940000000004,2.036474,8.24,1.0,85.359872,65.004637,58.328790000000005,237.996837,4.146,0.0,13.671736,13.908138000000001,14.404889,10.0,0.0,46.800059000000005,19.160509,23.546767000000003,75.60896856459873,29.744521000000002,0.0,0.0,0.0,0.044488109000000005,0.0,0.022069518,0.0,0.019106141,0.0,0.014822129,2.021092,2.013523,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011700586,5.7367,0.0,0.079213471,0.0,0.049363474000000004,9.5,9.792024000000001,0.0,0.020362355,9.5,9.699931,0.0,0.04352179,0.43251629799999997,74.07764499999999,0.756044035,73.639971,0.896708264,73.311534,0.8404425729999999,73.226893,0.027908457999999997,7.883534,1.0,1.0,74.016002,74.027377,29.672625,73.256628,73.27207299999999,30.421188,72.930237,73.51264300000001,30.753655,73.239498,73.773444,30.055895
 10/25/2017,17:48:18.118,0.0,73.945836,0.0,4.965428,9.382379,0.0,0.0007312165210000001,75.494017,0.0,73.533752,0.024667126,2.960222,0.0,0.0,0.0,61.06492900000001,0.0,80.779933,29.954363,71.003819,0.0,0.0,0.0,150.421886,1.0,0.010448,97.750152,23.301116,13.598624,22.581626999999997,1.0,11060.796,1.0,0.00404,16.143182999999997,42.428247999999996,0.0,2.571911,0.0,1.987552,0.0,1.981782,0.0,1.987939,10.0,8.99495,0.0,0.0,0.0,0.13848903099999998,0.0,0.139293738,0.0,0.168346475,0.0,0.0,0.0,2.213915,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,0.0,74.850989,0.0,6.348847,0.0,0.0,73.48154,0.0,242.76278599999998,0.227169503,0.0,95.306649,73.756968,76.246083,108.14978799999999,82.186474,0.0070434090000000005,0.0,67.250242,14.359798999999999,19.891046,77.522409,76.23690500000001,0.0,75.605242,78.033713,0.0,75.008481,0.0,7.66862,29.053653000000004,10.0,42.0,63.1,24.376834,68.42418599999999,29.663892999999998,0.0,13.992563,13.892438,11.952328999999999,10.0,1.0,14.646275,0.0,1062.712,10.0,0.0,0.0,72.778468,3.204136,3.868707,9.655145,8.24,1.0,85.340923,64.71497,58.196335999999995,221.001309,4.146,0.0,13.659713,13.936835,9.899845,10.0,0.0,46.798056,19.01101,23.543288,75.42749524675078,29.750419,0.0,0.0,0.0,0.043070842000000005,0.0,0.024066577000000002,0.0,0.019106141,0.0,0.014564444,2.020867,2.013362,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011698677,5.739794,0.0,0.08933539199999999,0.0,0.040273086,9.5,9.792281,0.0,0.024420893,9.5,9.700639,0.0,0.038335881,0.383283817,74.061006,1.065505,73.697845,1.178037,73.210978,1.382,73.20953100000001,0.026619717999999997,7.8468029999999995,1.0,1.0,74.014926,74.03009200000001,29.70458,73.257892,73.27343,30.434588,72.92990999999999,73.511473,30.648204999999997,73.236737,73.77101,30.074140999999997
 10/25/2017,17:48:28.118,0.0,73.945181,0.0,5.538344,4.043737,0.0,0.00022014554800000002,75.51864,0.0,73.53609200000001,0.025036615,4.750584,0.0,0.0,0.0,61.81955,0.0,80.78372900000001,29.961840999999996,70.923679,0.0,0.0,0.0,132.42961599999998,1.0,0.010448,97.859489,23.294482000000002,13.553120999999999,22.616235,1.0,11062.614,1.0,0.00404,16.337789,42.421219,0.0,2.5665299999999998,0.0,1.990164,0.0,1.9816529999999999,0.0,1.98852,10.0,9.006667,0.0,0.0,0.0,0.138392466,0.0,0.137298065,0.0,0.158937422,0.0,0.0,0.0,2.214173,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,11.98986,74.77937,0.0,8.065755000000001,0.0,21.974521,73.465624,0.0,242.764426,0.848055275,0.0,95.307307,73.799516,76.24809599999999,108.159019,82.186052,0.012025195,0.0,67.257723,14.362192000000002,19.659564000000003,77.524282,76.243133,0.0,75.607208,78.032589,0.0,75.008903,0.0,6.466334,29.039422,10.0,42.0,63.1,24.425309,68.42442,29.660642,0.0,13.915610000000001,14.09585,9.625649000000001,10.0,1.0,14.700249,0.0,1057.387,10.0,0.0,0.0,72.777532,3.094114,3.7180449999999996,7.634192,8.24,1.0,85.279528,64.746821,58.137935,214.203098,4.146,0.0,13.680152,14.202285999999999,13.891859,10.0,0.0,46.798522,19.176389,23.541293,75.11553499950955,29.748421999999998,0.0,0.0,0.0,0.044778004,0.0,0.02580595,0.0,0.022294993,0.0,0.018268665,2.020867,2.013297,2.018097,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011689808000000001,5.73641,0.0,0.08785256300000001,0.0,0.049137825999999996,9.5,9.792056,0.0,0.026514584,9.5,9.699286,0.0,0.04400495,0.48878199200000005,74.056665,0.988140017,73.642864,0.819342936,73.41064399999999,0.931874323,73.219659,0.024364424,7.925742,1.0,1.0,74.017172,74.03056,29.528632,73.25644100000001,73.275583,30.478726,72.929863,73.512035,30.693784,73.24071500000001,73.77293,29.969324
 10/25/2017,17:48:38.118,0.0,73.946304,0.0,6.540947,19.418385,0.0,0.001037054,75.519364,0.0,73.535578,0.014136711000000001,4.929621,0.0,0.0,0.0,62.149063,0.0,80.781245,29.968436999999998,70.98459100000001,0.0,0.0,0.0,134.74862,1.0,0.010448,97.890232,23.294667999999998,13.465601000000001,22.610521,1.0,11081.216,1.0,0.00404,16.260757,42.41433,0.0,2.566949,0.0,1.987069,0.0,1.9818790000000002,0.0,1.988423,10.0,9.003706,0.0,0.0,0.0,0.137684324,0.0,0.138585596,0.0,0.15635959900000002,0.0,0.0,0.0,2.220811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,11.027626,74.80758399999999,0.0,7.386145,0.0,3.9566339999999998,73.543031,0.0,242.768527,0.849696962,0.0,95.312287,73.796988,76.249595,108.166177,82.184364,0.0,0.0,67.273712,14.364425,19.749289,77.520629,76.248986,0.0,75.607021,78.036149,0.0,75.014193,0.02863246,4.62283,29.084421999999996,10.0,42.0,63.1,24.396727,68.426852,29.659806,0.0,13.724428,14.091049,0.0,10.0,1.0,14.574910000000001,0.0,1060.451,10.0,0.0,0.0,72.778093,3.139205,3.8633269999999995,0.0,8.24,1.0,85.276386,64.716172,57.979592000000004,215.63008,4.146,0.0,13.745674,13.84596,0.0,10.0,0.0,46.796332,19.024848000000002,23.53953,73.00291269285323,29.750001,0.0,0.005845660999999999,0.0,0.044971267999999995,0.0,0.022745941000000002,0.0,0.025097316,0.0,0.020909936,2.021028,2.013651,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011690206000000002,5.7378919999999995,0.0,0.082114658,0.0,0.045269576,9.5,9.791798,0.0,0.023422363999999998,9.5,9.699125,0.0,0.04348958,0.34811775899999997,74.04509,0.488781994,73.62911899999999,0.9881400159999999,73.360727,1.607063,73.265235,0.030163752000000002,7.840037,1.0,1.0,74.016564,74.033836,29.781508000000002,73.26116800000001,73.273664,30.624147999999998,72.930799,73.514703,30.612669,73.238422,73.77732900000001,29.965053
 10/25/2017,17:48:48.118,0.0,73.946726,0.0,5.216079,4.204056,0.0,0.00034891933599999996,75.496189,0.0,73.538526,0.026052707,5.5741510000000005,8.474907,0.0,0.0,61.76885600000001,0.0,80.78475999999999,29.967321999999996,71.314145,0.0,0.0,0.0,145.78387800000002,1.0,0.010448,97.874719,23.288776000000002,13.400464999999999,22.605624,1.0,11105.912,1.0,0.00404,16.265217,42.408838,0.0,2.570751,0.0,1.987359,0.0,1.9820080000000002,0.0,1.988939,10.0,8.991119,0.0,0.0,0.0,0.136815241,0.0,0.140355951,0.0,0.148916136,0.0,0.0,0.0,2.217202,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,12.166269,74.769965,0.0,6.384616,0.0,12.187422999999999,73.56545799999999,0.0,242.762158,0.8494507090000001,0.0,95.315012,73.793712,76.249454,108.175125,82.188349,0.026183954,0.0,67.27852800000001,14.360118,19.690701999999998,77.520395,76.254231,0.0,75.609034,78.03643000000001,0.0,75.01335,0.002904125,8.149534,29.008653000000002,10.0,42.0,63.1,24.37752,68.422877,29.658784000000004,0.0,13.905991,13.91944,5.164843,10.0,1.0,14.711644,0.0,1056.97,10.0,0.0,0.0,72.778514,3.138604,3.9189279999999997,10.761857000000001,8.24,1.0,85.309733,64.715571,58.014511999999996,221.466281,4.146,0.0,13.813001000000002,13.987654000000001,14.501082,10.0,0.0,46.796938,18.833835,23.534194,72.99569511974715,29.750790999999996,0.0,0.036694955,0.0,0.046163061,0.0,0.015627394,0.0,0.022423835,0.0,0.024678578,2.020931,2.013458,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011696523,5.736313,0.0,0.083533016,0.0,0.050362772,9.5,9.791637,0.0,0.017302347,9.5,9.699641,0.0,0.043135263,0.495815204,74.050878,0.967040392,73.654439,1.199136,73.312258,0.889675054,73.179147,0.029841567000000003,7.832949,1.0,1.0,74.020777,74.034211,29.621340000000004,73.262946,73.2768,30.440893,72.929208,73.515405,30.648204999999997,73.243945,73.77709499999999,29.996887
 10/25/2017,17:48:58.118,0.0,73.946585,0.0,5.037042,0.0,0.0,0.000501838211,75.449116,0.0,73.53876,0.024574754,2.709571,6.857338,0.0,0.0,60.829562,0.0,80.786962,29.968808000000003,71.513225,0.0,0.0,0.0,102.68239799999999,1.0,0.010448,97.834199,23.283673,13.287807999999998,22.619826,1.0,11087.524,1.0,0.00404,16.032906,42.401483,0.0,2.566723,0.0,1.985973,0.0,1.9823950000000001,0.0,1.988391,10.0,8.977407000000001,0.0,0.0,0.0,0.136911806,0.0,0.13887529,0.0,0.165704207,0.0,0.0,0.0,2.209694,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,12.070046000000001,74.829287,0.0,6.92115,0.0,4.582367,73.501796,0.0,242.78816400000002,6.409932,0.0,95.319523,73.803167,76.253622,108.183601,82.189802,0.008616605,0.0,67.27759300000001,14.36275,19.69357,77.515571,76.255167,0.0,75.609643,78.037882,0.0,75.015785,0.0027922629999999997,0.0,28.995192,10.0,45.0,63.3,24.372260999999998,68.425963,29.657019000000002,0.0,13.951081,14.049647,4.539047,10.0,1.0,14.571311999999999,0.0,1063.37,10.0,0.0,0.0,72.77594,3.17167,3.817889,4.7631559999999995,8.24,1.0,85.37544399999999,64.74622,58.119873999999996,241.508177,4.146,0.0,13.773326,14.009773999999998,12.497059,10.0,0.0,46.795634,19.251704999999998,23.532153,75.43475267918085,29.748329,0.0,0.053199487999999996,0.0,0.045003479000000006,0.0,0.013726968,0.0,0.016303816999999998,0.0,0.023647839,2.020931,2.013845,2.018161,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011708208000000001,5.736087,0.0,0.082308071,0.0,0.050008182000000005,9.5,9.792893,0.0,0.01433897,9.5,9.69919,0.0,0.043264105,0.432516299,74.061006,0.9107747159999999,73.61899100000001,0.0,73.370132,1.5718969999999999,73.19650899999999,0.025330979,7.975683,1.0,1.0,74.020075,74.03496,29.763756,73.264538,73.27665999999999,30.440105,72.933654,73.515966,30.688376,73.24310200000001,73.779951,30.075306
 10/25/2017,17:49:08.118,0.0,73.947241,0.0,5.3951150000000005,10.023657,0.0,0.000111492666,75.500534,0.0,73.53880699999999,0.029562846,3.4257160000000004,12.174495,0.0,0.0,61.776098,0.0,80.789118,29.964024,71.36481500000001,0.0,0.0,0.0,154.100305,1.0,0.010448,97.95087099999999,23.285157,13.227444,22.614766,1.0,11051.388,1.0,0.00404,15.733294,42.39748,0.0,2.564274,0.0,1.9890029999999999,0.0,1.981234,0.0,1.987875,10.0,8.980239,0.0,0.0,0.0,0.138585596,0.0,0.136686488,0.0,0.157712956,0.0,0.0,0.0,2.205215,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,74.817712,0.0,4.238482,0.0,8.192362,73.527116,0.0,242.78141000000002,7.409578,0.0,95.323376,73.807379,76.252873,108.193821,82.19420799999999,0.021464367,0.0,67.278808,14.364345000000002,19.821397,77.515196,76.261114,0.0,75.61535500000001,78.036899,0.0,75.015925,0.0,4.3823739999999995,28.990961,10.0,45.0,63.3,24.44566,68.425122,29.654325,0.0,13.905991,13.978242999999999,5.373442,10.0,1.0,14.841779999999998,0.0,1049.3339999999998,10.0,0.0,0.0,72.780293,3.16145,3.7341879999999996,4.073466000000001,8.24,1.0,85.33815600000001,64.971584,58.222225,236.537787,4.146,0.0,13.686764000000002,14.088094,9.338718,10.0,0.0,46.797218,19.087234,23.527374,77.06342140653182,29.750001,0.0,0.048718765,0.0,0.047773592000000004,0.0,0.018172033,0.0,0.014725496999999999,0.0,0.018687403000000002,2.021092,2.0138130000000003,2.018161,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011703369,5.7338949999999995,0.0,0.086595381,0.0,0.040305322000000005,9.5,9.793215,0.0,0.019009508999999997,9.5,9.69977,0.0,0.046002008,0.390317029,74.099347,0.89670829,73.693504,0.9951732259999999,73.224723,1.290568,73.235574,0.030808122,7.9589289999999995,1.0,1.0,74.022228,74.037909,29.630414000000002,73.26191700000001,73.278485,30.429858000000003,72.933607,73.517371,30.659793,73.246566,73.77854599999999,29.798121000000002
 10/25/2017,17:49:18.118,0.0,73.94901899999999,0.0,5.71738,8.179982,0.0,0.000348919341,75.495465,0.0,73.538433,0.020972243999999998,4.607355,19.093204999999998,0.0,0.0,62.48944,0.0,80.790712,29.961981,71.442575,0.0,0.0,0.0,135.708208,1.0,0.010448,98.053067,23.278616,13.120475,22.611664,1.0,11062.828000000001,1.0,0.00404,15.960334,42.389891999999996,0.0,2.568206,0.0,1.9890029999999999,0.0,1.9820080000000002,0.0,1.9888099999999997,10.0,8.994917999999998,0.0,0.0,0.0,0.13906842,0.0,0.138231525,0.0,0.174178799,0.0,0.0,0.0,2.204828,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,0.0,74.783711,0.0,6.778074,0.0,7.085297,73.492391,0.0,242.77287,7.414503,0.0,95.327557,73.81075,76.2569,108.204275,82.191583,0.01700698,0.0,67.276097,14.358523000000002,19.716103,77.507889,76.264907,0.0,75.615824,78.037554,0.0,75.017517,0.065994477,7.620528,29.057884,10.0,45.0,63.3,24.439257,68.425402,29.653118,0.0,13.942063000000001,13.968043,2.100045,10.0,1.0,14.807597,0.0,1040.8010000000002,10.0,0.0,0.0,72.777953,3.127181,3.933875,4.955628,8.24,1.0,85.274181,64.93191999999999,58.19453000000001,227.47885,4.146,0.0,13.862894,14.068365,16.601298,10.0,0.0,46.793211,18.957925,23.52139,75.30413608683615,29.75093,0.0,0.0,0.0,0.043908317999999995,0.0,0.016464871000000002,0.0,0.015852869,0.0,0.013888021,2.020899,2.013523,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011694072,5.703012999999999,0.0,0.081953481,0.0,0.051168657,9.5,9.792861,0.0,0.021586359,9.5,9.699512,0.0,0.043811685999999996,0.369217395,74.063176,0.819342948,73.664567,0.6786787040000001,73.401239,1.311668,73.224,0.02017602,8.01338,1.0,1.0,74.021385,74.039734,29.683671999999998,73.264585,73.280076,30.349463,72.935479,73.519758,30.684514,73.2446,73.782291,29.966994
 10/25/2017,17:49:28.118,0.0,73.950564,0.0,4.070247,17.991541,0.0,0.00030867753,75.455634,0.0,73.53965,0.019771407,3.067643,0.0,0.0,0.0,62.180204,0.0,80.794742,29.960587,71.49465,0.0,0.0,0.0,127.15188400000001,1.0,0.010448,98.121324,23.279961,13.070751,22.595993,1.0,11103.346000000001,1.0,0.00404,15.761674,42.391987,0.0,2.5640169999999998,0.0,1.9881970000000002,0.0,1.981138,0.0,1.988648,10.0,9.000744000000001,0.0,0.0,0.0,0.138360278,0.0,0.138971855,0.0,0.162900824,0.0,0.0,0.0,2.2065040000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,11.893636,74.827116,0.0,4.095406,0.0,1.630193,73.576309,0.0,242.77219399999998,10.039114,0.0,95.328121,73.800967,76.257134,108.214777,82.19463,0.01359839,0.0,67.27759300000001,14.361633,19.723478,77.511964,76.269028,0.0,75.61577700000001,78.037461,0.0,75.02187099999999,0.0,2.170168,29.168267999999998,10.0,45.0,63.3,24.492077,68.425823,29.652839,0.0,13.732845000000001,14.052647,7.363154,10.0,1.0,14.723638000000001,0.0,1062.279,10.0,0.0,0.0,72.77949699999999,3.142211,3.888437,13.729129,8.24,1.0,85.252325,64.813529,58.288452,233.97242400000002,4.146,0.0,13.906175,14.065376,11.166387,10.0,0.0,46.79228,19.020538000000002,23.518373999999998,74.57194440750433,29.746518,0.0,0.00020446309000000002,0.0,0.044520319,0.0,0.026095846000000002,0.0,0.021489727,0.0,0.017688874,2.020834,2.013845,2.018032,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011691411,5.699403,0.0,0.083919842,0.0,0.041401326,9.5,9.793248,0.0,0.026063635,9.5,9.699351,0.0,0.050382652,0.242619587,74.032792,0.812309727,73.64648100000001,1.691461,73.40630300000001,0.9107746879999999,73.224723,0.025653164,8.024657000000001,1.0,1.0,74.024334,74.04235600000001,29.678542999999998,73.26701800000001,73.27797,30.509465999999996,72.932952,73.521536,30.717346000000003,73.244132,73.779904,30.00698
 10/25/2017,17:49:38.118,0.0,73.949534,0.0,5.932224,7.3463199999999995,0.0,0.000819748504,75.41507800000001,0.0,73.53979,0.024482382,4.249283,0.0,0.0,0.0,61.635602,0.0,80.79338299999999,29.952923,71.260341,0.0,0.0,0.0,144.424462,1.0,0.010448,98.104213,23.27741,13.021395,22.587178,1.0,11119.169,1.0,0.00404,15.842354,42.385005,0.0,2.565434,0.0,1.9864240000000002,0.0,1.982266,0.0,1.9888740000000003,10.0,9.004703,0.0,0.0,0.0,0.13584959300000002,0.0,0.13939030300000002,0.0,0.161450799,0.0,0.0,0.0,2.208759,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,8.10885,74.773583,0.0,6.563461,0.0,5.272277,73.514094,0.0,242.785366,10.054341,0.0,95.334699,73.78739300000001,76.258913,108.222501,82.194677,0.023824161,0.0,67.271468,14.363388,19.755025,77.50915400000001,76.27062,0.0,75.617884,78.037414,0.0,75.02285400000001,0.039818692999999995,9.576246000000001,29.128653000000003,10.0,45.0,63.3,24.557243,68.42456,29.647777,0.0,13.474931,13.938641,0.0,10.0,1.0,14.516738,0.0,1056.072,10.0,0.0,0.0,72.77902900000001,3.108543,3.8944160000000005,0.0,8.24,1.0,85.292614,65.090576,58.302901,215.13304100000002,4.146,0.0,13.734854,13.967326000000002,0.0,10.0,0.0,46.790556,19.104475,23.516101000000003,73.20505385693758,29.746285999999998,0.0,0.000687994333,0.0,0.044810215,0.0,0.023325732000000002,0.0,0.024871842,0.0,0.020909936,2.020931,2.013619,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011698778,5.6986930000000005,0.0,0.08346854599999999,0.0,0.04285192,9.5,9.794407000000001,0.0,0.021908465,9.5,9.699705,0.0,0.041234836000000004,0.362184182,74.057389,0.685711948,73.640694,0.545047684,73.395452,1.389033,73.242809,0.015343246000000001,8.057844000000001,1.0,1.0,74.024849,74.045445,29.684855,73.26463100000001,73.283446,30.640306,72.93435600000001,73.523876,30.659793,73.24932700000001,73.78215,30.050849
 10/25/2017,17:49:48.118,0.0,73.953887,0.0,5.681573,0.0,0.0,0.001097417,75.38031600000001,0.0,73.541896,0.016723129,5.359308,23.849818,0.0,0.0,61.92890500000001,0.0,80.79656999999999,29.949068,71.073574,0.0,0.0,0.0,150.181989,1.0,0.010448,98.06181099999999,23.27291,12.965434,22.560896,1.0,11064.966,1.0,0.00404,15.925061999999999,42.380583,0.0,2.5577330000000003,0.0,1.986811,0.0,1.982105,0.0,1.989132,10.0,8.991247999999999,0.0,0.0,0.0,0.13758776,0.0,0.138810914,0.0,0.14521051599999998,0.0,0.0,0.0,2.2053439999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,14.267145999999999,74.85316,0.0,4.345788,0.0,10.342314,73.56545799999999,0.0,242.783436,0.038662993,0.0,95.33714300000001,73.788376,76.263175,108.231072,82.194115,0.02067777,0.0,67.266465,14.359160999999999,19.885720000000003,77.510559,76.270808,0.0,75.61587,78.04074,0.0,75.020701,0.007826066999999999,12.750278999999999,29.073653000000004,10.0,45.0,63.3,24.522259,68.424748,29.647777,0.0,13.962503,13.882838000000001,10.957473,10.0,1.0,14.465763,0.0,1056.954,10.0,0.0,0.0,72.780901,3.0893040000000003,3.9452339999999997,6.928463000000001,8.24,1.0,85.325305,65.054517,58.388996999999996,201.50455300000002,4.146,0.0,13.692174,13.878245000000001,13.186442999999999,10.0,0.0,46.793444,18.975848000000003,23.517957,73.14007007519217,29.744799,0.0,0.035276597,0.0,0.046968326,0.0,0.018429718,0.0,0.023551207,0.0,0.024163208999999998,2.020931,2.01349,2.018193,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011705041000000001,5.700144,0.0,0.083533016,0.0,0.04636558,9.5,9.792861,0.0,0.018107612,9.5,9.696709,0.0,0.043231895,0.48878199299999997,74.068963,0.6575791,73.655163,0.151187841,73.310811,1.2554020000000001,73.260171,0.027586272999999998,8.083942,1.0,1.0,74.026955,74.04600699999999,29.669075,73.264725,73.287939,30.544934,72.93604,73.525374,30.681038,73.2468,73.785567,29.820249
 10/25/2017,17:49:58.118,0.0,73.953372,0.0,4.356705000000001,12.98957,0.0,0.00108132,75.406387,0.0,73.542973,0.022912057000000003,3.354101,0.0,0.0,0.0,61.462517000000005,0.0,80.79656999999999,29.954085,70.923726,0.0,0.0,0.0,92.286865,1.0,0.010448,98.04658,23.276111,12.951856,22.521717000000002,1.0,11084.316,1.0,0.00404,15.922629,42.376859,0.0,2.562985,0.0,1.988906,0.0,1.9825240000000002,0.0,1.9888419999999998,10.0,8.980143,0.0,0.0,0.0,0.137684324,0.0,0.136750865,0.0,0.15684294099999999,0.0,0.0,0.0,2.20805,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,14.443556,74.867628,0.0,5.132704,0.0,7.839385000000001,73.515541,0.0,242.78560699999997,0.0074709780000000005,0.0,95.339492,73.799329,76.264158,108.24228000000001,82.196646,0.01700698,0.0,67.269504,14.360437,19.89965,77.508123,76.27488199999999,0.0,75.61882,78.04401899999999,0.0,75.025008,0.0,0.054146661,29.044038,10.0,45.0,63.3,24.538494,68.426524,29.643410999999997,0.0,13.853685999999998,13.890038,9.770064,10.0,1.0,14.766217000000001,0.0,1058.43,10.0,0.0,0.0,72.780948,3.24562,3.8627290000000003,12.253513,8.24,1.0,85.34228399999999,64.692133,58.219214,230.557285,4.146,0.0,13.794967000000002,13.849547,6.549118,10.0,0.0,46.788134,19.42026,23.519488,74.80379505710526,29.744939000000002,0.0,0.05365078400000001,0.0,0.045035689000000004,0.0,0.013952441999999999,0.0,0.017688874,0.0,0.024002155,2.020995,2.0138130000000003,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011708858,5.698016,0.0,0.083307369,0.0,0.042787449000000005,9.5,9.794504,0.0,0.014628865,9.5,9.693359,0.0,0.040977151,0.327018125,74.072581,0.734944404,73.61899100000001,0.0,73.425836,0.8263761479999999,73.153827,0.036607451,8.124539,1.0,1.0,74.026066,74.04638100000001,29.639882,73.264538,73.287939,30.466903000000002,72.934917,73.52874399999999,30.612669,73.248297,73.784631,29.986016999999997
 10/25/2017,17:50:08.118,0.0,73.952904,0.0,5.645766,23.009544,0.0,0.00022014555,75.494017,0.0,73.545079,0.019956151000000002,2.2440759999999997,12.510821,0.0,0.0,62.10923199999999,0.0,80.797741,29.955709999999996,70.998439,0.0,0.0,0.0,161.297213,1.0,0.010448,98.063315,23.276853,13.048734,22.510127,1.0,11078.543,1.0,0.00404,16.14075,42.367782,0.0,2.5558959999999997,0.0,1.9881,0.0,1.9814599999999998,0.0,1.9881330000000002,10.0,8.989993,0.0,0.0,0.0,0.136879618,0.0,0.137845266,0.0,0.174372136,0.0,0.0,0.0,2.20428,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,0.0,74.821329,0.0,3.63041,0.0,2.544725,73.576309,0.0,242.793086,0.00344885,0.0,95.341747,73.79492900000001,76.265235,108.25038,82.199318,0.0,0.0,67.270206,14.35956,19.76199,77.503861,76.275397,0.0,75.61933499999999,78.044253,0.0,75.026412,0.0,11.596085,29.007499,10.0,41.0,63.4,24.517457,68.42535500000001,29.643086,0.0,13.951682,14.089248999999999,5.501811,10.0,1.0,14.706845999999999,0.0,1025.161,10.0,0.0,0.0,72.778514,3.142211,3.7311980000000005,13.632893,8.24,1.0,85.37652299999999,64.90607800000001,58.233664000000005,221.947286,4.146,0.0,13.745674,14.019938,2.252493,10.0,0.0,46.788693,18.983787,23.514152,76.75031341262823,29.743963,0.0,0.0,0.0,0.044391477,0.0,0.021393095,0.0,0.01801098,0.0,0.015530763000000001,2.020899,2.013523,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011715534,5.697887000000001,0.0,0.082759366,0.0,0.041562503,9.5,9.793602,0.0,0.020845515,9.5,9.692844000000001,0.0,0.045712112,0.20042031800000001,74.102241,0.538014475,73.64648100000001,1.8250919999999997,73.326003,1.4663979999999999,73.220382,0.030163752000000002,8.150637,1.0,1.0,74.02967,74.049143,29.650533000000003,73.268984,73.289811,30.427494,72.9359,73.52748000000001,30.637776000000002,73.248672,73.787018,30.043861
 10/25/2017,17:50:18.118,0.0,73.95327900000001,0.0,3.8195959999999998,10.873351,0.0,0.000642684543,75.525882,0.0,73.54545300000001,0.018847686000000002,5.71738,0.0,0.0,0.0,62.959449,0.0,80.800928,29.947489,71.00831099999999,0.0,0.0,0.0,140.666077,1.0,0.010448,98.053208,23.287477,13.070935,22.576076999999998,1.0,11093.617,1.0,0.00404,16.080747,42.367968,0.0,2.561213,0.0,1.987972,0.0,1.9823950000000001,0.0,1.988906,10.0,9.009725,0.0,0.0,0.0,0.13906842,0.0,0.139358114,0.0,0.159388541,0.0,0.0,0.0,2.200832,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.025398,0.0,4.901403,74.820605,0.0,4.524633000000001,0.0,13.182177,73.5575,0.0,242.79617400000004,0.0031205129999999997,0.0,95.348748,73.788516,76.265188,108.259281,82.202318,0.019104574,0.0,67.270065,14.360995,19.822626,77.49880300000001,76.27502199999999,0.0,75.620225,78.041255,0.0,75.025008,0.0843399,5.328171,28.97673,10.0,41.0,63.4,24.463723,68.425122,29.641785,0.0,13.66491,14.020245000000001,5.983193,10.0,1.0,14.539527,0.0,1051.548,10.0,0.0,0.0,72.781603,3.172873,3.9542019999999996,11.451547,8.24,1.0,85.394346,65.005238,58.267981000000006,229.24253599999997,4.146,0.0,13.752888,14.074942000000002,7.527082000000001,10.0,0.0,46.786224,18.653257,23.514105999999998,73.75419373681203,29.746471000000003,0.0,0.0,0.0,0.044520319,0.0,0.024871842,0.0,0.023937734,0.0,0.01797877,2.020899,2.013329,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011719654,5.699403,0.0,0.084113254,0.0,0.045849812999999996,9.5,9.793215,0.0,0.0268689,9.5,9.68608,0.0,0.04348958,0.221519952,74.079091,0.8756086590000001,73.638524,1.6000290000000001,73.283321,1.452332,73.21531800000001,0.025330979,8.193489999999999,1.0,1.0,74.032338,74.050547,29.798077000000003,73.265567,73.294351,30.500796,72.935198,73.530523,30.692625,73.25232199999999,73.79081,29.941371999999998
 10/25/2017,17:50:28.118,0.0,73.9559,0.0,6.11126,10.488584,0.0,0.0008237726829999999,75.483153,0.0,73.548121,0.02171122,2.745378,7.722177,0.0,0.0,61.452378,0.0,80.80031899999999,29.934763,71.06534,0.0,0.0,0.0,146.74346599999998,1.0,0.010448,98.03971700000001,23.284693,13.072219,22.612644,1.0,11126.438999999998,1.0,0.00404,16.030473,42.368108,0.0,2.565112,0.0,1.9869080000000001,0.0,1.981815,0.0,1.989164,10.0,8.991408999999999,0.0,0.0,0.0,0.13601053400000002,0.0,0.139422491,0.0,0.145564967,0.0,0.0,0.0,2.2008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,17.234034,74.793115,0.0,5.705007,0.0,15.316085000000001,73.521328,0.0,242.78970800000002,0.001725081,0.0,95.35288299999999,73.79141800000001,76.265282,108.270772,82.19988000000001,0.018842375,0.0,67.26623199999999,14.358603,19.718152,77.49781899999999,76.277879,0.0,75.61985,78.046267,0.0,75.03095400000001,0.0,12.141121,29.037499,10.0,41.0,63.4,24.517,68.42535500000001,29.637047999999997,0.0,13.612604999999999,13.977043,7.058279,10.0,1.0,14.547324,0.0,1057.6760000000002,10.0,0.0,0.0,72.779684,3.079084,3.773647,13.681010999999998,8.24,1.0,85.417751,64.7955,57.997052000000004,226.19616800000003,4.146,0.0,13.779337,13.984664000000002,20.465055,10.0,0.0,46.789019,18.935013,23.517678,73.08953377700301,29.744289000000002,0.0,0.036437072,0.0,0.047064958,0.0,0.016819187,0.0,0.024549736000000003,0.0,0.024324262000000003,2.020899,2.013941,2.018161,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011724739,5.699564,0.0,0.07837535,0.0,0.043013097,9.5,9.792024000000001,0.0,0.018848456,9.5,9.686627,0.0,0.043940528,0.21448674,74.071857,1.452332,73.58499,0.8896750520000001,73.307917,0.678678709,73.260894,0.027264088,8.214755,1.0,1.0,74.029202,74.05040699999999,29.740479999999998,73.26921800000001,73.2951,30.442075,72.937164,73.531927,30.677946999999996,73.255271,73.790716,30.007757
 10/25/2017,17:50:38.118,0.0,73.95763199999999,0.0,6.755791,8.388397,0.0,0.000912304663,75.48605,0.0,73.548262,0.022357825,4.070247,17.123294,0.0,0.0,61.069998,0.0,80.80449,29.942845000000002,71.117692,0.0,0.0,0.0,90.207759,1.0,0.010448,98.053443,23.283209,13.080658999999999,22.611826999999998,1.0,11161.931999999999,1.0,0.00404,15.871139999999999,42.364803,0.0,2.562953,0.0,1.9865529999999998,0.0,1.9813310000000002,0.0,1.988552,10.0,8.972514,0.0,0.0,0.0,0.138392466,0.0,0.138199337,0.0,0.162933047,0.0,0.0,0.0,2.199544,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,13.786029000000001,74.77575300000001,0.0,6.670767,0.0,7.486407000000001,73.543755,0.0,242.790625,0.0008631959089999999,0.0,95.35828599999999,73.79858,76.27104200000001,108.280096,82.204849,0.0057324130000000004,0.0,67.264736,14.362351,19.829591,77.481941,76.27933,0.0,75.62153599999999,78.056432,0.0,75.030532,0.005812545,0.0,29.054422,10.0,41.0,63.4,24.455492,68.423953,29.633936,0.0,14.066510999999998,14.063448000000001,11.743730000000001,10.0,1.0,14.418985999999999,0.0,1060.4189999999999,10.0,0.0,0.0,72.779216,3.104335,3.7682660000000006,9.238123,8.24,1.0,85.453913,64.679513,58.215,219.83086200000002,4.146,0.0,13.761904999999999,14.081517999999999,9.547137,10.0,0.0,46.78641,18.811603,23.520601,75.80504191316274,29.743313,0.0,0.054327728,0.0,0.04403716,0.0,0.01385581,0.0,0.01694803,0.0,0.023293522,2.020963,2.014199,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011731973,5.698339,0.0,0.082598189,0.0,0.043722276,9.5,9.792152,0.0,0.013888021,9.5,9.668878999999999,0.0,0.042813157000000004,0.17932068199999998,74.113816,0.967040405,73.665291,0.875608629,73.380983,1.149904,73.20302,0.030485937,8.258252,1.0,1.0,74.030232,74.055322,29.770462,73.271511,73.295661,30.462962,72.936555,73.536373,30.508378999999998,73.251246,73.792074,30.040754999999997
 10/25/2017,17:50:48.118,0.0,73.957679,0.0,5.037042,9.318251,0.0,0.00016380701600000002,75.39117900000001,0.0,73.546249,0.023743406,1.993426,6.088592,0.0,0.0,60.943987,0.0,80.804115,29.951204999999998,71.201859,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,98.033511,23.282513,13.121758999999999,22.605298,1.0,11109.546999999999,1.0,0.00404,16.391305,42.359869,0.0,2.5661110000000003,0.0,1.988552,0.0,1.9812020000000001,0.0,1.9881330000000002,10.0,8.982847,0.0,0.0,0.0,0.137426818,0.0,0.137716513,0.0,0.155199579,0.0,0.0,0.0,2.199382,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,0.0,74.863288,0.0,3.523104,0.0,14.192976000000002,73.588607,0.0,242.79163799999998,0.001807165,0.0,95.35683,73.799048,76.27062,108.289327,82.20559899999999,0.014647186999999999,0.0,67.267915,14.363547,19.745601999999998,77.48573499999999,76.279049,0.0,75.621583,78.06219300000001,0.0,75.032077,0.0,0.0,29.134421999999997,10.0,41.0,63.4,24.476985,68.4276,29.631846000000003,0.0,13.933045000000002,14.189454999999999,12.722539999999999,10.0,1.0,14.425583,0.0,1047.73,10.0,0.0,0.0,72.784083,3.2408099999999997,4.138943,13.424382000000001,8.24,1.0,85.497956,64.952353,58.291462,204.63108799999998,4.146,0.0,13.847265,13.865689999999999,15.799689,10.0,0.0,46.78273,18.9273,23.5264,76.95417282014306,29.740340999999997,0.0,0.051297599000000006,0.0,0.04249105,0.0,0.018268665,0.0,0.014628865,0.0,0.018751825,2.020802,2.013265,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011740605,5.7774779999999994,0.0,0.080116062,0.0,0.041046736,9.5,9.792539,0.0,0.018268665,9.5,9.660858000000001,0.0,0.040107465,0.29888528,74.07836800000001,0.7349444009999999,73.64648100000001,0.734944397,73.31949200000001,1.18507,73.25583,0.029841567000000003,8.30916,1.0,1.0,74.034679,74.056679,29.744425,73.27343,73.298704,30.491731,72.939223,73.536233,30.484817,73.255084,73.795163,30.029496999999996
