date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:50:58.118,0.0,73.955713,0.0,5.251886,11.787173,0.0,0.000787555052,75.49981,0.0,73.549385,0.027715405,2.100847,0.0,0.0,0.0,62.099817,0.0,80.80889499999999,29.949858000000003,71.155869,0.0,0.0,0.0,138.02721100000002,1.0,0.010448,97.94744,23.281771,13.122309,22.555998000000002,1.0,11085.492,1.0,0.00404,16.19305,42.358146000000005,0.0,2.569043,0.0,1.986747,0.0,1.981782,0.0,1.988262,10.0,8.98922,0.0,0.0,0.0,0.137877454,0.0,0.137813077,0.0,0.175177705,0.0,0.0,0.0,2.19848,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,74.837244,0.0,5.454624,0.0,11.369158,73.485157,0.0,242.78261600000002,0.001150491,0.0,95.363925,73.800826,76.271978,108.29728600000001,82.209162,0.019628973,0.0,67.273011,14.360038000000001,19.839423999999998,77.48877900000001,76.281531,0.0,75.624533,78.065566,0.0,75.032826,0.0,17.767816,29.077499,10.0,41.0,63.4,24.396041,68.42573,29.629245,0.0,14.058094,14.253058,13.829719,10.0,1.0,14.374607999999998,0.0,1032.107,10.0,0.0,0.0,72.78155600000001,3.133794,3.979313,12.622417,8.24,1.0,85.42975799999999,64.857399,58.464255,241.52421099999998,4.146,0.0,13.821416000000001,13.926672,11.262580999999999,10.0,0.0,46.784267,19.079748000000002,23.522503,76.30651349693692,29.739829999999998,0.0,0.006361428000000001,0.0,0.043682843,0.0,0.020458986999999998,0.0,0.016625924,0.0,0.015659605,2.020995,2.013426,2.018161,2.023411,1.0,1.0,0.0,0.0,0.0,0.0,0.011731141,5.775899,0.0,0.081308773,0.0,0.043303215,9.5,9.792378,0.0,0.019975828,9.5,9.659988,0.0,0.043908317999999995,0.418449875,74.087049,1.269468,73.668908,1.002206,73.239915,0.960007169,73.17842399999999,0.036929636,8.367478,1.0,1.0,74.033041,74.059956,29.766911999999998,73.273337,73.302307,30.47045,72.940861,73.540586,30.732024,73.255786,73.795397,29.954572
 10/25/2017,17:51:08.118,0.0,73.957913,0.0,5.896417,10.793191,0.0,6.863958e-06,75.462151,0.0,73.549479,0.020602755,2.924414,0.595264882,0.0,0.0,63.165123,0.0,80.807723,29.939453999999998,71.129622,0.0,0.0,0.0,133.709067,1.0,0.010448,97.92826099999999,23.276575,13.278634,22.596972,1.0,11076.833,1.0,0.00404,16.490635,42.353305,0.0,2.5595380000000003,0.0,1.9858759999999998,0.0,1.982105,0.0,1.988068,10.0,8.990798,0.0,0.0,0.0,0.138070584,0.0,0.138199337,0.0,0.167702019,0.0,0.0,0.0,2.195129,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,12.807758,74.842308,0.0,8.101523,0.0,17.722749,73.56039399999999,0.0,242.79241000000002,0.001027364,0.0,95.36843499999999,73.79895400000001,76.27727,108.30745800000001,82.207193,0.02041557,0.0,67.27142099999999,14.360118,19.670217,77.482456,76.281812,0.0,75.6287,78.070297,0.0,75.033856,0.0,11.291506,29.072499,10.0,42.0,63.4,24.415706,68.425262,29.680659000000002,0.0,14.021420999999998,14.023845999999999,11.262348,10.0,1.0,14.684057000000001,0.0,1050.714,10.0,0.0,0.0,72.784083,3.231191,3.9320809999999997,17.209659,8.24,1.0,85.355463,64.754634,58.416089,222.38019100000002,4.146,0.0,13.757095999999999,13.929063000000001,10.509068,10.0,0.0,46.782683,19.01464,23.523941,75.13004073920754,29.740294,0.0,0.008521200999999999,0.0,0.043135263,0.0,0.025644897000000003,0.0,0.021328674,0.0,0.016883608999999997,2.020899,2.01349,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011720465,5.778283999999999,0.0,0.082082423,0.0,0.042658507000000005,9.5,9.79386,0.0,0.025516055,9.5,9.778075999999999,0.0,0.042265576,0.460649145,74.071134,0.889675055,73.653716,0.896708264,73.418602,1.346834,73.221829,0.029519383,8.439007,1.0,1.0,74.033836,74.05915999999999,29.627652,73.27160500000001,73.305584,30.505131,72.940252,73.540211,30.588721000000003,73.255739,73.79633299999999,29.864117999999998
 10/25/2017,17:51:18.118,0.0,73.960347,0.0,5.001234999999999,10.745095,0.0,0.000369040245,75.524433,0.0,73.55004,0.026976427999999997,4.034439,19.893982,0.0,0.0,62.815332,0.0,80.811379,29.936434999999996,71.01205300000001,0.0,0.0,0.0,134.908551,1.0,0.010448,97.89324,23.276528,13.329275,22.567099,1.0,11008.09,1.0,0.00404,16.499554999999997,42.354655,0.0,2.557991,0.0,1.9871330000000003,0.0,1.981396,0.0,1.989293,10.0,8.999713999999999,0.0,0.0,0.0,0.137877454,0.0,0.139004043,0.0,0.15552180699999998,0.0,0.0,0.0,2.2026369999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,8.381482,74.843755,0.0,6.742305,0.0,13.406799,73.478646,0.0,242.786283,0.002463839,0.0,95.37055,73.792495,76.275865,108.317254,82.208646,0.009665402,0.0,67.262819,14.363866,19.712006,77.478709,76.286682,0.0,75.629215,78.072592,0.0,75.03498,0.050333750999999996,10.057160000000001,28.983268,10.0,42.0,63.4,24.474013,68.423906,29.702674,0.0,13.818817000000001,14.044847,0.0,10.0,1.0,14.675660999999998,0.0,1055.462,10.0,0.0,0.0,72.78113499999999,3.21616,3.9643660000000005,0.0,8.24,1.0,85.344723,64.852592,58.299289,218.11527599999997,4.146,0.0,13.956069,14.245332000000001,0.0,10.0,0.0,46.782123999999996,18.939096,23.523338,73.72527480652847,29.737740000000002,0.0,0.004781892,0.0,0.044906847,0.0,0.022520467000000002,0.0,0.025322791,0.0,0.021521937999999997,2.020931,2.0138130000000003,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011719875,5.776479,0.0,0.08188901,0.0,0.042722977999999995,9.5,9.793988,0.0,0.023357943,9.5,9.776981,0.0,0.042587682,0.362184182,74.10658199999999,0.833409365,73.67107800000001,0.15118784400000002,73.32961999999999,1.3187010000000001,73.24570200000001,0.029841567000000003,8.330425,1.0,1.0,74.035007,74.06004899999999,29.670653,73.26921800000001,73.30684699999999,30.449957,72.941001,73.543722,30.730479,73.25948299999999,73.79600500000001,29.985629
 10/25/2017,17:51:28.118,0.0,73.959692,0.0,5.5741510000000005,0.0,0.0,0.00044952386100000004,75.47736,0.0,73.55004,0.024759497999999998,5.287693,0.0,0.0,0.0,61.708023,0.0,80.812691,29.938710999999998,71.101037,0.0,0.0,0.0,148.422744,1.0,0.010448,97.74719,23.271379,13.503214000000002,22.560243,1.0,11048.608999999999,1.0,0.00404,16.641049,42.352468,0.0,2.562502,0.0,1.9888099999999997,0.0,1.9814599999999998,0.0,1.9893580000000002,10.0,8.995336,0.0,0.0,0.0,0.138199337,0.0,0.138070584,0.0,0.144984956,0.0,0.0,0.0,2.20399,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,6.713610000000001,74.863288,0.0,3.9165620000000003,0.0,13.952309,73.581373,0.0,242.791156,0.001560912,0.0,95.376423,73.78992,76.275959,108.325166,82.20925600000001,0.0,0.0,67.260902,14.359879000000001,19.78944,77.478288,76.2879,0.0,75.62898100000001,78.07189,0.0,75.034184,0.0,12.060967999999999,29.059038,10.0,42.0,63.4,24.400157,68.428348,29.702674,0.0,14.010599,13.92304,11.342578999999999,10.0,1.0,14.944329999999999,0.0,1048.901,10.0,0.0,0.0,72.78286700000001,3.155438,3.856152,17.546484,8.24,1.0,85.37929,64.968579,58.202957999999995,214.555835,4.146,0.0,13.820214000000002,13.999610999999998,2.893781,10.0,0.0,46.781519,19.109466,23.52139,72.33938778262232,29.736393,0.0,0.035889068999999996,0.0,0.0450679,0.0,0.017302347,0.0,0.024098787000000003,0.0,0.024356472,2.020867,2.0131040000000002,2.0182900000000004,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011726611999999999,5.77635,0.0,0.081050889,0.0,0.043045332,9.5,9.793538,0.0,0.018172033,9.5,9.776949,0.0,0.042426629,0.488781991,74.11743299999999,1.135837,73.66311999999999,1.747727,73.236298,1.374967,73.23340400000001,0.035640896,8.155793,1.0,1.0,74.03322800000001,74.062905,29.739296000000003,73.27431899999999,73.30726899999999,30.468086,72.938755,73.543488,30.632369,73.257143,73.799048,29.947971999999996
 10/25/2017,17:51:38.118,0.0,73.962032,0.0,2.781185,0.0,0.0,0.000530007481,75.467221,0.0,73.548355,0.022450197,4.106054,9.083497,0.0,0.0,61.19601,0.0,80.813066,29.961377000000002,71.174864,0.0,0.0,0.0,128.991094,1.0,0.010448,97.659337,23.267204,13.528167999999999,22.570853,1.0,11045.829,1.0,0.00404,16.241296,42.353911,0.0,2.5657240000000003,0.0,1.987552,0.0,1.981718,0.0,1.988648,10.0,8.990862,0.0,0.0,0.0,0.13906842,0.0,0.13813496,0.0,0.149012804,0.0,0.0,0.0,2.205311,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.249187,0.0,11.877599,74.844479,0.0,8.638057,0.0,18.043637,73.511924,0.0,242.802398,0.0028332179999999998,0.0,95.377269,73.789406,76.278487,108.334349,82.21342800000001,0.009403202,0.0,67.256788,14.360916,19.849257,77.477538,76.292723,0.0,75.63122800000001,78.07409100000001,0.0,75.035027,0.0,11.435780000000001,29.001345,10.0,42.0,63.4,24.342765,68.428301,29.697844,0.0,13.937253,14.306460999999999,12.433711,10.0,1.0,14.768616,0.0,1061.028,10.0,0.0,0.0,72.781463,3.1488240000000003,3.987683,16.600165,8.24,1.0,85.388061,64.9818,58.364914,206.747512,4.146,0.0,13.597797,14.171795000000001,12.753574,10.0,0.0,46.778677,18.586788000000002,23.516982000000002,76.18291031518261,29.735418,0.0,0.043206509000000004,0.0,0.045164532,0.0,0.014822129,0.0,0.01852635,0.0,0.023615628,2.020995,2.013716,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01172927,5.77722,0.0,0.086563146,0.0,0.043980159000000005,9.5,9.792216999999999,0.0,0.015595184,9.5,9.778688,0.0,0.036854192,0.45361593299999997,74.103688,0.7630772490000001,73.640694,1.818059,73.374473,1.044406,73.176253,0.031452492,8.053655000000001,1.0,1.0,74.032432,74.064824,29.778352,73.276379,73.308953,30.497643,72.942031,73.54620200000001,30.660179,73.26018499999999,73.798767,29.811321000000003
 10/25/2017,17:51:48.118,0.0,73.959645,0.0,7.507743,11.578757000000001,0.0,0.000815724323,75.61640799999999,0.0,73.551772,0.017923965,4.428319,13.055349,0.0,0.0,61.810136,0.0,80.813441,29.968158000000003,71.047001,0.0,0.0,0.0,67.417552,1.0,0.010448,97.640112,23.291420000000002,13.495875,22.524329,1.0,11088.7,1.0,0.00404,16.639022,42.356797,0.0,2.5622439999999997,0.0,1.984103,0.0,1.9820080000000002,0.0,1.9881970000000002,10.0,8.973415,0.0,0.0,0.0,0.137845266,0.0,0.137491195,0.0,0.160677452,0.0,0.0,0.0,2.209565,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,15.967092999999998,74.86545799999999,0.0,12.214948,0.0,20.530523000000002,73.553159,0.0,242.81475,0.001109449,0.0,95.384364,73.792448,76.27933,108.344522,82.214506,0.0057324130000000004,0.0,67.251972,14.362032000000001,19.825084,77.47974,76.29586,0.0,75.631088,78.077511,0.0,75.03924,0.0,0.0,29.097499,10.0,42.0,63.4,24.369517000000002,68.425075,29.692131,0.0,14.074326000000001,14.10665,10.813058,10.0,1.0,14.676260999999998,0.0,1054.516,10.0,0.0,0.0,72.785441,3.139205,3.9763230000000003,20.43356,8.24,1.0,85.355135,64.861005,58.346852,227.47885,4.146,0.0,13.812399,14.180164999999999,7.286599000000001,10.0,0.0,46.777978000000004,19.074076,23.515962,76.26288430810109,29.73082,0.0,0.054746789000000004,0.0,0.045357796,0.0,0.013018334,0.0,0.017527821000000002,0.0,0.02425984,2.0212529999999997,2.013362,2.018193,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011725181000000001,5.774577,0.0,0.081663362,0.0,0.042658507000000005,9.5,9.794085,0.0,0.014596655,9.5,9.777142,0.0,0.043231895,0.29888527800000003,74.105135,0.305918493,73.68627,0.9740735909999999,73.338301,1.607063,73.226893,0.034996526,8.085231,1.0,1.0,74.035662,74.068147,29.645799,73.276332,73.309609,30.456657,72.943201,73.54854300000001,30.532713,73.257424,73.801107,30.05279
 10/25/2017,17:51:58.118,0.0,73.963764,0.0,5.359308,6.368371,0.0,0.000743289071,75.451288,0.0,73.552989,0.021064616,2.315691,0.0,0.0,0.0,60.905604000000004,0.0,80.81676800000001,29.970295,71.004755,0.0,0.0,0.0,148.182848,1.0,0.010448,97.66648199999999,23.31791,13.514223000000001,22.550611,1.0,11074.908000000001,1.0,0.00404,16.619562,42.356284,0.0,2.563598,0.0,1.987069,0.0,1.981686,0.0,1.989197,10.0,8.980175,0.0,0.0,0.0,0.13939030300000002,0.0,0.13848903099999998,0.0,0.15822852099999998,0.0,0.0,0.0,2.207341,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,0.0,74.808307,0.0,5.311548999999999,0.0,7.518496000000001,73.503966,0.0,242.79767,0.001478828,0.0,95.386525,73.79895400000001,76.280407,108.354694,82.215162,0.004159218,0.0,67.251785,14.363468,19.737818,77.47622700000001,76.299934,0.0,75.633476,78.078588,0.0,75.039334,0.0,0.0,29.072884000000002,10.0,42.0,63.4,24.337734,68.42769399999999,29.686558,0.0,14.140457999999999,14.091049,10.620505,10.0,1.0,14.625286,0.0,1049.126,10.0,0.0,0.0,72.77991800000001,3.107341,4.0863309999999995,13.456461,8.24,1.0,85.275166,64.93011700000001,58.338423,215.05287400000003,4.146,0.0,13.821416000000001,14.172393,7.0300839999999996,10.0,0.0,46.776953000000006,19.283239000000002,23.514616,76.6920845382298,29.730216,0.0,0.053973139,0.0,0.045100111,0.0,0.016883608999999997,0.0,0.015691816,0.0,0.018945088,2.020931,2.013297,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01171334,5.775738,0.0,0.08179230400000001,0.0,0.043657805,9.5,9.793054,0.0,0.014661076,9.5,9.777561,0.0,0.044262634,0.16525425900000001,74.120327,0.868575421,73.682653,0.6857119159999999,73.46056,0.8896750529999999,73.22906400000001,0.028552828,7.9927600000000005,1.0,1.0,74.038751,74.067352,29.714443,73.27563,73.308766,30.489760999999998,72.943996,73.548449,30.628505999999998,73.258921,73.804243,30.010085999999998
 10/25/2017,17:52:08.118,0.0,73.963296,0.0,5.932224,10.440488,0.0,0.0007392648889999999,75.58237,0.0,73.551866,0.02124936,3.175065,9.387792,0.0,0.0,60.596368999999996,0.0,80.81864300000001,29.977401,71.12995,0.0,0.0,0.0,72.695285,1.0,0.010448,97.67672900000001,23.327096,13.484682999999999,22.569058,1.0,11088.486,1.0,0.00404,16.221836,42.355447,0.0,2.560279,0.0,1.9872619999999999,0.0,1.9814919999999998,0.0,1.9881970000000002,10.0,8.975057000000001,0.0,0.0,0.0,0.137813077,0.0,0.137555571,0.0,0.159291873,0.0,0.0,0.0,2.202927,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,10.386136,74.90597,0.0,8.781133,0.0,4.133123,73.512647,0.0,242.78859900000003,0.002176544,0.0,95.390566,73.800124,76.2842,108.362889,82.215631,0.026970552000000002,0.0,67.249821,14.361873000000001,19.802141,77.475712,76.299747,0.0,75.633476,78.08125799999999,0.0,75.038023,0.025052866,0.0,28.966345,10.0,42.0,63.4,24.367231,68.428021,29.682889000000003,0.0,14.145268,14.080848999999999,5.710408999999999,10.0,1.0,14.756022,0.0,1053.714,10.0,0.0,0.0,72.781276,3.168063,3.960779,6.495401,8.24,1.0,85.23220400000001,64.873626,58.279421,220.55237000000002,4.146,0.0,13.779939,14.164620999999999,13.699473000000001,10.0,0.0,46.779469,18.972217999999998,23.530297,75.19531812766951,29.726035999999997,0.0,0.05410208,0.0,0.04403716,0.0,0.0138236,0.0,0.016561502,0.0,0.022842572999999998,2.020931,2.0135549999999998,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011707253,5.774964,0.0,0.079245706,0.0,0.043786747,9.5,9.792475,0.0,0.013984653,9.5,9.77624,0.0,0.042813157000000004,0.460649146,74.099347,0.8967082909999999,73.643588,0.88264184,73.286214,1.0866049999999998,73.252937,0.030485937,7.897711,1.0,1.0,74.038002,74.068849,29.698663,73.279515,73.310404,30.501584,72.944698,73.550415,30.510696999999997,73.260653,73.805554,30.119563
 10/25/2017,17:52:18.118,0.0,73.964045,0.0,3.031836,13.101792999999999,0.0,0.000606466912,75.51429399999999,0.0,73.555048,0.021156987999999998,4.320897,24.682626000000003,0.0,0.0,61.032340000000005,0.0,80.81897099999999,29.989524,71.185905,0.0,0.0,0.0,102.762365,1.0,0.010448,97.64909,23.324544,13.423951,22.610357999999998,1.0,11040.911,1.0,0.00404,16.191429,42.35675,0.0,2.560794,0.0,1.987037,0.0,1.983168,0.0,1.9881650000000002,10.0,8.973253999999999,0.0,0.0,0.0,0.137652136,0.0,0.137748701,0.0,0.15983966,0.0,0.0,0.0,2.202186,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,11.925711,74.824946,0.0,5.848082,0.0,8.36885,73.521328,0.0,242.783677,0.0017661229999999999,0.0,95.396815,73.799329,76.28293599999999,108.372778,82.217787,0.013860589,0.0,67.250382,14.362510999999998,19.73413,77.47819399999999,76.30508499999999,0.0,75.63431800000001,78.08538,0.0,75.042986,0.012076836,5.3922930000000004,29.12173,10.0,42.0,63.4,24.39627,68.427787,29.679498,0.0,13.994367,14.247057999999999,6.592942999999999,10.0,1.0,14.744028,0.0,1051.869,10.0,0.0,0.0,72.783194,3.127782,3.934473,21.925216,8.24,1.0,85.21630400000001,64.765451,58.324576,223.1979,4.146,0.0,13.867703,14.08929,10.573197,10.0,0.0,46.778351,18.549357,23.54969,73.68189901476582,29.723899,0.0,0.054424434,0.0,0.045164532,0.0,0.013662546999999999,0.0,0.018977299,0.0,0.022391624,2.0212209999999997,2.0138130000000003,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011705423999999999,5.776189,0.0,0.081405479,0.0,0.045043928,9.5,9.792507,0.0,0.014210127,9.5,9.775209,0.0,0.049996124,0.32701812399999997,74.149264,0.826376153,73.679036,0.003490397,73.42873,0.763077245,73.252213,0.035640896,7.964084,1.0,1.0,74.040577,74.067913,29.684855,73.27829799999999,73.315834,30.354585999999998,72.943809,73.551772,30.557434000000004,73.26173,73.805601,29.88314
 10/25/2017,17:52:28.118,0.0,73.965917,0.0,4.750584,10.45652,0.0,0.001121562,75.60989000000001,0.0,73.55458,0.015522292,2.279884,20.886945,0.0,0.0,60.957747,0.0,80.819815,29.986319,71.205789,0.0,0.0,0.0,134.028929,1.0,0.010448,97.756874,23.319487,13.286341,22.571506,1.0,11062.507,1.0,0.00404,16.006959,42.359962,0.0,2.564371,0.0,1.987746,0.0,1.9812990000000001,0.0,1.9886810000000001,10.0,8.99495,0.0,0.0,0.0,0.13633241699999998,0.0,0.13871434900000001,0.0,0.149850597,0.0,0.0,0.0,2.201155,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.848082,0.0,17.137811,74.85677700000001,0.0,6.527692,0.0,8.94645,73.530733,0.0,242.78377400000002,0.0014377860000000001,0.0,95.396016,73.785193,76.285558,108.38064299999999,82.2206,0.00678121,0.0,67.251738,14.361713,19.705451,77.475665,76.312016,0.0,75.63797,78.09226600000001,0.0,75.043267,0.0,10.938836,28.96673,10.0,42.0,63.4,24.3997,68.429704,29.674807,0.0,14.088754999999999,14.185254999999998,7.700122,10.0,1.0,14.535329,0.0,1056.248,10.0,0.0,0.0,72.783288,3.14161,4.04448,18.364489000000003,8.24,1.0,85.099896,65.029878,58.393813,228.12018999999998,4.146,0.0,14.043232000000001,14.089888,15.911914000000001,10.0,0.0,46.774904,19.329063,23.557855,72.8080779508578,29.722552,0.0,0.04446369,0.0,0.044939057000000004,0.0,0.01488655,0.0,0.018590771000000002,0.0,0.023003626,2.021157,2.01378,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011687211000000001,5.777639,0.0,0.079664766,0.0,0.045334047,9.5,9.792571,0.0,0.015112025,9.5,9.777979,0.0,0.042748735,0.270752434,74.071857,0.59428019,73.674695,1.051439,73.356387,0.756044033,73.249319,0.033385602,7.811684,1.0,1.0,74.039687,74.070113,29.703002,73.27928100000001,73.316348,30.524835999999997,72.942826,73.551866,30.650137,73.25971700000001,73.804852,29.835390000000004
 10/25/2017,17:52:38.118,0.0,73.96573000000001,0.0,3.927018,0.0,0.0,0.000566225104,75.58309399999999,0.0,73.555329,0.014783315,2.351498,29.455254999999998,0.0,0.0,61.316952,0.0,80.822017,29.982231,71.07549300000001,0.0,0.0,0.0,122.03408300000001,1.0,0.010448,97.901466,23.311926,13.222489999999999,22.65476,1.0,11004.99,1.0,0.00404,15.929927,42.364011,0.0,2.559828,0.0,1.9907439999999998,0.0,1.98262,0.0,1.9887130000000002,10.0,8.995207,0.0,0.0,0.0,0.136525547,0.0,0.140645645,0.0,0.14840057199999998,0.0,0.0,0.0,2.201412,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,13.256801000000001,74.913928,0.0,4.31002,0.0,6.764408,73.573415,0.0,242.78329100000002,0.002422797,0.0,95.40273499999999,73.77395899999999,76.29099000000001,108.39076899999999,82.221537,0.017531379,0.0,67.251177,14.361474,19.810745,77.472246,76.31384200000001,0.0,75.640405,78.09620100000001,0.0,75.04425,0.0,6.802974000000001,29.022499,10.0,42.0,63.4,24.38941,68.430593,29.667840999999996,0.0,14.030439000000001,14.183454000000001,10.251446000000001,10.0,1.0,14.705047,0.0,1059.729,10.0,0.0,0.0,72.783054,3.166861,4.0462739999999995,12.173316,8.24,1.0,85.00614200000001,65.083364,58.274604000000004,236.16901600000003,4.146,0.0,13.986726,14.057006,16.312718,10.0,0.0,46.774857,19.056607999999997,23.558922,73.99284924575304,29.71893,0.0,0.04433474900000001,0.0,0.044133792000000005,0.0,0.014145706000000001,0.0,0.019267193999999998,0.0,0.022359413999999998,2.02077,2.013587,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011672301000000001,5.775867,0.0,0.07992265,0.0,0.04472157400000001,9.5,9.791895,0.0,0.015273078,9.5,9.778205,0.0,0.040236307,0.411416664,74.103688,0.93187435,73.71086700000001,0.931874322,73.354217,1.227269,73.252937,0.025330979,7.7437,1.0,1.0,74.041513,74.070066,29.763756,73.277596,73.313774,30.475178999999997,72.94699200000001,73.550368,30.581382,73.262198,73.808784,29.933220000000002
 10/25/2017,17:52:48.118,0.0,73.96989599999999,0.0,5.07285,3.194043,0.0,0.000312701713,75.503431,0.0,73.55528199999999,0.016261268,4.177668,0.0,0.0,0.0,60.640544999999996,0.0,80.82258,29.983021,71.1998,0.0,0.0,0.0,115.876729,1.0,0.010448,97.942833,23.308771,13.228910999999998,22.648557,1.0,11059.941,1.0,0.00404,15.991551999999999,42.362336,0.0,2.555155,0.0,1.987585,0.0,1.9822009999999999,0.0,1.9881330000000002,10.0,8.979467,0.0,0.0,0.0,0.136943994,0.0,0.138006207,0.0,0.15394289,0.0,0.0,0.0,2.206117,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,7.4513229999999995,74.87848000000001,0.0,7.350376,0.0,8.561384,73.574139,0.0,242.77040899999997,0.001807165,0.0,95.40391,73.774147,76.289117,108.40098799999998,82.21956899999999,0.020153371,0.0,67.247718,14.361075,19.703403,77.453886,76.31660500000001,0.0,75.64255899999999,78.09948,0.0,75.04560699999999,0.103356495,6.418243,29.039807,10.0,42.0,63.4,24.39124,68.426899,29.664960999999998,0.0,14.059898,13.951842000000001,10.123077,10.0,1.0,14.780610000000001,0.0,1062.6960000000001,10.0,0.0,0.0,72.78296,3.177683,4.028338,10.617503999999998,8.24,1.0,84.955115,64.797903,58.15840600000001,223.27806800000002,4.146,0.0,14.061867000000001,14.180763,10.268585,10.0,0.0,46.774251,19.096080999999998,23.554051,74.67336423899454,29.717304,0.0,0.053006076,0.0,0.04551884900000001,0.0,0.013952441999999999,0.0,0.019685932,0.0,0.02319689,2.020802,2.013329,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011664029,5.777285,0.0,0.085177023,0.0,0.04439922,9.5,9.792636,0.0,0.015112025,9.5,9.777238,0.0,0.042329997,0.327018126,74.095007,0.8685754240000001,73.70942,0.812309725,73.373026,1.1288040000000001,73.205914,0.027586272999999998,7.735,1.0,1.0,74.044415,74.071658,29.617001000000002,73.279842,73.31630200000001,30.365227,72.945915,73.550228,30.614987,73.266644,73.812903,29.907597999999997
 10/25/2017,17:52:58.118,0.0,73.967087,0.0,3.497331,9.029676,0.0,0.0,75.551953,0.0,73.557342,0.026884056,4.607355,21.463504,0.0,0.0,60.16329399999999,0.0,80.824314,29.970898,71.334731,0.0,0.0,0.0,114.11748500000002,1.0,0.010448,97.86259100000001,23.304085,13.098457000000002,22.66129,1.0,11072.877,1.0,0.00404,15.922629,42.372576,0.0,2.552094,0.0,1.987681,0.0,1.980461,0.0,1.9883259999999998,10.0,8.975862,0.0,0.0,0.0,0.138907479,0.0,0.137426818,0.0,0.160129665,0.0,0.0,0.0,2.202766,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,15.117120000000002,74.88860799999999,0.0,6.885381,0.0,12.251600999999999,73.601629,0.0,242.769685,0.002545923,0.0,95.41001800000001,73.788891,76.290288,108.40880600000001,82.223928,0.006256811,0.0,67.247156,14.362032000000001,19.666939000000003,77.458897,76.317635,0.0,75.64401099999999,78.105242,0.0,75.044905,0.0,0.0,29.079421999999997,10.0,42.0,63.4,24.400157,68.426899,29.66092,0.0,14.100779000000001,14.063448000000001,9.577511,10.0,1.0,14.462765,0.0,1055.366,10.0,0.0,0.0,72.78501899999999,3.237203,3.893818,9.029612,8.24,1.0,84.993667,64.62843000000001,58.293268000000005,223.903375,4.146,0.0,13.861091,13.957163000000001,8.553141,10.0,0.0,46.772807,19.326567999999998,23.550525,74.93426431125464,29.713078000000003,0.0,0.053747490999999994,0.0,0.045003479000000006,0.0,0.013501494,0.0,0.016625924,0.0,0.023583417000000002,2.020963,2.013651,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011670146999999999,5.776511,0.0,0.082791602,0.0,0.043561099000000006,9.5,9.793022,0.0,0.013114966,9.5,9.776401,0.0,0.048288962000000005,0.383283821,74.129731,0.47471557299999995,73.684823,1.0584719999999999,73.336854,1.445299,73.24570200000001,0.034352156,7.71148,1.0,1.0,74.041794,74.072594,29.669864,73.27665999999999,73.319484,30.343551,72.945494,73.553083,30.606875,73.266925,73.813839,29.927396999999996
 10/25/2017,17:53:08.118,0.0,73.968304,0.0,4.499934,12.043683999999999,0.0,0.000578297647,75.541814,0.0,73.560197,0.021618848,4.356705000000001,23.289275,0.0,0.0,60.460942,0.0,80.827454,29.967646999999996,71.27910200000001,0.0,0.0,0.0,102.202605,1.0,0.010448,97.77807299999999,23.292579999999997,13.066898,22.658678,1.0,11034.176000000001,1.0,0.00404,15.879248,42.370901,0.0,2.5471,0.0,1.987585,0.0,1.981428,0.0,1.988616,10.0,8.979016,0.0,0.0,0.0,0.139454679,0.0,0.140613457,0.0,0.1621597,0.0,0.0,0.0,2.207309,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,16.897251999999998,74.934184,0.0,5.991158,0.0,6.090542,73.535797,0.0,242.77557099999999,0.0031205129999999997,0.0,95.414858,73.800265,76.293144,108.417943,82.224631,0.011762995,0.0,67.250055,14.362670000000001,19.737408,77.463066,76.319508,0.0,75.645462,78.113954,0.0,75.04378100000001,0.0,0.0,29.017499,10.0,43.0,63.5,24.42691,68.42933000000001,29.656228999999996,0.0,14.209596,13.957842000000001,13.428567000000001,10.0,1.0,14.649273999999998,0.0,1060.579,10.0,0.0,0.0,72.78277299999999,3.225178,4.107854,19.310807999999998,8.24,1.0,85.075132,65.082162,58.393211,221.19371099999998,4.146,0.0,14.028204,14.001404,11.519096000000001,10.0,0.0,46.770851,19.327022,23.544076,76.32832921245398,29.71108,0.0,0.054650082,0.0,0.043167473,0.0,0.016046133,0.0,0.015337499,0.0,0.020491198000000002,2.021028,2.013458,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011683365,5.7365379999999995,0.0,0.07850429099999999,0.0,0.044109101,9.5,9.792507,0.0,0.013984653,9.5,9.774307,0.0,0.043715054,0.418449876,74.131178,0.087888945,73.707973,1.803993,73.252213,1.564863,73.246426,0.030485937,7.677327,1.0,1.0,74.04301099999999,74.072126,29.727066999999998,73.278391,73.32004599999999,30.406213,72.94629,73.556453,30.679106,73.263882,73.813886,30.142854999999997
 10/25/2017,17:53:18.118,0.0,73.968351,0.0,5.788995,21.518572,0.0,0.0,75.531675,0.0,73.559074,0.013305362,4.28509,0.0,0.0,0.0,60.928778,0.0,80.830031,29.958821999999998,71.25697199999999,0.0,0.0,0.0,148.50271,1.0,0.010448,97.732854,23.289101000000002,13.062678,22.658514999999998,1.0,11057.696000000002,1.0,0.00404,15.885329999999998,42.373647,0.0,2.5522549999999997,0.0,1.985941,0.0,1.981718,0.0,1.9881650000000002,10.0,8.980497,0.0,0.0,0.0,0.137491195,0.0,0.137426818,0.0,0.16099968,0.0,0.0,0.0,2.207954,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,0.0,74.827116,0.0,9.889969,0.0,7.598717999999999,73.545925,0.0,242.772146,0.001314659,0.0,95.417912,73.802371,76.295298,108.425525,82.224959,0.009141003,0.0,67.249401,14.362909,19.721020000000003,77.452387,76.324894,0.0,75.650144,78.120184,0.0,75.049727,0.0,0.0,29.027499,10.0,43.0,63.5,24.400385999999997,68.42586999999999,29.652141999999998,0.0,14.024427,14.229657000000001,8.662886,10.0,1.0,14.659469,0.0,1060.322,10.0,0.0,0.0,72.78394300000001,3.198725,3.837021,6.880344999999999,8.24,1.0,85.13089699999999,65.008844,58.369128,211.268964,4.146,0.0,14.029406,14.201089999999999,15.270627,10.0,0.0,46.767590000000006,19.192949,23.541570999999998,76.93960848696497,29.709501,0.0,0.054553375999999994,0.0,0.04403716,0.0,0.018172033,0.0,0.015562973,0.0,0.018461929,2.020963,2.013587,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011692671000000002,5.738698,0.0,0.080116062,0.0,0.04362557,9.5,9.792636,0.0,0.015788448,9.5,9.771473,0.0,0.04348958,0.158221048,74.118157,1.135837,73.65878000000001,1.5718969999999999,73.264511,1.262435,73.25366,0.027908457999999997,7.673138000000001,1.0,1.0,74.04670899999999,74.072501,29.659607,73.28021700000001,73.320139,30.442075,72.947038,73.556733,30.613056,73.267393,73.812388,29.856353000000002
 10/25/2017,17:53:28.118,0.0,73.97120600000001,0.0,7.2929,6.272179,0.0,0.00080365178,75.454909,0.0,73.558746,0.023558662,2.06504,0.0,0.0,0.0,60.956298,0.0,80.831672,29.951297999999998,71.296273,0.0,0.0,0.0,136.427898,1.0,0.010448,97.767544,23.286503,12.959012,22.6608,1.0,11091.907,1.0,0.00404,15.630315,42.381188,0.0,2.54942,0.0,1.9868430000000001,0.0,1.981782,0.0,1.9884549999999999,10.0,8.980497,0.0,0.0,0.0,0.13778088900000002,0.0,0.137909642,0.0,0.160935235,0.0,0.0,0.0,2.20863,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,0.0,74.929843,0.0,5.883851,0.0,6.379341999999999,73.566181,0.0,242.76153100000002,0.001478828,0.0,95.42246999999999,73.800405,76.297546,108.43494399999999,82.229694,0.00337262,0.0,67.252112,14.36275,19.727165,77.44821800000001,76.32910799999999,0.0,75.649536,78.124728,0.0,75.048089,0.071140145,0.0,29.009038,10.0,43.0,63.5,24.458464000000003,68.428395,29.645871999999997,0.0,14.060498999999998,14.044247,6.84968,10.0,1.0,14.765617,0.0,1065.5839999999998,10.0,0.0,0.0,72.785862,3.199927,3.8896330000000003,5.436807,8.24,1.0,85.078884,65.184928,58.229449,217.74650499999998,4.146,0.0,14.032411999999999,14.018145,12.240544,10.0,0.0,46.769127000000005,18.847673999999998,23.534798000000002,77.2892863374635,29.707596999999996,0.0,0.054134315999999995,0.0,0.045293374000000004,0.0,0.017882138,0.0,0.015691816,0.0,0.018300876,2.020641,2.013201,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011684644,5.737183,0.0,0.082920544,0.0,0.044431455,9.5,9.792667999999999,0.0,0.014274548,9.5,9.753885,0.0,0.043972739000000004,0.40438345200000003,74.126838,0.9529739740000001,73.706526,0.713844762,73.279703,1.522664,73.208084,0.029197197999999997,7.656384,1.0,1.0,74.046053,74.07605799999999,29.766516999999997,73.279327,73.321309,30.524440999999996,72.946056,73.557857,30.569021999999997,73.267627,73.81206,30.015521000000003
 10/25/2017,17:53:38.118,0.0,73.971347,0.0,4.356705000000001,3.274203,0.0,0.00032477425200000003,75.467221,0.0,73.562069,0.025683219,5.037042,33.747417999999996,0.0,0.0,60.928778,0.0,80.83392099999999,29.955384999999996,71.182583,0.0,0.0,0.0,144.984222,1.0,0.010448,97.98603299999999,23.280657,12.905803,22.653781,1.0,11101.101,1.0,0.00404,15.372867999999999,42.385982,0.0,2.554801,0.0,1.987424,0.0,1.981589,0.0,1.989197,10.0,8.982525,0.0,0.0,0.0,0.14009844400000002,0.0,0.140291574,0.0,0.15906631300000001,0.0,0.0,0.0,2.203442,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2742510000000005,0.0,0.0,74.81988199999999,0.0,6.456154,0.0,13.134044,73.538691,0.0,242.75897400000002,0.002135502,0.0,95.425853,73.79581800000001,76.299653,108.44295,82.228335,0.011500796,0.0,67.252907,14.363547,19.745192000000003,77.439226,76.332011,0.0,75.652345,78.125618,0.0,75.050289,0.04015428,0.134298941,29.147499,10.0,43.0,63.5,24.431254,68.42783399999999,29.646198,0.0,14.049676999999999,14.069448000000001,12.818817,10.0,1.0,14.771015,0.0,1056.89,10.0,0.0,0.0,72.78427099999999,3.183695,4.041491000000001,7.2973669999999995,8.24,1.0,84.937528,65.08937399999999,58.225837,207.324719,4.146,0.0,13.806989000000002,14.120379000000002,5.378769,10.0,0.0,46.767823,19.185236,23.52821,77.1654108999179,29.705786,0.0,0.053392901,0.0,0.043360737,0.0,0.01852635,0.0,0.015208656000000001,0.0,0.018139823,2.020995,2.01349,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01166193,5.73757,0.0,0.082533719,0.0,0.044914986,9.5,9.793956,0.0,0.017076872,9.5,9.739035000000001,0.0,0.042909789000000004,0.411416664,74.14058299999999,0.910774693,73.62043800000001,1.269468,73.349876,1.0584719999999999,73.199403,0.031130307000000003,7.767865,1.0,1.0,74.048722,74.077603,29.699452,73.281246,73.322152,30.343157,72.945447,73.559682,30.468208,73.268703,73.815477,30.037649
 10/25/2017,17:53:48.118,0.0,73.972002,0.0,3.855403,7.250128,0.0,0.000256363177,75.503431,0.0,73.562303,0.021341732000000002,4.535741000000001,28.029873,0.0,0.0,59.864923,0.0,80.832375,29.959658,71.224784,0.0,0.0,0.0,138.42703999999998,1.0,0.010448,98.097913,23.278291,12.815164,22.597625,1.0,11079.292,1.0,0.00404,15.569906,42.392871,0.0,2.546681,0.0,1.987166,0.0,1.981396,0.0,1.9891,10.0,8.985808,0.0,0.0,0.0,0.136815241,0.0,0.138843102,0.0,0.163319721,0.0,0.0,0.0,2.204957,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,0.0,74.899459,0.0,5.1684730000000005,0.0,17.161194000000002,73.574862,0.0,242.754873,0.001478828,0.0,95.428578,73.79567800000001,76.299607,108.453547,82.230538,0.012549593000000001,0.0,67.25215899999999,14.364744,19.745192000000003,77.437071,76.33524200000001,0.0,75.651924,78.128101,0.0,75.050055,0.0,13.054858,29.100191,10.0,43.0,63.5,24.399243,68.428816,29.642482,0.0,13.818817000000001,14.415067,9.401003999999999,10.0,1.0,14.820191000000001,0.0,1036.9669999999999,10.0,0.0,0.0,72.78516,3.14161,3.8663160000000003,10.344835,8.24,1.0,84.861598,65.072546,58.396823,230.26868100000002,4.146,0.0,13.980715,14.198699,11.487031,10.0,0.0,46.769966,18.924124,23.524869,76.99786866674951,29.704625,0.0,0.041981563,0.0,0.04403716,0.0,0.01797877,0.0,0.014467812,0.0,0.01852635,2.020867,2.013684,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011649389,5.736667,0.0,0.088465036,0.0,0.044753809000000006,9.5,9.792152,0.0,0.019170563,9.5,9.725023,0.0,0.040558413,0.094922144,74.139136,0.221519959,73.707973,0.960007168,73.27753299999999,0.840442572,73.20953100000001,0.031452492,7.808139,1.0,1.0,74.046475,74.081067,29.817013,73.28354,73.32365,30.416459000000003,72.94877,73.561133,30.623871,73.268937,73.815945,30.008921
 10/25/2017,17:53:58.118,0.0,73.972189,0.0,5.251886,8.660941000000001,0.0,0.000352943512,75.60554499999999,0.0,73.560852,0.016168896000000002,2.45892,6.488981,0.0,0.0,62.200481999999994,0.0,80.832421,29.956732000000002,71.17168199999999,0.0,0.0,0.0,158.658347,1.0,0.010448,98.083106,23.26892,12.796816,22.619989999999998,1.0,11025.302,1.0,0.00404,15.754782,42.395804,0.0,2.548614,0.0,1.98607,0.0,1.981718,0.0,1.9890029999999999,10.0,8.992858,0.0,0.0,0.0,0.13903623199999998,0.0,0.138295901,0.0,0.174758809,0.0,0.0,0.0,2.200639,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,0.0,74.911034,0.0,8.709595,0.0,10.149780999999999,73.514818,0.0,242.74440299999998,0.002258628,0.0,95.432102,73.79198000000001,76.30166700000001,108.463154,82.229788,0.0,0.0,67.250943,14.360597,19.7075,77.436134,76.339738,0.0,75.65581,78.128476,0.0,75.05459599999999,0.0,17.447207000000002,29.019807,10.0,43.0,63.5,24.471726,68.42750699999999,29.637002000000003,0.0,14.159096,14.184054000000001,7.732214,10.0,1.0,14.886159,0.0,1031.497,10.0,0.0,0.0,72.787921,3.30033,4.068395,10.168403,8.24,1.0,84.844433,64.848986,58.28664499999999,225.137956,4.146,0.0,13.895354999999999,13.941618,2.541073,10.0,0.0,46.767357000000004,19.209737,23.519579999999998,76.42287727811014,29.703649,0.0,0.0,0.0,0.043715054,0.0,0.020652251,0.0,0.018461929,0.0,0.015756237,2.020931,2.0131360000000003,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01164615,5.738086,0.0,0.083371839,0.0,0.044528161,9.5,9.793183,0.0,0.020233513,9.5,9.736265,0.0,0.044488109000000005,0.418449875,74.129731,0.8404425759999999,73.71376,2.022022,73.360727,1.311668,73.213148,0.031130307000000003,7.836815,1.0,1.0,74.050547,74.078492,29.638697999999998,73.285739,73.324024,30.456263,72.948255,73.561788,30.618077000000003,73.270669,73.81744300000001,29.790745
 10/25/2017,17:54:08.118,0.0,73.973734,0.0,4.8221989999999995,5.823283999999999,0.0,0.00083986941,75.63234,0.0,73.563473,0.029193358,3.210872,15.025260000000001,0.0,0.0,61.724679,0.0,80.83748299999999,29.946096,71.31073,0.0,0.0,0.0,149.462298,1.0,0.010448,97.981003,23.271704,12.692966,22.633049,1.0,11035.566,1.0,0.00404,15.722347000000001,42.401064,0.0,2.549355,0.0,1.9868759999999999,0.0,1.982492,0.0,1.9879069999999999,10.0,8.994113,0.0,0.0,0.0,0.139164985,0.0,0.137362442,0.0,0.171858758,0.0,0.0,0.0,2.19935,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,0.0,74.886437,0.0,8.53075,0.0,0.0,73.515541,0.0,242.740302,0.0016019539999999998,0.0,95.436237,73.799609,76.303306,108.47059499999999,82.233866,0.026970552000000002,0.0,67.249354,14.359719,19.673494,77.429671,76.34133,0.0,75.65440500000001,78.124588,0.0,75.055111,0.029527359,9.960977,29.012115,10.0,43.0,63.5,24.379807,68.427319,29.636815999999996,0.0,13.995569,13.989044,15.851523,10.0,1.0,14.785407999999999,0.0,1042.437,10.0,0.0,0.0,72.784973,3.276281,3.9512129999999996,6.99262,8.24,1.0,84.917502,65.019661,58.219816,222.187789,4.146,0.0,13.949456,14.022329999999998,13.362797,10.0,0.0,46.767264000000004,19.065910000000002,23.511229,76.1465622848329,29.702766999999998,0.0,0.0,0.0,0.04384389599999999,0.0,0.023229101000000002,0.0,0.017753295,0.0,0.015176446000000001,2.020706,2.013523,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011657518,5.733379,0.0,0.085886202,0.0,0.041626974,9.5,9.791766,0.0,0.022456046,9.5,9.722864999999999,0.0,0.040751677,0.44658272200000004,74.143477,0.6857119209999999,73.726782,1.339801,73.30502299999999,0.995173227,73.237021,0.025330979,7.728234,1.0,1.0,74.04839399999999,74.078539,29.715626,73.285178,73.327862,30.334487,72.948723,73.56118000000001,30.615759000000004,73.271277,73.818239,29.979028999999997
 10/25/2017,17:54:18.118,0.0,73.974623,0.0,5.681573,14.015614999999999,0.0,0.0008680386749999999,75.647549,0.0,73.56118000000001,0.030209451000000002,4.428319,16.514704000000002,0.0,0.0,62.488715,0.0,80.838326,29.9382,71.295992,0.0,0.0,0.0,148.822573,1.0,0.010448,97.908658,23.261544,12.682874,22.639579,1.0,11013.008,1.0,0.00404,15.389489999999999,42.405719,0.0,2.556444,0.0,1.9907119999999998,0.0,1.982363,0.0,1.988584,10.0,8.991247999999999,0.0,0.0,0.0,0.14025938599999999,0.0,0.137555571,0.0,0.171504308,0.0,0.0,0.0,2.1979,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,0.0,74.88426700000001,0.0,5.204242,0.0,0.0,73.601629,0.0,242.716756,0.00172508,0.0,95.441311,73.81196700000001,76.305554,108.480391,82.232085,0.014122788999999998,0.0,67.250289,14.359798999999999,19.654648,77.427563,76.343625,0.0,75.656184,78.130209,0.0,75.055299,0.04496436,7.764802,29.057884,10.0,43.0,63.5,24.405188,68.42568299999999,29.629013,0.0,14.029237,14.10545,5.100658999999999,10.0,1.0,14.889157,0.0,1046.239,10.0,0.0,0.0,72.785534,3.2696680000000002,3.8752839999999997,12.349749000000001,8.24,1.0,84.97059200000001,64.812928,58.399232,213.20902,4.146,0.0,13.721629,14.194514000000002,18.38087,10.0,0.0,46.765913,19.105155,23.512714000000003,76.36469111087592,29.701420000000002,0.0,0.0,0.0,0.043650633,0.0,0.023615628,0.0,0.018880667,0.0,0.015176446000000001,2.020963,2.013619,2.018161,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011665877,5.701981,0.0,0.08669208699999999,0.0,0.042174975999999996,9.5,9.793119,0.0,0.022617098999999998,9.5,9.699415,0.0,0.043199684,0.42548308700000004,74.147094,0.7982433309999999,73.68844,0.0,73.489498,1.297601,73.18638100000001,0.024042239,7.675071000000001,1.0,1.0,74.049658,74.079803,29.653689,73.286535,73.326037,30.372320000000002,72.951718,73.56221,30.623871,73.27380500000001,73.819034,29.90488
 10/25/2017,17:54:28.118,0.0,73.97523199999999,0.0,4.607355,9.206027,0.0,0.001012909,75.49112,0.0,73.565111,0.019124802,5.001234999999999,0.0,0.0,0.0,63.165123,0.0,80.839639,29.938385999999998,71.235357,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,97.888492,23.259178,12.686544,22.679247,1.0,11087.31,1.0,0.00404,15.738970000000002,42.413865,0.0,2.5502569999999998,0.0,1.9874560000000001,0.0,1.9816529999999999,0.0,1.9883259999999998,10.0,8.994145,0.0,0.0,0.0,0.138778725,0.0,0.13591397,0.0,0.166864227,0.0,0.0,0.0,2.1999619999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,12.503051,74.832904,0.0,5.3473180000000005,0.0,5.368543,73.55533,0.0,242.704308,0.0,0.0,95.441875,73.792261,76.305132,108.49103500000001,82.235507,0.012287393999999998,0.0,67.248325,14.360916,19.735359,77.42213000000001,76.345872,0.0,75.657776,78.140795,0.0,75.05590699999999,0.0,11.916694,29.065191,10.0,43.0,63.5,24.457092000000003,68.428395,29.629478000000002,0.0,14.000379,14.226057,10.299584,10.0,1.0,14.765617,0.0,1056.521,10.0,0.0,0.0,72.78455100000001,3.249227,3.898601,2.293103,8.24,1.0,85.013787,64.922905,58.40946700000001,208.15846200000001,4.146,0.0,13.864096,14.067169,10.589229,10.0,0.0,46.764236,19.283919,23.509420000000002,74.89801926236045,29.700445000000002,0.0,0.008327788000000001,0.0,0.043811685999999996,0.0,0.025226158999999998,0.0,0.020136881000000002,0.0,0.016786976999999998,2.020706,2.013587,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.0116728,5.700595,0.0,0.079439118,0.0,0.040434263,9.5,9.791283,0.0,0.026128056,9.5,9.699995,0.0,0.044262634,0.17932068199999998,74.11743299999999,0.242619592,73.69856800000001,0.52394805,73.46056,1.501564,73.201573,0.027586272999999998,7.632863,1.0,1.0,74.05157700000001,74.082471,29.606744,73.286863,73.32613,30.516559,72.951625,73.564877,30.663656,73.272447,73.81973599999999,29.92662
 10/25/2017,17:54:38.118,0.0,73.974577,0.0,4.858006,8.885388,0.0,0.000244290637,75.556299,0.0,73.56249,0.025775591,3.354101,0.0,0.0,0.0,63.71551899999999,0.0,80.843013,29.94159,71.16246600000001,0.0,0.0,0.0,143.864703,1.0,0.010448,97.94269200000001,23.259085,12.685443,22.669289000000003,1.0,11087.203000000001,1.0,0.00404,15.420303,42.419683,0.0,2.554801,0.0,1.987681,0.0,1.9821689999999998,0.0,1.9890029999999999,10.0,9.004992999999999,0.0,0.0,0.0,0.137137124,0.0,0.138392466,0.0,0.15768073300000002,0.0,0.0,0.0,2.203281,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.775015,0.0,16.416135,74.864011,0.0,5.061167,0.0,4.389834,73.60018199999999,0.0,242.682211,0.002956344,0.0,95.448359,73.790435,76.308223,108.498194,82.237476,0.022513164,0.0,67.244679,14.363307999999998,19.668167999999998,77.423395,76.349197,0.0,75.65712099999999,78.152272,0.0,75.056375,0.026618937999999998,6.193816,29.035961,10.0,43.0,63.5,24.397413,68.42933000000001,29.625111999999998,0.0,13.6601,14.244057999999999,0.0,10.0,1.0,14.857373,0.0,1051.388,10.0,0.0,0.0,72.786938,3.204136,3.935668,0.0,8.24,1.0,85.015991,64.92170300000001,58.177671999999994,206.683378,4.146,0.0,13.940439999999999,13.980479,0.0,10.0,0.0,46.764282,18.699082,23.503806,74.78930095230315,29.700445000000002,0.0,0.0,0.0,0.044101580999999994,0.0,0.022649309,0.0,0.024292051000000002,0.0,0.018945088,2.020995,2.013845,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011673203,5.7008529999999995,0.0,0.081566656,0.0,0.045140634000000006,9.5,9.792539,0.0,0.025773739,9.5,9.699286,0.0,0.043554000999999995,0.495815204,74.126114,1.002206,73.69278100000001,1.114738,73.281874,0.974073592,73.246426,0.029841567000000003,7.584534,1.0,1.0,74.051202,74.080505,29.763756,73.288033,73.329032,30.428282,72.950174,73.562116,30.621553000000002,73.275302,73.819549,29.871106
 10/25/2017,17:54:48.118,0.0,73.9757,0.0,6.791598,3.482618,0.0,0.000662805448,75.649721,0.0,73.562256,0.026791684,5.144464,0.0,0.0,0.0,63.045629000000005,0.0,80.845075,29.93035,71.235732,0.0,0.0,0.0,132.989376,1.0,0.010448,97.9897,23.25774,12.739386,22.621458999999998,1.0,11092.441,1.0,0.00404,15.424763,42.425828,0.0,2.560182,0.0,1.9874560000000001,0.0,1.9818790000000002,0.0,1.9893900000000002,10.0,8.992761,0.0,0.0,0.0,0.13810277199999998,0.0,0.138778725,0.0,0.148013898,0.0,0.0,0.0,2.201864,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,14.154886,74.91754499999999,0.0,5.883851,0.0,5.159966000000001,73.566181,0.0,242.660644,0.001150491,0.0,95.45080300000001,73.825541,76.308785,108.506671,82.239726,0.025397356,0.0,67.244772,14.359321,19.714055,77.40915600000001,76.35388,0.0,75.661194,78.164357,0.0,75.056235,0.0,12.974705,29.059421999999998,10.0,43.0,63.5,24.389868,68.42554200000001,29.623858000000002,0.0,13.992563,13.713629000000001,16.156398,10.0,1.0,14.547923,0.0,1056.152,10.0,0.0,0.0,72.78614300000001,3.14642,3.8788709999999997,11.40343,8.24,1.0,85.01997800000001,64.695739,58.197540000000004,213.321254,4.146,0.0,13.870709,14.193318,13.010089,10.0,0.0,46.76363,19.164819,23.498657,73.08953377700301,29.697844,0.0,0.035921305,0.0,0.045905376,0.0,0.017237925,0.0,0.025677107999999997,0.0,0.023583417000000002,2.020834,2.013651,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011673903000000001,5.697662,0.0,0.083049485,0.0,0.04291639,9.5,9.79415,0.0,0.018945088,9.5,9.699641,0.0,0.04088052,0.29888527800000003,74.126114,0.847475785,73.701462,1.311668,73.301406,0.83340936,73.218936,0.026941903,7.528792999999999,1.0,1.0,74.050875,74.08359399999999,29.722727000000003,73.28733100000001,73.326785,30.379808,72.952935,73.566001,30.591425,73.274179,73.823621,29.92662
 10/25/2017,17:54:58.118,0.0,73.976589,0.0,6.827405000000001,12.588771000000001,0.0,0.0007915792410000001,75.5324,0.0,73.566843,0.019956151000000002,2.781185,23.785756,0.0,0.0,62.552445,0.0,80.844138,29.922269,71.316765,0.0,0.0,0.0,105.001402,1.0,0.010448,98.033135,23.250595999999998,12.696819,22.567262,1.0,11101.742,1.0,0.00404,15.631530999999999,42.428247999999996,0.0,2.566981,0.0,1.98636,0.0,1.9826849999999998,0.0,1.9886810000000001,10.0,8.978662,0.0,0.0,0.0,0.138585596,0.0,0.137169312,0.0,0.156520713,0.0,0.0,0.0,2.196257,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,24.899831,74.868352,0.0,6.885381,0.0,16.760084,73.564734,0.0,242.65297200000003,0.0012736169999999999,0.0,95.453152,73.822919,76.311782,108.51693799999998,82.238835,0.001275026,0.0,67.244772,14.362351,19.794766,77.404285,76.35374,0.0,75.661475,78.17738,0.0,75.05834200000001,0.0,0.0,29.01173,10.0,43.0,63.5,24.47447,68.42610400000001,29.619909999999997,0.0,13.899377,14.039446,14.776435999999999,10.0,1.0,14.653472,0.0,1053.505,10.0,0.0,0.0,72.786845,3.127181,3.855554,14.675448000000001,8.24,1.0,85.078275,64.924708,58.17646800000001,204.77539,4.146,0.0,13.916996,13.961946,8.953946,10.0,0.0,46.760742,19.27666,23.497172,76.05207378292265,29.699609000000002,0.0,0.05368302,0.0,0.048611068,0.0,0.013888021,0.0,0.018236455,0.0,0.023003626,2.02106,2.013651,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011683441000000001,5.6973720000000005,0.0,0.080212768,0.0,0.042271682000000005,9.5,9.794536,0.0,0.014210127,9.5,9.699995,0.0,0.043231895,0.45361593299999997,74.108752,0.8756086340000001,73.730399,0.903741475,73.445368,1.543764,73.242085,0.033063417000000005,7.626742,1.0,1.0,74.051249,74.079054,29.732195,73.286956,73.3317,30.490154999999998,72.950829,73.56609399999999,30.555503,73.274039,73.82366800000001,29.797733
 10/25/2017,17:55:08.118,0.0,73.974389,0.0,5.538344,10.119849,0.0,0.00027648407999999997,75.542539,0.0,73.56960500000001,0.020233267,2.996029,0.0,0.0,0.0,62.618348,0.0,80.845731,29.916045,71.387553,0.0,0.0,0.0,136.50786399999998,1.0,0.010448,98.158508,23.246559,12.632784,22.654270999999998,1.0,11098.321000000002,1.0,0.00404,15.405301999999999,42.433741,0.0,2.567787,0.0,1.9881330000000002,0.0,1.981267,0.0,1.9879069999999999,10.0,8.980625999999999,0.0,0.0,0.0,0.13993750300000002,0.0,0.136847429,0.0,0.160226333,0.0,0.0,0.0,2.195097,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,7.018317999999999,74.864735,0.0,6.384616,0.0,8.304673,73.564011,0.0,242.62460299999998,0.0012736169999999999,0.0,95.456817,73.806911,76.312859,108.526734,82.241788,0.025921755,0.0,67.243229,14.363069,19.691520999999998,77.40395699999999,76.353084,0.0,75.66662600000001,78.187498,0.0,75.062555,0.0,0.0,29.048653,10.0,43.0,63.5,24.455949,68.42933000000001,29.618423999999997,0.0,14.08094,14.09765,17.071023999999998,10.0,1.0,14.638479,0.0,1050.682,10.0,0.0,0.0,72.788342,3.2816919999999996,4.13416,11.563823,8.24,1.0,85.045022,64.797903,58.162018,203.380474,4.146,0.0,14.032411999999999,13.950586,18.428967,10.0,0.0,46.758646,19.282331,23.496291,76.81582888947604,29.698726,0.0,0.054746789000000004,0.0,0.04977065,0.0,0.017560032,0.0,0.015691816,0.0,0.018912878,2.020899,2.013941,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011678292,5.6965010000000005,0.0,0.078987823,0.0,0.044109101,9.5,9.793472999999999,0.0,0.014983182,9.5,9.699125,0.0,0.044101580999999994,0.327018125,74.130455,0.868575422,73.77959200000001,0.875608629,73.326003,1.374967,73.25800100000001,0.029519383,7.649939999999999,1.0,1.0,74.052654,74.08087900000001,29.721149,73.287705,73.33338499999999,30.439711,72.952701,73.568388,30.587562,73.275162,73.82207700000001,30.080353000000002
