date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:55:18.118,0.0,73.980428,0.0,7.257092,11.498597,0.0,0.000602442733,75.630892,0.0,73.56918399999999,0.015245175,4.893813,8.875295,0.0,0.0,62.10923199999999,0.0,80.84948,29.926866999999998,71.369821,0.0,0.0,0.0,152.98078600000002,1.0,0.010448,98.249942,23.241595999999998,12.62783,22.618031,1.0,11094.9,1.0,0.00404,15.21394,42.437977000000004,0.0,2.5683990000000003,0.0,1.986231,0.0,1.981911,0.0,1.989132,10.0,8.984327,0.0,0.0,0.0,0.139519056,0.0,0.138295901,0.0,0.160065219,0.0,0.0,0.0,2.190779,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,74.842308,0.0,8.20883,0.0,15.845551,73.56979799999999,0.0,242.595075,0.002012375,0.0,95.459307,73.767781,76.31637099999999,108.537425,82.24436700000001,0.017793578,0.0,67.239583,14.364982999999999,19.735359,77.397681,76.35622099999999,0.0,75.66906,78.19958299999999,0.0,75.06349200000001,0.0,10.506013000000001,29.020190999999997,10.0,43.0,63.5,24.421422,68.427881,29.616891,0.0,14.100178,13.984243,6.881772,10.0,1.0,14.651673,0.0,1046.912,10.0,0.0,0.0,72.78782700000001,3.243215,4.012793,7.890821000000001,8.24,1.0,85.027294,64.717975,58.172253000000005,226.436671,4.146,0.0,13.888142000000002,14.146087,10.220488000000001,10.0,0.0,46.762093,19.1655,23.490306,77.52984834841398,29.700027000000002,0.0,0.042465095,0.0,0.0414281,0.0,0.018365297,0.0,0.013920232,0.0,0.018172033,2.02077,2.013523,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011675558,5.6978230000000005,0.0,0.081760069,0.0,0.043142038,9.5,9.793312,0.0,0.018912878,9.5,9.700027,0.0,0.04400495,0.432516299,74.129008,0.488781994,73.730399,1.4031,73.393282,1.1288040000000001,73.292725,0.030808122,8.027235000000001,1.0,1.0,74.053777,74.08233100000001,29.717599,73.286816,73.335257,30.382960999999998,72.953029,73.568435,30.629665000000003,73.274975,73.823809,30.027168
 10/25/2017,17:55:28.118,0.0,73.97995999999999,0.0,5.609959,17.959477,0.0,0.001161804,75.656963,0.0,73.56721800000001,0.022173081,2.5663419999999997,0.00269017,0.0,0.0,63.099943999999994,0.0,80.849527,29.923383,71.41628100000001,0.0,0.0,0.0,135.228414,1.0,0.010448,98.320646,23.242755,12.571135,22.659005,1.0,11085.813,1.0,0.00404,15.489631,42.443051000000004,0.0,2.569076,0.0,1.989583,0.0,1.9812990000000001,0.0,1.9877779999999998,10.0,8.985615,0.0,0.0,0.0,0.13864997199999998,0.0,0.13810277199999998,0.0,0.17698218100000002,0.0,0.0,0.0,2.197803,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,0.0,74.877033,0.0,9.818431,0.0,9.427782,73.526392,0.0,242.579685,0.000534858912,0.0,95.464993,73.736327,76.314966,108.543547,82.247929,0.009403202,0.0,67.236403,14.364583999999999,19.746012,77.40185,76.354629,0.0,75.670652,78.200801,0.0,75.061291,0.035232337,8.886935000000001,29.075576,10.0,43.0,63.5,24.401072,68.425168,29.618238,0.0,14.123024,13.954242,5.646225,10.0,1.0,14.478957000000001,0.0,1031.513,10.0,0.0,0.0,72.787032,3.228184,3.902786,7.008659,8.24,1.0,85.025137,64.877832,58.224633,203.524776,4.146,0.0,13.856282,14.224407000000001,9.386814999999999,10.0,0.0,46.759531,18.617413,23.485899,77.2892863374635,29.700073,0.0,0.024961262999999997,0.0,0.040751677,0.0,0.019073931000000002,0.0,0.015112025,0.0,0.016142764,2.020931,2.01378,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011675296000000002,5.698242,0.0,0.082565954,0.0,0.042884155,9.5,9.794117,0.0,0.018784035,9.5,9.699125,0.0,0.042716525,0.334051337,74.138413,0.868575423,73.746315,0.0,73.35855699999999,1.564863,73.268129,0.034674341000000004,7.952807000000001,1.0,1.0,74.055088,74.082752,29.71681,73.2907,73.33067,30.369168,72.954339,73.57129,30.721209,73.277876,73.82582099999999,29.885469
 10/25/2017,17:55:38.118,0.0,73.980521,0.0,5.896417,5.855348,0.0,0.0006909747130000001,75.58309399999999,0.0,73.570026,0.027438287999999998,3.389909,18.548676999999998,0.0,0.0,63.418594999999996,0.0,80.850465,29.923662,71.398501,0.0,0.0,0.0,134.668654,1.0,0.010448,98.329202,23.234173000000002,12.541595,22.661127,1.0,11091.265,1.0,0.00404,15.495713,42.442772,0.0,2.5733610000000002,0.0,1.9879069999999999,0.0,1.981105,0.0,1.987875,10.0,8.984005999999999,0.0,0.0,0.0,0.137362442,0.0,0.137523383,0.0,0.171278748,0.0,0.0,0.0,2.196708,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,74.92550200000001,0.0,5.3473180000000005,0.0,8.449072,73.58065,0.0,242.52000299999997,0.002504881,0.0,95.469926,73.729072,76.318057,108.55400300000001,82.246054,0.000226228877,0.0,67.238881,14.365222,19.727575,77.38897,76.362122,0.0,75.67411700000001,78.201645,0.0,75.062789,0.0,7.860985,28.938653000000002,10.0,43.0,63.5,24.416392000000002,68.423017,29.615034,0.0,13.999778,14.149853,10.829104,10.0,1.0,14.689454000000001,0.0,1034.015,10.0,0.0,0.0,72.788061,3.239607,4.132366,7.281328,8.24,1.0,85.04455300000001,64.888049,58.084352,235.720077,4.146,0.0,13.799175,13.914117000000001,8.905849,10.0,0.0,46.755944,18.935921,23.481538,78.0405597935057,29.702906,0.0,0.026863152999999997,0.0,0.042684314,0.0,0.018977299,0.0,0.014564444,0.0,0.015885079,2.020931,2.013426,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011678533,5.6985,0.0,0.078278643,0.0,0.042400624000000005,9.5,9.791379,0.0,0.019170563,9.5,9.699802,0.0,0.052250868,0.390317029,74.14492299999999,0.833409363,73.707249,1.262435,73.511924,0.931874323,73.260171,0.026941903,8.08652,1.0,1.0,74.054479,74.083735,29.661184999999996,73.29406999999999,73.333665,30.397937,72.955135,73.573115,30.685672999999998,73.27829799999999,73.825634,29.931666999999997
 10/25/2017,17:55:48.118,0.0,73.979632,0.0,6.218682,11.867332000000001,0.0,0.000437451319,75.59540600000001,0.0,73.569979,0.011088431999999999,1.886004,0.0,0.0,0.0,63.387454000000005,0.0,80.854167,29.913396999999996,71.328976,0.0,0.0,0.0,159.857831,1.0,0.010448,98.261131,23.234915,12.569666999999999,22.654597,1.0,11111.578000000001,1.0,0.00404,15.809109,42.451615999999994,0.0,2.57842,0.0,1.9881650000000002,0.0,1.98088,0.0,1.9886810000000001,10.0,8.984875,0.0,0.0,0.0,0.137652136,0.0,0.137813077,0.0,0.17588660600000003,0.0,0.0,0.0,2.199189,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,74.893672,0.0,6.885381,0.0,17.032839000000003,73.51915799999999,0.0,242.485025,0.0012736169999999999,0.0,95.47298,73.75079000000001,76.32030400000001,108.56078500000001,82.246288,0.024610757999999996,0.0,67.241079,14.362909,19.725117,77.38541,76.365447,0.0,75.677348,78.20141,0.0,75.066816,0.021137684,17.607511,29.002884,10.0,43.0,63.5,24.409989000000003,68.425636,29.611643,0.0,14.086951999999998,13.929039999999999,10.139123,10.0,1.0,14.63788,0.0,1040.64,10.0,0.0,0.0,72.78895,3.209547,3.842999,6.559558999999999,8.24,1.0,85.126207,64.988411,58.323974,228.889799,4.146,0.0,13.881529,14.113803,5.939895,10.0,0.0,46.757388,18.901892,23.478012,76.62658721160822,29.70063,0.0,0.012808511000000002,0.0,0.04352179,0.0,0.019621511,0.0,0.01540192,0.0,0.015885079,2.020899,2.013297,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011691946000000002,5.699757,0.0,0.08878739,0.0,0.04285192,9.5,9.793699,0.0,0.019428248000000002,9.5,9.700446000000001,0.0,0.043940528,0.312951702,74.142753,0.5942801879999999,73.699292,0.981106803,73.390388,1.396066,73.292725,0.042728964,8.056877,1.0,1.0,74.059956,74.082752,29.623707,73.29276,73.336567,30.429858000000003,72.954105,73.574051,30.694943,73.281667,73.826758,30.039590000000004
 10/25/2017,17:55:58.118,0.0,73.979538,0.0,6.147067,8.869356,0.0,0.000654757088,75.522261,0.0,73.570775,0.030301823,2.4231130000000003,18.64477,0.0,0.0,63.675688,0.0,80.855292,29.911261,71.375997,0.0,0.0,0.0,149.862126,1.0,0.010448,98.102191,23.237699,12.537008,22.655086999999998,1.0,11064.858999999999,1.0,0.00404,15.555716,42.455154,0.0,2.5757779999999997,0.0,1.9893580000000002,0.0,1.9822009999999999,0.0,1.9880360000000001,10.0,8.991924000000001,0.0,0.0,0.0,0.138617784,0.0,0.13633241699999998,0.0,0.172374323,0.0,0.0,0.0,2.195,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,74.897289,0.0,6.527692,0.0,2.544725,73.579203,0.0,242.447537,0.0009452801639999999,0.0,95.47758499999999,73.77157199999999,76.31997700000001,108.573171,82.247789,0.000226228919,0.0,67.24159300000001,14.360198,19.74765,77.38339599999999,76.36554,0.0,75.67748900000001,78.204127,0.0,75.066301,0.03870007,11.868603,29.00173,10.0,45.0,63.5,24.442001,68.425589,29.612108000000003,0.0,14.022623000000001,14.144452,9.561465,10.0,1.0,14.992307,0.0,1035.202,10.0,0.0,0.0,72.78871600000001,3.2534349999999996,3.9482239999999997,2.9988330000000003,8.24,1.0,85.252466,64.99261800000001,58.452213,211.846171,4.146,0.0,14.064272,14.073148000000002,10.220489,10.0,0.0,46.75436,18.958606,23.47495,77.14355425736207,29.698076,0.0,0.003234592,0.0,0.040655045,0.0,0.021006568,0.0,0.017334557,0.0,0.016046133,2.020609,2.013587,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011712873,5.70095,0.0,0.08066406400000001,0.0,0.044657103,9.5,9.793505,0.0,0.019814775,9.5,9.698481,0.0,0.04249105,0.369217394,74.139136,0.9178079020000001,73.713037,0.369217398,73.3043,1.564863,73.24570200000001,0.034352156,8.091675,1.0,1.0,74.06000300000001,74.08139399999999,29.675781,73.295849,73.335865,30.451928000000002,72.956071,73.572647,30.655158,73.281901,73.826477,30.036872999999996
 10/25/2017,17:56:08.118,0.0,73.98276800000001,0.0,5.932224,0.0,0.0,0.00103303,75.53602099999999,0.0,73.571758,0.022634941000000002,3.855403,0.0,0.0,0.0,63.428734,0.0,80.855948,29.916415999999998,71.349328,0.0,0.0,0.0,135.06848300000001,1.0,0.010448,98.06970799999999,23.23459,12.58141,22.668473000000002,1.0,11114.251,1.0,0.00404,15.776675,42.457574,0.0,2.579129,0.0,1.984619,0.0,1.981589,0.0,1.9887130000000002,10.0,8.987192,0.0,0.0,0.0,0.13761994800000002,0.0,0.13939030300000002,0.0,0.181010029,0.0,0.0,0.0,2.195773,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,0.0,74.90524599999999,0.0,6.134233999999999,0.0,12.299733999999999,73.54230799999999,0.0,242.41116,0.001027364,0.0,95.478619,73.775785,76.324987,108.580706,82.24975699999999,0.0,0.0,67.245193,14.362112,19.764858,77.376324,76.37289200000001,0.0,75.680111,78.21148199999999,0.0,75.068267,0.0,7.171675,29.023267999999998,10.0,45.0,63.5,24.464181,68.425168,29.609739,0.0,13.976331,14.127651,4.266264,10.0,1.0,14.885558999999999,0.0,1030.326,10.0,0.0,0.0,72.78881,3.189106,4.108452,6.816188,8.24,1.0,85.303495,65.205361,58.655108999999996,208.703602,4.146,0.0,13.787151999999999,14.07255,7.815661,10.0,0.0,46.756177,18.961555,23.47263,77.98946200879071,29.699191,0.0,0.012357215,0.0,0.044649162,0.0,0.020104671,0.0,0.015885079,0.0,0.016013922,2.020738,2.0135549999999998,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011721986,5.700628,0.0,0.08179230400000001,0.0,0.04249733,9.5,9.794117,0.0,0.019782564,9.5,9.699931,0.0,0.044778004,0.5591141070000001,74.155775,0.92484114,73.730399,0.8685754170000001,73.323109,0.446582727,73.23340400000001,0.022109128999999998,8.12905,1.0,1.0,74.05827099999999,74.08425,29.749948,73.294117,73.338112,30.299807,72.953263,73.573864,30.665587,73.28021700000001,73.827975,30.046578000000004
 10/25/2017,17:56:18.118,0.0,73.983704,0.0,3.783789,20.0276,0.0,0.000377088605,75.735178,0.0,73.572039,0.021341732000000002,4.858006,16.738922,0.0,0.0,63.909606000000004,0.0,80.854261,29.91767,71.247334,0.0,0.0,0.0,149.142435,1.0,0.010448,98.122029,23.232364,12.668013,22.607582999999998,1.0,11056.198999999999,1.0,0.00404,15.774648000000001,42.465162,0.0,2.568721,0.0,1.988068,0.0,1.981815,0.0,1.9884549999999999,10.0,8.990442999999999,0.0,0.0,0.0,0.139004043,0.0,0.137233689,0.0,0.173051001,0.0,0.0,0.0,2.1913270000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,0.0,74.927673,0.0,6.491923,0.0,0.0,73.579203,0.0,242.381392,0.0005348589100000001,0.0,95.482237,73.741101,76.324753,108.588854,82.251164,0.019628973,0.0,67.244959,14.359241,19.769773999999998,77.374872,76.376264,0.0,75.682592,78.219539,0.0,75.06822,0.0,11.708298,29.006729999999997,10.0,45.0,63.5,24.467382,68.425028,29.605372999999997,0.0,13.933646,14.11205,9.352866,10.0,1.0,14.898753,0.0,1024.327,10.0,0.0,0.0,72.788249,3.182492,4.0062169999999995,16.311458,8.24,1.0,85.282811,65.228799,58.520849,228.553095,4.146,0.0,13.998148,13.927867,9.450944,10.0,0.0,46.753475,19.033016,23.475135,77.52984834841398,29.699469,0.0,0.0,0.0,0.043779475,0.0,0.021038777999999998,0.0,0.018236455,0.0,0.015176446000000001,2.021092,2.013394,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011719611000000001,5.69879,0.0,0.08904527300000001,0.0,0.042465095,9.5,9.794536,0.0,0.020169092,9.5,9.699125,0.0,0.039302198999999996,0.179320681,74.145647,0.756044037,73.725335,0.362184183,73.51337099999999,1.550797,73.217489,0.030163752000000002,8.154182,1.0,1.0,74.05869200000001,74.08645,29.744425,73.296036,73.339703,30.305718,72.956773,73.576157,30.615372999999998,73.281948,73.827881,30.041531
 10/25/2017,17:56:28.118,0.0,73.98571700000001,0.0,6.003838,4.97359,0.0,0.0008599903109999999,75.604096,0.0,73.575221,0.015337548000000001,3.6405589999999997,5.832344,0.0,0.0,63.617027,0.0,80.861009,29.926448999999998,71.21421,0.0,0.0,0.0,151.14157600000001,1.0,0.010448,98.12381500000001,23.235797,12.76856,22.600074,1.0,11058.124,1.0,0.00404,16.000472,42.468699,0.0,2.565692,0.0,1.986811,0.0,1.981911,0.0,1.9889709999999998,10.0,8.996946000000001,0.0,0.0,0.0,0.13832809,0.0,0.140613457,0.0,0.168926485,0.0,0.0,0.0,2.196031,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,0.0,74.840861,0.0,5.883851,0.0,0.0,73.576309,0.0,242.35538799999998,0.001232575,0.0,95.484257,73.72813599999999,76.325362,108.596484,82.25224200000001,0.028019348,0.0,67.245614,14.358922,19.730853,77.370797,76.378652,0.0,75.681843,78.224223,0.0,75.07102900000001,0.0,14.433478,29.002499,10.0,45.0,63.5,24.445202,68.42521500000001,29.602771999999998,0.0,14.210799,14.196654999999998,10.347723,10.0,1.0,14.875364000000001,0.0,1051.163,10.0,0.0,0.0,72.789886,3.203535,4.014587000000001,5.452846,8.24,1.0,85.290128,65.12362900000001,58.379966,222.30002400000004,4.146,0.0,13.864698,14.138913,2.460912,10.0,0.0,46.752963,19.136916,23.473975,76.48107007655953,29.701280999999998,0.0,0.0,0.0,0.04348958,0.0,0.023583417000000002,0.0,0.018655193,0.0,0.014532233,2.020931,2.013651,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01172172,5.699854,0.0,0.083404075,0.0,0.044173572,9.5,9.792378,0.0,0.022617098999999998,9.5,9.700671,0.0,0.041879049,0.186353894,74.137689,0.643512647,73.71593100000001,0.277785646,73.394729,0.9459407459999999,73.231234,0.031774677,8.209278,1.0,1.0,74.06164100000001,74.083875,29.692745000000002,73.297487,73.339375,30.442864,72.959815,73.575502,30.553185,73.284476,73.82876999999999,30.084234999999996
 10/25/2017,17:56:38.118,0.0,73.98707399999999,0.0,5.5741510000000005,27.466428999999998,0.0,0.0006668296270000001,75.60481999999999,0.0,73.575409,0.022450197,3.89121,0.0,0.0,0.0,63.917572,0.0,80.860166,29.916695,71.23998900000001,0.0,0.0,0.0,132.90941,1.0,0.010448,98.082494,23.235518,13.156070000000001,22.64366,1.0,11091.907,1.0,0.00404,15.910466,42.472563,0.0,2.559441,0.0,1.986811,0.0,1.982363,0.0,1.988229,10.0,8.990025,0.0,0.0,0.0,0.138070584,0.0,0.136686488,0.0,0.164576409,0.0,0.0,0.0,2.188942,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.538397,0.0,9.921057000000001,74.911757,0.0,5.5619309999999995,0.0,5.400632,73.58499,0.0,242.328419,0.002669049,0.0,95.49036600000001,73.728604,76.32634499999999,108.608446,82.256414,0.0101898,0.0,67.246034,14.360278,19.749699,77.37126500000001,76.379823,0.0,75.684606,78.229563,0.0,75.07163800000001,0.08120775400000001,12.413639,28.951729999999998,10.0,45.0,63.5,24.507397,68.422783,29.601703999999998,0.0,13.973926,14.28186,15.418279,10.0,1.0,14.808197,0.0,1055.141,10.0,0.0,0.0,72.787734,3.3087470000000003,4.045078,11.355312,8.24,1.0,85.35082,65.059325,58.386588,232.208737,4.146,0.0,13.990934,14.216635,7.126277,10.0,0.0,46.750167,18.929569,23.474393,76.25561335196846,29.697426,0.0,0.0,0.0,0.044069370999999996,0.0,0.024743,0.0,0.019073931000000002,0.0,0.014725496999999999,2.020995,2.013684,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011732525,5.696534,0.0,0.088207152,0.0,0.042787449000000005,9.5,9.791895,0.0,0.024871842,9.5,9.700510000000001,0.0,0.043425158,0.397350241,74.11453900000001,0.31295170699999997,73.798401,0.31295170899999997,73.394005,1.2554020000000001,73.275363,0.031774677,8.204445,1.0,1.0,74.05925400000001,74.085139,29.643038,73.295568,73.342137,30.491731,72.957756,73.579247,30.63121,73.283259,73.83214,29.912256
 10/25/2017,17:56:48.118,0.0,73.98707399999999,0.0,4.893813,1.654975,0.0,0.0,75.720694,0.0,73.573864,0.017092617,5.180272,0.0,0.0,0.0,63.866878,0.0,80.858713,29.905502000000002,71.209953,0.0,0.0,0.0,133.229273,1.0,0.010448,98.038353,23.24192,13.219921,22.605787,1.0,11099.925,1.0,0.00404,16.050745000000003,42.476845000000004,0.0,2.5587,0.0,1.987714,0.0,1.982492,0.0,1.988358,10.0,8.989156,0.0,0.0,0.0,0.137813077,0.0,0.138456843,0.0,0.16928093600000002,0.0,0.0,0.0,2.18601,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,19.190576,74.938524,0.0,5.669238,0.0,19.35928,73.602352,0.0,242.32036200000002,0.001930291,0.0,95.491118,73.731927,76.327329,108.61235500000001,82.255429,0.006256811,0.0,67.240658,14.360278,19.807057,77.353561,76.379074,0.0,75.691114,78.240337,0.0,75.071872,0.0,10.025099,29.081345000000002,10.0,45.0,63.5,24.501451,68.423812,29.599939000000003,0.0,14.152482000000001,14.130051000000002,8.662885000000001,10.0,1.0,14.717641,0.0,1061.1889999999999,10.0,0.0,0.0,72.789512,3.1903080000000004,4.010402,5.484925,8.24,1.0,85.409871,65.162091,58.45401999999999,219.173488,4.146,0.0,14.005962,14.079723999999999,15.623334,10.0,0.0,46.753568,18.734245,23.475738,74.75306680879065,29.695753999999997,0.0,0.007521903000000001,0.0,0.043296315999999994,0.0,0.025000685,0.0,0.019524879,0.0,0.015305288,2.020834,2.013329,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011743261000000001,5.77722,0.0,0.087562444,0.0,0.041240149,9.5,9.791959,0.0,0.025032895,9.5,9.701025999999999,0.0,0.044713583,0.45361593299999997,74.133349,0.713844768,73.765847,1.9868560000000002,73.40485699999999,0.938907534,73.247873,0.032419047,8.264696,1.0,1.0,74.06154699999999,74.083969,29.64501,73.29734599999999,73.345787,30.553209999999996,72.957194,73.582289,30.676789000000003,73.28545799999999,73.829566,30.010085999999998
 10/25/2017,17:56:58.118,0.0,73.985857,0.0,4.428319,12.284163000000001,0.0,0.000135637749,75.545435,0.0,73.573677,0.02882387,3.175065,0.0,0.0,0.0,63.459874,0.0,80.864384,29.897606,71.202607,0.0,0.0,0.0,148.342779,1.0,0.010448,97.922949,23.236585,13.293129,22.615745,1.0,11097.68,1.0,0.00404,16.31103,42.481407,0.0,2.5641130000000003,0.0,1.9869080000000001,0.0,1.982459,0.0,1.988262,10.0,8.996302,0.0,0.0,0.0,0.137137124,0.0,0.136815241,0.0,0.16315860699999998,0.0,0.0,0.0,2.196869,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,11.332333,74.97976,0.0,3.9165620000000003,0.0,14.561998,73.547372,0.0,242.29484100000002,0.000165479803,0.0,95.497978,73.74011800000001,76.326673,108.623423,82.258711,0.012025195,0.0,67.24178,14.360517000000002,19.702993,77.358666,76.37898,0.0,75.693455,78.242867,0.0,75.073417,0.0,7.844955000000001,29.034038,10.0,43.0,63.6,24.455492,68.421053,29.596735,0.0,14.005189000000001,14.116251,5.886916,10.0,1.0,14.634881,0.0,1063.386,10.0,0.0,0.0,72.788342,3.230589,3.807725,8.917337,8.24,1.0,85.353634,65.079157,58.278217000000005,232.705776,4.146,0.0,14.019186999999999,14.07255,12.817702,10.0,0.0,46.749143,19.083604,23.477826,75.46378359518118,29.697053999999998,0.0,0.0050720109999999995,0.0,0.043618422000000004,0.0,0.025451632999999998,0.0,0.019589301,0.0,0.015337499,2.020899,2.013458,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011735454,5.775447,0.0,0.088207152,0.0,0.048976649000000004,9.5,9.791766,0.0,0.025709318,9.5,9.693778,0.0,0.042813157000000004,0.26371922,74.126114,0.81934294,73.7644,0.9107746870000001,73.394729,1.4031,73.210254,0.031130307000000003,8.294983,1.0,1.0,74.068288,74.086965,29.607533,73.297159,73.343728,30.521683000000003,72.96047,73.582008,30.613828,73.287518,73.828677,30.057447999999997
 10/25/2017,17:57:08.118,0.0,73.985623,0.0,3.783789,13.8072,0.0,0.0,75.611338,0.0,73.576392,0.025775591,3.1392580000000003,0.0,0.0,0.0,62.96379399999999,0.0,80.867711,29.897140999999998,71.241112,0.0,0.0,0.0,149.222401,1.0,0.010448,97.898975,23.238905,13.294781,22.609704999999998,1.0,11107.088,1.0,0.00404,16.070204999999998,42.48555,0.0,2.567916,0.0,1.986747,0.0,1.981524,0.0,1.988229,10.0,8.989896,0.0,0.0,0.0,0.139905315,0.0,0.136589923,0.0,0.166767559,0.0,0.0,0.0,2.190134,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.832195000000002,0.0,9.423903,74.898012,0.0,15.326842000000001,0.0,18.573103,73.56184,0.0,242.27945099999997,0.001027364,0.0,95.499246,73.744612,76.33140300000001,108.63538600000001,82.256086,0.012549593000000001,0.0,67.239209,14.360916,19.835327,77.34321,76.382398,0.0,75.693783,78.251439,0.0,75.074634,0.0,8.902966000000001,29.04673,10.0,43.0,63.6,24.417764000000002,68.423578,29.594690999999997,0.0,14.024427,14.299260999999998,13.027415,10.0,1.0,14.836382999999998,0.0,1057.13,10.0,0.0,0.0,72.78941800000001,3.168664,4.062416000000001,9.959892,8.24,1.0,85.299555,64.83997099999999,58.231857999999995,239.76052400000003,4.146,0.0,13.755894,14.290770000000002,6.164346,10.0,0.0,46.752404,18.988324,23.480517000000003,75.81230551429621,29.696868,0.0,0.0,0.0,0.042362208,0.0,0.025193947999999997,0.0,0.018977299,0.0,0.01536971,2.020738,2.01378,2.0184509999999998,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011727816,5.778316,0.0,0.08501584599999999,0.0,0.043464392000000004,9.5,9.791476,0.0,0.025644897000000003,9.5,9.689011,0.0,0.047902434,0.35515097100000004,74.155051,1.016273,73.726782,1.142871,73.485157,0.96000717,73.243532,0.024686608999999998,8.320437,1.0,1.0,74.06491700000001,74.085748,29.571238,73.29875,73.343588,30.491731,72.962529,73.579808,30.64357,73.288501,73.832047,30.080740999999996
 10/25/2017,17:57:18.118,0.0,73.98660600000001,0.0,4.6431629999999995,17.991541,0.0,0.000212097186,75.562092,0.0,73.577702,0.022173081,3.676367,10.140522,0.0,0.0,62.283765,0.0,80.866539,29.892543,71.301606,0.0,0.0,0.0,145.863844,1.0,0.010448,97.907248,23.237606,13.297716000000001,22.658678,1.0,10998.361,1.0,0.00404,16.351979,42.487505,0.0,2.567529,0.0,1.9871009999999998,0.0,1.9820080000000002,0.0,1.9877779999999998,10.0,8.993856,0.0,0.0,0.0,0.136139288,0.0,0.13726587699999998,0.0,0.166864227,0.0,0.0,0.0,2.1979,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.33296,0.0,0.0,74.926949,0.0,11.392263,0.0,0.0,73.569075,0.0,242.269754,0.001807165,0.0,95.506106,73.764224,76.332433,108.643675,82.260258,0.016482582,0.0,67.23612299999999,14.359798999999999,19.832869,77.330143,76.382398,0.0,75.693127,78.252048,0.0,75.070982,0.0,12.493791,29.008268,10.0,43.0,63.6,24.411819,68.423298,29.591301,0.0,14.255287,14.056247,12.578126,10.0,1.0,14.685255999999999,0.0,1061.076,10.0,0.0,0.0,72.789746,3.3045379999999995,4.042088,9.847617,8.24,1.0,85.274557,65.12543199999999,58.357689,237.45169700000002,4.146,0.0,13.868304,14.033091,12.529123,10.0,0.0,46.747745,19.227885,23.479218,76.51744539230711,29.694778000000003,0.0,0.0,0.0,0.048965385,0.0,0.024420893,0.0,0.018719614,0.0,0.014822129,2.02106,2.013909,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011724726999999999,5.778251999999999,0.0,0.083113956,0.0,0.04362557,9.5,9.792732,0.0,0.02319689,9.5,9.689172,0.0,0.043264105,0.39735024,74.132625,0.889675082,73.77380500000001,0.0,73.322386,1.382,73.199403,0.023720053999999997,8.212822000000001,1.0,1.0,74.064356,74.08865,29.644616,73.301278,73.343213,30.492126000000003,72.96103199999999,73.58135300000001,30.564387,73.28939,73.832047,30.095881
 10/25/2017,17:57:28.118,0.0,73.98707399999999,0.0,5.144464,10.937479,0.0,0.000191976282,75.55774699999999,0.0,73.577281,0.02392815,1.993426,0.0,0.0,0.0,61.824619999999996,0.0,80.86757,29.901553999999997,71.3148,0.0,0.0,0.0,145.78387800000002,1.0,0.010448,97.86409599999999,23.231529000000002,13.205242000000002,22.616560999999997,1.0,11078.971000000001,1.0,0.00404,15.922224,42.494766999999996,0.0,2.568657,0.0,1.988391,0.0,1.982492,0.0,1.988648,10.0,8.9926,0.0,0.0,0.0,0.139679997,0.0,0.137845266,0.0,0.169570941,0.0,0.0,0.0,2.1973849999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.826078,0.0,0.0,74.845202,0.0,10.068813,0.0,0.0,73.591501,0.0,242.252096,0.001232575,0.0,95.507375,73.795537,76.334727,108.653801,82.258523,0.0057324130000000004,0.0,67.238975,14.359081,19.882852,77.31885600000001,76.38708100000001,0.0,75.695141,78.253969,0.0,75.073604,0.0,7.700680999999999,29.033268,10.0,43.0,63.6,24.458464000000003,68.423812,29.590511,0.0,14.204787,13.945841,5.229028,10.0,1.0,14.733232999999998,0.0,1063.98,10.0,0.0,0.0,72.791197,3.316563,4.245362999999999,11.307194,8.24,1.0,85.251199,65.074349,58.592493999999995,212.98455,4.146,0.0,13.796169,14.221418,7.975983,10.0,0.0,46.747885,18.928888,23.474625,75.87041955388362,29.693385,0.0,0.0,0.0,0.042555472000000004,0.0,0.02371226,0.0,0.018848456,0.0,0.014628865,2.020834,2.013233,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011721823999999999,5.777897,0.0,0.08343631,0.0,0.042110505,9.5,9.793763,0.0,0.022327202999999997,9.5,9.680603999999999,0.0,0.041524732,0.23558637600000001,74.151434,1.452332,73.771635,0.024590034,73.519882,1.051439,73.19216899999999,0.026941903,8.157726,1.0,1.0,74.069786,74.088041,29.618578999999997,73.302167,73.344243,30.334881,72.96047,73.579949,30.555889,73.291075,73.830128,29.940596000000003
 10/25/2017,17:57:38.118,0.0,73.989602,0.0,4.929621,9.847306,0.0,8.332339599999999e-05,75.585267,0.0,73.578591,0.025590847000000003,3.783788,4.5991480000000005,0.0,0.0,62.153408999999996,0.0,80.869351,29.899231,71.068802,0.0,0.0,0.0,129.151025,1.0,0.010448,97.821883,23.236632,13.176069,22.609704999999998,1.0,11085.065,1.0,0.00404,16.081557,42.497792,0.0,2.570848,0.0,1.986618,0.0,1.98233,0.0,1.988229,10.0,8.998586999999999,0.0,0.0,0.0,0.138392466,0.0,0.13939030300000002,0.0,0.16760535099999999,0.0,0.0,0.0,2.197868,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.256834,0.0,10.145578,74.869799,0.0,4.918091,0.0,14.160886999999999,73.601629,0.0,242.246162,0.000493816785,0.0,95.512826,73.78959300000001,76.334727,108.660253,82.262977,0.021202167999999997,0.0,67.23401899999999,14.359879000000001,19.880394,77.318996,76.389423,0.0,75.698325,78.25373499999999,0.0,75.074634,0.0,8.566326,29.001345,10.0,43.0,63.6,24.463952,68.422409,29.586563,0.0,13.968515,14.11085,6.528759,10.0,1.0,14.676260999999998,0.0,1060.018,10.0,0.0,0.0,72.789746,3.2991269999999995,4.214872,9.607027,8.24,1.0,85.221135,65.067138,58.631629000000004,225.073822,4.146,0.0,14.0258,13.909931,13.795666,10.0,0.0,46.746534000000004,19.113095,23.473233,75.7759886949089,29.691156,0.0,0.004040478,0.0,0.043070842000000005,0.0,0.025355001000000002,0.0,0.019460458,0.0,0.015273078,2.020931,2.0135549999999998,2.0182580000000003,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011717755,5.776866,0.0,0.087788092,0.0,0.043432157,9.5,9.792764,0.0,0.025032895,9.5,9.680603999999999,0.0,0.043908317999999995,0.40438345299999995,74.115263,0.81934294,73.743421,1.030339,73.401963,1.374967,73.201573,0.026297532999999998,8.154504,1.0,1.0,74.06786600000001,74.08874300000001,29.655267,73.300155,73.336427,30.516165,72.961453,73.57971500000001,30.664815,73.292198,73.830409,29.844707
 10/25/2017,17:57:48.118,0.0,73.991474,0.0,5.824802,17.638838,0.0,0.0,75.575852,0.0,73.57873199999999,0.028454381,3.354101,0.9476068540000001,0.0,0.0,62.53434,0.0,80.870242,29.889384999999997,71.027773,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,97.793539,23.233384,13.222306,22.611664,1.0,11035.031,1.0,0.00404,16.248189,42.503285,0.0,2.5674639999999997,0.0,1.987843,0.0,1.9820400000000002,0.0,1.9888740000000003,10.0,9.000229,0.0,0.0,0.0,0.138939667,0.0,0.136622112,0.0,0.160290779,0.0,0.0,0.0,2.1989959999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.071872,0.0,8.589967,74.853883,0.0,8.85267,0.0,11.433335000000001,73.525669,0.0,242.226141,0.0009452801459999999,0.0,95.514423,73.783087,76.33430600000001,108.668448,82.26307,0.023561961,0.0,67.233271,14.360437,19.831229999999998,77.328129,76.389095,0.0,75.697482,78.244834,0.0,75.071076,0.0,5.231987999999999,28.967884,10.0,43.0,63.6,24.458922,68.423298,29.585681,0.0,14.091760999999998,14.181054000000001,5.34135,10.0,1.0,14.832785000000001,0.0,1061.237,10.0,0.0,0.0,72.791478,3.222172,3.9189279999999997,4.025348,8.24,1.0,85.18896099999999,65.040695,58.40465,220.440135,4.146,0.0,13.827428,13.945205,9.242525,10.0,0.0,46.744251,18.738329,23.47481,76.19744997351572,29.690831,0.0,0.004169419000000001,0.0,0.043586211,0.0,0.02632132,0.0,0.020909936,0.0,0.018107612,2.021092,2.0135549999999998,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011713245,5.7774779999999994,0.0,0.08056735799999999,0.0,0.044109101,9.5,9.792313,0.0,0.025934792999999998,9.5,9.663725,0.0,0.05131676,0.327018125,74.11453900000001,1.030339,73.731123,0.812309724,73.391835,0.924841111,73.184211,0.021786944,8.138394,1.0,1.0,74.068381,74.087058,29.589384999999996,73.296972,73.339984,30.435376,72.961874,73.581868,30.547390999999998,73.28971800000001,73.833732,29.973594
 10/25/2017,17:57:58.118,0.0,73.990351,0.0,5.502537,17.430422,0.0,0.0,75.531675,0.0,73.580885,0.02346629,5.144464,14.961198000000001,0.0,0.0,62.151236,0.0,80.872163,29.886087,71.058697,0.0,0.0,0.0,128.031506,1.0,0.010448,97.756874,23.224709,13.168913,22.606114,1.0,11053.098999999998,1.0,0.00404,16.073854,42.508126000000004,0.0,2.566047,0.0,1.9884549999999999,0.0,1.982588,0.0,1.988487,10.0,8.998394000000001,0.0,0.0,0.0,0.138038395,0.0,0.137008371,0.0,0.164576409,0.0,0.0,0.0,2.203152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.323784,0.0,15.694460000000001,74.924779,0.0,13.144939,0.0,15.187729999999998,73.575586,0.0,242.20737400000002,0.0017661229999999999,0.0,95.51658499999999,73.81655400000001,76.340487,108.67621899999999,82.265508,0.018580176,0.0,67.23458000000001,14.361154999999998,19.880804,77.330611,76.38858,0.0,75.698418,78.248582,0.0,75.073885,0.0,15.411337,28.963268,10.0,41.0,63.5,24.41662,68.421755,29.579643,0.0,14.022623000000001,14.256657999999998,8.711024,10.0,1.0,14.838182000000002,0.0,1060.627,10.0,0.0,0.0,72.792928,3.230589,4.085733,12.895085,8.24,1.0,85.166636,65.236611,58.688825,225.61896099999998,4.146,0.0,13.883332000000001,14.227395999999999,7.927886,10.0,0.0,46.746208,18.513513,23.478104000000002,75.47830072401433,29.689761999999998,0.0,0.008198846,0.0,0.043457369,0.0,0.025612686000000003,0.0,0.020909936,0.0,0.01749561,2.020931,2.013587,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011710232,5.776189,0.0,0.078665468,0.0,0.043657805,9.5,9.794021,0.0,0.025677107999999997,9.5,9.659858999999999,0.0,0.043715054,0.32701812399999997,74.11888,0.47471557,73.80418900000001,0.995173227,73.44609200000001,1.57893,73.187828,0.034996526,8.111007,1.0,1.0,74.068849,74.083501,29.583468,73.297112,73.33694200000001,30.470056,72.962202,73.58196099999999,30.550481,73.29046600000001,73.831485,29.920409000000003
 10/25/2017,17:58:08.118,0.0,73.993721,0.0,3.24668,11.787173,0.0,0.0,75.5324,0.0,73.580089,0.024574754,5.287693,14.160421,0.0,0.0,62.674836,0.0,80.872491,29.884090000000004,71.066229,0.0,0.0,0.0,149.78216,1.0,0.010448,97.716966,23.228977,13.178270999999999,22.566936,1.0,11005.524,1.0,0.00404,16.18778,42.509895,0.0,2.566594,0.0,1.98665,0.0,1.98175,0.0,1.988487,10.0,8.995078999999999,0.0,0.0,0.0,0.137426818,0.0,0.137974019,0.0,0.16493086,0.0,0.0,0.0,2.199157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.721829999999997,0.0,0.0,74.886437,0.0,12.644174000000001,0.0,1.951081,73.550989,0.0,242.203852,0.002463839,0.0,95.520954,73.817724,76.339972,108.686722,82.266164,0.014122788999999998,0.0,67.23018499999999,14.360597,19.910301999999998,77.333749,76.385068,0.0,75.698886,78.2498,0.0,75.072574,0.0,12.493791,29.029421999999997,10.0,41.0,63.5,24.379807,68.42311099999999,29.609089,0.0,13.908997,14.10065,2.886302,10.0,1.0,14.651673,0.0,1054.981,10.0,0.0,0.0,72.79082199999999,3.2859010000000004,3.770658,11.259076,8.24,1.0,85.161242,65.12603299999999,58.430539,234.8222,4.146,0.0,13.936232,14.033689,17.306714000000003,10.0,0.0,46.744065,18.652576,23.471145,75.47830072401433,29.688462,0.0,0.0,0.0,0.043940528,0.0,0.02422763,0.0,0.018687403000000002,0.0,0.014661076,2.020899,2.013523,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011709897,5.777446,0.0,0.082340306,0.0,0.04291639,9.5,9.791830000000001,0.0,0.02529058,9.5,9.778366,0.0,0.042523261,0.30591849,74.11453900000001,0.798243305,73.745591,0.791210089,73.455496,0.995173229,73.224,0.030163752000000002,8.067188,1.0,1.0,74.067352,74.081113,29.595303,73.293509,73.337784,30.524046999999996,72.96454200000001,73.580089,30.598378000000004,73.293602,73.829894,29.880034000000002
 10/25/2017,17:58:18.118,0.0,73.98791700000001,0.0,4.571548,10.408424,0.0,0.000401233688,75.478084,0.0,73.582195,0.024667126,4.750584,28.558384999999998,0.0,0.0,62.592277,0.0,80.874319,29.886273,71.058463,0.0,0.0,0.0,148.902538,1.0,0.010448,97.690689,23.223132,13.224507999999998,22.603339000000002,1.0,11013.756000000001,1.0,0.00404,16.236837,42.509709,0.0,2.57117,0.0,1.9854889999999998,0.0,1.9820400000000002,0.0,1.9884549999999999,10.0,8.998747999999999,0.0,0.0,0.0,0.1372015,0.0,0.138360278,0.0,0.17047317899999997,0.0,0.0,0.0,2.195193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.256834,0.0,0.0,74.88860799999999,0.0,11.213417999999999,0.0,0.0,73.579203,0.0,242.20119900000003,0.000822153793,0.0,95.526452,73.808503,76.337912,108.693692,82.269821,0.012287393999999998,0.0,67.229998,14.359879000000001,19.752157,77.33848,76.388954,0.0,75.695094,78.254063,0.0,75.072808,0.055367556,14.689966,29.003653000000003,10.0,41.0,63.5,24.446117,68.425122,29.654279,0.0,14.102583,14.131851999999999,7.892674,10.0,1.0,14.937134,0.0,1029.075,10.0,0.0,0.0,72.79115,3.2816919999999996,4.054046,12.750731,8.24,1.0,85.13676,65.009445,58.538309,232.417173,4.146,0.0,13.960878,14.210656,6.0200569999999995,10.0,0.0,46.743320000000004,18.62059,23.468826,76.88135493728265,29.688554999999997,0.0,0.0,0.0,0.043747265,0.0,0.021747412,0.0,0.017849926999999998,0.0,0.015337499,2.020641,2.013329,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011706442,5.7744800000000005,0.0,0.082372541,0.0,0.044657103,9.5,9.791217999999999,0.0,0.021199832000000002,9.5,9.778139999999999,0.0,0.044294845,0.17228747100000003,74.154328,1.3609,73.72171800000001,0.812309724,73.31876899999999,1.227269,73.23051,0.03854056,8.01338,1.0,1.0,74.073015,74.080084,29.519953000000005,73.293977,73.33193399999999,30.277343,72.96178,73.579013,30.654771999999998,73.294445,73.831813,30.023284999999998
 10/25/2017,17:58:28.118,0.0,73.992551,0.0,5.860608999999999,11.674949,0.0,0.000586346011,75.658412,0.0,73.58313100000001,0.028454381,3.031836,0.0,0.0,0.0,63.107911,0.0,80.877178,29.88683,70.99600600000001,0.0,0.0,0.0,137.067624,1.0,0.010448,97.68180500000001,23.220348,13.183959,22.61346,1.0,11051.923,1.0,0.00404,16.137101,42.504402,0.0,2.567916,0.0,1.9871330000000003,0.0,1.981718,0.0,1.9888740000000003,10.0,8.984649000000001,0.0,0.0,0.0,0.138424655,0.0,0.139840938,0.0,0.167992024,0.0,0.0,0.0,2.192132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354964,0.0,0.0,74.89439499999999,0.0,8.995746,0.0,10.935958,73.553883,0.0,242.194638,0.003613018,0.0,95.527486,73.817068,76.343999,108.70348899999999,82.269727,0.003897018,0.0,67.23331800000001,14.366098999999998,19.895553,77.339042,76.390125,0.0,75.695468,78.252564,0.0,75.073089,0.045299947,9.255636,28.979038,10.0,41.0,63.5,24.438343,68.42217600000001,29.654325,0.0,14.028034,14.313661999999999,10.395861,10.0,1.0,14.836982999999998,0.0,1051.4360000000001,10.0,0.0,0.0,72.79288199999999,3.3376050000000004,4.1275830000000004,11.259076,8.24,1.0,85.122361,64.898866,58.32216700000001,235.04667,4.146,0.0,14.04744,14.156251000000001,14.85379,10.0,0.0,46.742248,19.408917000000002,23.467295,78.05515995265553,29.686883,0.0,0.039177082,0.0,0.044778004,0.0,0.018461929,0.0,0.014145706000000001,0.0,0.01797877,2.020899,2.013394,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011704547,5.776189,0.0,0.082308071,0.0,0.040305322000000005,9.5,9.792378,0.0,0.018977299,9.5,9.777689,0.0,0.042007891,0.348117761,74.132625,0.812309753,73.724612,1.522664,73.435964,1.607063,73.22906400000001,0.031774677,7.971494,1.0,1.0,74.071986,74.07540300000001,29.702608,73.296083,73.331325,30.302171,72.96215500000001,73.579481,30.57752,73.299593,73.832655,29.893621999999997
 10/25/2017,17:58:38.118,0.0,73.992457,0.0,5.216079,9.061739999999999,0.0,0.00023221809,75.580197,0.0,73.583225,0.019586663,5.46673,26.124024,0.0,0.0,61.797824,0.0,80.882239,29.894121999999996,70.91132900000001,0.0,0.0,0.0,135.06848200000002,1.0,0.010448,97.669208,23.217101,13.178087,22.549632,1.0,11064.216999999999,1.0,0.00404,16.314273999999997,42.503611,0.0,2.571396,0.0,1.987295,0.0,1.9814919999999998,0.0,1.988487,10.0,8.979531,0.0,0.0,0.0,0.139229361,0.0,0.139358114,0.0,0.157648511,0.0,0.0,0.0,2.185494,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,10.835179,74.963844,0.0,4.596171,0.0,8.721828,73.553159,0.0,242.18841400000002,0.002258628,0.0,95.53223100000001,73.820813,76.344093,108.71271999999999,82.272024,0.025135157,0.0,67.235562,14.362670000000001,19.70668,77.334499,76.385489,0.0,75.695515,78.24895699999999,0.0,75.077865,0.0,0.0,29.044807000000002,10.0,41.0,63.5,24.46601,68.419744,29.647452,0.0,14.193364,14.170254000000002,10.187261999999999,10.0,1.0,14.910147,0.0,1055.029,10.0,0.0,0.0,72.792273,3.273877,4.023555,11.772333999999999,8.24,1.0,85.1248,65.193942,58.46064200000001,238.33354100000003,4.146,0.0,13.924209,14.093475,7.847725,10.0,0.0,46.74113,18.974033,23.464326,76.21926035072545,29.683214000000003,0.0,0.05416655099999999,0.0,0.052089815,0.0,0.013694757,0.0,0.016625924,0.0,0.023969945,2.020931,2.0135549999999998,2.018064,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011705341000000001,5.774932,0.0,0.082888308,0.0,0.043818982,9.5,9.791959,0.0,0.014016863999999999,9.5,9.777432000000001,0.0,0.049609597000000005,0.130088201,74.12828499999999,0.7771436709999999,73.720271,0.045689669,73.512647,0.847475785,73.192892,0.036285266000000004,7.911886999999999,1.0,1.0,74.07334300000001,74.076573,29.520742,73.295334,73.33380600000001,30.240692,72.963325,73.57779599999999,30.532713,73.298282,73.831672,30.100928000000003
 10/25/2017,17:58:48.118,0.0,73.993487,0.0,4.607355,5.550741,0.0,0.000521959111,75.60481999999999,0.0,73.582757,0.023651033999999998,4.858006,0.0,0.0,0.0,62.091851,0.0,80.88102099999999,29.913211999999998,70.907352,0.0,0.0,0.0,138.507005,1.0,0.010448,97.65355500000001,23.232456,13.176986,22.617704,1.0,11073.518,1.0,0.00404,16.156562,42.49621,0.0,2.573136,0.0,1.9904540000000002,0.0,1.981524,0.0,1.9892290000000001,10.0,8.997686,0.0,0.0,0.0,0.136847429,0.0,0.137716513,0.0,0.150366161,0.0,0.0,0.0,2.184302,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,15.020895999999999,74.939971,0.0,11.356494,0.0,11.208713000000001,73.569075,0.0,242.176016,0.00229967,0.0,95.536084,73.807567,76.346809,108.724023,82.27169599999999,0.021988766,0.0,67.24009699999999,14.361154999999998,19.657926,77.335342,76.388908,0.0,75.693315,78.248254,0.0,75.076226,0.0,6.931217999999999,29.076345,10.0,41.0,63.5,24.457321,68.42554200000001,29.644153999999997,0.0,14.026832,14.083248999999999,8.919623,10.0,1.0,14.898753,0.0,1056.4080000000001,10.0,0.0,0.0,72.792226,3.26065,3.8872410000000004,11.146801,8.24,1.0,85.136525,65.10019100000001,58.292666000000004,214.52376800000002,4.146,0.0,13.748079,14.085703,13.715504999999999,10.0,0.0,46.738987,18.987644,23.461403,73.9494480735622,29.681216999999997,0.0,0.039273788,0.0,0.045937587,0.0,0.015015393,0.0,0.021811833,0.0,0.023969945,2.021157,2.013394,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011707651999999999,5.776866,0.0,0.083275133,0.0,0.041465797,9.5,9.793054,0.0,0.016336028,9.5,9.777335,0.0,0.043360737,0.24261958600000003,74.16517900000001,0.594280171,73.708696,1.5578299999999998,73.321662,1.311668,73.235574,0.033063417000000005,7.777208,1.0,1.0,74.07629200000001,74.076994,29.692745000000002,73.296972,73.33104399999999,30.370744000000002,72.964401,73.577374,30.635845,73.298423,73.832608,29.944090000000003
 10/25/2017,17:58:58.118,0.0,73.996811,0.0,4.535741000000001,0.0,0.0,0.000187952098,75.557023,0.0,73.5836,0.022357825,2.387306,26.988863000000002,0.0,0.0,62.856612,0.0,80.87994300000001,29.918971000000003,71.043118,0.0,0.0,0.0,146.583535,1.0,0.010448,97.640817,23.257089999999998,13.064513,22.61395,1.0,11047.86,1.0,0.00404,16.049934,42.487365000000004,0.0,2.568334,0.0,1.9861990000000003,0.0,1.982492,0.0,1.98852,10.0,9.001549,0.0,0.0,0.0,0.138231525,0.0,0.13832809,0.0,0.135930354,0.0,0.0,0.0,2.1849790000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,15.085045000000001,74.921162,0.0,7.207300999999999,0.0,17.578349,73.545202,0.0,242.179537,0.001478828,0.0,95.538105,73.79708199999999,76.34723000000001,108.73033400000001,82.27469599999999,0.0,0.0,67.243089,14.363866,19.730853,77.331314,76.38595699999999,0.0,75.695234,78.240525,0.0,75.079831,0.0,11.900664,29.127884,10.0,42.0,63.4,24.456635000000002,68.42479399999999,29.639881,0.0,14.536048000000001,14.268659,0.0,10.0,1.0,14.761419,0.0,1051.2910000000002,10.0,0.0,0.0,72.793911,3.3352,4.041491000000001,16.632244,8.24,1.0,85.163259,65.045503,58.008492000000004,214.459634,4.146,0.0,14.049244,14.078529000000001,0.0,10.0,0.0,46.740525,18.267147,23.456763,74.24610977859535,29.679266,0.0,0.025380324,0.0,0.045003479000000006,0.0,0.019396036999999998,0.0,0.024904053,0.0,0.022069518,2.020738,2.014038,2.018097,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.01171244,5.7783809999999995,0.0,0.083500781,0.0,0.051265364,9.5,9.793666,0.0,0.020909936,9.5,9.778139999999999,0.0,0.041105994,0.523948049,74.134072,0.76307726,73.786827,0.819342936,73.370132,1.051439,73.25149,0.033707786,7.749821000000001,1.0,1.0,74.07779000000001,74.075684,29.635541999999997,73.298938,73.330951,30.41173,72.96833199999999,73.574566,30.535804,73.29734599999999,73.833077,29.876540999999996
 10/25/2017,17:59:08.118,0.0,73.998028,0.0,5.359308,19.322193,0.0,0.0008760870410000001,75.67724100000001,0.0,73.58505,0.023743406,3.676367,0.0,0.0,0.0,63.813287,0.0,80.88214599999999,29.91716,71.065761,0.0,0.0,0.0,130.35051,1.0,0.010448,97.885625,23.269106,12.958278,22.614929,1.0,11114.572,1.0,0.00404,15.397599,42.479452,0.0,2.5724270000000002,0.0,1.9862950000000001,0.0,1.98233,0.0,1.989293,10.0,9.007278999999999,0.0,0.0,0.0,0.136943994,0.0,0.139422491,0.0,0.157809625,0.0,0.0,0.0,2.187138,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.644174000000001,0.0,10.642732,74.985547,0.0,4.453094999999999,0.0,19.632035000000002,73.558223,0.0,242.17727000000002,4.2353434e-05,0.0,95.542099,73.797597,76.349525,108.737682,82.275352,0.019628973,0.0,67.243931,14.364185,19.704222,77.33403,76.386145,0.0,75.691769,78.23785500000001,0.0,75.08161,0.0,8.341899,29.063268,10.0,42.0,63.4,24.476070999999997,68.421942,29.633658,0.0,14.056892000000001,14.020845000000001,10.524229,10.0,1.0,14.917344,0.0,1058.911,10.0,0.0,0.0,72.792601,3.220369,3.931483,0.0,8.24,1.0,85.047789,64.70415200000001,58.347454000000006,219.25365499999998,4.146,0.0,13.825624,14.095867000000002,6.356732,10.0,0.0,46.739593,19.106063,23.473094,75.92127472668024,29.674343,0.0,0.0,0.0,0.053700345,0.0,0.023551207,0.0,0.02422763,0.0,0.017688874,2.020899,2.013716,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011694207,5.737054,0.0,0.083855371,0.0,0.041820386,9.5,9.792346,0.0,0.026772268999999998,9.5,9.777818,0.0,0.043103052,0.256686009,74.123944,0.8263761540000001,73.747038,0.9951732259999999,73.441028,1.065505,73.272469,0.033385602,7.863558,1.0,1.0,74.07605799999999,74.075028,29.588202000000003,73.29701899999999,73.332542,30.416459000000003,72.969596,73.574051,30.675244,73.302495,73.833311,29.986016999999997
 10/25/2017,17:59:18.118,0.0,73.996296,0.0,4.320897,11.097798,0.0,0.00021612136900000002,75.604096,0.0,73.58715699999999,0.020140895,1.850197,0.0,0.0,0.0,63.299825,0.0,80.88486400000001,29.929375,71.024124,0.0,0.0,0.0,150.181989,1.0,0.010448,98.023499,23.269663,12.963416,22.602686,1.0,11048.716,1.0,0.00404,15.671669,42.465627000000005,0.0,2.571847,0.0,1.9869080000000001,0.0,1.9826849999999998,0.0,1.9890029999999999,10.0,9.009081,0.0,0.0,0.0,0.137909642,0.0,0.139519056,0.0,0.160161888,0.0,0.0,0.0,2.193324,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057720000000005,0.0,17.60289,74.9841,0.0,4.667708999999999,0.0,13.695599,73.58282,0.0,242.160529,0.0,0.0,95.546093,73.814213,76.349806,108.749362,82.27610200000001,0.028281547999999997,0.0,67.241733,14.363547,19.670217,77.336887,76.38385,0.0,75.694017,78.239447,0.0,75.079222,0.0,9.944946,29.129807,10.0,42.0,63.4,24.471954999999998,68.42035200000001,29.62906,0.0,14.132643,14.191254999999998,10.748874,10.0,1.0,14.578508,0.0,1052.238,10.0,0.0,0.0,72.792273,3.249828,4.075569000000001,13.456461,8.24,1.0,84.98344300000001,64.96256899999999,58.414885,222.508459,4.146,0.0,14.039626,14.300932999999999,7.575178,10.0,0.0,46.736518,19.312503,23.491466,75.59444812415958,29.672624,0.0,0.003524711,0.0,0.04194347,0.0,0.025741529,0.0,0.022005097,0.0,0.017205715,2.020899,2.0131040000000002,2.0184830000000002,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011683906,5.739279,0.0,0.083694194,0.0,0.043238745,9.5,9.791669,0.0,0.02580595,9.5,9.777593,0.0,0.050092755999999995,0.221519952,74.142753,0.502848417,73.745591,0.988140015,73.425112,1.2554020000000001,73.22834,0.037251821,7.8961,1.0,1.0,74.076994,74.076011,29.445392,73.29809499999999,73.333665,30.382960999999998,72.96889399999999,73.575175,30.643184,73.302214,73.834528,29.892845
 10/25/2017,17:59:28.118,0.0,73.99784,0.0,6.003838,29.534552,0.0,0.0,75.711279,0.0,73.587204,0.020325639,2.709571,4.727272,0.0,0.0,62.00784300000001,0.0,80.88589499999999,29.926356,71.209017,0.0,0.0,0.0,137.067623,1.0,0.010448,98.059789,23.261357999999998,12.895895,22.604645,1.0,11101.742,1.0,0.00404,15.820056,42.452873,0.0,2.573426,0.0,1.9875200000000002,0.0,1.981782,0.0,1.989132,10.0,8.99334,0.0,0.0,0.0,0.138907479,0.0,0.138810914,0.0,0.16628421699999998,0.0,0.0,0.0,2.192068,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.214948,0.0,0.0,74.92912,0.0,8.459213,0.0,5.432721,73.553159,0.0,242.15512599999997,0.002258628,0.0,95.55159,73.819502,76.351024,108.755532,82.279477,0.005994612,0.0,67.241686,14.360198,19.723888,77.339838,76.385161,0.0,75.69528100000001,78.237714,0.0,75.082125,0.0,10.473952,29.032884000000003,10.0,42.0,63.4,24.451832999999997,68.424327,29.626272999999998,0.0,14.091760999999998,14.28186,9.465189,10.0,1.0,14.770415,0.0,1062.745,10.0,0.0,0.0,72.792273,3.333397,4.218458999999999,2.4374569999999998,8.24,1.0,84.941233,64.96136700000001,58.430539,246.061697,4.146,0.0,14.017384,14.273432000000001,8.825689,10.0,0.0,46.733677,19.146217,23.502879,76.53199596451095,29.672484999999998,0.0,0.0,0.0,0.043135263,0.0,0.02425984,0.0,0.01849414,0.0,0.01488655,2.020512,2.013329,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011676993,5.740697,0.0,0.084113254,0.0,0.042529565,9.5,9.791927000000001,0.0,0.024034366,9.5,9.777561,0.0,0.044230424000000004,0.552080896,74.126838,0.741977613,73.76729399999999,1.072539,73.439581,0.7841768790000001,73.224,0.028552828,7.687637,1.0,1.0,74.077228,74.074373,29.473796000000004,73.302776,73.330483,30.358921000000002,72.969222,73.57601700000001,30.594901,73.302776,73.83499599999999,30.043861
