date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:59:38.118,0.0,73.998917,0.0,5.07285,7.731087,0.0,0.000316725889,75.660584,0.0,73.589731,0.02171122,3.568945,11.918246,0.0,0.0,62.073021999999995,0.0,80.887582,29.914140999999997,71.23315799999999,0.0,0.0,0.0,152.021198,1.0,0.010448,97.995811,23.254632,12.848372999999999,22.560079,1.0,11002.638,1.0,0.00404,15.631936999999999,42.445751,0.0,2.5642419999999997,0.0,1.9895509999999998,0.0,1.982072,0.0,1.9892290000000001,10.0,8.996012,0.0,0.0,0.0,0.136879618,0.0,0.13961562,0.0,0.171246526,0.0,0.0,0.0,2.1947419999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.219535999999998,0.0,0.0,74.927673,0.0,9.568049,0.0,0.0,73.567628,0.0,242.163038,1.099357,0.0,95.551919,73.814494,76.352663,108.764151,82.27680500000001,0.005208014,0.0,67.23855400000001,14.360118,19.744782999999998,77.34115,76.38563,0.0,75.696545,78.242586,0.0,75.082499,0.0,16.805988,29.030960999999998,10.0,42.0,63.4,24.458464000000003,68.42325100000001,29.620559999999998,0.0,14.023826000000001,14.237457000000001,14.968989,10.0,1.0,14.755422,0.0,1046.8,10.0,0.0,0.0,72.792928,3.364058,4.049861,16.760558,8.24,1.0,85.02115,65.03348299999999,58.45401999999999,235.36733999999998,4.146,0.0,13.843658,14.183751999999998,8.649335,10.0,0.0,46.732745,19.076570999999998,23.505245000000002,76.67752874636228,29.671695,0.0,0.0,0.0,0.043554000999999995,0.0,0.022745941000000002,0.0,0.018784035,0.0,0.015079813999999999,2.020802,2.013651,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011689788000000001,5.739343,0.0,0.082952779,0.0,0.043754510999999996,9.5,9.794085,0.0,0.021554148,9.5,9.778075999999999,0.0,0.044810215,0.291852067,74.14492299999999,0.7349444009999999,73.745591,1.199136,73.30502299999999,0.7279111890000001,73.197233,0.030808122,7.769798,1.0,1.0,74.082003,74.076994,29.547568,73.305116,73.330389,30.304536,72.974791,73.575034,30.618463000000002,73.30399200000001,73.831906,30.037649
 10/25/2017,17:59:48.118,0.0,73.997887,0.0,3.461523,12.043683999999999,0.0,0.000191976279,75.704037,0.0,73.588748,0.012566385,3.1034509999999997,22.568576,0.0,0.0,61.832586,0.0,80.89151899999999,29.914047999999998,71.103329,0.0,0.0,0.0,144.1046,1.0,0.010448,97.941517,23.256905,12.829292,22.611010999999998,1.0,11078.222,1.0,0.00404,15.67329,42.434020000000004,0.0,2.5677220000000003,0.0,1.9869720000000002,0.0,1.981589,0.0,1.988487,10.0,8.994145,0.0,0.0,0.0,0.1366543,0.0,0.139358114,0.0,0.17259988199999998,0.0,0.0,0.0,2.189909,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.214948,0.0,0.0,74.93563,0.0,9.353435000000001,0.0,10.855736,73.54809499999999,0.0,242.152039,1.102435,0.0,95.557276,73.825119,76.352663,108.773853,82.278868,0.009403202,0.0,67.234206,14.361633,19.74888,77.34822199999999,76.38726899999999,0.0,75.696779,78.245162,0.0,75.082265,0.0,7.315949000000001,28.975960999999998,10.0,42.0,63.4,24.457092000000003,68.42297099999999,29.614662,0.0,14.073725,14.09465,8.133365,10.0,1.0,14.766817000000001,0.0,1032.46,10.0,0.0,0.0,72.789138,3.248626,4.1945440000000005,6.575597999999999,8.24,1.0,85.085732,65.212572,58.482918999999995,222.219856,4.146,0.0,14.070282999999998,14.125760000000001,13.779632999999999,10.0,0.0,46.73349,19.238774,23.499724,77.30386205902435,29.667051,0.0,0.01274404,0.0,0.043103052,0.0,0.020136881000000002,0.0,0.016400448999999998,0.0,0.016142764,2.020995,2.013265,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011700351999999999,5.726545,0.0,0.083500781,0.0,0.041626974,9.5,9.792378,0.0,0.019396036999999998,9.5,9.777818,0.0,0.042587682,0.369217394,74.152158,0.917807905,73.737633,0.0,73.41498399999999,1.564863,73.19650899999999,0.026941903,7.763032000000001,1.0,1.0,74.078024,74.07587099999999,29.705369,73.30445999999999,73.32907900000001,30.349857,72.97380799999999,73.574238,30.740135,73.304039,73.834574,29.852083
 10/25/2017,17:59:58.118,0.0,73.99994699999999,0.0,3.8195959999999998,28.348187,0.0,0.0,75.70983100000001,0.0,73.58879499999999,0.024759497999999998,3.6405589999999997,0.0,0.0,0.0,61.521902000000004,0.0,80.89016,29.912886999999998,71.122745,0.0,0.0,0.0,130.430475,1.0,0.010448,97.90377,23.253889,12.860483,22.606767,1.0,11048.395,1.0,0.00404,15.731267,42.424711,0.0,2.570622,0.0,1.9877779999999998,0.0,1.9816209999999999,0.0,1.9872299999999998,10.0,8.986419999999999,0.0,0.0,0.0,0.13987312699999999,0.0,0.138006207,0.0,0.16315860699999998,0.0,0.0,0.0,2.1874279999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.33296,0.0,0.0,74.90524599999999,0.0,15.147998000000001,0.0,13.37471,73.50686,0.0,242.15700800000002,1.1028040000000001,0.0,95.560424,73.830923,76.357439,108.783084,82.28125899999999,0.016744781,0.0,67.234767,14.364185,19.614907000000002,77.352999,76.388486,0.0,75.698886,78.247879,0.0,75.082734,0.0,7.123583999999999,29.005576,10.0,42.0,63.3,24.461437,68.42049200000001,29.612060999999997,0.0,14.043064000000001,14.298060999999999,11.583269,10.0,1.0,14.869967,0.0,1036.309,10.0,0.0,0.0,72.791384,3.324378,4.07258,14.450898,8.24,1.0,85.121751,65.185529,58.471479,217.3136,4.146,0.0,14.114766,14.208264999999999,12.689445,10.0,0.0,46.734003,19.169129,23.492904,78.41301497366733,29.665146999999997,0.0,0.044431455,0.0,0.044327056,0.0,0.017882138,0.0,0.015079813999999999,0.0,0.018333086000000002,2.020963,2.013523,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011706483,5.702884,0.0,0.083113956,0.0,0.043464392000000004,9.5,9.791605,0.0,0.019106141,9.5,9.777818,0.0,0.045390006,0.39735024,74.112369,0.7841768809999999,73.754272,1.8110259999999998,73.518435,0.6224130170000001,73.239191,0.028230643,7.742733,1.0,1.0,74.08209599999999,74.076901,29.53455,73.304039,73.32538100000001,30.330152000000002,72.974463,73.575221,30.571339000000002,73.30544300000001,73.833919,29.957677
 10/25/2017,18:00:08.118,0.0,74.001538,0.0,3.783789,17.622806,0.0,1.4912318e-05,75.771388,0.0,73.591697,0.02392815,1.886004,10.092475,0.0,0.0,61.271327,0.0,80.893159,29.918971000000003,71.157881,0.0,0.0,0.0,148.02291599999998,1.0,0.010448,97.954491,23.255976999999998,12.847823,22.599584,1.0,11093.723999999998,1.0,0.00404,15.87641,42.414796,0.0,2.571524,0.0,1.9876169999999997,0.0,1.981944,0.0,1.987972,10.0,8.982460000000001,0.0,0.0,0.0,0.13778088900000002,0.0,0.137233689,0.0,0.159291873,0.0,0.0,0.0,2.189587,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.121405,0.0,0.0,74.91754499999999,0.0,14.182236999999999,0.0,16.31084,73.568351,0.0,242.15536699999998,1.102024,0.0,95.564371,73.816226,76.358797,108.792033,82.282853,0.012811791999999999,0.0,67.23271,14.363307999999998,19.602616,77.353421,76.392794,0.0,75.703288,78.25139200000001,0.0,75.081938,0.0,0.0,28.92673,10.0,42.0,63.3,24.469897,68.42114699999999,29.609228,0.0,14.103785,14.159453,11.390717,10.0,1.0,14.742229,0.0,1059.601,10.0,0.0,0.0,72.791899,3.323176,4.075569000000001,11.644019,8.24,1.0,85.107259,64.916895,58.388996999999996,229.691475,4.146,0.0,13.638673999999998,14.061789000000001,16.521137,10.0,0.0,46.729671,19.354926000000003,23.495038,77.52984834841398,29.663521000000003,0.0,0.053844197,0.0,0.045776534,0.0,0.017560032,0.0,0.015466341000000002,0.0,0.018300876,2.020802,2.013297,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011704524,5.697758,0.0,0.08420996,0.0,0.042465095,9.5,9.793956,0.0,0.014145706000000001,9.5,9.777593,0.0,0.04245884,0.34811775899999997,74.122497,0.48878199299999997,73.735463,1.20617,73.341195,1.396066,73.242809,0.026941903,8.052366000000001,1.0,1.0,74.08205,74.075918,29.504566999999998,73.302307,73.322994,30.366015,72.974323,73.575221,30.515332,73.30520899999999,73.832374,29.953407000000002
 10/25/2017,18:00:18.118,0.0,74.001351,0.0,3.962825,19.065682000000002,0.0,0.0,75.701864,0.0,73.592352,0.026237452,3.6405589999999997,0.0,0.0,0.0,61.074343999999996,0.0,80.893862,29.914372999999998,71.007609,0.0,0.0,0.0,135.06848300000001,1.0,0.010448,98.024251,23.248601,12.838466,22.60089,1.0,11127.828000000001,1.0,0.00404,15.612070999999998,42.408,0.0,2.572394,0.0,1.985973,0.0,1.9822009999999999,0.0,1.9881,10.0,8.975733,0.0,0.0,0.0,0.140034068,0.0,0.138778725,0.0,0.16402862199999999,0.0,0.0,0.0,2.18282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.222594,0.0,11.316296000000001,74.860394,0.0,7.099994000000001,0.0,11.353113,73.568351,0.0,242.17900699999998,3.192186,0.0,95.568083,73.790576,76.360483,108.803431,82.28257099999999,0.008092206,0.0,67.234206,14.362192000000002,19.649322,77.351547,76.39794499999999,0.0,75.70193,78.253266,0.0,75.081001,0.0,0.0,28.882884000000004,10.0,42.0,63.3,24.439257,68.419791,29.605047999999996,0.0,14.158494000000001,14.159453,6.288068,10.0,1.0,14.824988000000001,0.0,1050.345,10.0,0.0,0.0,72.79218,3.289508,4.215469000000001,10.954329,8.24,1.0,85.082402,64.87482800000001,58.352270999999995,241.235608,4.146,0.0,13.927816,14.181360999999999,10.877808,10.0,0.0,46.732512,19.234237,23.489749,76.41560371213,29.661338,0.0,0.053618549,0.0,0.052830659,0.0,0.014016863999999999,0.0,0.016722556,0.0,0.023454575,2.020867,2.013587,2.018032,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011700833,5.698629,0.0,0.07885888099999999,0.0,0.043528863,9.5,9.792281,0.0,0.01385581,9.5,9.77508,0.0,0.042233365999999994,0.137121414,74.11453900000001,0.938907539,73.741974,1.944657,73.415708,0.6575790739999999,73.222553,0.030485937,7.8841779999999995,1.0,1.0,74.082892,74.076713,29.620946000000004,73.30329,73.32365,30.250939000000002,72.974838,73.570775,30.562069,73.306613,73.831766,29.913421000000003
 10/25/2017,18:00:28.118,0.0,74.00322299999999,0.0,6.719983999999999,6.159955,0.0,0.00066280545,75.61930500000001,0.0,73.593007,0.023189172999999997,5.430922,26.428319000000002,0.0,0.0,60.90415600000001,0.0,80.893721,29.915952,71.008638,0.0,0.0,0.0,125.9524,1.0,0.010448,98.064631,23.240204000000002,12.796265,22.602359,1.0,11077.902,1.0,0.00404,15.671669,42.397666,0.0,2.565338,0.0,1.987681,0.0,1.9821369999999998,0.0,1.988906,10.0,8.990798,0.0,0.0,0.0,0.137298065,0.0,0.137523383,0.0,0.151107285,0.0,0.0,0.0,2.1942909999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.897615,0.0,16.015204999999998,74.85533000000001,0.0,13.609935,0.0,15.348173999999998,73.61248,0.0,242.175485,2.883013,0.0,95.570479,73.774006,76.35786,108.80950700000001,82.287634,0.001012827,0.0,67.227801,14.361075,19.729214000000002,77.35857299999999,76.401785,0.0,75.702866,78.258372,0.0,75.08001800000001,0.0,10.073189999999999,28.805576000000002,10.0,42.0,63.3,24.476985,68.41951,29.599939000000003,0.0,14.133244,14.155853,14.006225,10.0,1.0,14.922141,0.0,1054.484,10.0,0.0,0.0,72.79166500000001,3.322575,4.07258,20.786425,8.24,1.0,85.09389200000001,64.871222,58.282431,227.25437999999997,4.146,0.0,13.88754,14.171197,12.384833,10.0,0.0,46.730882,19.3091,23.491373,75.47830072401433,29.659247999999998,0.0,0.047429349,0.0,0.045035689000000004,0.0,0.014918761000000001,0.0,0.018429718,0.0,0.021811833,2.021092,2.013265,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011702968000000001,5.697726,0.0,0.083919842,0.0,0.042271682000000005,9.5,9.793699,0.0,0.014950971,9.5,9.768123,0.0,0.041234836000000004,0.312951704,74.150711,0.749010843,73.732569,1.374967,73.40485699999999,0.952973965,73.27608599999999,0.03918493,7.908021000000001,1.0,1.0,74.083641,74.07559,29.52587,73.301886,73.319625,30.418429999999997,72.97554000000001,73.573864,30.638548999999998,73.305256,73.832421,29.758522999999997
 10/25/2017,18:00:38.118,0.0,74.00364499999999,0.0,5.251886,0.0,0.0,0.00045354803899999997,75.588164,0.0,73.59399,0.02660694,4.249283,11.43778,0.0,0.0,61.694263,0.0,80.894706,29.914977,70.96948,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,98.05602900000001,23.238441,12.732231,22.59436,1.0,11111.578000000001,1.0,0.00404,15.636396,42.392499,0.0,2.563308,0.0,1.9868759999999999,0.0,1.98175,0.0,1.9881970000000002,10.0,8.994306,0.0,0.0,0.0,0.13816714800000002,0.0,0.137459006,0.0,0.147304997,0.0,0.0,0.0,2.192809,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,14.892598000000001,74.881373,0.0,11.428032,0.0,12.732933000000001,73.562564,0.0,242.17012999999997,3.358367,0.0,95.57451999999999,73.81285600000001,76.36127900000001,108.816666,82.285853,0.017531379,0.0,67.225837,14.359959,19.633344,77.36335,76.403518,0.0,75.701274,78.259496,0.0,75.084232,0.0,9.191514,28.848269000000002,10.0,42.0,63.3,24.450919,68.423064,29.596781,0.0,13.927032999999998,14.173254,7.3792,10.0,1.0,14.941332000000001,0.0,1060.306,10.0,0.0,0.0,72.79335,3.258846,4.060622,12.670535000000001,8.24,1.0,85.137276,64.844779,58.388996999999996,238.926781,4.146,0.0,13.913389000000002,14.119781,16.008107,10.0,0.0,46.729110999999996,19.246033999999998,23.48743,74.41985777849645,29.656369,0.0,0.036759426,0.0,0.044391477,0.0,0.015562973,0.0,0.022745941000000002,0.0,0.023969945,2.020706,2.013716,2.018032,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011710323,5.698983,0.0,0.08485466900000001,0.0,0.043851217000000005,9.5,9.792024000000001,0.0,0.018333086000000002,9.5,9.738134,0.0,0.041685785,0.291852069,74.138413,0.917807905,73.73908,0.7279111859999999,73.375919,1.487498,73.17336,0.033063417000000005,7.937663000000001,1.0,1.0,74.083314,74.076011,29.532971999999997,73.30380500000001,73.321309,30.328182,72.974463,73.570494,30.637390000000003,73.305584,73.831813,29.734841999999997
 10/25/2017,18:00:48.118,0.0,74.003457,0.0,4.8221989999999995,0.0,0.0,0.00108132,75.807599,0.0,73.592352,0.017277361,5.860608999999999,0.0,0.0,0.0,62.023052,0.0,80.897424,29.914326000000003,71.030627,0.0,0.0,0.0,152.421027,1.0,0.010448,98.04968199999999,23.236446,12.76067,22.620153,1.0,11101.101,1.0,0.00404,15.909656,42.387751,0.0,2.5567990000000003,0.0,1.9871009999999998,0.0,1.9818790000000002,0.0,1.9890349999999999,10.0,8.988255,0.0,0.0,0.0,0.13639679400000002,0.0,0.13739463,0.0,0.14021598400000002,0.0,0.0,0.0,2.195612,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,11.893636,74.938524,0.0,5.705007,0.0,19.985013000000002,73.59005400000001,0.0,242.16332799999998,1.734649,0.0,95.579125,73.847914,76.363293,108.82731000000001,82.288103,0.015958183,0.0,67.225463,14.360278,19.676362,77.36484899999999,76.405625,0.0,75.702726,78.263572,0.0,75.07941,0.024046104,9.415941,28.897115000000003,10.0,42.0,63.3,24.413648000000002,68.42142700000001,29.590604,0.0,14.28174,14.088049,0.0,10.0,1.0,14.847776999999999,0.0,1053.922,10.0,0.0,0.0,72.791478,3.2991269999999995,4.113832,11.788373,8.24,1.0,85.20021700000001,64.775067,57.997052000000004,217.345667,4.146,0.0,13.909782,14.308107999999999,0.0,10.0,0.0,46.727667,19.099484,23.483207999999998,73.85542589548716,29.654,0.0,0.034309533999999996,0.0,0.043779475,0.0,0.018139823,0.0,0.020813303999999998,0.0,0.022874784,2.02106,2.0138130000000003,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011720997,5.697404,0.0,0.08375866400000001,0.0,0.043722276,9.5,9.792829,0.0,0.017366768,9.5,9.738037,0.0,0.043360737,0.40438345200000003,74.120327,0.833409361,73.739804,0.938907533,73.40051600000001,0.924841111,73.241362,0.035318711,7.960862,1.0,1.0,74.08710500000001,74.073109,29.512063,73.303337,73.32191800000001,30.377838,72.977552,73.57143,30.509152,73.308766,73.831766,29.780263
 10/25/2017,18:00:58.118,0.0,74.004019,0.0,3.4973300000000003,11.450502,0.0,0.00034489515099999995,75.912609,0.0,73.593897,0.024574754,3.24668,0.0,0.0,0.0,62.459747,0.0,80.897705,29.907823999999998,71.187168,0.0,0.0,0.0,146.903398,1.0,0.010448,98.05019899999999,23.238209,12.733882000000001,22.612644,1.0,11037.383,1.0,0.00404,15.680994,42.381141,0.0,2.560923,0.0,1.9854889999999998,0.0,1.9820400000000002,0.0,1.988584,10.0,9.002901,0.0,0.0,0.0,0.13726587699999998,0.0,0.13671867599999998,0.0,0.161483022,0.0,0.0,0.0,2.1913270000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,10.370099,74.95878,0.0,7.135763000000001,0.0,13.535154,73.581373,0.0,242.17297599999998,2.91712,0.0,95.58279,73.87408,76.364276,108.834328,82.288853,0.017793578,0.0,67.22910999999999,14.364664000000001,19.614497,77.36691,76.411011,0.0,75.70099300000001,78.266289,0.0,75.082265,0.041161041,6.9151869999999995,29.050960999999997,10.0,42.0,63.2,24.395355,68.422877,29.592090000000002,0.0,13.725631,14.294460999999998,1.121235,10.0,1.0,14.745826999999998,0.0,1056.0230000000001,10.0,0.0,0.0,72.794988,3.321372,4.142530000000001,0.0,8.24,1.0,85.277652,64.605593,57.966949,238.750412,4.146,0.0,13.940439999999999,14.132335999999999,0.0,10.0,0.0,46.729391,19.156426,23.475785000000002,74.80379505710526,29.655812,0.0,0.001719528,0.0,0.047129379000000006,0.0,0.023551207,0.0,0.025741529,0.0,0.020781094,2.020834,2.013458,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011734231000000001,5.699241000000001,0.0,0.087433502,0.0,0.044560397,9.5,9.791347,0.0,0.020362355,9.5,9.739035000000001,0.0,0.042813157000000004,0.362184183,74.157945,1.283535,73.73908,0.8474757820000001,73.339748,1.220236,73.273193,0.015987616,8.000814,1.0,1.0,74.087994,74.070581,29.47498,73.305396,73.320327,30.409365,72.977646,73.571898,30.577133,73.306379,73.832094,29.991840000000003
 10/25/2017,18:01:08.118,0.0,74.003879,0.0,7.078056,2.729116,0.0,0.001286553,75.8525,0.0,73.594926,0.018293454,2.996029,11.405749,0.0,0.0,61.976703,0.0,80.900704,29.901832000000002,71.237135,0.0,0.0,0.0,132.109754,1.0,0.010448,98.07817,23.23459,12.702874000000001,22.624234,1.0,11140.337,1.0,0.00404,15.711806,42.377697,0.0,2.564339,0.0,1.987037,0.0,1.9813310000000002,0.0,1.988777,10.0,9.006506,0.0,0.0,0.0,0.140516892,0.0,0.139712185,0.0,0.158840754,0.0,0.0,0.0,2.1913270000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,14.82845,74.926949,0.0,6.491923,0.0,16.567551,73.573415,0.0,242.16187999999997,3.051082,0.0,95.584858,73.887326,76.367648,108.84506599999999,82.2904,0.009927601,0.0,67.235842,14.362271,19.58295,77.365223,76.413961,0.0,75.705067,78.280529,0.0,75.082593,0.181212679,12.846461999999999,29.000961,10.0,42.0,63.2,24.37935,68.419884,29.586889000000003,0.0,14.200578,14.021445000000002,11.695592,10.0,1.0,14.803999,0.0,1052.847,10.0,0.0,0.0,72.792788,3.259447,4.060023999999999,11.740255,8.24,1.0,85.344535,64.793697,58.095791000000006,237.884602,4.146,0.0,13.939838,14.113803,12.208478999999999,10.0,0.0,46.724872,19.508962,23.474671,76.1465622848329,29.653164,0.0,0.003137886,0.0,0.044230424000000004,0.0,0.02580595,0.0,0.020233513,0.0,0.017849926999999998,2.020995,2.013458,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011746002,5.776962999999999,0.0,0.082888308,0.0,0.043915688,9.5,9.793022,0.0,0.025838161000000002,9.5,9.73823,0.0,0.044391477,0.390317029,74.122497,0.770110458,73.730399,0.798243301,73.40919699999999,1.501564,73.23051,0.036929636,8.030135000000001,1.0,1.0,74.088041,74.071471,29.579917,73.306145,73.31925,30.285225,72.98021999999999,73.5704,30.550481,73.30740899999999,73.830877,29.886634
 10/25/2017,18:01:18.118,0.0,74.006968,0.0,3.282487,30.400277000000003,0.0,0.001020958,76.000962,0.0,73.595722,0.023281545,4.320897,7.401866,0.0,0.0,61.116347,0.0,80.901689,29.897188,71.167284,0.0,0.0,0.0,150.34192,1.0,0.010448,98.13866999999999,23.231065,12.687461,22.621296,1.0,11101.742,1.0,0.00404,15.514768,42.372483,0.0,2.565305,0.0,1.988906,0.0,1.981589,0.0,1.9881,10.0,8.993952,0.0,0.0,0.0,0.137941831,0.0,0.138070584,0.0,0.173179893,0.0,0.0,0.0,2.1911009999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,74.955163,0.0,6.491923,0.0,6.620009,73.601629,0.0,242.16675299999997,3.09627,0.0,95.589228,73.878807,76.365774,108.851707,82.29124399999999,0.0,0.0,67.237853,14.360437,19.614497,77.36644100000001,76.418784,0.0,75.704927,78.30924499999999,0.0,75.083483,0.21756793800000002,12.060969,28.892499,10.0,42.0,63.2,24.395813,68.423158,29.583405,0.0,14.011201000000002,14.072448000000001,6.8015419999999995,10.0,1.0,15.128441,0.0,1022.033,10.0,0.0,0.0,72.793677,3.2534349999999996,4.245362999999999,14.17823,8.24,1.0,85.237739,64.739008,58.099403,225.506727,4.146,0.0,13.948854999999998,14.249517,2.060107,10.0,0.0,46.723894,19.257376,23.471145,78.62494207390095,29.651121000000003,0.0,0.0,0.0,0.043264105,0.0,0.020877725,0.0,0.017624453,0.0,0.015079813999999999,2.020834,2.013523,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011729767,5.777253,0.0,0.081824539,0.0,0.043464392000000004,9.5,9.793472999999999,0.0,0.019846986,9.5,9.725667999999999,0.0,0.049126438,0.446582721,74.121774,0.812309741,73.701462,0.8052765129999999,73.40630300000001,0.7982433059999999,73.25438299999999,0.029519383,8.195423,1.0,1.0,74.09099,74.075028,29.457227000000003,73.304367,73.321777,30.204040999999997,72.981156,73.575409,30.547005,73.311996,73.83303000000001,30.039202000000003
 10/25/2017,18:01:28.118,0.0,74.00533,0.0,4.714777,9.815242,0.0,0.0018861560000000002,75.892331,0.0,73.596705,0.022542569,2.279884,17.395559,0.0,0.00103682,61.049721,0.0,80.899814,29.901042999999998,71.09561,0.0,0.0,0.0,140.346215,1.0,0.010448,98.20293199999999,23.225637,12.783238,22.600727,1.0,11086.989,1.0,0.00404,16.088855,42.366432,0.0,2.566401,0.0,1.988004,0.0,1.982072,0.0,1.987585,10.0,8.983103999999999,0.0,0.0,0.0,0.140227197,0.0,0.13887529,0.0,0.155070688,0.0,0.0,0.0,2.189103,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.359553,0.0,0.0,75.010867,0.0,3.666179,0.0,5.448765,73.607416,0.0,242.16183199999998,5.35234,0.0,95.594161,73.846838,76.368771,108.861551,82.291712,0.01726918,0.0,67.238227,14.364744,19.65219,77.373326,76.429836,0.0,75.708813,78.33074599999999,0.0,75.08343599999999,0.40639157200000003,0.0,28.947884000000002,10.0,42.0,63.2,24.447032,68.419136,29.577739,0.0,14.128434,14.237457000000001,8.004997,10.0,1.0,14.676860999999999,0.0,1059.248,10.0,0.0,0.0,72.79405200000001,3.239607,3.8872410000000004,3.864955,8.24,1.0,85.189899,64.81653399999999,58.15961,237.03482599999998,4.146,0.0,13.890545999999999,14.256094000000001,16.120332,10.0,0.0,46.722916,19.075210000000002,23.472259,80.37530548830352,29.64917,0.0,0.014710401000000001,0.0,0.043296315999999994,0.0,0.015466341000000002,0.0,0.013372651000000001,0.0,0.024388682999999998,2.021028,2.0135549999999998,2.018129,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011722766,5.774126,0.0,0.081502185,0.0,0.041046736,9.5,9.793602,0.0,0.015788448,9.5,9.710142,0.0,0.044198213,0.130088202,74.127561,0.77011046,73.73691,0.8685754170000001,73.40630300000001,1.1217709999999999,73.323109,0.029519383,8.164814,1.0,1.0,74.08874300000001,74.075028,29.653689,73.30605200000001,73.323088,30.313206,72.983402,73.571477,30.451984999999997,73.311762,73.83644699999999,29.989123
 10/25/2017,18:01:38.118,0.0,74.005564,0.0,6.003838,3.402458,0.0,0.002264429,75.986478,0.0,73.596237,0.015337548000000001,2.745378,26.46035,0.0,0.002584163,61.54290400000001,0.0,80.901829,29.898302,71.093458,0.0,0.0,0.0,90.04782800000001,1.0,0.010448,98.060682,23.222946,12.794063000000001,22.610195,1.0,11102.491000000002,1.0,0.00404,16.223863,42.363081,0.0,2.560053,0.0,1.984168,0.0,1.9820400000000002,0.0,1.988229,10.0,8.972868,0.0,0.0,0.0,0.138424655,0.0,0.13761994800000002,0.0,0.156681827,0.0,0.0,0.0,2.186397,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.542985,0.0,7.9484770000000005,75.023165,0.0,4.059637,0.0,9.026672,73.615374,0.0,242.17857200000003,2.0038869999999998,0.0,95.59528900000001,73.83537,76.37233,108.87106499999999,82.294431,0.011762995,0.0,67.235749,14.362430999999999,19.721839000000003,77.371031,76.46645600000001,0.0,75.711529,78.350421,0.0,75.084138,0.485030804,3.22818,29.006729999999997,10.0,42.0,63.2,24.431483,68.42142700000001,29.574302000000003,0.0,14.194566,14.180454000000001,11.422808999999999,10.0,1.0,14.865169,0.0,1063.065,10.0,0.0,0.0,72.793677,3.3327949999999995,4.083939,10.312757000000001,8.24,1.0,85.276198,64.873626,58.13251700000001,227.542984,4.146,0.0,14.025198999999999,14.284791,3.967937,10.0,0.0,46.724127,19.187958,23.468223000000002,78.67611113925793,29.645640000000004,0.0,0.054037609,0.0,0.044842426,0.0,0.01437118,0.0,0.017914348,0.0,0.024002155,2.021028,2.013523,2.0184830000000002,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011737407,5.775641,0.0,0.085725025,0.0,0.04249733,9.5,9.792636,0.0,0.014210127,9.5,9.699512,0.0,0.041621364,0.341084548,74.122497,0.144154637,73.712313,0.861542206,73.412814,0.8052765140000001,73.20302,0.032741232,7.922842,1.0,1.0,74.09169200000001,74.076105,29.630019,73.304601,73.326739,30.358133000000002,72.984712,73.5748,30.597604999999998,73.312464,73.832936,30.058225
 10/25/2017,18:01:48.118,0.0,74.009074,0.0,6.612562,0.0,0.0,0.0011698519999999999,76.09004,0.0,73.595348,0.017277361,5.001234999999999,0.0,0.0,0.0,62.393845,0.0,80.908344,29.890221,71.042276,0.0,0.0,0.0,124.912846,1.0,0.010448,97.907389,23.229627,12.907638,22.627336,1.0,11096.718,1.0,0.00404,16.152913,42.358705,0.0,2.553641,0.0,1.986618,0.0,1.982911,0.0,1.9888099999999997,10.0,8.988802,0.0,0.0,0.0,0.13816714800000002,0.0,0.139197173,0.0,0.14823945800000002,0.0,0.0,0.0,2.1866220000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.368729000000002,0.0,10.370099,75.026782,0.0,4.023868,0.0,11.850489999999999,73.665291,0.0,242.186822,2.872055,0.0,95.600599,73.843234,76.374625,108.87761200000001,82.294009,0.007305608000000001,0.0,67.236076,14.361792999999999,19.699714999999998,77.374872,76.520872,0.0,75.71541500000001,78.374125,0.0,75.085964,0.240052268,11.820511,29.017884000000002,10.0,42.0,63.2,24.394212,68.41965,29.574209000000003,0.0,14.309997000000001,14.29326,11.214210000000001,10.0,1.0,14.808796,0.0,1059.665,10.0,0.0,0.0,72.796532,3.226982,4.132366,9.157927,8.24,1.0,85.356964,64.89045300000001,58.284839,229.066168,4.146,0.0,14.087716,14.284193,15.126337,10.0,0.0,46.725384999999996,19.078387,23.464047,75.5581481398144,29.648055,0.0,0.04369004,0.0,0.045196742000000005,0.0,0.014532233,0.0,0.018945088,0.0,0.022552678,2.02106,2.013684,2.0184189999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011751428999999999,5.778316,0.0,0.08298501400000001,0.0,0.043432157,9.5,9.793087,0.0,0.015208656000000001,9.5,9.69948,0.0,0.042265576,0.228553163,74.113816,0.896708266,73.738357,0.137121418,73.341195,0.9881400159999999,73.243532,0.033063417000000005,8.037867,1.0,1.0,74.088837,74.080037,29.761389,73.307175,73.329874,30.29823,72.98504,73.57466,30.550481,73.315178,73.835417,29.90915
 10/25/2017,18:01:58.118,0.0,74.009777,0.0,4.535741000000001,0.0,0.0,0.001451545,76.23850300000001,0.0,73.596845,0.023189172999999997,3.4257160000000004,0.0,0.0,0.0,62.293904000000005,0.0,80.90628199999999,29.879817,71.168782,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,97.830251,23.222621,12.968186,22.552407000000002,1.0,11070.311000000002,1.0,0.00404,16.315895,42.355493,0.0,2.560053,0.0,1.986005,0.0,1.9814599999999998,0.0,1.9888419999999998,10.0,8.994886,0.0,0.0,0.0,0.13987312699999999,0.0,0.138199337,0.0,0.148110567,0.0,0.0,0.0,2.194098,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.214948,0.0,5.719302,75.05572,0.0,6.778074,0.0,15.845551,73.730399,0.0,242.20983399999997,2.894711,0.0,95.603888,73.854889,76.372564,108.887079,82.29480600000001,0.015958183,0.0,67.233177,14.360916,19.698486,77.353561,76.553324,0.0,75.72094,78.39272199999999,0.0,75.086011,0.167453612,3.051844,29.048653,10.0,42.0,63.2,24.425995,68.419884,29.570726,0.0,14.090558999999999,14.183454000000001,6.464575,10.0,1.0,14.778811,0.0,1053.585,10.0,0.0,0.0,72.797608,3.2871029999999997,3.990074,16.969069,8.24,1.0,85.371786,64.844779,58.424518000000006,234.597731,4.146,0.0,14.170670999999999,14.117389999999999,12.978024000000001,10.0,0.0,46.722823,19.162323999999998,23.462609,74.217158581243,29.646244,0.0,0.038500137999999996,0.0,0.04558327,0.0,0.015273078,0.0,0.021682991000000002,0.0,0.024324262000000003,2.020834,2.013845,2.018064,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011754998000000001,5.776479,0.0,0.080954183,0.0,0.043496627999999996,9.5,9.792119999999999,0.0,0.016786976999999998,9.5,9.699125,0.0,0.04278094599999999,0.123054989,74.134072,0.903741481,73.73691,0.9740735909999999,73.416431,1.459365,73.210254,0.031774677,8.043989,1.0,1.0,74.090101,74.08659,29.765334000000003,73.306613,73.335116,30.236357,72.983542,73.57559599999999,30.572112,73.31531899999999,73.83991,29.991840000000003
 10/25/2017,18:02:08.118,0.0,74.008981,0.0,4.929621,0.0,0.0,0.0015159320000000002,76.149425,0.0,73.59885799999999,0.021895964,4.1418610000000005,19.221329,0.0,0.0,62.117197999999995,0.0,80.91185899999999,29.876472999999997,71.20097,0.0,0.0,0.0,143.944669,1.0,0.010448,97.880031,23.221926,13.079008,22.595666,1.0,11097.038,1.0,0.00404,16.113585999999998,42.356609999999996,0.0,2.560665,0.0,1.9882939999999998,0.0,1.981428,0.0,1.9881970000000002,10.0,8.995175,0.0,0.0,0.0,0.138778725,0.0,0.136107099,0.0,0.146563873,0.0,0.0,0.0,2.195548,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,11.332333,75.051379,0.0,7.207300999999999,0.0,13.695599,73.666014,0.0,242.232895,2.895326,0.0,95.606566,73.868931,76.374531,108.894944,82.29991600000001,0.000488428088,0.0,67.231261,14.359798999999999,19.586228,77.36086800000001,76.582453,0.0,75.724686,78.416754,0.0,75.08676,0.08803135599999999,11.195323,29.097499,10.0,42.0,63.2,24.399014,68.420399,29.568125,0.0,14.096570999999999,14.27646,14.615976000000002,10.0,1.0,14.851975,0.0,1053.8419999999999,10.0,0.0,0.0,72.795221,3.2865019999999996,4.0869279999999995,20.385442,8.24,1.0,85.322585,65.01245,58.269788,235.68801000000002,4.146,0.0,14.056457,14.339795,13.507086,10.0,0.0,46.721425,19.183422,23.464882,74.78205407784414,29.644153999999997,0.0,0.038467903,0.0,0.044713583,0.0,0.015885079,0.0,0.023100258,0.0,0.024356472,2.021157,2.013877,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011748211000000001,5.776447,0.0,0.084500079,0.0,0.044366984000000005,9.5,9.793376,0.0,0.017849926999999998,9.5,9.698835,0.0,0.040010832999999996,0.502848416,74.122497,1.1288040000000001,73.71376,0.580213742,73.345535,1.20617,73.336854,0.029841567000000003,8.230865,1.0,1.0,74.08865,74.08921099999999,29.732590000000002,73.30310300000001,73.34349399999999,30.255668,72.983074,73.57985500000001,30.440011,73.314008,73.840612,29.919244
 10/25/2017,18:02:18.118,0.0,74.00926199999999,0.0,4.1418610000000005,0.0,0.0,0.000590370196,76.260953,0.0,73.602368,0.028177265,2.673764,3.91048,0.0,0.0,62.533616,0.0,80.912702,29.879956,71.27685600000001,0.0,0.0,0.0,151.14157600000001,1.0,0.010448,97.939683,23.218353,13.113869000000001,22.579669,1.0,11091.158000000001,1.0,0.00404,16.084395,42.353119,0.0,2.56595,0.0,1.9867139999999999,0.0,1.981815,0.0,1.9888099999999997,10.0,8.98819,0.0,0.0,0.0,0.138231525,0.0,0.138038395,0.0,0.145017179,0.0,0.0,0.0,2.193034,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,7.082466999999999,75.008697,0.0,5.096935,0.0,0.0,73.658056,0.0,242.232171,2.894464,0.0,95.611641,73.874454,76.379214,108.90431699999999,82.299213,0.010451999,0.0,67.230372,14.35956,19.639899,77.37229599999999,76.60198100000001,0.0,75.732412,78.43858399999999,0.0,75.086947,0.0,9.72052,29.072115000000004,10.0,42.0,63.2,24.409303,68.420632,29.56585,0.0,14.260698000000001,14.289660000000001,0.0,10.0,1.0,14.78121,0.0,1059.568,10.0,0.0,0.0,72.79526800000001,3.270269,4.006814,11.724216,8.24,1.0,85.250824,65.035286,58.393813,212.10270699999998,4.146,0.0,14.073289,14.370285999999998,13.346765,10.0,0.0,46.719421999999994,19.032334,23.459269,74.61540679221724,29.643643,0.0,0.033664826,0.0,0.045454427,0.0,0.018719614,0.0,0.022520467000000002,0.0,0.023132469,2.02106,2.013201,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011737598,5.778188,0.0,0.083661958,0.0,0.04472157400000001,9.5,9.793344,0.0,0.0174634,9.5,9.699802,0.0,0.041202626,0.52394805,74.14058299999999,0.6857119209999999,73.72171800000001,1.023306,73.30068299999999,1.621129,73.243532,0.028230643,8.160303,1.0,1.0,74.09056899999999,74.093565,29.667102000000003,73.30740899999999,73.342652,30.235175,72.981717,73.58256999999999,30.435762,73.31531899999999,73.842298,30.053953999999997
 10/25/2017,18:02:28.118,0.0,74.01076,0.0,6.039646,11.322246,0.0,0.000546104202,76.30295699999999,0.0,73.600871,0.021988336,4.428319,14.240499,0.0,0.0,63.042007999999996,0.0,80.915327,29.874383,71.23755600000001,0.0,0.0,0.0,135.548276,1.0,0.010448,97.962529,23.215616,13.063412,22.615582,1.0,11070.525,1.0,0.00404,16.239675,42.349115999999995,0.0,2.5620830000000003,0.0,1.987552,0.0,1.982298,0.0,1.9881,10.0,9.00274,0.0,0.0,0.0,0.136107099,0.0,0.139325926,0.0,0.158711863,0.0,0.0,0.0,2.1929060000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.852671,0.0,6.088158,75.018101,0.0,6.348847,0.0,8.994583,73.622608,0.0,242.236272,5.013614,0.0,95.61511800000001,73.878807,76.380291,108.91580900000001,82.30226,0.015958183,0.0,67.229297,14.363627,19.580902,77.37051600000001,76.610972,0.0,75.74776999999999,78.459102,0.0,75.085355,0.0,5.007562,29.099038,10.0,42.0,63.2,24.376606,68.421989,29.563249,0.0,13.861502,14.199055,1.9716770000000001,10.0,1.0,14.914945000000001,0.0,1054.644,10.0,0.0,0.0,72.79728100000001,3.3321940000000003,4.112039,0.0,8.24,1.0,85.22840500000001,65.13624899999999,58.422109999999996,213.978628,4.146,0.0,13.801579,14.314684,0.0,10.0,0.0,46.718537,18.726305,23.459918,75.34041435180752,29.646569,0.0,0.002428707,0.0,0.047870224,0.0,0.023100258,0.0,0.024807421,0.0,0.020813303999999998,2.020963,2.013072,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01173477,5.778155,0.0,0.08266266,0.0,0.044238042000000005,9.5,9.790510000000001,0.0,0.02213394,9.5,9.699575999999999,0.0,0.04400495,0.411416664,74.1442,0.8193429409999999,73.78971999999999,1.97279,73.386771,1.079572,73.261618,0.01824291,8.195745,1.0,1.0,74.093752,74.09440699999999,29.683277,73.306894,73.347379,30.214682,72.98387,73.584863,30.559752000000003,73.319812,73.844778,30.008921
 10/25/2017,18:02:38.118,0.0,74.008466,0.0,4.571548,4.300248000000001,0.0,0.000960594834,76.035,0.0,73.599092,0.028177265,2.1366549999999997,0.0,0.0,0.0,63.103565,0.0,80.91659200000001,29.872989,71.244434,0.0,0.0,0.0,131.78989099999998,1.0,0.010448,97.93244399999999,23.221044,13.075522,22.611664,1.0,11070.311000000002,1.0,0.00404,16.29684,42.346696,0.0,2.55232,0.0,1.9856509999999998,0.0,1.982072,0.0,1.9886810000000001,10.0,9.008695,0.0,0.0,0.0,0.136815241,0.0,0.138746537,0.0,0.15371733099999998,0.0,0.0,0.0,2.190747,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,15.229379999999999,74.985547,0.0,6.456154,0.0,11.914667999999999,73.588607,0.0,242.251759,5.172121,0.0,95.617421,73.871973,76.38094699999999,108.92419299999999,82.29991600000001,0.009141003,0.0,67.227006,14.363228,19.725527,77.384286,76.623804,0.0,75.76378299999999,78.47165600000001,0.0,75.090271,0.019907198,10.522043,29.057884,10.0,42.0,63.2,24.45572,68.419042,29.563527,0.0,14.032243,14.303460999999999,4.715553,10.0,1.0,14.786607,0.0,1062.664,10.0,0.0,0.0,72.793162,3.338808,4.108452,1.346784,8.24,1.0,85.240928,64.901871,58.329392000000006,228.47292799999997,4.146,0.0,13.985524,14.363709,13.843762,10.0,0.0,46.719795,19.058196,23.456439000000003,76.99058572907843,29.650006,0.0,0.0,0.0,0.042748735,0.0,0.024678578,0.0,0.023229101000000002,0.0,0.018365297,2.02106,2.013523,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011737548,5.782280999999999,0.0,0.0837909,0.0,0.043947924000000006,9.5,9.791186,0.0,0.027029954,9.5,9.699672999999999,0.0,0.043747265,0.30591849,74.123944,0.467682359,73.773081,0.298885285,73.407027,1.6351950000000002,73.268129,0.025975348,8.072343,1.0,1.0,74.097637,74.095578,29.604376000000002,73.304788,73.348642,30.323846999999997,72.985508,73.587672,30.628891999999997,73.317425,73.846323,29.986793
 10/25/2017,18:02:48.118,0.0,74.0109,0.0,6.540947,2.264189,0.0,0.000103444297,76.158116,0.0,73.60166600000001,0.022173081,2.279884,0.0,0.0,0.0,62.540133999999995,0.0,80.91560799999999,29.870063000000002,71.13430100000001,0.0,0.0,0.0,137.547417,1.0,0.010448,97.865882,23.214503,13.079925,22.652148,1.0,11063.469,1.0,0.00404,16.195078,42.348603999999995,0.0,2.557959,0.0,1.987295,0.0,1.981428,0.0,1.9892290000000001,10.0,9.011077,0.0,0.0,0.0,0.138521219,0.0,0.139647809,0.0,0.150849503,0.0,0.0,0.0,2.189748,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,8.317333999999999,75.03474,0.0,4.775015,0.0,10.101647999999999,73.61248,0.0,242.259671,5.177949,0.0,95.61901800000001,73.862799,76.381275,108.930457,82.305916,0.0,0.0,67.22681899999999,14.362112,19.656287,77.385738,76.63757199999999,0.0,75.776987,78.488334,0.0,75.087603,0.0,4.574739,28.998653000000004,10.0,42.0,63.2,24.478357,68.420773,29.561204999999998,0.0,14.088754999999999,14.233857,5.967146,10.0,1.0,14.929338000000001,0.0,1062.263,10.0,0.0,0.0,72.796391,3.345421,4.064807,8.660708,8.24,1.0,85.26531700000001,64.90848199999999,58.092781,239.93689300000003,4.146,0.0,13.835842999999999,14.511381,11.711482,10.0,0.0,46.721052,18.98651,23.456623999999998,76.161101717393,29.647916,0.0,0.0,0.0,0.050640337,0.0,0.026256899,0.0,0.022842572999999998,0.0,0.018043191,2.020834,2.013619,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011742293999999999,5.778123,0.0,0.08401654800000001,0.0,0.043915688,9.5,9.791444,0.0,0.027062164,9.5,9.699608,0.0,0.043779475,0.242619587,74.147817,0.8263761540000001,73.714484,1.494531,73.41498399999999,1.396066,73.314428,0.033385602,8.099730000000001,1.0,1.0,74.092582,74.101476,29.650928000000004,73.30535,73.354961,30.386114000000003,72.984525,73.590293,30.684514,73.317565,73.847025,30.019403000000004
 10/25/2017,18:02:58.118,0.0,74.0109,0.0,4.714777,6.079795,0.0,0.000493789853,76.158116,0.0,73.6019,0.02346629,5.108657,0.0,0.0,0.0,63.24840699999999,0.0,80.920294,29.867973,71.17659499999999,0.0,0.0,0.0,136.108036,1.0,0.010448,97.84308399999999,23.214735,13.057174,22.559753,1.0,11045.722,1.0,0.00404,16.159805,42.348696999999994,0.0,2.554092,0.0,1.987327,0.0,1.9823950000000001,0.0,1.989132,10.0,9.005315,0.0,0.0,0.0,0.137491195,0.0,0.140935339,0.0,0.155940703,0.0,0.0,0.0,2.1946779999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,2.062814,75.001462,0.0,6.956919,0.0,11.577735,73.56111700000001,0.0,242.255811,5.176101999999999,0.0,95.624798,73.856199,76.382211,108.94053600000001,82.304276,0.008092206,0.0,67.22191,14.364265,19.63826,77.397681,76.648015,0.0,75.786961,78.493206,0.0,75.091488,0.0,10.3938,29.060961,10.0,42.0,63.2,24.479501000000003,68.41838800000001,29.561995,0.0,13.964307000000002,14.238057000000001,2.6777029999999997,10.0,1.0,14.988109,0.0,1060.178,10.0,0.0,0.0,72.795315,3.323176,4.042088,0.0,8.24,1.0,85.298383,64.80872099999999,58.288452,233.892256,4.146,0.0,13.983721,14.183751999999998,0.0,10.0,0.0,46.717139,19.310008,23.455047,75.43475267918085,29.646151,0.0,0.0007524651669999999,0.0,0.044133792000000005,0.0,0.023229101000000002,0.0,0.024517525,0.0,0.020136881000000002,2.020673,2.013587,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011748528999999999,5.776898,0.0,0.08401654800000001,0.0,0.042787449000000005,9.5,9.791637,0.0,0.023647839,9.5,9.700124,0.0,0.043747265,0.5309812620000001,74.147094,0.207453542,73.75065500000001,0.467682356,73.43379399999999,0.9811068070000001,73.310087,0.017276356,8.044955999999999,1.0,1.0,74.094314,74.101616,29.751131,73.305022,73.356318,30.273796,72.986818,73.590386,30.503358000000002,73.319905,73.849131,29.981358
 10/25/2017,18:03:08.118,0.0,74.014177,0.0,4.786392,0.0,0.0,0.0,76.024861,0.0,73.602743,0.023835778,4.499934,27.581438000000002,0.0,0.0,62.716840000000005,0.0,80.91856,29.860681,71.110862,0.0,0.0,0.0,140.98594,1.0,0.010448,97.847408,23.213714000000003,13.126529000000001,22.581464,1.0,11074.053,1.0,0.00404,16.125749,42.346835,0.0,2.552062,0.0,1.989197,0.0,1.98233,0.0,1.9888419999999998,10.0,8.99231,0.0,0.0,0.0,0.135817405,0.0,0.138939667,0.0,0.143921605,0.0,0.0,0.0,2.199672,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,9.792759,74.987717,0.0,9.603817,0.0,19.327191,73.57124499999999,0.0,242.26849900000002,5.303088,0.0,95.62804,73.839957,76.383616,108.94948500000001,82.304979,0.0,0.0,67.223546,14.35956,19.573117,77.382178,76.65831800000001,0.0,75.794593,78.499998,0.0,75.089007,0.0,5.937329,29.006345,10.0,42.0,63.2,24.47287,68.421287,29.559533000000002,0.0,14.3118,14.155253,0.0,10.0,1.0,14.866368,0.0,1057.9,10.0,0.0,0.0,72.79657900000001,3.3261819999999997,3.967953,13.360225,8.24,1.0,85.33037,64.812928,58.283635,223.34220200000001,4.146,0.0,13.814203,14.247724,0.649274943,10.0,0.0,46.716674,19.513045,23.451892,74.20268369433488,29.646523,0.0,0.035502244,0.0,0.04561548,0.0,0.018172033,0.0,0.023325732000000002,0.0,0.023873312999999997,2.02106,2.013426,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011754697,5.777253,0.0,0.079761473,0.0,0.043367685999999996,9.5,9.791863000000001,0.0,0.017849926999999998,9.5,9.698707,0.0,0.038432512,0.30591849,74.126114,0.622413015,73.743421,0.819342936,73.375196,1.543764,73.231234,0.041440224,7.979872,1.0,1.0,74.09862,74.10816899999999,29.505751,73.30694100000001,73.355008,30.252909000000002,72.98686500000001,73.593522,30.397908,73.319578,73.847727,29.829178000000002
 10/25/2017,18:03:18.118,0.0,74.013896,0.0,5.609959,20.716974,0.0,0.000562200922,76.02631,0.0,73.602743,0.025960335,5.46673,25.787698000000002,0.0,0.0,62.225829000000004,0.0,80.920951,29.865837,70.987305,0.0,0.0,0.0,105.881024,1.0,0.010448,97.859442,23.213297,13.170565,22.656882999999997,1.0,11049.998,1.0,0.00404,16.219808999999998,42.346277,0.0,2.557959,0.0,1.986779,0.0,1.9822009999999999,0.0,1.988552,10.0,8.975186,0.0,0.0,0.0,0.137137124,0.0,0.138456843,0.0,0.163931954,0.0,0.0,0.0,2.202701,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,12.054008999999999,75.047762,0.0,4.560402,0.0,10.968047,73.593671,0.0,242.27940299999997,3.4919599999999997,0.0,95.632786,73.826336,76.387924,108.95805700000001,82.309291,0.019104574,0.0,67.21779599999999,14.362192000000002,19.603845,77.392342,76.665904,0.0,75.804707,78.501544,0.0,75.09092700000001,0.0,0.0,29.079807000000002,10.0,42.0,63.2,24.45915,68.419043,29.558651,0.0,14.150679,14.325662,9.545419,10.0,1.0,14.890956,0.0,1064.6860000000001,10.0,0.0,0.0,72.796813,3.362255,4.031925,7.45776,8.24,1.0,85.338578,64.807519,58.068096,238.926781,4.146,0.0,13.850872,14.22919,11.647353,10.0,0.0,46.713972,19.181832999999997,23.453098,77.07070553049866,29.647962,0.0,0.053747490999999994,0.0,0.0450679,0.0,0.013791389,0.0,0.018751825,0.0,0.023841102000000003,2.020899,2.013458,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011757103999999999,5.777511,0.0,0.078149702,0.0,0.043561099000000006,9.5,9.793956,0.0,0.01385581,9.5,9.698191,0.0,0.041299258,0.277785643,74.143477,0.8193429409999999,73.741251,0.0,73.346982,1.410133,73.27608599999999,0.025008793999999997,7.946685,1.0,1.0,74.094501,74.10765400000001,29.545201000000002,73.30506899999999,73.35776899999999,30.36168,72.984993,73.593663,30.43808,73.320654,73.846463,30.039979
 10/25/2017,18:03:28.118,0.0,74.01516,0.0,5.5741510000000005,9.590794,0.0,0.00047366894699999996,76.02124,0.0,73.604896,0.018201082,5.323501,23.369352,0.0,0.0,62.530719,0.0,80.920529,29.858822999999997,70.949457,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,97.86151,23.216591,13.228360999999998,22.6497,1.0,11067.425,1.0,0.00404,15.881276000000002,42.348325,0.0,2.565112,0.0,1.986521,0.0,1.981041,0.0,1.9882939999999998,10.0,8.982139,0.0,0.0,0.0,0.138907479,0.0,0.138263713,0.0,0.162546374,0.0,0.0,0.0,2.205311,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,0.0,74.976866,0.0,6.527692,0.0,15.957861999999999,73.592224,0.0,242.28249,6.1733199999999995,0.0,95.634289,73.82207700000001,76.386426,108.96700600000001,82.310229,0.007305608000000001,0.0,67.216814,14.364583999999999,19.742734,77.405175,76.67503599999999,0.0,75.81444599999999,78.495829,0.0,75.088679,0.0,6.193817,29.057115000000003,10.0,42.0,63.2,24.430797000000002,68.419931,29.554657000000002,0.0,14.440457,14.27706,6.40039,10.0,1.0,14.975515,0.0,1048.484,10.0,0.0,0.0,72.797,3.323176,4.051654,14.354662,8.24,1.0,85.34622399999999,64.772062,58.301697,232.320972,4.146,0.0,14.018585999999999,14.325446,13.074216999999999,10.0,0.0,46.714065000000005,19.143948,23.4505,79.41506142355286,29.645501,0.0,0.046139932,0.0,0.045035689000000004,0.0,0.018236455,0.0,0.01485434,0.0,0.017882138,2.0211240000000004,2.013909,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011759447,5.738054,0.0,0.082372541,0.0,0.043045332,9.5,9.794665,0.0,0.019138352,9.5,9.699222,0.0,0.05028602,0.29888527800000003,74.133349,0.573180548,73.76006,0.960007168,73.375196,0.5802137470000001,73.27753299999999,0.031130307000000003,7.909632000000001,1.0,1.0,74.09731,74.110323,29.493127,73.304367,73.35430600000001,30.3069,72.98644399999999,73.597454,30.384776000000002,73.321403,73.849506,29.792686
 10/25/2017,18:03:38.118,0.0,74.015487,0.0,6.648369000000001,0.0,0.0,0.0007714583289999999,75.996617,0.0,73.602696,0.029100986000000002,2.351498,5.864375,0.0,0.0,63.669169999999994,0.0,80.921888,29.858034000000004,71.126441,0.0,0.0,0.0,147.063329,1.0,0.010448,97.89455600000001,23.212926,13.210563,22.6608,1.0,11025.516000000001,1.0,0.00404,16.165481,42.344322,0.0,2.569559,0.0,1.9886810000000001,0.0,1.981782,0.0,1.988068,10.0,8.992343,0.0,0.0,0.0,0.138682161,0.0,0.138617784,0.0,0.176498839,0.0,0.0,0.0,2.202862,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,0.0,74.987717,0.0,7.2430699999999995,0.0,1.100727,73.604523,0.0,242.28306899999998,4.512975,0.0,95.638894,73.82638299999999,76.386426,108.974542,82.310323,0.016220383,0.0,67.21831,14.3594,19.696438,77.410561,76.682436,0.0,75.821938,78.499764,0.0,75.092425,0.037469584,8.00526,28.927498999999997,10.0,42.0,63.2,24.448632,68.418949,29.550848,0.0,14.260698000000001,14.348463,5.325304,10.0,1.0,14.868167000000001,0.0,1032.893,10.0,0.0,0.0,72.79583000000001,3.329789,4.085135,11.804412,8.24,1.0,85.34964699999999,64.893458,58.351066,245.29208799999998,4.146,0.0,14.134003,14.116792000000002,13.475022000000001,10.0,0.0,46.713273,19.106742999999998,23.452403,78.44954747708931,29.646383,0.0,0.0,0.0,0.046903905,0.0,0.021747412,0.0,0.017366768,0.0,0.015434131,2.021028,2.0135549999999998,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011761128999999999,5.736732,0.0,0.08082524099999999,0.0,0.043915688,9.5,9.793956,0.0,0.020169092,9.5,9.699608,0.0,0.044069370999999996,0.453615934,74.17747800000001,0.8826418509999999,73.747038,0.031623245,73.522775,0.896708266,73.328897,0.026941903,8.177058,1.0,1.0,74.097871,74.109246,29.731012,73.30890699999999,73.360765,30.232809999999997,72.987052,73.596752,30.525374,73.32243299999999,73.847306,29.835778
 10/25/2017,18:03:48.118,0.0,74.015674,0.0,5.645766,15.378332,0.0,0.0009525464699999999,75.944474,0.0,73.604709,0.017739221,5.323501,0.0,0.0,0.0,63.84080600000001,0.0,80.924559,29.856269,71.25425899999999,0.0,0.0,0.0,147.063329,1.0,0.010448,97.922432,23.210606,13.238451999999999,22.616398,1.0,11083.568000000001,1.0,0.00404,16.01304,42.345625,0.0,2.559828,0.0,1.9864240000000002,0.0,1.9821689999999998,0.0,1.9881330000000002,10.0,8.990025,0.0,0.0,0.0,0.137523383,0.0,0.13761994800000002,0.0,0.165800875,0.0,0.0,0.0,2.200349,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,20.32922,74.96818499999999,0.0,3.9880989999999996,0.0,12.315778,73.574862,0.0,242.305069,4.689664,0.0,95.643546,73.836962,76.38900100000001,108.98311499999998,82.313135,0.008092206,0.0,67.223967,14.361314000000002,19.655877,77.415526,76.689975,0.0,75.828165,78.507634,0.0,75.09397,0.0027922629999999997,15.395306,28.962884000000003,10.0,42.0,63.2,24.456864000000003,68.419978,29.550152,0.0,14.060498999999998,14.223657000000001,8.759162,10.0,1.0,14.746426999999999,0.0,1056.104,10.0,0.0,0.0,72.797749,3.313557,3.877078,11.692136999999999,8.24,1.0,85.32605500000001,64.948747,58.42752900000001,236.537787,4.146,0.0,13.846664,14.081517999999999,17.338778,10.0,0.0,46.71099,18.893725,23.452448999999998,76.77215083725878,29.642482,0.0,0.006683781999999999,0.0,0.042619893,0.0,0.026063635,0.0,0.02165078,0.0,0.017044662,2.020995,2.01378,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011758431000000001,5.738795,0.0,0.08675655800000001,0.0,0.044205807,9.5,9.792249,0.0,0.025451632999999998,9.5,9.700414,0.0,0.043554000999999995,0.369217394,74.14203,0.7982433059999999,73.76729399999999,0.622413012,73.520605,1.515631,73.346982,0.034674341000000004,7.818128,1.0,1.0,74.09642,74.11462900000001,29.509696,73.30890699999999,73.357114,30.219410999999997,72.98607,73.59544100000001,30.502198999999997,73.322058,73.84992700000001,29.870328999999998
