date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:03:58.118,0.0,74.018857,0.0,5.46673,1.4946549999999998,0.0,0.00017587955999999997,75.99806600000001,0.0,73.60513,0.022450197,5.502537,0.0,0.0,0.0,62.902961,0.0,80.92559,29.855804,71.261183,0.0,0.0,0.0,124.273121,1.0,0.010448,97.928073,23.206570000000003,13.282855,22.662759,1.0,11101.315,1.0,0.00404,16.051961,42.348511,0.0,2.566433,0.0,1.9858759999999998,0.0,1.9822009999999999,0.0,1.990325,10.0,9.000067999999999,0.0,0.0,0.0,0.138617784,0.0,0.139164985,0.0,0.152815093,0.0,0.0,0.0,2.197546,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,15.485976,75.00508,0.0,3.666179,0.0,17.947371,73.611757,0.0,242.34969500000003,4.637991,0.0,95.644674,73.846744,76.392794,108.994795,82.31336999999999,0.021464367,0.0,67.23027900000001,14.364823000000001,19.614497,77.416088,76.693113,0.0,75.835189,78.50932,0.0,75.098698,0.0,13.888442000000001,28.875576000000002,10.0,42.0,63.2,24.465781,68.41946300000001,29.547551000000002,0.0,14.053284,14.263859,0.0,10.0,1.0,14.832785000000001,0.0,1057.788,10.0,0.0,0.0,72.797561,3.4175660000000003,4.1538889999999995,0.0,8.24,1.0,85.298711,64.813529,58.379966,235.76817799999998,4.146,0.0,13.986726,14.267453,0.0,10.0,0.0,46.708661,19.177296,23.449526000000002,74.99951287282865,29.646012,0.0,0.01232498,0.0,0.0450679,0.0,0.021070989,0.0,0.024839632,0.0,0.021972886,2.020995,2.013201,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011755048,5.739504,0.0,0.08765915,0.0,0.044850515,9.5,9.792152,0.0,0.023551207,9.5,9.700253,0.0,0.045035689000000004,0.25668601,74.132625,0.896708275,73.790444,0.545047684,73.48732700000001,1.3187010000000001,73.255107,0.031452492,7.7646429999999995,1.0,1.0,74.095624,74.113365,29.621340000000004,73.30726899999999,73.361747,30.259609,72.988831,73.596986,30.473228999999996,73.323837,73.851004,29.876152
 10/25/2017,18:04:08.118,0.0,74.017126,0.0,4.464126,0.0,0.0,0.00022416972900000002,75.891607,0.0,73.607611,0.021988336,3.927018,17.988132999999998,0.0,0.0,62.435848,0.0,80.927465,29.853714,71.310683,0.0,0.0,0.0,132.18972,1.0,0.010448,97.92638000000001,23.204622,13.222306,22.666351000000002,1.0,11074.801000000001,1.0,0.00404,16.224268,42.346696,0.0,2.56189,0.0,1.9890349999999999,0.0,1.981138,0.0,1.988584,10.0,8.995916000000001,0.0,0.0,0.0,0.137941831,0.0,0.136428982,0.0,0.148819468,0.0,0.0,0.0,2.200091,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,13.401136,74.971078,0.0,4.31002,0.0,7.518496000000001,73.601629,0.0,242.36633999999998,3.531525,0.0,95.64941999999999,73.864999,76.393263,109.001719,82.315104,0.012549593000000001,0.0,67.235936,14.361873000000001,19.735359,77.415994,76.69957600000001,0.0,75.83991800000001,78.517753,0.0,75.097247,0.0,7.4281630000000005,28.794421999999997,10.0,45.0,63.4,24.394669,68.41946300000001,29.544346,0.0,14.349075,14.457069,12.465803,10.0,1.0,14.726037,0.0,1055.077,10.0,0.0,0.0,72.796672,3.393518,4.188566000000001,11.85253,8.24,1.0,85.306028,65.085768,58.469673,230.813821,4.146,0.0,14.099738,14.272236,10.220488000000001,10.0,0.0,46.709546,19.469715,23.449619000000002,75.14454599513637,29.641182,0.0,0.048815472,0.0,0.042813157000000004,0.0,0.014725496999999999,0.0,0.018300876,0.0,0.020652251,2.020577,2.013233,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011757206999999999,5.736764,0.0,0.081179831,0.0,0.04362557,9.5,9.792571,0.0,0.015208656000000001,9.5,9.695936,0.0,0.042007891,0.439549511,74.145647,1.20617,73.69856800000001,0.0,73.310811,1.431232,73.338301,0.029841567000000003,7.731134,1.0,1.0,74.097684,74.117016,29.533365999999997,73.307315,73.364462,30.408183,72.98897099999999,73.600262,30.478637,73.325615,73.85334399999999,29.740665999999997
 10/25/2017,18:04:18.118,0.0,74.016751,0.0,4.034439,19.546641,0.0,0.0005622009290000001,75.871329,0.0,73.60700200000001,0.02346629,4.106054,3.478061,0.0,0.0,63.128188,0.0,80.928449,29.859659000000004,71.36766899999999,0.0,0.0,0.0,142.505287,1.0,0.010448,97.91759,23.197570000000002,13.225242000000001,22.660474,1.0,11126.118,1.0,0.00404,16.10264,42.350559000000004,0.0,2.5694939999999997,0.0,1.987359,0.0,1.9820080000000002,0.0,1.9874560000000001,10.0,8.981398,0.0,0.0,0.0,0.138392466,0.0,0.140291574,0.0,0.158131852,0.0,0.0,0.0,2.196515,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,0.0,75.03835699999999,0.0,9.317666000000001,0.0,8.898316000000001,73.60018199999999,0.0,242.339516,5.420922,0.0,95.652474,73.86284599999999,76.397196,109.012505,82.31547900000001,0.0,0.0,67.236824,14.364823000000001,19.698486,77.414917,76.698545,0.0,75.846333,78.52225,0.0,75.098464,0.0,0.0,28.990961,10.0,45.0,63.4,24.47287,68.41852800000001,29.541559999999997,0.0,14.064105999999999,14.338863,10.460045,10.0,1.0,14.929338000000001,0.0,1053.553,10.0,0.0,0.0,72.798778,3.3875059999999997,4.06421,12.478063,8.24,1.0,85.293599,65.079157,58.30531,217.554102,4.146,0.0,14.189306,14.167012,5.6673480000000005,10.0,0.0,46.711456,19.222667,23.447995000000002,78.58108653577331,29.643039,0.0,0.053199487999999996,0.0,0.041170415,0.0,0.018107612,0.0,0.016110554,0.0,0.017946558999999997,2.020995,2.013716,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011756181999999999,5.728962999999999,0.0,0.083307369,0.0,0.04946018,9.5,9.792764,0.0,0.017624453,9.5,9.687014,0.0,0.044681372999999996,0.411416664,74.123221,1.051439,73.81286999999999,0.0,73.297066,0.7982433040000001,73.27608599999999,0.030485937,7.879345,1.0,1.0,74.102412,74.117204,29.521136,73.31021700000001,73.362356,30.149262,72.989018,73.598577,30.305206,73.32341600000001,73.85390600000001,29.845871999999996
 10/25/2017,18:04:28.118,0.0,74.018062,0.0,6.147067,15.602779,0.0,2.8397820000000002e-06,75.743144,0.0,73.60583199999999,0.016630756,5.71738,8.763186,0.0,0.0,63.977681000000004,0.0,80.929152,29.857104999999997,71.13401999999999,0.0,0.0,0.0,140.746043,1.0,0.010448,98.012687,23.196828,13.188179000000002,22.616560999999997,1.0,11121.735,1.0,0.00404,15.950198,42.351071000000005,0.0,2.574231,0.0,1.990131,0.0,1.981944,0.0,1.987585,10.0,8.986194,0.0,0.0,0.0,0.133564226,0.0,0.137941831,0.0,0.174211022,0.0,0.0,0.0,2.199382,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.345788,0.0,0.0,74.962397,0.0,4.453094999999999,0.0,10.631114,73.572692,0.0,242.34105899999997,5.429049,0.0,95.65698499999999,73.84435699999999,76.39574499999999,109.02121899999999,82.314214,0.018842375,0.0,67.23439300000001,14.362829999999999,19.697257,77.427563,76.697937,0.0,75.848253,78.522859,0.0,75.098839,0.011517524,10.009068,28.913268,10.0,45.0,63.4,24.428282,68.418435,29.541048999999997,0.0,14.476529000000001,14.397066,12.979277,10.0,1.0,14.795603,0.0,1024.3110000000001,10.0,0.0,0.0,72.796672,3.383297,4.219655,13.296068,8.24,1.0,85.228264,65.255241,58.577443,202.017625,4.146,0.0,14.254829,14.128749,8.713463,10.0,0.0,46.707217,18.937735,23.444376000000002,78.80771639342029,29.640438,0.0,0.012131567,0.0,0.044230424000000004,0.0,0.019975828,0.0,0.015724026000000002,0.0,0.015724026000000002,2.020995,2.013619,2.018097,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01174652,5.7040120000000005,0.0,0.083565252,0.0,0.041820386,9.5,9.793183,0.0,0.019363826,9.5,9.688882000000001,0.0,0.042877578,0.327018125,74.147094,0.16525427199999998,73.781039,1.97279,73.32672600000001,1.276502,73.297066,0.029841567000000003,7.886112,1.0,1.0,74.101382,74.119357,29.575578000000004,73.310077,73.36577199999999,30.142561999999998,72.991686,73.598905,30.560909999999996,73.328517,73.85325,29.769393
 10/25/2017,18:04:38.118,0.0,74.018904,0.0,4.929621,8.147917999999999,0.0,0.00103303,75.811944,0.0,73.608921,0.026791684,5.430922,15.121353,0.0,0.0,63.423664,0.0,80.932105,29.855572,71.077458,0.0,0.0,0.0,148.582676,1.0,0.010448,98.048225,23.195483,13.078274,22.593871,1.0,11103.774,1.0,0.00404,15.599502,42.357448,0.0,2.576809,0.0,1.987391,0.0,1.981815,0.0,1.988068,10.0,8.996817,0.0,0.0,0.0,0.135398957,0.0,0.13903623199999998,0.0,0.16931315800000002,0.0,0.0,0.0,2.198416,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,74.938524,0.0,5.812314,0.0,0.0,73.65082199999999,0.0,242.377147,5.433644999999999,0.0,95.660321,73.832702,76.39944399999999,109.028237,82.317026,0.013860589,0.0,67.23275699999999,14.360118,19.696847,77.422598,76.702198,0.0,75.85199899999999,78.526185,0.0,75.100243,0.043622012,15.651794,28.773653000000003,10.0,45.0,63.4,24.456178,68.418154,29.532225,0.0,14.382141,14.234457,13.043461,10.0,1.0,15.019294,0.0,1026.781,10.0,0.0,0.0,72.798357,3.362856,4.196936,15.926514000000001,8.24,1.0,85.197122,64.922304,58.387190000000004,213.52969,4.146,0.0,14.183895999999999,14.303923000000001,8.537109,10.0,0.0,46.705773,19.113323,23.442196,78.33265602941644,29.640531,0.0,0.0,0.0,0.043940528,0.0,0.021554148,0.0,0.017141293999999998,0.0,0.014661076,2.020802,2.013651,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011742201,5.7004019999999995,0.0,0.08346854599999999,0.0,0.043013097,9.5,9.7927,0.0,0.073509876,9.5,9.686466000000001,0.0,0.041621364,0.40438345200000003,74.196287,0.995173229,73.755719,1.262435,73.349876,0.8826418420000001,73.330343,0.034674341000000004,7.9444300000000005,1.0,1.0,74.106063,74.116548,29.407914,73.313119,73.364275,30.167391,72.994447,73.60073,30.415676,73.32669200000001,73.855544,29.829954999999998
 10/25/2017,18:04:48.118,0.0,74.01960600000001,0.0,6.719983999999999,11.995588,0.0,0.000228193914,75.824256,0.0,73.610372,0.023096801,4.428319,28.238075,0.0,0.0,62.416295,0.0,80.934776,29.859659000000004,70.962369,0.0,0.0,0.0,146.183707,1.0,0.010448,98.05847299999999,23.187410999999997,13.004147999999999,22.617867,1.0,11116.068000000001,1.0,0.00404,16.040204,42.358519,0.0,2.578162,0.0,1.987585,0.0,1.9813630000000002,0.0,1.988487,10.0,8.98584,0.0,0.0,0.0,0.138360278,0.0,0.138006207,0.0,0.176498839,0.0,0.0,0.0,2.2037,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,0.0,75.041974,0.0,3.380028,0.0,6.283075,73.61031,0.0,242.43591,5.43344,0.0,95.66614799999999,73.827881,76.39967800000001,109.037233,82.318667,0.015958183,0.0,67.230793,14.364106,19.704222,77.434401,76.702292,0.0,75.85831999999999,78.53105699999999,0.0,75.103287,0.015880155,10.025099,28.838653000000004,10.0,45.0,63.4,24.449317999999998,68.420819,29.533432,0.0,14.107994,14.406067000000002,5.020429,10.0,1.0,15.075667000000001,0.0,1038.026,10.0,0.0,0.0,72.79934,3.3532370000000005,3.985291,1.475098,8.24,1.0,85.215179,65.021464,58.675579000000006,236.55382000000003,4.146,0.0,13.901366000000001,14.20408,14.645370999999999,10.0,0.0,46.706658000000004,19.088822,23.436304,79.4882909548001,29.640671,0.0,0.017805001,0.0,0.044971267999999995,0.0,0.019331616,0.0,0.014628865,0.0,0.016013922,2.020738,2.013426,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011745776000000001,5.698822,0.0,0.080889712,0.0,0.042884155,9.5,9.793022,0.0,0.019202773,9.5,9.683148,0.0,0.043360737,0.509881626,74.156498,0.882641859,73.71520699999999,0.896708264,73.424389,0.545047689,73.33540699999999,0.030163752000000002,7.9772940000000006,1.0,1.0,74.10728,74.121838,29.441840999999997,73.313119,73.364228,30.257244,72.992294,73.603445,30.465118,73.327675,73.85793100000001,29.814814000000002
 10/25/2017,18:04:58.118,0.0,74.021479,0.0,4.571548,23.87527,0.0,0.0006064669200000001,75.721418,0.0,73.611215,0.014136711000000001,5.287693,23.081073,0.0,0.0,61.715265,0.0,80.932761,29.85325,71.143845,0.0,0.0,0.0,133.549135,1.0,0.010448,98.005588,23.183792,12.971672,22.6608,1.0,11107.195,1.0,0.00404,15.958307000000001,42.359077,0.0,2.5740060000000002,0.0,1.9887130000000002,0.0,1.981782,0.0,1.989583,10.0,8.981463,0.0,0.0,0.0,0.139325926,0.0,0.138231525,0.0,0.157938516,0.0,0.0,0.0,2.207986,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,74.9841,0.0,5.669238,0.0,4.502144,73.69278100000001,0.0,242.428046,8.889807000000001,0.0,95.667181,73.827038,76.398461,109.04396799999999,82.317683,0.0075678080000000005,0.0,67.226352,14.365142,19.70668,77.44376899999999,76.702901,0.0,75.861317,78.535133,0.0,75.10286500000001,0.0,0.0,28.811729999999997,10.0,45.0,63.4,24.475613,68.421755,29.531574,0.0,14.107392,14.217656,9.112175,10.0,1.0,15.115847,0.0,1049.479,10.0,0.0,0.0,72.798591,3.3141580000000004,4.140137999999999,10.617503,8.24,1.0,85.255749,64.66749300000001,58.429937,233.683821,4.146,0.0,14.108154,14.274029999999998,6.212443,10.0,0.0,46.702605,18.658476999999998,23.431108,79.23936030408021,29.638581,0.0,0.054037609,0.0,0.045357796,0.0,0.018139823,0.0,0.015852869,0.0,0.018365297,2.020802,2.013458,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011753068,5.697984,0.0,0.08388760599999999,0.0,0.044302512999999995,9.5,9.795825,0.0,0.016174975,9.5,9.669103999999999,0.0,0.051896551,0.158221048,74.157945,0.7771436709999999,73.76223,1.002206,73.346982,0.7560440340000001,73.32817299999999,0.028230643,7.771087,1.0,1.0,74.106859,74.12034,29.523109,73.312791,73.368487,30.36365,72.991732,73.606206,30.363531,73.328845,73.85736999999999,29.788804
 10/25/2017,18:05:08.118,0.0,74.022509,0.0,4.965428,2.280221,0.0,0.00046159640099999996,75.58309399999999,0.0,73.61004399999999,0.024482382,3.5331379999999997,23.577554,0.0,0.0,62.303318999999995,0.0,80.935245,29.841313,71.297863,0.0,0.0,0.0,149.222401,1.0,0.010448,97.954444,23.181612,13.015707,22.632723000000002,1.0,11096.29,1.0,0.00404,15.930332,42.361171999999996,0.0,2.5657240000000003,0.0,1.9869400000000002,0.0,1.9814919999999998,0.0,1.988745,10.0,8.979306,0.0,0.0,0.0,0.139229361,0.0,0.139551244,0.0,0.159420764,0.0,0.0,0.0,2.203346,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,15.582199,75.010144,0.0,4.453094999999999,0.0,16.85635,73.636353,0.0,242.411256,9.015852,0.0,95.67141,73.828723,76.404174,109.053059,82.32073000000001,0.018842375,0.0,67.22378,14.364265,19.736998,77.452434,76.702713,0.0,75.865999,78.53578900000001,0.0,75.106049,0.0,0.0,28.860961,10.0,42.0,63.5,24.409532000000002,68.41619,29.529624,0.0,14.28655,14.245257999999998,11.486993,10.0,1.0,14.901751,0.0,1065.5839999999998,10.0,0.0,0.0,72.797608,3.3207709999999997,4.049263,10.120285,8.24,1.0,85.325868,64.854395,58.394415,233.202815,4.146,0.0,14.177885,14.277617000000001,17.803712,10.0,0.0,46.703117999999996,18.850395000000002,23.428928,78.63956121372006,29.637047999999997,0.0,0.054005374,0.0,0.043876107000000004,0.0,0.016400448999999998,0.0,0.015852869,0.0,0.019396036999999998,2.020738,2.013716,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011765293000000001,5.699918,0.0,0.08424219599999999,0.0,0.041820386,9.5,9.792571,0.0,0.013759179,9.5,9.660632000000001,0.0,0.043554000999999995,0.39031703,74.149987,0.6153798,73.809253,1.7547599999999999,73.437411,0.7349444,73.294895,0.028875012999999998,7.869679,1.0,1.0,74.10667099999999,74.120574,29.533761,73.314289,73.36900200000001,30.317147,72.992902,73.605317,30.409496,73.328517,73.857229,29.849753999999997
 10/25/2017,18:05:18.118,0.0,74.024006,0.0,4.786392,16.789144,0.0,0.0,75.461427,0.0,73.610793,0.028731497,3.210872,0.162845453,0.0,0.0,62.133855000000004,0.0,80.937354,29.838340999999996,71.359902,0.0,0.0,0.0,105.96099,1.0,0.010448,97.97409300000001,23.179199,12.997359,22.62456,1.0,11087.417,1.0,0.00404,15.789648999999999,42.365315,0.0,2.563791,0.0,1.9878099999999999,0.0,1.9822009999999999,0.0,1.988229,10.0,8.972417,0.0,0.0,0.0,0.1372015,0.0,0.13855340800000002,0.0,0.16135413099999998,0.0,0.0,0.0,2.203281,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,8.670152999999999,75.07814599999999,0.0,3.415797,0.0,12.797111,73.60090500000001,0.0,242.44362900000002,6.669528999999999,0.0,95.67531,73.826336,76.402816,109.062149,82.32260500000001,0.023824161,0.0,67.22391999999999,14.363866,19.691520999999998,77.449389,76.699623,0.0,75.865718,78.534758,0.0,75.104878,0.0,6.049542,28.845961,10.0,42.0,63.5,24.380264,68.419884,29.529856,0.0,14.309997000000001,14.266859,9.481235,10.0,1.0,15.014496,0.0,1055.462,10.0,0.0,0.0,72.798638,3.4512339999999995,4.1275830000000004,18.364489000000003,8.24,1.0,85.355041,64.847183,58.19151899999999,245.163819,4.146,0.0,13.930822000000001,14.348165,15.863817000000001,10.0,0.0,46.701767,18.980158,23.42002,78.61763171611251,29.63598,0.0,0.053554078,0.0,0.045357796,0.0,0.013952441999999999,0.0,0.019524879,0.0,0.023647839,2.02106,2.013684,2.0185150000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011771093,5.815646,0.0,0.083565252,0.0,0.04446369,9.5,9.793472999999999,0.0,0.015112025,9.5,9.777722,0.0,0.040204097,0.341084548,74.17169,0.868575447,73.759336,0.0,73.535797,1.452332,73.293449,0.027908457999999997,7.838748,1.0,1.0,74.10503299999999,74.120059,29.45052,73.316582,73.370593,30.325028999999997,72.996412,73.60583199999999,30.513014000000002,73.329172,73.86162900000001,29.765123
 10/25/2017,18:05:28.118,0.0,74.025223,0.0,4.965428,0.0,0.0,5.1129951e-05,75.47156600000001,0.0,73.611589,0.021064616,4.965428,6.3768720000000005,0.0,0.0,62.059262,0.0,80.93843199999999,29.835646999999998,71.444447,0.0,0.0,0.0,133.709067,1.0,0.010448,98.027118,23.176601,13.009102,22.615419,1.0,11115.855,1.0,0.00404,15.897086999999999,42.365827,0.0,2.5575080000000003,0.0,1.986682,0.0,1.9816529999999999,0.0,1.9889709999999998,10.0,8.992986,0.0,0.0,0.0,0.139551244,0.0,0.139712185,0.0,0.147820561,0.0,0.0,0.0,2.198673,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,15.341641000000001,74.953716,0.0,6.742305,0.0,15.781374,73.606693,0.0,242.528398,6.664645,0.0,95.678412,73.77316400000001,76.40464200000001,109.069685,82.325792,0.018055777,0.0,67.222798,14.361474,19.746420999999998,77.447797,76.697,0.0,75.86740400000001,78.53888,0.0,75.105159,0.0,10.025099,28.810961,10.0,42.0,63.5,24.406330999999998,68.41670400000001,29.606070000000003,0.0,14.168114000000001,14.117451,13.011369,10.0,1.0,14.972517000000002,0.0,1047.025,10.0,0.0,0.0,72.799761,3.4506330000000003,4.130573,6.447284,8.24,1.0,85.182676,64.932521,58.342034999999996,227.687285,4.146,0.0,13.859889,14.33561,17.066231,10.0,0.0,46.701301,18.992860999999998,23.423407,74.65162870841486,29.634586,0.0,0.036179188,0.0,0.045905376,0.0,0.017270136000000002,0.0,0.024710789,0.0,0.024904053,2.021028,2.013619,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011744238,5.817709,0.0,0.083404075,0.0,0.044141335999999996,9.5,9.791830000000001,0.0,0.018236455,9.5,9.776530000000001,0.0,0.042877578,0.277785644,74.157945,0.88264186,73.756443,0.0,73.446815,1.691461,73.346259,0.026619717999999997,7.92252,1.0,1.0,74.108122,74.11954399999999,29.431979,73.31438299999999,73.372512,30.30493,72.994119,73.608032,30.556662,73.330483,73.860412,29.755418
 10/25/2017,18:05:38.118,0.0,74.023117,0.0,4.213476,0.0,0.0,0.000566225111,75.522261,0.0,73.613414,0.025313731000000003,3.4973300000000003,32.418129,0.0,0.0,63.296204,0.0,80.940166,29.824453000000002,71.44673900000001,0.0,0.0,0.0,136.50786399999998,1.0,0.010448,98.07958,23.176138,12.959562,22.611174,1.0,11112.113000000001,1.0,0.00404,15.940873999999999,42.36848,0.0,2.5650150000000003,0.0,1.988068,0.0,1.9826529999999998,0.0,1.988358,10.0,9.002225,0.0,0.0,0.0,0.13958343199999998,0.0,0.13887529,0.0,0.14028043,0.0,0.0,0.0,2.1985770000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,9.359753999999999,74.98626999999999,0.0,6.134233999999999,0.0,11.369157000000001,73.71593100000001,0.0,242.582435,6.661198,0.0,95.684473,73.75856,76.406234,109.080471,82.326355,0.02749495,0.0,67.223359,14.366259,19.634982,77.450935,76.69465799999999,0.0,75.868247,78.540145,0.0,75.108717,0.0,12.285395,28.756729999999997,10.0,42.0,63.5,24.386667000000003,68.419837,29.607928,0.0,14.177732999999998,14.132451999999999,0.0,10.0,1.0,14.932935999999998,0.0,1058.67,10.0,0.0,0.0,72.795923,3.403137,4.046871,10.489189,8.24,1.0,85.012896,64.85860100000001,58.470877,224.89745299999998,4.146,0.0,14.019788,14.326642000000001,0.0,10.0,0.0,46.701394,19.064776000000002,23.417051,75.43475267918085,29.63454,0.0,0.01155133,0.0,0.046871695,0.0,0.021779622999999998,0.0,0.025451632999999998,0.0,0.021844044,2.020995,2.013748,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011717242,5.8149690000000005,0.0,0.083726429,0.0,0.048299705,9.5,9.792378,0.0,0.022810362999999997,9.5,9.777689,0.0,0.043618422000000004,0.228553163,74.151434,0.741977615,73.762953,0.952973957,73.391835,0.960007169,73.268852,0.028230643,7.957961999999999,1.0,1.0,74.108357,74.121931,29.507723,73.31676999999999,73.372699,30.203646999999997,72.994447,73.608687,30.552413,73.33104399999999,73.86359499999999,29.788028000000004
 10/25/2017,18:05:48.118,0.0,74.024381,0.0,6.039646,0.0,0.0,0.00048171731099999995,75.530227,0.0,73.613555,0.021618848,3.1392580000000003,5.528049,0.0,0.0,63.65034,0.0,80.93988399999999,29.832163,71.431674,0.0,0.0,0.0,138.107177,1.0,0.010448,98.105059,23.173122,12.90195,22.606114,1.0,11114.785,1.0,0.00404,16.020338,42.370156,0.0,2.5684310000000004,0.0,1.9864240000000002,0.0,1.982427,0.0,1.988648,10.0,9.006313,0.0,0.0,0.0,0.137845266,0.0,0.139422491,0.0,0.15471623699999998,0.0,0.0,0.0,2.1954830000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,10.594619999999999,75.052102,0.0,6.742305,0.0,2.4645029999999997,73.644311,0.0,242.55686400000002,8.323736,0.0,95.68513100000001,73.763053,76.41110400000001,109.09144599999999,82.326542,0.02408636,0.0,67.217515,14.364106,19.657106,77.455291,76.69035,0.0,75.86796600000001,78.542722,0.0,75.10942,0.0,4.2060379999999995,28.866345000000003,10.0,42.0,63.5,24.37592,68.420586,29.60333,0.0,13.917413,14.337663000000001,5.983193,10.0,1.0,15.021092999999999,0.0,1059.889,10.0,0.0,0.0,72.796813,3.3382059999999996,4.085135,7.345485000000001,8.24,1.0,84.948643,65.091177,58.27039,236.425552,4.146,0.0,14.124384,14.297944000000001,9.595234,10.0,0.0,46.6979,18.900077,23.418257,76.75759243554374,29.630407,0.0,0.000687994332,0.0,0.043972739000000004,0.0,0.023293522,0.0,0.024485315,0.0,0.019202773,2.020802,2.013716,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011706843,5.816676999999999,0.0,0.08424219599999999,0.0,0.044270277999999996,9.5,9.790123,0.0,0.026256899,9.5,9.776691,0.0,0.043360737,0.42548308700000004,74.162286,0.833409376,73.78248599999999,1.909491,73.339025,1.459365,73.31949200000001,0.027586272999999998,7.988249000000001,1.0,1.0,74.109667,74.123757,29.52587,73.316255,73.374806,30.349069,72.993558,73.61201,30.523057,73.33081,73.864906,29.870328999999998
 10/25/2017,18:05:58.118,0.0,74.026862,0.0,5.896417,10.216041,0.0,1.8936497e-05,75.643203,0.0,73.614725,0.023189172999999997,3.282487,0.0,0.0,0.0,63.617027,0.0,80.944477,29.863003000000003,71.473876,0.0,0.0,0.0,150.421886,1.0,0.010448,97.970803,23.181101,12.914059,22.614439,1.0,11056.627,1.0,0.00404,15.865869,42.373228000000005,0.0,2.573941,0.0,1.989164,0.0,1.9816529999999999,0.0,1.988552,10.0,8.994467,0.0,0.0,0.0,0.140677833,0.0,0.137909642,0.0,0.16547864699999998,0.0,0.0,0.0,2.198964,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,11.34837,75.065848,0.0,9.281897,0.0,12.668756,73.61899100000001,0.0,242.532692,8.564825,0.0,95.689924,73.80326,76.41021500000001,109.09719199999999,82.328324,0.02067777,0.0,67.215972,14.362510999999998,19.654648,77.457211,76.690256,0.0,75.870166,78.540239,0.0,75.108858,0.0,11.339597,28.864038,10.0,42.0,63.5,24.38438,68.41937,29.598359999999996,0.0,14.178334,14.241057999999999,14.230870000000001,10.0,1.0,14.754223000000001,0.0,1057.307,10.0,0.0,0.0,72.80051,3.321372,4.033718,19.519319,8.24,1.0,84.937528,65.166298,58.564799,218.067175,4.146,0.0,14.118373000000002,14.303325,7.655339,10.0,0.0,46.697994,18.774398,23.414220999999998,76.58292670400662,29.631196000000003,0.0,0.010100735999999999,0.0,0.043650633,0.0,0.025355001000000002,0.0,0.021393095,0.0,0.016368239,2.020802,2.013039,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01170487,5.8140019999999994,0.0,0.080277239,0.0,0.044238042000000005,9.5,9.791863000000001,0.0,0.026482372999999997,9.5,9.777367,0.0,0.045196742000000005,0.495815203,74.133349,1.079572,73.748485,2.064221,73.471412,0.77011046,73.27681,0.027586272999999998,7.855825,1.0,1.0,74.10845,74.123429,29.444996999999997,73.31953100000001,73.378877,30.433799,72.996178,73.610934,30.409496,73.331138,73.86322,29.736007
 10/25/2017,18:06:08.118,0.0,74.025832,0.0,4.28509,13.085761,0.0,0.0,75.608441,0.0,73.615708,0.025221359,2.2440759999999997,0.0,0.0,0.0,63.002901,0.0,80.946493,29.879956,71.41207,0.0,0.0,0.0,147.543122,1.0,0.010448,97.82526800000001,23.212462,12.885803,22.548979,1.0,11035.351999999999,1.0,0.00404,16.019121,42.375695,0.0,2.567336,0.0,1.9872299999999998,0.0,1.982298,0.0,1.988552,10.0,8.992471,0.0,0.0,0.0,0.137941831,0.0,0.13816714800000002,0.0,0.16995761399999998,0.0,0.0,0.0,2.196225,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.715712,0.0,0.0,74.970355,0.0,6.313078,0.0,0.539172625,73.62333199999999,0.0,242.51156,8.570243,0.0,95.694811,73.839115,76.412041,109.10453999999999,82.329683,0.0,0.0,67.21718800000001,14.359879000000001,19.718971,77.464846,76.68651,0.0,75.86510899999999,78.53902099999999,0.0,75.110403,0.0,9.528153999999999,28.764807,10.0,42.0,63.6,24.474926999999997,68.420679,29.593111999999998,0.0,14.227031,14.428268,6.3843440000000005,10.0,1.0,14.94493,0.0,1039.517,10.0,0.0,0.0,72.799621,3.3490279999999997,4.10606,6.864306,8.24,1.0,84.92139499999999,65.382046,58.62621,235.816279,4.146,0.0,14.049244,14.313489,17.531164999999998,10.0,0.0,46.69818,19.18569,23.40819,78.05515995265553,29.62697,0.0,0.0,0.0,0.043682843,0.0,0.022005097,0.0,0.01797877,0.0,0.015337499,2.021092,2.013168,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011702045,5.816258,0.0,0.08785256300000001,0.0,0.043174274000000006,9.5,9.791217999999999,0.0,0.015079813999999999,9.5,9.779107000000002,0.0,0.042136734,0.467682356,74.149264,0.805276518,73.765847,1.9305900000000003,73.42873,0.727911188,73.290555,0.022753499,7.82135,1.0,1.0,74.105501,74.125348,29.512063,73.31808000000001,73.37855,30.189459999999997,72.994962,73.611542,30.451984999999997,73.332495,73.86668399999999,29.843154
 10/25/2017,18:06:18.118,0.0,74.027658,0.0,5.681573,3.57881,0.0,0.000614515282,75.61930500000001,0.0,73.613649,0.018940058,2.5663419999999997,27.165034000000002,0.0,0.0,62.001326,0.0,80.947383,29.884276,71.419883,0.0,0.0,0.0,137.067623,1.0,0.010448,97.747613,23.223085,12.899197000000001,22.57624,1.0,11063.255,1.0,0.00404,16.097369,42.379931,0.0,2.559989,0.0,1.9900669999999998,0.0,1.98175,0.0,1.9880360000000001,10.0,8.981205000000001,0.0,0.0,0.0,0.137974019,0.0,0.138778725,0.0,0.161837473,0.0,0.0,0.0,2.193808,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,0.0,75.022442,0.0,6.491923,0.0,15.380263000000001,73.603799,0.0,242.49805099999998,8.574552,0.0,95.697066,73.834528,76.41161899999999,109.114949,82.32893299999999,0.0,0.0,67.226913,14.364106,19.678001000000002,77.46967,76.683279,0.0,75.867076,78.541832,0.0,75.113493,0.0,0.0,28.766345,10.0,42.0,63.6,24.385066000000002,68.420726,29.590790000000002,0.0,14.305788,14.381464999999999,10.909335,10.0,1.0,14.952126999999999,0.0,1053.313,10.0,0.0,0.0,72.800229,3.3327949999999995,4.2346010000000005,13.985757999999999,8.24,1.0,84.902119,65.254039,58.591892,223.855275,4.146,0.0,14.207941,14.16761,15.110304999999999,10.0,0.0,46.697854,19.310914999999998,23.424706,78.0405597935057,29.624462,0.0,0.055842792999999995,0.0,0.045003479000000006,0.0,0.016368239,0.0,0.014983182,0.0,0.019975828,2.020899,2.013619,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011698657,5.814872,0.0,0.078891116,0.0,0.043947924000000006,9.5,9.793119,0.0,0.013920232,9.5,9.779010000000001,0.0,0.04352179,0.369217395,74.173861,0.9881400379999999,73.714484,0.0,73.482987,1.290568,73.347706,0.030163752000000002,7.576478999999999,1.0,1.0,74.111306,74.124599,29.527448,73.31925,73.380375,30.289953999999998,72.997536,73.617112,30.382071999999997,73.334508,73.86514,29.918079
 10/25/2017,18:06:28.118,0.0,74.026628,0.0,5.968031,0.0,0.0,0.000739264888,75.526606,0.0,73.616831,0.023004429,3.4257160000000004,25.595511,0.0,0.0,62.51189,0.0,80.948883,29.883346999999997,71.261791,0.0,0.0,0.0,140.586112,1.0,0.010448,97.72415699999999,23.228699,12.799750999999999,22.579504999999997,1.0,11052.35,1.0,0.00404,15.524903,42.385051000000004,0.0,2.5577330000000003,0.0,1.988229,0.0,1.98175,0.0,1.9889709999999998,10.0,8.99363,0.0,0.0,0.0,0.136428982,0.0,0.139776562,0.0,0.14685387800000002,0.0,0.0,0.0,2.1985770000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,12.198343,75.050656,0.0,5.096935,0.0,11.882579,73.60090500000001,0.0,242.511994,8.571843,0.0,95.69960400000001,73.82015799999999,76.415319,109.125877,82.33249599999999,0.0,0.0,67.234066,14.360198,19.739047,77.463581,76.684075,0.0,75.863096,78.542066,0.0,75.113118,0.090380465,10.057160000000001,28.769422,10.0,42.0,63.6,24.393526,68.41633,29.585449,0.0,14.246870999999999,14.160653,12.257204,10.0,1.0,14.772814000000002,0.0,1063.675,10.0,0.0,0.0,72.801633,3.3267830000000003,4.180793,18.637157000000002,8.24,1.0,84.814559,65.279881,58.569616,225.041755,4.146,0.0,14.10575,14.139510999999999,7.927886,10.0,0.0,46.694733,18.932971,23.446139000000002,75.2823705513894,29.625390999999997,0.0,0.034019415,0.0,0.04558327,0.0,0.016883608999999997,0.0,0.024485315,0.0,0.02374447,2.021028,2.014038,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011684111,5.815743,0.0,0.079116764,0.0,0.042303917,9.5,9.792732,0.0,0.018461929,9.5,9.778108,0.0,0.041589153,0.369217394,74.154328,1.023306,73.754272,0.0,73.42800600000001,1.410133,73.299959,0.035318711,7.627386,1.0,1.0,74.111025,74.125068,29.548357,73.320607,73.379018,30.239115999999996,72.99688,73.616363,30.426878000000002,73.335584,73.868088,29.755418
 10/25/2017,18:06:38.118,0.0,74.029249,0.0,4.929621,22.127785999999997,0.0,0.000320750072,75.651894,0.0,73.616457,0.023096801,5.287693,0.0,0.0,0.0,63.541709999999995,0.0,80.950664,29.881859999999996,71.087329,0.0,0.0,0.0,134.028929,1.0,0.010448,97.866822,23.22689,12.746175,22.568078,1.0,11081.964,1.0,0.00404,15.696805,42.386587,0.0,2.564532,0.0,1.988391,0.0,1.9820400000000002,0.0,1.98852,10.0,9.002675,0.0,0.0,0.0,0.138843102,0.0,0.137684324,0.0,0.158808531,0.0,0.0,0.0,2.199705,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,8.702227,75.004356,0.0,4.31002,0.0,15.171686,73.676865,0.0,242.52304300000003,8.573362,0.0,95.703692,73.812481,76.418316,109.13223500000001,82.33404300000001,0.009403202,0.0,67.23308399999999,14.364583999999999,19.667348999999998,77.468452,76.678783,0.0,75.86567099999999,78.543987,0.0,75.114008,0.00793793,8.967088,28.866345000000003,10.0,42.0,63.6,24.421194,68.417266,29.579411,0.0,13.928835999999999,14.273458999999999,0.559622734,10.0,1.0,15.008498999999999,0.0,1067.557,10.0,0.0,0.0,72.801025,3.3826959999999997,4.312922,0.0,8.24,1.0,84.656373,65.31654,58.610556,217.810639,4.146,0.0,14.230784,14.259681,0.0,10.0,0.0,46.695384999999995,18.853799,23.460660999999998,76.30651349693692,29.621489,0.0,0.0,0.0,0.042072312,0.0,0.022649309,0.0,0.024871842,0.0,0.020008039,2.0211240000000004,2.013716,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011657803000000001,5.814647,0.0,0.08269489599999999,0.0,0.044560397,9.5,9.792925,0.0,0.022745941000000002,9.5,9.777979,0.0,0.04091273,0.488781991,74.15866899999999,1.1217709999999999,73.79695500000001,0.8052765129999999,73.291278,1.431232,73.35276999999999,0.025653164,7.615142999999999,1.0,1.0,74.111165,74.12708,29.486815000000004,73.31925,73.383277,30.34631,72.994821,73.614257,30.520739000000003,73.334929,73.867527,29.864894
 10/25/2017,18:06:48.118,0.0,74.0285,0.0,6.0754529999999995,5.1980379999999995,0.0,0.000771458339,75.60771700000001,0.0,73.619874,0.02392815,1.993426,0.0,0.0,0.0,63.105738,0.0,80.949539,29.870202000000003,71.135003,0.0,0.0,0.0,149.462298,1.0,0.010448,97.901983,23.221879,12.619023,22.565466,1.0,11045.615,1.0,0.00404,15.54031,42.391196,0.0,2.556605,0.0,1.9882939999999998,0.0,1.9828459999999999,0.0,1.9890349999999999,10.0,9.007021,0.0,0.0,0.0,0.137716513,0.0,0.137169312,0.0,0.164769746,0.0,0.0,0.0,2.194968,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.096935,0.0,12.775684,74.953716,0.0,4.31002,0.0,13.711642999999999,73.66311999999999,0.0,242.541039,6.036401000000001,0.0,95.706558,73.815711,76.41592800000001,109.140808,82.335637,0.010976398,0.0,67.229203,14.362430999999999,19.666120000000003,77.475431,76.677378,0.0,75.862347,78.542909,0.0,75.11255600000001,0.001002466,10.810592,29.032115,10.0,42.0,63.6,24.414334,68.41937,29.576484999999998,0.0,14.406189000000001,14.391666,15.530601999999998,10.0,1.0,15.163823999999998,0.0,1058.093,10.0,0.0,0.0,72.800089,3.3586480000000005,4.179598,14.033876000000001,8.24,1.0,84.572757,65.00824300000001,58.639456,214.41153300000002,4.146,0.0,14.118373000000002,14.168806,11.535128,10.0,0.0,46.695291999999995,19.356967,23.464975,76.35014599562314,29.617959999999997,0.0,0.006425898,0.0,0.044616950999999995,0.0,0.025419422999999997,0.0,0.019879196000000002,0.0,0.016497081,2.020963,2.013426,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011643098000000001,5.816742,0.0,0.083533016,0.0,0.043109802999999995,9.5,9.791476,0.0,0.025483844,9.5,9.777528,0.0,0.042652104,0.5380144729999999,74.173861,0.889675058,73.724612,0.601313377,73.415708,0.650545862,73.342642,0.031774677,7.6086990000000005,1.0,1.0,74.114114,74.13255699999999,29.480108,73.319812,73.381732,30.273402,72.996178,73.616738,30.531940999999996,73.337457,73.869867,29.853247999999997
 10/25/2017,18:06:58.118,0.0,74.031449,0.0,5.968031,9.79921,0.0,0.000240266453,75.612787,0.0,73.620248,0.02439001,5.07285,0.0,0.0,0.0,62.174411,0.0,80.952632,29.871038000000002,71.154465,0.0,0.0,0.0,140.026352,1.0,0.010448,97.842237,23.219235,12.494257000000001,22.601543,1.0,10997.078000000001,1.0,0.00404,15.389895999999998,42.392359,0.0,2.561471,0.0,1.988487,0.0,1.982105,0.0,1.9881,10.0,8.993308,0.0,0.0,0.0,0.136364605,0.0,0.137716513,0.0,0.167444237,0.0,0.0,0.0,2.192809,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,74.986994,0.0,5.025398,0.0,0.0,73.678312,0.0,242.580939,2.092045,0.0,95.710176,73.818051,76.420142,109.149427,82.33559,0.001012827,0.0,67.226258,14.360756,19.641128,77.478475,76.673725,0.0,75.863377,78.544596,0.0,75.11972,0.0,11.195323,29.032115,10.0,42.0,63.6,24.393755,68.420025,29.56989,0.0,14.374325,14.300460999999999,5.935054,10.0,1.0,15.033087,0.0,1056.553,10.0,0.0,0.0,72.799059,3.458449,4.283028,13.681010999999998,8.24,1.0,84.552122,65.410892,58.649691000000004,235.46354100000002,4.146,0.0,13.995142000000001,14.382242999999999,5.4749620000000006,10.0,0.0,46.693195,19.299572,23.464372,76.74303450834074,29.619816999999998,0.0,0.0,0.0,0.041975680999999994,0.0,0.023647839,0.0,0.018751825,0.0,0.014693287,2.020609,2.013587,2.018161,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011638357,5.815646,0.0,0.083339604,0.0,0.04214274,9.5,9.792958,0.0,0.022649309,9.5,9.778591,0.0,0.043972739000000004,0.29888527800000003,74.16735,0.488781994,73.759336,0.96704038,73.363621,1.269468,73.284044,0.030163752000000002,7.54587,1.0,1.0,74.11519100000001,74.12984200000001,29.437896000000002,73.319203,73.382949,30.174484000000003,73.00010999999999,73.61720600000001,30.373959999999997,73.340265,73.872254,29.743771000000002
 10/25/2017,18:07:08.118,0.0,74.031262,0.0,6.0754529999999995,3.739129,0.0,0.000787555061,75.562092,0.0,73.618797,0.024574754,2.45892,0.0,0.0,0.0,62.542306999999994,0.0,80.95305400000001,29.868345,71.207052,0.0,0.0,0.0,152.98078600000002,1.0,0.010448,97.93281999999999,23.219606,12.324354,22.619173,1.0,11081.108999999999,1.0,0.00404,15.009198000000001,42.395944,0.0,2.5641130000000003,0.0,1.9890349999999999,0.0,1.9821689999999998,0.0,1.9881650000000002,10.0,8.996269999999999,0.0,0.0,0.0,0.138392466,0.0,0.137169312,0.0,0.170924298,0.0,0.0,0.0,2.194162,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,0.0,75.025336,0.0,5.991158,0.0,0.0,73.634183,0.0,242.58943100000002,2.060812,0.0,95.715204,73.820813,76.421126,109.156775,82.335684,0.020415571,0.0,67.224949,14.359959,19.692341,77.47885,76.671852,0.0,75.860006,78.548156,0.0,75.119626,0.0,13.311345000000001,28.979038,10.0,43.0,63.7,24.45915,68.417733,29.563713,0.0,14.420016,14.274659,9.384958000000001,10.0,1.0,15.253179999999999,0.0,1023.605,10.0,0.0,0.0,72.80060300000001,3.415161,4.184978,7.762507,8.24,1.0,84.419689,65.264256,58.520849,233.39521800000003,4.146,0.0,14.058260999999998,14.36072,6.741505,10.0,0.0,46.693289,19.587907,23.458109,78.15737531787445,29.611596999999996,0.0,0.0,0.0,0.042233365999999994,0.0,0.021586359,0.0,0.018075402,0.0,0.014950971,2.020899,2.0135549999999998,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011615381000000001,5.816452,0.0,0.082952779,0.0,0.044141335999999996,9.5,9.793215,0.0,0.021521937999999997,9.5,9.777818,0.0,0.043715054,0.43251629799999997,74.16951999999999,1.044406,73.75354899999999,0.79121009,73.446815,1.564863,73.28549100000001,0.029197197999999997,7.48433,1.0,1.0,74.115799,74.131761,29.699452,73.32159,73.381405,30.2001,73.000905,73.615802,30.421470000000003,73.335491,73.869446,29.78104
 10/25/2017,18:07:18.118,0.0,74.033087,0.0,6.397718,0.0,0.0,0.0006668296319999999,75.567162,0.0,73.61940600000001,0.024944242999999998,3.389909,16.24244,0.0,0.0,63.012316000000006,0.0,80.955303,29.858822999999997,71.274377,0.0,0.0,0.0,150.821714,1.0,0.010448,98.10299,23.208287,12.284723,22.628641000000002,1.0,11063.79,1.0,0.00404,14.765941,42.398224,0.0,2.569172,0.0,1.9839419999999999,0.0,1.982105,0.0,1.989164,10.0,8.996559,0.0,0.0,0.0,0.138392466,0.0,0.136750865,0.0,0.170279842,0.0,0.0,0.0,2.192036,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.0,74.99856899999999,0.0,6.956919,0.0,0.0,73.628396,0.0,242.60404900000003,2.061223,0.0,95.722064,73.840191,76.420236,109.164217,82.337559,0.0,0.0,67.224014,14.359959,19.68005,77.473417,76.665717,0.0,75.859116,78.545486,0.0,75.12103,0.002344813,11.243414,28.814807000000002,10.0,43.0,63.7,24.459836,68.419697,29.561019,0.0,14.328634,14.269259,7.716168,10.0,1.0,14.881360999999998,0.0,1056.7930000000001,10.0,0.0,0.0,72.80065,3.4614550000000004,4.341021,14.980195000000002,8.24,1.0,84.27731800000001,65.354401,58.570218000000004,234.32516099999998,4.146,0.0,14.349206,14.241147,14.436952999999999,10.0,0.0,46.690073999999996,18.780297,23.456485,77.37674874766519,29.612108000000003,0.0,0.0,0.0,0.043264105,0.0,0.023969945,0.0,0.018719614,0.0,0.015659605,2.020899,2.013362,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011590359,5.816580999999999,0.0,0.084113254,0.0,0.047526055,9.5,9.792442,0.0,0.023518996,9.5,9.777561,0.0,0.042555472000000004,0.474715569,74.215819,0.734944402,73.799125,0.5450476910000001,73.42800600000001,0.98110681,73.32817299999999,0.025653164,7.599677000000001,1.0,1.0,74.113272,74.131574,29.420144,73.321263,73.38388499999999,30.208377000000002,73.000718,73.61846899999999,30.430353999999998,73.339235,73.874314,29.865282
 10/25/2017,18:07:28.118,0.0,74.03322800000001,0.0,5.430922,7.779183,0.0,0.000743289063,75.625098,0.0,73.61964,0.021341732000000002,2.5663419999999997,6.777260000000001,0.0,0.0,63.73796899999999,0.0,80.956709,29.853296000000004,71.258142,0.0,0.0,0.0,143.864703,1.0,0.010448,98.15169200000001,23.199333,12.206192999999999,22.665045000000003,1.0,11035.138,1.0,0.00404,14.876217,42.404090000000004,0.0,2.565241,0.0,1.987424,0.0,1.982298,0.0,1.9888740000000003,10.0,8.999006,0.0,0.0,0.0,0.13617147599999999,0.0,0.13832809,0.0,0.165059751,0.0,0.0,0.0,2.200575,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,10.418211,75.050656,0.0,6.026927,0.0,7.839384,73.63563,0.0,242.606317,0.810050217,0.0,95.721548,73.839349,76.424825,109.17495600000001,82.337184,0.018055777,0.0,67.217749,14.360437,19.724297,77.47561800000001,76.66239200000001,0.0,75.863096,78.549749,0.0,75.12178,0.00413461,7.059462,28.818653,10.0,43.0,63.7,24.418678,68.418341,29.55893,0.0,14.409195,14.228457,12.802769999999999,10.0,1.0,14.969517999999999,0.0,1055.655,10.0,0.0,0.0,72.80256899999999,3.4223760000000003,4.116224,8.740905,8.24,1.0,84.19112700000001,65.284088,58.541920999999995,202.56276499999998,4.146,0.0,14.093126000000002,14.224407000000001,10.412875,10.0,0.0,46.689422,19.129429000000002,23.454537,76.60475690470516,29.609739,0.0,0.0027188259999999997,0.0,0.041782417,0.0,0.025870371,0.0,0.021006568,0.0,0.018107612,2.020706,2.01349,2.0182900000000004,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011574005,5.801784,0.0,0.084338902,0.0,0.04362557,9.5,9.791637,0.0,0.025999214,9.5,9.778624,0.0,0.044166002999999995,0.376250607,74.16517900000001,0.749010827,73.825168,1.958723,73.315151,1.304635,73.30646999999999,0.035640896,7.478530999999999,1.0,1.0,74.118889,74.13419499999999,29.43474,73.322292,73.388566,30.212712,72.99922,73.620903,30.431513,73.340171,73.87628000000001,29.806662
 10/25/2017,18:07:38.118,0.0,74.033041,0.0,5.3951150000000005,14.672925,0.0,0.000590370195,75.662757,0.0,73.619265,0.026329823999999998,3.747981,0.0,0.0,0.0,63.592404,0.0,80.957412,29.851531,71.228854,0.0,0.0,0.0,133.629101,1.0,0.010448,98.078875,23.187503,12.068033,22.61852,1.0,11014.825,1.0,0.00404,14.944735000000001,42.405626,0.0,2.567271,0.0,1.9886810000000001,0.0,1.98262,0.0,1.988584,10.0,9.005508,0.0,0.0,0.0,0.137748701,0.0,0.140227197,0.0,0.159549655,0.0,0.0,0.0,2.19761,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,13.240763000000001,75.046315,0.0,6.134233999999999,0.0,15.925773000000001,73.625502,0.0,242.625616,0.611077774,0.0,95.726058,73.80494499999999,76.423186,109.185083,82.34285600000001,0.01359839,0.0,67.217001,14.363228,19.664481,77.47262099999999,76.660519,0.0,75.861223,78.54960799999999,0.0,75.12056199999999,0.0,5.119775,28.775961,10.0,43.0,63.7,24.470126,68.41703199999999,29.552845,0.0,14.143464000000002,14.136052,2.051907,10.0,1.0,15.104451999999998,0.0,1048.885,10.0,0.0,0.0,72.800135,3.385101,4.251341,0.0,8.24,1.0,84.202241,65.261852,58.606342000000005,225.121922,4.146,0.0,14.019186999999999,14.343979999999998,3.342682,10.0,0.0,46.690494,19.131470999999998,23.448134,75.40572366122865,29.606115999999997,0.0,0.0007202297500000001,0.0,0.044584741,0.0,0.022745941000000002,0.0,0.024195419,0.0,0.018880667,2.020738,2.0135549999999998,2.0184830000000002,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011573182,5.777317,0.0,0.083533016,0.0,0.046462286,9.5,9.793633999999999,0.0,0.023969945,9.5,9.779203,0.0,0.051477813,0.319984913,74.131902,0.9811068140000001,73.81721,0.0,73.330343,1.431232,73.275363,0.030808122,7.1573,1.0,1.0,74.119357,74.135272,29.57755,73.326411,73.3866,30.165026,73.000671,73.622776,30.433831,73.340171,73.873471,29.847813000000002
 10/25/2017,18:07:48.118,0.0,74.03411700000001,0.0,5.3951150000000005,0.0,0.0,0.001029006,75.551229,0.0,73.622682,0.025128987000000002,4.535741000000001,15.185414999999999,0.0,0.0,63.516362,0.0,80.96027099999999,29.847676,71.266142,0.0,0.0,0.0,136.108036,1.0,0.010448,97.952611,23.189266,11.957578,22.611991,1.0,11086.027,1.0,0.00404,14.604579999999999,42.411351,0.0,2.561664,0.0,1.985973,0.0,1.9812020000000001,0.0,1.9900669999999998,10.0,8.999167,0.0,0.0,0.0,0.136879618,0.0,0.137555571,0.0,0.137412602,0.0,0.0,0.0,2.204216,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,17.250071,75.097678,0.0,4.131175,0.0,13.085911,73.73184599999999,0.0,242.635652,0.60853316,0.0,95.729771,73.767921,76.425247,109.19266699999999,82.34229300000001,0.006256811,0.0,67.21929200000001,14.361154999999998,19.73413,77.470653,76.657241,0.0,75.861785,78.549796,0.0,75.122248,0.053354034,12.573944000000001,28.810961,10.0,43.0,63.7,24.470812,68.420305,29.549919,0.0,14.566709,14.351464000000002,0.0,10.0,1.0,15.054077,0.0,1050.874,10.0,0.0,0.0,72.800978,3.3586480000000005,4.18438,3.207344,8.24,1.0,84.253261,65.339978,58.493756000000005,218.51611400000002,4.146,0.0,14.266851999999998,14.221418,0.0,10.0,0.0,46.689608,19.268946,23.440665,74.81828963641935,29.602215,0.0,0.034502947,0.0,0.045873165,0.0,0.018300876,0.0,0.022456046,0.0,0.022971416,2.020673,2.013523,2.018354,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.01157888,5.777124,0.0,0.08753020800000001,0.0,0.045462987999999996,9.5,9.793183,0.0,0.01852635,9.5,9.773309,0.0,0.043940528,0.376250607,74.213649,0.882641846,73.806359,1.002206,73.550989,1.515631,73.268129,0.033385602,7.200797000000001,1.0,1.0,74.120621,74.134476,29.409097999999997,73.327347,73.389455,30.259215,73.003292,73.623758,30.390183,73.342511,73.87609300000001,29.703009
 10/25/2017,18:07:58.118,0.0,74.033555,0.0,6.218682,0.0,0.0,0.00026441154,75.57078299999999,0.0,73.621652,0.01542992,4.535741000000001,24.49044,0.0,0.0,63.416422,0.0,80.959709,29.853575,71.139868,0.0,0.0,0.0,131.0702,1.0,0.010448,97.992003,23.180545000000002,11.844004,22.596156,1.0,11066.142,1.0,0.00404,14.479301999999999,42.414377,0.0,2.559441,0.0,1.987391,0.0,1.981944,0.0,1.988777,10.0,8.992021000000001,0.0,0.0,0.0,0.138038395,0.0,0.136493358,0.0,0.148851691,0.0,0.0,0.0,2.199608,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.633469,0.0,15.694460000000001,75.00797299999999,0.0,4.846553,0.0,13.037777,73.655886,0.0,242.63290099999998,0.607301895,0.0,95.734,73.78964,76.427635,109.202699,82.34285600000001,0.006519011,0.0,67.229577,14.360198,19.787801,77.470466,76.651574,0.0,75.858367,78.546188,0.0,75.12641500000001,0.0,12.702187,28.934038,10.0,43.0,63.7,24.442916,68.41932299999999,29.544393,0.0,14.294967000000002,14.484070999999998,17.424037,10.0,1.0,15.041483,0.0,1049.992,10.0,0.0,0.0,72.800837,3.345421,4.195142,14.258426,8.24,1.0,84.198537,65.26065,58.721938,215.22924300000003,4.146,0.0,14.134003,14.327836999999999,19.278673,10.0,0.0,46.689189,19.156426,23.428324,74.7240823953454,29.603423,0.0,0.038564609,0.0,0.044101580999999994,0.0,0.01536971,0.0,0.020394566,0.0,0.024292051000000002,2.020867,2.013458,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01156756,5.7761569999999995,0.0,0.081631127,0.0,0.043593334000000004,9.5,9.793633999999999,0.0,0.016368239,9.5,9.743899,0.0,0.041395889,0.298885279,74.164456,0.854508998,73.778145,1.332767,73.459837,1.452332,73.318045,0.031130307000000003,7.228505999999999,1.0,1.0,74.116876,74.135553,29.508907,73.326551,73.38851899999999,30.164632,73.002075,73.624227,30.496019,73.345413,73.876701,29.645165000000002
 10/25/2017,18:08:08.118,0.0,74.034913,0.0,4.320897,18.568691,0.0,0.000622563636,75.698243,0.0,73.624975,0.027253543999999998,2.029233,0.435109521,0.0,0.0,62.538686,0.0,80.96125500000001,29.866858,70.93055600000001,0.0,0.0,0.0,72.615319,1.0,0.010448,98.086114,23.177204999999997,11.718136,22.659983999999998,1.0,11075.122,1.0,0.00404,14.786617000000001,42.41568,0.0,2.566433,0.0,1.987746,0.0,1.9819759999999997,0.0,1.98852,10.0,8.97937,0.0,0.0,0.0,0.13761994800000002,0.0,0.136815241,0.0,0.16174080400000002,0.0,0.0,0.0,2.198448,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,18.725497,75.076699,0.0,4.2742510000000005,0.0,0.0,73.69205699999999,0.0,242.628704,0.608574202,0.0,95.73583199999999,73.857042,76.427963,109.20981200000001,82.343418,0.006519011,0.0,67.232055,14.362351,19.700125,77.472386,76.64366,0.0,75.859959,78.541691,0.0,75.12655500000001,0.0,0.0,28.833653,10.0,41.0,63.8,24.460065,68.41810699999999,29.539563,0.0,14.291960999999999,14.410867000000001,9.080083,10.0,1.0,14.970718,0.0,1057.868,10.0,0.0,0.0,72.799761,3.3712730000000004,4.21248,3.8809940000000003,8.24,1.0,84.116755,65.324954,58.402843999999995,207.196451,4.146,0.0,14.253627,14.173589000000002,14.933951,10.0,0.0,46.687279,19.195671,23.429299,79.05641003860438,29.600590000000004,0.0,0.054779024,0.0,0.043038630999999994,0.0,0.014016863999999999,0.0,0.018172033,0.0,0.023937734,2.020802,2.01378,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011551666,5.775028,0.0,0.082114658,0.0,0.04327098,9.5,9.792764,0.0,0.014564444,9.5,9.738939,0.0,0.042007891,0.4325163,74.187606,0.791210091,73.811423,0.39735024700000005,73.477923,1.1710040000000002,73.278257,0.026941903,7.167288,1.0,1.0,74.117016,74.137987,29.532577000000003,73.32594300000001,73.390672,30.237146000000003,73.001514,73.628907,30.342672999999998,73.345834,73.87731,29.808603
