date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:08:18.118,0.0,74.036926,0.0,4.320897,13.149889000000002,0.0,0.000405257868,75.61640799999999,0.0,73.623337,0.025036615,3.282487,0.0,0.0,0.0,63.230301000000004,0.0,80.96270799999999,29.855758,70.900288,0.0,0.0,0.0,136.188001,1.0,0.010448,98.154606,23.171081,11.66089,22.673207,1.0,11114.143999999998,1.0,0.00404,14.610660999999999,42.419264,0.0,2.573393,0.0,1.988358,0.0,1.981815,0.0,1.9884549999999999,10.0,8.982814999999999,0.0,0.0,0.0,0.140999716,0.0,0.13910060800000001,0.0,0.160838566,0.0,0.0,0.0,2.194323,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,0.0,75.06150699999999,0.0,3.63041,0.0,5.063699,73.670355,0.0,242.630344,0.608327949,0.0,95.737665,73.87422,76.43063199999999,109.219279,82.345762,0.017531379,0.0,67.224715,14.363866,19.675542999999998,77.469248,76.641318,0.0,75.859491,78.542909,0.0,75.127538,0.0,0.0,28.845961,10.0,41.0,63.8,24.400615,68.415769,29.537426,0.0,14.21621,14.461870000000001,8.35801,10.0,1.0,14.905949,0.0,1056.36,10.0,0.0,0.0,72.80285,3.367064,4.236993,8.85318,8.24,1.0,84.04426,65.256443,58.720734,232.529407,4.146,0.0,14.233789999999999,14.372677,14.212501999999999,10.0,0.0,46.685416,18.987417,23.424706,80.00122790316243,29.59627,0.0,0.050201595,0.0,0.04352179,0.0,0.018365297,0.0,0.015015393,0.0,0.018429718,2.020673,2.013684,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011537015,5.776221,0.0,0.083694194,0.0,0.044076865,9.5,9.792667999999999,0.0,0.018429718,9.5,9.738327,0.0,0.04400495,0.48878199200000005,74.143477,0.7138447659999999,73.78755,1.993889,73.340471,0.65054586,73.275363,0.029197197999999997,7.134746000000001,1.0,1.0,74.12254,74.136676,29.617395000000002,73.327487,73.39160799999999,30.198918,73.00142,73.63105999999999,30.348081,73.34241800000001,73.877684,29.733290000000004
 10/25/2017,18:08:28.118,0.0,74.034492,0.0,4.034439,19.78712,0.0,0.00033282261100000003,75.717073,0.0,73.622963,0.022080707999999998,1.850197,0.0,0.0,0.0,63.97695699999999,0.0,80.965942,29.858590999999997,71.09893199999999,0.0,0.0,0.0,149.462298,1.0,0.010448,98.239882,23.165189,11.630616,22.668962,1.0,11067.211000000001,1.0,0.00404,14.377945,42.421918,0.0,2.579,0.0,1.988584,0.0,1.981911,0.0,1.988487,10.0,8.992664999999999,0.0,0.0,0.0,0.138392466,0.0,0.138682161,0.0,0.172857665,0.0,0.0,0.0,2.191456,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.143410000000001,0.0,0.0,75.071635,0.0,9.997275,0.0,0.0,73.64648100000001,0.0,242.64742400000003,0.607794401,0.0,95.742928,73.852829,76.433676,109.228417,82.34346500000001,0.0057324130000000004,0.0,67.217609,14.359879000000001,19.736589000000002,77.474962,76.636261,0.0,75.85448000000001,78.53391500000001,0.0,75.126836,0.0,14.289204000000002,28.772884,10.0,41.0,63.8,24.408389,68.422269,29.535103999999997,0.0,14.404385000000001,14.418667000000001,11.246302,10.0,1.0,15.145233,0.0,1037.6889999999999,10.0,0.0,0.0,72.80018199999999,3.4722769999999996,4.17601,8.997534,8.24,1.0,83.93659699999999,65.30391999999999,58.489541,228.21639100000002,4.146,0.0,14.05285,14.247724,12.657380999999999,10.0,0.0,46.687093,19.395532,23.414917000000003,78.69073193986912,29.594272999999998,0.0,0.0,0.0,0.041717996,0.0,0.021908465,0.0,0.018043191,0.0,0.016046133,2.020802,2.013587,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011516413999999999,5.778703,0.0,0.0822436,0.0,0.043303215,9.5,9.793183,0.0,0.020813303999999998,9.5,9.740421000000001,0.0,0.044294845,0.40438345299999995,74.202074,0.777143672,73.76006,1.00924,73.355663,1.367933,73.314428,0.028552828,7.220128999999999,1.0,1.0,74.120574,74.13976600000001,29.533761,73.32627099999999,73.395961,30.241481,73.00506999999999,73.631201,30.460483,73.341903,73.87899499999999,29.755029999999998
 10/25/2017,18:08:38.118,0.0,74.03870400000001,0.0,7.794200999999999,0.0,0.0,0.000638660366,75.699692,0.0,73.62535,0.021895964,2.1366549999999997,0.0,0.0,0.0,64.700438,0.0,80.96645799999999,29.852598999999998,71.100054,0.0,0.0,0.0,149.942092,1.0,0.010448,98.35778499999999,23.161571,11.553188,22.605951,1.0,11104.843,1.0,0.00404,14.185367000000001,42.426666,0.0,2.581836,0.0,1.98665,0.0,1.982782,0.0,1.9884549999999999,10.0,8.990894,0.0,0.0,0.0,0.139197173,0.0,0.137008371,0.0,0.165381979,0.0,0.0,0.0,2.1911009999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.070343,0.0,16.015204,75.097678,0.0,8.494981,0.0,14.192976000000002,73.605246,0.0,242.64617,0.974095829,0.0,95.747157,73.842766,76.433723,109.23454,82.347403,0.008354405,0.0,67.214663,14.360597,19.664481,77.480583,76.632982,0.0,75.851109,78.528527,0.0,75.127257,0.0,10.345708,28.715192,10.0,41.0,63.8,24.448632,68.419978,29.531389,0.0,14.28655,14.29026,10.861196000000001,10.0,1.0,14.911346,0.0,1055.735,10.0,0.0,0.0,72.800463,3.4903129999999996,4.258516,12.798849,8.24,1.0,83.85538299999999,65.252236,58.695448,229.27460299999998,4.146,0.0,14.105148000000002,14.347567000000002,9.322686000000001,10.0,0.0,46.686581,19.216316,23.406937,76.80854891753647,29.594087,0.0,0.008585671,0.0,0.044520319,0.0,0.025387212000000003,0.0,0.021682991000000002,0.0,0.016368239,2.020899,2.013716,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01149976,5.776447,0.0,0.080954183,0.0,0.044528161,9.5,9.793344,0.0,0.02580595,9.5,9.738358999999999,0.0,0.042909789000000004,0.312951702,74.18832900000001,1.4663979999999999,73.80418900000001,0.896708264,73.345535,1.262435,73.344812,0.037574005,7.269425,1.0,1.0,74.122587,74.143557,29.412647999999997,73.32744100000001,73.39619499999999,30.301383,73.003479,73.632324,30.562069,73.345834,73.881803,29.782593
 10/25/2017,18:08:48.118,0.0,74.038002,0.0,5.3951150000000005,1.446559,0.0,0.000646708728,75.638858,0.0,73.626801,0.022265452999999998,4.177668,0.0,0.0,0.0,64.68378100000001,0.0,80.967067,29.848884,71.176501,0.0,0.0,0.0,143.624806,1.0,0.010448,98.345703,23.161432,11.450439,22.663739,1.0,11018.567,1.0,0.00404,14.390514000000001,42.430902,0.0,2.574618,0.0,1.9876169999999997,0.0,1.98233,0.0,1.989293,10.0,9.006055,0.0,0.0,0.0,0.137974019,0.0,0.137362442,0.0,0.16041967,0.0,0.0,0.0,2.1926799999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,15.630310999999999,75.03908100000001,0.0,8.173061,0.0,19.134657999999998,73.673248,0.0,242.647665,0.9836997009999999,0.0,95.75303000000001,73.862893,76.436251,109.242453,82.35195,0.019104574,0.0,67.209334,14.362909,19.74806,77.473792,76.628908,0.0,75.851718,78.527684,0.0,75.127772,0.0,9.480063000000001,28.794421999999997,10.0,41.0,63.8,24.401757999999997,68.420212,29.52484,0.0,14.178334,14.479871,3.078855,10.0,1.0,15.030089000000002,0.0,1058.414,10.0,0.0,0.0,72.80387900000001,3.4861050000000002,4.068395,0.0,8.24,1.0,83.825326,65.01906,58.738795999999994,215.91868399999998,4.146,0.0,14.162857,14.388221,1.290563,10.0,0.0,46.683040000000005,19.183876,23.400906,75.25335149825253,29.594227000000004,0.0,0.0,0.0,0.044649162,0.0,0.022069518,0.0,0.024807421,0.0,0.019428248000000002,2.020738,2.01349,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011491156,5.777285,0.0,0.083307369,0.0,0.043496627999999996,9.5,9.792185,0.0,0.020781094,9.5,9.736748,0.0,0.041911259,0.439549511,74.163733,0.8967082670000001,73.809976,0.8263761479999999,73.449709,1.607063,73.314428,0.028552828,7.179532000000001,1.0,1.0,74.121931,74.140468,29.483264000000002,73.331981,73.39511800000001,30.18276,73.00362,73.63606800000001,30.370484,73.348783,73.882178,29.845871999999996
 10/25/2017,18:08:58.118,0.0,74.038845,0.0,4.607355,0.0,0.0,0.001049127,75.61930500000001,0.0,73.624648,0.025128987000000002,4.106054,19.942028,0.0,0.0,63.370796999999996,0.0,80.970629,29.845215000000003,71.151097,0.0,0.0,0.0,125.712503,1.0,0.010448,98.254784,23.164772,11.368423,22.656882999999997,1.0,11051.601999999999,1.0,0.00404,14.051575,42.436068,0.0,2.577905,0.0,1.988777,0.0,1.9827169999999998,0.0,1.989841,10.0,9.000519,0.0,0.0,0.0,0.136847429,0.0,0.138006207,0.0,0.140409321,0.0,0.0,0.0,2.20109,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,18.084007,75.070188,0.0,5.633469,0.0,19.936879,73.642864,0.0,242.64887099999999,0.9816886340000001,0.0,95.755239,73.888356,76.436485,109.25239199999999,82.350778,0.005994612,0.0,67.20526600000001,14.361873000000001,19.677591,77.47885,76.625958,0.0,75.85345,78.525623,0.0,75.129317,0.0,10.954866,28.781345,10.0,41.0,63.8,24.407703,68.41899599999999,29.519406,0.0,14.548673,14.376064999999999,0.0,10.0,1.0,15.065470999999999,0.0,1054.9489999999998,10.0,0.0,0.0,72.799901,3.430793,4.2477540000000005,12.285592,8.24,1.0,83.85346,65.289496,58.482317,214.058796,4.146,0.0,14.182093,14.347567000000002,0.0,10.0,0.0,46.6829,19.300026000000003,23.400813,75.55088869069253,29.590651,0.0,0.032246467,0.0,0.045325585,0.0,0.018333086000000002,0.0,0.024292051000000002,0.0,0.021844044,2.020899,2.013362,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01149191,5.778639,0.0,0.082791602,0.0,0.045559695,9.5,9.79241,0.0,0.020555619,9.5,9.718227,0.0,0.04558327,0.172287472,74.176754,1.030339,73.794061,0.854508994,73.443922,0.756044035,73.31298100000001,0.035640896,7.159878,1.0,1.0,74.124038,74.14510200000001,29.555064,73.332963,73.39675600000001,30.244239,73.003807,73.634196,30.467821999999998,73.34915699999999,73.88250500000001,29.732125
 10/25/2017,18:09:08.118,0.0,74.03903199999999,0.0,4.929621,1.6068790000000002,0.0,0.00039720951200000005,75.601199,0.0,73.625069,0.026422196000000002,2.709571,19.429531,0.0,0.0,62.627039,0.0,80.971238,29.845028999999997,70.986088,0.0,0.0,0.0,133.78903200000002,1.0,0.010448,98.151927,23.163657999999998,11.353011,22.653944,1.0,11058.23,1.0,0.00404,14.280642000000002,42.438815000000005,0.0,2.5703,0.0,1.988004,0.0,1.9818470000000001,0.0,1.9881330000000002,10.0,8.996398,0.0,0.0,0.0,0.14074221,0.0,0.138617784,0.0,0.142374911,0.0,0.0,0.0,2.198222,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,14.523742000000002,75.078869,0.0,4.166944,0.0,14.738485999999998,73.644311,0.0,242.66870099999997,0.983986997,0.0,95.756742,73.906284,76.43995100000001,109.260352,82.348481,0.011500796,0.0,67.207838,14.359798999999999,19.683327,77.476555,76.62207099999999,0.0,75.84965799999999,78.521173,0.0,75.13105,0.0,4.927409,28.763653,10.0,44.0,64.0,24.462809,68.41778000000001,29.518106,0.0,14.471117999999999,14.574076000000002,0.0,10.0,1.0,14.944329999999999,0.0,1060.4189999999999,10.0,0.0,0.0,72.801961,3.413358,4.091711,9.719302,8.24,1.0,83.94213,65.291299,58.60875,229.72354199999998,4.146,0.0,14.262644,14.249517,0.0,10.0,0.0,46.682295,19.477655,23.40202,75.29688078972588,29.590976,0.0,0.035663422,0.0,0.044198213,0.0,0.017849926999999998,0.0,0.022037308,0.0,0.023132469,2.020899,2.01349,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011502593,5.770032,0.0,0.082275835,0.0,0.04472157400000001,9.5,9.791186,0.0,0.018461929,9.5,9.70196,0.0,0.042652104,0.44658272299999996,74.165903,0.6997783479999999,73.821551,0.763077243,73.407027,1.473432,73.346259,0.027908457999999997,7.136357,1.0,1.0,74.12357,74.147583,29.485236999999998,73.333104,73.39685,30.261184999999998,73.006849,73.633915,30.383231,73.347987,73.88508,29.759688
 10/25/2017,18:09:18.118,0.0,74.04020200000001,0.0,3.067643,5.486612999999999,0.0,0.0009364497460000001,75.635961,0.0,73.62703499999999,0.022542569,5.07285,0.80346675,0.0,0.0,62.305492,0.0,80.9718,29.836622,70.877551,0.0,0.0,0.0,138.267108,1.0,0.010448,98.187842,23.158138,11.278518,22.610357999999998,1.0,11055.451000000001,1.0,0.00404,14.097794,42.440165,0.0,2.572298,0.0,1.989325,0.0,1.982588,0.0,1.9888099999999997,10.0,9.002321,0.0,0.0,0.0,0.138521219,0.0,0.138295901,0.0,0.138024835,0.0,0.0,0.0,2.1942909999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.064225,0.0,5.366483000000001,75.08465699999999,0.0,5.812314,0.0,8.978538,73.671801,0.0,242.68443,2.072673,0.0,95.761676,73.912977,76.43985699999999,109.270668,82.351341,0.00678121,0.0,67.222892,14.362032000000001,19.66571,77.48063,76.618044,0.0,75.852233,78.516207,0.0,75.130347,0.0,14.080808,28.782115,10.0,44.0,64.0,24.447032,68.417827,29.518663,0.0,14.484945999999999,14.476270999999999,0.0,10.0,1.0,15.097856,0.0,1060.515,10.0,0.0,0.0,72.802428,3.4091489999999998,4.239982,14.274466,8.24,1.0,83.917888,65.202957,58.490143,207.292652,4.146,0.0,14.040227,14.353545,0.0,10.0,0.0,46.678102,19.297984,23.404896,75.42749524675078,29.591347,0.0,0.027540096,0.0,0.041750206,0.0,0.018622982,0.0,0.024388682999999998,0.0,0.022359413999999998,2.020995,2.0135549999999998,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011495215,5.751657,0.0,0.083049485,0.0,0.045720872,9.5,9.792925,0.0,0.020845515,9.5,9.699512,0.0,0.043940528,0.355150972,74.197734,0.889675057,73.796231,0.798243301,73.361451,0.9107746879999999,73.301406,0.025653164,7.110904,1.0,1.0,74.125723,74.148426,29.487997999999997,73.333478,73.39699,30.279708000000003,73.005538,73.637941,30.453529999999997,73.352153,73.885548,29.762016999999997
 10/25/2017,18:09:28.118,0.0,74.041607,0.0,4.356705000000001,0.0,0.0,0.0008277968619999999,75.58381800000001,0.0,73.62886,0.022542569,4.67897,0.0,0.0,0.0,62.383706000000004,0.0,80.975643,29.829934,70.94510600000001,0.0,0.0,0.0,149.142435,1.0,0.010448,98.289243,23.153313,11.176136,22.614439,1.0,11093.938,1.0,0.00404,13.941704000000001,42.443377000000005,0.0,2.5757779999999997,0.0,1.987391,0.0,1.9813630000000002,0.0,1.989841,10.0,9.006249,0.0,0.0,0.0,0.13810277199999998,0.0,0.138424655,0.0,0.158035184,0.0,0.0,0.0,2.19703,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,11.204035000000001,75.027506,0.0,4.596171,0.0,17.353727,73.622608,0.0,242.68235499999997,2.094426,0.0,95.764026,73.918922,76.441075,109.27891100000001,82.354341,0.018580176,0.0,67.230092,14.364026,19.690292000000003,77.48105100000001,76.61415699999999,0.0,75.85054699999999,78.51349,0.0,75.13203299999999,0.0,8.854874,28.857499,10.0,44.0,64.0,24.475156,68.418715,29.514437,0.0,14.140457999999999,14.479871,1.041005,10.0,1.0,15.015695999999998,0.0,1052.414,10.0,0.0,0.0,72.801633,3.3544389999999997,4.369719,0.0,8.24,1.0,83.85721099999999,65.299713,58.48653100000001,232.433206,4.146,0.0,14.116570000000001,14.425887,0.0,10.0,0.0,46.680618,19.196806,23.402623000000002,75.95033839532115,29.590418,0.0,0.0,0.0,0.042684314,0.0,0.023486786000000003,0.0,0.025741529,0.0,0.02007246,2.020834,2.013587,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011481838000000001,5.739214,0.0,0.07853652700000001,0.0,0.045011693,9.5,9.792893,0.0,0.022713731,9.5,9.700092,0.0,0.041460311,0.33405133600000003,74.205691,1.0936379999999999,73.844701,0.8685754170000001,73.430176,1.353867,73.313705,0.026619717999999997,7.069017999999999,1.0,1.0,74.127689,74.151843,29.60122,73.334695,73.397131,30.251333000000002,73.009095,73.63934499999999,30.39675,73.35014,73.887935,29.786475
 10/25/2017,18:09:38.118,0.0,74.041653,0.0,6.361911,14.512606,0.0,0.000284532444,75.645376,0.0,73.628626,0.018662942,2.8528,0.0,0.0,0.0,61.80361800000001,0.0,80.976721,29.827658000000003,71.047235,0.0,0.0,0.0,129.79075,1.0,0.010448,98.37988,23.147468,11.126046,22.612644,1.0,11066.142,1.0,0.00404,13.898728,42.450778,0.0,2.572588,0.0,1.98478,0.0,1.9812990000000001,0.0,1.9890349999999999,10.0,9.011528,0.0,0.0,0.0,0.136493358,0.0,0.1366543,0.0,0.156230708,0.0,0.0,0.0,2.2054080000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,8.39752,75.10780600000001,0.0,6.6349979999999995,0.0,11.754224,73.641417,0.0,242.680377,2.094098,0.0,95.767691,73.928611,76.443978,109.287719,82.355419,0.00022622907599999999,0.0,67.228502,14.362589999999999,19.740686,77.47800699999999,76.61083199999999,0.0,75.851765,78.5126,0.0,75.136434,0.0,7.2518270000000005,28.898653000000003,10.0,44.0,64.0,24.535521,68.418715,29.513926,0.0,14.317210999999999,14.332263000000001,5.1167050000000005,10.0,1.0,14.944329999999999,0.0,1061.381,10.0,0.0,0.0,72.801118,3.356243,4.269277,3.672483,8.24,1.0,83.825889,64.843577,58.198744,223.75907400000003,4.146,0.0,13.929619,14.345773000000001,9.996038,10.0,0.0,46.681736,19.242404,23.40021,76.00120270258408,29.590325,0.0,0.0,0.0,0.042362208,0.0,0.026160267,0.0,0.022939205,0.0,0.018268665,2.020834,2.013233,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011473033999999998,5.738795,0.0,0.084467844,0.0,0.044173572,9.5,9.791863000000001,0.0,0.026707847000000003,9.5,9.699672999999999,0.0,0.042619893,0.312951702,74.183989,0.945940752,73.807806,0.0,73.38243,1.346834,73.29634200000001,0.026941903,7.140867999999999,1.0,1.0,74.128625,74.149877,29.348344,73.337503,73.399611,30.133498,73.007645,73.64210600000001,30.486748,73.350889,73.88760699999999,29.690198
 10/25/2017,18:09:48.118,0.0,74.040624,0.0,3.6047519999999995,1.86339,0.0,0.00048171731099999995,75.54109,0.0,73.628065,0.014044339,3.5331379999999997,0.0,0.0,0.0,61.18731999999999,0.0,80.974378,29.828401,71.072592,0.0,0.0,0.0,139.066765,1.0,0.010448,98.40023599999999,23.141623000000003,11.0055,22.659330999999998,1.0,11022.416000000001,1.0,0.00404,14.144013000000001,42.450918,0.0,2.562599,0.0,1.987037,0.0,1.9819759999999997,0.0,1.9881330000000002,10.0,8.993469000000001,0.0,0.0,0.0,0.137652136,0.0,0.139712185,0.0,0.164769746,0.0,0.0,0.0,2.2019919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,11.588928999999998,75.064401,0.0,5.454624,0.0,16.792172,73.710143,0.0,242.682162,2.093728,0.0,95.77135600000001,73.93787900000001,76.442526,109.293889,82.358326,0.012811791999999999,0.0,67.227754,14.361154999999998,19.700535000000002,77.475806,76.608631,0.0,75.853544,78.509602,0.0,75.13428,0.0,9.608305999999999,28.729421999999996,10.0,44.0,64.0,24.510369,68.419604,29.511929,0.0,14.458492999999999,14.28726,14.872713000000001,10.0,1.0,14.937134,0.0,1061.445,10.0,0.0,0.0,72.801773,3.41937,4.270473,9.238123,8.24,1.0,83.829874,64.87182299999999,58.40164,200.68684299999998,4.146,0.0,13.947052,14.183155,14.629339000000002,10.0,0.0,46.677963,19.42026,23.393994,78.0040614716213,29.589907,0.0,0.0,0.0,0.043972739000000004,0.0,0.024710789,0.0,0.019299405,0.0,0.013759179,2.020641,2.013523,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011469866,5.739407,0.0,0.083823135,0.0,0.043464392000000004,9.5,9.791895,0.0,0.025161738,9.5,9.69948,0.0,0.044230424000000004,0.25668601,74.178925,0.418449878,73.77525200000001,1.283535,73.434517,1.3609,73.30068299999999,0.029841567000000003,7.162778,1.0,1.0,74.126659,74.150813,29.484841999999997,73.340592,73.401905,30.274191,73.011155,73.639392,30.392886999999998,73.35234,73.88741999999999,29.900609999999997
 10/25/2017,18:09:58.118,0.0,74.039968,0.0,6.361911,23.282087,0.0,0.000835845224,75.54471099999999,0.0,73.627831,0.024759497999999998,3.461523,0.018705645,0.0,0.0,61.376337,0.0,80.97789300000001,29.832859999999997,71.156009,0.0,0.0,0.0,135.86813899999999,1.0,0.010448,98.386509,23.138839,10.961832000000001,22.653454,1.0,11108.585,1.0,0.00404,13.955082999999998,42.450219,0.0,2.564307,0.0,1.9890029999999999,0.0,1.981815,0.0,1.9881330000000002,10.0,8.992021000000001,0.0,0.0,0.0,0.136976182,0.0,0.13758776,0.0,0.173051001,0.0,0.0,0.0,2.200252,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,0.0,75.103466,0.0,4.4888639999999995,0.0,7.662896000000001,73.621161,0.0,242.691523,2.095903,0.0,95.774505,73.935164,76.44613199999999,109.3051,82.35645,0.015171586,0.0,67.227333,14.360278,19.680869,77.447563,76.608958,0.0,75.854199,78.512178,0.0,75.13736999999999,0.0,11.580055,28.817115,10.0,44.0,64.0,24.540094,68.419089,29.509793,0.0,14.408593,14.401266,6.191791,10.0,1.0,14.753023,0.0,1021.038,10.0,0.0,0.0,72.80345799999999,3.486706,4.085733,5.917987,8.24,1.0,83.87803100000001,64.848385,58.43595799999999,214.507734,4.146,0.0,14.042631,14.290770000000002,8.088208,10.0,0.0,46.677077000000004,19.066817,23.3907,79.18080780412288,29.592462,0.0,0.009875088,0.0,0.044488109000000005,0.0,0.020008039,0.0,0.016239396,0.0,0.015949501,2.020963,2.013651,2.0185150000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011473889,5.738279,0.0,0.084145489,0.0,0.04249733,9.5,9.793344,0.0,0.01955709,9.5,9.699254,0.0,0.039269989,0.21448674,74.212926,1.424199,73.797678,0.854508994,73.43307,1.283535,73.259447,0.026941903,7.038732,1.0,1.0,74.128017,74.152919,29.456833000000003,73.339001,73.398909,30.126405,73.009751,73.643698,30.612669,73.351638,73.890697,29.779487
 10/25/2017,18:10:08.118,0.0,74.045539,0.0,4.392512,10.969543,0.0,0.00038111278599999997,75.488223,0.0,73.626426,0.022634941000000002,2.351498,16.050254000000002,0.0,0.0,60.846219,0.0,80.979486,29.826821999999996,71.185156,0.0,0.0,0.0,147.22326,1.0,0.010448,98.375414,23.14153,10.928989,22.607093,1.0,11062.079,1.0,0.00404,13.721556,42.456084000000004,0.0,2.56537,0.0,1.987552,0.0,1.98117,0.0,1.988068,10.0,8.981141000000001,0.0,0.0,0.0,0.138263713,0.0,0.137684324,0.0,0.16177302699999999,0.0,0.0,0.0,2.196063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,0.0,75.104913,0.0,5.096935,0.0,7.871473,73.664567,0.0,242.69876000000002,2.094057,0.0,95.780049,73.905956,76.446928,109.31221200000002,82.35991899999999,0.0,0.0,67.227474,14.364664000000001,19.710368,77.45711700000001,76.60254300000001,0.0,75.854949,78.508618,0.0,75.135685,0.0,0.0,28.839038000000002,10.0,44.0,64.0,24.620581,68.415302,29.510443,0.0,14.297973,14.322061999999999,8.598701,10.0,1.0,14.978514,0.0,1051.516,10.0,0.0,0.0,72.80345799999999,3.4319949999999997,4.143128,6.607677000000001,8.24,1.0,83.907009,64.874227,58.36551600000001,209.71371299999998,4.146,0.0,13.989732,14.346371,16.296685999999998,10.0,0.0,46.676705,18.886466,23.383973,79.81796919886395,29.589675,0.0,0.053038311,0.0,0.0450679,0.0,0.018107612,0.0,0.015562973,0.0,0.018204243999999998,2.020963,2.0138130000000003,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011474951,5.738827,0.0,0.083694194,0.0,0.042013799000000004,9.5,9.792539,0.0,0.017205715,9.5,9.699931,0.0,0.04384389599999999,0.221519952,74.22160699999999,0.291852072,73.859169,0.0,73.486604,1.178037,73.27608599999999,0.030163752000000002,7.124114,1.0,1.0,74.12960799999999,74.15086,29.448548,73.337737,73.401296,30.184731,73.011108,73.64323,30.360055,73.353838,73.89242800000001,29.725525
 10/25/2017,18:10:18.118,0.0,74.043573,0.0,6.290296,9.783178,0.0,0.000521959117,75.57295500000001,0.0,73.629984,0.022912057000000003,5.5741510000000005,0.0,0.0,0.0,60.794076000000004,0.0,80.980002,29.814607000000002,71.08274399999999,0.0,0.0,0.0,57.901641000000005,1.0,0.010448,98.526416,23.142132999999998,10.843119999999999,22.659983999999998,1.0,11096.825,1.0,0.00404,13.578439999999999,42.457946,0.0,2.566562,0.0,1.987939,0.0,1.980848,0.0,1.9890029999999999,10.0,8.975089,0.0,0.0,0.0,0.14009844400000002,0.0,0.137362442,0.0,0.158196298,0.0,0.0,0.0,2.196031,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,9.985206,75.10708299999999,0.0,6.813842999999999,0.0,13.470977,73.649375,0.0,242.694948,2.53481,0.0,95.782258,73.870944,76.448708,109.322905,82.36015400000001,0.001537225,0.0,67.22551,14.363707000000002,19.73495,77.462738,76.60347900000001,0.0,75.855417,78.510632,0.0,75.13910200000001,0.0,3.5006980000000003,28.767499,10.0,42.0,64.1,24.486818,68.417078,29.507238,0.0,14.282341,14.457069,6.897817999999999,10.0,1.0,14.702648000000002,0.0,1056.954,10.0,0.0,0.0,72.80345799999999,3.4903129999999996,4.249548,15.750082,8.24,1.0,83.87671800000001,64.90728,58.34083100000001,217.44186800000003,4.146,0.0,14.108154,14.304521,8.825689,10.0,0.0,46.676425,19.291632,23.38156,78.10626521118576,29.589722,0.0,0.055198084,0.0,0.053120554,0.0,0.013662546999999999,0.0,0.016786976999999998,0.0,0.024163208999999998,2.021092,2.013587,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011466477,5.736216000000001,0.0,0.082469248,0.0,0.041981563,9.5,9.792764,0.0,0.014403391000000001,9.5,9.699286,0.0,0.037079667000000004,0.319984914,74.180371,0.523948051,73.82589200000001,0.903741475,73.439581,0.7701104590000001,73.362174,0.029841567000000003,7.1395789999999995,1.0,1.0,74.13251,74.150345,29.370831,73.339984,73.399939,30.179213,73.012652,73.643744,30.336493,73.352761,73.892241,29.833060999999997
 10/25/2017,18:10:28.118,0.0,74.044321,0.0,6.147067,0.0,0.0,0.000835845233,75.59685400000001,0.0,73.632979,0.025775591,3.5331379999999997,27.597453,0.0,0.0,61.513936,0.0,80.982955,29.806943,71.056685,0.0,0.0,0.0,144.344497,1.0,0.010448,98.614519,23.137307999999997,10.842386,22.632886,1.0,11086.027,1.0,0.00404,13.919811,42.460553000000004,0.0,2.5638549999999998,0.0,1.988004,0.0,1.9816209999999999,0.0,1.988262,10.0,8.990862,0.0,0.0,0.0,0.13810277199999998,0.0,0.138424655,0.0,0.147047215,0.0,0.0,0.0,2.193969,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,17.827412,75.095508,0.0,7.851141,0.0,2.063392,73.679036,0.0,242.689786,2.5814340000000002,0.0,95.787098,73.85311,76.45109599999999,109.32959299999999,82.36245100000001,0.0057324130000000004,0.0,67.220601,14.360995,19.741095,77.461801,76.59921800000001,0.0,75.855698,78.505245,0.0,75.138681,0.011629386,9.896855,28.913268,10.0,42.0,64.1,24.458236,68.416751,29.505845,0.0,14.252882999999999,14.229657000000001,10.299584,10.0,1.0,14.968319000000001,0.0,1045.725,10.0,0.0,0.0,72.80416,3.4548410000000005,4.291996,13.953679000000001,8.24,1.0,83.85346,65.232404,58.469673,217.21739900000003,4.146,0.0,14.195317999999999,14.263268,13.3147,10.0,0.0,46.672605,19.312503,23.381467999999998,75.61622896276033,29.591905,0.0,0.035341067000000004,0.0,0.045840955,0.0,0.016368239,0.0,0.024743,0.0,0.023937734,2.0211240000000004,2.013426,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011459047,5.73844,0.0,0.088529506,0.0,0.04404463,9.5,9.791605,0.0,0.022906994,9.5,9.698996000000001,0.0,0.041975680999999994,0.439549511,74.204245,1.1639700000000002,73.766571,0.0,73.391835,1.1921030000000001,73.309364,0.025330979,7.311310000000001,1.0,1.0,74.13344599999999,74.150485,29.40752,73.341762,73.403215,30.226505,73.013541,73.64510200000001,30.371643,73.355148,73.89533,29.669234000000003
 10/25/2017,18:10:38.118,0.0,74.044977,0.0,4.249283,19.739024,0.0,0.000835845226,75.621477,0.0,73.630779,0.021988336,3.461523,0.0,0.0,0.0,61.54290400000001,0.0,80.983611,29.799744,71.105856,0.0,0.0,0.0,144.424463,1.0,0.010448,98.673474,23.130443,10.802938000000001,22.658678,1.0,11125.796999999999,1.0,0.00404,13.679391,42.461391,0.0,2.5650150000000003,0.0,1.9869080000000001,0.0,1.981782,0.0,1.989197,10.0,9.00377,0.0,0.0,0.0,0.137716513,0.0,0.140130633,0.0,0.157100723,0.0,0.0,0.0,2.202862,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,9.215418,75.044145,0.0,6.527692,0.0,16.872394,73.655163,0.0,242.705032,2.858142,0.0,95.789024,73.835511,76.451611,109.339155,82.36306,0.0,0.0,67.216814,14.364982999999999,19.739456,77.460162,76.596221,0.0,75.852935,78.507212,0.0,75.140085,0.0,5.793055000000001,28.952499,10.0,42.0,64.1,24.464181,68.418715,29.500318,0.0,14.11641,14.406067000000002,0.527530934,10.0,1.0,14.937733999999999,0.0,1050.056,10.0,0.0,0.0,72.803552,3.391113,4.29379,0.0,8.24,1.0,83.833626,65.014853,58.479907999999995,230.557285,4.146,0.0,14.171873999999999,14.308107999999999,0.0,10.0,0.0,46.675913,19.302974,23.377756,75.44926789992499,29.588561,0.0,0.0,0.0,0.043457369,0.0,0.021489727,0.0,0.024581947000000003,0.0,0.019073931000000002,2.020931,2.013587,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011452097,5.73757,0.0,0.083275133,0.0,0.044366984000000005,9.5,9.790896,0.0,0.024066577000000002,9.5,9.699931,0.0,0.043457369,0.5591141079999999,74.194117,0.868575423,73.796231,1.888391,73.420048,1.382,73.25655400000001,0.029841567000000003,7.407325,1.0,1.0,74.131855,74.15254499999999,29.52587,73.341482,73.40316800000001,30.152021,73.014009,73.646693,30.471684000000003,73.357254,73.896688,29.769782
 10/25/2017,18:10:48.118,0.0,74.047364,0.0,2.960222,17.398357999999998,0.0,0.00041330623,75.604096,0.0,73.631201,0.021526476,3.210872,22.216234,0.0,0.0,61.052617000000005,0.0,80.985439,29.801370000000002,71.052428,0.0,0.0,0.0,136.66779499999998,1.0,0.010448,98.68061999999999,23.131742000000003,10.80147,22.665045000000003,1.0,11096.503999999999,1.0,0.00404,13.937244,42.46451,0.0,2.5640810000000003,0.0,1.987681,0.0,1.982363,0.0,1.9878099999999999,10.0,8.994532000000001,0.0,0.0,0.0,0.137684324,0.0,0.137716513,0.0,0.16841092100000002,0.0,0.0,0.0,2.2082759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,75.11359399999999,0.0,5.5619309999999995,0.0,0.0,73.653716,0.0,242.70112400000002,2.978601,0.0,95.79424,73.837757,76.452314,109.349424,82.366014,0.019628973,0.0,67.219666,14.361235,19.672265,77.461754,76.592989,0.0,75.854902,78.49690600000001,0.0,75.145563,0.005253234,12.093029,28.939038,10.0,42.0,64.1,24.416392000000002,68.418435,29.500921999999996,0.0,14.433242000000002,14.320862,4.298356,10.0,1.0,14.894554999999999,0.0,1054.147,10.0,0.0,0.0,72.803271,3.5630599999999997,4.092308999999999,9.735342,8.24,1.0,83.849896,65.044301,58.382976,227.84762,4.146,0.0,13.983120000000001,14.430072000000001,9.947942,10.0,0.0,46.674888,19.170037,23.374973,78.6030132880928,29.587678000000004,0.0,0.0,0.0,0.043650633,0.0,0.023486786000000003,0.0,0.018107612,0.0,0.014532233,2.020706,2.013233,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011450951000000001,5.738279,0.0,0.082759366,0.0,0.042046034,9.5,9.791766,0.0,0.02374447,9.5,9.698964,0.0,0.044906847,0.101955355,74.210755,0.8052765190000001,73.825168,0.8052765129999999,73.443198,1.515631,73.370855,0.033707786,7.381549000000001,1.0,1.0,74.134664,74.149128,29.493127,73.341154,73.40045400000001,30.247785999999998,73.014852,73.64556999999999,30.592584000000002,73.352527,73.895237,29.805496999999995
 10/25/2017,18:10:58.118,0.0,74.049283,0.0,5.968031,5.9675720000000005,0.0,0.001141683,75.53384799999999,0.0,73.633213,0.020140895,4.8221989999999995,0.0,0.0,0.0,59.872164,0.0,80.988579,29.797746999999998,71.202186,0.0,0.0,0.0,133.229273,1.0,0.010448,98.517531,23.134570999999998,10.846423,22.626519000000002,1.0,11087.417,1.0,0.00404,14.121309,42.462322,0.0,2.562373,0.0,1.9862950000000001,0.0,1.981782,0.0,1.988745,10.0,8.981591,0.0,0.0,0.0,0.138360278,0.0,0.137491195,0.0,0.157036278,0.0,0.0,0.0,2.209404,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,0.0,75.093338,0.0,4.63194,0.0,11.882579,73.687717,0.0,242.713813,2.980448,0.0,95.796684,73.851378,76.45282900000001,109.356583,82.366014,0.005208015,0.0,67.225791,14.364345000000002,19.744373,77.466157,76.586527,0.0,75.851858,78.49648499999999,0.0,75.146546,0.10033621300000001,0.0,28.806345,10.0,42.0,64.1,24.405645,68.41885500000001,29.499668,0.0,14.246269,14.217656,6.143653,10.0,1.0,14.961122,0.0,1060.643,10.0,0.0,0.0,72.803364,3.487307,3.868707,14.370701,8.24,1.0,83.97214100000001,65.027474,58.45703,221.45024700000002,4.146,0.0,14.26084,14.360122,11.390838,10.0,0.0,46.671255,18.888962,23.364813,78.7492208535373,29.588375,0.0,0.052748193,0.0,0.044745794000000005,0.0,0.018622982,0.0,0.015144235,0.0,0.017753295,2.0212849999999998,2.013587,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011467078,5.731768,0.0,0.082308071,0.0,0.04285192,9.5,9.791798,0.0,0.016529292,9.5,9.700027,0.0,0.044069370999999996,0.40438345200000003,74.187606,1.1639700000000002,73.78538,1.199136,73.469965,0.699778342,73.338301,0.033707786,7.317432000000001,1.0,1.0,74.136021,74.150813,29.520742,73.345975,73.40447900000001,30.14808,73.016209,73.646225,30.365076000000002,73.356412,73.897952,29.740665999999997
 10/25/2017,18:11:08.118,0.0,74.047505,0.0,4.786392,15.426426999999999,0.0,0.001298626,75.561368,0.0,73.635366,0.021803592000000004,2.637956,21.895923,0.0,0.0,59.83016,0.0,80.986423,29.808661999999998,71.333936,0.0,0.0,0.0,100.28343000000001,1.0,0.010448,98.372405,23.125432,10.856881,22.616398,1.0,11077.581,1.0,0.00404,13.939271,42.463998,0.0,2.5638549999999998,0.0,1.985812,0.0,1.983265,0.0,1.988358,10.0,8.974445,0.0,0.0,0.0,0.140162821,0.0,0.138199337,0.0,0.158518526,0.0,0.0,0.0,2.2065040000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,19.639619,75.100572,0.0,3.737717,0.0,7.550585000000001,73.683376,0.0,242.71265499999998,2.980284,0.0,95.799362,73.876701,76.45666899999999,109.363602,82.36648199999999,0.026446152999999997,0.0,67.225697,14.391619,19.682918,77.459131,76.586433,0.0,75.853076,78.496625,0.0,75.14734200000001,0.022927481,0.727426542,28.935961,10.0,42.0,64.1,24.404044,68.421194,29.495906,0.0,14.471117999999999,14.223057,14.888759,10.0,1.0,15.035485999999999,0.0,1046.816,10.0,0.0,0.0,72.803411,3.4578480000000003,4.2340029999999995,19.631594,8.24,1.0,84.10995600000001,64.828553,58.360096999999996,224.84935299999998,4.146,0.0,14.117170999999999,14.329631,12.384833,10.0,0.0,46.671907,19.167315,23.369916,77.04885351448216,29.587816999999998,0.0,0.052877134000000006,0.0,0.045390006,0.0,0.013726968,0.0,0.018333086000000002,0.0,0.023841102000000003,2.020963,2.013619,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011486132,5.704045,0.0,0.082856073,0.0,0.043238745,9.5,9.793151,0.0,0.014725496999999999,9.5,9.699512,0.0,0.041105994,0.137121413,74.216543,1.016273,73.816487,0.917807899,73.462007,0.995173227,73.261618,0.047239553,7.443089,1.0,1.0,74.136161,74.151234,29.336509000000003,73.345039,73.406258,30.231628000000004,73.016537,73.649548,30.373959999999997,73.356646,73.89987099999999,29.708444
 10/25/2017,18:11:18.118,0.0,74.048815,0.0,4.356705000000001,0.0,0.0,0.000638660365,75.586715,0.0,73.634149,0.025590847000000003,2.4231130000000003,26.268164000000002,0.0,0.0,61.124314,0.0,80.989985,29.822456,71.324999,0.0,0.0,0.0,135.708208,1.0,0.010448,98.336113,23.129376,10.908623,22.681532,1.0,11100.353000000001,1.0,0.00404,14.213747,42.464929,0.0,2.558668,0.0,1.988391,0.0,1.9816209999999999,0.0,1.9891,10.0,8.989993,0.0,0.0,0.0,0.13617147599999999,0.0,0.13671867599999998,0.0,0.148690577,0.0,0.0,0.0,2.205827,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.882322,0.0,13.176615,75.128786,0.0,4.560402,0.0,12.861289,73.639971,0.0,242.71704599999998,2.977534,0.0,95.804907,73.89214799999999,76.457699,109.37358700000001,82.368217,0.0,0.0,67.22032,14.391221,19.736998,77.46657900000001,76.583811,0.0,75.85242,78.493299,0.0,75.14692099999999,0.023374931,11.371658,28.774807,10.0,41.0,64.2,24.392154,68.416377,29.491912,0.0,14.224626,14.346663000000001,3.91325,10.0,1.0,15.152429000000001,0.0,1071.583,10.0,0.0,0.0,72.80462800000001,3.448829,4.1263879999999995,4.506526999999999,8.24,1.0,84.193425,64.900068,58.520849,218.69248199999998,4.146,0.0,13.923007,14.136520999999998,8.280594,10.0,0.0,46.66995,19.159374,23.370194,78.59570425202496,29.588421000000004,0.0,0.042207210999999994,0.0,0.045712112,0.0,0.015273078,0.0,0.020201302,0.0,0.024292051000000002,2.02077,2.013748,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011496803,5.699757,0.0,0.08269489599999999,0.0,0.044657103,9.5,9.790832,0.0,0.015595184,9.5,9.699254,0.0,0.043908317999999995,0.369217394,74.239693,0.9248411390000001,73.817934,1.677395,73.417878,1.564863,73.34842900000001,0.028552828,7.69537,1.0,1.0,74.13803399999999,74.151187,29.516402000000003,73.352012,73.403262,30.148474,73.01644300000001,73.64884599999999,30.455461,73.358939,73.90010500000001,29.777934000000002
 10/25/2017,18:11:28.118,0.0,74.050547,0.0,6.326104,0.0,0.0,0.000538055835,75.512846,0.0,73.636256,0.017277361,4.607355,34.436085999999996,0.0,0.0,61.936147,0.0,80.992281,29.808196999999996,71.214444,0.0,0.0,0.0,154.819996,1.0,0.010448,98.396992,23.123576999999997,10.933943,22.664555,1.0,11179.786,1.0,0.00404,14.104686,42.467768,0.0,2.564468,0.0,1.9865849999999998,0.0,1.981944,0.0,1.988358,10.0,8.991924000000001,0.0,0.0,0.0,0.13832809,0.0,0.13758776,0.0,0.147433888,0.0,0.0,0.0,2.203249,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,16.592545,75.073082,0.0,5.848082,0.0,20.514479,73.70001500000001,0.0,242.716419,2.9807349999999997,0.0,95.80805500000001,73.901462,76.459666,109.38140700000001,82.369764,0.016482582,0.0,67.214476,14.389864999999999,19.66571,77.46138,76.57945600000001,0.0,75.85345,78.491097,0.0,75.14954300000001,0.0,15.507520000000001,28.945192,10.0,41.0,64.2,24.458922,68.42311099999999,29.489265000000003,0.0,14.358694,14.375465,6.897819,10.0,1.0,15.134438000000001,0.0,1046.736,10.0,0.0,0.0,72.80673399999999,3.406744,4.115028,22.069569,8.24,1.0,84.219404,65.128437,58.30470699999999,203.252206,4.146,0.0,14.311936,14.441431,0.0,10.0,0.0,46.669391,18.834970000000002,23.362679,77.37674874766519,29.584752,0.0,0.035502244,0.0,0.053346029,0.0,0.01797877,0.0,0.023905523999999997,0.0,0.024066577000000002,2.02077,2.013394,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011498403,5.6986930000000005,0.0,0.079116764,0.0,0.044173572,9.5,9.791476,0.0,0.017012451,9.5,9.69861,0.0,0.042941999,0.439549511,74.168797,0.7560440359999999,73.88376600000001,0.256686017,73.593671,1.564863,73.363621,0.034029971,7.508817,1.0,1.0,74.13883,74.150204,29.539284000000002,73.348876,73.40939300000001,30.173302000000003,73.017426,73.651935,30.407565,73.35996899999999,73.901275,29.748818
 10/25/2017,18:11:38.118,0.0,74.050688,0.0,6.755791,0.0,0.0,0.00039318533100000003,75.693898,0.0,73.635226,0.020879872,3.4257160000000004,5.496018,0.0,0.0,61.758717000000004,0.0,80.993593,29.799698,71.331128,0.0,0.0,0.0,132.669513,1.0,0.010448,98.50455600000001,23.123809,10.993207,22.661617,1.0,11153.38,1.0,0.00404,14.286724,42.468094,0.0,2.566723,0.0,1.9869720000000002,0.0,1.9820400000000002,0.0,1.988068,10.0,9.000519,0.0,0.0,0.0,0.1366543,0.0,0.137684324,0.0,0.143534931,0.0,0.0,0.0,2.2019279999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2057709999999995,0.0,11.508742999999999,75.093338,0.0,6.313078,0.0,11.224758,73.652992,0.0,242.728674,2.97975,0.0,95.809653,73.89214799999999,76.461258,109.38786,82.373139,0.022775364,0.0,67.208258,14.395288,19.742734,77.455525,76.577536,0.0,75.854153,78.49170600000001,0.0,75.15207099999999,0.0,5.584658999999999,28.807115000000003,10.0,41.0,64.2,24.472184,68.42138100000001,29.484388,0.0,14.391760000000001,14.529073,0.0,10.0,1.0,15.13084,0.0,1054.275,10.0,0.0,0.0,72.804675,3.421775,4.06122,0.0,8.24,1.0,84.214574,64.79309599999999,58.337219,218.69248199999998,4.146,0.0,14.061867000000001,14.471922,0.0,10.0,0.0,46.669112,19.07453,23.363839000000002,75.09377871714142,29.582337,0.0,0.012131567,0.0,0.05179991900000001,0.0,0.020684462,0.0,0.024968473999999997,0.0,0.021747412,2.020963,2.013587,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011495081,5.701176,0.0,0.079245706,0.0,0.044495926,9.5,9.792442,0.0,0.023325732000000002,9.5,9.698481,0.0,0.044616950999999995,0.376250606,74.240416,0.798243305,73.824445,0.0,73.477199,1.156937,73.338301,0.028230643,7.862913000000001,1.0,1.0,74.140328,74.154558,29.333747999999996,73.347426,73.40733399999999,30.16542,73.020234,73.651842,30.431127000000004,73.36142,73.902164,29.771334000000003
 10/25/2017,18:11:48.118,0.0,74.051436,0.0,3.282487,15.426426999999999,0.0,0.000457572219,75.69027700000001,0.0,73.636583,0.022819685,3.067643,16.530720000000002,0.0,0.0,62.164272,0.0,80.992281,29.787529,71.441312,0.0,0.0,0.0,149.06247,1.0,0.010448,98.603941,23.119726,11.098157,22.684634,1.0,11112.54,1.0,0.00404,14.270912,42.463253,0.0,2.567174,0.0,1.986747,0.0,1.981718,0.0,1.99026,10.0,9.006506,0.0,0.0,0.0,0.13910060800000001,0.0,0.135141451,0.0,0.15822852099999998,0.0,0.0,0.0,2.200027,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,6.184382,75.08899699999999,0.0,7.386145,0.0,12.476222,73.71376,0.0,242.752605,2.979504,0.0,95.815339,73.88756,76.461773,109.400342,82.373327,0.014122788999999998,0.0,67.207277,14.392417000000002,19.733310999999997,77.45229300000001,76.574023,0.0,75.85284200000001,78.492643,0.0,75.152164,0.0,10.682348,28.874421999999996,10.0,41.0,64.2,24.534835,68.413618,29.482020000000002,0.0,14.139857000000001,14.455269,7.411293,10.0,1.0,15.036086,0.0,1056.104,10.0,0.0,0.0,72.804815,3.4614550000000004,4.210089,0.0,8.24,1.0,84.214199,64.856197,58.464856999999995,224.352314,4.146,0.0,14.115368,14.27941,3.535068,10.0,0.0,46.666270000000004,18.985602,23.361241,76.67752874636228,29.583266,0.0,0.0,0.0,0.053635924,0.0,0.021328674,0.0,0.024420893,0.0,0.018365297,2.020834,2.013458,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011492468,5.700079,0.0,0.088658448,0.0,0.044560397,9.5,9.792346,0.0,0.025838161000000002,9.5,9.684791,0.0,0.042845367,0.34108455,74.212926,0.44658272200000004,73.854105,0.0034904,73.516264,1.445299,73.370132,0.030808122,7.635441,1.0,1.0,74.140374,74.154885,29.555064,73.350842,73.410844,30.232809999999997,73.018596,73.651701,30.403702000000003,73.362496,73.90356899999999,29.869940999999997
 10/25/2017,18:11:58.118,0.0,74.05373,0.0,3.783789,0.34035415700000005,0.0,0.000976691559,75.585267,0.0,73.63695799999999,0.02124936,3.676367,0.0,0.0,0.0,61.582735,0.0,80.99340600000001,29.776428999999997,71.425685,0.0,0.0,0.0,150.34192,1.0,0.010448,98.39318399999999,23.127149,11.332461,22.659167999999998,1.0,11094.58,1.0,0.00404,14.876217,42.467209999999994,0.0,2.570332,0.0,1.9868759999999999,0.0,1.982234,0.0,1.989068,10.0,9.006989,0.0,0.0,0.0,0.138295901,0.0,0.137909642,0.0,0.15903409,0.0,0.0,0.0,2.2012509999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,15.020895999999999,75.077422,0.0,8.351906,0.0,16.695906,73.62911899999999,0.0,242.81619700000002,3.3352190000000004,0.0,95.819051,73.88302,76.464536,109.40688999999999,82.37670200000001,0.0,0.0,67.20540600000001,14.392257,19.688653,77.44653199999999,76.57186899999999,0.0,75.85424599999999,78.49166,0.0,75.153101,0.0,8.101442,28.814038,10.0,41.0,64.2,24.513799,68.41619,29.478861,0.0,14.260698000000001,14.486471,5.453673,10.0,1.0,14.878362,0.0,1047.345,10.0,0.0,0.0,72.80345799999999,3.525183,4.205306,0.897683315,8.24,1.0,84.436712,65.103196,58.086158,233.36315,4.146,0.0,14.119575,14.531707999999998,6.789602,10.0,0.0,46.670509,19.050710000000002,23.359663,76.6920845382298,29.581129999999998,0.0,0.0,0.0,0.045100111,0.0,0.022520467000000002,0.0,0.024678578,0.0,0.018784035,2.02106,2.013426,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011526072,5.699145,0.0,0.083855371,0.0,0.04130462,9.5,9.793312,0.0,0.026353531,9.5,9.688334,0.0,0.041911259,0.327018125,74.178201,0.58021375,73.797678,0.903741475,73.40558,1.438266,73.32745,0.028552828,7.541681,1.0,1.0,74.142996,74.15516600000001,29.620946000000004,73.351591,73.40850400000001,30.074778000000002,73.019111,73.656756,30.467821999999998,73.362496,73.904318,29.874211
 10/25/2017,18:12:08.118,0.0,74.054385,0.0,3.783789,0.0,0.0,0.00044952385799999995,75.675793,0.0,73.637519,0.025313731000000003,4.428319,1.9565860000000002,0.0,0.0,61.57332099999999,0.0,80.997343,29.781027,71.401823,0.0,0.0,0.0,136.747761,1.0,0.010448,98.19136800000001,23.131601999999997,11.396863,22.655086999999998,1.0,11141.298999999999,1.0,0.00404,14.661745000000002,42.466605,0.0,2.569043,0.0,1.9871330000000003,0.0,1.982234,0.0,1.9892610000000002,10.0,9.004414,0.0,0.0,0.0,0.13552771,0.0,0.13726587699999998,0.0,0.155231802,0.0,0.0,0.0,2.205473,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,6.473052,75.091891,0.0,9.8542,0.0,15.059375,73.604523,0.0,242.791059,3.341868,0.0,95.821917,73.869212,76.467065,109.416122,82.376139,0.015433785,0.0,67.21672099999999,14.394171,19.743553,77.457492,76.568591,0.0,75.855089,78.48763100000001,0.0,75.154318,0.0,5.2159580000000005,28.788269,10.0,41.0,64.2,24.532549,68.41941700000001,29.477282000000002,0.0,13.970319,14.386866,0.0,10.0,1.0,14.881960999999999,0.0,1058.43,10.0,0.0,0.0,72.801961,3.473479,4.311128,0.0,8.24,1.0,84.67269399999999,64.862808,58.217408,213.14488500000002,4.146,0.0,14.238598999999999,14.3661,0.0,10.0,0.0,46.667109,19.089276,23.358132,75.92854118591431,29.579783000000003,0.0,0.001235996,0.0,0.045100111,0.0,0.023390154,0.0,0.025677107999999997,0.0,0.020748883,2.020931,2.01378,2.018129,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011562589,5.6999830000000005,0.0,0.082372541,0.0,0.043786747,9.5,9.792475,0.0,0.021038777999999998,9.5,9.683793,0.0,0.045712112,0.39735024,74.225224,0.924841115,73.820104,0.242619587,73.57775600000001,1.248369,73.260171,0.011799212,7.509784,1.0,1.0,74.142528,74.156336,29.398052000000003,73.352621,73.410236,30.216258000000003,73.018034,73.658816,30.455461,73.36399399999999,73.90534699999999,29.81365
 10/25/2017,18:12:18.118,0.0,74.054666,0.0,6.791598,5.502644999999999,0.0,0.000586346011,75.695346,0.0,73.6378,0.022912057000000003,5.430922,5.207738,0.0,0.0,60.938917000000004,0.0,80.999639,29.776707000000002,71.35134000000001,0.0,0.0,0.0,163.216388,1.0,0.010448,98.125038,23.134525,11.435027,22.674839000000002,1.0,11137.128999999999,1.0,0.00404,14.882704,42.467023,0.0,2.56334,0.0,1.984651,0.0,1.982363,0.0,1.988906,10.0,8.999296000000001,0.0,0.0,0.0,0.136493358,0.0,0.137813077,0.0,0.141182668,0.0,0.0,0.0,2.202186,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.10917,0.0,11.653078,75.119381,0.0,7.7080660000000005,0.0,3.074191,73.639247,0.0,242.770023,0.276953617,0.0,95.824549,73.86069300000001,76.46533199999999,109.42394099999999,82.378108,0.010714198000000001,0.0,67.221676,14.392178,19.738637,77.454495,76.564564,0.0,75.852373,78.488334,0.0,75.152914,0.0,5.921298,28.83173,10.0,39.0,63.9,24.539866,68.416891,29.476307000000002,0.0,14.366508999999999,14.368265,0.0,10.0,1.0,14.844179,0.0,1054.2910000000002,10.0,0.0,0.0,72.803224,3.5059449999999996,4.082743,4.747117,8.24,1.0,84.85357900000001,64.880236,58.17345699999999,214.331366,4.146,0.0,14.061867000000001,14.144294,0.0,10.0,0.0,46.663708,19.120582000000002,23.364442,76.91048028199194,29.57681,0.0,0.033181294,0.0,0.04558327,0.0,0.017656663,0.0,0.024356472,0.0,0.022778152000000003,2.020802,2.0138130000000003,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011590919,5.698242,0.0,0.08346854599999999,0.0,0.045301811,9.5,9.793472999999999,0.0,0.020297934,9.5,9.670682000000001,0.0,0.040751677,0.369217394,74.237522,0.868575423,73.797678,0.0,73.367238,1.016273,73.28838499999999,0.023397868999999998,7.566167999999999,1.0,1.0,74.140562,74.155447,29.515613000000002,73.353791,73.41070400000001,30.273402,73.023416,73.65465,30.404475,73.360343,73.907173,29.708832
 10/25/2017,18:12:28.118,0.0,74.054947,0.0,5.502537,0.0,0.0,0.00028050826,75.713452,0.0,73.639158,0.021341732000000002,5.46673,0.0,0.0,0.0,61.645741,0.0,81.002639,29.786182,71.297536,0.0,0.0,0.0,145.224119,1.0,0.010448,98.239271,23.124876,11.485117,22.667493,1.0,11177.969,1.0,0.00404,14.649988,42.470189000000005,0.0,2.567336,0.0,1.987391,0.0,1.9818470000000001,0.0,1.9887130000000002,10.0,8.987514,0.0,0.0,0.0,0.134916133,0.0,0.136815241,0.0,0.147530556,0.0,0.0,0.0,2.19964,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,14.283183,75.117211,0.0,6.992686999999999,0.0,16.054129,73.69278100000001,0.0,242.75685099999998,0.208823667,0.0,95.828402,73.86308000000001,76.469125,109.43411599999999,82.378952,0.0,0.0,67.224014,14.389864999999999,19.717333,77.45655500000001,76.567139,0.0,75.854434,78.484117,0.0,75.156378,0.0,7.540375999999999,28.842115000000003,10.0,39.0,63.9,24.473098,68.42025799999999,29.472359,0.0,14.183144,14.190055,8.069181,10.0,1.0,15.177017000000001,0.0,1066.45,10.0,0.0,0.0,72.808138,3.4560440000000003,4.298573,2.0525130000000003,8.24,1.0,84.860004,65.195745,58.430539,240.85080299999998,4.146,0.0,14.202531,14.407353,19.503124,10.0,0.0,46.663056,19.111280999999998,23.369452,76.161101717393,29.576484999999998,0.0,0.036340365,0.0,0.045969797,0.0,0.016593713,0.0,0.024453104,0.0,0.023776681,2.02106,2.013716,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011591487,5.7003699999999995,0.0,0.083823135,0.0,0.043915688,9.5,9.791186,0.0,0.018558561,9.5,9.678478,0.0,0.04194347,0.24261958600000003,74.232458,0.71384478,73.80852900000001,0.657579069,73.493115,0.889675056,73.336854,0.029519383,7.747566,1.0,1.0,74.141966,74.156243,29.40752,73.355289,73.412576,30.117340000000002,73.017987,73.658535,30.426492,73.36516400000001,73.90693900000001,29.816367
