date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:12:38.118,0.0,74.055977,0.0,6.361911,28.70089,0.0,0.00030867753,75.75255899999999,0.0,73.638502,0.017831593,2.709571,34.628273,0.0,0.0,60.591299,0.0,81.002123,29.786461,71.228339,0.0,0.0,0.0,119.155321,1.0,0.010448,98.430841,23.131231,11.497777000000001,22.604645,1.0,11158.403999999999,1.0,0.00404,14.583092,42.470375,0.0,2.567754,0.0,1.985522,0.0,1.981686,0.0,1.9883259999999998,10.0,8.985744,0.0,0.0,0.0,0.137555571,0.0,0.136911806,0.0,0.15362066300000002,0.0,0.0,0.0,2.199608,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,12.422865,75.14904200000001,0.0,9.782662,0.0,10.711336,73.706526,0.0,242.751688,0.206894687,0.0,95.831644,73.86411,76.466175,109.440145,82.376983,0.0,0.0,67.218404,14.391859,19.825494,77.446298,76.567139,0.0,75.85537,78.479199,0.0,75.15764200000001,0.0,7.748772,28.783269,10.0,39.0,63.9,24.465095,68.41633,29.470222999999997,0.0,14.316009,14.330463,7.796398,10.0,1.0,15.148831,0.0,1057.595,10.0,0.0,0.0,72.805236,3.452437,4.230416,13.055477999999999,8.24,1.0,84.777557,65.238414,58.614169,223.34220200000001,4.146,0.0,14.277672,14.579537,12.256575999999999,10.0,0.0,46.662310999999995,19.271442,23.366436,76.6920845382298,29.579225,0.0,0.050975245,0.0,0.044681372999999996,0.0,0.0138236,0.0,0.019009508999999997,0.0,0.022327202999999997,2.02106,2.0135549999999998,2.018612,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011577634,5.6968879999999995,0.0,0.082275835,0.0,0.045076162999999995,9.5,9.793956,0.0,0.014822129,9.5,9.660955,0.0,0.043135263,0.221519952,74.235352,0.615379802,73.830956,1.621129,73.452603,0.671645497,73.320939,0.026297532999999998,7.859047,1.0,1.0,74.14393199999999,74.15493199999999,29.506934,73.35416500000001,73.409487,30.259609,73.021591,73.656054,30.427264,73.363198,73.907032,29.71155
 10/25/2017,18:12:48.118,0.0,74.056164,0.0,6.50514,11.322246,0.0,0.000626587822,75.76487,0.0,73.639158,0.022912057000000003,2.637956,0.0,0.0,0.0,61.03161600000001,0.0,81.00531,29.780051,71.24284300000001,0.0,0.0,0.0,152.421027,1.0,0.010448,98.47569,23.125943,11.703458,22.668636,1.0,11161.825,1.0,0.00404,15.374084,42.46828,0.0,2.56711,0.0,1.988423,0.0,1.981557,0.0,1.988648,10.0,8.979113,0.0,0.0,0.0,0.137684324,0.0,0.136911806,0.0,0.15635959900000002,0.0,0.0,0.0,2.2066,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,7.403212,75.132403,0.0,5.1684730000000005,0.0,21.653633,73.662397,0.0,242.769782,0.20767448800000002,0.0,95.83592,73.872114,76.47156,109.450319,82.38003,0.008354405,0.0,67.21457,14.393374,19.901699,77.42611099999999,76.564798,0.0,75.856072,78.4762,0.0,75.157314,0.0,0.0,28.859422,10.0,39.0,63.9,24.470582999999998,68.419744,29.468365000000002,0.0,14.213804999999999,14.404867000000001,3.800928,10.0,1.0,15.039684,0.0,1056.858,10.0,0.0,0.0,72.807857,3.4452220000000002,4.186173999999999,15.990670999999999,8.24,1.0,84.74121099999999,65.355002,58.441978000000006,237.612033,4.146,0.0,14.205537,14.453388,6.164346,10.0,0.0,46.661891,18.776894,23.366993,78.59570425202496,29.574581,0.0,0.054359964000000004,0.0,0.044455898,0.0,0.0174634,0.0,0.016078343000000002,0.0,0.018268665,2.020963,2.013426,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011571005,5.697565,0.0,0.08301725,0.0,0.043722276,9.5,9.790735,0.0,0.01437118,9.5,9.778462,0.0,0.043199684,0.40438345200000003,74.236799,0.7771436709999999,73.822274,1.023306,73.511924,0.967040382,73.268129,0.030485937,7.977616,1.0,1.0,74.14454,74.152732,29.469062,73.353697,73.40841,30.2001,73.020608,73.660173,30.305591999999997,73.364649,73.908437,29.859459
 10/25/2017,18:12:58.118,0.0,74.056632,0.0,5.896417,11.947492,0.0,0.000256363175,75.751835,0.0,73.640796,0.018201082,3.783788,0.0,0.0,0.0,61.541456000000004,0.0,81.003998,29.779076,71.177717,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,98.317779,23.12469,11.881984,22.663249,1.0,11143.651000000002,1.0,0.00404,15.315701999999998,42.46842,0.0,2.5634040000000002,0.0,1.9857799999999999,0.0,1.98059,0.0,1.987939,10.0,8.983716000000001,0.0,0.0,0.0,0.13639679400000002,0.0,0.137491195,0.0,0.157132946,0.0,0.0,0.0,2.20892,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.861847000000001,0.0,0.0,75.11359399999999,0.0,9.210360000000001,0.0,5.32041,73.622608,0.0,242.765873,0.5342878910000001,0.0,95.83874,73.874127,76.473433,109.457338,82.382937,0.004159218,0.0,67.216814,14.39465,19.784523999999998,77.40119399999999,76.563487,0.0,75.85743000000001,78.474046,0.0,75.157361,0.0,13.680045999999999,28.71673,10.0,39.0,63.9,24.490019,68.41824799999999,29.539516,0.0,14.34186,14.541673999999999,12.834863,10.0,1.0,15.076266,0.0,1037.5439999999999,10.0,0.0,0.0,72.80659399999999,3.4782889999999997,4.288409,15.750082,8.24,1.0,84.860895,65.283487,58.762879000000005,231.198625,4.146,0.0,14.151435000000001,14.259082999999999,5.266544000000001,10.0,0.0,46.661798,19.133059,23.364998,80.56613041923721,29.574441999999998,0.0,0.04678464,0.0,0.044294845,0.0,0.018429718,0.0,0.014177917,0.0,0.018365297,2.020673,2.013651,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011589613,5.697082,0.0,0.082308071,0.0,0.042980860999999995,9.5,9.793151,0.0,0.019299405,9.5,9.777335,0.0,0.04384389599999999,0.12305499,74.232458,0.938907545,73.841084,1.607063,73.55533,0.854508995,73.305747,0.029519383,7.758521000000001,1.0,1.0,74.14435300000001,74.151515,29.360968,73.351919,73.408738,30.123646,73.021451,73.658348,30.374733000000003,73.36399399999999,73.910262,29.925844
 10/25/2017,18:13:08.118,0.0,74.056679,0.0,5.896417,21.598732000000002,0.0,0.00032477424900000004,75.814841,0.0,73.641498,0.022357825,4.106054,0.0,0.0,0.0,62.278696,0.0,81.006528,29.7853,71.189695,0.0,0.0,0.0,164.97563300000002,1.0,0.010448,97.955995,23.131649,12.349491,22.695733999999998,1.0,11127.721000000001,1.0,0.00404,15.515579,42.467256,0.0,2.567078,0.0,1.9875200000000002,0.0,1.9806540000000001,0.0,1.9895509999999998,10.0,8.98275,0.0,0.0,0.0,0.137941831,0.0,0.138778725,0.0,0.166058657,0.0,0.0,0.0,2.202927,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,0.0,75.175085,0.0,5.454625,0.0,16.086218,73.680483,0.0,242.74493399999997,2.6565830000000004,0.0,95.843063,73.875718,76.473855,109.467983,82.380499,0.016744781,0.0,67.21443000000001,14.395686999999999,19.826723,77.352109,76.565313,0.0,75.85611899999999,78.469314,0.0,75.158906,0.0,11.708298,28.882884000000004,10.0,39.0,63.9,24.461437,68.422737,29.537148,0.0,14.474124,14.470270000000001,10.700736000000001,10.0,1.0,15.051078,0.0,1030.775,10.0,0.0,0.0,72.804675,3.5540410000000002,4.2405800000000005,12.734691999999999,8.24,1.0,85.085497,65.284689,58.501583,231.022257,4.146,0.0,14.192913,14.293759,7.7996289999999995,10.0,0.0,46.661798,18.818635999999998,23.361704,80.04522152864831,29.572677000000002,0.0,0.03750084,0.0,0.044874635999999996,0.0,0.018075402,0.0,0.014274548,0.0,0.017721085,2.020641,2.013523,2.018129,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011625658999999998,5.699854,0.0,0.081663362,0.0,0.044270277999999996,9.5,9.793022,0.0,0.018880667,9.5,9.778656,0.0,0.043618422000000004,0.56614732,74.24475699999999,1.156937,73.78248599999999,0.945940745,73.531456,1.241336,73.355663,0.029519383,7.7884850000000005,1.0,1.0,74.147864,74.151562,29.473007,73.351872,73.409674,30.052315000000004,73.022667,73.657927,30.460483,73.367457,73.913164,29.777158
 10/25/2017,18:13:18.118,0.0,74.061828,0.0,6.182875,11.626853,0.0,0.00038111278400000003,75.817738,0.0,73.643089,0.025498475,3.7121739999999996,27.341205,0.0,0.0,62.528546999999996,0.0,81.00531,29.792265999999998,71.16386899999999,0.0,0.0,0.0,166.175117,1.0,0.010448,97.795043,23.135314,12.541962,22.671574,1.0,11151.562,1.0,0.00404,15.613287,42.465394,0.0,2.558732,0.0,1.9877779999999998,0.0,1.9803959999999998,0.0,1.987875,10.0,8.984778,0.0,0.0,0.0,0.139679997,0.0,0.139969691,0.0,0.16982872300000001,0.0,0.0,0.0,2.199221,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.395321,0.0,0.0,75.128062,0.0,9.246128,0.0,5.17601,73.649375,0.0,242.737069,2.494671,0.0,95.847339,73.873752,76.47479200000001,109.472976,82.383593,0.018580176,0.0,67.211671,14.395207999999998,19.828772,77.375293,76.561801,0.0,75.85668100000001,78.465285,0.0,75.155301,0.0,12.4457,28.875576000000002,10.0,39.0,63.7,24.476528,68.41605,29.535103999999997,0.0,14.403784,14.439669,6.223884,10.0,1.0,14.940732,0.0,1036.502,10.0,0.0,0.0,72.807436,3.4951230000000004,4.547285,11.676098,8.24,1.0,85.234174,65.58397099999999,58.809238,230.28471499999998,4.146,0.0,14.265048,14.427679999999999,7.8637570000000006,10.0,0.0,46.663475,19.287322,23.363467,79.98656463331703,29.571284000000002,0.0,0.014065692,0.0,0.043231895,0.0,0.018880667,0.0,0.014822129,0.0,0.016561502,2.02077,2.013426,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011650096,5.699403,0.0,0.082630425,0.0,0.042948626,9.5,9.793280000000001,0.0,0.018622982,9.5,9.776819999999999,0.0,0.041975680999999994,0.362184182,74.22594699999999,0.833409387,73.862786,1.712561,73.493838,1.00924,73.320215,0.034029971,7.773664,1.0,1.0,74.148285,74.15090699999999,29.430401,73.350515,73.406398,30.118128999999996,73.022387,73.656195,30.489452000000004,73.366428,73.91068299999999,29.771722999999998
 10/25/2017,18:13:28.118,0.0,74.060611,0.0,5.71738,6.52869,0.0,0.001089369,75.827877,0.0,73.641077,0.024759497999999998,5.860608999999999,9.339744999999999,0.0,0.0,62.076643000000004,0.0,81.01004300000001,29.814466999999997,71.233112,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,97.845011,23.151087,12.574438,22.613297,1.0,11097.038,1.0,0.00404,15.728429,42.46828,0.0,2.554672,0.0,1.9844580000000003,0.0,1.981524,0.0,1.987843,10.0,8.985615,0.0,0.0,0.0,0.13646117,0.0,0.137362442,0.0,0.176434394,0.0,0.0,0.0,2.196837,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,0.0,75.137467,0.0,8.602288,0.0,2.689125,73.673248,0.0,242.73842000000002,2.496353,0.0,95.85203800000001,73.87080300000001,76.475634,109.48258600000001,82.383546,0.013073992,0.0,67.209287,14.392656,19.848437,77.39913299999999,76.560536,0.0,75.859116,78.460554,0.0,75.160124,0.0,3.516728,28.825576,10.0,39.0,63.7,24.492534,68.419089,29.531296,0.0,14.524023999999999,14.595676999999998,4.426724,10.0,1.0,15.298157999999999,0.0,1028.385,10.0,0.0,0.0,72.806079,3.476485,4.275256,4.779196,8.24,1.0,85.252606,65.509451,58.700866000000005,238.28544,4.146,0.0,14.123182,14.33262,17.691485999999998,10.0,0.0,46.661379,18.87966,23.370009,80.04522152864831,29.569194,0.0,0.01351769,0.0,0.046324114000000007,0.0,0.020426777,0.0,0.015595184,0.0,0.015627394,2.020995,2.0135549999999998,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011653853,5.698371,0.0,0.080631829,0.0,0.042013799000000004,9.5,9.791701,0.0,0.019524879,9.5,9.77711,0.0,0.044745794000000005,0.43954951,74.214373,0.847475808,73.837466,0.334051339,73.443198,1.178037,73.37736600000001,0.025975348,7.918330999999999,1.0,1.0,74.147911,74.154511,29.372409,73.352761,73.405275,30.039309000000003,73.024914,73.65685,30.541596999999996,73.369423,73.913398,29.753477
 10/25/2017,18:13:38.118,0.0,74.06178100000001,0.0,6.755791,23.79511,0.0,0.00031270170699999997,75.83367,0.0,73.641779,0.025036615,4.535741000000001,13.631908,0.0,0.0,62.985519999999994,0.0,81.011824,29.826403999999997,71.346521,0.0,0.0,0.0,152.90081999999998,1.0,0.010448,98.006059,23.179895000000002,12.653518,22.620642999999998,1.0,11160.543,1.0,0.00404,15.575176999999998,42.470375,0.0,2.5585709999999997,0.0,1.985618,0.0,1.981944,0.0,1.987843,10.0,8.995303999999999,0.0,0.0,0.0,0.136428982,0.0,0.138971855,0.0,0.171439862,0.0,0.0,0.0,2.202444,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,0.0,75.148318,0.0,6.1700029999999995,0.0,0.0,73.66311999999999,0.0,242.758154,2.49701,0.0,95.852837,73.868416,76.479147,109.49224199999999,82.38584300000001,0.0028482209999999997,0.0,67.207838,14.389307,19.841472,77.416838,76.561145,0.0,75.856587,78.45554200000001,0.0,75.159234,0.0,7.925107000000001,28.829807000000002,10.0,39.0,63.7,24.463495,68.421801,29.525396999999998,0.0,14.454284,14.448069,3.91325,10.0,1.0,15.138635999999998,0.0,1037.48,10.0,0.0,0.0,72.80640600000001,3.5185699999999995,4.147911,7.1530130000000005,8.24,1.0,85.166448,65.175913,58.912191,231.743765,4.146,0.0,14.220564999999999,14.501814999999999,14.869822000000001,10.0,0.0,46.657512,18.955658,23.371169000000002,79.03446025452601,29.564178000000002,0.0,0.0,0.0,0.051445602,0.0,0.022713731,0.0,0.017624453,0.0,0.014822129,2.021092,2.013523,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011640673,5.697758,0.0,0.081695598,0.0,0.043496627999999996,9.5,9.792732,0.0,0.021876255,9.5,9.777818,0.0,0.045454427,0.36218418399999996,74.22594699999999,0.7841769059999999,73.820828,0.0,73.464901,1.079572,73.334684,0.024686608999999998,7.918653999999999,1.0,1.0,74.150953,74.152592,29.265893,73.35430600000001,73.405649,30.071231,73.02669200000001,73.659378,30.389796999999998,73.368581,73.91199399999999,29.785697999999996
 10/25/2017,18:13:48.118,0.0,74.062437,0.0,3.89121,26.472447,0.0,0.0,75.808323,0.0,73.64173199999999,0.024020522000000002,4.893813,0.0,0.0,0.0,63.372246,0.0,81.010559,29.830305,71.265487,0.0,0.0,0.0,158.658347,1.0,0.010448,98.152303,23.187782000000002,12.623242999999999,22.588973,1.0,11111.792,1.0,0.00404,15.680588,42.468047999999996,0.0,2.562824,0.0,1.9864240000000002,0.0,1.9821689999999998,0.0,1.9883259999999998,10.0,8.993758999999999,0.0,0.0,0.0,0.138038395,0.0,0.137072747,0.0,0.165639761,0.0,0.0,0.0,2.201864,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.180708,0.0,12.535125,75.158446,0.0,4.739246,0.0,11.112447,73.647205,0.0,242.757478,2.494671,0.0,95.857912,73.86762,76.480317,109.498224,82.386499,0.01726918,0.0,67.209848,14.39146,19.877116,77.417119,76.56166,0.0,75.85850699999999,78.45455799999999,0.0,75.161107,0.0,7.700680999999999,29.059038,10.0,39.0,63.7,24.461437,68.415769,29.519313,0.0,14.457289999999999,14.523673,7.716168,10.0,1.0,15.19201,0.0,1058.927,10.0,0.0,0.0,72.808044,3.5071470000000002,4.229818,11.916687,8.24,1.0,85.079963,65.300915,58.577443,226.53287200000003,4.146,0.0,14.075092000000001,14.465345999999998,12.913895,10.0,0.0,46.65891,19.138504,23.3907,78.17928142873258,29.565617,0.0,0.007521903000000001,0.0,0.042040102,0.0,0.025902582,0.0,0.020136881000000002,0.0,0.015981711000000003,2.020931,2.013684,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01162716,5.683285,0.0,0.08269489599999999,0.0,0.043593334000000004,9.5,9.793248,0.0,0.025387212000000003,9.5,9.778012,0.0,0.044971267999999995,0.376250606,74.210755,0.8896750590000001,73.778145,0.8896750520000001,73.56690400000001,1.431232,73.344812,0.035963081,8.106817999999999,1.0,1.0,74.15029799999999,74.151983,29.361757,73.355616,73.405181,30.248179999999998,73.02481999999999,73.658067,30.471297999999997,73.368206,73.91541099999999,29.711938
 10/25/2017,18:13:58.118,0.0,74.061126,0.0,5.502537,14.063710999999998,0.0,0.000256363175,75.817738,0.0,73.64575699999999,0.022727313,3.962825,0.0,0.0,0.0,63.474357999999995,0.0,81.011496,29.817626,71.322613,0.0,0.0,0.0,152.021198,1.0,0.010448,98.16443100000001,23.194879999999998,12.752964,22.624071,1.0,11103.346000000001,1.0,0.00404,15.390707,42.469304,0.0,2.566562,0.0,1.987585,0.0,1.9837810000000002,0.0,1.989293,10.0,9.010916,0.0,0.0,0.0,0.137362442,0.0,0.138939667,0.0,0.155296247,0.0,0.0,0.0,2.201864,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,8.221110000000001,75.127339,0.0,5.991158,0.0,9.909115,73.648652,0.0,242.75279799999998,2.4962299999999997,0.0,95.860543,73.864016,76.482003,109.509671,82.39085899999999,0.019891172,0.0,67.208539,14.392576000000002,19.883672,77.422036,76.560489,0.0,75.855979,78.454933,0.0,75.164009,0.0,6.899157000000001,28.951729999999998,10.0,40.0,63.5,24.487961,68.419697,29.511929,0.0,14.53725,14.470270000000001,8.261733999999999,10.0,1.0,14.968917999999999,0.0,1060.7069999999999,10.0,0.0,0.0,72.805611,3.435603,4.299171,8.933375999999999,8.24,1.0,85.103507,65.24923100000001,58.80020699999999,233.796055,4.146,0.0,14.316144,14.562797,8.424884,10.0,0.0,46.656627,19.255562,23.408236,77.6757061759745,29.557676,0.0,0.0,0.0,0.045132320999999996,0.0,0.026063635,0.0,0.022230571,0.0,0.017624453,2.020995,2.013458,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011631246000000001,5.684444999999999,0.0,0.084081019,0.0,0.042046034,9.5,9.793248,0.0,0.026965532,9.5,9.778688,0.0,0.051638866,0.45361593299999997,74.239693,0.7630772509999999,73.822274,0.952973957,73.505413,1.431232,73.344812,0.025975348,8.086841999999999,1.0,1.0,74.150953,74.152826,29.403969,73.355523,73.40644499999999,30.134286,73.026037,73.655259,30.502971000000002,73.371436,73.91513,29.731347999999997
 10/25/2017,18:14:08.118,0.0,74.06416899999999,0.0,7.2929,21.646828,0.0,0.00044549967799999997,75.749662,0.0,73.64435300000001,0.023743406,2.637956,0.0,0.0,0.0,63.336034999999995,0.0,81.018339,29.810890999999998,71.374359,0.0,0.0,0.0,147.862985,1.0,0.010448,98.075067,23.197385,12.644894,22.666677,1.0,11171.233,1.0,0.00404,15.620989999999999,42.469537,0.0,2.570461,0.0,1.98665,0.0,1.982427,0.0,1.9888099999999997,10.0,9.007858,0.0,0.0,0.0,0.137040559,0.0,0.140388139,0.0,0.15903409,0.0,0.0,0.0,2.199544,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,13.000205000000001,75.066571,0.0,8.995746,0.0,19.50368,73.664567,0.0,242.752123,2.494958,0.0,95.863316,73.85970999999999,76.484157,109.518997,82.389078,0.005994612,0.0,67.204892,14.393054999999999,19.865235000000002,77.424706,76.55945899999999,0.0,75.858788,78.449639,0.0,75.164384,0.0,10.425861,28.900576,10.0,40.0,63.5,24.551756,68.415769,29.510025,0.0,14.222222,14.451069,12.289296,10.0,1.0,15.200406,0.0,1066.819,10.0,0.0,0.0,72.807249,3.649033,4.488694000000001,0.0,8.24,1.0,85.195246,65.162091,58.603933999999995,233.60365299999998,4.146,0.0,14.344998,14.605843,1.402788,10.0,0.0,46.654857,19.284373000000002,23.421366,77.24556105697914,29.556421999999998,0.0,0.0,0.0,0.045132320999999996,0.0,0.021779622999999998,0.0,0.024839632,0.0,0.019621511,2.020899,2.013909,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01164649,5.660139,0.0,0.083178427,0.0,0.042787449000000005,9.5,9.794729,0.0,0.026128056,9.5,9.778139999999999,0.0,0.044327056,0.35515097100000004,74.246927,0.805276518,73.832402,1.9376240000000002,73.48009300000001,0.9670403890000001,73.354217,0.029519383,8.134527,1.0,1.0,74.150672,74.15189000000001,29.457227000000003,73.35805,73.40424499999999,30.211529,73.028518,73.657365,30.411040999999997,73.372699,73.915083,29.852083
 10/25/2017,18:14:18.118,0.0,74.062811,0.0,2.781185,0.0,0.0,0.000252338996,75.67434399999999,0.0,73.64360400000001,0.010811316000000001,5.502537,28.125966,0.0,0.0,61.941217,0.0,81.016042,29.802623999999998,71.361774,0.0,0.0,0.0,159.6979,1.0,0.010448,98.0007,23.194972,12.673333,22.66129,1.0,11104.628999999999,1.0,0.00404,15.622612,42.469165000000004,0.0,2.571621,0.0,1.9888740000000003,0.0,1.982234,0.0,1.988584,10.0,8.990669,0.0,0.0,0.0,0.135592087,0.0,0.138392466,0.0,0.146467205,0.0,0.0,0.0,2.195741,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,15.598235999999998,75.115764,0.0,5.418856,0.0,14.706397,73.625502,0.0,242.753474,2.497872,0.0,95.867827,73.85348499999999,76.483689,109.52757,82.390062,0.011500796,0.0,67.200264,14.38819,19.91399,77.412154,76.55870999999999,0.0,75.86126999999999,78.45586899999999,0.0,75.16354100000001,0.0,2.602991,28.765576,10.0,40.0,63.5,24.461665,68.421474,29.507331,0.0,14.364706,14.328062,0.0782407,10.0,1.0,15.080464000000001,0.0,1062.44,10.0,0.0,0.0,72.80696800000001,3.586507,4.219057,3.864955,8.24,1.0,85.315033,65.213774,58.53289,235.09477,4.146,0.0,14.262042999999998,14.531111,11.759578,10.0,0.0,46.652901,19.458145000000002,23.424984,75.32590268993494,29.55475,0.0,0.035373302999999995,0.0,0.044616950999999995,0.0,0.01797877,0.0,0.023357943,0.0,0.023615628,2.02077,2.01349,2.018161,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01166659,5.661654,0.0,0.08143771400000001,0.0,0.044753809000000006,9.5,9.792636,0.0,0.017431189,9.5,9.778591,0.0,0.043876107000000004,0.502848414,74.23824599999999,1.156937,73.790444,0.5942801679999999,73.619715,1.051439,73.33613100000001,0.026619717999999997,8.165136,1.0,1.0,74.156524,74.15146800000001,29.479319,73.359875,73.405509,30.136257,73.02973399999999,73.656054,30.384003000000003,73.37349499999999,73.914569,29.726302
 10/25/2017,18:14:28.118,0.0,74.063841,0.0,5.144464,0.0,0.0,0.0,75.736626,0.0,73.64524200000001,0.028177265,2.637956,20.070152,0.0,0.0,62.185274,0.0,81.016839,29.802809999999997,71.237697,0.0,0.0,0.0,147.862985,1.0,0.010448,97.99496500000001,23.185462,12.799201,22.657372,1.0,11067.532,1.0,0.00404,15.793703,42.470746999999996,0.0,2.574489,0.0,1.9878099999999999,0.0,1.9814599999999998,0.0,1.9884549999999999,10.0,8.97995,0.0,0.0,0.0,0.137491195,0.0,0.13855340800000002,0.0,0.160000774,0.0,0.0,0.0,2.189393,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,18.084007,75.145425,0.0,7.2430699999999995,0.0,7.1494740000000006,73.62333199999999,0.0,242.74932400000003,1.254948,0.0,95.868437,73.841549,76.48593699999999,109.533317,82.390437,0.010714198999999999,0.0,67.198394,14.392337,19.843931,77.39711899999999,76.557633,0.0,75.860989,78.452122,0.0,75.16845699999999,0.0,0.0,28.885960999999998,10.0,40.0,63.5,24.443602,68.416237,29.498646,0.0,14.659293,14.524873000000001,7.8284899999999995,10.0,1.0,15.229192000000001,0.0,1047.345,10.0,0.0,0.0,72.808044,3.509552,4.202914,9.671184,8.24,1.0,85.392798,65.135047,58.909181000000004,225.49069300000002,4.146,0.0,14.288492000000002,14.60405,14.372824,10.0,0.0,46.655696,19.342902,23.432732,78.92473121624289,29.554703000000003,0.0,0.054811259,0.0,0.043038630999999994,0.0,0.01694803,0.0,0.016078343000000002,0.0,0.019267193999999998,2.020867,2.013394,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011680251000000001,5.65885,0.0,0.083597487,0.0,0.044431455,9.5,9.791863000000001,0.0,0.013984653,9.5,9.777915,0.0,0.041234836000000004,0.12305499,74.219437,0.334051342,73.78971999999999,0.622413019,73.393282,1.339801,73.372302,0.027586272999999998,8.200256,1.0,1.0,74.155353,74.152826,29.258792,73.36179399999999,73.405181,30.221776000000002,73.03029599999999,73.654978,30.397136,73.373401,73.917424,29.890515999999998
 10/25/2017,18:14:38.118,0.0,74.062998,0.0,5.71738,0.853376845,0.0,0.0005541525630000001,75.667827,0.0,73.646412,0.026329823999999998,5.753188,0.867528868,0.0,0.0,63.353416,0.0,81.01791700000001,29.803181,71.109926,0.0,0.0,0.0,143.864703,1.0,0.010448,97.92835500000001,23.187410999999997,12.893692999999999,22.664555,1.0,11130.393999999998,1.0,0.00404,16.072232999999997,42.471073,0.0,2.5674,0.0,1.9893900000000002,0.0,1.9823950000000001,0.0,1.9884549999999999,10.0,8.996914,0.0,0.0,0.0,0.1366543,0.0,0.137748701,0.0,0.17166542199999998,0.0,0.0,0.0,2.188298,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.681473,0.0,0.0,75.13385,0.0,5.91962,0.0,0.0,73.60814,0.0,242.739771,1.2498989999999999,0.0,95.871492,73.834106,76.485984,109.542267,82.394281,0.014647186999999999,0.0,67.197599,14.389466,19.842701,77.398477,76.56100500000001,0.0,75.863096,78.455261,0.0,75.168364,0.0,13.840351,28.812884000000004,10.0,40.0,63.5,24.485674,68.417078,29.496696000000004,0.0,14.400177,14.390466,17.119162,10.0,1.0,15.286164000000001,0.0,1046.64,10.0,0.0,0.0,72.807436,3.519171,4.50663,13.873482999999998,8.24,1.0,85.47957,65.466782,58.746623,235.816279,4.146,0.0,14.216957999999998,14.342185999999998,9.963974,10.0,0.0,46.655415999999995,19.292085999999998,23.432825,78.64687096157161,29.548572999999998,0.0,0.0,0.0,0.043779475,0.0,0.023583417000000002,0.0,0.018300876,0.0,0.014113495,2.02077,2.013684,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011695627,5.778671,0.0,0.083307369,0.0,0.042271682000000005,9.5,9.796242999999999,0.0,0.02268152,9.5,9.778527,0.0,0.042297787,0.397350241,74.254161,1.00924,73.812146,1.9165240000000001,73.605246,1.656295,73.373026,0.027586272999999998,8.236343,1.0,1.0,74.155541,74.15029799999999,29.295875,73.363713,73.40373000000001,30.138227,73.030624,73.656897,30.50722,73.37129499999999,73.91934300000001,29.899445
 10/25/2017,18:14:48.118,0.0,74.065432,0.0,5.502537,5.05375,0.0,0.000457572218,75.67362,0.0,73.647114,0.0270688,3.031836,0.0,0.0,0.0,62.964518000000005,0.0,81.020214,29.798537,71.125693,0.0,0.0,0.0,144.1046,1.0,0.010448,97.966525,23.176741,12.886721000000001,22.650353,1.0,11112.326000000001,1.0,0.00404,15.981010999999999,42.471958,0.0,2.562921,0.0,1.9867139999999999,0.0,1.981782,0.0,1.989197,10.0,9.012075,0.0,0.0,0.0,0.136589923,0.0,0.137523383,0.0,0.155360693,0.0,0.0,0.0,2.190553,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.718770999999998,0.0,6.585313,75.083933,0.0,7.851141,0.0,20.257768,73.640694,0.0,242.730073,1.249982,0.0,95.87431099999999,73.81285600000001,76.486499,109.55036899999999,82.393109,0.0101898,0.0,67.198814,14.393613,19.887359,77.400913,76.56269,0.0,75.863752,78.45437,0.0,75.165367,0.0,13.407528,28.997115,10.0,40.0,63.5,24.475385,68.416985,29.492794,0.0,14.360497,14.425267999999999,6.962003,10.0,1.0,15.280767,0.0,1053.264,10.0,0.0,0.0,72.80771700000001,3.5336,4.418744,13.231910999999998,8.24,1.0,85.29979,65.302718,58.780941000000006,219.141421,4.146,0.0,14.442381,14.563395000000002,6.70944,10.0,0.0,46.652249,19.367175,23.424938,77.06342140653182,29.549640999999998,0.0,0.0,0.0,0.045679902,0.0,0.026128056,0.0,0.023873312999999997,0.0,0.018043191,2.020867,2.013716,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011667971999999999,5.776382,0.0,0.079793708,0.0,0.043238745,9.5,9.792378,0.0,0.02735206,9.5,9.776014,0.0,0.04194347,0.376250606,74.214373,0.5942801670000001,73.806359,0.045689669,73.40775,1.550797,73.307194,0.03854056,8.263085,1.0,1.0,74.15591500000001,74.150532,29.459989,73.365492,73.401811,30.095271,73.03455500000001,73.65581999999999,30.453529999999997,73.374197,73.918266,29.876540999999996
 10/25/2017,18:14:58.118,0.0,74.067586,0.0,6.182875,0.0,0.0,0.000187952105,75.643928,0.0,73.64575699999999,0.01903243,5.216079,36.998571999999996,0.0,0.0,62.971759999999996,0.0,81.020214,29.800348,71.233626,0.0,0.0,0.0,155.139858,1.0,0.010448,98.026507,23.176138,13.002864,22.641864,1.0,11156.694,1.0,0.00404,16.117235,42.473121,0.0,2.563662,0.0,1.985264,0.0,1.9820080000000002,0.0,1.989583,10.0,9.00509,0.0,0.0,0.0,0.13810277199999998,0.0,0.139647809,0.0,0.152718425,0.0,0.0,0.0,2.190521,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.182236999999999,0.0,6.264568,75.14108399999999,0.0,9.496511,0.0,10.759469000000001,73.64214100000001,0.0,242.72761200000002,1.247026,0.0,95.878869,73.788095,76.49019799999999,109.560685,82.396578,0.003634819,0.0,67.20573399999999,14.394570000000002,19.919316000000002,77.40639300000001,76.56156700000001,0.0,75.865016,78.45643199999999,0.0,75.167568,0.0,9.688459,28.877115000000003,10.0,39.0,63.4,24.426681,68.414787,29.487686,0.0,14.258895,14.485871,0.0,10.0,1.0,15.077466000000001,0.0,1058.782,10.0,0.0,0.0,72.807342,3.529993,4.208295,0.0,8.24,1.0,85.161242,65.386252,58.939283999999994,229.89991099999997,4.146,0.0,14.344998,14.548449,0.0,10.0,0.0,46.654065,19.287549,23.421737,77.19455475078442,29.5443,0.0,0.000139992253,0.0,0.044616950999999995,0.0,0.02371226,0.0,0.025612686000000003,0.0,0.020362355,2.020834,2.013651,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011646432,5.778413,0.0,0.082856073,0.0,0.044753809000000006,9.5,9.794472,0.0,0.023454575,9.5,9.771956,0.0,0.049738439,0.467682356,74.265013,0.952973961,73.828062,0.390317034,73.50686,0.981106804,73.286938,0.01824291,8.303038,1.0,1.0,74.160128,74.150719,29.41896,73.366381,73.403871,30.033398,73.033759,73.655914,30.425719,73.376584,73.920185,29.798121000000002
 10/25/2017,18:15:08.118,0.0,74.06693,0.0,4.786392,0.0,0.0,3.9057403e-05,75.59468199999999,0.0,73.649314,0.025775591,4.28509,0.0,0.0,0.0,61.95063100000001,0.0,81.023354,29.802159000000003,71.393261,0.0,0.0,0.0,159.6979,1.0,0.010448,97.975174,23.175998,13.003598,22.6608,1.0,11142.261,1.0,0.00404,16.221836,42.474284999999995,0.0,2.565338,0.0,1.988616,0.0,1.982749,0.0,1.988487,10.0,9.001291,0.0,0.0,0.0,0.13910060800000001,0.0,0.139004043,0.0,0.14608053099999999,0.0,0.0,0.0,2.190134,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.753010999999999,0.0,14.331295,75.072358,0.0,9.389204,0.0,15.941818,73.631289,0.0,242.738854,1.248709,0.0,95.880138,73.770636,76.491837,109.56728000000001,82.398641,0.001012827,0.0,67.209334,14.395926000000001,19.851715,77.41791500000001,76.559225,0.0,75.863986,78.458118,0.0,75.16681899999999,0.0,13.615924,29.035576000000002,10.0,39.0,63.4,24.46601,68.41605,29.485596,0.0,14.493362,14.696482999999999,0.0,10.0,1.0,15.021692999999999,0.0,1059.633,10.0,0.0,0.0,72.808746,3.489111,4.372708,19.214572,8.24,1.0,85.125879,65.51185500000001,58.829708,226.66114,4.146,0.0,14.257835,14.484476999999998,0.0,10.0,0.0,46.648662,19.202932,23.420809,75.92854118591431,29.543371,0.0,0.015870876000000003,0.0,0.045454427,0.0,0.020491198000000002,0.0,0.025580476,0.0,0.022327202999999997,2.021092,2.013651,2.0185470000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01164121,5.778703,0.0,0.079439118,0.0,0.045495224,9.5,9.793569999999999,0.0,0.022391624,9.5,9.761294,0.0,0.041267047,0.369217397,74.24909699999999,0.8052765409999999,73.820104,1.9305900000000003,73.604523,1.353867,73.264511,0.031452492,8.176091,1.0,1.0,74.15811500000001,74.14983000000001,29.477346999999998,73.367785,73.399377,30.00187,73.03399300000001,73.656476,30.408337,73.375601,73.92009200000001,29.821802
 10/25/2017,18:15:18.118,0.0,74.06796,0.0,3.89121,6.480594,0.0,0.00017990374100000002,75.545435,0.0,73.649923,0.027807777000000002,3.5331379999999997,6.729214,0.0,0.0,62.326494,0.0,81.023588,29.794217,71.489316,0.0,0.0,0.0,160.897385,1.0,0.010448,97.811448,23.174514000000002,13.120475,22.638599,1.0,11093.831,1.0,0.00404,16.223052,42.474703999999996,0.0,2.567303,0.0,1.98636,0.0,1.98175,0.0,1.988616,10.0,9.001903,0.0,0.0,0.0,0.139325926,0.0,0.139647809,0.0,0.154232896,0.0,0.0,0.0,2.190618,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.821489999999999,0.0,13.32095,75.097678,0.0,11.749952,0.0,11.962800999999999,73.712313,0.0,242.740736,1.247806,0.0,95.884179,73.760947,76.492774,109.579103,82.396672,0.010976398,0.0,67.208352,14.39473,19.873429,77.421053,76.561239,0.0,75.860989,78.459992,0.0,75.165882,0.0,3.7251239999999997,29.061345000000003,10.0,39.0,63.4,24.460294,68.414413,29.479696999999998,0.0,14.148273999999999,14.669481,3.0949009999999997,10.0,1.0,15.218997,0.0,1060.451,10.0,0.0,0.0,72.80771700000001,3.684505,4.30216,0.0,8.24,1.0,85.106978,65.436133,59.02598100000001,223.133766,4.146,0.0,14.247616,14.296748000000001,0.0,10.0,0.0,46.650059000000006,19.075664,23.412504000000002,76.69936261210556,29.541838000000002,0.0,0.0027188259999999997,0.0,0.04658179900000001,0.0,0.023068047,0.0,0.025483844,0.0,0.020942147,2.020673,2.014006,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011638546999999999,5.777575,0.0,0.082017952,0.0,0.042722977999999995,9.5,9.791605,0.0,0.022874784,9.5,9.737264,0.0,0.042523261,0.341084551,74.25705500000001,1.016273,73.83457299999999,1.796959,73.501072,1.382,73.309364,0.012443582,8.177702,1.0,1.0,74.162749,74.149455,29.311656,73.367223,73.400033,30.201677,73.036427,73.655727,30.400999,73.376678,73.919577,29.809378999999996
 10/25/2017,18:15:28.118,0.0,74.06913,0.0,5.71738,15.218012,0.0,0.00040525786699999996,75.58309399999999,0.0,73.649268,0.019309546,1.635353,20.086168,0.0,0.0,62.785639,0.0,81.026634,29.790036999999998,71.384372,0.0,0.0,0.0,147.862985,1.0,0.010448,97.680818,23.160968,13.141942000000002,22.662759,1.0,11106.34,1.0,0.00404,16.147237,42.475635,0.0,2.563565,0.0,1.988229,0.0,1.98233,0.0,1.988552,10.0,9.002642999999999,0.0,0.0,0.0,0.137555571,0.0,0.137523383,0.0,0.156424045,0.0,0.0,0.0,2.195419,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.612994,0.0,8.012626,75.099849,0.0,12.78725,0.0,18.364526,73.608863,0.0,242.749614,1.249325,0.0,95.889348,73.767921,76.492774,109.586027,82.399016,0.014909386,0.0,67.209006,14.393773000000001,19.911122,77.42489300000001,76.559974,0.0,75.86201899999999,78.460695,0.0,75.16663100000001,0.0,13.215162,29.338653000000004,10.0,39.0,63.4,24.545810999999997,68.414647,29.476075,0.0,14.588953,14.576476000000001,4.0255730000000005,10.0,1.0,15.235789000000002,0.0,1046.768,10.0,0.0,0.0,72.809495,3.634604,4.317107,0.0,8.24,1.0,85.112278,65.563538,59.020563,232.09650200000002,4.146,0.0,14.524134,14.591495000000002,7.062148,10.0,0.0,46.650013,19.505330999999998,23.412782999999997,76.33560135488236,29.537658,0.0,0.0,0.0,0.043908317999999995,0.0,0.021457517000000002,0.0,0.025580476,0.0,0.019782564,2.020834,2.0135549999999998,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011639756000000001,5.77577,0.0,0.083565252,0.0,0.043980159000000005,9.5,9.790671000000001,0.0,0.023615628,9.5,9.73794,0.0,0.037595036,0.33405133600000003,74.24475699999999,0.889675055,73.843977,2.0501549999999997,73.501072,1.0866049999999998,73.305747,0.024364424,8.010480000000001,1.0,1.0,74.16045600000001,74.14585100000001,29.517190999999997,73.364509,73.39872199999999,30.057832,73.037082,73.650531,30.302888,73.37986,73.917751,29.753865
 10/25/2017,18:15:38.118,0.0,74.069411,0.0,5.3951150000000005,10.568744,0.0,0.000356967703,75.638858,0.0,73.649174,0.017646849,4.070247,0.0,0.0,0.0,62.268556999999994,0.0,81.030946,29.791615999999998,71.38095600000001,0.0,0.0,0.0,145.703913,1.0,0.010448,97.633954,23.151922,13.132401000000002,22.691653,1.0,11087.31,1.0,0.00404,16.371033999999998,42.479126,0.0,2.559924,0.0,1.9881650000000002,0.0,1.9820400000000002,0.0,1.9890349999999999,10.0,9.004607,0.0,0.0,0.0,0.137845266,0.0,0.136750865,0.0,0.15909853599999998,0.0,0.0,0.0,2.191842,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.650292,0.0,9.808796000000001,75.05572,0.0,9.138822,0.0,16.631728,73.707973,0.0,242.74594700000003,1.2492020000000001,0.0,95.89198,73.823715,76.49853399999999,109.594082,82.400563,0.001537225,0.0,67.206715,14.394331,19.922183999999998,77.43355799999999,76.561286,0.0,75.860661,78.458399,0.0,75.16738000000001,0.0,15.138819,29.544421999999997,10.0,39.0,63.4,24.520659,68.4211,29.472452,0.0,14.315407,14.560875,2.340736,10.0,1.0,15.152429000000001,0.0,1052.238,10.0,0.0,0.0,72.80912099999999,3.600936,4.279441,0.0,8.24,1.0,85.068613,65.348391,58.822483,232.240804,4.146,0.0,14.190508,14.547851000000001,2.989974,10.0,0.0,46.65155,19.328383,23.404015,76.5101702841472,29.535521999999997,0.0,0.0,0.0,0.044101580999999994,0.0,0.024356472,0.0,0.024936262999999997,0.0,0.018590771000000002,2.020802,2.013619,2.0184189999999997,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011633026000000001,5.775544,0.0,0.083404075,0.0,0.044302512999999995,9.5,9.793666,0.0,0.024195419,9.5,9.73852,0.0,0.043425158,0.242619587,74.25850200000001,0.538014486,73.797678,0.9107746870000001,73.501072,0.7771436690000001,73.32817299999999,0.032096862000000004,7.946363000000001,1.0,1.0,74.16171999999999,74.145196,29.484841999999997,73.363198,73.395025,30.181184000000002,73.036895,73.652357,30.314861999999998,73.380048,73.919437,29.880810999999998
 10/25/2017,18:15:48.118,0.0,74.070769,0.0,4.428319,0.0,0.0,0.000594394376,75.53746899999999,0.0,73.65146700000001,0.025221359,3.927018,29.919706,0.0,0.0,62.260591000000005,0.0,81.02911800000001,29.784696000000004,71.218514,0.0,0.0,0.0,133.309238,1.0,0.010448,97.633108,23.145891,13.073871,22.708957,1.0,11085.492,1.0,0.00404,16.173995,42.480709000000004,0.0,2.557121,0.0,1.988616,0.0,1.9830400000000001,0.0,1.989487,10.0,9.001999,0.0,0.0,0.0,0.13739463,0.0,0.137555571,0.0,0.158905199,0.0,0.0,0.0,2.192454,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.830666,0.0,17.458555,75.08538,0.0,12.536868,0.0,9.20316,73.68844,0.0,242.74532000000002,2.626334,0.0,95.89884,73.86598199999999,76.497363,109.60096000000001,82.40098499999999,0.01700698,0.0,67.20564,14.395288,19.908254,77.43323000000001,76.558476,0.0,75.857524,78.456385,0.0,75.170096,0.0,8.438082000000001,29.545191,10.0,39.0,63.4,24.530491,68.41721899999999,29.469201,0.0,14.253484,14.455869,0.0,10.0,1.0,15.023492000000001,0.0,1066.691,10.0,0.0,0.0,72.80954200000001,3.561857,4.297377,0.0,8.24,1.0,85.001593,65.389257,58.988653,216.89672799999997,4.146,0.0,14.431560999999999,14.507794,0.0,10.0,0.0,46.646612,19.204065,23.399375,77.46422727733191,29.533664,0.0,0.002847767,0.0,0.0450679,0.0,0.023132469,0.0,0.025097316,0.0,0.021554148,2.020802,2.01349,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011622358000000001,5.777607,0.0,0.083823135,0.0,0.04249733,9.5,9.792056,0.0,0.023357943,9.5,9.737489,0.0,0.043425158,0.341084548,74.257778,0.601313377,73.8107,0.453615934,73.50469,0.960007169,73.30068299999999,0.019853835,7.842292,1.0,1.0,74.159707,74.14210600000001,29.420933,73.36291700000001,73.393153,30.01527,73.03769,73.650953,30.451984999999997,73.377988,73.921683,29.798897999999998
 10/25/2017,18:15:58.118,0.0,74.071377,0.0,4.392512,0.0,0.0,0.0005863460089999999,75.550505,0.0,73.650906,0.024482382,4.571548,0.0,0.0,0.0,61.408202,0.0,81.033289,29.789526000000002,71.198724,0.0,0.0,0.0,143.864703,1.0,0.010448,97.640629,23.140973000000002,13.062861999999999,22.740463000000002,1.0,11134.028999999999,1.0,0.00404,15.955064000000002,42.479499,0.0,2.553415,0.0,1.987939,0.0,1.9820080000000002,0.0,1.988648,10.0,8.995626,0.0,0.0,0.0,0.139519056,0.0,0.137491195,0.0,0.138121503,0.0,0.0,0.0,2.193163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.681473,0.0,14.700152,75.043421,0.0,14.253775,0.0,5.224144,73.668184,0.0,242.74382400000002,2.916791,0.0,95.899592,73.87188,76.50246800000001,109.610192,82.402672,0.007305608000000001,0.0,67.20484499999999,14.391699,19.909073,77.438242,76.555338,0.0,75.854621,78.456713,0.0,75.172015,0.0,15.52355,29.726345000000002,10.0,40.0,63.2,24.519973,68.414366,29.465578999999998,0.0,14.4621,14.503272,0.0,10.0,1.0,15.02829,0.0,1054.885,10.0,0.0,0.0,72.80767,3.5071470000000002,4.465975,18.845669,8.24,1.0,84.95685,65.12543199999999,58.671967,219.478125,4.146,0.0,14.394892,14.453985999999999,0.0,10.0,0.0,46.646612,18.615373,23.390793,77.14355425736207,29.5332,0.0,0.035889068999999996,0.0,0.044133792000000005,0.0,0.017624453,0.0,0.024130997999999997,0.0,0.023003626,2.020802,2.0135549999999998,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011615091999999999,5.774222,0.0,0.082952779,0.0,0.044012395,9.5,9.793988,0.0,0.01852635,9.5,9.711849,0.0,0.042941999,0.45361593299999997,74.22956500000001,0.31998492,73.758613,0.0,73.50903000000001,1.072539,73.332514,0.030808122,7.723078999999999,1.0,1.0,74.16270300000001,74.14234,29.459989,73.361981,73.393012,30.085025,73.03619300000001,73.649736,30.442715000000003,73.378316,73.920139,29.842378000000004
 10/25/2017,18:16:08.118,0.0,74.071798,0.0,3.7121739999999996,0.0,0.0,0.0,75.588888,0.0,73.653527,0.0207875,4.499934,0.0,0.0,0.0,61.330712,0.0,81.030524,29.783580999999998,71.173039,0.0,0.0,0.0,149.142435,1.0,0.010448,97.715884,23.139674,12.959012,22.773601,1.0,11126.118,1.0,0.00404,15.725591,42.482943,0.0,2.555477,0.0,1.987714,0.0,1.98175,0.0,1.9890349999999999,10.0,8.991377,0.0,0.0,0.0,0.138263713,0.0,0.139132796,0.0,0.147949453,0.0,0.0,0.0,2.195806,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.686061,0.0,15.069007999999998,75.09044399999999,0.0,12.751481,0.0,7.694985000000001,73.700739,0.0,242.739723,3.0409040000000003,0.0,95.90306899999999,73.854889,76.49928299999999,109.619001,82.40295400000001,0.008878804,0.0,67.200778,14.389626000000002,19.865645,77.437914,76.549203,0.0,75.852514,78.455682,0.0,75.173748,0.0,10.906775,29.772883,10.0,40.0,63.2,24.547869,68.41838800000001,29.465346999999998,0.0,14.525827,14.626879,5.662271,10.0,1.0,15.148831,0.0,1047.682,10.0,0.0,0.0,72.80954200000001,3.53841,4.276452,11.804412,8.24,1.0,84.85686199999999,65.455364,58.986847,222.20382200000003,4.146,0.0,14.24461,14.46415,20.625376,10.0,0.0,46.647218,19.39281,23.385968,79.38577331971265,29.533525,0.0,0.042819684000000004,0.0,0.045905376,0.0,0.024034366,0.0,0.023873312999999997,0.0,0.02374447,2.020963,2.013297,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011598704,5.777704,0.0,0.083081721,0.0,0.043915688,9.5,9.792636,0.0,0.015079813999999999,9.5,9.700027,0.0,0.04216894400000001,0.22151995100000002,74.252714,1.135837,73.851212,0.0,73.40341,1.199136,73.35710999999999,0.033063417000000005,7.76722,1.0,1.0,74.16869399999999,74.140608,29.388978,73.36324499999999,73.393293,30.228869,73.037971,73.654791,30.373188,73.380188,73.92233900000001,29.728243
 10/25/2017,18:16:18.118,0.0,74.073296,0.0,6.11126,28.668826,0.0,0.000312701711,75.53602099999999,0.0,73.652731,0.024944242999999998,3.4257160000000004,0.0,0.0,0.0,61.824619999999996,0.0,81.034414,29.783953000000004,71.192923,0.0,0.0,0.0,143.704772,1.0,0.010448,97.885249,23.127474,12.804155,22.735892,1.0,11132.746000000001,1.0,0.00404,15.47463,42.4815,0.0,2.55725,0.0,1.985425,0.0,1.9818790000000002,0.0,1.989583,10.0,8.979080999999999,0.0,0.0,0.0,0.138392466,0.0,0.136268041,0.0,0.15864741699999999,0.0,0.0,0.0,2.1937759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.577225,0.0,0.0,75.029676,0.0,10.068813,0.0,9.187116,73.68627,0.0,242.72717799999998,3.051082,0.0,95.905842,73.829426,76.50377900000001,109.627527,82.404922,0.020153371,0.0,67.196477,14.394251,19.905796,77.44405,76.552482,0.0,75.846801,78.455073,0.0,75.173467,0.0,0.0,29.845576,10.0,40.0,63.2,24.532320000000002,68.41745300000001,29.461213,0.0,14.593763000000001,14.635279,9.754017999999999,10.0,1.0,15.168621,0.0,1043.56,10.0,0.0,0.0,72.80767,3.656248,4.280039,16.632244,8.24,1.0,84.718372,65.218582,58.791778,218.00304100000002,4.146,0.0,14.272262,14.433659,14.549178,10.0,0.0,46.645354,19.335188,23.379102,81.27876144140257,29.531249,0.0,0.049685828,0.0,0.044778004,0.0,0.018204243999999998,0.0,0.015659605,0.0,0.018719614,2.020995,2.013523,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011575733999999999,5.77635,0.0,0.082372541,0.0,0.04327098,9.5,9.79386,0.0,0.018204243999999998,9.5,9.699415,0.0,0.045422217,0.362184183,74.24620300000001,1.065505,73.809976,1.002206,73.434517,1.1217709999999999,73.25583,0.029197197999999997,7.690214999999999,1.0,1.0,74.16569799999999,74.141638,29.349528000000003,73.365258,73.38875300000001,30.153203,73.035725,73.65221600000001,30.312159,73.37915799999999,73.92247900000001,29.837331
 10/25/2017,18:16:28.118,0.0,74.072735,0.0,3.8195959999999998,23.891302,0.0,0.001097417,75.55774699999999,0.0,73.653808,0.023835778,4.356705000000001,0.0,0.0,0.0,61.95063100000001,0.0,81.036148,29.779308,71.203356,0.0,0.0,0.0,162.736594,1.0,0.010448,97.993178,23.122324,12.757734,22.705366,1.0,11118.527,1.0,0.00404,15.458819,42.4842,0.0,2.548453,0.0,1.987295,0.0,1.981911,0.0,1.987972,10.0,8.991763,0.0,0.0,0.0,0.140066256,0.0,0.13816714800000002,0.0,0.17395323899999998,0.0,0.0,0.0,2.194517,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.823019,0.0,0.0,75.042698,0.0,6.1700029999999995,0.0,4.5984110000000005,73.63563,0.0,242.72230499999998,3.05375,0.0,95.909178,73.82516600000001,76.502842,109.637372,82.407923,0.009141003,0.0,67.199609,14.390583,19.828362,77.442317,76.545082,0.0,75.84581800000001,78.447484,0.0,75.17529300000001,0.19463615899999998,17.863999,30.024805999999998,10.0,40.0,63.2,24.531634,68.41656400000001,29.456058000000002,0.0,14.566107999999998,14.731285,7.042233,10.0,1.0,15.263375,0.0,1032.46,10.0,0.0,0.0,72.81132,3.5847029999999998,4.235797,16.167104000000002,8.24,1.0,84.60882,65.345988,58.628016,231.42309500000002,4.146,0.0,14.40451,14.647096,3.470939,10.0,0.0,46.645308,19.334735000000002,23.374370000000003,80.96271521429092,29.530506,0.0,0.0,0.0,0.044681372999999996,0.0,0.020781094,0.0,0.017592242,0.0,0.015208656000000001,2.020899,2.01349,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011557017,5.776898,0.0,0.08514478699999999,0.0,0.044528161,9.5,9.793505,0.0,0.02058783,9.5,9.699351,0.0,0.042941999,0.305918492,74.261395,0.664612286,73.864233,1.283535,73.549542,1.5296969999999999,73.354217,0.033385602,7.638019,1.0,1.0,74.168133,74.137987,29.294691999999998,73.364743,73.38486800000001,29.926204,73.038907,73.650719,30.516877,73.379439,73.921402,29.807827000000003
 10/25/2017,18:16:38.118,0.0,74.074186,0.0,5.645766,0.837344853,0.0,0.0007110956209999999,75.621477,0.0,73.653012,0.026052707,2.6021490000000003,11.405749,0.0,0.0,62.452505,0.0,81.03619499999999,29.777032000000002,71.281722,0.0,0.0,0.0,155.779584,1.0,0.010448,97.95007199999999,23.119587,12.634986,22.687246,1.0,11030.006000000001,1.0,0.00404,15.467332999999998,42.483083,0.0,2.5532220000000003,0.0,1.986231,0.0,1.9818470000000001,0.0,1.9879069999999999,10.0,8.994081,0.0,0.0,0.0,0.13678305300000002,0.0,0.13848903099999998,0.0,0.170924298,0.0,0.0,0.0,2.191391,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,75.05716600000001,0.0,7.028455999999999,0.0,0.0,73.630566,0.0,242.721967,1.82092,0.0,95.914535,73.85517,76.504341,109.643355,82.408813,0.020939969,0.0,67.195916,14.389864999999999,19.836555999999998,77.431591,76.543631,0.0,75.845162,78.446313,0.0,75.17651,0.05268286,14.321264999999999,30.070576000000003,10.0,40.0,63.2,24.540323,68.41642399999999,29.454943,0.0,14.510797,14.387466,5.565995,10.0,1.0,15.31495,0.0,1036.357,10.0,0.0,0.0,72.809589,3.5624580000000003,4.2477540000000005,0.35234682700000003,8.24,1.0,84.585747,65.34118000000001,58.764685,234.549631,4.146,0.0,14.355217000000001,14.437246,17.611326000000002,10.0,0.0,46.643305,19.087915,23.367318,80.55878959054989,29.531807,0.0,0.0,0.0,0.051252338,0.0,0.017173504,0.0,0.035469136,0.0,0.014500023,2.020706,2.013394,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011551996,5.77635,0.0,0.076924756,0.0,0.043947924000000006,9.5,9.791283,0.0,0.021070989,9.5,9.699125,0.0,0.043103052,0.362184183,74.239693,0.7560440340000001,73.82589200000001,0.101955362,73.495285,1.5718969999999999,73.314428,0.025330979,7.5758339999999995,1.0,1.0,74.170099,74.13574,29.408703000000003,73.362215,73.384915,30.053890999999997,73.04073199999999,73.64997,30.46898,73.380282,73.922947,29.874988000000002
 10/25/2017,18:16:48.118,0.0,74.07353,0.0,6.039646,29.887255,0.0,0.001073272,75.610614,0.0,73.653808,0.022634941000000002,4.571548,0.0,0.0,0.0,61.637775,0.0,81.03957,29.765282,71.38568199999999,0.0,0.0,0.0,158.898244,1.0,0.010448,97.847032,23.115598000000002,12.579759,22.682512,1.0,11036.528,1.0,0.00404,15.562607999999999,42.481547,0.0,2.559989,0.0,1.988487,0.0,1.9821689999999998,0.0,1.987939,10.0,8.994660000000001,0.0,0.0,0.0,0.136943994,0.0,0.138939667,0.0,0.17076318399999998,0.0,0.0,0.0,2.192777,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,75.128062,0.0,5.991158,0.0,8.721828,73.624779,0.0,242.723559,1.758166,0.0,95.91759,73.921122,76.505137,109.653341,82.409095,0.010451999,0.0,67.193952,14.388988000000001,19.905796,77.425596,76.537402,0.0,75.84436600000001,78.447765,0.0,75.181239,0.058499700999999994,4.751074,30.008653000000002,10.0,40.0,63.2,24.543981,68.419604,29.451925,0.0,14.491559,14.440869000000001,7.282924,10.0,1.0,15.354531,0.0,1029.107,10.0,0.0,0.0,72.811461,3.5847029999999998,4.393633,3.9291120000000004,8.24,1.0,84.634848,65.35680500000001,58.762879000000005,221.93125299999997,4.146,0.0,14.259638,14.401972,10.044135,10.0,0.0,46.642466,18.79958,23.36073,80.45602947511287,29.529438,0.0,0.0,0.0,0.041363679,0.0,0.021328674,0.0,0.01797877,0.0,0.014693287,2.020867,2.013458,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011558628999999999,5.739472,0.0,0.083242898,0.0,0.043851217000000005,9.5,9.793988,0.0,0.020652251,9.5,9.700188,0.0,0.048836542000000004,0.07382251,74.251267,0.889675056,73.846148,0.784176878,73.61248,0.784176882,73.297789,0.027586272999999998,7.409258,1.0,1.0,74.168133,74.139298,29.499044,73.362449,73.384775,30.058226,73.04092,73.651046,30.497564,73.380422,73.921075,29.913033000000002
