date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:16:58.118,0.0,74.076994,0.0,5.037043,4.428504,0.0,0.001089369,75.50488,0.0,73.655399,0.025590847000000003,4.571548,6.104608,0.0,0.0,61.798548,0.0,81.040366,29.764909999999997,71.301606,0.0,0.0,0.0,141.145871,1.0,0.010448,97.762608,23.112165,12.482880999999999,22.668799,1.0,11149.317,1.0,0.00404,15.195695,42.481454,0.0,2.560118,0.0,1.986618,0.0,1.9816529999999999,0.0,1.9887130000000002,10.0,8.991087,0.0,0.0,0.0,0.138263713,0.0,0.139261549,0.0,0.172019872,0.0,0.0,0.0,2.190747,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,0.0,75.086827,0.0,6.706536,0.0,4.662589,73.75499599999999,0.0,242.73041099999998,1.7582900000000001,0.0,95.918576,73.932636,76.508977,109.66181999999999,82.410876,0.01726918,0.0,67.190866,14.39146,19.835327,77.423863,76.53253199999999,0.0,75.838513,78.44636,0.0,75.180396,0.081095892,16.19683,29.850191,10.0,40.0,63.0,24.529347,68.415722,29.451134999999997,0.0,14.435046,14.565675,13.974132999999998,10.0,1.0,15.200406,0.0,1038.731,10.0,0.0,0.0,72.811882,3.53841,4.214872,18.155978,8.24,1.0,84.628798,65.696954,58.845964,220.424102,4.146,0.0,14.108754999999999,14.509587,13.298668,10.0,0.0,46.64186,19.106289999999998,23.357622,80.02322369764057,29.530971,0.0,0.0043628320000000005,0.0,0.044101580999999994,0.0,0.020394566,0.0,0.016303816999999998,0.0,0.015724026000000002,2.020899,2.013265,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011556459,5.740665,0.0,0.084596785,0.0,0.044141335999999996,9.5,9.792829,0.0,0.020201302,9.5,9.700961,0.0,0.042877578,0.256686012,74.24331,0.896708272,73.821551,0.0,73.50251899999999,0.559114111,73.32961999999999,0.035318711,7.415058,1.0,1.0,74.168882,74.13967199999999,29.319151,73.366428,73.386319,29.970343,73.043962,73.653246,30.472457000000002,73.382434,73.923322,29.831896
 10/25/2017,18:17:08.118,0.0,74.077416,0.0,4.356705000000001,6.52869,0.0,0.0,75.496913,0.0,73.656382,0.022080707999999998,4.929621,24.218176,0.0,0.0,62.238865000000004,0.0,81.039335,29.761055,71.242562,0.0,0.0,0.0,146.983363,1.0,0.010448,98.029093,23.10349,12.195367999999998,22.672717000000002,1.0,11127.935,1.0,0.00404,14.849054,42.481268,0.0,2.5556389999999998,0.0,1.987585,0.0,1.981718,0.0,1.988648,10.0,8.990089,0.0,0.0,0.0,0.141321599,0.0,0.13855340800000002,0.0,0.175177705,0.0,0.0,0.0,2.1954830000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,0.0,75.041251,0.0,4.4888639999999995,0.0,6.5879199999999996,73.695675,0.0,242.72746800000002,1.754103,0.0,95.924638,73.926458,76.508883,109.666955,82.414345,0.0,0.0,67.193017,14.390901999999999,19.831639000000003,77.425034,76.524431,0.0,75.83551700000001,78.444299,0.0,75.18475,0.0,16.918201,29.627883,10.0,40.0,63.0,24.519973,68.411888,29.450996000000004,0.0,14.444064000000001,14.608878,7.4112919999999995,10.0,1.0,15.267573,0.0,1030.759,10.0,0.0,0.0,72.810946,3.516165,4.219655,7.136974,8.24,1.0,84.436947,65.504643,58.907977,227.767453,4.146,0.0,14.119575,14.600463000000001,18.076259,10.0,0.0,46.643118,19.422075,23.351313,80.26525080997989,29.530134999999998,0.0,0.0062002509999999995,0.0,0.044455898,0.0,0.020265724,0.0,0.016400448999999998,0.0,0.015240867,2.020963,2.013458,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011524076999999999,5.736603,0.0,0.080986419,0.0,0.04601099,9.5,9.793087,0.0,0.019718143,9.5,9.699641,0.0,0.042877578,0.495815204,74.249821,1.142871,73.868574,0.8896750520000001,73.396899,1.1639700000000002,73.302853,0.034352156,7.606121000000001,1.0,1.0,74.17089399999999,74.143183,29.324673999999998,73.364368,73.388285,29.949061,73.044009,73.65231,30.551253999999997,73.38388499999999,73.926551,29.798897999999998
 10/25/2017,18:17:18.118,0.0,74.07559,0.0,7.400321000000001,0.0,0.0,0.0,75.58381800000001,0.0,73.65568,0.030856055,5.538344,0.0,0.0,0.0,61.828241000000006,0.0,81.043131,29.761984,71.285325,0.0,0.0,0.0,163.616217,1.0,0.010448,98.17510300000001,23.097042000000002,11.994274,22.679247,1.0,11168.668,1.0,0.00404,15.062714999999999,42.483036,0.0,2.55232,0.0,1.9867139999999999,0.0,1.981557,0.0,1.9881,10.0,8.987482,0.0,0.0,0.0,0.139004043,0.0,0.140677833,0.0,0.17446880399999998,0.0,0.0,0.0,2.192744,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,0.0,75.099125,0.0,5.418856,0.0,13.679554000000001,73.666737,0.0,242.727275,1.757469,0.0,95.925249,73.911713,76.51202099999999,109.677977,82.413829,0.02408636,0.0,67.199048,14.393054999999999,19.713645,77.437961,76.518109,0.0,75.832707,78.434321,0.0,75.188074,0.0,5.873207,29.757114,10.0,40.0,63.0,24.530033,68.417827,29.446816,0.0,14.659895,14.496672,6.304114,10.0,1.0,15.100854,0.0,1028.145,10.0,0.0,0.0,72.81150699999999,3.552839,4.204708,12.061041000000001,8.24,1.0,84.294199,65.503442,58.78214499999999,236.15298199999998,4.146,0.0,14.213951999999999,14.523935999999999,16.184461,10.0,0.0,46.640929,18.961102,23.347462,81.33758536935724,29.532457,0.0,0.016451113,0.0,0.046002008,0.0,0.019943617,0.0,0.015047603,0.0,0.01591729,2.020867,2.01378,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01149905,5.737506,0.0,0.083694194,0.0,0.042336153,9.5,9.7927,0.0,0.018880667,9.5,9.698383999999999,0.0,0.049738439,0.263719221,74.261395,0.8123097290000001,73.820104,0.0,73.468518,0.6013133829999999,73.303577,0.021786944,7.495928999999999,1.0,1.0,74.170988,74.1422,29.306921999999997,73.36783199999999,73.391514,30.092512,73.044804,73.650859,30.558978999999997,73.381218,73.92369599999999,29.811709000000004
 10/25/2017,18:17:28.118,0.0,74.076479,0.0,6.719983999999999,7.3944160000000005,0.0,0.00040123368499999994,75.62075300000001,0.0,73.658675,0.023835778,4.571548,8.186627,0.0,0.0,61.294502,0.0,81.042991,29.755575,71.291173,0.0,0.0,0.0,152.500993,1.0,0.010448,98.199219,23.089851,12.044914,22.596156,1.0,11123.017,1.0,0.00404,14.824728,42.483176,0.0,2.546584,0.0,1.9876490000000002,0.0,1.98175,0.0,1.988552,10.0,8.986033,0.0,0.0,0.0,0.138971855,0.0,0.139422491,0.0,0.17069873800000002,0.0,0.0,0.0,2.189877,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,0.0,75.111424,0.0,10.963036,0.0,8.705783,73.626949,0.0,242.718638,1.7551700000000001,0.0,95.92943100000001,73.903101,76.513098,109.68575,82.415329,0.023561961,0.0,67.206248,14.395207999999998,19.723478,77.443816,76.51085,0.0,75.83125600000001,78.430151,0.0,75.18798000000001,0.0,12.076999,29.827499,10.0,40.0,63.0,24.430797000000002,68.413291,29.448767,0.0,14.477129999999999,14.553075,8.662885000000001,10.0,1.0,15.260376999999998,0.0,1042.26,10.0,0.0,0.0,72.811367,3.6087519999999995,4.21248,9.735342,8.24,1.0,84.228032,65.71558399999999,58.932058999999995,225.00968799999998,4.146,0.0,14.326363,14.413929000000001,3.102199,10.0,0.0,46.639112,19.245126000000003,23.341338,80.96271521429092,29.533664,0.0,0.03321353,0.0,0.041846838,0.0,0.013243808999999999,0.0,0.022391624,0.0,0.017237925,2.020867,2.013651,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011486004,5.739117,0.0,0.082114658,0.0,0.049556885999999994,9.5,9.792281,0.0,0.018719614,9.5,9.700543,0.0,0.043070842000000005,0.369217394,74.24548,0.938907536,73.835296,0.8263761479999999,73.537244,0.573180536,73.269575,0.027586272999999998,7.360929,1.0,1.0,74.17712,74.140608,29.453282,73.36975100000001,73.39109300000001,29.990440999999997,73.04714399999999,73.65198199999999,30.467049,73.382481,73.924679,29.801615
 10/25/2017,18:17:38.118,0.0,74.076386,0.0,4.356705000000001,8.452525,0.0,0.000256363182,75.622926,0.0,73.655305,0.02171122,5.001234999999999,0.0,0.0,0.0,61.84779399999999,0.0,81.04350600000001,29.755946,71.141646,0.0,0.0,0.0,160.017763,1.0,0.010448,98.080708,23.080619,11.878314,22.66129,1.0,11112.433,1.0,0.00404,15.103257000000001,42.486434,0.0,2.5533189999999997,0.0,1.9876169999999997,0.0,1.981815,0.0,1.9881650000000002,10.0,8.980303999999999,0.0,0.0,0.0,0.13671867599999998,0.0,0.137877454,0.0,0.159420764,0.0,0.0,0.0,2.186107,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.544514000000003,0.0,0.0,75.100572,0.0,12.930325999999999,0.0,13.390754999999999,73.660227,0.0,242.714296,1.755991,0.0,95.93305,73.901135,76.513145,109.69196799999999,82.415423,0.013860589,0.0,67.20807099999999,14.394570000000002,19.737818,77.45013900000001,76.50701,0.0,75.82849300000001,78.423171,0.0,75.187559,0.0,0.0,29.809806,10.0,40.0,63.0,24.515857,68.414273,29.447048,0.0,14.539654999999998,14.444469,6.352252,10.0,1.0,15.196207999999999,0.0,1048.5,10.0,0.0,0.0,72.811882,3.5786910000000005,4.296181,5.228296,8.24,1.0,84.267517,65.283487,58.910987,215.149075,4.146,0.0,14.209745000000002,14.431865,9.034107,10.0,0.0,46.641581,19.003524,23.332848000000002,80.4119959893625,29.5345,0.0,0.055681615999999996,0.0,0.044971267999999995,0.0,0.017882138,0.0,0.01591729,0.0,0.018300876,2.020931,2.013265,2.018193,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011489912,5.729543,0.0,0.080019356,0.0,0.040563205,9.5,9.7946,0.0,0.014274548,9.5,9.700671,0.0,0.043070842000000005,0.200420317,74.236075,0.65757909,73.846871,0.038656453,73.506136,1.374967,73.362174,0.030163752000000002,7.346108,1.0,1.0,74.173188,74.147115,29.519953000000005,73.368815,73.39109300000001,30.129163000000002,73.047893,73.652684,30.382071999999997,73.382388,73.921543,29.90915
 10/25/2017,18:17:48.118,0.0,74.078586,0.0,4.535741000000001,5.630901000000001,0.0,0.000723168165,75.645376,0.0,73.658114,0.02346629,4.464126,22.568576,0.0,0.0,61.281466,0.0,81.046084,29.757433000000002,71.178466,0.0,0.0,0.0,131.949823,1.0,0.010448,98.015695,23.084795,11.774281,22.663412,1.0,11055.985,1.0,0.00404,14.697018,42.484526,0.0,2.5585709999999997,0.0,1.988229,0.0,1.980525,0.0,1.9888419999999998,10.0,8.986098,0.0,0.0,0.0,0.13848903099999998,0.0,0.139840938,0.0,0.149818374,0.0,0.0,0.0,2.185784,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.1107,0.0,6.505127,75.050656,0.0,10.390733,0.0,17.273505,73.69856800000001,0.0,242.71834900000002,1.755252,0.0,95.936198,73.895003,76.512817,109.70341499999999,82.41654799999999,0.018842375,0.0,67.207838,14.391379999999998,19.698895999999998,77.45004499999999,76.498674,0.0,75.828868,78.414037,0.0,75.190555,0.0,12.541883,29.813268,10.0,40.0,63.0,24.536207,68.420071,29.446444,0.0,14.317210999999999,14.470270000000001,16.782195,10.0,1.0,15.175818,0.0,1043.624,10.0,0.0,0.0,72.81089899999999,3.5504339999999996,4.216067,14.531095,8.24,1.0,84.312535,65.403681,58.748429,222.171755,4.146,0.0,14.131598,14.340392000000001,8.505044999999999,10.0,0.0,46.639485,19.208376,23.328348000000002,77.69029543602835,29.53255,0.0,0.047042524,0.0,0.044971267999999995,0.0,0.014145706000000001,0.0,0.018816246000000002,0.0,0.023293522,2.021092,2.013587,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011494846000000001,5.699596,0.0,0.081534421,0.0,0.042207210999999994,9.5,9.791347,0.0,0.015112025,9.5,9.699125,0.0,0.041299258,0.186353894,74.267183,0.903741481,73.820104,0.861542206,73.516264,1.023306,73.333237,0.032419047,7.190486,1.0,1.0,74.172814,74.145523,29.377932,73.37054599999999,73.393106,30.066502000000003,73.046536,73.65221600000001,30.437307,73.382856,73.925147,29.765511
 10/25/2017,18:17:58.118,0.0,74.08162800000001,0.0,3.6405589999999997,0.0,0.0,0.000904256304,75.617132,0.0,73.65919,0.01635364,4.893813,24.218176,0.0,0.0,61.264084999999994,0.0,81.047584,29.765932,71.227591,0.0,0.0,0.0,147.623088,1.0,0.010448,97.978465,23.092031,11.667311999999999,22.670595000000002,1.0,11120.345,1.0,0.00404,14.422948000000002,42.486155,0.0,2.552835,0.0,1.9862630000000001,0.0,1.982072,0.0,1.9888419999999998,10.0,8.993019,0.0,0.0,0.0,0.138939667,0.0,0.13906842,0.0,0.148207235,0.0,0.0,0.0,2.186815,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,11.749300999999999,75.045592,0.0,8.494981,0.0,13.454932000000001,73.720271,0.0,242.72491000000002,1.755991,0.0,95.94019200000001,73.884331,76.518015,109.71081000000001,82.418001,0.018842375,0.0,67.20311600000001,14.390742000000001,19.682508,77.458288,76.491463,0.0,75.827088,78.404059,0.0,75.191913,0.05122865,9.079301,29.852114,10.0,40.0,63.0,24.526604000000003,68.422503,29.441196,0.0,14.380336999999999,14.449869,9.770064,10.0,1.0,15.328144,0.0,1068.134,10.0,0.0,0.0,72.811554,3.515564,4.288409,13.793285999999998,8.24,1.0,84.34568900000001,65.151273,58.58165699999999,231.663598,4.146,0.0,14.237395999999999,14.452193,15.062207999999998,10.0,0.0,46.638040999999994,18.617414,23.321343,78.04785981376659,29.533339,0.0,0.034245063,0.0,0.049641807999999996,0.0,0.016336028,0.0,0.023841102000000003,0.0,0.024614157,2.020995,2.013458,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011498,5.7000150000000005,0.0,0.082533719,0.0,0.044431455,9.5,9.792281,0.0,0.01801098,9.5,9.699383000000001,0.0,0.042877578,0.09492214300000001,74.241863,0.981106805,73.86568,2.022022,73.50469,0.952973961,73.371579,0.027908457999999997,7.583889,1.0,1.0,74.17571600000001,74.148285,29.346372,73.372419,73.392638,30.193401,73.049952,73.65310600000001,30.463572999999997,73.38388499999999,73.925943,29.775605
 10/25/2017,18:18:08.118,0.0,74.081441,0.0,4.320897,0.0,0.0,0.001049127,75.620029,0.0,73.658535,0.027161172,4.428319,34.580226,0.0,0.0,60.930951,0.0,81.047209,29.76217,71.21028000000001,0.0,0.0,0.0,159.537969,1.0,0.010448,98.29963199999999,23.093006,11.556307,22.669126000000002,1.0,11175.831,1.0,0.00404,14.472005,42.489367,0.0,2.554511,0.0,1.9892610000000002,0.0,1.9820400000000002,0.0,1.988745,10.0,8.993405000000001,0.0,0.0,0.0,0.13758776,0.0,0.137909642,0.0,0.145178293,0.0,0.0,0.0,2.186042,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95386,0.0,6.31268,75.072358,0.0,5.955389,0.0,15.669063000000001,73.728952,0.0,242.71048399999998,1.7557450000000001,0.0,95.943529,73.88521999999999,76.517172,109.71693400000001,82.421424,0.0,0.0,67.200731,14.390503,19.600977,77.459553,76.487997,0.0,75.827557,78.39023900000001,0.0,75.190555,0.065994477,10.3938,29.771345,10.0,40.0,62.8,24.467382,68.418481,29.441661,0.0,14.394766,14.456469,2.998625,10.0,1.0,15.159626000000001,0.0,1060.0339999999999,10.0,0.0,0.0,72.81267700000001,3.5336,4.239383999999999,11.307194,8.24,1.0,84.22836099999999,65.504042,58.65812,233.491419,4.146,0.0,14.206138000000001,14.358926,0.0,10.0,0.0,46.635712,19.215861999999998,23.325194,76.93960848696497,29.531481,0.0,0.035695657,0.0,0.045100111,0.0,0.018622982,0.0,0.021940676,0.0,0.024453104,2.020834,2.013684,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011476807,5.698403,0.0,0.08388760599999999,0.0,0.047719468,9.5,9.790477000000001,0.0,0.016915819,9.5,9.699672999999999,0.0,0.042104523,0.270752433,74.234629,0.692745145,73.874361,0.8263761479999999,73.51337099999999,1.515631,73.388941,0.034674341000000004,7.422467999999999,1.0,1.0,74.176231,74.14748900000001,29.421721999999995,73.373308,73.393527,30.067684000000003,73.047051,73.651046,30.400612,73.38463399999999,73.925428,29.778321999999996
 10/25/2017,18:18:18.118,0.0,74.083735,0.0,5.896417,0.0,0.0,0.000489765666,75.620029,0.0,73.659378,0.021434104,4.392512,0.0,0.0,0.0,61.789857999999995,0.0,81.049927,29.757478999999996,71.251545,0.0,0.0,0.0,131.78989099999998,1.0,0.010448,98.456885,23.097598,11.337415,22.667657000000002,1.0,11172.73,1.0,0.00404,14.257938000000001,42.48555,0.0,2.5602139999999998,0.0,1.9867139999999999,0.0,1.982427,0.0,1.9892290000000001,10.0,9.002417999999999,0.0,0.0,0.0,0.140452515,0.0,0.138682161,0.0,0.148110567,0.0,0.0,0.0,2.1909080000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,7.002281,75.14108399999999,0.0,5.096935,0.0,4.6305,73.697845,0.0,242.70715499999997,1.757469,0.0,95.948604,73.891352,76.517781,109.726073,82.421002,0.021726567000000002,0.0,67.199329,14.396006,19.733310999999997,77.45796,76.479568,0.0,75.826948,78.381479,0.0,75.192194,0.022703756000000002,9.095331,29.974806,10.0,40.0,62.8,24.533235,68.41273000000001,29.439989,0.0,14.245067,14.491871,0.0,10.0,1.0,15.174019,0.0,1056.729,10.0,0.0,0.0,72.814128,3.526386,4.381078,0.0,8.24,1.0,84.124399,64.998026,58.57082,228.39276,4.146,0.0,14.216357,14.526925,0.0,10.0,0.0,46.63627,19.076118,23.32524,77.23098723349774,29.531946,0.0,0.005265423000000001,0.0,0.044810215,0.0,0.022617098999999998,0.0,0.025097316,0.0,0.020523409,2.021028,2.013748,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011457406000000002,5.698629,0.0,0.082823837,0.0,0.04433474900000001,9.5,9.793119,0.0,0.023390154,9.5,9.698513,0.0,0.042136734,0.20042031800000001,74.24331,0.432516306,73.80563599999999,0.0,73.59439499999999,0.931874323,73.282597,0.023075684,7.609986999999999,1.0,1.0,74.17646500000001,74.149924,29.381483000000003,73.37185699999999,73.396054,30.048374,73.04803299999999,73.64908,30.44117,73.386881,73.927768,29.714655
 10/25/2017,18:18:28.118,0.0,74.083407,0.0,5.538344,17.109783,0.0,0.0010611989999999999,75.526606,0.0,73.660173,0.026422196000000002,5.359308,0.0,0.0,0.0,62.256246,0.0,81.050349,29.752927000000003,71.30127900000001,0.0,0.0,0.0,139.30666200000002,1.0,0.010448,98.517202,23.101309,11.366222,22.677451,1.0,11104.628999999999,1.0,0.00404,14.465112,42.487365000000004,0.0,2.556509,0.0,1.988939,0.0,1.981815,0.0,1.9889709999999998,10.0,9.015036,0.0,0.0,0.0,0.139164985,0.0,0.138070584,0.0,0.15555403,0.0,0.0,0.0,2.1903919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,8.878637,75.143254,0.0,5.848082,0.0,12.716889,73.708696,0.0,242.716515,1.7561959999999999,0.0,95.94761700000001,73.900713,76.518811,109.73309099999999,82.423252,0.012025195,0.0,67.195635,14.392656,19.750109,77.424847,76.471233,0.0,75.823764,78.371501,0.0,75.193318,0.17506025,8.582357,30.024805999999998,10.0,40.0,62.8,24.470354,68.418435,29.439571,0.0,14.353283,14.623879,11.936283,10.0,1.0,15.296959,0.0,1049.5430000000001,10.0,0.0,0.0,72.813052,3.627389,4.245362999999999,13.4725,8.24,1.0,84.11258199999999,65.226996,58.585871999999995,224.079744,4.146,0.0,14.145423999999998,14.664434,14.004083999999999,10.0,0.0,46.634221000000004,19.137369,23.329926,78.52992826567474,29.534082,0.0,0.0,0.0,0.044584741,0.0,0.02580595,0.0,0.02213394,0.0,0.018172033,2.020802,2.013748,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01145264,5.697662,0.0,0.082275835,0.0,0.043399922,9.5,9.791347,0.0,0.026933322000000003,9.5,9.700607000000002,0.0,0.044294845,0.369217394,74.25054399999999,0.545047706,73.850488,0.0,73.48732700000001,0.833409363,73.33613100000001,0.034029971,7.575189999999999,1.0,1.0,74.17866500000001,74.149596,29.388584,73.371482,73.39685,30.021969,73.051075,73.653574,30.476706,73.386974,73.929781,29.866835
 10/25/2017,18:18:38.118,0.0,74.082611,0.0,6.9706339999999996,10.424456,0.0,0.001089369,75.669275,0.0,73.659565,0.025128987000000002,3.676367,20.054137,0.0,0.0,61.254670999999995,0.0,81.056207,29.741084000000004,71.328602,0.0,0.0,0.0,146.343638,1.0,0.010448,98.366247,23.104742,11.364203,22.677288,1.0,11073.732,1.0,0.00404,14.34024,42.49067,0.0,2.555187,0.0,1.9904540000000002,0.0,1.98233,0.0,1.988423,10.0,8.996978,0.0,0.0,0.0,0.138907479,0.0,0.139647809,0.0,0.170054283,0.0,0.0,0.0,2.190553,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,0.0,75.138914,0.0,4.775015,0.0,0.0,73.762953,0.0,242.710388,0.53539603,0.0,95.95302099999999,73.914007,76.52326,109.747647,82.422689,0.005994612,0.0,67.193438,14.390661999999999,19.73495,77.41117,76.464208,0.0,75.823577,78.362367,0.0,75.196033,0.123491715,7.2518270000000005,29.957499,10.0,40.0,62.8,24.447945999999998,68.41965,29.433812,0.0,14.557691,14.510472,5.453672,10.0,1.0,15.210001,0.0,1042.87,10.0,0.0,0.0,72.812771,3.577489,4.2214480000000005,7.169052000000001,8.24,1.0,84.24932199999999,65.371228,58.575035,235.14287099999999,4.146,0.0,14.392487,14.338001,7.831693,10.0,0.0,46.634966,18.857654999999998,23.335632,80.23590669289487,29.531109999999998,0.0,0.0,0.0,0.042265576,0.0,0.021747412,0.0,0.017946558999999997,0.0,0.015047603,2.0211240000000004,2.013619,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011471976000000002,5.697597,0.0,0.08343631,0.0,0.043980159000000005,9.5,9.792378,0.0,0.020813303999999998,9.5,9.699286,0.0,0.043682843,0.5169148379999999,74.26863,0.903741503,73.890277,1.283535,73.401239,1.065505,73.336854,0.023720053999999997,7.46822,1.0,1.0,74.178384,74.153481,29.417382,73.371997,73.397786,29.978225,73.051731,73.650812,30.377823,73.388987,73.931092,29.880422999999997
 10/25/2017,18:18:48.118,0.0,74.084999,0.0,6.2544889999999995,17.542645999999998,0.0,0.001358989,76.029207,0.0,73.66335600000001,0.02614508,4.070247,0.0,0.0,0.0,61.604461,0.0,81.05363,29.733095000000002,71.342217,0.0,0.0,0.0,152.74088899999998,1.0,0.010448,98.240587,23.136798000000002,11.477044,22.66227,1.0,11141.833,1.0,0.00404,14.246585999999999,42.489739,0.0,2.56102,0.0,1.987198,0.0,1.9814919999999998,0.0,1.988358,10.0,8.980014,0.0,0.0,0.0,0.137684324,0.0,0.139776562,0.0,0.16087078900000001,0.0,0.0,0.0,2.188684,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,0.0,75.138914,0.0,4.95386,0.0,9.556138,73.75499599999999,0.0,242.709181,0.5249713220000001,0.0,95.957438,73.926645,76.52091800000001,109.75311200000002,82.423158,0.010714198999999999,0.0,67.198394,14.394410999999998,19.959876,77.433511,76.460181,0.0,75.823483,78.34770400000001,0.0,75.198842,0.087472045,0.0,29.837498999999998,10.0,40.0,62.8,24.509683,68.414366,29.430746999999997,0.0,14.729033,14.551275,16.621734,10.0,1.0,15.073267999999999,0.0,1046.624,10.0,0.0,0.0,72.813192,3.563661,4.451028,10.505228,8.24,1.0,84.37903100000001,65.218582,58.593699,226.853542,4.146,0.0,14.331773000000002,14.59269,16.841781,10.0,0.0,46.634128000000004,18.991274,23.338091,80.69828659127077,29.531574,0.0,0.054843495,0.0,0.043135263,0.0,0.017044662,0.0,0.016400448999999998,0.0,0.019009508999999997,2.0211240000000004,2.013329,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011490614,5.696598000000001,0.0,0.084177725,0.0,0.044657103,9.5,9.791605,0.0,0.014274548,9.5,9.687561,0.0,0.043328527,0.270752433,74.254885,1.00924,73.825168,0.938907533,73.397622,1.396066,73.396899,0.029197197999999997,7.429233999999999,1.0,1.0,74.17941400000001,74.15629,29.506145,73.37424399999999,73.400173,30.2135,73.050327,73.654229,30.256151000000003,73.391702,73.93198100000001,29.954183
 10/25/2017,18:18:58.118,0.0,74.085233,0.0,5.932224,0.0,0.0,0.000409282048,76.096558,0.0,73.661437,0.025128987000000002,3.461523,10.172553,0.0,0.0,61.42703100000001,0.0,81.05681700000001,29.732120000000002,71.417637,0.0,0.0,0.0,140.666077,1.0,0.010448,98.116905,23.166349,11.457044,22.657698999999997,1.0,11114.465,1.0,0.00404,14.219828,42.494162,0.0,2.5622119999999997,0.0,1.9881650000000002,0.0,1.9818470000000001,0.0,1.988939,10.0,8.99128,0.0,0.0,0.0,0.13726587699999998,0.0,0.135270204,0.0,0.147369442,0.0,0.0,0.0,2.186977,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,7.130578,75.099849,0.0,5.705007,0.0,10.919913000000001,73.743421,0.0,242.709519,1.155543,0.0,95.961996,73.932964,76.524477,109.75933,82.425924,0.0057324130000000004,0.0,67.20115200000001,14.391539999999999,19.88654,77.458569,76.449551,0.0,75.819035,78.340912,0.0,75.199919,0.0,9.784642,29.972114,10.0,40.0,62.8,24.541009,68.408989,29.430096999999996,0.0,14.311198999999998,14.515273,20.087685,10.0,1.0,15.057675,0.0,1047.618,10.0,0.0,0.0,72.813473,3.544422,4.202914,10.986408,8.24,1.0,84.438307,65.228799,58.550952,218.51611400000002,4.146,0.0,14.245811999999999,14.572363000000001,14.308696,10.0,0.0,46.631985,18.998079,23.341941000000002,77.18726861012577,29.529856,0.0,0.036759426,0.0,0.046195272,0.0,0.015337499,0.0,0.023261311,0.0,0.024066577000000002,2.020867,2.013168,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011498228000000001,5.69763,0.0,0.081534421,0.0,0.043754510999999996,9.5,9.792378,0.0,0.017366768,9.5,9.69613,0.0,0.043135263,0.418449875,74.236799,1.0584719999999999,73.818657,0.945940745,73.4309,1.2554020000000001,73.368685,0.030808122,7.369306,1.0,1.0,74.17955400000001,74.158022,29.512457,73.378737,73.405087,30.022363000000002,73.05336899999999,73.655399,30.365076000000002,73.38894,73.933619,29.78531
 10/25/2017,18:19:08.118,0.0,74.084109,0.0,6.0754529999999995,5.9355080000000005,0.0,0.00054208002,75.91623,0.0,73.662092,0.024574754,5.824802,36.966541,0.0,0.0,61.892694999999996,0.0,81.05784799999999,29.735232,71.407344,0.0,0.0,0.0,132.90941,1.0,0.010448,98.120901,23.165328,11.562178,22.623744,1.0,11160.543,1.0,0.00404,14.347944,42.492253000000005,0.0,2.561922,0.0,1.987843,0.0,1.9810729999999999,0.0,1.989583,10.0,9.001967,0.0,0.0,0.0,0.13810277199999998,0.0,0.138971855,0.0,0.150623944,0.0,0.0,0.0,2.186525,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.453094999999999,0.0,13.593582999999999,75.094061,0.0,5.740776,0.0,16.679861,73.72605899999999,0.0,242.70170299999998,1.162603,0.0,95.961761,73.927487,76.52499300000001,109.767668,82.42489300000001,0.0,0.0,67.19657,14.396006,19.877116,77.46170699999999,76.438265,0.0,75.820908,78.329763,0.0,75.200949,0.004358335,9.688459,29.854421999999996,10.0,42.0,62.7,24.523173999999997,68.40674399999999,29.428425,0.0,14.175929,14.511672,3.191178,10.0,1.0,15.136837,0.0,1065.808,10.0,0.0,0.0,72.812537,3.577489,4.179,0.0,8.24,1.0,84.447264,65.422311,58.627414,228.569129,4.146,0.0,14.271660999999998,14.473716,0.0,10.0,0.0,46.630587,19.270307,23.371772,76.93960848696497,29.529065999999997,0.0,0.00381483,0.0,0.044488109000000005,0.0,0.023776681,0.0,0.025838161000000002,0.0,0.020877725,2.021092,2.0135549999999998,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011497858,5.699822,0.0,0.083919842,0.0,0.044109101,9.5,9.791476,0.0,0.020909936,9.5,9.684244,0.0,0.042523261,0.369217394,74.251991,0.502848418,73.87074399999999,0.65757907,73.457667,1.311668,73.323109,0.017276356,7.63673,1.0,1.0,74.180397,74.162235,29.540862,73.378877,73.402045,30.239904,73.051263,73.655493,30.345377000000003,73.39348000000001,73.934462,29.837331
 10/25/2017,18:19:18.118,0.0,74.08841600000001,0.0,3.4257160000000004,2.248157,0.0,0.000521959118,75.981409,0.0,73.663262,0.022173081,2.279884,15.425648,0.0,0.0,61.691366,0.0,81.059722,29.731702000000002,71.363879,0.0,0.0,0.0,137.947246,1.0,0.010448,98.224369,23.181194,11.498694,22.630927,1.0,11116.603000000001,1.0,0.00404,14.350781,42.498165,0.0,2.56102,0.0,1.9875200000000002,0.0,1.982427,0.0,1.988745,10.0,9.00554,0.0,0.0,0.0,0.136911806,0.0,0.137941831,0.0,0.159130759,0.0,0.0,0.0,2.194033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,16.929327,75.132403,0.0,6.313078,0.0,4.3256559999999995,73.662397,0.0,242.71738399999998,2.3703119999999998,0.0,95.96744699999999,73.926036,76.52850500000001,109.77675900000001,82.427612,0.003634819,0.0,67.198066,14.392656,19.879575,77.471731,76.43231800000001,0.0,75.818894,78.3203,0.0,75.201839,0.0,12.076999,29.767114000000003,10.0,42.0,62.7,24.518829,68.41263599999999,29.421691,0.0,14.480135999999998,14.488271,11.326532,10.0,1.0,15.097856,0.0,1068.118,10.0,0.0,0.0,72.812584,3.5185699999999995,4.297975,9.991971000000001,8.24,1.0,84.413593,65.321949,58.494358,215.21320899999998,4.146,0.0,14.32456,14.554426999999999,16.440976000000003,10.0,0.0,46.630401,19.404381,23.402855,79.56885704428315,29.527720000000002,0.0,0.006039073000000001,0.0,0.040204097,0.0,0.025612686000000003,0.0,0.019975828,0.0,0.016754766,2.020899,2.013684,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01149059,5.70066,0.0,0.0837909,0.0,0.041465797,9.5,9.792764,0.0,0.026482372999999997,9.5,9.683019999999999,0.0,0.044745794000000005,0.40438345299999995,74.244033,0.601313385,73.849041,1.065505,73.506136,1.276502,73.33540699999999,0.030485937,7.453077,1.0,1.0,74.181427,74.164715,29.473402,73.37808199999999,73.407521,30.118523,73.051029,73.65816099999999,30.373959999999997,73.393621,73.933058,29.844707
 10/25/2017,18:19:28.118,0.0,74.08921099999999,0.0,6.003838,13.117825,0.0,0.000980715741,75.98213299999999,0.0,73.663028,0.026329823999999998,3.1392580000000003,30.9447,0.0,0.0,61.72250699999999,0.0,81.06215999999999,29.724457,71.304647,0.0,0.0,0.0,158.498416,1.0,0.010448,98.311808,23.169225,11.489153,22.654923999999998,1.0,11158.832,1.0,0.00404,14.510114999999999,42.497699,0.0,2.555703,0.0,1.9856509999999998,0.0,1.981686,0.0,1.987391,10.0,8.987321000000001,0.0,0.0,0.0,0.137748701,0.0,0.138521219,0.0,0.17611216600000001,0.0,0.0,0.0,2.1909080000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,0.0,75.105636,0.0,5.096935,0.0,9.556138,73.645758,0.0,242.7073,2.374991,0.0,95.972522,73.91601999999999,76.529114,109.787452,82.42897099999999,0.014647186999999999,0.0,67.191147,14.395607,19.861138,77.482972,76.42328,0.0,75.817864,78.308121,0.0,75.202354,0.05044561400000001,13.118979999999999,29.827114,10.0,42.0,62.7,24.527976000000002,68.42025799999999,29.420437,0.0,14.528232000000001,14.647879999999999,15.161542,10.0,1.0,15.093658,0.0,1047.089,10.0,0.0,0.0,72.813099,3.660456,4.305747,13.761207999999998,8.24,1.0,84.38494,65.177115,58.658722,225.41052599999998,4.146,0.0,14.376857999999999,14.58731,10.284616999999999,10.0,0.0,46.631426,18.969949,23.404571,82.06615555409473,29.527534000000003,0.0,0.033954944,0.0,0.044069370999999996,0.0,0.018107612,0.0,0.014403391000000001,0.0,0.016690345,2.020931,2.013619,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011484028,5.70124,0.0,0.081695598,0.0,0.043174274000000006,9.5,9.791379,0.0,0.018816246000000002,9.5,9.674709,0.0,0.044166002999999995,0.312951702,74.249821,0.784176907,73.846148,1.9516900000000001,73.51047700000001,0.974073593,73.270299,0.034352156,7.483364,1.0,1.0,74.181754,74.16579200000001,29.448548,73.380048,73.40864499999999,30.170543,73.050607,73.660922,30.472070000000002,73.394697,73.935445,29.860235999999997
 10/25/2017,18:19:38.118,0.0,74.08855600000001,0.0,5.896417,8.308238000000001,0.0,0.000888159578,76.082074,0.0,73.664292,0.022634941000000002,3.6405589999999997,21.271317,0.0,0.0,60.91356999999999,0.0,81.06183100000001,29.731981,71.261604,0.0,0.0,0.0,115.15703799999999,1.0,0.010448,98.352802,23.161292,11.555206,22.610357999999998,1.0,11134.243,1.0,0.00404,14.412811999999999,42.496256,0.0,2.559376,0.0,1.9860369999999998,0.0,1.9828139999999999,0.0,1.988487,10.0,8.979821000000001,0.0,0.0,0.0,0.136589923,0.0,0.13678305300000002,0.0,0.155392916,0.0,0.0,0.0,2.1892,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,9.135232,75.099849,0.0,4.345788,0.0,17.658571,73.68627,0.0,242.704887,2.375073,0.0,95.974214,73.91494300000001,76.53197,109.792257,82.42864300000001,0.013336191,0.0,67.186846,14.392736,19.697667000000003,77.5018,76.413071,0.0,75.820346,78.297955,0.0,75.204554,0.005365096,10.009068,29.995576,10.0,42.0,62.7,24.481101000000002,68.422877,29.417696999999997,0.0,14.79817,14.574676,9.368912,10.0,1.0,15.481669,0.0,1050.586,10.0,0.0,0.0,72.812256,3.652039,4.294986,9.462672999999999,8.24,1.0,84.37710899999999,65.261251,58.540115,232.68974300000002,4.146,0.0,14.357622000000001,14.530513000000001,12.817702,10.0,0.0,46.633522,19.121489999999998,23.407076999999997,78.69804251811675,29.525119,0.0,0.048589824000000004,0.0,0.0450679,0.0,0.014242338,0.0,0.018848456,0.0,0.021425306,2.020738,2.013362,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011480757,5.699209,0.0,0.08301725,0.0,0.042432859,9.5,9.793472999999999,0.0,0.015337499,9.5,9.659763,0.0,0.041911259,0.284818856,74.242586,0.20745353800000002,73.81504,0.0,73.603799,0.72791119,73.339748,0.035963081,7.528792999999999,1.0,1.0,74.184423,74.169911,29.489576,73.378597,73.408598,30.14808,73.049952,73.657833,30.408337,73.396429,73.937926,29.744936
 10/25/2017,18:19:48.118,0.0,74.08865,0.0,7.364514,5.630901000000001,0.0,0.000348919337,76.061796,0.0,73.662701,0.023835778,3.6047519999999995,0.0,0.0,0.0,61.99698000000001,0.0,81.064222,29.732723999999997,71.287336,0.0,0.0,0.0,138.986799,1.0,0.010448,98.337194,23.186019,11.558692,22.659983999999998,1.0,11165.247,1.0,0.00404,14.189826,42.498351,0.0,2.554027,0.0,1.9884549999999999,0.0,1.98233,0.0,1.9890349999999999,10.0,9.000422,0.0,0.0,0.0,0.13646117,0.0,0.138070584,0.0,0.142987144,0.0,0.0,0.0,2.194162,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.955389,0.0,11.52478,75.134573,0.0,4.7034769999999995,0.0,3.379035,73.672525,0.0,242.69832599999998,2.375155,0.0,95.978302,73.902867,76.531127,109.801396,82.43065899999999,0.00678121,0.0,67.185583,14.392736,19.755435000000002,77.504892,76.406234,0.0,75.820533,78.28643199999999,0.0,75.204273,0.0,4.975501,29.772114000000002,10.0,42.0,62.7,24.475385,68.421521,29.415607,0.0,14.587751,14.770287,0.0,10.0,1.0,15.174019,0.0,1061.606,10.0,0.0,0.0,72.814035,3.667671,4.412765,3.014872,8.24,1.0,84.379547,65.289496,58.516633999999996,232.28890499999997,4.146,0.0,14.365437,14.421104000000001,0.0,10.0,0.0,46.629609,18.641461,23.40587,78.28882896291968,29.519453000000002,0.0,0.024381026,0.0,0.048611068,0.0,0.019234984,0.0,0.024807421,0.0,0.021908465,2.020963,2.013426,2.018097,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011479129,5.69937,0.0,0.08430666699999999,0.0,0.042529565,9.5,9.792119999999999,0.0,0.021844044,9.5,9.659924,0.0,0.043811685999999996,0.291852067,74.27803399999999,1.079572,73.807082,0.502848422,73.614651,0.77714367,73.328897,0.024364424,7.581956,1.0,1.0,74.181988,74.17014499999999,29.419749,73.38103000000001,73.412623,30.260790999999998,73.052245,73.66036,30.412972999999997,73.397318,73.937692,29.839271999999998
 10/25/2017,18:19:58.118,0.0,74.089024,0.0,4.67897,0.0,0.0,0.000972667377,76.03282800000001,0.0,73.66476,0.025036615,4.28509,0.0,0.0,0.0,62.038984,0.0,81.06356600000001,29.727567999999998,71.480099,0.0,0.0,0.0,138.586971,1.0,0.010448,98.304851,23.177993,11.560894000000001,22.659330999999998,1.0,11207.796,1.0,0.00404,14.429029000000002,42.50026,0.0,2.54942,0.0,1.984909,0.0,1.9825240000000002,0.0,1.9888740000000003,10.0,9.005605000000001,0.0,0.0,0.0,0.138360278,0.0,0.13887529,0.0,0.15465179199999998,0.0,0.0,0.0,2.1959020000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,20.986746,75.109977,0.0,4.63194,0.0,3.9566339999999998,73.686993,0.0,242.698133,2.626704,0.0,95.981309,73.89673499999999,76.53262600000001,109.80718999999999,82.433706,0.0,0.0,67.188108,14.392736,19.795586,77.502737,76.39935,0.0,75.824232,78.271114,0.0,75.204788,0.0,10.041129,29.880959999999998,10.0,42.0,62.7,24.478357,68.416471,29.412124,0.0,14.556488,14.545274,7.395246,10.0,1.0,15.472673,0.0,1063.258,10.0,0.0,0.0,72.812771,3.638812,4.512608999999999,8.869219000000001,8.24,1.0,84.446701,65.295506,58.546738,222.444325,4.146,0.0,14.294503,14.809117,13.3147,10.0,0.0,46.627513,19.198848,23.409257,78.61032244278866,29.519964,0.0,0.0,0.0,0.044745794000000005,0.0,0.025773739,0.0,0.023454575,0.0,0.018268665,2.020577,2.013523,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011488025,5.699177,0.0,0.084596785,0.0,0.04433474900000001,9.5,9.793183,0.0,0.026933322000000003,9.5,9.6606,0.0,0.042909789000000004,0.221519952,74.253438,0.89670827,73.846871,0.193387113,73.596565,1.522664,73.38170699999999,0.029519383,7.635763000000001,1.0,1.0,74.185827,74.173703,29.337297999999997,73.382013,73.41430799999999,30.215076,73.053977,73.661437,30.367394,73.398348,73.93713000000001,29.794627000000002
 10/25/2017,18:20:08.118,0.0,74.087526,0.0,6.0754529999999995,7.827278999999999,0.0,0.000690974718,76.079901,0.0,73.66686700000001,0.024667126,2.673764,23.065057,0.0,0.0,62.387327,0.0,81.065487,29.728496999999997,71.440282,0.0,0.0,0.0,138.586971,1.0,0.010448,98.318202,23.166488,11.553371,22.676472,1.0,11150.813999999998,1.0,0.00404,14.445246,42.500539,0.0,2.553705,0.0,1.9879069999999999,0.0,1.982072,0.0,1.988391,10.0,8.994081,0.0,0.0,0.0,0.13816714800000002,0.0,0.139454679,0.0,0.1672509,0.0,0.0,0.0,2.191681,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,7.9484770000000005,75.122998,0.0,6.277309,0.0,18.910035999999998,73.693504,0.0,242.69774700000002,2.627935,0.0,95.982578,73.896313,76.534124,109.81981499999999,82.432956,0.015958183,0.0,67.196336,14.391619,19.836146,77.504657,76.390968,0.0,75.821751,78.260808,0.0,75.204882,0.0,8.406021,30.095190999999996,10.0,43.0,62.6,24.532549,68.40969,29.482390999999996,0.0,14.518011999999999,14.644279999999998,5.373442,10.0,1.0,15.214198999999999,0.0,1053.682,10.0,0.0,0.0,72.81150699999999,3.615365,4.435484,12.012922999999999,8.24,1.0,84.501944,64.943939,58.387190000000004,218.836784,4.146,0.0,14.482054999999999,14.460563,12.400866,10.0,0.0,46.624485,19.216769,23.416632999999997,78.77846767445472,29.5208,0.0,0.0,0.0,0.043650633,0.0,0.024292051000000002,0.0,0.018236455,0.0,0.015144235,2.02077,2.013523,2.0184509999999998,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011495203,5.699498999999999,0.0,0.081727833,0.0,0.040402028,9.5,9.792281,0.0,0.024614157,9.5,9.777947,0.0,0.04216894400000001,0.327018125,74.256331,0.6153798079999999,73.841084,0.40438345299999995,73.611757,1.339801,73.353493,0.030485937,7.71148,1.0,1.0,74.184563,74.173422,29.307710999999998,73.380562,73.417303,30.073596000000002,73.05379,73.66036,30.44117,73.398488,73.93919,29.869164
 10/25/2017,18:20:18.118,0.0,74.093799,0.0,6.290296,14.881341,0.0,0.000614515274,76.119733,0.0,73.667288,0.019863778999999998,2.816993,0.0,0.0,0.0,61.916593999999996,0.0,81.067502,29.727383000000003,71.386524,0.0,0.0,0.0,160.577522,1.0,0.010448,98.310633,23.166117,11.543463000000001,22.691,1.0,11123.017,1.0,0.00404,14.445246,42.50012,0.0,2.5486459999999997,0.0,1.987004,0.0,1.981428,0.0,1.989454,10.0,8.986066000000001,0.0,0.0,0.0,0.138939667,0.0,0.139679997,0.0,0.175435487,0.0,0.0,0.0,2.193196,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.179179,0.0,0.0,75.099125,0.0,6.2057720000000005,0.0,0.0,73.645758,0.0,242.71579100000002,1.407419,0.0,95.987371,73.89837299999999,76.539041,109.828483,82.43562800000001,0.004159218,0.0,67.206061,14.394331,19.851305,77.504657,76.38488000000001,0.0,75.825028,78.249893,0.0,75.207691,0.0,14.337295000000001,30.048268,10.0,43.0,62.6,24.483159,68.415068,29.486292,0.0,14.667109,14.725883999999999,5.614133,10.0,1.0,15.313751000000002,0.0,1033.839,10.0,0.0,0.0,72.81431500000001,3.590114,4.497064,8.468236,8.24,1.0,84.562674,64.996223,58.28664499999999,227.25437999999997,4.146,0.0,14.635342999999999,14.584320000000002,16.665426,10.0,0.0,46.624299,19.436367999999998,23.400582,82.03669517653077,29.518245,0.0,0.01851418,0.0,0.044230424000000004,0.0,0.01955709,0.0,0.015112025,0.0,0.015498551999999999,2.020899,2.013523,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011503453,5.697114,0.0,0.083371839,0.0,0.040144145,9.5,9.792507,0.0,0.019106141,9.5,9.777174,0.0,0.044198213,0.16525425900000001,74.239693,1.051439,73.81504,0.903741475,73.494562,1.550797,73.388941,0.029841567000000003,7.73049,1.0,1.0,74.189338,74.17478,29.356234000000004,73.38486800000001,73.41931600000001,30.087389,73.057815,73.668598,30.449666999999998,73.39905,73.937411,29.838884000000004
 10/25/2017,18:20:28.118,0.0,74.09038199999999,0.0,6.791598,32.372209000000005,0.0,0.00030465334500000003,76.129147,0.0,73.667569,0.02346629,3.3182940000000003,22.008032,0.0,0.0,62.610381999999994,0.0,81.070033,29.736579,71.423486,0.0,0.0,0.0,161.936938,1.0,0.010448,98.33921600000001,23.154705,11.564013000000001,22.667657000000002,1.0,11109.333,1.0,0.00404,14.461869,42.501096999999994,0.0,2.549645,0.0,1.987069,0.0,1.982072,0.0,1.9888099999999997,10.0,8.980948,0.0,0.0,0.0,0.139325926,0.0,0.137491195,0.0,0.157745179,0.0,0.0,0.0,2.191778,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,0.0,75.16351,0.0,5.454624,0.0,7.662896000000001,73.68627,0.0,242.713765,2.48125,0.0,95.98864,73.90979399999999,76.536138,109.83696200000001,82.435815,0.009927601,0.0,67.204051,14.39473,19.832869,77.514165,76.37916700000001,0.0,75.823577,78.236684,0.0,75.205069,0.002232951,0.0,30.106345,10.0,43.0,62.6,24.518143,68.421848,29.483598999999998,0.0,14.638853,14.837489999999999,8.27778,10.0,1.0,15.151229999999998,0.0,1062.344,10.0,0.0,0.0,72.814549,3.6087519999999995,4.513205999999999,9.879695,8.24,1.0,84.60525600000001,64.90607800000001,58.164426,219.63846,4.146,0.0,14.376257,14.522739999999999,5.763542,10.0,0.0,46.626674,18.763282999999998,23.394458,81.92623834172247,29.515922999999997,0.0,0.053199487999999996,0.0,0.044359265999999994,0.0,0.018590771000000002,0.0,0.01485434,0.0,0.018655193,2.020995,2.01349,2.018,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011508952,5.694083999999999,0.0,0.083404075,0.0,0.043915688,9.5,9.793538,0.0,0.015434131,9.5,9.778236999999999,0.0,0.043264105,0.327018125,74.24909699999999,1.079572,73.850488,1.944657,73.482263,1.6351950000000002,73.32961999999999,0.031452492,7.441155999999999,1.0,1.0,74.188355,74.175575,29.282462,73.386974,73.421188,30.001082,73.056738,73.668926,30.283575,73.39989200000001,73.93909599999999,29.864506
 10/25/2017,18:20:38.118,0.0,74.092488,0.0,4.356705000000001,23.634791,0.0,0.001008885,76.132768,0.0,73.667896,0.024020522000000002,3.8195959999999998,9.259668,0.0,0.0,62.283765,0.0,81.07045500000001,29.753066999999998,71.231755,0.0,0.0,0.0,96.52504499999999,1.0,0.010448,98.22342900000001,23.155865,11.597957000000001,22.621296,1.0,11108.157,1.0,0.00404,14.669448999999998,42.500911,0.0,2.549387,0.0,1.987939,0.0,1.9826849999999998,0.0,1.9883259999999998,10.0,8.979080999999999,0.0,0.0,0.0,0.13726587699999998,0.0,0.139261549,0.0,0.156585159,0.0,0.0,0.0,2.196096,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.642645,0.0,17.02555,75.117211,0.0,5.061167,0.0,6.6360529999999995,73.622608,0.0,242.707396,5.293689,0.0,95.99578299999999,73.921309,76.538995,109.84591200000001,82.440878,0.011238597,0.0,67.202788,14.392497,19.750928,77.503814,76.373595,0.0,75.824139,78.223895,0.0,75.20787800000001,0.0,0.0,30.200190999999997,10.0,43.0,62.6,24.479729000000003,68.415816,29.476028000000003,0.0,14.879332000000002,14.787088,9.689834,10.0,1.0,15.444486999999999,0.0,1058.365,10.0,0.0,0.0,72.814924,3.7446260000000002,4.388253,11.515705,8.24,1.0,84.746651,64.684921,58.313738,223.63080499999998,4.146,0.0,14.42615,14.720035000000001,15.190466,10.0,0.0,46.624392,18.759199,23.391257,79.4882909548001,29.511511,0.0,0.050330535999999995,0.0,0.0450679,0.0,0.014435601999999999,0.0,0.018043191,0.0,0.020523409,2.020963,2.013265,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011530645,5.694889,0.0,0.080438416,0.0,0.043109802999999995,9.5,9.792378,0.0,0.014564444,9.5,9.777561,0.0,0.042684314,0.305918491,74.25054399999999,0.854508998,73.855552,1.7195939999999998,73.51337099999999,1.213203,73.38025999999999,0.027264088,7.757553999999999,1.0,1.0,74.18830799999999,74.178899,29.264709999999997,73.38763,73.422124,29.973889,73.055475,73.66915999999999,30.416063,73.399799,73.939798,29.593532
 10/25/2017,18:20:48.118,0.0,74.09440699999999,0.0,5.824802,0.0,0.0,0.000835845226,76.20953399999999,0.0,73.66850500000001,0.023835778,4.356705000000001,35.653267,0.0,0.0,62.651662,0.0,81.070971,29.755528,71.206303,0.0,0.0,0.0,140.586112,1.0,0.010448,98.204813,23.188198999999997,11.597406,22.656066,1.0,11113.823,1.0,0.00404,14.714857,42.50403,0.0,2.545488,0.0,1.986134,0.0,1.982072,0.0,1.989068,10.0,8.991119,0.0,0.0,0.0,0.136107099,0.0,0.13646117,0.0,0.14872279900000002,0.0,0.0,0.0,2.194066,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,2.1911110000000003,75.115764,0.0,7.099994000000001,0.0,19.968968,73.700739,0.0,242.697071,5.296727,0.0,95.996723,73.927113,76.542273,109.853591,82.439847,0.0,0.0,67.203303,14.390981,19.800092000000003,77.510559,76.366711,0.0,75.83013199999999,78.20609499999999,0.0,75.209704,0.0,14.641874,30.069036999999998,10.0,43.0,62.6,24.478357,68.41109300000001,29.469944,0.0,14.377932000000001,14.631679,13.893903,10.0,1.0,15.259177,0.0,1050.361,10.0,0.0,0.0,72.813847,3.724786,4.374502,10.441071,8.24,1.0,84.84161999999999,64.81653399999999,58.382976,213.85036000000002,4.146,0.0,14.439375,14.65427,8.569174,10.0,0.0,46.624764,19.232197,23.390978,76.96145516467412,29.509653000000004,0.0,0.038306726,0.0,0.046002008,0.0,0.014983182,0.0,0.02161857,0.0,0.024517525,2.020963,2.01349,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011545254,5.661235,0.0,0.083661958,0.0,0.042594035999999995,9.5,9.793569999999999,0.0,0.016625924,9.5,9.777625,0.0,0.041911259,0.40438345200000003,74.238969,0.875608632,73.892447,1.8954240000000002,73.603799,1.065505,73.338301,0.030808122,7.909632000000001,1.0,1.0,74.192006,74.177214,29.325463,73.39071899999999,73.421656,30.215864,73.058751,73.67360699999999,30.273919,73.398535,73.940079,29.647882
 10/25/2017,18:20:58.118,0.0,74.09539000000001,0.0,7.2929,0.0,0.0,0.00038916114999999995,76.120457,0.0,73.671875,0.022912057000000003,5.144464,0.563233759,0.0,0.0,62.784191,0.0,81.070502,29.770902000000003,71.236199,0.0,0.0,0.0,141.465734,1.0,0.010448,98.178205,23.230879,11.614654,22.639252,1.0,11114.358,1.0,0.00404,14.926896,42.503984,0.0,2.552771,0.0,1.985457,0.0,1.98175,0.0,1.989325,10.0,8.988255,0.0,0.0,0.0,0.13778088900000002,0.0,0.137330253,0.0,0.14472717400000001,0.0,0.0,0.0,2.1917459999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,12.182306,75.097678,0.0,6.026927,0.0,4.068944999999999,73.671801,0.0,242.69383900000003,5.298532,0.0,95.999589,73.922198,76.541758,109.862682,82.441159,0.02749495,0.0,67.201853,14.390981,19.818529,77.502175,76.361092,0.0,75.827229,78.193353,0.0,75.211062,0.037581446,7.283888,30.004421999999998,10.0,43.0,62.6,24.480873000000003,68.414553,29.466461,0.0,14.333442999999999,14.661681,9.128222000000001,10.0,1.0,15.348533999999999,0.0,1059.344,10.0,0.0,0.0,72.816328,3.706749,4.402004,14.130111999999999,8.24,1.0,84.916986,64.830957,58.503991000000006,227.47885,4.146,0.0,14.523532999999999,14.741558,18.172452,10.0,0.0,46.621783,19.189774,23.397427,76.98330291003535,29.50747,0.0,0.035341067000000004,0.0,0.045905376,0.0,0.017431189,0.0,0.024130997999999997,0.0,0.024324262000000003,2.02106,2.013587,2.018064,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011556987,5.66001,0.0,0.083597487,0.0,0.043335451,9.5,9.792281,0.0,0.018268665,9.5,9.777883000000001,0.0,0.042909789000000004,0.495815203,74.22594699999999,1.00924,73.78393299999999,0.945940745,73.511924,1.023306,73.294172,0.025330979,7.789452000000001,1.0,1.0,74.188542,74.18035,29.427639000000003,73.39071899999999,73.423247,30.129163000000002,73.05716,73.671734,30.288596999999996,73.40185799999999,73.943636,29.713102000000003
 10/25/2017,18:21:08.118,0.0,74.096982,0.0,5.860608999999999,0.0,0.0,0.001193997,76.05455400000001,0.0,73.66990899999999,0.02346629,3.5331379999999997,13.103396,0.0,0.0,62.139649,0.0,81.070971,29.769462,71.224971,0.0,0.0,0.0,140.826009,1.0,0.010448,98.178957,23.2274,11.695385,22.709284,1.0,11158.725,1.0,0.00404,15.183938000000001,42.505613000000004,0.0,2.557089,0.0,1.9881330000000002,0.0,1.9816529999999999,0.0,1.988616,10.0,8.991184,0.0,0.0,0.0,0.138295901,0.0,0.137555571,0.0,0.146241645,0.0,0.0,0.0,2.199511,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,5.09385,75.08899699999999,0.0,6.134233999999999,0.0,11.337069,73.685547,0.0,242.697843,4.578397,0.0,96.003395,73.91330500000001,76.541617,109.868477,82.43806500000001,0.014647186999999999,0.0,67.199235,14.390104000000001,19.793127,77.502503,76.35692399999999,0.0,75.82615200000001,78.17864399999999,0.0,75.210172,0.013754771,7.011369999999999,30.078653000000003,10.0,42.0,62.5,24.461208,68.418014,29.461817,0.0,14.445867999999999,14.464870000000001,5.437626,10.0,1.0,15.268173,0.0,1051.003,10.0,0.0,0.0,72.815719,3.660456,4.458203,7.072817,8.24,1.0,84.99376,65.097186,58.331198,231.503262,4.146,0.0,14.436971,14.797158999999999,3.775551,10.0,0.0,46.622668,19.147351999999998,23.435423,77.09984321264614,29.504265999999998,0.0,0.035437774,0.0,0.043747265,0.0,0.018204243999999998,0.0,0.024098787000000003,0.0,0.02371226,2.020899,2.013748,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011569193,5.660268,0.0,0.082308071,0.0,0.043915688,9.5,9.792378,0.0,0.017173504,9.5,9.776981,0.0,0.04091273,0.33405133600000003,74.257778,0.917807928,73.891724,0.46768235700000005,73.55533,1.079572,73.391835,0.027908457999999997,7.846481,1.0,1.0,74.192614,74.182456,29.313628,73.389689,73.423949,30.142957,73.058657,73.674449,30.31718,73.401577,73.945275,29.743383
