date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:21:18.118,0.0,74.095297,0.0,4.428319,0.0,0.0,0.0006265878160000001,75.864811,0.0,73.671173,0.017369733000000002,1.993426,18.949065,0.0,0.0,62.164272,0.0,81.073314,29.768904,71.206257,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,98.17764100000001,23.221601,11.806023,22.714997,1.0,11112.326000000001,1.0,0.00404,15.114204,42.509337,0.0,2.561922,0.0,1.989293,0.0,1.9816529999999999,0.0,1.9886810000000001,10.0,8.992085000000001,0.0,0.0,0.0,0.13739463,0.0,0.135656464,0.0,0.149463923,0.0,0.0,0.0,2.207728,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,16.913289000000002,75.14904200000001,0.0,6.992686999999999,0.0,8.834139,73.69422800000001,0.0,242.68587799999997,4.411559,0.0,96.006027,73.908437,76.544193,109.87803899999999,82.44205,0.0,0.0,67.199375,14.390264000000002,19.856222,77.50437600000001,76.35256899999999,0.0,75.825824,78.169978,0.0,75.20933000000001,0.021249546,6.899157000000001,30.006345,10.0,42.0,62.5,24.44566,68.41315,29.455083000000002,0.0,14.610596,14.673681,9.994709,10.0,1.0,15.351532,0.0,1062.44,10.0,0.0,0.0,72.81773199999999,3.695326,4.593319999999999,9.190005000000001,8.24,1.0,85.052526,65.221587,58.492552,234.64583199999998,4.146,0.0,14.458611,14.681173999999999,6.757536999999999,10.0,0.0,46.621829999999996,19.658913000000002,23.448180999999998,78.3472656789009,29.498182,0.0,0.039112611,0.0,0.042136734,0.0,0.015015393,0.0,0.022005097,0.0,0.024356472,2.021157,2.013201,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011578722,5.661686,0.0,0.079664766,0.0,0.042271682000000005,9.5,9.789897999999999,0.0,0.016497081,9.5,9.778366,0.0,0.041234836000000004,0.186353894,74.256331,1.487498,73.867127,2.057188,73.509754,0.8615422070000001,73.370132,0.030163752000000002,7.899,1.0,1.0,74.19303599999999,74.182129,29.323884999999997,73.39160799999999,73.42380899999999,30.010146000000002,73.05739399999999,73.670564,30.378209000000002,73.40227900000001,73.945509,29.642446999999997
 10/25/2017,18:21:28.118,0.0,74.096373,0.0,3.3182940000000003,5.342325,0.0,0.000896207942,75.94375,0.0,73.670424,0.019494291,2.4231130000000003,2.757362,0.0,0.0,61.761614,0.0,81.07753199999999,29.764214000000003,71.202327,0.0,0.0,0.0,96.76494100000001,1.0,0.010448,98.231749,23.202952,11.970421,22.737035000000002,1.0,11090.624,1.0,0.00404,15.320973,42.515807,0.0,2.560279,0.0,1.986521,0.0,1.9810729999999999,0.0,1.988423,10.0,8.975314,0.0,0.0,0.0,0.13758776,0.0,0.137813077,0.0,0.158486303,0.0,0.0,0.0,2.212304,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,16.2718,75.146148,0.0,7.099994000000001,0.0,19.054436,73.697121,0.0,242.68086,4.41357,0.0,96.012089,73.905815,76.548361,109.885153,82.44631600000001,0.002323823,0.0,67.192269,14.392257,19.818939,77.49744399999999,76.34666899999999,0.0,75.82956999999999,78.15705,0.0,75.211905,0.013195459,4.654891,30.03596,10.0,42.0,62.5,24.473098,68.417546,29.452575,0.0,14.691157,14.702482999999999,5.229026999999999,10.0,1.0,15.45948,0.0,1058.59,10.0,0.0,0.0,72.816187,3.6526400000000003,4.511413,19.294769,8.24,1.0,85.08249599999999,65.106802,58.537105000000004,223.133766,4.146,0.0,14.363632999999998,14.766668,8.681399,10.0,0.0,46.620478999999996,19.206787,23.45565,79.3418447227926,29.497857,0.0,0.054940200999999994,0.0,0.045808744000000005,0.0,0.014049073999999998,0.0,0.017205715,0.0,0.024356472,2.020834,2.013845,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011583763,5.658334,0.0,0.082501483,0.0,0.043818982,9.5,9.793569999999999,0.0,0.014113495,9.5,9.778849000000001,0.0,0.041782417,0.22151995300000002,74.239693,1.114738,73.850488,1.923557,73.514094,1.0584719999999999,73.365791,0.028875012999999998,7.742733,1.0,1.0,74.19256700000001,74.184235,29.317968,73.394931,73.425073,30.033004,73.059921,73.674543,30.406406,73.401718,73.945275,29.735619
 10/25/2017,18:21:38.118,0.0,74.09773100000001,0.0,4.535741000000001,22.111754,0.0,0.000586346014,75.997341,0.0,73.670751,0.025036615,4.571548,0.0,0.0,0.0,62.082437,0.0,81.077954,29.765839,71.16157700000001,0.0,0.0,0.0,130.270544,1.0,0.010448,98.1272,23.206385,12.189496,22.696551,1.0,11158.296999999999,1.0,0.00404,15.610449,42.517855,0.0,2.55609,0.0,1.9872619999999999,0.0,1.9814599999999998,0.0,1.987746,10.0,8.981012,0.0,0.0,0.0,0.13910060800000001,0.0,0.136686488,0.0,0.15613404,0.0,0.0,0.0,2.215462,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,8.958822999999999,75.155553,0.0,4.345788,0.0,8.047962,73.668908,0.0,242.68862799999997,5.474483,0.0,96.013827,73.90399000000001,76.547986,109.895799,82.445097,0.00678121,0.0,67.199235,14.394331,19.839833,77.503065,76.341752,0.0,75.82896099999999,78.143372,0.0,75.21494799999999,0.030869707000000003,0.0,29.95096,10.0,42.0,62.5,24.466467,68.415114,29.447698,0.0,14.802979999999998,14.853691,10.492137,10.0,1.0,15.306554,0.0,1050.57,10.0,0.0,0.0,72.815345,3.6586519999999996,4.583755,10.232560000000001,8.24,1.0,85.19548,64.853794,58.361302,234.309128,4.146,0.0,14.594466,14.537089000000002,5.202415,10.0,0.0,46.622482,19.498298000000002,23.46247,81.74220260792445,29.494513,0.0,0.055971734,0.0,0.045325585,0.0,0.016690345,0.0,0.016110554,0.0,0.019428248000000002,2.02077,2.013587,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011602391,5.658882,0.0,0.08398431199999999,0.0,0.04369004,9.5,9.793409,0.0,0.013791389,9.5,9.777367,0.0,0.04278094599999999,0.30591849,74.278758,1.0936379999999999,73.93368199999999,1.839159,73.521328,1.248369,73.30864100000001,0.034029971,7.978261,1.0,1.0,74.192661,74.184937,29.293903000000004,73.39291800000001,73.427038,29.94985,73.060342,73.677164,30.299798,73.40405799999999,73.94794300000001,29.789192
 10/25/2017,18:21:48.118,0.0,74.099182,0.0,6.361911,25.895297,0.0,0.000626587823,76.00675600000001,0.0,73.67065799999999,0.016076524,4.571548,24.218176,0.0,0.0,61.50597,0.0,81.079594,29.76138,71.149927,0.0,0.0,0.0,158.018621,1.0,0.010448,98.010665,23.208842999999998,12.279218,22.717772,1.0,11144.827,1.0,0.00404,15.560176,42.519857,0.0,2.557798,0.0,1.9874560000000001,0.0,1.981396,0.0,1.988004,10.0,8.978372,0.0,0.0,0.0,0.137137124,0.0,0.137555571,0.0,0.161096349,0.0,0.0,0.0,2.209146,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,0.0,75.094785,0.0,6.813842999999999,0.0,6.9088080000000005,73.658056,0.0,242.688435,5.795026999999999,0.0,96.014767,73.906564,76.55079599999999,109.90343,82.442566,0.016220383,0.0,67.201993,14.394889000000001,19.902928,77.516273,76.339176,0.0,75.830179,78.132364,0.0,75.214901,0.127518759,0.0,30.225959999999997,10.0,42.0,62.5,24.524546,68.418154,29.440593,0.0,14.704985,14.751686,13.861811,10.0,1.0,15.4175,0.0,1049.88,10.0,0.0,0.0,72.816609,3.6586519999999996,4.401406,6.944502000000001,8.24,1.0,85.36620400000001,64.927112,58.553962,224.175945,4.146,0.0,14.390684,14.557416,17.835776,10.0,0.0,46.619501,19.543897,23.448042,80.84517272446705,29.489960999999997,0.0,0.054617847000000004,0.0,0.050414862000000005,0.0,0.016658133999999998,0.0,0.015208656000000001,0.0,0.019267193999999998,2.021092,2.013748,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011630769,5.659655,0.0,0.08188901,0.0,0.042368388,9.5,9.794375,0.0,0.014049073999999998,9.5,9.77872,0.0,0.043360737,0.263719221,74.239693,0.910774715,73.854105,1.100671,73.40558,0.854508995,73.344812,0.031130307000000003,8.140649,1.0,1.0,74.19069499999999,74.185499,29.277728000000003,73.394837,73.427647,30.126405,73.059546,73.67655500000001,30.298253000000003,73.406492,73.946538,29.814426
 10/25/2017,18:21:58.118,0.0,74.09745,0.0,4.6431629999999995,0.0,0.0,0.0015843429999999998,76.06759,0.0,73.67487,0.015245175,4.535741000000001,0.0,0.0,0.0,62.128060999999995,0.0,81.082734,29.758871999999997,71.204806,0.0,0.0,0.0,150.181989,1.0,0.010448,97.9842,23.195992999999998,12.421415,22.657861999999998,1.0,11188.232,1.0,0.00404,15.441385,42.522371,0.0,2.5631470000000003,0.0,1.9874560000000001,0.0,1.981686,0.0,1.9884549999999999,10.0,8.983039999999999,0.0,0.0,0.0,0.13810277199999998,0.0,0.139358114,0.0,0.158325189,0.0,0.0,0.0,2.20602,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,0.0,75.097678,0.0,6.956919,0.0,3.5234349999999997,73.67975899999999,0.0,242.68592599999997,5.800281,0.0,96.01880899999999,73.904505,76.549438,109.907953,82.448004,0.013860589,0.0,67.201012,14.394171,19.827133,77.52756099999999,76.336085,0.0,75.830226,78.12454100000001,0.0,75.21345,0.08154334099999999,0.0,30.04096,10.0,42.0,62.5,24.512198,68.420071,29.436273999999997,0.0,14.973120000000002,14.609478,8.213596,10.0,1.0,15.406704999999999,0.0,1050.377,10.0,0.0,0.0,72.817872,3.8101580000000004,4.393633,7.826664,8.24,1.0,85.468078,65.041296,58.259553000000004,236.954658,4.146,0.0,14.521729999999998,14.638726,12.336737,10.0,0.0,46.620153,19.262368,23.438021,81.05089225424949,29.48815,0.0,0.05523032,0.0,0.044971267999999995,0.0,0.017721085,0.0,0.015530763000000001,0.0,0.018172033,2.02106,2.013458,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011648513000000001,5.778445,0.0,0.084919139,0.0,0.043754510999999996,9.5,9.792925,0.0,0.01433897,9.5,9.777754,0.0,0.044133792000000005,0.193387106,74.254885,0.8967082690000001,73.81286999999999,0.0,73.58499,1.543764,73.341195,0.028552828,8.014347,1.0,1.0,74.195657,74.184001,29.338876000000003,73.394369,73.429519,30.120887,73.06184,73.678287,30.319884000000002,73.408738,73.947802,29.890904
 10/25/2017,18:22:08.118,0.0,74.099369,0.0,4.8221989999999995,19.017585999999998,0.0,0.000284532438,76.023413,0.0,73.67524499999999,0.030948427,3.24668,32.370082000000004,0.0,0.0,61.89559200000001,0.0,81.081047,29.758965000000003,71.274377,0.0,0.0,0.0,156.899102,1.0,0.010448,98.074315,23.205873999999998,12.503430999999999,22.719241,1.0,11107.409,1.0,0.00404,15.755998000000002,42.525676000000004,0.0,2.5543169999999997,0.0,1.9887130000000002,0.0,1.982072,0.0,1.989068,10.0,8.980239,0.0,0.0,0.0,0.139486867,0.0,0.138810914,0.0,0.15690738699999998,0.0,0.0,0.0,2.204603,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.527692,0.0,0.0,75.146148,0.0,4.63194,0.0,3.9085010000000002,73.768017,0.0,242.662912,5.796053,0.0,96.02144,73.947662,76.55177900000001,109.918458,82.446972,0.0,0.0,67.193625,14.394331,19.839014000000002,77.53187,76.330232,0.0,75.83163,78.119763,0.0,75.220473,0.0,0.0,30.050190999999998,10.0,42.0,62.5,24.510369,68.412262,29.435809000000003,0.0,14.84326,14.790688000000001,2.77398,10.0,1.0,15.608807,0.0,1057.996,10.0,0.0,0.0,72.816047,3.813164,4.3541739999999995,15.734043,8.24,1.0,85.333044,65.041296,58.433549,236.36141800000001,4.146,0.0,14.519926000000002,14.703892999999999,5.218447,10.0,0.0,46.616285999999995,19.291179,23.436582,83.03200977002479,29.488614000000002,0.0,0.052683722,0.0,0.045132320999999996,0.0,0.018333086000000002,0.0,0.015337499,0.0,0.018139823,2.020867,2.013523,2.0184830000000002,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011628092,5.775286,0.0,0.083855371,0.0,0.043464392000000004,9.5,9.791959,0.0,0.015595184,9.5,9.777142,0.0,0.041492521,0.48174878,74.25850200000001,0.699778342,73.844701,0.8263761479999999,73.591501,0.664612286,73.333237,0.029197197999999997,8.217655,1.0,1.0,74.194908,74.185265,29.274571999999996,73.394276,73.430595,30.081478000000004,73.061091,73.681236,30.320656,73.409019,73.951219,29.753088
 10/25/2017,18:22:18.118,0.0,74.100399,0.0,6.612562,4.011673,0.0,0.000803651776,76.095109,0.0,73.67538499999999,0.02392815,3.4973300000000003,0.0,0.0,0.0,62.272902,0.0,81.081609,29.75093,71.29996899999999,0.0,0.0,0.0,154.02034,1.0,0.010448,98.165325,23.197988,12.638656,22.710589000000002,1.0,11146.537,1.0,0.00404,15.773026000000002,42.531029,0.0,2.5584740000000004,0.0,1.9879069999999999,0.0,1.981718,0.0,1.989068,10.0,8.981978,0.0,0.0,0.0,0.138360278,0.0,0.138006207,0.0,0.156617382,0.0,0.0,0.0,2.207051,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,0.0,75.193894,0.0,6.599228999999999,0.0,2.095481,73.673248,0.0,242.642985,5.799706,0.0,96.028818,73.930109,76.553652,109.925712,82.449129,0.014122788999999998,0.0,67.185022,14.394331,19.993472,77.536975,76.326392,0.0,75.83350300000001,78.113907,0.0,75.21906800000001,0.0026804,6.754883,30.045576,10.0,42.0,62.5,24.466239,68.417312,29.433023,0.0,14.598572,14.593876999999999,7.443385,10.0,1.0,15.433692,0.0,1037.256,10.0,0.0,0.0,72.814924,3.747031,4.564025,9.99197,8.24,1.0,85.138261,65.00103100000001,58.416692000000005,230.781754,4.146,0.0,14.470032999999999,14.676989,9.114268,10.0,0.0,46.616706,19.457464,23.427072,81.06558992656186,29.492051,0.0,0.047106995,0.0,0.048643278,0.0,0.01797877,0.0,0.014661076,0.0,0.018945088,2.020867,2.013716,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011597521999999999,5.7761569999999995,0.0,0.082437012,0.0,0.042013799000000004,9.5,9.793472999999999,0.0,0.018784035,9.5,9.764773,0.0,0.048095698,0.291852067,74.231011,0.77714367,73.84253000000001,1.789926,73.505413,1.016273,73.390388,0.029841567000000003,8.056233,1.0,1.0,74.197061,74.18713699999999,29.349133000000002,73.39568,73.432234,29.977041999999997,73.063056,73.681283,30.317953000000003,73.406819,73.950423,29.683985999999997
 10/25/2017,18:22:28.118,0.0,74.10358199999999,0.0,4.535741000000001,11.11383,0.0,0.000292580807,76.160288,0.0,73.67505799999999,0.020048523000000002,4.28509,2.933532,0.0,0.0,62.242486,0.0,81.086905,29.742199,71.171495,0.0,0.0,0.0,164.495839,1.0,0.010448,98.019362,23.202952,12.779017999999999,22.762664,1.0,11075.122,1.0,0.00404,16.458606,42.533496,0.0,2.555864,0.0,1.988648,0.0,1.981815,0.0,1.988423,10.0,8.993244,0.0,0.0,0.0,0.139197173,0.0,0.136493358,0.0,0.17292211,0.0,0.0,0.0,2.205666,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,0.0,75.129509,0.0,7.099994000000001,0.0,8.769961,73.677589,0.0,242.615725,5.800404,0.0,96.030604,73.914194,76.55430799999999,109.935511,82.450723,0.018317977,0.0,67.183526,14.389705,19.989785,77.541893,76.3248,0.0,75.831911,78.109785,0.0,75.21700799999999,0.014873394,10.121282,30.268652000000003,10.0,42.0,62.5,24.527061,68.41357099999999,29.428564,0.0,14.556488,14.769687,9.080083,10.0,1.0,15.207003,0.0,1009.794,10.0,0.0,0.0,72.815298,3.7085529999999998,4.522174,2.228946,8.24,1.0,85.195621,65.09177700000001,58.391405000000006,234.549631,4.146,0.0,14.502494,14.719437,5.603219999999999,10.0,0.0,46.616426000000004,19.479923,23.433474,81.1831893588011,29.488057,0.0,0.0,0.0,0.04348958,0.0,0.021393095,0.0,0.016271607,0.0,0.015949501,2.020738,2.013651,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011607292,5.776705000000001,0.0,0.084145489,0.0,0.042465095,9.5,9.79299,0.0,0.015144235,9.5,9.743223,0.0,0.04403716,0.369217394,74.248374,0.833409365,73.870021,0.010523612,73.464901,1.079572,73.34842900000001,0.029841567000000003,8.171903,1.0,1.0,74.196172,74.188916,29.211057,73.396148,73.436399,29.979801000000002,73.062167,73.684466,30.371643,73.411266,73.953653,29.771722999999998
 10/25/2017,18:22:38.118,0.0,74.101663,0.0,6.003838,16.195960999999997,0.0,0.000151734476,76.17984200000001,0.0,73.67547900000001,0.016815501,5.216079,27.533390999999998,0.0,0.0,62.703804000000005,0.0,81.08521800000001,29.732491999999997,71.12817199999999,0.0,0.0,0.0,152.74088899999998,1.0,0.010448,97.724581,23.194416,12.859382,22.718425,1.0,11077.581,1.0,0.00404,16.429821,42.535963,0.0,2.560311,0.0,1.985425,0.0,1.9822009999999999,0.0,1.987972,10.0,8.99186,0.0,0.0,0.0,0.137974019,0.0,0.13887529,0.0,0.169506495,0.0,0.0,0.0,2.205537,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,7.6918820000000006,75.12010500000001,0.0,7.457683,0.0,6.331208999999999,73.704356,0.0,242.60670299999998,5.797777,0.0,96.036477,73.9273,76.55487,109.94469699999999,82.45241,0.008878804,0.0,67.18189,14.391619,19.876707,77.556413,76.322552,0.0,75.836125,78.102899,0.0,75.21817800000001,0.0,8.598386999999999,30.322114000000003,10.0,42.0,62.5,24.541238,68.417172,29.427264,0.0,14.606989000000002,14.806289000000001,10.331676,10.0,1.0,15.586018,0.0,1054.82,10.0,0.0,0.0,72.817077,3.706749,4.438473,13.24795,8.24,1.0,85.353024,64.675907,58.249919999999996,237.6441,4.146,0.0,14.779613000000001,14.926895000000002,7.527082000000001,10.0,0.0,46.616611999999996,19.176389,23.434077,80.51474613973339,29.488196999999996,0.0,0.0,0.0,0.04352179,0.0,0.025419422999999997,0.0,0.01904172,0.0,0.013404862,2.020802,2.013587,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011633506000000002,5.775802,0.0,0.09039916099999999,0.0,0.04517287,9.5,9.790445,0.0,0.024034366,9.5,9.738778,0.0,0.040848309,0.42548308700000004,74.236799,0.72791121,73.890277,0.9951732259999999,73.621161,0.615379802,73.394005,0.029841567000000003,7.956995,1.0,1.0,74.199402,74.190508,29.200011,73.39685,73.436914,30.16345,73.062963,73.685074,30.295163,73.409674,73.951313,29.718536999999998
 10/25/2017,18:22:48.118,0.0,74.10082,0.0,6.11126,13.165920999999999,0.0,0.0009887641039999999,75.989375,0.0,73.674964,0.024574754,2.387306,0.0,0.0,0.0,62.72697900000001,0.0,81.085124,29.733048999999998,71.160641,0.0,0.0,0.0,134.348792,1.0,0.010448,97.52852299999999,23.182168,12.952957000000001,22.696551,1.0,11037.704,1.0,0.00404,16.154129,42.537546,0.0,2.564693,0.0,1.9877779999999998,0.0,1.981944,0.0,1.988423,10.0,9.009853999999999,0.0,0.0,0.0,0.137684324,0.0,0.137974019,0.0,0.158518526,0.0,0.0,0.0,2.202927,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,14.491667999999999,75.104189,0.0,7.600759,0.0,11.561691,73.67107800000001,0.0,242.615291,5.796053,0.0,96.037981,73.926598,76.55749200000001,109.95171599999999,82.454473,0.015958183,0.0,67.190352,14.392736,19.936114,77.517772,76.32002299999999,0.0,75.838607,78.09357800000001,0.0,75.221737,0.0,9.896855,30.253652000000002,10.0,42.0,62.5,24.526604000000003,68.411046,29.427635,0.0,14.869112,14.702482999999999,10.31563,10.0,1.0,15.400707999999998,0.0,1053.698,10.0,0.0,0.0,72.81759100000001,3.6796949999999997,4.47853,17.867271,8.24,1.0,85.46972,64.786485,58.045217,229.290637,4.146,0.0,14.516319000000001,14.789985,9.499039999999999,10.0,0.0,46.614329999999995,19.412093,23.432221,79.41506142355286,29.488753999999997,0.0,0.0,0.0,0.044681372999999996,0.0,0.025677107999999997,0.0,0.02213394,0.0,0.017688874,2.020867,2.013265,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011653616,5.775673,0.0,0.081373244,0.0,0.041046736,9.5,9.790574000000001,0.0,0.026707847000000003,9.5,9.737071,0.0,0.040944941,0.418449875,74.251991,0.49581521799999995,73.826615,1.501564,73.462731,1.304635,73.38966500000001,0.030808122,7.831338000000001,1.0,1.0,74.199683,74.19111600000001,29.231177000000002,73.402326,73.437242,29.950244,73.059219,73.687882,30.363917999999998,73.411266,73.95304499999999,29.770558
 10/25/2017,18:22:58.118,0.0,74.104003,0.0,6.218682,23.089704,0.0,0.000851941948,76.01689499999999,0.0,73.67824,0.019309546,4.356705000000001,0.0,0.0,0.0,62.238865000000004,0.0,81.088874,29.738576000000002,71.19353100000001,0.0,0.0,0.0,137.947245,1.0,0.010448,97.567442,23.161432,13.005066000000001,22.762501,1.0,11102.17,1.0,0.00404,16.066151,42.540152,0.0,2.5665299999999998,0.0,1.9874560000000001,0.0,1.982298,0.0,1.9890029999999999,10.0,9.008275999999999,0.0,0.0,0.0,0.135978346,0.0,0.139293738,0.0,0.155360693,0.0,0.0,0.0,2.202025,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.639586,0.0,12.294567,75.141808,0.0,3.558873,0.0,23.338297,73.660227,0.0,242.59237400000004,5.796341,0.0,96.042633,73.927722,76.559787,109.962645,82.45452,0.013336191,0.0,67.20391,14.393613,19.924232,77.523627,76.317401,0.0,75.83954399999999,78.08631700000001,0.0,75.219489,0.026395212999999997,12.910583,30.385575,10.0,42.0,62.5,24.534835,68.417827,29.422109000000003,0.0,14.526428,14.607678,10.620505,10.0,1.0,15.403107,0.0,1053.248,10.0,0.0,0.0,72.817217,3.792122,4.578374,0.0,8.24,1.0,85.471737,64.69033,58.039799,213.433489,4.146,0.0,14.531949,14.668619,2.749491,10.0,0.0,46.616752000000005,19.221534,23.431618,78.7492208535373,29.489171999999996,0.0,0.0,0.0,0.044423687999999996,0.0,0.023422363999999998,0.0,0.024002155,0.0,0.017817717,2.020673,2.013458,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011655471,5.776834,0.0,0.084371137,0.0,0.04439922,9.5,9.792216999999999,0.0,0.026933322000000003,9.5,9.737972000000001,0.0,0.04297421,0.25668601,74.24475699999999,0.882641845,73.86061600000001,1.832125,73.564011,0.812309727,73.318045,0.030808122,7.843259,1.0,1.0,74.196453,74.193831,29.405547,73.398067,73.440237,30.006994,73.06198,73.687648,30.412972999999997,73.413465,73.954589,29.728243
 10/25/2017,18:23:08.118,0.0,74.106297,0.0,6.147067,9.446507,0.0,0.001133635,76.191429,0.0,73.678896,0.020325639,5.001234999999999,0.0,0.0,0.0,62.958724,0.0,81.092201,29.737740000000002,71.252013,0.0,0.0,0.0,147.22326,1.0,0.010448,97.787522,23.159251,13.063412,22.632396,1.0,11087.417,1.0,0.00404,16.038176999999997,42.545831,0.0,2.570493,0.0,1.985973,0.0,1.9820400000000002,0.0,1.9888740000000003,10.0,9.004349000000001,0.0,0.0,0.0,0.13910060800000001,0.0,0.137523383,0.0,0.156520713,0.0,0.0,0.0,2.199705,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,5.286297,75.13819000000001,0.0,7.171532000000001,0.0,5.143921,73.674695,0.0,242.54952999999998,5.799542,0.0,96.047756,73.926739,76.561098,109.969476,82.454707,0.013860589,0.0,67.204144,14.393692999999999,19.925461,77.515805,76.31459100000001,0.0,75.842025,78.07924399999999,0.0,75.224499,0.071811318,9.752581,30.288268,10.0,43.0,62.6,24.507397,68.416377,29.423688000000002,0.0,14.424826000000001,14.622679000000002,0.0,10.0,1.0,15.393512,0.0,1055.8310000000001,10.0,0.0,0.0,72.815813,3.812563,4.498858,0.0,8.24,1.0,85.320943,64.880837,58.169844999999995,232.208737,4.146,0.0,14.534954,14.666825,0.0,10.0,0.0,46.615168,19.069767000000002,23.425819,78.77115579128335,29.486664,0.0,0.0,0.0,0.044874635999999996,0.0,0.026256899,0.0,0.026192477000000002,0.0,0.015208656000000001,2.020802,2.013716,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.0116325,5.776801,0.0,0.083178427,0.0,0.050781832,9.5,9.792119999999999,0.0,0.022456046,9.5,9.727794,0.0,0.042233365999999994,0.319984913,74.232458,0.8193429409999999,73.904022,0.0,73.50251899999999,1.410133,73.370132,0.021786944,7.803306,1.0,1.0,74.20010400000001,74.199168,29.373987,73.39914300000001,73.437663,30.087783,73.06389899999999,73.690691,30.301343,73.41210799999999,73.958147,29.706503
 10/25/2017,18:23:18.118,0.0,74.105642,0.0,3.1034509999999997,2.071806,0.0,0.000811700139,76.154495,0.0,73.6781,0.023281545,4.714777,9.996382,0.0,0.0,62.94061899999999,0.0,81.093748,29.73082,71.310028,0.0,0.0,0.0,153.62051100000002,1.0,0.010448,97.920128,23.171591,13.02323,22.643333,1.0,11141.513,1.0,0.00404,16.305354,42.552069,0.0,2.573039,0.0,1.988745,0.0,1.981815,0.0,1.989616,10.0,9.001388,0.0,0.0,0.0,0.137459006,0.0,0.137813077,0.0,0.152041746,0.0,0.0,0.0,2.197191,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,14.251109,75.155553,0.0,5.3473180000000005,0.0,7.0692520000000005,73.694951,0.0,242.513007,5.797121,0.0,96.047521,73.94171700000001,76.563393,109.97715500000001,82.458505,0.011762996000000001,0.0,67.198768,14.395447,19.823036,77.527327,76.31711999999999,0.0,75.841463,78.07545,0.0,75.22478000000001,0.0,12.750278999999999,30.225959999999997,10.0,43.0,62.6,24.544439,68.415348,29.419276,0.0,14.382141,14.64308,0.0,10.0,1.0,15.534443,0.0,1057.275,10.0,0.0,0.0,72.81890200000001,3.8101580000000004,4.6596839999999995,0.0,8.24,1.0,85.190837,64.618815,58.075320999999995,217.970974,4.146,0.0,14.444785000000001,14.710469,0.0,10.0,0.0,46.613678,19.550929999999997,23.412829000000002,77.46422727733191,29.487593,0.0,0.006458134,0.0,0.044681372999999996,0.0,0.021779622999999998,0.0,0.025387212000000003,0.0,0.022294993,2.020834,2.01349,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011612401000000001,5.776576,0.0,0.083275133,0.0,0.048493117999999995,9.5,9.793376,0.0,0.023583417000000002,9.5,9.716777,0.0,0.052315289,0.35515097100000004,74.249821,0.777143672,73.801295,1.965756,73.53001,1.044406,73.35928100000001,0.032741232,7.970206,1.0,1.0,74.19823199999999,74.195657,29.315601,73.400594,73.440658,30.062955,73.063478,73.69031600000001,30.300185,73.411546,73.953419,29.772111
 10/25/2017,18:23:28.118,0.0,74.102739,0.0,4.6431629999999995,2.4886369999999998,0.0,0.000699023074,76.09076400000001,0.0,73.679785,0.024482382,5.609959,26.908784999999998,0.0,0.0,62.238865000000004,0.0,81.091264,29.727894,71.306612,0.0,0.0,0.0,137.067624,1.0,0.010448,97.91256,23.169689,13.030569,22.702917000000003,1.0,11130.073,1.0,0.00404,16.044258,42.553698,0.0,2.5678509999999997,0.0,1.9874880000000001,0.0,1.9819759999999997,0.0,1.98852,10.0,8.994145,0.0,0.0,0.0,0.13549552199999998,0.0,0.13832809,0.0,0.140377098,0.0,0.0,0.0,2.2046349999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1684730000000005,0.0,10.386136,75.149765,0.0,7.099994000000001,0.0,7.582674000000001,73.689164,0.0,242.512621,5.872106,0.0,96.05165600000001,73.967134,76.564329,109.98308999999999,82.458364,0.000226228884,0.0,67.197926,14.391060999999999,19.85868,77.536648,76.317214,0.0,75.84614599999999,78.073576,0.0,75.22379699999999,0.0,9.784642,30.092114000000002,10.0,43.0,62.6,24.521116,68.41721899999999,29.416767999999998,0.0,14.946066,14.601076999999998,0.0,10.0,1.0,15.496062,0.0,1065.552,10.0,0.0,0.0,72.81703,3.784306,4.509619,1.811924,8.24,1.0,85.14416999999999,64.788889,58.059065000000004,212.599746,4.146,0.0,14.509707,14.602854,0.0,10.0,0.0,46.612234,19.295488,23.412364999999998,77.79972374707734,29.485409999999998,0.0,0.034793065,0.0,0.044520319,0.0,0.018204243999999998,0.0,0.019009508999999997,0.0,0.023647839,2.020802,2.013458,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011605437,5.7770589999999995,0.0,0.083242898,0.0,0.045043928,9.5,9.79125,0.0,0.017753295,9.5,9.699125,0.0,0.043650633,0.530981261,74.22015999999999,0.9389075590000001,73.880149,1.9868560000000002,73.523499,1.389033,73.41064399999999,0.027586272999999998,7.830692999999999,1.0,1.0,74.201274,74.19884,29.321913000000002,73.403075,73.440237,30.092512,73.062635,73.690691,30.416835,73.412482,73.956743,29.720478000000004
 10/25/2017,18:23:38.118,0.0,74.105642,0.0,3.8195959999999998,1.28624,0.0,0.0006748779859999999,76.12625,0.0,73.68114200000001,0.020602755,5.323501,0.0,0.0,0.0,62.884131000000004,0.0,81.092201,29.721484000000004,71.255662,0.0,0.0,0.0,143.065047,1.0,0.010448,97.827947,23.152478,13.002864,22.708467000000002,1.0,11202.986,1.0,0.00404,16.22062,42.558214,0.0,2.570977,0.0,1.9876169999999997,0.0,1.981589,0.0,1.989745,10.0,8.992343,0.0,0.0,0.0,0.13710493599999998,0.0,0.13910060800000001,0.0,0.143921605,0.0,0.0,0.0,2.209726,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,14.475629999999999,75.172915,0.0,7.636528,0.0,8.449072,73.637077,0.0,242.521788,6.6838940000000004,0.0,96.053489,73.966526,76.563955,109.993784,82.459864,0.0,0.0,67.195448,14.390661999999999,19.902518,77.554165,76.31711999999999,0.0,75.842681,78.068845,0.0,75.224593,0.0,2.5549,30.116729,10.0,43.0,62.6,24.524774,68.414553,29.414213,0.0,14.484344,14.558475,6.432482,10.0,1.0,15.432493,0.0,1057.66,10.0,0.0,0.0,72.819838,3.7398160000000003,4.447441,13.841404,8.24,1.0,85.212036,64.739008,58.127098,239.76052400000003,4.146,0.0,14.643157,14.614213000000001,15.046176,10.0,0.0,46.613165,18.738556,23.411994,77.39861677860378,29.483273999999998,0.0,0.034825301,0.0,0.045744322999999996,0.0,0.017141293999999998,0.0,0.024968473999999997,0.0,0.024485315,2.021092,2.013394,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011616933999999999,5.778542,0.0,0.080857477,0.0,0.043335451,9.5,9.79241,0.0,0.023261311,9.5,9.699093,0.0,0.04245884,0.467682356,74.236075,0.7208779790000001,73.86350999999999,0.727911185,73.496732,1.065505,73.384601,0.0398293,7.747566,1.0,1.0,74.201461,74.201087,29.278912,73.404292,73.444496,30.01527,73.063712,73.694482,30.431127000000004,73.414027,73.95861500000001,29.734066
 10/25/2017,18:23:48.118,0.0,74.107514,0.0,3.1034509999999997,0.0,0.0,0.00046562058599999997,76.168255,0.0,73.6825,0.023373917,3.24668,34.756397,0.0,0.0,63.249855000000004,0.0,81.095904,29.715121000000003,71.28410799999999,0.0,0.0,0.0,157.298931,1.0,0.010448,97.76265500000001,23.134664,13.005249000000001,22.713691,1.0,11131.463,1.0,0.00404,16.146426,42.560867,0.0,2.567142,0.0,1.9884549999999999,0.0,1.981557,0.0,1.9899060000000002,10.0,8.988833999999999,0.0,0.0,0.0,0.136203664,0.0,0.137008371,0.0,0.145693858,0.0,0.0,0.0,2.209404,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.462271000000001,0.0,7.4513229999999995,75.13168,0.0,7.564989999999999,0.0,7.566628999999999,73.67541899999999,0.0,242.51976200000001,6.708725,0.0,96.057953,73.952764,76.565313,110.00226299999999,82.458598,0.022250965,0.0,67.196383,14.389626000000002,19.846389000000002,77.56639,76.31801,0.0,75.84319599999999,78.063833,0.0,75.228759,0.0,7.620528,30.205576,10.0,43.0,62.6,24.550841000000002,68.42217600000001,29.412309000000004,0.0,14.585346,14.611877999999999,12.883001,10.0,1.0,15.305954000000002,0.0,1061.91,10.0,0.0,0.0,72.81703,3.746429,4.512011,16.536008,8.24,1.0,85.300212,64.38143199999999,58.098801,218.48404700000003,4.146,0.0,14.619112,14.538882999999998,8.90585,10.0,0.0,46.609066,18.956111,23.414267000000002,77.43506586939486,29.484853,0.0,0.034922007000000005,0.0,0.045325585,0.0,0.0,0.0,0.029574592,0.0,0.024678578,2.020931,2.013684,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011631952,5.776834,0.0,0.081276537,0.0,0.04249733,9.5,9.792378,0.0,0.021908465,9.5,9.699254,0.0,0.045808744000000005,0.263719222,74.281651,0.629446243,73.841084,0.840442571,73.512647,1.5578299999999998,73.323833,0.032741232,7.740155000000001,1.0,1.0,74.202164,74.1987,29.316784000000002,73.405509,73.444918,29.983348,73.066192,73.696541,30.415676,73.41220200000001,73.959317,29.74843
 10/25/2017,18:23:58.118,0.0,74.107748,0.0,4.607355,0.0,0.0,0.001161804,75.937956,0.0,73.682968,0.019771407,5.538344,0.0,0.0,0.0,63.283168,0.0,81.095998,29.716933,71.451278,0.0,0.0,0.0,156.57924,1.0,0.010448,97.702112,23.141948,13.072953,22.68545,1.0,11147.178999999998,1.0,0.00404,16.130209,42.5665,0.0,2.573136,0.0,1.9890029999999999,0.0,1.9816529999999999,0.0,1.9889709999999998,10.0,8.989413,0.0,0.0,0.0,0.137974019,0.0,0.137716513,0.0,0.146950546,0.0,0.0,0.0,2.207793,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.356494,0.0,9.119195,75.154106,0.0,5.1684730000000005,0.0,14.963107999999998,73.636353,0.0,242.488161,4.763253,0.0,96.0619,73.93816,76.567327,110.013475,82.461458,0.015958183,0.0,67.193017,14.390264000000002,19.898421,77.544844,76.317495,0.0,75.845771,78.05676,0.0,75.229134,0.037245859,12.285395,30.267499,10.0,43.0,62.6,24.587426,68.41156099999999,29.409569,0.0,14.785545,14.620878,14.279009,10.0,1.0,15.381518,0.0,1055.27,10.0,0.0,0.0,72.818855,3.7434230000000004,4.422331,10.200482000000001,8.24,1.0,85.347255,64.60679499999999,57.995847999999995,227.510917,4.146,0.0,14.571623,14.67101,9.899846,10.0,0.0,46.608088,19.371713,23.390839,79.40773921965081,29.486014,0.0,0.034212828,0.0,0.049641807999999996,0.0,0.01849414,0.0,0.023357943,0.0,0.024130997999999997,2.020995,2.013845,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011640572,5.778574,0.0,0.084145489,0.0,0.044979457,9.5,9.793376,0.0,0.017431189,9.5,9.697966000000001,0.0,0.043811685999999996,0.509881626,74.255608,0.9811068079999999,73.819381,0.0,73.616097,1.016273,73.38243,0.033385602,7.6966589999999995,1.0,1.0,74.206142,74.201134,29.30061,73.402934,73.44796,30.111428999999998,73.065771,73.695418,30.292459,73.416976,73.961143,29.733678
 10/25/2017,18:24:08.118,0.0,74.10915200000001,0.0,6.469333,18.712979,0.0,0.0009807157420000001,76.103076,0.0,73.68352900000001,0.02928573,2.5663419999999997,3.942511,0.0,0.0,63.694517000000005,0.0,81.097638,29.708758000000003,71.36093199999999,0.0,0.0,0.0,146.583535,1.0,0.010448,97.803927,23.130395999999998,13.022680000000001,22.705855,1.0,11184.063,1.0,0.00404,15.699643,42.573529,0.0,2.566465,0.0,1.9863279999999999,0.0,1.982363,0.0,1.988262,10.0,8.994403,0.0,0.0,0.0,0.135270204,0.0,0.137233689,0.0,0.14147267300000002,0.0,0.0,0.0,2.211563,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,15.822757999999999,75.116488,0.0,6.742305,0.0,15.091464000000002,73.743421,0.0,242.49240600000002,4.6926190000000005,0.0,96.065659,73.919717,76.570324,110.01823300000001,82.462067,0.026708352,0.0,67.192643,14.392576000000002,19.834507000000002,77.548076,76.321007,0.0,75.849142,78.050389,0.0,75.23058499999999,0.110739409,3.8693980000000003,30.154806,10.0,43.0,62.6,24.530262,68.417873,29.412495,0.0,15.083139000000001,14.736085000000001,0.0,10.0,1.0,15.389314,0.0,1086.87,10.0,0.0,0.0,72.81805899999999,3.762061,4.548481,3.2715009999999998,8.24,1.0,85.299274,64.468572,58.16262,225.73119599999998,4.146,0.0,14.351610999999998,14.666227,0.0,10.0,0.0,46.609718,19.151889,23.386756,77.32572653107567,29.484388,0.0,0.036759426,0.0,0.04561548,0.0,0.017527821000000002,0.0,0.024034366,0.0,0.022971416,2.021092,2.013458,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011633903999999999,5.737602,0.0,0.082437012,0.0,0.04472157400000001,9.5,9.791573,0.0,0.019621511,9.5,9.698417,0.0,0.043231895,0.327018125,74.254161,0.812309728,73.909809,0.854508994,73.516264,1.550797,73.376643,0.022109128999999998,7.785585,1.0,1.0,74.202585,74.202772,29.269049,73.405275,73.449504,30.029063,73.066613,73.69864799999999,30.448121999999998,73.414823,73.96367,29.765898999999997
 10/25/2017,18:24:18.118,0.0,74.111071,0.0,7.113863,3.57881,0.0,0.0013670370000000002,76.150874,0.0,73.684653,0.02439001,3.8195959999999998,30.784545,0.0,0.0,64.423792,0.0,81.102747,29.710709,71.352136,0.0,0.0,0.0,163.216388,1.0,0.010448,98.03854100000001,23.141066,12.954425,22.712548,1.0,11129.966999999999,1.0,0.00404,15.592204999999998,42.576508000000004,0.0,2.570912,0.0,1.988777,0.0,1.982911,0.0,1.988552,10.0,9.004027,0.0,0.0,0.0,0.137233689,0.0,0.138746537,0.0,0.144276055,0.0,0.0,0.0,2.212884,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,6.60135,75.125169,0.0,5.5619309999999995,0.0,8.240495,73.769464,0.0,242.48034500000003,4.692332,0.0,96.07120400000001,73.91073,76.572337,110.02676000000001,82.462395,0.008092206,0.0,67.190118,14.395288,19.882852,77.549575,76.324753,0.0,75.852654,78.052591,0.0,75.23217700000001,0.061631847000000003,6.32206,30.126728999999997,10.0,43.0,62.6,24.509226,68.42217600000001,29.407897,0.0,14.779532999999999,14.916695,0.0,10.0,1.0,15.440889000000002,0.0,1068.022,10.0,0.0,0.0,72.817123,3.8726839999999996,4.447441,3.5762480000000005,8.24,1.0,85.18614699999999,64.803312,58.022339,228.58516200000003,4.146,0.0,14.524134,14.851564999999999,0.0,10.0,0.0,46.609625,19.603333,23.375622,79.01251250486109,29.484899,0.0,0.009262615,0.0,0.044874635999999996,0.0,0.021586359,0.0,0.025548265,0.0,0.021425306,2.020963,2.013201,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011616493,5.697049,0.0,0.084145489,0.0,0.044689337999999995,9.5,9.793795,0.0,0.022842572999999998,9.5,9.700059,0.0,0.047097169,0.341084548,74.23824599999999,0.327018135,73.88521300000001,0.931874322,73.5575,0.903741476,73.38604699999999,0.032741232,7.651872999999999,1.0,1.0,74.202117,74.20099300000001,29.250508,73.408738,73.449692,30.134286,73.067549,73.700239,30.362759000000004,73.418192,73.962313,29.531418
 10/25/2017,18:24:28.118,0.0,74.10976099999999,0.0,5.681573,8.196014,0.0,0.0005018382069999999,75.92999,0.0,73.683061,0.023281545,4.106054,26.684568,0.0,0.0,64.269536,0.0,81.102231,29.720879999999998,71.301419,0.0,0.0,0.0,135.148448,1.0,0.010448,98.11699899999999,23.165328,12.908555,22.676472,1.0,11151.028,1.0,0.00404,15.868301999999998,42.581908,0.0,2.575166,0.0,1.9865529999999998,0.0,1.981944,0.0,1.9895509999999998,10.0,9.001227,0.0,0.0,0.0,0.135656464,0.0,0.137362442,0.0,0.154458455,0.0,0.0,0.0,2.2078889999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.63041,0.0,8.189036,75.14108399999999,0.0,5.705007,0.0,9.78076,73.7644,0.0,242.47233599999998,4.693153,0.0,96.072379,73.921543,76.57275899999999,110.035004,82.466521,0.01359839,0.0,67.19816,14.394251,19.837785,77.551542,76.324987,0.0,75.852654,78.053434,0.0,75.23391,0.0,9.095331,30.012114,10.0,43.0,62.6,24.553128,68.42025799999999,29.404925,0.0,14.463904000000001,14.605878,0.0,10.0,1.0,15.526047,0.0,1048.629,10.0,0.0,0.0,72.817778,3.846832,4.7804519999999995,0.0,8.24,1.0,85.118375,64.926511,58.258348,227.65521800000002,4.146,0.0,14.632337,14.684163,0.0,10.0,0.0,46.608507,19.310461,23.382442,78.22309781837947,29.486989,0.0,0.002493178,0.0,0.042941999,0.0,0.023776681,0.0,0.025419422999999997,0.0,0.020877725,2.020899,2.013394,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011606085,5.702948999999999,0.0,0.08627302699999999,0.0,0.044657103,9.5,9.792152,0.0,0.022906994,9.5,9.699512,0.0,0.045100111,0.298885279,74.262119,1.178037,73.859893,0.432516299,73.537244,0.559114112,73.334684,0.00116711,7.9589289999999995,1.0,1.0,74.205253,74.202398,29.442629999999998,73.409627,73.449551,29.964431,73.070217,73.69935,30.308296000000002,73.420439,73.965636,29.745324
 10/25/2017,18:24:38.118,0.0,74.110042,0.0,4.320897,14.929437,0.0,0.001270457,76.03065500000001,0.0,73.68385699999999,0.022727313,3.4973300000000003,0.0,0.0,0.0,63.595301,0.0,81.100872,29.721715999999997,71.28612,0.0,0.0,0.0,147.143294,1.0,0.010448,98.06557099999999,23.182122,12.846539,22.666024,1.0,11152.524,1.0,0.00404,15.853301,42.582745,0.0,2.57784,0.0,1.989841,0.0,1.983007,0.0,1.9888740000000003,10.0,9.004478,0.0,0.0,0.0,0.137716513,0.0,0.137233689,0.0,0.15326621199999999,0.0,0.0,0.0,2.204764,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,13.000205000000001,75.125169,0.0,3.451566,0.0,13.599332,73.749208,0.0,242.45766899999998,4.6883919999999994,0.0,96.075951,73.934556,76.5751,110.04211699999999,82.466146,0.021726567000000002,0.0,67.20559300000001,14.394809,19.905386,77.546718,76.3248,0.0,75.852514,78.051935,0.0,75.233395,0.0,6.722822,29.952883,10.0,43.0,62.6,24.575536,68.414507,29.405296999999997,0.0,14.410998000000001,14.725883999999999,4.908106,10.0,1.0,15.320947,0.0,1069.369,10.0,0.0,0.0,72.82011800000001,3.8263910000000005,4.629192,0.0,8.24,1.0,85.14023,64.500424,58.084954,226.91767599999997,4.146,0.0,14.643757999999998,14.828248,0.0,10.0,0.0,46.607389000000005,19.303429,23.387638,78.2084922022786,29.486385,0.0,0.001300467,0.0,0.044810215,0.0,0.02374447,0.0,0.02525837,0.0,0.020169092,2.0211240000000004,2.013941,2.018,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011610021000000002,5.698339,0.0,0.082856073,0.0,0.044624867,9.5,9.791927000000001,0.0,0.023261311,9.5,9.699319000000001,0.0,0.044584741,0.26371922,74.259949,0.981106815,73.910533,1.044406,73.420048,0.882641848,73.401239,0.015665431,7.892878,1.0,1.0,74.210121,74.203474,29.311261,73.40724,73.45390400000001,30.066502000000003,73.07016999999999,73.701222,30.37705,73.41735,73.96554300000001,29.754640999999996
 10/25/2017,18:24:48.118,0.0,74.111165,0.0,5.144464,9.045708,0.0,0.0006507329,76.113939,0.0,73.68601,0.022634941000000002,3.282487,10.188569000000001,0.0,0.0,62.851542,0.0,81.10691800000001,29.714934999999997,71.282517,0.0,0.0,0.0,131.62996,1.0,0.010448,97.925299,23.173261,12.783238,22.662759,1.0,11141.192,1.0,0.00404,15.847219,42.587913,0.0,2.574843,0.0,1.987972,0.0,1.983104,0.0,1.9881330000000002,10.0,9.003062,0.0,0.0,0.0,0.135334581,0.0,0.138778725,0.0,0.154458455,0.0,0.0,0.0,2.205021,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.714183,0.0,15.052971,75.13602,0.0,5.883851,0.0,9.010627000000001,73.639247,0.0,242.45791,4.68872,0.0,96.08018,73.93853399999999,76.575147,110.047723,82.465536,0.012287393999999998,0.0,67.200825,14.396085000000001,19.823445,77.567233,76.327188,0.0,75.85714899999999,78.050951,0.0,75.236204,0.044181324,7.796863,29.826729999999998,10.0,43.0,62.6,24.562731,68.415909,29.40186,0.0,14.502379999999999,14.985698999999999,0.0,10.0,1.0,15.220796,0.0,1053.698,10.0,0.0,0.0,72.822412,3.8047470000000003,4.548481,0.0,8.24,1.0,85.264473,64.691532,58.081943,224.833319,4.146,0.0,14.637747000000001,14.850369,0.0,10.0,0.0,46.606318,18.81183,23.410601999999997,79.40041713437675,29.486385,0.0,0.0043628320000000005,0.0,0.045164532,0.0,0.022520467000000002,0.0,0.025644897000000003,0.0,0.021232042000000003,2.020995,2.013651,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011630666999999999,5.697082,0.0,0.083533016,0.0,0.045624165,9.5,9.79241,0.0,0.028028483,9.5,9.698383999999999,0.0,0.038625776,0.312951702,74.24548,1.002206,73.88376600000001,0.0,73.570522,0.770110458,73.3043,0.030163752000000002,7.8864339999999995,1.0,1.0,74.207172,74.206423,29.304159999999996,73.408364,73.451002,30.133498,73.069375,73.70276700000001,30.305591999999997,73.419597,73.966011,29.709608000000003
 10/25/2017,18:24:58.118,0.0,74.113412,0.0,3.927018,0.0,0.0,0.0014636170000000002,76.184911,0.0,73.68441899999999,0.02614508,1.9218110000000002,28.190028,0.0,0.0,63.579368,0.0,81.104106,29.708015000000003,71.38895699999999,0.0,0.0,0.0,132.029788,1.0,0.010448,97.88694100000001,23.145056,12.803054,22.670921,1.0,11139.695,1.0,0.00404,15.812353,42.5901,0.0,2.578839,0.0,1.987004,0.0,1.9816529999999999,0.0,1.989809,10.0,9.001291,0.0,0.0,0.0,0.13778088900000002,0.0,0.139358114,0.0,0.142342688,0.0,0.0,0.0,2.201767,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,7.595658,75.10925300000001,0.0,8.20883,0.0,15.300041,73.755719,0.0,242.436827,4.692085,0.0,96.082859,73.934649,76.574913,110.06016000000001,82.469755,0.0,0.0,67.191568,14.396404,19.906615,77.57355600000001,76.327141,0.0,75.855464,78.047579,0.0,75.237374,0.079529819,12.157150999999999,29.881729999999997,10.0,43.0,62.6,24.535978,68.41703199999999,29.399956,0.0,14.754883999999999,14.733685000000001,0.0,10.0,1.0,15.355131,0.0,1069.835,10.0,0.0,0.0,72.823582,3.795729,4.546687,23.031928,8.24,1.0,85.34805300000001,64.642853,57.94346899999999,215.758349,4.146,0.0,14.690646,14.678185000000001,0.0,10.0,0.0,46.603895,19.263502,23.411437,77.31843825509723,29.487918,0.0,0.021737721,0.0,0.045164532,0.0,0.01955709,0.0,0.025065106,0.0,0.021940676,2.021092,2.0135549999999998,2.018,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011645108000000001,5.698468,0.0,0.083178427,0.0,0.04481828,9.5,9.792667999999999,0.0,0.022101729,9.5,9.6989,0.0,0.044327056,0.46768235700000005,74.262842,0.516914854,73.81359300000001,0.580213742,73.412814,0.678678709,73.368685,0.029197197999999997,7.823927,1.0,1.0,74.210636,74.207921,29.3515,73.408691,73.454887,30.102365000000002,73.067503,73.706932,30.372028999999998,73.420813,73.965683,29.730184
 10/25/2017,18:25:08.118,0.0,74.113833,0.0,6.755791,6.336307,0.0,0.0009082804829999999,76.252263,0.0,73.687274,0.025221359,3.354101,22.520529,0.0,0.0,62.523477,0.0,81.108652,29.715446000000004,71.395601,0.0,0.0,0.0,160.897385,1.0,0.010448,97.89827,23.148721,12.787458,22.657372,1.0,11126.118,1.0,0.00404,15.899925,42.590984999999996,0.0,2.578388,0.0,1.9867139999999999,0.0,1.982459,0.0,1.9893900000000002,10.0,8.997525,0.0,0.0,0.0,0.1366543,0.0,0.137072747,0.0,0.13773483,0.0,0.0,0.0,2.201896,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.666179,0.0,17.041587,75.115764,0.0,4.739246,0.0,7.871473,73.741251,0.0,242.44406400000003,4.691018,0.0,96.086477,73.935632,76.577629,110.06783899999999,82.47059899999999,0.004421417,0.0,67.183807,14.393374,19.856222,77.573181,76.327516,0.0,75.856728,78.044674,0.0,75.23559499999999,0.0,13.936534,30.013268,10.0,90.0,70.6,24.523401999999997,68.412122,29.400327,0.0,14.823421,14.710882999999999,0.0,10.0,1.0,15.556632999999998,0.0,1051.4360000000001,10.0,0.0,0.0,72.820493,3.7542449999999996,4.518587,12.846967,8.24,1.0,85.38051,64.586963,58.085556000000004,217.329633,4.146,0.0,14.483858999999999,14.909557000000001,0.0,10.0,0.0,46.604082,18.91573,23.399282999999997,77.43506586939486,29.485409999999998,0.0,0.033858238,0.0,0.044971267999999995,0.0,0.017527821000000002,0.0,0.02374447,0.0,0.023357943,2.021092,2.013265,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011651513,5.7003699999999995,0.0,0.083242898,0.0,0.045656401,9.5,9.792216999999999,0.0,0.019524879,9.5,9.699898,0.0,0.042233365999999994,0.566147319,74.240416,0.8123097290000001,73.91198,0.0,73.478646,0.741977612,73.441028,0.035318711,7.786230000000001,1.0,1.0,74.20984,74.20871700000001,29.348344,73.40808299999999,73.457555,30.178819,73.071574,73.709273,30.310227,73.42189,73.971347,29.744547999999998
 10/25/2017,18:25:18.118,0.0,74.113272,0.0,6.361911,15.169916,0.0,0.000187952099,76.013274,0.0,73.686759,0.027992521,2.5663419999999997,5.720235,0.0,0.0,62.410501000000004,0.0,81.108418,29.720554999999997,71.367248,0.0,0.0,0.0,136.188001,1.0,0.010448,97.962576,23.150669,12.908188,22.641864,1.0,11157.656,1.0,0.00404,15.698022,42.596709999999995,0.0,2.5728459999999997,0.0,1.9881,0.0,1.9819759999999997,0.0,1.9890349999999999,10.0,8.99363,0.0,0.0,0.0,0.139004043,0.0,0.139293738,0.0,0.140795995,0.0,0.0,0.0,2.201058,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.883851,0.0,10.177652,75.187384,0.0,6.956919,0.0,10.454625,73.719548,0.0,242.49472200000002,4.6897459999999995,0.0,96.088592,73.937083,76.580252,110.075659,82.471959,0.006256811,0.0,67.179506,14.390901999999999,19.775101,77.577678,76.327282,0.0,75.858039,78.04621999999999,0.0,75.239856,0.0,10.249526,30.004421999999998,10.0,90.0,70.6,24.544667,68.417125,29.395172,0.0,14.935244,14.446269000000001,0.0,10.0,1.0,15.344935999999999,0.0,1064.012,10.0,0.0,0.0,72.81951,3.790318,4.719469999999999,1.635491,8.24,1.0,85.35809,64.878433,58.03498199999999,223.42237000000003,4.146,0.0,14.498285999999998,14.757103,0.10418121699999999,10.0,0.0,46.601799,19.237187,23.39237,77.73406317186561,29.487918,0.0,0.036759426,0.0,0.044939057000000004,0.0,0.018075402,0.0,0.020297934,0.0,0.023422363999999998,2.0212529999999997,2.013877,2.018097,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011649106999999999,5.701658999999999,0.0,0.084048783,0.0,0.044850515,9.5,9.7927,0.0,0.017398979,9.5,9.700253,0.0,0.041750206,0.327018125,74.248374,1.156937,73.890277,1.480465,73.514818,1.016273,73.370855,0.028230643,7.904799000000001,1.0,1.0,74.21166600000001,74.210075,29.312445,73.410189,73.461065,30.019605,73.071715,73.710162,30.340356,73.423762,73.970832,29.751924
 10/25/2017,18:25:28.118,0.0,74.11594000000001,0.0,4.428319,3.097851,0.0,0.000723168161,76.142907,0.0,73.68558900000001,0.0270688,4.034439,24.95489,0.0,0.0,62.897891,0.0,81.110667,29.722924,71.43275,0.0,0.0,0.0,138.187142,1.0,0.010448,98.048225,23.172705,12.913325,22.663249,1.0,11169.523000000001,1.0,0.00404,15.661128,42.594429999999996,0.0,2.567336,0.0,1.9881330000000002,0.0,1.98233,0.0,1.9889709999999998,10.0,8.993115,0.0,0.0,0.0,0.136589923,0.0,0.137523383,0.0,0.141504896,0.0,0.0,0.0,2.200575,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.46533,0.0,15.181268,75.124445,0.0,9.961507000000001,0.0,16.551506,73.718824,0.0,242.522512,5.944505,0.0,96.091505,73.93624100000001,76.581563,110.082773,82.473365,0.004421417,0.0,67.173288,14.391379999999998,19.891046,77.588778,76.328218,0.0,75.85625999999999,78.043316,0.0,75.23849799999999,0.0,5.408323,29.977114,10.0,49.0,59.9,24.538494,68.41810699999999,29.399677,0.0,14.937048,14.707882999999999,0.0,10.0,1.0,15.153029,0.0,1057.628,10.0,0.0,0.0,72.820774,3.7662690000000003,4.575982,8.628629,8.24,1.0,85.322725,64.697542,58.095189000000005,222.059521,4.146,0.0,14.494679000000001,14.95081,0.0,10.0,0.0,46.602777,19.2542,23.391581,77.90917874989823,29.484249,0.0,0.035921305,0.0,0.045325585,0.0,0.018365297,0.0,0.023808892,0.0,0.02319689,2.020963,2.013748,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011644524,5.699757,0.0,0.083081721,0.0,0.047268172000000004,9.5,9.793183,0.0,0.016786976999999998,9.5,9.699093,0.0,0.043070842000000005,0.5591141079999999,74.24620300000001,0.523948058,73.891,0.256686017,73.43307,1.234302,73.368685,0.023075684,7.947974,1.0,1.0,74.21279,74.209981,29.330986,73.412389,73.460363,30.04995,73.071949,73.71095799999999,30.351557,73.42146899999999,73.976074,29.601297
