date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:25:38.118,0.0,74.11725,0.0,6.11126,5.887412,0.0,0.000670853809,76.063244,0.0,73.687789,0.024020522000000002,3.783789,19.813904,0.0,0.0,62.873268,0.0,81.10973,29.722924,71.387039,0.0,0.0,0.0,141.5457,1.0,0.010448,98.10270799999999,23.172148,12.848007,22.639742000000002,1.0,11140.551000000001,1.0,0.00404,15.537876999999998,42.594848,0.0,2.56682,0.0,1.987875,0.0,1.982492,0.0,1.9887130000000002,10.0,9.000551,0.0,0.0,0.0,0.14048470400000002,0.0,0.138231525,0.0,0.137219265,0.0,0.0,0.0,2.205279,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.967623999999999,0.0,16.079353,75.092614,0.0,8.387675,0.0,9.363605,73.69278100000001,0.0,242.492358,5.958173,0.0,96.095124,73.931326,76.582874,110.090216,82.473787,0.010451999,0.0,67.177729,14.394331,19.868103,77.59468000000001,76.32859300000001,0.0,75.857477,78.03863199999999,0.0,75.244303,0.0,11.259445,29.91173,10.0,49.0,59.9,24.518143,68.409082,29.391968,0.0,14.932238,14.733685000000001,0.0,10.0,1.0,15.380918,0.0,1060.387,10.0,0.0,0.0,72.821288,3.937615,4.801378,10.986408,8.24,1.0,85.28520300000001,64.900068,58.306514,224.48058199999997,4.146,0.0,14.665398999999999,14.733785999999998,0.0,10.0,0.0,46.603196999999994,19.099257,23.395154,77.7048842067954,29.485363,0.0,0.027507861,0.0,0.045808744000000005,0.0,0.0,0.0,0.025193947999999997,0.0,0.02216615,2.020802,2.013329,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011639475,5.698274,0.0,0.083823135,0.0,0.046397815,9.5,9.793827,0.0,0.024839632,9.5,9.700317,0.0,0.042748735,0.523948049,74.253438,1.100671,73.859893,0.57318053,73.548819,0.763077245,73.321662,0.032096862000000004,7.9917929999999995,1.0,1.0,74.214475,74.2119,29.325069,73.41309100000001,73.463265,30.073202000000002,73.07073199999999,73.71044300000001,30.355034000000003,73.42170300000001,73.972751,29.518995
 10/25/2017,18:25:48.118,0.0,74.116969,0.0,4.177668,4.813271,0.0,0.001073272,75.87422600000001,0.0,73.688678,0.024574754,3.568945,0.0,0.0,0.0,62.552445,0.0,81.113948,29.720137,71.212947,0.0,0.0,0.0,136.747761,1.0,0.010448,98.08193,23.157674,12.808558,22.699489,1.0,11164.284,1.0,0.00404,15.76735,42.600062,0.0,2.558925,0.0,1.9882939999999998,0.0,1.983168,0.0,1.988648,10.0,9.002127999999999,0.0,0.0,0.0,0.136268041,0.0,0.138295901,0.0,0.147820561,0.0,0.0,0.0,2.201896,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.572637,0.0,15.181268,75.12155200000001,0.0,8.781133,0.0,6.8767190000000005,73.74486800000001,0.0,242.46148,5.956818,0.0,96.098977,73.92463199999999,76.58559,110.09883700000002,82.473881,0.022250965,0.0,67.20007700000001,14.396325,19.895963000000002,77.600207,76.327048,0.0,75.859491,78.03554,0.0,75.242852,0.0,10.682348,29.842883,10.0,49.0,59.9,24.544895999999998,68.41366500000001,29.393129,0.0,14.704985,14.793688000000001,0.0,10.0,1.0,15.419899,0.0,1060.178,10.0,0.0,0.0,72.823675,3.873886,4.674032,0.0,8.24,1.0,85.260861,65.34298299999999,58.516031999999996,211.97443900000002,4.146,0.0,14.602281,14.620192000000001,0.0,10.0,0.0,46.601939,19.168676,23.400674,78.3472656789009,29.485131,0.0,0.012131567,0.0,0.045003479000000006,0.0,0.020652251,0.0,0.025483844,0.0,0.021360885,2.020995,2.013362,2.01858,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011636447,5.699145,0.0,0.08395207699999999,0.0,0.045366282,9.5,9.792024000000001,0.0,0.023068047,9.5,9.700349000000001,0.0,0.044423687999999996,0.488781991,74.253438,0.615379801,73.959726,2.014989,73.521328,0.9670403870000001,73.418602,0.032096862000000004,8.051722,1.0,1.0,74.213679,74.21288299999999,29.322307000000002,73.41355899999999,73.46251600000001,30.045615,73.072276,73.71390699999999,30.306365000000003,73.422311,73.975887,29.621096
 10/25/2017,18:25:58.118,0.0,74.118514,0.0,4.428319,0.0,0.0,0.0006789021760000001,75.877123,0.0,73.68881800000001,0.022912057000000003,3.855403,20.967022,0.0,0.0,62.761741,0.0,81.113339,29.710012,71.25453900000001,0.0,0.0,0.0,160.097728,1.0,0.010448,97.995341,23.164818,12.869107000000001,22.697857,1.0,11164.391000000001,1.0,0.00404,16.06534,42.597688,0.0,2.557056,0.0,1.9853599999999998,0.0,1.9820400000000002,0.0,1.9888740000000003,10.0,8.992922,0.0,0.0,0.0,0.137137124,0.0,0.13864997199999998,0.0,0.144308278,0.0,0.0,0.0,2.208727,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,13.561507999999998,75.145425,0.0,8.173061,0.0,5.737565,73.733293,0.0,242.43986600000002,5.954233,0.0,96.100528,73.918875,76.587276,110.109248,82.474959,0.015695984,0.0,67.204144,14.392098,19.889817,77.59983199999999,76.32381600000001,0.0,75.86150400000001,78.025469,0.0,75.243835,0.04977444,8.918996,29.647499,10.0,50.0,59.9,24.534149,68.420305,29.388763,0.0,14.757289000000002,14.725284,0.0,10.0,1.0,15.340738,0.0,1058.077,10.0,0.0,0.0,72.82011800000001,3.819176,4.626801,4.1215839999999995,8.24,1.0,85.28140400000001,65.312333,58.631027,232.882145,4.146,0.0,14.610695999999999,14.740960000000001,0.0,10.0,0.0,46.5977,19.347212,23.403922,77.92377463840843,29.484992,0.0,0.035050949,0.0,0.045937587,0.0,0.018268665,0.0,0.021940676,0.0,0.023422363999999998,2.020899,2.013362,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011640633000000001,5.699951,0.0,0.079664766,0.0,0.044109101,9.5,9.793924,0.0,0.016851398,9.5,9.699319000000001,0.0,0.041009362,0.228553163,74.238969,0.812309752,73.87580799999999,1.515631,73.413538,0.812309728,73.345535,0.025330979,7.956028999999999,1.0,1.0,74.21180600000001,74.21138499999999,29.277728000000003,73.413606,73.462843,30.233204999999998,73.071668,73.714421,30.373573999999998,73.421141,73.97949100000001,29.534523999999998
 10/25/2017,18:26:08.118,0.0,74.119825,0.0,6.003838,12.300196000000001,0.0,0.000791579242,75.840188,0.0,73.68989499999999,0.025775591,3.3182940000000003,18.452583999999998,0.0,0.0,62.524926,0.0,81.11554100000001,29.715725,71.339035,0.0,0.0,0.0,141.465734,1.0,0.010448,97.854788,23.158741,12.903784,22.729526,1.0,11158.511,1.0,0.00404,16.105478,42.600341,0.0,2.563501,0.0,1.98665,0.0,1.981911,0.0,1.9882939999999998,10.0,8.993791,0.0,0.0,0.0,0.13813496,0.0,0.13456206199999998,0.0,0.147788339,0.0,0.0,0.0,2.206053,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,10.48236,75.146148,0.0,5.740776,0.0,15.636973999999999,73.720271,0.0,242.440783,5.082607,0.0,96.105133,73.93479,76.586667,110.114147,82.47524,0.008354405,0.0,67.196383,14.392257,19.893914000000002,77.59866099999999,76.32859300000001,0.0,75.86169100000001,78.018724,0.0,75.244725,0.0,6.899157000000001,29.54096,10.0,50.0,59.9,24.511284,68.412262,29.386022999999998,0.0,14.865504999999999,14.929295000000002,9.625649000000001,10.0,1.0,15.358729,0.0,1062.0710000000001,10.0,0.0,0.0,72.822599,3.8330040000000003,4.401406,9.157926,8.24,1.0,85.301244,64.883842,58.553962,234.90236800000002,4.146,0.0,14.605285999999998,14.697914,18.140388,10.0,0.0,46.600029,19.174348000000002,23.405221,78.712664030496,29.482622999999997,0.0,0.041207913,0.0,0.044584741,0.0,0.014983182,0.0,0.019589301,0.0,0.024098787000000003,2.020834,2.013426,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011644771000000002,5.698371,0.0,0.08398431199999999,0.0,0.043818982,9.5,9.792056,0.0,0.015949501,9.5,9.68711,0.0,0.04245884,0.179320683,74.25850200000001,0.8896750809999999,73.91270300000001,1.156937,73.641417,1.304635,73.364345,0.030808122,7.918009,1.0,1.0,74.215926,74.213351,29.336903999999997,73.417631,73.461673,30.046403,73.070357,73.714702,30.317565999999996,73.424511,73.97921099999999,29.619543
 10/25/2017,18:26:18.118,0.0,74.119919,0.0,5.860608999999999,6.512658,0.0,0.000320750068,75.857569,0.0,73.689661,0.0270688,4.499934,0.0,0.0,0.0,62.662525,0.0,81.11825999999999,29.713774,71.268716,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,97.806794,23.166303,12.9025,22.689857999999997,1.0,11125.796999999999,1.0,0.00404,15.803432999999998,42.599317,0.0,2.568109,0.0,1.9861659999999999,0.0,1.9816209999999999,0.0,1.989616,10.0,8.992632,0.0,0.0,0.0,0.138295901,0.0,0.137941831,0.0,0.15081728,0.0,0.0,0.0,2.205311,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.023868,0.0,19.046241000000002,75.18666,0.0,7.278839,0.0,6.154719999999999,73.681929,0.0,242.46254199999998,5.130011,0.0,96.110443,73.94171700000001,76.58985200000001,110.123993,82.476272,0.018842375,0.0,67.19479399999999,14.393532999999998,19.717742,77.605687,76.325315,0.0,75.860052,78.01418000000001,0.0,75.246223,0.0,8.213656,29.524421999999998,10.0,50.0,59.9,24.535064000000002,68.42156800000001,29.383933000000003,0.0,14.789754,14.989899,8.518471,10.0,1.0,15.247182999999998,0.0,1072.6580000000001,10.0,0.0,0.0,72.819604,3.7428220000000003,4.511413,7.586074000000001,8.24,1.0,85.329995,65.017257,58.39200699999999,215.90265,4.146,0.0,14.519926000000002,14.892219,6.19641,10.0,0.0,46.597933000000005,18.944087,23.40304,77.41319605903618,29.483924,0.0,0.043883452999999996,0.0,0.045390006,0.0,0.014725496999999999,0.0,0.018687403000000002,0.0,0.023454575,2.0211240000000004,2.014006,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011650421999999999,5.699177,0.0,0.080535123,0.0,0.04369004,9.5,9.793344,0.0,0.015659605,9.5,9.689397,0.0,0.040977151,0.312951702,74.24765,0.615379802,73.898958,0.917807899,73.634907,1.3609,73.443198,0.030163752000000002,7.861624000000001,1.0,1.0,74.214147,74.213492,29.367675,73.41725600000001,73.465184,30.040491999999997,73.07222900000001,73.713298,30.290528000000002,73.425213,73.979913,29.663798999999997
 10/25/2017,18:26:28.118,0.0,74.119497,0.0,5.860608999999999,0.0,0.0,0.0,75.698243,0.0,73.692844,0.021895964,5.896417,16.450642000000002,0.0,0.0,62.524201,0.0,81.118166,29.704485,71.177062,0.0,0.0,0.0,145.623947,1.0,0.010448,97.815444,23.134014999999998,12.971489,22.651495,1.0,11112.646999999999,1.0,0.00404,16.222647,42.601504999999996,0.0,2.5674639999999997,0.0,1.987391,0.0,1.981138,0.0,1.988745,10.0,8.991667,0.0,0.0,0.0,0.13778088900000002,0.0,0.14000188,0.0,0.144952734,0.0,0.0,0.0,2.207503,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,13.689805999999999,75.117211,0.0,5.454624,0.0,13.454932000000001,73.69278100000001,0.0,242.4568,5.1280410000000005,0.0,96.114625,73.95047,76.591585,110.130824,82.479225,0.024348559,0.0,67.196617,14.39146,19.847208,77.611261,76.324659,0.0,75.861551,78.005983,0.0,75.25142,0.0,9.704489,29.444036999999998,10.0,50.0,59.9,24.585597,68.41656400000001,29.381379,0.0,14.709794,14.885492999999999,19.157013,10.0,1.0,15.373722,0.0,1053.698,10.0,0.0,0.0,72.819744,3.763263,4.631583999999999,10.777896,8.24,1.0,85.301713,64.986007,58.405854000000005,235.96058,4.146,0.0,14.378661,14.968148000000001,9.483008,10.0,0.0,46.598259000000006,19.22108,23.401277,78.23040080437193,29.481277000000002,0.0,0.037146251,0.0,0.044810215,0.0,0.015820658,0.0,0.022617098999999998,0.0,0.023937734,2.021092,2.013587,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011646898999999999,5.698242,0.0,0.082630425,0.0,0.044850515,9.5,9.793119,0.0,0.017398979,9.5,9.688077,0.0,0.043360737,0.369217394,74.29684300000001,0.523948053,73.909086,0.784176878,73.447539,0.74197761,73.394005,0.030485937,7.813295,1.0,1.0,74.217798,74.214709,29.36373,73.416554,73.46415400000001,30.132315999999996,73.072183,73.71671500000001,30.242632,73.424932,73.981504,29.609837
 10/25/2017,18:26:38.118,0.0,74.12151,0.0,3.89121,0.0,0.0,0.000558176742,75.712003,0.0,73.69391999999999,0.028084893,2.351498,21.303348,0.0,0.0,62.900788,0.0,81.118916,29.701838000000002,71.171027,0.0,0.0,0.0,150.181989,1.0,0.010448,97.834716,23.118752,13.008185000000001,22.689857999999997,1.0,11132.425,1.0,0.00404,16.061691,42.600714,0.0,2.56566,0.0,1.9881970000000002,0.0,1.9816529999999999,0.0,1.988391,10.0,8.989542,0.0,0.0,0.0,0.136815241,0.0,0.136943994,0.0,0.144598283,0.0,0.0,0.0,2.210435,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.023275,0.0,11.332333,75.06150699999999,0.0,14.933384,0.0,6.106587,73.72316500000001,0.0,242.438371,5.130216000000001,0.0,96.116035,73.955104,76.589805,110.14340200000001,82.480913,0.0057324130000000004,0.0,67.197412,14.389785,19.89924,77.592244,76.318712,0.0,75.860661,78.002751,0.0,75.25029599999999,0.0,7.796864,29.449037,10.0,49.0,59.9,24.591542,68.408007,29.379986,0.0,14.902178,14.814089000000001,0.0,10.0,1.0,15.593214999999999,0.0,1053.954,10.0,0.0,0.0,72.822084,3.7608589999999995,4.5431,12.638456,8.24,1.0,85.26527,65.064734,58.575035,218.099242,4.146,0.0,14.610695999999999,14.758896,4.192387999999999,10.0,0.0,46.599703000000005,19.39644,23.394829,77.588186363385,29.480533,0.0,0.033116823999999996,0.0,0.041911259,0.0,0.018429718,0.0,0.022262782000000002,0.0,0.024098787000000003,2.020963,2.0138130000000003,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011641958,5.699951,0.0,0.08346854599999999,0.0,0.045205105,9.5,9.792185,0.0,0.01643266,9.5,9.678381,0.0,0.044133792000000005,0.418449876,74.257778,0.988140039,73.936576,0.650545858,73.538691,1.135837,73.370132,0.024364424,7.953129,1.0,1.0,74.2207,74.216862,29.295085999999998,73.415993,73.465277,30.131921999999996,73.074476,73.71671500000001,30.356965000000002,73.426149,73.981785,29.699903000000003
 10/25/2017,18:26:48.118,0.0,74.123616,0.0,7.113863,9.077772,0.0,0.001270457,75.621477,0.0,73.693125,0.025406103,6.0754529999999995,0.0,0.0,0.0,62.857336,0.0,81.122244,29.695892999999998,71.168688,0.0,0.0,0.0,157.298931,1.0,0.010448,97.897048,23.099918,13.019377,22.632233,1.0,11131.57,1.0,0.00404,15.986687,42.602995,0.0,2.568302,0.0,1.9869720000000002,0.0,1.9828139999999999,0.0,1.9890349999999999,10.0,8.998491,0.0,0.0,0.0,0.135398957,0.0,0.137169312,0.0,0.139603751,0.0,0.0,0.0,2.205988,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,10.819142,75.122275,0.0,8.638057,0.0,9.395693,73.71520699999999,0.0,242.435572,5.131365,0.0,96.11753900000001,73.958989,76.592989,110.15042199999999,82.483819,0.024872957999999997,0.0,67.198394,14.392417000000002,19.907434,77.596928,76.322131,0.0,75.856915,77.99249300000001,0.0,75.25338599999999,0.291620807,3.067875,29.515576,10.0,49.0,59.9,24.590626999999998,68.41619,29.375156,0.0,15.010995000000001,14.756485999999999,0.0,10.0,1.0,15.433093,0.0,1063.563,10.0,0.0,0.0,72.82522,3.814968,4.5203809999999995,15.445335,8.24,1.0,85.223387,65.050912,58.53289,227.95985499999998,4.146,0.0,14.562005,14.65427,0.0,10.0,0.0,46.597607,18.848126999999998,23.380817999999998,77.64653100706322,29.481090999999996,0.0,0.036050247,0.0,0.045325585,0.0,0.017721085,0.0,0.023518996,0.0,0.022778152000000003,2.020899,2.01378,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011636013999999998,5.6995309999999995,0.0,0.08143771400000001,0.0,0.043142038,9.5,9.792507,0.0,0.019009508999999997,9.5,9.668846,0.0,0.044842426,0.48174877899999996,74.257778,0.889675056,73.95683199999999,0.0,73.46924200000001,1.107705,73.40775,0.031130307000000003,8.017891,1.0,1.0,74.218594,74.216722,29.344005,73.418099,73.46551099999999,30.161084999999996,73.07606700000001,73.717417,30.353488,73.428302,73.982066,29.699903000000003
 10/25/2017,18:26:58.118,0.0,74.122165,0.0,4.535741000000001,0.0,0.0,0.001073272,75.78876899999999,0.0,73.69579300000001,0.021618848,2.45892,12.366681,0.0,0.0,62.549549,0.0,81.12229,29.683121000000003,71.171869,0.0,0.0,0.0,148.102882,1.0,0.010448,97.877775,23.108314,13.003781,22.703244,1.0,11120.238000000001,1.0,0.00404,16.270082000000002,42.605183000000004,0.0,2.570107,0.0,1.9864240000000002,0.0,1.981589,0.0,1.988648,10.0,8.990733,0.0,0.0,0.0,0.139229361,0.0,0.139261549,0.0,0.146241645,0.0,0.0,0.0,2.205473,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,11.797413,75.07814599999999,0.0,7.350376,0.0,6.250987,73.761507,0.0,242.42997599999998,5.132638,0.0,96.124165,73.958334,76.596314,110.158666,82.48302199999999,0.005470214,0.0,67.192269,14.390023999999999,19.887769,77.60798199999999,76.323536,0.0,75.85373100000001,77.985373,0.0,75.251373,0.14385066,11.740359,29.419807000000002,10.0,49.0,59.9,24.513342,68.41806,29.374459,0.0,14.771117000000002,14.673081,10.203308,10.0,1.0,15.440889000000002,0.0,1054.596,10.0,0.0,0.0,72.822786,3.9255910000000003,4.589135,10.344835,8.24,1.0,85.25223100000001,64.988411,58.180682,229.73957599999997,4.146,0.0,14.604084,14.665032,13.699473000000001,10.0,0.0,46.59579,19.210417,23.357807,77.76324403498396,29.477840000000004,0.0,0.035018713,0.0,0.043940528,0.0,0.017656663,0.0,0.024517525,0.0,0.024678578,2.020899,2.0135549999999998,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011641427,5.698758,0.0,0.082888308,0.0,0.044947222,9.5,9.792056,0.0,0.025967003,9.5,9.659505000000001,0.0,0.042813157000000004,0.327018125,74.23824599999999,0.5942801670000001,73.958279,0.812309724,73.562564,1.290568,73.441028,0.035640896,7.920265,1.0,1.0,74.21915600000001,74.218968,29.324673999999998,73.42142199999999,73.467805,30.040491999999997,73.07901600000001,73.71573199999999,30.350012,73.427413,73.982487,29.548888
 10/25/2017,18:27:08.118,0.0,74.12474,0.0,4.106054,18.520595999999998,0.0,0.001041078,75.73373000000001,0.0,73.69270300000001,0.025683219,5.07285,22.792793,0.0,0.0,62.521305000000005,0.0,81.12379,29.682378000000003,71.190443,0.0,0.0,0.0,126.03236499999998,1.0,0.010448,97.831191,23.095882,13.021395,22.715813,1.0,11135.953000000001,1.0,0.00404,15.834651000000001,42.609093,0.0,2.569527,0.0,1.9862630000000001,0.0,1.9812020000000001,0.0,1.988906,10.0,8.987192,0.0,0.0,0.0,0.136557735,0.0,0.136622112,0.0,0.15081728,0.0,0.0,0.0,2.206568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,12.631349,75.11793399999999,0.0,5.204242,0.0,12.476223,73.76078299999999,0.0,242.43161600000002,5.131735,0.0,96.12684300000001,73.95777199999999,76.595612,110.166675,82.483491,0.011500796,0.0,67.186425,14.392736,19.863595999999998,77.609809,76.322224,0.0,75.855745,77.979049,0.0,75.257506,0.055367556,5.199927,29.354036999999998,10.0,49.0,59.9,24.539407999999998,68.413197,29.370326000000002,0.0,14.895565,14.724084,11.840005999999999,10.0,1.0,15.431293,0.0,1063.45,10.0,0.0,0.0,72.826577,3.909358,4.540708,13.825365,8.24,1.0,85.293693,64.776269,58.411875,217.409801,4.146,0.0,14.588454999999998,14.611822,15.96001,10.0,0.0,46.592855,19.030066,23.340318,78.50800410660968,29.477375,0.0,0.052361368,0.0,0.048868753,0.0,0.013533703999999999,0.0,0.020104671,0.0,0.024098787000000003,2.021092,2.013716,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011648984,5.694728,0.0,0.08827162300000001,0.0,0.043818982,9.5,9.794117,0.0,0.014757708000000001,9.5,9.660794000000001,0.0,0.040590624,0.383283817,74.312035,0.38328382899999996,73.909086,0.917807898,73.518435,1.149904,73.45622,0.030485937,7.881923,1.0,1.0,74.218781,74.221777,29.255636,73.423856,73.470473,30.137833,73.077658,73.71849399999999,30.336107000000002,73.432982,73.985811,29.617214
 10/25/2017,18:27:18.118,0.0,74.124131,0.0,6.827405000000001,2.232125,0.0,0.000473668949,75.808323,0.0,73.696354,0.024667126,2.279884,6.280779,0.0,0.0,63.427285,0.0,81.12332099999999,29.686186,71.28336,0.0,0.0,0.0,168.494121,1.0,0.010448,97.830815,23.092727,12.969654,22.700468,1.0,11097.358999999999,1.0,0.00404,16.187374,42.613096,0.0,2.575585,0.0,1.98665,0.0,1.980719,0.0,1.989164,10.0,8.983716000000001,0.0,0.0,0.0,0.139519056,0.0,0.138199337,0.0,0.164898637,0.0,0.0,0.0,2.2090810000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.59923,0.0,0.0,75.144701,0.0,3.9880989999999996,0.0,3.138369,73.71520699999999,0.0,242.434221,5.129395,0.0,96.129287,73.951172,76.59734499999999,110.172422,82.485788,0.0,0.0,67.187781,14.396484,19.893914000000002,77.6092,76.318525,0.0,75.852561,77.975348,0.0,75.26134499999999,0.074607877,6.0655730000000005,29.556729999999998,10.0,49.0,59.9,24.528204000000002,68.41918299999999,29.38881,0.0,14.658091,14.816489,2.998624,10.0,1.0,15.337739000000001,0.0,1040.528,10.0,0.0,0.0,72.821522,3.842022,4.447441,11.40343,8.24,1.0,85.33825,64.82675,58.20055,230.28471499999998,4.146,0.0,14.604685,14.714654000000001,2.6052009999999997,10.0,0.0,46.592156,19.109239000000002,23.348529,82.6188766689701,29.473939,0.0,0.027765744,0.0,0.045035689000000004,0.0,0.018687403000000002,0.0,0.014661076,0.0,0.016561502,2.020834,2.013716,2.018193,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011657178999999998,5.6831879999999995,0.0,0.082501483,0.0,0.043786747,9.5,9.791734,0.0,0.018945088,9.5,9.777754,0.0,0.042813157000000004,0.411416664,74.27803399999999,0.573180531,73.88665999999999,0.0,73.509754,0.882641841,73.391111,0.024042239,7.835526,1.0,1.0,74.220186,74.22393000000001,29.302582,73.423013,73.473796,30.168967,73.07925,73.717885,30.343059000000004,73.432187,73.98988299999999,29.782981
 10/25/2017,18:27:28.118,0.0,74.125629,0.0,4.28509,13.390369,0.0,0.000928401383,75.839464,0.0,73.695231,0.022819685,3.4257160000000004,21.111162,0.0,0.0,64.281847,0.0,81.126227,29.673135,71.338334,0.0,0.0,0.0,154.89996100000002,1.0,0.010448,97.854506,23.099315,13.022129,22.716466,1.0,11107.088,1.0,0.00404,16.080747,42.614678999999995,0.0,2.575746,0.0,1.985812,0.0,1.9818470000000001,0.0,1.988391,10.0,8.994435000000001,0.0,0.0,0.0,0.138907479,0.0,0.136911806,0.0,0.168829817,0.0,0.0,0.0,2.211982,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,0.0,75.12010500000001,0.0,4.4888639999999995,0.0,11.337067999999999,73.763677,0.0,242.442664,5.130380000000001,0.0,96.132013,73.948083,76.600435,110.180195,82.486772,0.0,0.0,67.197038,14.392257,19.759532,77.60741999999999,76.315341,0.0,75.852654,77.972679,0.0,75.259098,0.0,10.057160000000001,29.479421999999996,10.0,49.0,59.9,24.551756,68.414086,29.443565000000003,0.0,14.665304999999998,14.82249,6.288068,10.0,1.0,15.586018,0.0,1065.744,10.0,0.0,0.0,72.823769,3.8853089999999995,4.610659,4.2980160000000005,8.24,1.0,85.357105,64.893458,58.295676,216.928795,4.146,0.0,14.806063,14.833031,12.208478999999999,10.0,0.0,46.592855,19.167768,23.334519,79.04177737506707,29.472824,0.0,0.0,0.0,0.051638866,0.0,0.025032895,0.0,0.019234984,0.0,0.014177917,2.02106,2.013168,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011661342,5.678319999999999,0.0,0.083371839,0.0,0.044238042000000005,9.5,9.793280000000001,0.0,0.025129527000000002,9.5,9.778139999999999,0.0,0.041653574,0.38328382,74.26863,1.023306,73.880149,1.016273,73.56039399999999,0.903741485,73.385324,0.032741232,7.793639999999999,1.0,1.0,74.22154300000001,74.22290100000001,29.242618,73.423247,73.47346800000001,30.130346000000003,73.078501,73.719523,30.230658000000002,73.43405899999999,73.98693399999999,29.787639000000002
 10/25/2017,18:27:38.118,0.0,74.127408,0.0,4.1418610000000005,9.013644000000001,0.0,8.7347574e-05,75.773561,0.0,73.696635,0.022634941000000002,3.855403,0.0,0.0,0.0,64.203633,0.0,81.125618,29.663660999999998,71.154138,0.0,0.0,0.0,146.983363,1.0,0.010448,97.8546,23.082243,13.022496,22.724139,1.0,11136.06,1.0,0.00404,15.819245,42.619753,0.0,2.58016,0.0,1.989616,0.0,1.982588,0.0,1.9890029999999999,10.0,9.009274000000001,0.0,0.0,0.0,0.136622112,0.0,0.138456843,0.0,0.154941797,0.0,0.0,0.0,2.21008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,14.202997,75.18666,0.0,9.353435000000001,0.0,18.027593,73.73908,0.0,242.435621,5.129354,0.0,96.135678,73.951594,76.59832800000001,110.187921,82.48696,0.0,0.0,67.204144,14.394012,19.722659,77.602689,76.312812,0.0,75.84947,77.97085200000001,0.0,75.264061,0.0,7.011369999999999,29.386345000000002,10.0,50.0,60.0,24.533006,68.418014,29.440964,0.0,14.546268,14.770287,7.250832000000001,10.0,1.0,15.544039000000001,0.0,1055.254,10.0,0.0,0.0,72.823441,3.8227830000000003,4.748765000000001,0.22403235,8.24,1.0,85.361889,64.93732800000001,58.407661,229.89991099999997,4.146,0.0,14.633539,14.574157000000001,10.925905,10.0,0.0,46.5936,19.318175,23.324219,78.45685414058134,29.473288,0.0,0.0,0.0,0.046259693,0.0,0.023680048999999998,0.0,0.023615628,0.0,0.018043191,2.020706,2.013426,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01166328,5.661042,0.0,0.084338902,0.0,0.044560397,9.5,9.791991000000001,0.0,0.027674166,9.5,9.776175,0.0,0.043779475,0.38328381799999994,74.22811800000001,0.46064916200000006,73.909809,0.0,73.5575,1.459365,73.399793,0.029197197999999997,7.565202,1.0,1.0,74.22140300000001,74.223275,29.364519,73.425166,73.473187,30.062561,73.07934300000001,73.71956999999999,30.278940000000002,73.434574,73.988104,29.664576
 10/25/2017,18:27:48.118,0.0,74.12796999999999,0.0,4.320897,0.0,0.0,0.000517934936,75.927093,0.0,73.697852,0.025775591,4.929621,0.0,0.0,0.0,64.17321700000001,0.0,81.130586,29.680984000000002,71.219824,0.0,0.0,0.0,163.216388,1.0,0.010448,97.9465,23.082429,12.962315,22.670432,1.0,11138.733,1.0,0.00404,15.726807,42.619846,0.0,2.579935,0.0,1.9851990000000002,0.0,1.982298,0.0,1.9893900000000002,10.0,8.996366,0.0,0.0,0.0,0.138199337,0.0,0.137040559,0.0,0.139764865,0.0,0.0,0.0,2.2128520000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.443325,0.0,15.582199,75.114317,0.0,12.894557,0.0,3.844323,73.769464,0.0,242.47918700000002,4.019972,0.0,96.138685,73.951875,76.60230899999999,110.196354,82.48982,0.0075678080000000005,0.0,67.200451,14.391699,19.664891,77.57416500000001,76.307801,0.0,75.844647,77.963263,0.0,75.261439,0.0,7.380071000000001,29.315191,10.0,50.0,60.0,24.534835,68.411046,29.436365999999996,0.0,15.131835999999998,14.647279999999999,0.0,10.0,1.0,15.525448,0.0,1063.755,10.0,0.0,0.0,72.824892,3.769275,4.65789,6.9765809999999995,8.24,1.0,85.336608,64.680113,58.217408,212.647847,4.146,0.0,14.451998999999999,14.823464999999999,1.018015,10.0,0.0,46.592436,19.308193,23.336374,77.40590635950596,29.469526000000002,0.0,0.034277299,0.0,0.045196742000000005,0.0,0.018139823,0.0,0.02371226,0.0,0.024420893,2.02106,2.013877,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011660348000000001,5.658269000000001,0.0,0.0837909,0.0,0.04404463,9.5,9.792636,0.0,0.017012451,9.5,9.776916,0.0,0.039688727,0.25668601,74.25850200000001,0.8193429409999999,73.94164,0.952973957,73.639971,0.7630772459999999,73.384601,0.025008793999999997,7.87419,1.0,1.0,74.219952,74.225288,29.353078000000004,73.423715,73.477166,30.139803999999998,73.07990500000001,73.721536,30.355420000000002,73.433685,73.989508,29.699127
 10/25/2017,18:27:58.118,0.0,74.130217,0.0,6.469333,5.839316,0.0,0.00033282261100000003,75.713452,0.0,73.697852,0.01857057,3.3182940000000003,0.0,0.0,0.0,62.787812,0.0,81.130586,29.708108000000003,71.353305,0.0,0.0,0.0,78.132948,1.0,0.010448,98.035815,23.093516,12.962864999999999,22.645292,1.0,11182.351999999999,1.0,0.00404,15.847220000000002,42.62478,0.0,2.584317,0.0,1.985457,0.0,1.98175,0.0,1.9881330000000002,10.0,8.972095,0.0,0.0,0.0,0.137426818,0.0,0.13864997199999998,0.0,0.159742992,0.0,0.0,0.0,2.2097900000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.46533,0.0,17.843449,75.094061,0.0,8.387675,0.0,15.604885000000001,73.765847,0.0,242.573798,7.155150999999999,0.0,96.141317,73.95154699999999,76.602917,110.201159,82.489023,0.004683616,0.0,67.193111,14.392975,19.741095,77.582174,76.3093,0.0,75.845771,77.95600300000001,0.0,75.264904,0.0,0.0,29.285961,10.0,50.0,60.0,24.514942,68.417967,29.433348,0.0,14.674323000000001,14.783487,9.481235,10.0,1.0,15.487066,0.0,1051.901,10.0,0.0,0.0,72.824096,3.767472,4.589733,13.600814999999999,8.24,1.0,85.317941,64.860404,58.361904,229.178402,4.146,0.0,14.630533999999999,14.802539999999999,11.086227000000001,10.0,0.0,46.585495,19.344716000000002,23.325797,82.50827828296013,29.469479999999997,0.0,0.05564938,0.0,0.044166002999999995,0.0,0.013437072,0.0,0.016851398,0.0,0.023325732000000002,2.020931,2.01349,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011658409,5.658108,0.0,0.078665468,0.0,0.048299705,9.5,9.793376,0.0,0.014628865,9.5,9.778236999999999,0.0,0.041685785,0.263719222,74.286715,0.74197761,73.931512,0.0,73.570522,0.9107746879999999,73.38966500000001,0.033385602,7.903510000000001,1.0,1.0,74.22467900000001,74.22805,29.263132000000002,73.422545,73.477166,30.051526000000003,73.080466,73.72294000000001,30.26349,73.43405899999999,73.990257,29.699903000000003
 10/25/2017,18:28:08.118,0.0,74.130076,0.0,5.251886,16.035642000000003,0.0,0.000610491097,75.626547,0.0,73.700848,0.023096801,2.45892,0.0,0.0,0.0,63.966818,0.0,81.131008,29.717118,71.27685600000001,0.0,0.0,0.0,168.734018,1.0,0.010448,98.050529,23.118613,12.961397,22.660964,1.0,11192.295,1.0,0.00404,16.012229,42.626922,0.0,2.5790319999999998,0.0,1.98478,0.0,1.981782,0.0,1.987327,10.0,8.990894,0.0,0.0,0.0,0.13987312699999999,0.0,0.140774398,0.0,0.177884419,0.0,0.0,0.0,2.204989,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.679943,0.0,0.0,75.028953,0.0,16.256834,0.0,15.508619,73.743421,0.0,242.57461899999998,7.180885000000001,0.0,96.147614,73.948364,76.603433,110.21081699999999,82.49207,0.008354405,0.0,67.190539,14.392816,19.67964,77.577537,76.309394,0.0,75.844132,77.943543,0.0,75.265419,0.0,10.906775,29.200576,10.0,50.0,60.0,24.545353,68.416003,29.428471000000002,0.0,14.596167999999999,14.82189,11.535131,10.0,1.0,15.496661999999999,0.0,1025.161,10.0,0.0,0.0,72.82302,3.79152,4.536523000000001,11.178879,8.24,1.0,85.33689,65.02507,58.210784999999994,221.28991200000002,4.146,0.0,14.640753,14.815693,6.805633,10.0,0.0,46.587125,19.302294,23.316843,82.07352070177434,29.465486,0.0,0.003976007,0.0,0.044230424000000004,0.0,0.02058783,0.0,0.017560032,0.0,0.01540192,2.020931,2.013651,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011662521,5.659559,0.0,0.08298501400000001,0.0,0.043786747,9.5,9.791669,0.0,0.01955709,9.5,9.777335,0.0,0.043650633,0.446582721,74.28599200000001,0.749010823,73.993727,0.488781991,73.39834599999999,1.501564,73.459114,0.026297532999999998,7.951196,1.0,1.0,74.22084100000001,74.228939,29.315601,73.424324,73.47543399999999,30.098423999999998,73.07901600000001,73.724017,30.427264,73.43593100000001,73.992504,29.591203000000004
 10/25/2017,18:28:18.118,0.0,74.13134000000001,0.0,6.2544889999999995,14.528638,0.0,0.0006668296309999999,75.700416,0.0,73.698882,0.019771407,4.28509,0.0,0.0,0.0,64.634535,0.0,81.132836,29.715353000000004,71.320414,0.0,0.0,0.0,153.540546,1.0,0.010448,98.04296,23.129376,12.897730000000001,22.676308,1.0,11097.466,1.0,0.00404,15.923846,42.63288,0.0,2.576003,0.0,1.9849740000000002,0.0,1.982234,0.0,1.988584,10.0,8.995529,0.0,0.0,0.0,0.13887529,0.0,0.138585596,0.0,0.16760535099999999,0.0,0.0,0.0,2.207631,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,9.343716,75.11793399999999,0.0,10.033044,0.0,17.97946,73.723888,0.0,242.574329,7.181583,0.0,96.149165,73.945181,76.607928,110.22099299999999,82.492398,0.009927601,0.0,67.186705,14.391938,19.662842,77.57200999999999,76.31014300000001,0.0,75.842821,77.935627,0.0,75.267151,0.0,7.68465,29.187884000000004,10.0,50.0,60.0,24.559987,68.418341,29.42313,0.0,14.780135000000001,14.848291,10.411907000000001,10.0,1.0,15.505657000000001,0.0,1067.204,10.0,0.0,0.0,72.826249,3.8342059999999996,4.7206660000000005,11.291155,8.24,1.0,85.372817,64.87182299999999,58.455224,234.87030099999998,4.146,0.0,14.555994,14.804932,9.114268,10.0,0.0,46.58815,19.301614,23.333776,80.41933444545832,29.464464000000003,0.0,0.005426601,0.0,0.044359265999999994,0.0,0.025677107999999997,0.0,0.021328674,0.0,0.016915819,2.020802,2.013426,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011669455,5.660075,0.0,0.09023798400000001,0.0,0.043786747,9.5,9.792313,0.0,0.025741529,9.5,9.776949,0.0,0.043940528,0.48174877899999996,74.277311,0.5591141079999999,73.95538499999999,0.960007168,73.5575,0.931874322,73.425836,0.027908457999999997,7.983416,1.0,1.0,74.225756,74.229314,29.155433000000002,73.423575,73.474779,30.151233,73.08098100000001,73.722566,30.372415000000004,73.436493,73.994049,29.575675
 10/25/2017,18:28:28.118,0.0,74.133072,0.0,4.249283,1.061792,0.0,0.001447521,75.671448,0.0,73.70066,0.029100986000000002,2.530535,14.336592000000001,0.0,0.0,63.668445,0.0,81.135273,29.715168,71.335339,0.0,0.0,0.0,144.1046,1.0,0.010448,98.04225500000001,23.135499,12.963232000000001,22.718099,1.0,11149.21,1.0,0.00404,15.936008,42.632182,0.0,2.580031,0.0,1.987327,0.0,1.9825560000000002,0.0,1.988745,10.0,9.005186,0.0,0.0,0.0,0.13813496,0.0,0.138907479,0.0,0.15674627300000002,0.0,0.0,0.0,2.205698,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350377000000001,0.0,8.750339,75.13095600000001,0.0,4.775015,0.0,8.160273,73.768741,0.0,242.55329300000002,5.741631,0.0,96.152924,73.942653,76.609708,110.23107399999999,82.49624200000001,0.00022622891999999999,0.0,67.187921,14.394969,19.686605,77.590137,76.308972,0.0,75.841089,77.925884,0.0,75.268602,0.035456062,6.32206,29.261345000000002,10.0,50.0,60.0,24.525232,68.414553,29.422852000000002,0.0,14.763301,14.920895000000002,0.0,10.0,1.0,15.436091000000001,0.0,1058.205,10.0,0.0,0.0,72.826062,3.903346,4.583755,0.0,8.24,1.0,85.40288199999999,64.639849,58.237878,233.651754,4.146,0.0,14.536757999999999,14.777429999999999,0.0,10.0,0.0,46.586007,19.538225,23.352287,78.26691751375422,29.465904,0.0,0.010165206999999999,0.0,0.052347499000000006,0.0,0.021360885,0.0,0.025097316,0.0,0.02213394,2.020867,2.013909,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011675551999999999,5.659946,0.0,0.083823135,0.0,0.042239447,9.5,9.792925,0.0,0.023164679,9.5,9.778366,0.0,0.041073782999999996,0.439549511,74.280928,0.439549521,73.86134,0.9740735909999999,73.518435,1.550797,73.44609200000001,0.027908457999999997,8.011769000000001,1.0,1.0,74.223837,74.226879,29.237489,73.424885,73.474919,30.194189,73.082572,73.723876,30.325678000000003,73.437335,73.993815,29.580333000000003
 10/25/2017,18:28:38.118,0.0,74.131621,0.0,4.571548,0.0,0.0,0.0008358452250000001,75.79021800000001,0.0,73.702111,0.031410287,4.965428,8.170612,0.0,0.0,63.65830699999999,0.0,81.135882,29.717397,71.312648,0.0,0.0,0.0,141.785596,1.0,0.010448,98.052409,23.131045999999998,12.973507000000001,22.693939,1.0,11134.028999999999,1.0,0.00404,16.016282999999998,42.636325,0.0,2.5770020000000002,0.0,1.9877779999999998,0.0,1.981589,0.0,1.9883259999999998,10.0,8.990217999999999,0.0,0.0,0.0,0.136847429,0.0,0.13646117,0.0,0.149592815,0.0,0.0,0.0,2.205666,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,9.006934,75.148318,0.0,3.8092550000000003,0.0,12.203467,73.717377,0.0,242.52367,6.920795,0.0,96.156778,73.938909,76.609708,110.237246,82.496148,0.016482582,0.0,67.183246,14.392257,19.796815,77.593181,76.306256,0.0,75.84034,77.916937,0.0,75.270147,0.0,10.522043,29.281345,10.0,51.0,60.0,24.524546,68.41562900000001,29.417232000000002,0.0,14.756086999999999,14.810489000000002,6.737358,10.0,1.0,15.450484,0.0,1074.438,10.0,0.0,0.0,72.82405,3.8606599999999998,4.606473,1.603413,8.24,1.0,85.44706500000001,64.83276,58.267379000000005,224.70505099999997,4.146,0.0,14.637146,14.775635999999999,13.042152999999999,10.0,0.0,46.587171999999995,19.576791,23.365787,79.12226289660879,29.458147999999998,0.0,0.040724382,0.0,0.045937587,0.0,0.014725496999999999,0.0,0.020362355,0.0,0.024292051000000002,2.020899,2.0135549999999998,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011684041000000001,5.775673,0.0,0.079406883,0.0,0.043142038,9.5,9.791573,0.0,0.015659605,9.5,9.777657000000001,0.0,0.042555472000000004,0.411416665,74.276587,0.9529739620000001,73.951045,0.10898856800000001,73.473582,0.8756086359999999,73.420772,0.030485937,8.043667,1.0,1.0,74.224867,74.229033,29.384244,73.42469799999999,73.47636999999999,30.086995,73.07934300000001,73.725608,30.336878999999996,73.438412,73.994704,29.588096999999998
 10/25/2017,18:28:48.118,0.0,74.133212,0.0,6.4335260000000005,0.4365459,0.0,0.000385136968,75.775734,0.0,73.703796,0.025590847000000003,3.389909,28.638463,0.0,0.0,63.062286,0.0,81.136679,29.715678999999998,71.268622,0.0,0.0,0.0,158.898244,1.0,0.010448,98.080802,23.127938,12.962315,22.697857,1.0,11130.822,1.0,0.00404,15.848435999999998,42.636278000000004,0.0,2.5751009999999996,0.0,1.9876490000000002,0.0,1.981686,0.0,1.988584,10.0,8.980528999999999,0.0,0.0,0.0,0.138682161,0.0,0.138231525,0.0,0.158421857,0.0,0.0,0.0,2.207857,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.642645,0.0,12.005897000000001,75.172915,0.0,6.420385,0.0,4.550278,73.722441,0.0,242.51242799999997,6.930399,0.0,96.159174,73.93816,76.61139399999999,110.24181599999999,82.496664,0.004683616,0.0,67.177589,14.394570000000002,19.746012,77.582971,76.304102,0.0,75.83893499999999,77.903775,0.0,75.273331,0.0,0.0,29.289422,10.0,51.0,60.0,24.532320000000002,68.41562900000001,29.414956,0.0,14.839051999999999,14.728284,5.196936,10.0,1.0,15.414501999999999,0.0,1055.382,10.0,0.0,0.0,72.827232,3.846231,4.48152,11.884609,8.24,1.0,85.266489,64.94754499999999,58.31434,230.429017,4.146,0.0,14.446589000000001,14.782810999999999,16.793684,10.0,0.0,46.585728,19.3488,23.36806,83.12796894382421,29.457776000000003,0.0,0.053102782,0.0,0.041556942,0.0,0.017946558999999997,0.0,0.014950971,0.0,0.018139823,2.020995,2.013394,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01165615,5.7740290000000005,0.0,0.083404075,0.0,0.050040417999999996,9.5,9.792088,0.0,0.015820658,9.5,9.777528,0.0,0.043618422000000004,0.488781991,74.297567,0.636479436,73.899681,0.0,73.58426700000001,0.8474757829999999,73.40558,0.030485937,8.111972999999999,1.0,1.0,74.22365,74.22482,29.282068,73.42423000000001,73.47337399999999,30.125221999999997,73.081964,73.721583,30.267352000000002,73.437476,73.995172,29.569463
 10/25/2017,18:28:58.118,0.0,74.13457,0.0,7.436128999999999,9.991593,0.0,0.000441475499,75.71996999999999,0.0,73.70365600000001,0.022265452999999998,5.287693,8.074518,0.0,0.0,63.646719,0.0,81.14164699999999,29.714378000000004,71.305911,0.0,0.0,0.0,144.824291,1.0,0.010448,98.126777,23.122695,12.966168,22.690184,1.0,11158.832,1.0,0.00404,16.085612,42.638047,0.0,2.573458,0.0,1.9875200000000002,0.0,1.9819759999999997,0.0,1.9886810000000001,10.0,8.990153999999999,0.0,0.0,0.0,0.140162821,0.0,0.138424655,0.0,0.176337725,0.0,0.0,0.0,2.202959,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.893027,0.0,0.0,75.146872,0.0,5.740776,0.0,10.679247,73.720271,0.0,242.539543,6.978008999999999,0.0,96.164578,73.936662,76.612845,110.25152,82.499195,0.007305608000000001,0.0,67.181843,14.392576000000002,19.663662,77.571074,76.301058,0.0,75.837109,77.89365699999999,0.0,75.274174,0.0,14.144929999999999,29.329421999999997,10.0,51.0,60.0,24.540094,68.41735899999999,29.409337,0.0,14.890754999999999,14.781087,8.470333,10.0,1.0,15.425296,0.0,1045.9660000000001,10.0,0.0,0.0,72.825641,3.83601,4.546089,10.47315,8.24,1.0,85.134978,64.745018,58.275808,231.39102799999998,4.146,0.0,14.565612,14.617203,16.601298,10.0,0.0,46.584796000000004,19.134648000000002,23.368385,82.22821717964923,29.453736,0.0,0.00023669855599999998,0.0,0.042072312,0.0,0.021006568,0.0,0.017109083,0.0,0.015659605,2.020738,2.013651,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011635646000000001,5.775286,0.0,0.083855371,0.0,0.044850515,9.5,9.79386,0.0,0.020201302,9.5,9.777915,0.0,0.04400495,0.509881626,74.314929,0.34108456,73.938023,1.691461,73.5575,1.304635,73.379537,0.033385602,8.326881,1.0,1.0,74.226084,74.228143,29.248929999999998,73.425915,73.471783,30.007388,73.080326,73.720413,30.391341999999998,73.437616,73.997232,29.568687
 10/25/2017,18:29:08.118,0.0,74.135787,0.0,6.4335260000000005,12.348291,0.0,0.000759385793,75.793839,0.0,73.701082,0.025406103,2.8528,2.148772,0.0,0.0,64.377442,0.0,81.13996,29.719626,71.350171,0.0,0.0,0.0,152.74088899999998,1.0,0.010448,97.99120400000001,23.112211,13.063963000000001,22.720384,1.0,11121.948,1.0,0.00404,16.409955,42.637163,0.0,2.579,0.0,1.9848119999999998,0.0,1.9821369999999998,0.0,1.98852,10.0,8.993566,0.0,0.0,0.0,0.136107099,0.0,0.138617784,0.0,0.16609088,0.0,0.0,0.0,2.199511,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,20.457518,75.10925300000001,0.0,7.350376,0.0,19.808524,73.769464,0.0,242.568298,6.976901,0.0,96.167774,73.933619,76.612611,110.26070700000001,82.499852,0.021726567000000002,0.0,67.19582199999999,14.392178,19.739047,77.571636,76.29932600000001,0.0,75.83673399999999,77.888599,0.0,75.277966,0.0,13.343406,29.352498999999998,10.0,51.0,60.0,24.497335999999997,68.414927,29.403114000000002,0.0,14.857088000000001,14.945495999999999,12.096743,10.0,1.0,15.173419,0.0,1056.569,10.0,0.0,0.0,72.82419,3.820379,4.650118,19.567436999999998,8.24,1.0,85.207112,64.723984,58.030768,230.57331800000003,4.146,0.0,14.513314000000001,14.826455,13.475022000000001,10.0,0.0,46.584657,19.326795,23.361055,79.67874267456128,29.453922,0.0,0.005329894,0.0,0.044166002999999995,0.0,0.026289108999999998,0.0,0.02058783,0.0,0.01694803,2.02077,2.013974,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011647806,5.778993,0.0,0.083275133,0.0,0.041498032000000004,9.5,9.792507,0.0,0.026482372999999997,9.5,9.777432000000001,0.0,0.045132320999999996,0.5591141079999999,74.29684300000001,0.756044059,73.90329799999999,0.0,73.66963100000001,1.290568,73.425112,0.037251821,8.149992999999998,1.0,1.0,74.226318,74.229314,29.266682,73.426477,73.473796,30.1,73.083976,73.72144200000001,30.334562,73.440237,73.9999,29.664576
 10/25/2017,18:29:18.118,0.0,74.135319,0.0,6.612562,7.234096000000001,0.0,0.000670853812,75.691725,0.0,73.704077,0.023743406,5.502537,32.914611,0.0,0.0,63.593852000000005,0.0,81.141412,29.71187,71.1787,0.0,0.0,0.0,139.546558,1.0,0.010448,97.64626899999999,23.11017,13.171114999999999,22.708631,1.0,11070.846000000001,1.0,0.00404,16.440768,42.636278000000004,0.0,2.580418,0.0,1.986489,0.0,1.981557,0.0,1.989616,10.0,9.004349000000001,0.0,0.0,0.0,0.136364605,0.0,0.13993750300000002,0.0,0.157068501,0.0,0.0,0.0,2.197836,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,7.93244,75.154829,0.0,5.812314,0.0,8.882272,73.720271,0.0,242.55406499999998,6.977106,0.0,96.169748,73.93254300000001,76.61912099999999,110.26876299999999,82.50013299999999,0.004421417,0.0,67.203396,14.395207999999998,19.909073,77.57332199999999,76.29553299999999,0.0,75.83551700000001,77.876373,0.0,75.278669,0.0,11.355628,29.501345,10.0,51.0,60.0,24.492077,68.416658,29.399722999999998,0.0,14.486148000000002,14.712083999999999,0.0,10.0,1.0,15.303556,0.0,1050.104,10.0,0.0,0.0,72.826436,3.774686,4.527555,0.0,8.24,1.0,85.370238,64.57855,58.013307999999995,224.70505099999997,4.146,0.0,14.373852,14.834825,0.0,10.0,0.0,46.581862,19.30343,23.356369,77.493391546724,29.450391999999997,0.0,0.0032023570000000003,0.0,0.041911259,0.0,0.026128056,0.0,0.027126585,0.0,0.017109083,2.020641,2.013716,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011674987,5.775512,0.0,0.083661958,0.0,0.044689337999999995,9.5,9.793087,0.0,0.0,9.5,9.777947,0.0,0.040751677,0.284818856,74.291779,0.193387115,73.926448,1.044406,73.647205,1.628162,73.385324,0.017598541000000002,7.931541999999999,1.0,1.0,74.227675,74.228705,29.256031,73.428302,73.475247,30.125221999999997,73.08758,73.723174,30.285507,73.44028399999999,73.998636,29.670011
 10/25/2017,18:29:28.118,0.0,74.13770600000001,0.0,3.067643,0.0,0.0,0.0006789021730000001,75.661309,0.0,73.706464,0.021988336,3.1034509999999997,6.649136,0.0,0.0,63.485222,0.0,81.142537,29.699423,71.17420899999999,0.0,0.0,0.0,153.38061399999998,1.0,0.010448,97.49782900000001,23.106552,13.224875,22.71614,1.0,11056.733999999999,1.0,0.00404,16.454957999999998,42.638233,0.0,2.584091,0.0,1.990679,0.0,1.98117,0.0,1.988745,10.0,8.993083,0.0,0.0,0.0,0.13678305300000002,0.0,0.138006207,0.0,0.145887194,0.0,0.0,0.0,2.199479,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,3.5222019999999996,75.178702,0.0,7.207300999999999,0.0,4.983477,73.699292,0.0,242.553969,6.975752000000001,0.0,96.174494,73.932121,76.618137,110.274934,82.500649,0.001537225,0.0,67.202134,14.390423,19.839014000000002,77.576882,76.292536,0.0,75.83458,77.867989,0.0,75.281244,0.0,8.951057,29.317114,10.0,51.0,60.0,24.599773000000003,68.41380500000001,29.395729,0.0,14.819212,15.001299,18.96446,10.0,1.0,15.396510000000001,0.0,1061.943,10.0,0.0,0.0,72.82419,3.7608589999999995,4.738601999999999,17.594602,8.24,1.0,85.455696,64.666291,58.087964,223.96750899999998,4.146,0.0,14.442982,14.717644,10.204456,10.0,0.0,46.583492,19.092678,23.35238,79.47364429303252,29.448349,0.0,0.040917795,0.0,0.045776534,0.0,0.01488655,0.0,0.02007246,0.0,0.024710789,2.0212209999999997,2.013523,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011690077,5.776543,0.0,0.07885888099999999,0.0,0.04439922,9.5,9.793151,0.0,0.016303816999999998,9.5,9.776786999999999,0.0,0.040526203,0.144154625,74.288886,1.00924,73.927172,0.0,73.674695,1.044406,73.374473,0.028230643,7.798796,1.0,1.0,74.230812,74.226505,29.325463,73.429753,73.473936,29.983742,73.085006,73.720787,30.100102000000003,73.43939499999999,73.998121,29.541124
 10/25/2017,18:29:38.118,0.0,74.138408,0.0,3.3182940000000003,0.0,0.0,0.000827796863,75.75545600000001,0.0,73.706137,0.016630757,4.070247,11.533873,0.0,0.0,63.643097999999995,0.0,81.144553,29.699702000000002,71.191098,0.0,0.0,0.0,153.700477,1.0,0.010448,97.604247,23.106273,13.179922,22.680716,1.0,11212.714,1.0,0.00404,16.215349,42.638652,0.0,2.589054,0.0,1.988358,0.0,1.9821689999999998,0.0,1.988616,10.0,8.981237,0.0,0.0,0.0,0.137684324,0.0,0.137169312,0.0,0.15983966,0.0,0.0,0.0,2.197707,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,0.0,75.135297,0.0,7.529221000000001,0.0,14.000442999999999,73.759336,0.0,242.56265299999998,5.90966,0.0,96.176045,73.943683,76.620198,110.28388600000001,82.501586,0.004421417,0.0,67.199703,14.393773000000001,19.801320999999998,77.578615,76.291974,0.0,75.83163,77.857543,0.0,75.281665,0.0,5.248019,29.474807000000002,10.0,51.0,60.1,24.593142,68.416938,29.389645,0.0,14.765104999999998,14.710282999999999,7.026186999999999,10.0,1.0,15.481069,0.0,1046.351,10.0,0.0,0.0,72.825875,3.8817019999999998,4.625007,6.495401,8.24,1.0,85.37830500000001,64.687325,58.121078000000004,237.14706,4.146,0.0,14.600477,14.915536,12.240544,10.0,0.0,46.583166,19.381694,23.348343,82.39770756308592,29.445562,0.0,0.050395007,0.0,0.044520319,0.0,0.018300876,0.0,0.015112025,0.0,0.018687403000000002,2.020641,2.013748,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011678982,5.777897,0.0,0.083533016,0.0,0.041272384,9.5,9.792797,0.0,0.018107612,9.5,9.764386,0.0,0.04400495,0.34811776200000005,74.284545,1.016273,73.94453399999999,1.037372,73.486604,0.833409361,73.384601,0.030163752000000002,8.155793,1.0,1.0,74.230297,74.227441,29.308104999999998,73.432795,73.472251,29.972707,73.086504,73.72359499999999,30.2604,73.442718,73.999666,29.583827000000003
 10/25/2017,18:29:48.118,0.0,74.13770600000001,0.0,4.070247,7.666958999999999,0.0,0.00043342714200000004,75.790942,0.0,73.705762,0.014229083,4.965428,27.661515,0.0,0.0,63.639477,0.0,81.146568,29.698215,71.276342,0.0,0.0,0.0,148.422744,1.0,0.010448,97.862638,23.095232,13.108732,22.683981,1.0,11108.478000000001,1.0,0.00404,16.293597000000002,42.635999,0.0,2.579161,0.0,1.9893900000000002,0.0,1.982234,0.0,1.9880360000000001,10.0,8.995142999999999,0.0,0.0,0.0,0.137298065,0.0,0.138456843,0.0,0.17076318399999998,0.0,0.0,0.0,2.20399,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,0.0,75.118658,0.0,7.2430699999999995,0.0,0.0,73.673248,0.0,242.575535,5.906048,0.0,96.181966,73.961096,76.620198,110.290104,82.505618,0.005994612,0.0,67.202368,14.390981,19.59647,77.576273,76.285558,0.0,75.831396,77.851876,0.0,75.285317,0.001897364,6.947247999999999,29.632499,10.0,51.0,60.1,24.543523999999998,68.414974,29.388763,0.0,14.686948999999998,14.933496,1.34588,10.0,1.0,15.487066,0.0,1058.9589999999998,10.0,0.0,0.0,72.825266,3.907554,4.577776,6.8322270000000005,8.24,1.0,85.16555699999999,64.595978,58.07050400000001,222.33209100000002,4.146,0.0,14.550583999999999,14.846782000000001,17.290682,10.0,0.0,46.582141,18.777120999999998,23.342498000000003,80.74234783686835,29.445283,0.0,0.0,0.0,0.042652104,0.0,0.02319689,0.0,0.018687403000000002,0.0,0.014500023,2.021382,2.013362,2.018161,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.01164564,5.775544,0.0,0.083919842,0.0,0.044012395,9.5,9.792249,0.0,0.022971416,9.5,9.738746,0.0,0.043811685999999996,0.474715568,74.30697099999999,1.030339,73.929342,0.88264184,73.668184,1.311668,73.432347,0.025330979,7.983094,1.0,1.0,74.23123299999999,74.22833100000001,29.316784000000002,73.432514,73.47412299999999,30.068078000000003,73.089031,73.723361,30.348853000000002,73.441314,74.001211,29.798121000000002
