date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:29:58.118,0.0,74.138221,0.0,5.896417,15.682939000000001,0.0,0.000686950531,75.59613,0.0,73.707401,0.025406103,2.6021490000000003,11.565905,0.0,0.0,62.971759999999996,0.0,81.14774,29.686604,71.274423,0.0,0.0,0.0,134.828586,1.0,0.010448,97.988337,23.088923,13.128181,22.720221,1.0,11081.537,1.0,0.00404,16.394143,42.632927,0.0,2.576197,0.0,1.987166,0.0,1.9813630000000002,0.0,1.989132,10.0,9.010337,0.0,0.0,0.0,0.138521219,0.0,0.138038395,0.0,0.15909853599999998,0.0,0.0,0.0,2.206568,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,19.719804999999997,75.167128,0.0,5.633469,0.0,12.524356,73.724612,0.0,242.576211,5.907362,0.0,96.183423,73.958896,76.619776,110.29735900000001,82.504071,0.0,0.0,67.201713,14.393532999999998,19.668578,77.55632,76.28499599999999,0.0,75.832379,77.848362,0.0,75.28513000000001,0.049103266,4.382373,29.600576,10.0,51.0,60.1,24.61898,68.41141999999999,29.382771999999996,0.0,14.808391,14.803289000000001,9.994709,10.0,1.0,15.449285,0.0,1060.82,10.0,0.0,0.0,72.827513,3.892524,4.500651,4.955628,8.24,1.0,85.03184300000001,64.346575,58.143354,223.40633599999998,4.146,0.0,14.587854,14.808519,10.220488000000001,10.0,0.0,46.580697,19.27734,23.340781,79.20276373921432,29.440361,0.0,0.0,0.0,0.045390006,0.0,0.026160267,0.0,0.022230571,0.0,0.017946558999999997,2.020802,2.013716,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01162445,5.778703,0.0,0.08188901,0.0,0.050362772,9.5,9.79299,0.0,0.026965532,9.5,9.739003,0.0,0.04300642,0.298885279,74.251991,0.8474757890000001,73.91559699999999,2.155653,73.556053,0.706811555,73.46924200000001,0.026941903,8.010480000000001,1.0,1.0,74.23179499999999,74.228705,29.174369,73.43330999999999,73.474264,30.026698,73.088516,73.722379,30.391341999999998,73.44398100000001,73.998823,29.667680999999998
 10/25/2017,18:30:08.118,0.0,74.14140400000001,0.0,6.039646,1.8473580000000003,0.0,0.000521959118,75.746041,0.0,73.708383,0.014875687,5.001234999999999,0.0,0.0,0.0,63.64165,0.0,81.14909899999999,29.685211,71.2129,0.0,0.0,0.0,145.38405,1.0,0.010448,97.92238499999999,23.080386999999998,13.136804000000001,22.730342,1.0,11109.226,1.0,0.00404,16.126966,42.628644,0.0,2.577486,0.0,1.9857150000000001,0.0,1.982072,0.0,1.9893580000000002,10.0,9.000422,0.0,0.0,0.0,0.138617784,0.0,0.136622112,0.0,0.143696045,0.0,0.0,0.0,2.213979,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,14.475629999999999,75.149765,0.0,6.849612,0.0,11.70609,73.719548,0.0,242.585812,5.006596,0.0,96.186806,73.95379399999999,76.623335,110.307347,82.506462,0.016744781,0.0,67.202648,14.395607,19.833688000000002,77.53084,76.283451,0.0,75.827744,77.840165,0.0,75.284755,0.0,15.635763,29.610190999999997,10.0,51.0,60.1,24.651221,68.414787,29.377198999999997,0.0,15.020614000000002,14.698882999999999,0.0,10.0,1.0,15.350933,0.0,1052.11,10.0,0.0,0.0,72.826436,3.8269919999999997,4.625007,12.943203,8.24,1.0,85.032875,64.919299,58.182488,228.152257,4.146,0.0,14.491072,14.766668,0.0,10.0,0.0,46.578134999999996,19.354471,23.33373,78.05515995265553,29.440546,0.0,0.030989286,0.0,0.045551059000000005,0.0,0.018365297,0.0,0.02529058,0.0,0.023068047,2.0212849999999998,2.013523,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011624721000000001,5.7770269999999995,0.0,0.084113254,0.0,0.045495224,9.5,9.792185,0.0,0.020748883,9.5,9.73939,0.0,0.048482225,0.39735024,74.32144,1.445299,73.961896,0.559114113,73.621161,1.6422290000000002,73.448262,0.038218375,7.887722999999999,1.0,1.0,74.230671,74.231139,29.330986,73.432936,73.476651,29.964037,73.090903,73.724906,30.299798,73.44529200000001,74.00247399999999,29.679328
 10/25/2017,18:30:18.118,0.0,74.140608,0.0,6.182875,11.081766,0.0,0.000831821051,75.793839,0.0,73.709694,0.014968058999999999,3.031836,0.0,0.0,0.0,63.469289,0.0,81.150692,29.684746,71.192689,0.0,0.0,0.0,94.445938,1.0,0.010448,97.768343,23.077975,13.121942,22.603992,1.0,11090.41,1.0,0.00404,16.021554000000002,42.626596,0.0,2.581675,0.0,1.987391,0.0,1.982427,0.0,1.988584,10.0,8.981752,0.0,0.0,0.0,0.136074911,0.0,0.140034068,0.0,0.15552180699999998,0.0,0.0,0.0,2.208179,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,7.64377,75.18666,0.0,7.064225,0.0,11.44938,73.72316500000001,0.0,242.575535,4.9477400000000005,0.0,96.19037800000001,73.945509,76.622961,110.317099,82.507962,0.012025195,0.0,67.195074,14.392895000000001,19.779607000000002,77.551917,76.282702,0.0,75.829195,77.83936899999999,0.0,75.287986,0.0,5.600689,29.438653000000002,10.0,51.0,60.1,24.610063,68.413618,29.371626000000003,0.0,14.58234,14.946696,9.160313,10.0,1.0,15.305954000000002,0.0,1067.076,10.0,0.0,0.0,72.8277,3.8672730000000004,4.575982,15.766121,8.24,1.0,85.10983900000001,64.80030699999999,58.204163,230.380916,4.146,0.0,14.402706,14.864120000000002,10.124295,10.0,0.0,46.579671999999995,19.433418,23.325008,80.9480208635941,29.43358,0.0,0.052522545,0.0,0.043199684,0.0,0.012567386000000002,0.0,0.020233513,0.0,0.0,2.020931,2.014038,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011637335,5.77664,0.0,0.082340306,0.0,0.040982265,9.5,9.794825999999999,0.0,0.014596655,9.5,9.738874000000001,0.0,0.043296315999999994,0.24261958600000003,74.318546,0.6294462279999999,73.938746,0.8896750520000001,73.48732700000001,0.7841768840000001,73.434517,0.032741232,7.841326,1.0,1.0,74.230577,74.231654,29.306133000000003,73.435369,73.47768,30.112610999999998,73.09347700000001,73.727434,30.215593,73.446602,74.003691,29.716208
 10/25/2017,18:30:28.118,0.0,74.141076,0.0,4.464126,18.889331,0.0,0.000803651782,75.83874,0.0,73.707166,0.025590847000000003,3.3182940000000003,36.646229999999996,0.0,0.0,64.163802,0.0,81.148818,29.680706,71.210233,0.0,0.0,0.0,170.173399,1.0,0.010448,97.635552,23.082707,13.076255999999999,22.66129,1.0,11134.883999999998,1.0,0.00404,15.908439000000001,42.624966,0.0,2.573007,0.0,1.985522,0.0,1.982234,0.0,1.9879069999999999,10.0,8.991634,0.0,0.0,0.0,0.13939030300000002,0.0,0.137233689,0.0,0.17814220100000003,0.0,0.0,0.0,2.202701,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,0.0,75.099125,0.0,9.997275,0.0,9.074805,73.71593100000001,0.0,242.57751299999998,4.948931,0.0,96.193056,73.93816,76.628159,110.32223400000001,82.50857099999999,0.004945815,0.0,67.194466,14.391379999999998,19.829591,77.543533,76.279611,0.0,75.830038,77.833139,0.0,75.288922,0.167677336,7.235797,29.532498999999998,10.0,51.0,60.1,24.533921,68.41829399999999,29.367353,0.0,14.646067000000002,14.913095000000002,1.827262,10.0,1.0,15.382717000000001,0.0,1030.695,10.0,0.0,0.0,72.830929,3.823986,4.488694000000001,15.718003,8.24,1.0,85.18033100000001,64.55391,57.988623,222.87722999999997,4.146,0.0,14.494078,14.634541,4.769546,10.0,0.0,46.578741,19.406195,23.320647,81.66860888027712,29.43358,0.0,0.0,0.0,0.04403716,0.0,0.021715201,0.0,0.018139823,0.0,0.014918761000000001,2.020899,2.013748,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011649147,5.776962999999999,0.0,0.08221136400000001,0.0,0.042626272,9.5,9.793183,0.0,0.020426777,9.5,9.728212,0.0,0.043972739000000004,0.5380144729999999,74.32144,0.24965281,73.94453399999999,2.071255,73.467795,1.353867,73.443922,0.025330979,7.645751,1.0,1.0,74.229688,74.229033,29.298637,73.43494799999999,73.476089,29.994382,73.09123100000001,73.726029,30.373959999999997,73.445713,74.004768,29.569075
 10/25/2017,18:30:38.118,0.0,74.141825,0.0,3.1034509999999997,5.823283999999999,0.0,0.001246312,75.93868,0.0,73.70810300000001,0.025128987000000002,5.46673,3.253844,0.0,0.0,63.937126,0.0,81.15252,29.683957,71.255335,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,97.616045,23.101959,12.966168,22.698346,1.0,11107.729,1.0,0.00404,15.951008999999999,42.625292,0.0,2.570268,0.0,1.9862950000000001,0.0,1.981234,0.0,1.9892290000000001,10.0,9.012397,0.0,0.0,0.0,0.13906842,0.0,0.138778725,0.0,0.157358506,0.0,0.0,0.0,2.20573,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,12.10212,75.15193599999999,0.0,5.383087000000001,0.0,4.823033000000001,73.717377,0.0,242.590588,4.948766,0.0,96.195406,73.918313,76.62525500000001,110.33033700000001,82.50904,0.001275026,0.0,67.198861,14.39473,19.835327,77.53688199999999,76.28003299999999,0.0,75.830647,77.83061,0.0,75.290092,0.200005551,7.973199,29.589037,10.0,48.0,60.1,24.524317,68.414413,29.364753000000004,0.0,14.700776000000001,14.82969,6.2078370000000005,10.0,1.0,15.524848,0.0,1053.4569999999999,10.0,0.0,0.0,72.82264599999999,3.7782940000000003,4.703328,11.547783,8.24,1.0,85.15200300000001,64.532876,58.098801,223.50253700000002,4.146,0.0,14.782619,14.938853,8.088208,10.0,0.0,46.576085,19.17843,23.320647,79.85461558927989,29.430515000000003,0.0,0.0,0.0,0.044810215,0.0,0.025773739,0.0,0.02374447,0.0,0.017270136000000002,2.020995,2.013394,2.018193,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011645128999999999,5.776866,0.0,0.080921948,0.0,0.043045332,9.5,9.793183,0.0,0.027416481,9.5,9.714167999999999,0.0,0.043650633,0.24261958600000003,74.32578000000001,0.6364794579999999,73.951045,1.515631,73.572692,0.960007169,73.454773,0.025330979,7.342886,1.0,1.0,74.236101,74.232029,29.258003000000002,73.437522,73.476042,30.109458,73.09272800000001,73.726497,30.343446000000004,73.447164,74.004113,29.739889
 10/25/2017,18:30:48.118,0.0,74.14140400000001,0.0,5.681573,0.0,0.0,0.000980715747,75.890883,0.0,73.709413,0.025036615,4.67897,0.0,0.0,0.0,62.905857999999995,0.0,81.151583,29.682471000000003,71.447067,0.0,0.0,0.0,134.348792,1.0,0.010448,97.78150500000001,23.113464,12.877547,22.718425,1.0,11104.736,1.0,0.00404,15.513957000000001,42.622965,0.0,2.573973,0.0,1.9878099999999999,0.0,1.9821689999999998,0.0,1.9887130000000002,10.0,9.000293,0.0,0.0,0.0,0.135334581,0.0,0.1366543,0.0,0.13937819199999998,0.0,0.0,0.0,2.203442,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,8.654115,75.177256,0.0,4.810784,0.0,10.390448,73.799848,0.0,242.585715,4.948192,0.0,96.200011,73.93474300000001,76.629517,110.33811000000001,82.507212,0.014909386,0.0,67.19872099999999,14.392736,19.750928,77.545125,76.280548,0.0,75.83345600000001,77.83876,0.0,75.29177800000001,0.0,13.728138000000001,29.60673,10.0,48.0,60.1,24.526604000000003,68.420399,29.361455,0.0,14.973721,14.904694000000001,0.0,10.0,1.0,15.563829,0.0,1049.848,10.0,0.0,0.0,72.828963,3.8101580000000004,4.66626,7.265288000000001,8.24,1.0,85.015569,64.609199,57.992236,228.21639100000002,4.146,0.0,14.549381,14.708078,0.456889235,10.0,0.0,46.575992,18.869452,23.333915,77.87998743217618,29.428146,0.0,0.036082482,0.0,0.045196742000000005,0.0,0.017398979,0.0,0.022745941000000002,0.0,0.023422363999999998,2.020995,2.013651,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011623453,5.7369580000000004,0.0,0.08395207699999999,0.0,0.043883452999999996,9.5,9.790992999999999,0.0,0.017946558999999997,9.5,9.699351,0.0,0.040848309,0.101955356,74.305524,0.847475787,73.971301,0.903741475,73.58499,1.016273,73.475029,0.033707786,7.591622,1.0,1.0,74.233995,74.23385400000001,29.350710999999997,73.438225,73.480676,30.168179,73.092354,73.72799499999999,30.355806,73.44931700000001,74.006781,29.483667999999998
 10/25/2017,18:30:58.118,0.0,74.144025,0.0,4.28509,0.0,0.0,0.001234239,75.762698,0.0,73.71119200000001,0.023004429,3.4257160000000004,0.0,0.0,0.0,62.053468,0.0,81.156644,29.67281,71.31269499999999,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,97.964127,23.116154,12.758285,22.658188,1.0,11133.601,1.0,0.00404,15.647748000000002,42.619846,0.0,2.577228,0.0,1.987939,0.0,1.981944,0.0,1.9889709999999998,10.0,8.995142999999999,0.0,0.0,0.0,0.137909642,0.0,0.136557735,0.0,0.148658354,0.0,0.0,0.0,2.1999299999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,17.474593,75.094061,0.0,6.706536,0.0,20.947678,73.73908,0.0,242.60670299999998,4.947535,0.0,96.202878,73.928049,76.632046,110.34960600000001,82.51082099999999,0.016220383,0.0,67.19657,14.391060999999999,19.664891,77.55205699999999,76.27951800000001,0.0,75.829851,77.85491999999999,0.0,75.294821,0.159063937,9.73655,29.552884000000002,10.0,48.0,60.1,24.605261,68.411794,29.354814,0.0,14.677931,14.910094,16.028029999999998,10.0,1.0,15.412103,0.0,1052.382,10.0,0.0,0.0,72.828917,3.8600589999999997,4.458203,18.605079,8.24,1.0,84.849076,64.718576,57.889283,221.83505099999996,4.146,0.0,14.689444,14.744547,16.905909,10.0,0.0,46.574734,19.283239000000002,23.348529,79.9059241624902,29.425638,0.0,0.043786747,0.0,0.045357796,0.0,0.0138236,0.0,0.01904172,0.0,0.023261311,2.021092,2.013651,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011596448,5.698597,0.0,0.085305964,0.0,0.045334047,9.5,9.791991000000001,0.0,0.015015393,9.5,9.698996000000001,0.0,0.042877578,0.34811775899999997,74.347483,0.988140017,73.895341,1.8461919999999998,73.604523,1.445299,73.427283,0.030808122,7.735967,1.0,1.0,74.235773,74.236522,29.365702000000002,73.441314,73.479038,30.128375,73.09329,73.72888499999999,30.252288,73.44580699999999,74.009777,29.617602
 10/25/2017,18:31:08.118,0.0,74.145804,0.0,6.147067,4.252152,0.0,0.0008962079399999999,75.83367,0.0,73.713392,0.021988336,4.571548,29.022835999999998,0.0,0.0,62.446712,0.0,81.155895,29.674807,71.357189,0.0,0.0,0.0,77.493223,1.0,0.010448,98.029986,23.118938,12.624344,22.693448999999998,1.0,11117.351,1.0,0.00404,15.618151999999998,42.614306,0.0,2.576551,0.0,1.9877779999999998,0.0,1.982234,0.0,1.988262,10.0,8.974799,0.0,0.0,0.0,0.137008371,0.0,0.136074911,0.0,0.15822852099999998,0.0,0.0,0.0,2.201445,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,12.438902,75.138914,0.0,3.63041,0.0,9.459871000000001,73.777422,0.0,242.61808900000003,4.947453,0.0,96.207953,73.928002,76.630735,110.353563,82.512603,0.007830007,0.0,67.203162,14.392178,19.729623999999998,77.55683499999999,76.280688,0.0,75.832426,77.86129,0.0,75.297584,0.190497253,1.160249,29.605190999999998,10.0,48.0,60.1,24.579194,68.419136,29.350773999999998,0.0,14.840254000000002,14.596276999999999,12.176974000000001,10.0,1.0,15.497260999999998,0.0,1054.066,10.0,0.0,0.0,72.83022700000001,3.938216,4.686587,8.14745,8.24,1.0,84.790453,64.40306700000001,58.074718999999995,229.467006,4.146,0.0,14.492875,14.586712,14.212501999999999,10.0,0.0,46.575387,19.190908,23.354421,80.72031619506018,29.425545,0.0,0.053360665999999994,0.0,0.043135263,0.0,0.014016863999999999,0.0,0.01801098,0.0,0.02374447,2.020931,2.013909,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011586431999999999,5.698983,0.0,0.083533016,0.0,0.044431455,9.5,9.792313,0.0,0.014049073999999998,9.5,9.69948,0.0,0.043392948,0.16525425900000001,74.33590799999999,0.967040382,73.898234,0.734944397,73.63346,0.981106804,73.4309,0.028875012999999998,7.660895,1.0,1.0,74.237037,74.23530500000001,29.299821,73.438786,73.48446700000001,30.062167,73.09506800000001,73.730897,30.22216,73.448428,74.007202,29.764734999999998
 10/25/2017,18:31:18.118,0.0,74.148098,0.0,3.998632,5.839316,0.0,0.000996812465,76.04079399999999,0.0,73.712456,0.022542569,3.389909,0.0,0.0,0.0,61.963667,0.0,81.157535,29.67778,71.406876,0.0,0.0,0.0,98.604151,1.0,0.010448,97.943162,23.105253,12.596639,22.701448000000003,1.0,11112.326000000001,1.0,0.00404,15.378544,42.612491,0.0,2.579065,0.0,1.984748,0.0,1.9830720000000002,0.0,1.9884549999999999,10.0,8.978372,0.0,0.0,0.0,0.137716513,0.0,0.137008371,0.0,0.15558625199999998,0.0,0.0,0.0,2.206439,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,16.175577,75.166404,0.0,5.633469,0.0,4.2935669999999995,73.807082,0.0,242.62088799999998,4.94811,0.0,96.210256,73.928751,76.63579200000001,110.365388,82.515134,0.012549593000000001,0.0,67.208258,14.392178,19.732901000000002,77.549809,76.28026700000001,0.0,75.833363,77.873891,0.0,75.29739599999999,0.058947150999999996,0.0,29.592883,10.0,48.0,60.1,24.548554,68.41184100000001,29.350309000000003,0.0,14.870916000000001,14.702482999999999,8.454286999999999,10.0,1.0,15.48047,0.0,1055.558,10.0,0.0,0.0,72.829759,3.903346,4.495271,7.329446000000001,8.24,1.0,84.818311,64.427706,57.820646999999994,230.621419,4.146,0.0,14.706276,14.644704,13.042152999999999,10.0,0.0,46.57548,19.050710000000002,23.355998,79.15885293668347,29.422527000000002,0.0,0.052683722,0.0,0.044906847,0.0,0.014049073999999998,0.0,0.019685932,0.0,0.022971416,2.020963,2.013909,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011590277,5.697114,0.0,0.083307369,0.0,0.044238042000000005,9.5,9.791959,0.0,0.01433897,9.5,9.698803,0.0,0.039012304,0.35515097100000004,74.334462,0.629446238,73.932236,0.0,73.73184599999999,0.960007171,73.396899,0.024686608999999998,7.4968960000000004,1.0,1.0,74.236522,74.238301,29.319151,73.440799,73.486012,30.043644,73.095724,73.73305,30.309069,73.45062800000001,74.009777,29.735619
 10/25/2017,18:31:28.118,0.0,74.146694,0.0,6.755791,0.0,0.0,0.0009525464699999999,76.01979200000001,0.0,73.713719,0.024759499,2.637956,0.0,0.0,0.0,61.959322,0.0,81.15983100000001,29.664310999999998,71.3694,0.0,0.0,0.0,142.985081,1.0,0.010448,97.813845,23.124319,12.495174,22.696386999999998,1.0,11135.953000000001,1.0,0.00404,15.278402999999999,42.607277,0.0,2.569398,0.0,1.987552,0.0,1.9818470000000001,0.0,1.989068,10.0,8.993952,0.0,0.0,0.0,0.13987312699999999,0.0,0.137523383,0.0,0.148465017,0.0,0.0,0.0,2.21182,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.238482,0.0,10.722918,75.144701,0.0,3.523104,0.0,6.892763,73.81286999999999,0.0,242.64288900000003,4.9493,0.0,96.209175,73.941249,76.633638,110.37198400000001,82.513962,0.007830007,0.0,67.201012,14.390343,19.741915,77.547795,76.281578,0.0,75.83476800000001,77.885086,0.0,75.29692800000001,0.0,4.238099,29.519037,10.0,48.0,60.1,24.585597,68.42231600000001,29.346965,0.0,14.780736,14.979698,19.477934,10.0,1.0,15.458879999999999,0.0,1058.542,10.0,0.0,0.0,72.829431,3.869678,4.69436,15.637807,8.24,1.0,84.902307,64.499222,57.798973,212.82421499999998,4.146,0.0,14.545174,14.806126999999998,14.741564000000002,10.0,0.0,46.572452,19.641219,23.360962,79.3564871139206,29.424013000000002,0.0,0.04594652,0.0,0.043392948,0.0,0.014693287,0.0,0.018719614,0.0,0.02371226,2.020802,2.013523,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011603336,5.698081,0.0,0.083855371,0.0,0.043754510999999996,9.5,9.792732,0.0,0.01536971,9.5,9.700221,0.0,0.049351912000000005,0.101955356,74.306248,1.00924,73.925725,1.712561,73.60090500000001,0.8263761479999999,73.419325,0.028230643,7.62062,1.0,1.0,74.237974,74.24185899999999,29.514034999999996,73.438084,73.485731,30.086601,73.09558299999999,73.73735699999999,30.269284000000003,73.449411,74.010526,29.646718
 10/25/2017,18:31:38.118,0.0,74.14819200000001,0.0,5.824802,0.0,0.0,0.001141683,76.102352,0.0,73.71503,0.026791684,3.282487,0.0,0.0,0.0,61.896316000000006,0.0,81.161659,29.656833000000002,71.41469000000001,0.0,0.0,0.0,153.300649,1.0,0.010448,97.876976,23.108546,12.421966000000001,22.722179999999998,1.0,11131.891000000001,1.0,0.00404,15.406518,42.607184000000004,0.0,2.569688,0.0,1.984329,0.0,1.9814919999999998,0.0,1.989841,10.0,8.990604,0.0,0.0,0.0,0.137974019,0.0,0.137813077,0.0,0.147788339,0.0,0.0,0.0,2.207019,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,9.616349000000001,75.17219200000001,0.0,6.6349979999999995,0.0,3.25068,73.739804,0.0,242.662815,4.948931,0.0,96.215707,73.946304,76.636682,110.37994599999999,82.515087,0.014647186999999999,0.0,67.192176,14.390264000000002,19.730853,77.55482099999999,76.283123,0.0,75.839122,77.89843499999999,0.0,75.300252,0.260075627,10.570135,29.525190999999996,10.0,48.0,60.1,24.588798,68.418435,29.347337,0.0,14.583542000000001,14.745085000000001,7.74826,10.0,1.0,15.448685000000001,0.0,1051.692,10.0,0.0,0.0,72.82858900000001,3.858856,4.48152,14.755645000000001,8.24,1.0,84.901087,64.676508,57.667722999999995,219.04522000000003,4.146,0.0,14.536757999999999,15.0094,20.72157,10.0,0.0,46.571707,19.295714999999998,23.353168,78.77115579128335,29.425034000000004,0.0,0.036211424,0.0,0.045969797,0.0,0.016013922,0.0,0.024581947000000003,0.0,0.024807421,2.020931,2.013716,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011602821000000001,5.699338,0.0,0.080019356,0.0,0.044366984000000005,9.5,9.794117,0.0,0.018172033,9.5,9.699383000000001,0.0,0.042587682,0.305918492,74.317823,1.135837,73.951768,1.888391,73.70001500000001,0.917807904,73.446815,0.026941903,7.684092999999999,1.0,1.0,74.238582,74.245791,29.296664,73.436727,73.488679,30.133498,73.095115,73.734782,30.294390999999997,73.451985,74.013755,29.641671000000002
 10/25/2017,18:31:48.118,0.0,74.150064,0.0,4.177668,0.0,0.0,0.001652754,76.029931,0.0,73.714609,0.02124936,4.464126,5.079614,0.0,0.0,62.522753,0.0,81.163112,29.652189,71.466483,0.0,0.0,0.0,155.29979,1.0,0.010448,97.958157,23.122603,12.418296,22.646435,1.0,11120.024,1.0,0.00404,15.160423000000002,42.598945,0.0,2.5628889999999998,0.0,1.988552,0.0,1.9814919999999998,0.0,1.9888740000000003,10.0,8.991184,0.0,0.0,0.0,0.137330253,0.0,0.137941831,0.0,0.14701499199999998,0.0,0.0,0.0,2.207599,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,14.299221,75.154106,0.0,4.739246,0.0,18.541014,73.83167900000001,0.0,242.666192,4.949095,0.0,96.218526,73.949113,76.635464,110.38819,82.515041,0.010451999,0.0,67.18404100000001,14.389226999999998,19.738637,77.52681199999999,76.286495,0.0,75.838982,77.914361,0.0,75.30118900000001,0.16163677099999998,5.905268,29.481345,10.0,49.0,60.1,24.608234,68.410298,29.345944,0.0,14.707389000000001,14.856091000000001,3.929296,10.0,1.0,15.532644,0.0,1064.782,10.0,0.0,0.0,72.828963,3.87088,4.388253,4.506526999999999,8.24,1.0,84.850483,64.691532,58.234266000000005,236.82639,4.146,0.0,14.677422,14.843195000000001,5.2505120000000005,10.0,0.0,46.5718,19.431829,23.35224,78.3764864014059,29.423688000000002,0.0,0.036179188,0.0,0.04561548,0.0,0.017849926999999998,0.0,0.024388682999999998,0.0,0.025322791,2.020995,2.013523,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011594276,5.700563,0.0,0.081760069,0.0,0.046333345,9.5,9.791766,0.0,0.018300876,9.5,9.700349000000001,0.0,0.044198213,0.552080896,74.30697099999999,0.749010825,73.93585300000001,0.896708264,73.548819,1.065505,73.407027,0.028230643,7.741444,1.0,1.0,74.24045500000001,74.246119,29.336115000000003,73.437569,73.492377,30.05862,73.096519,73.737965,30.335334000000003,73.453717,74.010526,29.658364000000002
 10/25/2017,18:31:58.118,0.0,74.151,0.0,4.607355,0.0,0.0,0.000534031659,76.237054,0.0,73.71386,0.027253543999999998,5.430922,13.039333000000001,0.0,0.0,63.21292,0.0,81.163393,29.651446000000004,71.500264,0.0,0.0,0.0,154.02033899999998,1.0,0.010448,98.04775500000001,23.112953,12.310592999999999,22.662922000000002,1.0,11113.181999999999,1.0,0.00404,15.037982999999999,42.599131,0.0,2.569398,0.0,1.9865849999999998,0.0,1.982105,0.0,1.989164,10.0,8.989059,0.0,0.0,0.0,0.14009844400000002,0.0,0.136428982,0.0,0.144888288,0.0,0.0,0.0,2.209371,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,12.503051,75.217768,0.0,5.633469,0.0,9.315471,73.830956,0.0,242.65832799999998,4.948151,0.0,96.220265,73.942981,76.639211,110.39563400000002,82.517291,0.019104574,0.0,67.179132,14.389307,19.682098,77.527889,76.290943,0.0,75.83959,77.924338,0.0,75.303951,0.016775053,11.307536,29.466345,10.0,49.0,60.1,24.540779999999998,68.418201,29.342693,0.0,14.691757999999998,14.829089999999999,14.214823999999998,10.0,1.0,15.483467999999998,0.0,1060.836,10.0,0.0,0.0,72.829291,3.8053480000000004,4.731427,19.423083,8.24,1.0,84.783278,64.616411,57.873629,213.128852,4.146,0.0,14.657584,14.791779,10.733519,10.0,0.0,46.571707,19.500339999999998,23.347091,78.1208675056711,29.421226,0.0,0.035856834,0.0,0.045100111,0.0,0.017109083,0.0,0.024968473999999997,0.0,0.024098787000000003,2.020899,2.013426,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011582868999999999,5.69937,0.0,0.083500781,0.0,0.04439922,9.5,9.793087,0.0,0.01801098,9.5,9.700059,0.0,0.041299258,0.242619585,74.320716,0.924841116,73.909086,0.277785644,73.725335,1.1921030000000001,73.4309,0.034029971,7.633830000000001,1.0,1.0,74.24045500000001,74.248319,29.310471999999997,73.435604,73.493266,29.975071999999997,73.095302,73.742458,30.372802000000004,73.455495,74.01338100000001,29.722031
 10/25/2017,18:32:08.118,0.0,74.149549,0.0,5.968031,0.0,0.0,0.0005139107529999999,76.028482,0.0,73.714187,0.025775591,2.530535,3.253843,0.0,0.0,63.241164000000005,0.0,81.165409,29.656415000000003,71.47892900000001,0.0,0.0,0.0,146.983363,1.0,0.010448,98.109525,23.102005,12.301603,22.663739,1.0,11089.448,1.0,0.00404,15.390707,42.595314,0.0,2.570622,0.0,1.988068,0.0,1.9816529999999999,0.0,1.9891,10.0,8.991184,0.0,0.0,0.0,0.136525547,0.0,0.137523383,0.0,0.147433888,0.0,0.0,0.0,2.2054400000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.880793,0.0,14.491667999999999,75.191724,0.0,5.526162,0.0,10.037469999999999,73.765124,0.0,242.64896800000002,4.949669,0.0,96.22769,73.928517,76.640803,110.404397,82.520338,0.022250965,0.0,67.177355,14.390104000000001,19.714874,77.534915,76.299653,0.0,75.843711,77.944574,0.0,75.303342,0.020802097,12.221273,29.492884000000004,10.0,49.0,60.1,24.550384,68.41553499999999,29.342925,0.0,14.792760000000001,14.950897,11.182118,10.0,1.0,15.487066,0.0,1052.815,10.0,0.0,0.0,72.828215,3.8155690000000004,4.610061,11.756294,8.24,1.0,84.756265,64.81653399999999,57.933232999999994,228.85773199999997,4.146,0.0,14.530747,14.782810999999999,16.152397,10.0,0.0,46.571194,19.194537,23.345976999999998,81.38906168421586,29.422897999999996,0.0,0.041594738,0.0,0.045937587,0.0,0.01488655,0.0,0.019685932,0.0,0.024453104,2.020995,2.013362,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011577775,5.698726000000001,0.0,0.083371839,0.0,0.047687232,9.5,9.793054,0.0,0.016078343000000002,9.5,9.69948,0.0,0.043360737,0.42548308700000004,74.267183,1.149904,73.881596,1.97279,73.590778,0.777143673,73.437411,0.030485937,7.457910000000001,1.0,1.0,74.244293,74.248366,29.360179,73.436399,73.497151,30.127587,73.09666,73.74185,30.349626,73.456385,74.01487900000001,29.673893
 10/25/2017,18:32:18.118,0.0,74.15086,0.0,8.259696,19.209970000000002,0.0,0.000638660366,76.310924,0.0,73.718634,0.017462105,5.108657,22.98498,0.0,0.0,63.82415,0.0,81.164612,29.654604,71.27924200000001,0.0,0.0,0.0,127.95154099999999,1.0,0.010448,98.085691,23.096856,12.257750999999999,22.675002,1.0,11116.71,1.0,0.00404,15.200560000000001,42.593638,0.0,2.577035,0.0,1.987681,0.0,1.981815,0.0,1.988906,10.0,8.988061,0.0,0.0,0.0,0.138939667,0.0,0.139486867,0.0,0.154458455,0.0,0.0,0.0,2.201187,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,23.103661,75.204022,0.0,6.2057709999999995,0.0,16.278751,73.820828,0.0,242.66049900000002,5.838245,0.0,96.228677,73.921122,76.639258,110.40896599999999,82.518557,0.026970552000000002,0.0,67.17553199999999,14.391619,19.675133,77.513791,76.30265,0.0,75.84408499999999,77.955722,0.0,75.302219,0.061631846,3.981612,29.586345,10.0,49.0,60.1,24.542381,68.411327,29.338373999999998,0.0,14.835445000000002,15.0199,14.487607,10.0,1.0,15.490665,0.0,1065.327,10.0,0.0,0.0,72.830601,3.9688779999999997,4.622018,20.497717,8.24,1.0,84.754154,64.802711,58.075922999999996,221.01734199999999,4.146,0.0,14.581241,14.830042,16.424944,10.0,0.0,46.568446,19.023942,23.339157999999998,78.81502886973168,29.420251,0.0,0.050878538,0.0,0.042555472000000004,0.0,0.014177917,0.0,0.01904172,0.0,0.020265724,2.020899,2.013748,2.018193,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01157664,5.698855,0.0,0.082404777,0.0,0.04472157400000001,9.5,9.792732,0.0,0.014983182,9.5,9.699995,0.0,0.042297787,0.404383454,74.306248,0.889675056,73.938023,0.9107746870000001,73.571968,0.9600071720000001,73.462731,0.035640896,7.301322,1.0,1.0,74.24110999999999,74.25496600000001,29.271416,73.436867,73.498368,30.031033,73.09670600000001,73.74816899999999,30.235293,73.46069,74.017126,29.626141999999998
 10/25/2017,18:32:28.118,0.0,74.151656,0.0,4.070247,12.09178,0.0,0.0008277968619999999,75.953889,0.0,73.716528,0.015614663999999999,2.6021490000000003,12.174495,0.0,0.0,62.848645,0.0,81.16719,29.648148,71.223614,0.0,0.0,0.0,100.92315500000001,1.0,0.010448,98.033746,23.086372,12.254448,22.700795,1.0,11123.659,1.0,0.00404,15.249617,42.591637,0.0,2.579161,0.0,1.987037,0.0,1.9814599999999998,0.0,1.988648,10.0,8.981527,0.0,0.0,0.0,0.139293738,0.0,0.137877454,0.0,0.153523994,0.0,0.0,0.0,2.199995,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,9.744647,75.128062,0.0,4.989629,0.0,8.609517,73.75499599999999,0.0,242.66069199999998,5.0895019999999995,0.0,96.230087,73.922198,76.646704,110.416599,82.52512,0.0,0.0,67.177823,14.391859,19.623920000000002,77.527936,76.303774,0.0,75.850313,77.968463,0.0,75.304326,0.0,3.468637,29.515576,10.0,49.0,60.1,24.529347,68.420165,29.33633,0.0,14.785545,14.769687,7.331061999999999,10.0,1.0,15.600411,0.0,1050.971,10.0,0.0,0.0,72.829712,3.9748900000000003,4.816922,10.232560000000001,8.24,1.0,84.7648,64.672301,58.13251700000001,214.81237099999998,4.146,0.0,14.686438,14.779223000000002,17.595292999999998,10.0,0.0,46.566629,19.594486,23.336745,80.50740614145776,29.421644,0.0,0.050685126,0.0,0.044455898,0.0,0.014081285,0.0,0.018687403000000002,0.0,0.020330145,2.021318,2.0135549999999998,2.018225,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011577571000000002,5.699435,0.0,0.08179230400000001,0.0,0.047977350999999994,9.5,9.792507,0.0,0.015112025,9.5,9.699866,0.0,0.042201155,0.545047685,74.32867399999999,0.305918497,73.899681,0.917807899,73.521328,0.9881400229999999,73.435964,0.026941903,7.5884,1.0,1.0,74.244106,74.255996,29.351895000000003,73.43719499999999,73.501972,30.048768,73.095162,73.74854300000001,30.22216,73.45610400000001,74.014645,29.664576
 10/25/2017,18:32:38.118,0.0,74.152451,0.0,7.006442,0.0,0.0,0.000570249285,76.011826,0.0,73.71854,0.019586663,4.535741000000001,29.551347999999997,0.0,0.0,63.194815000000006,0.0,81.168502,29.643225,71.27054,0.0,0.0,0.0,151.221542,1.0,0.010448,98.030691,23.074496,12.263622,22.700468,1.0,11149.103000000001,1.0,0.00404,15.103257000000001,42.585910999999996,0.0,2.5828349999999998,0.0,1.985844,0.0,1.9816209999999999,0.0,1.9889709999999998,10.0,8.992053,0.0,0.0,0.0,0.13572084,0.0,0.14054908,0.0,0.148013898,0.0,0.0,0.0,2.19703,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,2.7844889999999998,75.18449,0.0,8.244599000000001,0.0,10.775514,73.765124,0.0,242.657846,6.244283,0.0,96.234081,73.92921899999999,76.645252,110.426351,82.521416,0.016744781,0.0,67.180254,14.390822,19.742324,77.533369,76.304523,0.0,75.85335699999999,77.974599,0.0,75.305075,0.0,7.6044979999999995,29.489807,10.0,49.0,60.1,24.534607,68.410953,29.333776,0.0,14.786748000000001,14.996498999999998,15.963845999999998,10.0,1.0,15.642391,0.0,1062.0710000000001,10.0,0.0,0.0,72.83013299999999,3.882303,4.721862000000001,11.836491,8.24,1.0,84.777322,64.601987,57.936243999999995,220.29583399999999,4.146,0.0,14.565010999999998,14.833031,4.096194000000001,10.0,0.0,46.567235,19.233329,23.334982,78.85159399703132,29.419971999999998,0.0,0.039499436,0.0,0.045840955,0.0,0.015337499,0.0,0.021586359,0.0,0.024517525,2.020738,2.013426,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011578841000000001,5.700434,0.0,0.083565252,0.0,0.044302512999999995,9.5,9.793280000000001,0.0,0.018945088,9.5,9.699544,0.0,0.039012304,0.327018127,74.332291,0.425483089,73.974918,1.353867,73.651545,1.107705,73.45043199999999,0.031130307000000003,7.439867,1.0,1.0,74.24537,74.25403,29.402390999999998,73.438927,73.502861,29.955367,73.096987,73.750322,30.294003999999997,73.45970799999999,74.015721,29.688645
 10/25/2017,18:32:48.118,0.0,74.154464,0.0,3.927018,0.0,0.0,0.000586346008,75.910436,0.0,73.719757,0.0207875,2.208269,0.0,0.0,0.0,62.540133999999995,0.0,81.173423,29.644896999999997,71.299875,0.0,0.0,0.0,152.580958,1.0,0.010448,98.05396,23.063873,12.255916000000001,22.703407000000002,1.0,11146.003,1.0,0.00404,15.335567999999999,42.583118,0.0,2.576132,0.0,1.989325,0.0,1.981428,0.0,1.9883259999999998,10.0,8.991216,0.0,0.0,0.0,0.138392466,0.0,0.137330253,0.0,0.147143883,0.0,0.0,0.0,2.196225,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.426502000000001,0.0,14.475629999999999,75.136744,0.0,6.2415400000000005,0.0,6.5237419999999995,73.778869,0.0,242.675938,6.247074,0.0,96.2377,73.935538,76.644643,110.43379499999999,82.523338,0.024872957999999997,0.0,67.18146899999999,14.389626000000002,19.807467000000003,77.509575,76.307193,0.0,75.855698,77.980361,0.0,75.304606,0.0,12.237304,29.447884000000002,10.0,49.0,60.1,24.599773000000003,68.414647,29.3315,0.0,14.970114,14.515273,13.925995,10.0,1.0,15.347934,0.0,1049.5430000000001,10.0,0.0,0.0,72.8277,3.8624629999999995,4.55147,14.515054999999998,8.24,1.0,84.780089,64.678912,58.08676,219.269689,4.146,0.0,14.634742000000001,14.843195000000001,19.791703,10.0,0.0,46.563881,18.91573,23.32357,78.25961393462174,29.420715,0.0,0.035437774,0.0,0.044359265999999994,0.0,0.016464871000000002,0.0,0.024292051000000002,0.0,0.023969945,2.020963,2.013684,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011578567,5.697887000000001,0.0,0.08620855599999999,0.0,0.044753809000000006,9.5,9.794665,0.0,0.018655193,9.5,9.700059,0.0,0.043360737,0.24261958600000003,74.339526,0.65757907,73.926448,0.0,73.59005400000001,1.1921030000000001,73.452603,0.028875012999999998,7.409903,1.0,1.0,74.24499499999999,74.258898,29.337692999999998,73.44070500000001,73.503002,29.949456,73.09914,73.75182,30.311386,73.46045600000001,74.018811,29.608673
 10/25/2017,18:32:58.118,0.0,74.15516600000001,0.0,6.290297,0.420514084,0.0,0.000634636184,75.899573,0.0,73.719617,0.022265452999999998,3.783788,2.052678,0.0,0.0,62.98624399999999,0.0,81.172533,29.647359,71.361961,0.0,0.0,0.0,140.186283,1.0,0.010448,98.034499,23.090964000000003,12.197569999999999,22.725281,1.0,11107.088,1.0,0.00404,14.975547,42.575903000000004,0.0,2.578162,0.0,1.9892610000000002,0.0,1.981718,0.0,1.988777,10.0,8.99157,0.0,0.0,0.0,0.137877454,0.0,0.13980875,0.0,0.146016086,0.0,0.0,0.0,2.1979,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81996,0.0,14.138848000000001,75.193894,0.0,5.633469,0.0,3.234635,73.745591,0.0,242.68529900000001,6.248551,0.0,96.239861,73.939236,76.645252,110.44246299999999,82.52680699999999,0.010976398,0.0,67.18221700000001,14.388828,19.880804,77.485407,76.309066,0.0,75.855136,77.975864,0.0,75.304372,0.025947763999999998,6.129695,29.585959999999996,10.0,49.0,60.1,24.5936,68.41605,29.328064,0.0,14.866106,14.803289000000001,2.998624,10.0,1.0,15.739544,0.0,1046.431,10.0,0.0,0.0,72.83111600000001,3.8829050000000005,4.745776,8.885258,8.24,1.0,84.781449,64.680113,58.178274,229.450972,4.146,0.0,14.70868,14.90896,7.126277,10.0,0.0,46.564719000000004,19.302749,23.311601,78.1208675056711,29.417557000000002,0.0,0.035663422,0.0,0.045712112,0.0,0.018043191,0.0,0.024163208999999998,0.0,0.024098787000000003,2.020867,2.013426,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011578073999999999,5.698371,0.0,0.083823135,0.0,0.043399922,9.5,9.792119999999999,0.0,0.017560032,9.5,9.699319000000001,0.0,0.044327056,0.467682356,74.315652,1.3609,73.898958,0.0,73.654439,1.5929959999999999,73.39834599999999,0.028230643,7.6766820000000004,1.0,1.0,74.25070600000001,74.260021,29.217764000000003,73.441875,73.50595,29.938027,73.098344,73.75289599999999,30.210571999999996,73.46172,74.02087,29.630413
 10/25/2017,18:33:08.118,0.0,74.158396,0.0,3.89121,0.0,0.0,0.000996812463,75.77863,0.0,73.721723,0.0,5.502537,1.1077620000000001,0.0,0.0,62.221484,0.0,81.172252,29.641228,71.365236,0.0,0.0,0.0,154.89996200000002,1.0,0.010448,98.104119,23.09667,0.0,0.0,1.0,11152.845,1.0,0.00404,14.830404000000001,42.575344,0.0,2.579484,0.0,1.9895189999999998,0.0,1.981267,0.0,1.987875,10.0,8.997364,0.0,0.0,0.0,0.13739463,0.0,0.136525547,0.0,0.136639255,0.0,0.0,0.0,2.205311,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,3.987281,75.178702,0.0,5.383087000000001,0.0,11.337069,73.83167900000001,0.0,242.68433399999998,6.1511569999999995,0.0,96.245595,73.931185,76.647687,110.451273,82.526948,0.021988766,0.0,67.177776,14.395048999999998,19.891455999999998,77.482129,76.313983,0.0,75.85963100000001,77.975348,0.0,75.30549599999999,0.0,10.970897,29.618653000000002,10.0,49.0,60.1,0.0,68.410625,29.326206,0.0,14.991156,14.810489000000002,0.0,10.0,1.0,15.620201999999999,0.0,1055.735,10.0,0.0,0.0,72.829806,3.863065,4.748765000000001,16.102947,8.24,1.0,84.743837,64.678311,57.836903,220.985275,4.146,0.0,14.716495000000002,14.983095,0.0,10.0,0.0,46.563648,0.0,23.315869,78.23040080437193,29.417789000000003,0.0,0.036469307,0.0,0.049319700999999994,0.0,0.017527821000000002,0.0,0.021006568,0.0,0.02319689,2.020931,2.0135549999999998,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011571251000000001,5.700756,0.0,0.083726429,0.0,0.042722977999999995,9.5,9.791347,0.0,0.019492669,9.5,9.700156,0.0,0.043618422000000004,0.467682356,74.337355,0.7138447659999999,73.948151,0.931874322,73.58282,1.030339,73.465624,0.031452492,7.452433,1.0,1.0,74.246025,74.259413,29.262736999999998,73.447539,73.50478000000001,30.159903000000003,73.10045,73.755143,30.19319,73.462422,74.02087,29.601684999999996
 10/25/2017,18:33:18.118,0.0,74.155868,0.0,6.719983999999999,10.488584,0.0,0.0008036517780000001,75.84743,0.0,73.722332,0.02614508,2.637956,0.0,0.0,0.0,63.02100600000001,0.0,81.17389200000001,29.640949,71.257347,0.0,0.0,0.0,154.979927,1.0,0.010448,98.179569,23.100985,11.692449,22.501312,1.0,11175.831,1.0,0.00404,15.038389000000002,42.572691,0.0,2.573748,0.0,1.988229,0.0,1.9828139999999999,0.0,1.989454,10.0,9.001033999999999,0.0,0.0,0.0,0.137845266,0.0,0.13961562,0.0,0.15336288,0.0,0.0,0.0,2.207341,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63194,0.0,8.044701,75.189554,0.0,5.883851,0.0,5.994276,73.771635,0.0,242.703874,6.151485,0.0,96.24695799999999,73.935538,76.650263,110.459,82.527557,0.004945815,0.0,67.176467,14.394570000000002,19.910712,77.493323,76.315107,0.0,75.86361099999999,77.973896,0.0,75.30633900000001,0.0,8.422052,29.562499,10.0,49.0,60.1,20.411958,68.40969,29.322165000000002,0.0,14.533042000000002,14.925695000000001,0.0,10.0,1.0,15.629197,0.0,1061.381,10.0,0.0,0.0,72.82994599999999,3.9736879999999997,4.570602,0.0,8.24,1.0,84.711478,64.697542,57.886272,216.832594,4.146,0.0,14.775405,14.949614000000002,0.0,10.0,0.0,46.563741,18.124681,23.319395,78.75653238082465,29.41491,0.0,0.003621417,0.0,0.044166002999999995,0.0,0.023390154,0.0,0.025967003,0.0,0.020748883,2.020738,2.013651,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011565161000000001,5.701691,0.0,0.08375866400000001,0.0,0.04439922,9.5,9.792119999999999,0.0,0.022874784,9.5,9.697901,0.0,0.044649162,0.418449875,74.335185,0.861542212,73.94453399999999,0.0,73.714484,0.988140015,73.40775,0.0053555140000000005,7.5220270000000005,1.0,1.0,74.24794399999999,74.26165999999999,29.338086999999998,73.445011,73.507588,30.091724,73.10297800000001,73.756079,30.287052000000003,73.462141,74.020309,29.620707
 10/25/2017,18:33:28.118,0.0,74.16022199999999,0.0,2.816993,34.632715000000005,0.0,5.5154131e-05,75.757628,0.0,73.723502,0.021526476,1.9218110000000002,0.0,0.0,0.0,62.682802,0.0,81.178016,29.631009999999996,71.33594699999999,0.0,0.0,0.0,147.303226,1.0,0.010448,98.20213299999999,23.083820000000003,11.984182,22.653617999999998,1.0,11083.354,1.0,0.00404,14.971492999999999,42.566732,0.0,2.564693,0.0,1.9876490000000002,0.0,1.9818470000000001,0.0,1.9892610000000002,10.0,9.006377,0.0,0.0,0.0,0.13617147599999999,0.0,0.137845266,0.0,0.156617382,0.0,0.0,0.0,2.203894,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,2.608079,75.20764,0.0,5.490393,0.0,11.224758,73.766571,0.0,242.70662400000003,6.151936,0.0,96.250341,73.952343,76.649654,110.467339,82.531308,0.017269179,0.0,67.176046,14.392257,19.83041,77.503908,76.321054,0.0,75.86333,77.97296,0.0,75.309382,0.0,7.860985,29.647114000000002,10.0,49.0,60.1,24.48293,68.41656400000001,29.318915000000004,0.0,14.674925,14.796088000000001,7.074325,10.0,1.0,15.564429,0.0,1055.895,10.0,0.0,0.0,72.835234,3.976093,4.622616000000001,0.0,8.24,1.0,84.704162,64.63444,58.116863,222.70086099999997,4.146,0.0,14.744147,14.778626000000001,8.280594,10.0,0.0,46.565651,19.616264,23.322364,79.3930951677307,29.415049,0.0,0.0,0.0,0.045390006,0.0,0.023680048999999998,0.0,0.024710789,0.0,0.018687403000000002,2.020577,2.014102,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011563034,5.7004019999999995,0.0,0.081953481,0.0,0.045043928,9.5,9.791444,0.0,0.026095846000000002,9.5,9.691523,0.0,0.046227482,0.30591849,74.3511,1.0936379999999999,73.943087,0.0,73.62188499999999,1.0936379999999999,73.477923,0.029841567000000003,7.325809,1.0,1.0,74.245838,74.263766,29.416593,73.447585,73.507261,30.04128,73.102369,73.753973,30.215207,73.46495,74.022836,29.608285
 10/25/2017,18:33:38.118,0.0,74.159239,0.0,5.860608999999999,28.300091,0.0,7.1250855e-05,75.733005,0.0,73.72191,0.025406103,3.962825,0.0,0.0,0.0,62.571275,0.0,81.178719,29.628827,71.397987,0.0,0.0,0.0,150.901679,1.0,0.010448,98.164808,23.082057,12.027851,22.799229999999998,1.0,11086.775,1.0,0.00404,15.167720999999998,42.564731,0.0,2.5645,0.0,1.989712,0.0,1.98233,0.0,1.9892610000000002,10.0,9.004832,0.0,0.0,0.0,0.139293738,0.0,0.13961562,0.0,0.15751962,0.0,0.0,0.0,2.203475,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,14.860524,75.20257600000001,0.0,4.202713,0.0,14.20902,73.770911,0.0,242.69465899999997,4.919830999999999,0.0,96.25151600000001,73.972798,76.650965,110.47007099999999,82.530839,0.014909386,0.0,67.172914,14.392736,19.910712,77.480021,76.32044499999999,0.0,75.86721700000001,77.97296,0.0,75.308633,0.0,10.74647,29.468268,10.0,49.0,60.1,24.402901,68.407025,29.317521000000003,0.0,14.637049,14.882492999999998,15.113404000000001,10.0,1.0,15.573424,0.0,1063.531,10.0,0.0,0.0,72.832239,3.926192,4.7009360000000004,0.0,8.24,1.0,84.734504,64.599584,57.969958999999996,204.214217,4.146,0.0,14.682832000000001,14.968148000000001,9.098236,10.0,0.0,46.562809,19.640083999999998,23.326075,78.888161123787,29.414492,0.0,0.0,0.0,0.04400495,0.0,0.023261311,0.0,0.025419422999999997,0.0,0.019009508999999997,2.020834,2.013265,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011567003000000001,5.699596,0.0,0.08375866400000001,0.0,0.043915688,9.5,9.791605,0.0,0.026128056,9.5,9.687078,0.0,0.045132320999999996,0.502848415,74.356888,0.29185207,73.951768,1.079572,73.603076,1.030339,73.40919699999999,0.030808122,7.453077,1.0,1.0,74.251081,74.264234,29.38385,73.44796,73.50403100000001,30.062167,73.104101,73.754722,30.171173,73.463265,74.023772,29.541124
 10/25/2017,18:33:48.118,0.0,74.16083,0.0,3.927018,19.338225,0.0,0.000369040244,75.675793,0.0,73.724391,0.025036615,2.387306,14.865104,0.0,0.0,63.144121,0.0,81.17792299999999,29.623254,71.411181,0.0,0.0,0.0,149.06247,1.0,0.010448,98.125555,23.101495,12.075555,22.741769,1.0,11143.223,1.0,0.00404,15.024604,42.557003,0.0,2.5665299999999998,0.0,1.986682,0.0,1.9828459999999999,0.0,1.9902279999999999,10.0,9.002642999999999,0.0,0.0,0.0,0.139679997,0.0,0.138585596,0.0,0.154071782,0.0,0.0,0.0,2.2017990000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,13.529434,75.149765,0.0,8.566519,0.0,6.170764,73.796231,0.0,242.69383900000003,4.9015260000000005,0.0,96.257108,73.98070799999999,76.653026,110.48151899999999,82.53060500000001,0.005470214,0.0,67.169454,14.393613,19.772233,77.492526,76.324987,0.0,75.86525,77.973709,0.0,75.309569,0.0,11.78845,29.541729999999998,10.0,48.0,60.1,24.353512,68.41198100000001,29.314688,0.0,14.503582999999999,14.925095,0.0,10.0,1.0,15.584819,0.0,1061.558,10.0,0.0,0.0,72.83144399999999,3.875089,4.571199,0.0,8.24,1.0,84.779808,64.58335699999999,58.085556000000004,230.91002200000003,4.146,0.0,14.592061,15.105057999999998,0.0,10.0,0.0,46.560946,19.584958,23.32974,78.1208675056711,29.411938,0.0,0.003428005,0.0,0.044616950999999995,0.0,0.023680048999999998,0.0,0.023937734,0.0,0.021521937999999997,2.020867,2.013458,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011573502,5.688346,0.0,0.079858179,0.0,0.044753809000000006,9.5,9.793505,0.0,0.022488256,9.5,9.696516,0.0,0.04455253,0.404383455,74.324334,0.805276518,73.931512,0.945940745,73.614651,0.995173227,73.468518,0.001811479,7.6570279999999995,1.0,1.0,74.251127,74.260864,29.276545000000002,73.448802,73.506372,30.236357,73.100872,73.757249,30.283962,73.465324,74.026066,29.503854999999998
 10/25/2017,18:33:58.118,0.0,74.161766,0.0,5.323501,0.0,0.0,0.000654757084,75.727212,0.0,73.72383,0.022173081,2.2440759999999997,17.860008999999998,0.0,0.0,62.173686,0.0,81.179141,29.622093,71.439581,0.0,0.0,0.0,158.018622,1.0,0.010448,98.09857099999999,23.10284,11.914827,22.631253,1.0,11107.409,1.0,0.00404,15.173801999999998,42.555607,0.0,2.571009,0.0,1.9857150000000001,0.0,1.982363,0.0,1.9878099999999999,10.0,9.000261,0.0,0.0,0.0,0.137845266,0.0,0.1366543,0.0,0.137509271,0.0,0.0,0.0,2.199092,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,13.128503,75.12589200000001,0.0,5.490393,0.0,7.887517999999999,73.745591,0.0,242.699242,4.898489,0.0,96.259928,73.983002,76.655929,110.488681,82.532152,0.02408636,0.0,67.168472,14.392257,19.69316,77.508498,76.325221,0.0,75.868574,77.969493,0.0,75.31013100000001,0.0,8.00526,29.46596,10.0,48.0,60.1,24.640245,68.410953,29.309162,0.0,15.125223000000002,14.912495000000002,0.0,10.0,1.0,15.715554999999998,0.0,1058.8310000000001,10.0,0.0,0.0,72.830742,3.938216,4.650118,6.75203,8.24,1.0,84.829004,64.838769,58.166835,209.505277,4.146,0.0,14.718298,14.767266000000001,0.0,10.0,0.0,46.55871,19.649386,23.327977,79.2686389176171,29.412356,0.0,0.034825301,0.0,0.045390006,0.0,0.017560032,0.0,0.02580595,0.0,0.022874784,2.021028,2.014006,2.0184509999999998,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011580781000000002,5.690183,0.0,0.08401654800000001,0.0,0.04433474900000001,9.5,9.792958,0.0,0.019234984,9.5,9.685242,0.0,0.041460311,0.34811776,74.325057,1.367933,73.942364,0.0,73.601629,1.0584719999999999,73.442475,0.033063417000000005,7.473698,1.0,1.0,74.24977,74.261707,29.258792,73.451002,73.506652,30.193795,73.106488,73.756173,30.24379,73.465699,74.02363199999999,29.563640000000003
 10/25/2017,18:34:08.118,0.0,74.159941,0.0,5.323501,0.0,0.0,0.00046562058100000004,75.677965,0.0,73.72368900000001,0.024574754,3.747981,0.27495417,0.0,0.0,61.526247,0.0,81.184015,29.631057000000002,71.383342,0.0,0.0,0.0,154.819996,1.0,0.010448,98.120243,23.083496,11.807124,22.64366,1.0,11095.649,1.0,0.00404,15.188398000000001,42.553698,0.0,2.568077,0.0,1.985941,0.0,1.98117,0.0,1.989422,10.0,8.990798,0.0,0.0,0.0,0.138424655,0.0,0.13810277199999998,0.0,0.14604830800000002,0.0,0.0,0.0,2.1981580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,9.103158,75.176532,0.0,6.1700029999999995,0.0,10.438581,73.726782,0.0,242.698856,4.900008000000001,0.0,96.262653,73.989602,76.65948900000001,110.497161,82.532105,0.007830007,0.0,67.169267,14.389705,19.723478,77.507796,76.329576,0.0,75.866093,77.96944599999999,0.0,75.311536,0.0,5.584658999999999,29.381345,10.0,48.0,60.1,24.526604000000003,68.411514,29.30684,0.0,14.727829999999999,14.568676000000002,11.984421000000001,10.0,1.0,15.607007999999999,0.0,1059.745,10.0,0.0,0.0,72.832427,3.899137,4.6746300000000005,7.265288000000001,8.24,1.0,84.833975,64.73780699999999,57.949489,227.334548,4.146,0.0,14.650972,14.825258999999999,14.004083999999999,10.0,0.0,46.558431,19.059558,23.334101,78.17197927315186,29.41282,0.0,0.035760127999999995,0.0,0.044745794000000005,0.0,0.017205715,0.0,0.024453104,0.0,0.024324262000000003,2.020706,2.0135549999999998,2.018386,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011581033000000001,5.658721,0.0,0.082340306,0.0,0.044109101,9.5,9.792185,0.0,0.017753295,9.5,9.664883999999999,0.0,0.042845367,0.207453529,74.354718,0.36218419700000004,73.964066,1.8250919999999997,73.493115,0.826376151,73.414261,0.027264088,7.586145,1.0,1.0,74.250378,74.262502,29.321123999999998,73.449598,73.504827,30.094483,73.105599,73.75837299999999,30.114779,73.469583,74.02424,29.572569
