date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:34:18.118,0.0,74.16265600000001,0.0,5.5741510000000005,0.0,0.0,0.00017587956200000002,75.69027700000001,0.0,73.72916500000001,0.024482382,3.4257160000000004,9.980367,0.0,0.0,61.101139,0.0,81.182328,29.619214000000003,71.387974,0.0,0.0,0.0,141.865562,1.0,0.010448,98.157662,23.072733,11.824003999999999,22.743238,1.0,11109.653999999999,1.0,0.00404,14.983656,42.549555,0.0,2.5645,0.0,1.9881970000000002,0.0,1.981815,0.0,1.9881970000000002,10.0,8.991441,0.0,0.0,0.0,0.137040559,0.0,0.1366543,0.0,0.148819468,0.0,0.0,0.0,2.195322,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,12.005897000000001,75.154106,0.0,5.776545,0.0,14.353420000000002,73.797678,0.0,242.704115,4.901649,0.0,96.266178,73.99030400000001,76.658224,110.50305,82.535011,0.008354405,0.0,67.169875,14.389864999999999,19.694389,77.493978,76.33229200000001,0.0,75.869792,77.969774,0.0,75.314251,0.0,8.053351,29.257114,10.0,48.0,60.1,24.484074,68.409082,29.310184000000003,0.0,14.849874,14.968298,2.693749,10.0,1.0,15.533244,0.0,1063.7069999999999,10.0,0.0,0.0,72.832052,3.915971,4.525164,10.777897,8.24,1.0,84.817373,64.693335,58.243899,221.177677,4.146,0.0,14.702669,15.000433,6.356732,10.0,0.0,46.558803000000005,19.329291,23.331086,78.63956121372006,29.410684000000003,0.0,0.038564609,0.0,0.046227482,0.0,0.015240867,0.0,0.022649309,0.0,0.024195419,2.020867,2.01349,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011577796000000001,5.659107,0.0,0.082920544,0.0,0.042529565,9.5,9.790284,0.0,0.017012451,9.5,9.660697,0.0,0.044616950999999995,0.376250606,74.359782,0.812309727,73.901852,1.8250919999999997,73.699292,1.410133,73.448986,0.029841567000000003,7.619008999999999,1.0,1.0,74.25103399999999,74.262315,29.332959000000002,73.44814699999999,73.505482,30.020787,73.106394,73.756454,30.19319,73.467618,74.024709,29.50269
 10/25/2017,18:34:28.118,0.0,74.162796,0.0,4.6431629999999995,0.0,0.0,0.000397209507,75.721418,0.0,73.726966,0.02439001,5.037042,32.626331,0.0,0.0,60.686893999999995,0.0,81.181719,29.615962,71.310542,0.0,0.0,0.0,139.386627,1.0,0.010448,98.222912,23.074680999999998,11.887305,22.714344,1.0,11147.607,1.0,0.00404,15.03474,42.550533,0.0,2.557121,0.0,1.9880360000000001,0.0,1.9818470000000001,0.0,1.9888419999999998,10.0,8.992825,0.0,0.0,0.0,0.137716513,0.0,0.136976182,0.0,0.14930281,0.0,0.0,0.0,2.194162,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81996,0.0,11.765338,75.144701,0.0,7.457683,0.0,14.192976000000002,73.74486800000001,0.0,242.71241400000002,5.117903,0.0,96.268528,73.989649,76.65920799999999,110.51039899999999,82.537074,0.021988766,0.0,67.167303,14.390981,19.690701999999998,77.49899,76.335523,0.0,75.871103,77.96794799999999,0.0,75.311583,0.0,5.504506,29.270961,10.0,48.0,60.1,24.484302,68.410625,29.304192999999998,0.0,14.704382999999998,14.927495,12.032559,10.0,1.0,15.377320000000001,0.0,1047.9389999999999,10.0,0.0,0.0,72.83158399999999,3.99954,4.697947,16.375615,8.24,1.0,84.801568,64.695739,58.149375,233.63572000000002,4.146,0.0,14.551785999999998,14.742156,12.016093,10.0,0.0,46.556195,19.365588,23.330622,77.95296783896494,29.414631,0.0,0.038500137999999996,0.0,0.043876107000000004,0.0,0.015305288,0.0,0.021779622999999998,0.0,0.024130997999999997,2.020834,2.01349,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011574633999999999,5.65972,0.0,0.088465036,0.0,0.044141335999999996,9.5,9.792216999999999,0.0,0.017141293999999998,9.5,9.660729,0.0,0.042523261,0.488781991,74.33807900000001,0.777143688,73.91849,0.151187842,73.733293,1.628162,73.463454,0.031774677,7.66315,1.0,1.0,74.250987,74.256651,29.365308000000002,73.451376,73.505014,30.105912,73.10836,73.756828,30.192032,73.470519,74.0263,29.48755
 10/25/2017,18:34:38.118,0.0,74.166588,0.0,2.709571,0.0,0.0,0.000775482512,75.60771700000001,0.0,73.728604,0.020510383,3.210872,7.305772999999999,0.0,0.0,61.140969999999996,0.0,81.1835,29.617495,71.309092,0.0,0.0,0.0,153.780442,1.0,0.010448,98.24101,23.079273999999998,11.929689,22.645292,1.0,11180.321000000002,1.0,0.00404,14.839729,42.546483,0.0,2.561632,0.0,1.987746,0.0,1.9816209999999999,0.0,1.988004,10.0,8.990442999999999,0.0,0.0,0.0,0.1372015,0.0,0.137941831,0.0,0.146016086,0.0,0.0,0.0,2.196643,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,9.231456,75.157723,0.0,5.1684730000000005,0.0,4.502145,73.756443,0.0,242.71637,5.119299,0.0,96.273227,73.97630799999999,76.660238,110.518409,82.533464,0.023037562999999997,0.0,67.16875300000001,14.390503,19.709958,77.480677,76.339832,0.0,75.864641,77.97263199999999,0.0,75.314251,0.0,16.309043,29.320190999999998,10.0,48.0,60.1,24.522716,68.412122,29.330153000000003,0.0,14.694764000000001,14.836889999999999,17.664729,10.0,1.0,15.467876,0.0,1059.103,10.0,0.0,0.0,72.832427,4.000742,4.644737,14.386741,8.24,1.0,84.80841600000001,64.92170300000001,58.06026899999999,219.09332,4.146,0.0,14.620916000000001,15.067991000000001,17.899905,10.0,0.0,46.558011,19.35379,23.324173000000002,77.42777581398065,29.410172999999997,0.0,0.034954242,0.0,0.045873165,0.0,0.017270136000000002,0.0,0.024388682999999998,0.0,0.024388682999999998,2.020931,2.013426,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011575102,5.661783,0.0,0.083565252,0.0,0.042690742000000004,9.5,9.792636,0.0,0.018751825,9.5,9.776594000000001,0.0,0.04036515,0.29888527800000003,74.332291,0.854509018,73.932959,0.123054996,73.720995,1.107705,73.471412,0.025330979,7.7404779999999995,1.0,1.0,74.255059,74.253842,29.270627,73.451798,73.502721,30.13271,73.109623,73.75912199999999,30.269284000000003,73.468788,74.024896,29.470857000000002
 10/25/2017,18:34:48.118,0.0,74.167009,0.0,5.753188,1.446559,0.0,0.000208073007,75.646825,0.0,73.727574,0.018940058,2.2440759999999997,0.0,0.0,0.0,61.121417,0.0,81.186499,29.614337,71.349328,0.0,0.0,0.0,140.106318,1.0,0.010448,98.22686,23.070042,11.918313000000001,22.744381,1.0,11101.956,1.0,0.00404,15.112176999999999,42.546809,0.0,2.563694,0.0,1.988487,0.0,1.9820080000000002,0.0,1.989841,10.0,8.992664999999999,0.0,0.0,0.0,0.137040559,0.0,0.13816714800000002,0.0,0.143212703,0.0,0.0,0.0,2.201284,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,8.092812,75.157,0.0,6.098465,0.0,5.384588,73.772358,0.0,242.72616499999998,5.120407,0.0,96.278819,73.96221899999999,76.666326,110.527266,82.538949,0.01726918,0.0,67.169173,14.389466,19.739866,77.489248,76.340815,0.0,75.867451,77.971367,0.0,75.313924,0.0,8.085412,29.324422,10.0,48.0,60.1,24.492763,68.40580899999999,29.380171,0.0,14.916607,14.913095000000002,0.0,10.0,1.0,15.677173999999999,0.0,1057.996,10.0,0.0,0.0,72.83238,3.95986,4.68599,3.7366410000000005,8.24,1.0,84.835194,64.833361,58.092179,227.65521800000002,4.146,0.0,14.766388000000001,14.885045000000002,1.001983,10.0,0.0,46.555869,19.30048,23.319766,78.8442809275642,29.409383000000002,0.0,0.035502244,0.0,0.045679902,0.0,0.018365297,0.0,0.022294993,0.0,0.023776681,2.021028,2.01349,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01157883,5.65972,0.0,0.07992265,0.0,0.043786747,9.5,9.793087,0.0,0.017914348,9.5,9.778269,0.0,0.044101580999999994,0.5309812620000001,74.336632,1.072539,73.925725,0.88264184,73.71159,1.135837,73.42873,0.022431313999999997,7.7523990000000005,1.0,1.0,74.254451,74.252672,29.218158000000003,73.456572,73.502768,30.034186,73.108641,73.756313,30.27585,73.469349,74.027283,29.539183
 10/25/2017,18:34:58.118,0.0,74.166213,0.0,6.182875,0.0,0.0,0.000952546472,75.662757,0.0,73.72841700000001,0.027438287999999998,2.673764,0.899559902,0.0,0.0,61.801444999999994,0.0,81.187812,29.616055,71.393355,0.0,0.0,0.0,159.937797,1.0,0.010448,98.150047,23.073846,11.930606,22.703897,1.0,11120.878999999999,1.0,0.00404,15.343677,42.546296999999996,0.0,2.560182,0.0,1.9868759999999999,0.0,1.9821689999999998,0.0,1.989068,10.0,8.993115,0.0,0.0,0.0,0.135946158,0.0,0.138424655,0.0,0.142278243,0.0,0.0,0.0,2.1956450000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,12.27853,75.22066099999999,0.0,6.992686999999999,0.0,20.803278,73.78393299999999,0.0,242.725586,5.147865,0.0,96.278631,73.95566600000001,76.662767,110.534333,82.54073000000001,0.026708352,0.0,67.170015,14.390023999999999,19.725527,77.50001999999999,76.342314,0.0,75.865812,77.97221,0.0,75.317341,0.0,8.213656,29.199807,10.0,48.0,60.1,24.526146,68.41141999999999,29.379939,0.0,15.108389,14.853091000000001,0.0,10.0,1.0,15.640592000000002,0.0,1060.563,10.0,0.0,0.0,72.83471999999999,3.938817,4.554459,14.867920000000002,8.24,1.0,84.920034,64.824947,58.290257999999994,226.035833,4.146,0.0,14.748956,14.941244000000001,0.0,10.0,0.0,46.555729,19.266451,23.313039,78.0770610810903,29.407944,0.0,0.03476083,0.0,0.045325585,0.0,0.017527821000000002,0.0,0.023808892,0.0,0.023776681,2.021092,2.013748,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011592081,5.661042,0.0,0.084048783,0.0,0.046204403,9.5,9.791057,0.0,0.01749561,9.5,9.778559,0.0,0.043328527,0.256686009,74.31999300000001,0.903741479,73.931512,1.199136,73.604523,0.903741476,73.40341,0.03854056,7.7437,1.0,1.0,74.256651,74.25211,29.345583,73.455729,73.502346,30.079901,73.11084,73.756079,30.18392,73.468928,74.026909,29.528701
 10/25/2017,18:35:08.118,0.0,74.17052,0.0,3.568945,0.0,0.0,0.00064670872,75.66493,0.0,73.731693,0.02171122,3.4257160000000004,0.0,0.0,0.0,61.463241000000004,0.0,81.189265,29.629292,71.338474,0.0,0.0,0.0,164.09601,1.0,0.010448,98.113003,23.051115,12.026383000000001,22.716303,1.0,11110.295,1.0,0.00404,15.202588,42.544901,0.0,2.554865,0.0,1.987198,0.0,1.982588,0.0,1.9888099999999997,10.0,8.995948,0.0,0.0,0.0,0.135077075,0.0,0.138843102,0.0,0.140022648,0.0,0.0,0.0,2.192454,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,22.061241,75.224278,0.0,6.742305,0.0,2.304059,73.735463,0.0,242.735911,5.1652260000000005,0.0,96.283613,73.954964,76.66449899999999,110.54215400000001,82.542512,0.024610757999999996,0.0,67.168192,14.390661999999999,19.741095,77.505782,76.346575,0.0,75.866748,77.975161,0.0,75.32047800000001,0.0,14.81821,29.34173,10.0,48.0,60.1,24.527747,68.407492,29.37483,0.0,15.069913,15.0091,0.0,10.0,1.0,15.449883999999999,0.0,1049.5430000000001,10.0,0.0,0.0,72.834158,3.9111620000000005,4.750559,17.049266,8.24,1.0,84.94409399999999,64.935525,58.528676000000004,220.63253799999998,4.146,0.0,14.721905,14.85575,0.0,10.0,0.0,46.553726,19.453608,23.301766,78.888161123787,29.406783,0.0,0.036243659,0.0,0.04348958,0.0,0.017656663,0.0,0.022842572999999998,0.0,0.023357943,2.020995,2.013426,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011595731000000001,5.657979,0.0,0.082146894,0.0,0.045334047,9.5,9.793054,0.0,0.018912878,9.5,9.777561,0.0,0.043167473,0.33405133600000003,74.33807900000001,0.777143673,73.94453399999999,0.770110455,73.56545799999999,0.917807899,73.439581,0.033063417000000005,7.772375,1.0,1.0,74.25931899999999,74.25183,29.268259999999998,73.452219,73.50421899999999,30.012905,73.112759,73.75603199999999,30.226021999999997,73.472251,74.028547,29.558981
 10/25/2017,18:35:18.118,0.0,74.16939599999999,0.0,5.609959,11.931460000000001,0.0,0.000284532444,75.669275,0.0,73.72968,0.0270688,5.001234999999999,0.0,0.0,0.0,61.948459,0.0,81.19203,29.648984000000002,71.357703,0.0,0.0,0.0,148.982504,1.0,0.010448,98.13787099999999,23.074403,12.055189,22.768867,1.0,11175.937,1.0,0.00404,15.221642999999998,42.542759000000004,0.0,2.5575080000000003,0.0,1.987037,0.0,1.9828459999999999,0.0,1.988584,10.0,9.000680000000001,0.0,0.0,0.0,0.14025938599999999,0.0,0.13848903099999998,0.0,0.136639255,0.0,0.0,0.0,2.192648,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.322254,0.0,11.316296000000001,75.154106,0.0,6.813842999999999,0.0,15.813463,73.76223,0.0,242.72592400000002,5.165061,0.0,96.285257,73.97078499999999,76.66993199999999,110.54804299999999,82.54241800000001,0.019628973,0.0,67.171745,14.393374,19.658335,77.50859200000001,76.35205400000001,0.0,75.864079,77.976754,0.0,75.319963,0.0,8.806783,29.285576000000002,10.0,48.0,60.1,24.538951,68.409456,29.372369,0.0,15.104181,14.941896,0.0,10.0,1.0,15.522449,0.0,1054.307,10.0,0.0,0.0,72.834673,3.887714,4.66626,0.0,8.24,1.0,84.957413,65.09177700000001,58.549748,220.85700699999998,4.146,0.0,14.436971,15.113429,0.0,10.0,0.0,46.55312,19.436139999999998,23.303435999999998,79.75934269240682,29.404739000000003,0.0,0.028055862999999997,0.0,0.050414862000000005,0.0,0.018880667,0.0,0.024549736000000003,0.0,0.02268152,2.02077,2.013748,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011597713999999999,5.661042,0.0,0.083275133,0.0,0.04839641099999999,9.5,9.79241,0.0,0.021489727,9.5,9.777077,0.0,0.044745794000000005,0.523948049,74.314929,1.3609,73.89389399999999,0.0,73.726782,1.424199,73.417878,0.03918493,7.806850999999999,1.0,1.0,74.259834,74.251361,29.419749,73.455963,73.502534,30.179213,73.11524,73.755611,30.131389000000002,73.472719,74.027938,29.570628000000003
 10/25/2017,18:35:28.118,0.0,74.168741,0.0,6.9706339999999996,1.8954540000000002,0.0,0.00054208002,75.743868,0.0,73.732301,0.022080709,2.816993,0.0,0.0,0.0,61.922387,0.0,81.193577,29.662034999999996,71.400888,0.0,0.0,0.0,155.939515,1.0,0.010448,98.192214,23.122045999999997,12.099408,22.701448000000003,1.0,11126.866000000002,1.0,0.00404,15.282457,42.543411,0.0,2.5565729999999998,0.0,1.987875,0.0,1.9818790000000002,0.0,1.989197,10.0,9.004446000000002,0.0,0.0,0.0,0.137941831,0.0,0.137426818,0.0,0.157422951,0.0,0.0,0.0,2.191294,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,17.586853,75.123722,0.0,5.991158,0.0,18.861903,73.741251,0.0,242.72380099999998,5.168099,0.0,96.287983,73.978836,76.664546,110.556947,82.541996,0.0,0.0,67.169127,14.393851999999999,19.653829,77.514165,76.350415,0.0,75.868153,77.978487,0.0,75.32324100000001,0.0,13.343406,29.322114000000003,10.0,48.0,60.1,24.608691,68.412309,29.365263,0.0,14.546268,14.900494,0.0,10.0,1.0,15.64419,0.0,1060.0819999999999,10.0,0.0,0.0,72.833035,4.022386,4.822303,0.0,8.24,1.0,84.93504200000001,65.10499899999999,58.40465,210.01835,4.146,0.0,14.800051999999999,14.933472,3.871744,10.0,0.0,46.552608,19.312276999999998,23.296013000000002,78.5445443211343,29.405064000000003,0.0,0.0,0.0,0.0450679,0.0,0.02268152,0.0,0.024517525,0.0,0.018977299,2.0211240000000004,2.013716,2.018161,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01159394,5.6598809999999995,0.0,0.089303156,0.0,0.04523734,9.5,9.791927000000001,0.0,0.022423835,9.5,9.776659,0.0,0.04384389599999999,0.39735024,74.317099,1.002206,73.97998199999999,0.861542206,73.722441,1.396066,73.44609200000001,0.02146476,7.8709679999999995,1.0,1.0,74.260958,74.251455,29.341243,73.45554200000001,73.499772,30.031427,73.116644,73.75659399999999,30.311,73.475013,74.028032,29.550828999999997
 10/25/2017,18:35:38.118,0.0,74.16846,0.0,2.637956,24.869251000000002,0.0,0.00083986941,75.695346,0.0,73.73347199999999,0.02439001,4.28509,0.0,0.0,0.0,62.41195,0.0,81.192545,29.663521000000003,71.374546,0.0,0.0,0.0,153.540546,1.0,0.010448,98.200347,23.139025,12.146195,22.756951,1.0,11169.951000000001,1.0,0.00404,15.349758,42.539827,0.0,2.548775,0.0,1.987939,0.0,1.9816209999999999,0.0,1.989164,10.0,9.008372999999999,0.0,0.0,0.0,0.13726587699999998,0.0,0.139164985,0.0,0.158776308,0.0,0.0,0.0,2.189587,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,4.885366,75.155553,0.0,5.204242,0.0,5.962187,73.799848,0.0,242.739481,8.887181,0.0,96.29136700000001,73.978836,76.669979,110.56533300000001,82.54359000000001,0.014647186999999999,0.0,67.167864,14.392178,19.721839000000003,77.498428,76.351445,0.0,75.862628,77.979986,0.0,75.321649,0.0,6.883127,29.248268,10.0,48.0,60.1,24.519744,68.40202099999999,29.36178,0.0,15.030232999999999,14.972498000000002,12.257204,10.0,1.0,15.4175,0.0,1063.819,10.0,0.0,0.0,72.832052,4.005552,4.584352,5.404729,8.24,1.0,84.960133,64.974588,58.429334999999995,234.74203300000002,4.146,0.0,14.749557000000001,15.036304000000001,3.118231,10.0,0.0,46.552841,19.364907000000002,23.320276,79.85461558927989,29.398934000000004,0.0,0.0009458776690000001,0.0,0.042684314,0.0,0.025612686000000003,0.0,0.022037308,0.0,0.017688874,2.020931,2.014231,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011597806,5.660913,0.0,0.08346854599999999,0.0,0.042110505,9.5,9.793633999999999,0.0,0.026417952,9.5,9.777979,0.0,0.044488109000000005,0.509881626,74.332291,0.7912100940000001,73.93368199999999,0.0,73.62333199999999,0.938907539,73.409921,0.021142575,7.939274,1.0,1.0,74.260115,74.249349,29.124661,73.454512,73.496449,30.003053,73.11889000000001,73.753271,30.177353999999998,73.47309399999999,74.029015,29.568299
 10/25/2017,18:35:48.118,0.0,74.17014499999999,0.0,5.753188,28.412314000000002,0.0,0.000558176744,75.735178,0.0,73.732582,0.021434104,2.351498,0.0,0.0,0.0,61.212667,0.0,81.195592,29.662546000000003,71.34595999999999,0.0,0.0,0.0,145.464016,1.0,0.010448,98.125038,23.132158999999998,12.184175999999999,22.791232,1.0,11126.545,1.0,0.00404,15.320973,42.538896,0.0,2.545456,0.0,1.9902279999999999,0.0,1.9821689999999998,0.0,1.987939,10.0,8.996172999999999,0.0,0.0,0.0,0.139164985,0.0,0.138424655,0.0,0.17085985199999998,0.0,0.0,0.0,2.193163,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.560402,0.0,0.0,75.224278,0.0,7.028455999999999,0.0,0.0,73.786103,0.0,242.744258,7.984799000000001,0.0,96.293575,73.978321,76.669604,110.574238,82.546309,0.005994612,0.0,67.168846,14.390184,19.662023,77.491496,76.353693,0.0,75.865765,77.984014,0.0,75.32464499999999,0.0,15.106758,29.274421999999998,10.0,48.0,60.1,24.582395,68.405388,29.353514,0.0,14.674925,14.956297,13.492751,10.0,1.0,15.712557,0.0,1040.223,10.0,0.0,0.0,72.83420500000001,3.9304,4.6345730000000005,5.324532,8.24,1.0,85.020634,65.109206,58.544931000000005,215.357511,4.146,0.0,14.748354999999998,14.936460999999998,10.589229,10.0,0.0,46.549394,19.567944,23.344261,82.08088596808197,29.396937,0.0,0.0,0.0,0.044230424000000004,0.0,0.020684462,0.0,0.017817717,0.0,0.015691816,2.02077,2.01349,2.0182580000000003,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.011607508,5.657141,0.0,0.082598189,0.0,0.044560397,9.5,9.793699,0.0,0.020233513,9.5,9.778817,0.0,0.043908317999999995,0.460649145,74.332291,1.374967,73.964066,1.9798229999999999,73.55533,1.00924,73.46128399999999,0.033707786,8.004681,1.0,1.0,74.259741,74.248974,29.283251,73.45661899999999,73.498602,29.822951,73.117814,73.757062,30.34924,73.476136,74.029202,29.588486
 10/25/2017,18:35:58.118,0.0,74.172392,0.0,4.249283,20.540622,0.0,0.001141683,75.698243,0.0,73.734127,0.025775591,3.354101,1.315964,0.0,0.0,61.607358,0.0,81.195826,29.665286,71.387506,0.0,0.0,0.0,155.619652,1.0,0.010448,98.093024,23.122278,12.176286,22.766419,1.0,11156.159,1.0,0.00404,15.47909,42.535218,0.0,2.5413639999999997,0.0,1.9865529999999998,0.0,1.9816529999999999,0.0,1.988745,10.0,8.980303999999999,0.0,0.0,0.0,0.13832809,0.0,0.137233689,0.0,0.158840754,0.0,0.0,0.0,2.196901,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,0.0,75.223555,0.0,3.880793,0.0,9.989336999999999,73.749208,0.0,242.73465699999997,7.9775350000000005,0.0,96.296724,73.973125,76.670868,110.579043,82.543824,0.018580176,0.0,67.165761,14.393532999999998,19.737408,77.48522,76.356877,0.0,75.868481,77.987762,0.0,75.32314699999999,0.0,0.0,29.150961,10.0,48.0,60.1,24.538265,68.411186,29.350680999999998,0.0,15.105985,15.093105,14.952943,10.0,1.0,15.672376000000002,0.0,1057.8039999999999,10.0,0.0,0.0,72.832099,3.943026,4.734417,10.056128,8.24,1.0,85.054449,65.122427,58.580453000000006,220.600471,4.146,0.0,14.751960999999998,14.708078,13.45899,10.0,0.0,46.546878,19.223575,23.355024,81.24200094911387,29.394429,0.0,0.05642303,0.0,0.044488109000000005,0.0,0.021586359,0.0,0.016046133,0.0,0.025902582,2.021092,2.0135549999999998,2.0184189999999997,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01161307,5.660397,0.0,0.083275133,0.0,0.042336153,9.5,9.790252,0.0,0.013694757,9.5,9.778913000000001,0.0,0.042523261,0.158221048,74.340249,1.044406,73.977812,0.8052765129999999,73.613927,0.9178079029999999,73.43307,0.034352156,8.034645,1.0,1.0,74.260958,74.248927,29.220131,73.455916,73.498228,29.996353000000003,73.115146,73.755143,30.244177,73.478476,74.027517,29.666128000000004
 10/25/2017,18:36:08.118,0.0,74.173516,0.0,5.71738,0.0,0.0,0.000831821044,75.622926,0.0,73.73642,0.025406103,3.676367,3.6702470000000003,0.0,0.0,61.047548,0.0,81.19587299999999,29.661338,71.404209,0.0,0.0,0.0,154.340202,1.0,0.010448,98.090627,23.122370999999998,12.302703999999999,22.766419,1.0,11127.721000000001,1.0,0.00404,15.712617000000002,42.534473,0.0,2.543716,0.0,1.988423,0.0,1.9816529999999999,0.0,1.988391,10.0,8.991828,0.0,0.0,0.0,0.13816714800000002,0.0,0.140066256,0.0,0.148368349,0.0,0.0,0.0,2.193808,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,7.098503999999999,75.238024,0.0,4.095406,0.0,9.89307,73.799125,0.0,242.735139,8.413908000000001,0.0,96.300436,73.97270400000001,76.676863,110.589597,82.547762,0.011238597,0.0,67.164732,14.390423,19.703403,77.488264,76.358703,0.0,75.86946400000001,77.990759,0.0,75.328438,0.0,5.953359,29.229807,10.0,48.0,60.1,24.524774,68.41001700000001,29.344271999999997,0.0,14.875124,14.748085999999999,5.79064,10.0,1.0,15.515253,0.0,1066.274,10.0,0.0,0.0,72.834018,3.9009410000000004,4.765505999999999,14.563173,8.24,1.0,85.080713,65.075551,58.464856999999995,223.694939,4.146,0.0,14.777209,14.907764000000002,6.228475,10.0,0.0,46.548322,19.07816,23.352844,78.45685414058134,29.390528000000003,0.0,0.035921305,0.0,0.045744322999999996,0.0,0.016529292,0.0,0.02529058,0.0,0.023422363999999998,2.020802,2.013587,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011617515,5.737054,0.0,0.082759366,0.0,0.044979457,9.5,9.792636,0.0,0.019267193999999998,9.5,9.778334,0.0,0.04661401,0.263719224,74.333738,0.9178079020000001,73.951045,1.9376240000000002,73.604523,1.332767,73.43379399999999,0.034996526,7.920586999999999,1.0,1.0,74.264843,74.249161,29.323490999999997,73.459333,73.49691700000001,30.016058,73.120809,73.754628,30.333789000000003,73.478804,74.02747,29.521713000000002
 10/25/2017,18:36:18.118,0.0,74.17389,0.0,3.4257160000000004,8.516653,0.0,0.000699023074,75.648997,0.0,73.73965,0.027253543999999998,5.251886,10.989345,0.0,0.0,62.054193000000005,0.0,81.198826,29.659155,71.416327,0.0,0.0,0.0,155.939515,1.0,0.010448,97.999383,23.105995,12.363252000000001,22.782253,1.0,11131.57,1.0,0.00404,15.368407999999999,42.534799,0.0,2.543684,0.0,1.9867139999999999,0.0,1.981396,0.0,1.988358,10.0,9.005798,0.0,0.0,0.0,0.136943994,0.0,0.138746537,0.0,0.160451893,0.0,0.0,0.0,2.191907,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,4.773105999999999,75.162787,0.0,4.739246,0.0,9.379649,73.776699,0.0,242.74117,8.53552,0.0,96.30579399999999,73.9691,76.67456800000001,110.598266,82.54945,0.003897018,0.0,67.16202,14.395128,19.659974,77.49669499999999,76.35851600000001,0.0,75.86796600000001,77.990385,0.0,75.32928000000001,0.0,6.081603,29.224807000000002,10.0,48.0,60.1,24.530491,68.401133,29.341207,0.0,14.631037,14.944296,0.0,10.0,1.0,15.627998000000002,0.0,1045.613,10.0,0.0,0.0,72.834532,3.908156,4.769691000000001,0.0,8.24,1.0,85.03845600000001,65.424114,58.700264000000004,232.240804,4.146,0.0,14.74054,14.874881,0.0,10.0,0.0,46.546085999999995,19.563407,23.35224,79.38577331971265,29.387741,0.0,0.00017222766899999999,0.0,0.044939057000000004,0.0,0.023229101000000002,0.0,0.025580476,0.0,0.019589301,2.021189,2.013297,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011610911000000002,5.738924,0.0,0.083597487,0.0,0.044947222,9.5,9.791669,0.0,0.02374447,9.5,9.778139999999999,0.0,0.044262634,0.453615935,74.345313,1.072539,73.936576,1.051439,73.71520699999999,0.896708265,73.404133,0.029519383,8.088131,1.0,1.0,74.264937,74.248178,29.377538,73.461439,73.49766600000001,30.120887,73.121605,73.752475,30.083879,73.477446,74.02733,29.619931
 10/25/2017,18:36:28.118,0.0,74.174499,0.0,5.968031,1.141952,0.0,0.000288556618,75.708382,0.0,73.737544,0.030209451000000002,5.3951150000000005,0.0,0.0,0.0,62.657455000000006,0.0,81.200513,29.650284999999997,71.415017,0.0,0.0,0.0,147.623088,1.0,0.010448,97.983965,23.091196,12.417562,22.754665,1.0,11132.853000000001,1.0,0.00404,15.685048000000002,42.533496,0.0,2.544554,0.0,1.9872619999999999,0.0,1.9826849999999998,0.0,1.9884549999999999,10.0,9.002869,0.0,0.0,0.0,0.138295901,0.0,0.139744373,0.0,0.16009744199999998,0.0,0.0,0.0,2.199866,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,6.585313,75.191724,0.0,4.131175,0.0,22.118921,73.730399,0.0,242.74710499999998,6.316724,0.0,96.306828,73.970691,76.676113,110.604626,82.551278,0.00337262,0.0,67.16071099999999,14.392178,19.722659,77.495992,76.360623,0.0,75.86567099999999,77.99455400000001,0.0,75.330591,0.0,7.219766,29.209421999999996,10.0,48.0,60.1,24.543523999999998,68.40005699999999,29.335355,0.0,14.977929000000001,15.048701999999999,9.78611,10.0,1.0,15.629197,0.0,1068.455,10.0,0.0,0.0,72.83364300000001,3.8841069999999998,4.7278400000000005,11.804412,8.24,1.0,84.915814,65.42531600000001,58.52265500000001,227.31851400000002,4.146,0.0,14.800051999999999,14.803138,11.871803,10.0,0.0,46.545434,18.950667000000003,23.346859,80.44135149523781,29.383979999999998,0.0,0.008521200999999999,0.0,0.044327056,0.0,0.02580595,0.0,0.020394566,0.0,0.016722556,2.02077,2.013297,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011591106,5.738054,0.0,0.086079615,0.0,0.043206509000000004,9.5,9.793022,0.0,0.026289108999999998,9.5,9.7793,0.0,0.04400495,0.495815203,74.34241899999999,1.135837,73.930065,1.18507,73.615374,0.924841111,73.476476,0.030485937,7.895133,1.0,1.0,74.263345,74.248553,29.239462,73.458865,73.49804,30.207982,73.124225,73.754207,30.219456,73.479085,74.02789200000001,29.508125
 10/25/2017,18:36:38.118,0.0,74.173937,0.0,6.9706339999999996,12.380355,0.0,0.000791579236,75.615684,0.0,73.736701,0.017923965,2.709571,20.790851,0.0,0.0,62.654557999999994,0.0,81.199857,29.653582,71.39569399999999,0.0,0.0,0.0,151.061611,1.0,0.010448,97.985422,23.104418,12.404535000000001,22.757929999999998,1.0,11128.896999999999,1.0,0.00404,15.247589999999999,42.530004999999996,0.0,2.550096,0.0,1.9875200000000002,0.0,1.9821689999999998,0.0,1.988584,10.0,8.993822999999999,0.0,0.0,0.0,0.138199337,0.0,0.137909642,0.0,0.169699832,0.0,0.0,0.0,2.195612,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,0.0,75.195341,0.0,6.098465,0.0,0.0,73.773081,0.0,242.74585,6.309049,0.0,96.311621,73.97153399999999,76.679017,110.612117,82.55230999999999,0.0075678080000000005,0.0,67.160291,14.389945,19.659564000000003,77.488639,76.361654,0.0,75.868481,77.997973,0.0,75.329842,0.0,8.935027,29.265576,10.0,48.0,60.1,24.525002999999998,68.406463,29.332243,0.0,14.952679000000002,14.926895000000002,8.181503999999999,10.0,1.0,15.840894,0.0,1043.72,10.0,0.0,0.0,72.83617,4.057857,4.703328,3.383776,8.24,1.0,84.845512,65.14165799999999,58.452213,238.397675,4.146,0.0,14.814479,14.934070000000002,7.094213000000001,10.0,0.0,46.545759999999994,19.28891,23.344539,82.50827828296013,29.380775,0.0,0.0,0.0,0.044262634,0.0,0.022069518,0.0,0.018204243999999998,0.0,0.01488655,2.020963,2.013651,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011579408999999999,5.738859,0.0,0.083242898,0.0,0.045624165,9.5,9.791927000000001,0.0,0.020845515,9.5,9.777496000000001,0.0,0.041299258,0.221519952,74.327951,0.861542211,73.98649300000001,1.311668,73.604523,0.988140021,73.431623,0.025975348,7.940241,1.0,1.0,74.264656,74.25028499999999,29.228415999999996,73.463077,73.500287,30.009358000000002,73.12347700000001,73.75383199999999,30.114393,73.480021,74.02747,29.628084
 10/25/2017,18:36:48.118,0.0,74.176324,0.0,4.28509,0.0,0.0,0.000638660368,75.684483,0.0,73.74133499999999,0.024851871,5.71738,9.339746,0.0,0.0,61.208321999999995,0.0,81.20130999999999,29.664635999999998,71.347691,0.0,0.0,0.0,138.826868,1.0,0.010448,97.914064,23.094397,12.489119,22.710589000000002,1.0,11141.192,1.0,0.00404,15.855734,42.530190999999995,0.0,2.545811,0.0,1.9871009999999998,0.0,1.9814919999999998,0.0,1.9874880000000001,10.0,8.985357,0.0,0.0,0.0,0.138456843,0.0,0.138682161,0.0,0.16090301199999998,0.0,0.0,0.0,2.196837,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,0.0,75.218491,0.0,7.636528,0.0,16.342928,73.738357,0.0,242.752846,6.309336,0.0,96.311433,73.97251700000001,76.678689,110.620503,82.551278,0.019891172,0.0,67.15949599999999,14.394809,19.705451,77.483065,76.360061,0.0,75.867451,78.003641,0.0,75.33166800000001,0.0,10.858683000000001,29.334421999999996,10.0,49.0,60.1,24.535064000000002,68.409316,29.328853000000002,0.0,14.920815,14.965297,13.877857,10.0,1.0,15.554234,0.0,1055.3339999999998,10.0,0.0,0.0,72.83813599999999,4.047637,4.879698,10.681661,8.24,1.0,84.80532,65.166899,58.750838,227.911754,4.146,0.0,14.662393,15.072176,9.146332000000001,10.0,0.0,46.544269,19.503744,23.343936,83.05415219022484,29.380078,0.0,0.048783235999999994,0.0,0.045003479000000006,0.0,0.017914348,0.0,0.01488655,0.0,0.019009508999999997,2.020834,2.013265,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011572375,5.7400839999999995,0.0,0.079116764,0.0,0.042884155,9.5,9.792185,0.0,0.018655193,9.5,9.776786999999999,0.0,0.043876107000000004,0.383283817,74.333738,0.7982433059999999,73.96262,0.931874322,73.61320400000001,0.6857119209999999,73.45115600000001,0.029841567000000003,7.884823,1.0,1.0,74.269337,74.248974,29.302582,73.46448199999999,73.501644,29.939209,73.122821,73.75603199999999,30.167696999999997,73.478897,74.02910899999999,29.552382
 10/25/2017,18:36:58.118,0.0,74.175809,0.0,5.753188,11.065735,0.0,0.0,75.738075,0.0,73.73955600000001,0.024759497999999998,3.783789,31.184933,0.0,0.0,61.340127,0.0,81.203513,29.656926000000002,71.29107900000001,0.0,0.0,0.0,72.855216,1.0,0.010448,97.758848,23.095603,12.509119,22.755971,1.0,11050.319,1.0,0.00404,15.776675,42.532425,0.0,2.553866,0.0,1.985393,0.0,1.982459,0.0,1.9880360000000001,10.0,8.976602,0.0,0.0,0.0,0.138424655,0.0,0.137330253,0.0,0.158067407,0.0,0.0,0.0,2.193647,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,10.979514,75.198235,0.0,9.174591,0.0,9.171072,73.791167,0.0,242.73842000000002,6.309172,0.0,96.31519300000001,73.97116,76.67985999999999,110.62756999999999,82.549075,0.0,0.0,67.159028,14.392178,19.677591,77.468171,76.362965,0.0,75.867497,78.00677900000001,0.0,75.329655,0.0,5.264049,29.244038,10.0,49.0,60.1,24.471954999999998,68.40674399999999,29.323652000000003,0.0,14.947268,15.033701,6.063423,10.0,1.0,15.507456,0.0,1049.1580000000001,10.0,0.0,0.0,72.836779,4.026594,4.790018,12.670535000000001,8.24,1.0,84.823751,65.128437,58.552758,235.99264700000003,4.146,0.0,14.80967,15.084133,8.841721000000001,10.0,0.0,46.54208,19.095401000000003,23.345189,79.98656463331703,29.378591999999998,0.0,0.051458776,0.0,0.045035689000000004,0.0,0.014210127,0.0,0.01904172,0.0,0.022874784,2.02077,2.013651,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011574738000000001,5.736829,0.0,0.082598189,0.0,0.043883452999999996,9.5,9.793924,0.0,0.014757708000000001,9.5,9.767511,0.0,0.041621364,0.411416664,74.340249,0.7208779759999999,73.869297,1.965756,73.73691,1.367933,73.459837,0.026297532999999998,7.698914,1.0,1.0,74.270788,74.253187,29.263526000000002,73.464248,73.498602,30.092512,73.12272800000001,73.754956,30.140659000000003,73.48062900000001,74.03074699999999,29.497644
 10/25/2017,18:37:08.118,0.0,74.177635,0.0,7.364514,8.596813000000001,0.0,0.000763409971,75.7149,0.0,73.740305,0.026237452,5.216079,17.091263,0.0,0.0,62.210620999999996,0.0,81.204262,29.646337,71.16681700000001,0.0,0.0,0.0,149.622229,1.0,0.010448,97.685284,23.087995000000003,12.527283,22.774418,1.0,11052.35,1.0,0.00404,15.665587,42.530284,0.0,2.555767,0.0,1.987359,0.0,1.981718,0.0,1.9892610000000002,10.0,8.988737,0.0,0.0,0.0,0.136042723,0.0,0.138617784,0.0,0.145822749,0.0,0.0,0.0,2.193582,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.785721,0.0,8.301296,75.17219200000001,0.0,9.53228,0.0,14.160886999999999,73.763677,0.0,242.748407,6.311593,0.0,96.321302,73.971487,76.681827,110.63237600000001,82.550997,0.017793578,0.0,67.161179,14.390423,19.771413,77.469248,76.364463,0.0,75.871993,78.011042,0.0,75.331153,0.0,11.09914,29.399421999999998,10.0,49.0,60.1,24.508082,68.398186,29.318543,0.0,15.057889000000001,14.862692000000001,0.0,10.0,1.0,15.652586,0.0,1059.8410000000001,10.0,0.0,0.0,72.83355,3.9983370000000003,4.713491,5.067903,8.24,1.0,84.867414,65.127836,58.622597999999996,215.79041600000002,4.146,0.0,14.753765,15.038098000000002,0.0,10.0,0.0,46.543478,19.5718,23.337626999999998,79.99389620892573,29.375852000000002,0.0,0.03476083,0.0,0.051960972,0.0,0.017721085,0.0,0.022713731,0.0,0.023325732000000002,2.020609,2.013523,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01158126,5.738892,0.0,0.083146191,0.0,0.044528161,9.5,9.791701,0.0,0.017914348,9.5,9.73823,0.0,0.043876107000000004,0.38328381799999994,74.349654,0.741977633,73.959002,1.621129,73.60090500000001,1.290568,73.448986,0.045306442999999995,7.565524000000001,1.0,1.0,74.269852,74.250238,29.267471,73.46593299999999,73.498789,30.118917,73.12525500000001,73.753505,30.378982,73.480255,74.029389,29.532583000000002
 10/25/2017,18:37:18.118,0.0,74.18006899999999,0.0,3.210872,6.400435,0.0,2.839783e-06,75.682311,0.0,73.740165,0.025775591,3.962825,0.0,0.0,0.0,62.369222,0.0,81.205387,29.635655,71.207099,0.0,0.0,0.0,148.422745,1.0,0.010448,97.641757,23.071341,12.462698,22.749278,1.0,11145.896,1.0,0.00404,15.629098999999998,42.527119,0.0,2.558958,0.0,1.986521,0.0,1.9820400000000002,0.0,1.9882939999999998,10.0,9.008695,0.0,0.0,0.0,0.13816714800000002,0.0,0.137072747,0.0,0.15768073300000002,0.0,0.0,0.0,2.1963209999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,1.7420689999999999,75.20257600000001,0.0,7.851141,0.0,14.192976000000002,73.76078299999999,0.0,242.76404,5.836809,0.0,96.32101999999999,73.971581,76.68178,110.64396599999999,82.554419,0.008354405,0.0,67.162581,14.393773000000001,19.815251,77.472105,76.366477,0.0,75.869417,78.01404000000001,0.0,75.32928000000001,0.0,13.776229,29.324807,10.0,49.0,60.1,24.531405,68.401179,29.312599,0.0,14.836647,14.977298000000001,10.716782,10.0,1.0,15.432493,0.0,1052.767,10.0,0.0,0.0,72.836638,3.990522,4.743983,13.648933,8.24,1.0,84.843824,65.284088,58.470275,210.964327,4.146,0.0,14.527741,14.877870999999999,12.224511999999999,10.0,0.0,46.540729,19.471301999999998,23.332013,79.97923317633635,29.373159,0.0,0.0,0.0,0.045293374000000004,0.0,0.025516055,0.0,0.022874784,0.0,0.018204243999999998,2.02077,2.013877,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011576996,5.737667,0.0,0.085048081,0.0,0.043496627999999996,9.5,9.793795,0.0,0.026965532,9.5,9.739486,0.0,0.04036515,0.523948049,74.340249,1.016273,73.959726,0.0,73.61031,1.227269,73.412814,0.033707786,7.471442,1.0,1.0,74.270928,74.2486,29.340453999999998,73.46321800000001,73.49593399999999,29.890735,73.127314,73.75439399999999,30.422628999999997,73.483531,74.030653,29.548111
 10/25/2017,18:37:28.118,0.0,74.176699,0.0,4.356705000000001,9.606826,0.0,0.0006949988950000001,75.671448,0.0,73.742271,0.025406103,2.208269,0.0,0.0,0.0,62.621244999999995,0.0,81.210215,29.637327000000003,71.302027,0.0,0.0,0.0,149.462298,1.0,0.010448,97.781082,23.06095,12.411874000000001,22.757929999999998,1.0,11065.286,1.0,0.00404,15.540714999999999,42.528701,0.0,2.560118,0.0,1.988229,0.0,1.98233,0.0,1.987939,10.0,8.992214,0.0,0.0,0.0,0.137008371,0.0,0.135398957,0.0,0.170892075,0.0,0.0,0.0,2.195065,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.897615,0.0,0.0,75.21415,0.0,7.779603,0.0,7.0371630000000005,73.74269699999999,0.0,242.77050499999999,5.447066,0.0,96.323933,73.970972,76.6837,110.648206,82.557748,0.009665402,0.0,67.165901,14.39146,19.78985,77.47084100000001,76.368818,0.0,75.87213299999999,78.017459,0.0,75.33237,0.0,9.848764,29.290961,10.0,49.0,60.1,24.52546,68.408381,29.313481,0.0,15.027226999999998,15.154907999999999,3.528145,10.0,1.0,15.562629999999999,0.0,1056.986,10.0,0.0,0.0,72.835375,3.9466330000000003,4.845022,8.772983,8.24,1.0,84.717012,65.115215,58.362506,230.541251,4.146,0.0,14.796445,14.920917000000001,4.785579,10.0,0.0,46.53868,19.299346,23.324312,81.58766957897889,29.372926,0.0,0.0,0.0,0.04400495,0.0,0.023841102000000003,0.0,0.01801098,0.0,0.014564444,2.020834,2.01349,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011555881,5.736796,0.0,0.081179831,0.0,0.043045332,9.5,9.791186,0.0,0.02374447,9.5,9.737457000000001,0.0,0.044262634,0.390317029,74.341696,0.38328382,73.931512,0.0,73.494562,1.0584719999999999,73.38749399999999,0.030485937,7.505917,1.0,1.0,74.270741,74.247476,29.274966999999997,73.46087800000001,73.493453,29.916746000000003,73.12694,73.75528299999999,30.204392,73.481144,74.030794,29.591203000000004
 10/25/2017,18:37:38.118,0.0,74.178993,0.0,6.9706339999999996,24.805124,0.0,0.000260387355,75.67941400000001,0.0,73.740961,0.023189172999999997,2.530535,0.0,0.0,0.0,61.144592,0.0,81.207918,29.623626,71.358265,0.0,0.0,0.0,158.658347,1.0,0.010448,97.911244,23.052507000000002,12.4227,22.76446,1.0,11093.19,1.0,0.00404,15.358272,42.525117,0.0,2.5648869999999997,0.0,1.985844,0.0,1.981557,0.0,1.9887130000000002,10.0,8.982911,0.0,0.0,0.0,0.137716513,0.0,0.13887529,0.0,0.156649604,0.0,0.0,0.0,2.191004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,75.204746,0.0,5.848082,0.0,6.812541,73.773081,0.0,242.763702,6.533431,0.0,96.327787,73.97144,76.68337199999999,110.65805300000001,82.557138,0.02067777,0.0,67.16346999999999,14.395128,19.828772,77.43234100000001,76.374765,0.0,75.871197,78.02176899999999,0.0,75.334618,0.0,8.197625,29.335191,10.0,49.0,60.1,24.509912,68.411467,29.306653999999998,0.0,14.921416,15.054701999999999,5.806686,10.0,1.0,15.620801,0.0,1059.248,10.0,0.0,0.0,72.836451,3.9754910000000003,4.867143,8.532392999999999,8.24,1.0,84.651168,65.216779,58.581055000000006,220.600471,4.146,0.0,14.57523,15.088916000000001,4.0641300000000005,10.0,0.0,46.541521,18.672767999999998,23.317725,83.93333908373876,29.370465000000003,0.0,0.048847707000000004,0.0,0.043682843,0.0,0.017882138,0.0,0.015820658,0.0,0.018719614,2.020931,2.01378,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011544262,5.73757,0.0,0.082952779,0.0,0.042980860999999995,9.5,9.795084,0.0,0.018558561,9.5,9.739229,0.0,0.043972739000000004,0.460649146,74.34676,0.847475788,74.031345,0.0,73.614651,0.9107746879999999,73.384601,0.031452492,7.446633,1.0,1.0,74.273269,74.243404,29.175158000000003,73.461673,73.493032,29.934479999999997,73.128157,73.75200699999999,30.232203000000002,73.483531,74.025411,29.518607
 10/25/2017,18:37:48.118,0.0,74.180397,0.0,4.535741000000001,16.885336,0.0,0.00017587955600000002,75.649721,0.0,73.745126,0.020510383,2.960222,31.393134999999997,0.0,0.0,61.041754000000005,0.0,81.209324,29.623486,71.369353,0.0,0.0,0.0,82.291161,1.0,0.010448,97.90941099999999,23.05761,12.414626,22.762664,1.0,11075.55,1.0,0.00404,15.465304999999999,42.52265,0.0,2.561922,0.0,1.9872299999999998,0.0,1.9813630000000002,0.0,1.988487,10.0,8.978855000000001,0.0,0.0,0.0,0.137652136,0.0,0.138231525,0.0,0.15722961400000002,0.0,0.0,0.0,2.19152,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,11.52478,75.18304300000001,0.0,5.812314,0.0,20.402168,73.765847,0.0,242.760904,6.541434,0.0,96.32882099999999,73.96807,76.688289,110.66398899999999,82.56027900000001,0.013336191,0.0,67.166696,14.392576000000002,19.788621,77.414589,76.377154,0.0,75.867778,78.023595,0.0,75.335086,0.0,6.562517,29.436345000000003,10.0,49.0,60.1,24.535292000000002,68.405388,29.304982,0.0,14.977929000000001,15.036701,13.813672,10.0,1.0,15.694564999999999,0.0,1042.629,10.0,0.0,0.0,72.836826,4.0512440000000005,4.52337,19.134376,8.24,1.0,84.624202,65.47399399999999,58.429334999999995,214.18706400000002,4.146,0.0,14.749557000000001,14.648889000000002,12.208478999999999,10.0,0.0,46.538866,19.445895,23.313271,80.36063011827598,29.368282,0.0,0.052329132,0.0,0.045003479000000006,0.0,0.014049073999999998,0.0,0.01955709,0.0,0.022423835,2.020867,2.01378,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011538746,5.7348300000000005,0.0,0.081663362,0.0,0.044012395,9.5,9.793602,0.0,0.014500023,9.5,9.73604,0.0,0.041009362,0.369217397,74.349654,0.636479459,73.991557,0.530981261,73.73691,1.607063,73.417878,0.034996526,7.293267,1.0,1.0,74.276031,74.24499499999999,29.272994,73.46003499999999,73.49219000000001,30.085813,73.12974799999999,73.752335,30.149157000000002,73.48521600000001,74.02555100000001,29.494538000000002
 10/25/2017,18:37:58.118,0.0,74.180444,0.0,4.428319,0.0,0.0,0.000260387359,75.715624,0.0,73.745594,0.016076524,3.6405589999999997,31.953678000000004,0.0,0.0,61.990463,0.0,81.209746,29.614615999999998,71.261698,0.0,0.0,0.0,150.66178200000002,1.0,0.010448,97.863626,23.050604999999997,12.115921,22.779315,1.0,11077.581,1.0,0.00404,14.808916,42.520927,0.0,2.555606,0.0,1.98478,0.0,1.98175,0.0,1.9892290000000001,10.0,8.993276,0.0,0.0,0.0,0.135817405,0.0,0.137523383,0.0,0.147369442,0.0,0.0,0.0,2.191004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,12.984167999999999,75.19317099999999,0.0,7.314608,0.0,3.8603680000000002,73.74414399999999,0.0,242.757912,6.539957,0.0,96.333896,73.96704,76.68665,110.67228200000001,82.558592,0.018055777,0.0,67.16403100000001,14.389705,19.904566,77.395667,76.377997,0.0,75.868809,78.02233100000001,0.0,75.333213,0.0,4.510617,29.417884,10.0,48.0,60.2,24.467153,68.397438,29.302521000000002,0.0,14.901577,14.944296,3.800928,10.0,1.0,15.650186999999999,0.0,1057.4669999999999,10.0,0.0,0.0,72.83799599999999,4.093329,4.752353,11.868569,8.24,1.0,84.59053,65.17290799999999,58.694846,219.077287,4.146,0.0,14.765787,14.896404,3.3106169999999997,10.0,0.0,46.536955999999996,19.591764,23.306358,78.55916085110587,29.36805,0.0,0.034922007000000005,0.0,0.045647691,0.0,0.017398979,0.0,0.024517525,0.0,0.023873312999999997,2.020931,2.013426,2.018129,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011532053,5.704883000000001,0.0,0.08401654800000001,0.0,0.044109101,9.5,9.792603,0.0,0.018333086000000002,9.5,9.711849,0.0,0.050543705,0.390317029,74.351824,1.374967,73.881596,1.7336599999999998,73.668184,1.445299,73.452603,0.026619717999999997,7.526860000000001,1.0,1.0,74.27256700000001,74.243778,29.310471999999997,73.460222,73.489616,29.94118,73.13045,73.75242800000001,30.374733000000003,73.484186,74.0285,29.591203000000004
 10/25/2017,18:38:08.118,0.0,74.18358,0.0,3.4973300000000003,0.0,0.0,0.00023221808700000002,75.643203,0.0,73.745922,0.022634941000000002,3.7121739999999996,0.0,0.0,0.0,61.931078,0.0,81.21260500000001,29.608717,71.16835999999999,0.0,0.0,0.0,163.056457,1.0,0.010448,98.24919,23.050002,11.924368,22.753033,1.0,11182.245,1.0,0.00404,14.448084,42.521671999999995,0.0,2.56189,0.0,1.9880360000000001,0.0,1.982427,0.0,1.98852,10.0,8.995336,0.0,0.0,0.0,0.141514728,0.0,0.137941831,0.0,0.138798182,0.0,0.0,0.0,2.190457,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.852671,0.0,13.850178,75.152659,0.0,3.63041,0.0,20.418212,73.814317,0.0,242.761386,6.540531,0.0,96.337327,73.965917,76.68894499999999,110.68208100000001,82.56056,0.011500796,0.0,67.163657,14.392576000000002,19.936114,77.420725,76.381275,0.0,75.870822,78.025235,0.0,75.33550699999999,0.0,8.117473,29.506729999999997,10.0,48.0,60.2,24.532320000000002,68.401413,29.298572999999998,0.0,15.104181,14.681482,0.0,10.0,1.0,15.796516,0.0,1042.1,10.0,0.0,0.0,72.836264,4.08371,4.798388,14.226348000000002,8.24,1.0,84.357178,65.269063,58.693039,210.03438300000002,4.146,0.0,14.685235999999998,14.949614000000002,0.0,10.0,0.0,46.538493,19.349027,23.307333,78.6322515844965,29.367307,0.0,0.033568119,0.0,0.043682843,0.0,0.017366768,0.0,0.024034366,0.0,0.022810362999999997,2.020834,2.013716,2.018129,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011492803000000001,5.697855000000001,0.0,0.081985716,0.0,0.044173572,9.5,9.793119,0.0,0.019846986,9.5,9.69919,0.0,0.044294845,0.369217394,74.324334,0.882641845,73.95683199999999,1.438266,73.611757,1.7266270000000001,73.472859,0.031452492,7.566491,1.0,1.0,74.276452,74.24260799999999,29.302977000000002,73.46172,73.490645,29.922657,73.13073100000001,73.75439399999999,30.205551,73.48273499999999,74.029249,29.645165000000002
 10/25/2017,18:38:18.118,0.0,74.184657,0.0,3.6405589999999997,0.0,0.0,0.0006547570820000001,75.60554499999999,0.0,73.744846,0.023373917,3.5331379999999997,5.720235,0.0,0.0,62.239589,0.0,81.211246,29.608113,71.141553,0.0,0.0,0.0,142.345356,1.0,0.010448,98.34325799999999,23.058862,11.766575,22.761357999999998,1.0,11125.368999999999,1.0,0.00404,14.836079999999999,42.520136,0.0,2.559989,0.0,1.985006,0.0,1.982427,0.0,1.989293,10.0,8.994242,0.0,0.0,0.0,0.136139288,0.0,0.139261549,0.0,0.144662729,0.0,0.0,0.0,2.190521,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,8.317333999999999,75.197512,0.0,5.848082,0.0,12.989644,73.76078299999999,0.0,242.765536,6.541393,0.0,96.33981700000001,73.96334300000001,76.69124000000001,110.68853600000001,82.561311,0.015171586,0.0,67.16080500000001,14.390981,19.959057,77.434308,76.384927,0.0,75.869324,78.030013,0.0,75.337099,0.0430627,13.022797,29.515576,10.0,48.0,60.2,24.535521,68.404172,29.294394,0.0,15.084942999999999,14.942495999999998,0.0,10.0,1.0,15.753936999999999,0.0,1042.036,10.0,0.0,0.0,72.835702,4.019981,4.850403,20.642070999999998,8.24,1.0,84.22385899999999,65.13024,58.550952,224.36834700000003,4.146,0.0,14.710484,14.874881,0.0,10.0,0.0,46.534161,19.493761,23.293972,79.21740162241534,29.363916999999997,0.0,0.037533076,0.0,0.045261164000000007,0.0,0.017753295,0.0,0.023035837000000003,0.0,0.022778152000000003,2.020931,2.013458,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011469048999999999,5.700144,0.0,0.083694194,0.0,0.044689337999999995,9.5,9.792732,0.0,0.018429718,9.5,9.699093,0.0,0.041717996,0.418449875,74.336632,0.46768237,74.00747199999999,0.5591141070000001,73.603076,1.283535,73.46128399999999,0.034029971,7.61482,1.0,1.0,74.276686,74.244855,29.308104999999998,73.463686,73.493453,29.928174,73.132416,73.75289599999999,30.279326,73.481706,74.027049,29.70495
 10/25/2017,18:38:28.118,0.0,74.184423,0.0,3.89121,11.931460000000001,0.0,0.000719143982,75.681587,0.0,73.745126,0.022727313,4.28509,26.924801000000002,0.0,0.0,62.867475,0.0,81.214995,29.609414,71.17734300000001,0.0,0.0,0.0,155.53968700000001,1.0,0.010448,98.35430600000001,23.051394000000002,11.66823,22.754665,1.0,11117.351,1.0,0.00404,14.497141000000001,42.522090999999996,0.0,2.556605,0.0,1.9895189999999998,0.0,1.981944,0.0,1.9888099999999997,10.0,8.992439,0.0,0.0,0.0,0.13758776,0.0,0.138231525,0.0,0.142697139,0.0,0.0,0.0,2.192777,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,15.646348000000001,75.20257600000001,0.0,7.314608,0.0,10.213959,73.770911,0.0,242.766404,6.540326,0.0,96.342825,73.954449,76.69124000000001,110.694378,82.562154,0.014909386,0.0,67.159589,14.389147,19.89965,77.453089,76.383101,0.0,75.868809,78.03441600000001,0.0,75.338317,0.0,3.276271,29.521345,10.0,48.0,60.2,24.517915,68.39865400000001,29.292443,0.0,15.151075,15.072103,0.0,10.0,1.0,15.669977,0.0,1044.8110000000001,10.0,0.0,0.0,72.835234,4.008558,4.749961,4.169702,8.24,1.0,84.165102,65.12603299999999,58.531686,226.276336,4.146,0.0,14.716495000000002,14.949016,0.0,10.0,0.0,46.535512,19.223575,23.297173,78.73459815484662,29.362895,0.0,0.035760127999999995,0.0,0.045776534,0.0,0.018107612,0.0,0.02216615,0.0,0.02425984,2.021028,2.01349,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011456978999999999,5.697984,0.0,0.082598189,0.0,0.044270277999999996,9.5,9.790349,0.0,0.017205715,9.5,9.699447,0.0,0.042426629,0.26371922,74.32867399999999,0.573180546,73.938023,1.213203,73.615374,1.304635,73.477199,0.000844924729,7.505273,1.0,1.0,74.275797,74.241157,29.204351000000003,73.46546500000001,73.49190899999999,30.123646,73.133258,73.753598,30.239928000000003,73.484841,74.029155,29.557429
