date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:38:38.118,0.0,74.18535899999999,0.0,4.571548,0.0,0.0,0.000546104198,75.670723,0.0,73.74947900000001,0.013305362,4.213476,35.028661,0.0,0.0,63.24840699999999,0.0,81.217667,29.605187,71.18623199999999,0.0,0.0,0.0,157.298931,1.0,0.010448,98.192167,23.046152,11.558325,22.765929,1.0,11162.36,1.0,0.00404,14.627689000000002,42.51995,0.0,2.557185,0.0,1.9869720000000002,0.0,1.9820080000000002,0.0,1.988616,10.0,8.995787,0.0,0.0,0.0,0.1366543,0.0,0.13832809,0.0,0.139217078,0.0,0.0,0.0,2.195322,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5619309999999995,0.0,3.201457,75.235853,0.0,5.991158,0.0,7.309919,73.73908,0.0,242.75907,6.541393,0.0,96.347853,73.937692,76.6933,110.70478999999999,82.562436,0.0,0.0,67.15753199999999,14.391619,19.923413,77.4433,76.383054,0.0,75.871009,78.035962,0.0,75.336959,0.0,7.764803,29.469421999999998,10.0,49.0,60.1,24.578051000000002,68.40777299999999,29.289378000000003,0.0,15.062698000000001,14.951497,0.0,10.0,1.0,15.642391,0.0,1064.557,10.0,0.0,0.0,72.837153,3.95505,4.950844,17.819153,8.24,1.0,84.24918100000001,65.383849,58.821881000000005,222.68482799999998,4.146,0.0,14.791635999999999,14.821074,0.0,10.0,0.0,46.534161,19.163458,23.304548999999998,78.68342148024952,29.362477000000002,0.0,0.034116122,0.0,0.053217186,0.0,0.017431189,0.0,0.024646368,0.0,0.023325732000000002,2.020899,2.013297,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011467928,5.698144999999999,0.0,0.08549937699999999,0.0,0.048654295,9.5,9.792313,0.0,0.019975828,9.5,9.699866,0.0,0.041653574,0.207453529,74.326504,0.8263761740000001,73.983599,0.938907533,73.606693,1.6844279999999998,73.425836,0.031774677,7.166644,1.0,1.0,74.27748199999999,74.240127,29.340059999999998,73.467524,73.49209599999999,30.042068,73.134475,73.749948,30.322588,73.485918,74.02878100000001,29.514337
 10/25/2017,18:38:48.118,0.0,74.18624799999999,0.0,6.039646,7.554736,0.0,0.001894205,75.69027700000001,0.0,73.74709200000001,0.029100986000000002,2.960222,12.19051,0.0,0.0,63.35921,0.0,81.219635,29.607649,71.137529,0.0,0.0,0.0,135.148448,1.0,0.010448,98.04061,23.04244,11.527867,22.738667,1.0,11097.038,1.0,0.00404,14.785807,42.520183,0.0,2.5525130000000003,0.0,1.987552,0.0,1.9820400000000002,0.0,1.98852,10.0,9.004897,0.0,0.0,0.0,0.139164985,0.0,0.138231525,0.0,0.158937422,0.0,0.0,0.0,2.195419,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,15.020895999999999,75.196788,0.0,3.558873,0.0,17.54626,73.78538,0.0,242.752605,6.542173,0.0,96.350861,73.935304,76.693956,110.71002,82.568202,0.018580176,0.0,67.15870100000001,14.394171,19.916038,77.443113,76.381977,0.0,75.872789,78.031231,0.0,75.340002,0.208395227,10.522043,29.622498999999998,10.0,49.0,60.1,24.528433,68.404312,29.288635,0.0,14.786748000000001,15.0025,0.0,10.0,1.0,15.855887,0.0,1045.036,10.0,0.0,0.0,72.83748100000001,3.990522,4.731427,0.0,8.24,1.0,84.34385999999999,65.38264699999999,58.569616,224.84935299999998,4.146,0.0,14.699062,14.957385999999998,0.0,10.0,0.0,46.533322999999996,19.511229999999998,23.298379,79.68606926774663,29.359644,0.0,0.001268232,0.0,0.04278094599999999,0.0,0.023551207,0.0,0.025902582,0.0,0.019267193999999998,2.020867,2.01378,2.0185470000000003,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011480873,5.69966,0.0,0.084081019,0.0,0.044431455,9.5,9.792829,0.0,0.024002155,9.5,9.700124,0.0,0.042201155,0.594280165,74.364122,0.6716455090000001,73.945981,0.931874322,73.634907,1.480465,73.37736600000001,0.018565095,7.265236,1.0,1.0,74.279261,74.242982,29.319546000000003,73.46686899999999,73.491862,30.085025,73.135411,73.750743,30.306751000000002,73.488258,74.028406,29.584215000000004
 10/25/2017,18:38:58.118,0.0,74.187512,0.0,7.364514,8.436492999999999,0.0,0.000204048821,75.760525,0.0,73.748731,0.01321299,4.213476,0.0,0.0,0.0,63.185401,0.0,81.21668299999999,29.597246000000002,71.127143,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,97.98575100000001,23.026529,11.510803999999998,22.72169,1.0,11172.516000000001,1.0,0.00404,14.271317000000002,42.518274,0.0,2.5477119999999998,0.0,1.987939,0.0,1.9832330000000002,0.0,1.988777,10.0,9.012364999999999,0.0,0.0,0.0,0.139679997,0.0,0.138199337,0.0,0.157422951,0.0,0.0,0.0,2.1983509999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.166944,0.0,0.154383222,75.206916,0.0,4.131175,0.0,19.535769000000002,73.82372099999999,0.0,242.76722400000003,6.539833,0.0,96.352694,73.949253,76.696344,110.71953700000002,82.566936,0.02408636,0.0,67.157065,14.391619,19.961515,77.42189599999999,76.384225,0.0,75.870869,78.041021,0.0,75.340938,0.0,5.680841,29.618268,10.0,49.0,60.1,24.546267999999998,68.39739200000001,29.287474,0.0,14.907589000000002,14.965898000000001,4.7476449999999994,10.0,1.0,15.592015,0.0,1054.468,10.0,0.0,0.0,72.837294,3.977896,4.659086,13.119635999999998,8.24,1.0,84.40468299999999,65.14105699999999,58.526267000000004,223.133766,4.146,0.0,14.806664000000001,14.888632000000001,4.817643,10.0,0.0,46.532484000000004,19.201116,23.29759,79.51758570187141,29.365403000000004,0.0,0.0,0.0,0.044649162,0.0,0.026095846000000002,0.0,0.022520467000000002,0.0,0.017592242,2.020706,2.01349,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011488624,5.698629,0.0,0.08466125599999999,0.0,0.04369004,9.5,9.790961,0.0,0.027319849,9.5,9.699286,0.0,0.043586211,0.48174878,74.347483,0.24965280199999998,73.96334300000001,1.8602580000000002,73.581373,1.410133,73.437411,0.030808122,7.287145,1.0,1.0,74.278886,74.241157,29.235910999999998,73.468226,73.492705,29.841472999999997,73.135785,73.753879,30.185078999999998,73.488633,74.028172,29.767064
 10/25/2017,18:39:08.118,0.0,74.19036700000001,0.0,4.213476,0.0,0.0,0.0,75.66420600000001,0.0,73.75065,0.026052707,2.6021490000000003,0.0,0.0,0.0,63.056492000000006,0.0,81.217573,29.593994,71.30216800000001,0.0,0.0,0.0,157.298931,1.0,0.010448,98.109101,23.032188,11.494841000000001,22.697857,1.0,11195.823,1.0,0.00404,14.271317000000002,42.520183,0.0,2.550451,0.0,1.989068,0.0,1.9820080000000002,0.0,1.988358,10.0,8.993758999999999,0.0,0.0,0.0,0.14000188,0.0,0.138585596,0.0,0.165124197,0.0,0.0,0.0,2.198706,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,12.67946,75.164957,0.0,9.138822,0.0,8.641606,73.76223,0.0,242.777308,5.717128,0.0,96.35584300000001,73.95655500000001,76.694939,110.728489,82.56642,0.005470214,0.0,67.15809300000001,14.389067,19.971348000000003,77.42896800000001,76.389189,0.0,75.86829300000001,78.04982700000001,0.0,75.34107900000001,0.0,13.215162,29.525959999999998,10.0,49.0,60.1,24.546039,68.401273,29.281529,0.0,14.878129999999999,14.967098000000002,14.712252,10.0,1.0,15.449285,0.0,1046.96,10.0,0.0,0.0,72.837715,3.923186,4.761321,6.270851,8.24,1.0,84.373638,65.323151,58.524460999999995,231.294827,4.146,0.0,14.625123,14.861728,13.491054,10.0,0.0,46.533649,19.46858,23.287430999999998,81.42583501120815,29.363777000000002,0.0,0.0,0.0,0.05183213,0.0,0.024839632,0.0,0.018848456,0.0,0.014113495,2.020802,2.01349,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011481645,5.699918,0.0,0.08388760599999999,0.0,0.042594035999999995,9.5,9.792732,0.0,0.024871842,9.5,9.700285000000001,0.0,0.043328527,0.172287472,74.333738,1.0866049999999998,74.027728,0.0,73.655163,1.00924,73.384601,0.029197197999999997,7.589045,1.0,1.0,74.280478,74.242982,29.214213,73.467196,73.49396800000001,30.071231,73.13747,73.75153900000001,30.304433000000003,73.490084,74.029155,29.754253000000002
 10/25/2017,18:39:18.118,0.0,74.18788599999999,0.0,5.71738,3.8834169999999997,0.0,0.0,75.703313,0.0,73.752101,0.022912057000000003,3.89121,9.387792,0.0,0.0,62.809538,0.0,81.22286899999999,29.588561,71.354007,0.0,0.0,0.0,152.18113,1.0,0.010448,98.28957199999999,23.044667,11.568783999999999,22.809677999999998,1.0,11124.942,1.0,0.00404,14.199151,42.521253,0.0,2.556412,0.0,1.985586,0.0,1.981911,0.0,1.988423,10.0,8.990862,0.0,0.0,0.0,0.136750865,0.0,0.138746537,0.0,0.174243244,0.0,0.0,0.0,2.194871,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.125992999999998,0.0,0.0,75.193894,0.0,15.326842000000001,0.0,0.0,73.745591,0.0,242.78305,5.713804,0.0,96.358897,73.959972,76.69714,110.734897,82.56853000000001,0.010451999,0.0,67.15790600000001,14.389385999999998,19.879984,77.43946,76.38708100000001,0.0,75.869792,78.05591700000001,0.0,75.341453,0.0,11.724329,29.627499,10.0,49.0,60.1,24.541238,68.405061,29.28009,0.0,14.98815,15.238313,6.047377,10.0,1.0,15.448685000000001,0.0,1029.733,10.0,0.0,0.0,72.83471999999999,4.0764949999999995,4.790018,18.829629,8.24,1.0,84.277224,65.048508,58.535298,220.16756600000002,4.146,0.0,14.744147,14.775635999999999,8.440916,10.0,0.0,46.530807,19.429108,23.277364000000002,82.85490689416794,29.363498999999997,0.0,0.012615098,0.0,0.041814627,0.0,0.019653722,0.0,0.015595184,0.0,0.015724026000000002,2.021157,2.0138130000000003,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011463942,5.698887,0.0,0.082404777,0.0,0.04130462,9.5,9.794021,0.0,0.019911407,9.5,9.698707,0.0,0.042555472000000004,0.545047685,74.322887,0.7490108259999999,73.919937,1.543764,73.602352,1.382,73.482987,0.027586272999999998,7.562946000000001,1.0,1.0,74.281274,74.244621,29.331381,73.46995799999999,73.492283,29.879306,73.136768,73.751211,30.185465,73.489241,74.027751,29.779487
 10/25/2017,18:39:28.118,0.0,74.19036700000001,0.0,4.8221989999999995,0.324322177,0.0,0.0,75.662757,0.0,73.75167900000001,0.029008614,3.4973300000000003,0.0,0.0,0.0,61.535662,0.0,81.222494,29.587816999999998,71.294354,0.0,0.0,0.0,145.464016,1.0,0.010448,98.374897,23.050836999999998,11.50585,22.813269000000002,1.0,11142.368,1.0,0.00404,14.411596,42.521346,0.0,2.5592479999999997,0.0,1.9868759999999999,0.0,1.9821369999999998,0.0,1.987714,10.0,8.981269000000001,0.0,0.0,0.0,0.137459006,0.0,0.137169312,0.0,0.15909853599999998,0.0,0.0,0.0,2.2002200000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.709001,0.0,0.0,75.119381,0.0,15.07646,0.0,6.299119999999999,73.794061,0.0,242.780059,5.715117,0.0,96.363127,73.95950400000001,76.70116800000001,110.74248200000001,82.56778,0.01700698,0.0,67.157158,14.392895000000001,19.877526,77.435291,76.396681,0.0,75.86721700000001,78.05854000000001,0.0,75.34154699999999,0.0,0.0,29.621345,10.0,49.0,60.1,24.550384,68.397064,29.278510999999998,0.0,14.73264,15.120706,3.271408,10.0,1.0,15.624998999999999,0.0,1052.896,10.0,0.0,0.0,72.837762,4.10355,4.758929,12.253513,8.24,1.0,84.236942,65.242621,58.798401,227.863654,4.146,0.0,14.962356,15.134354,5.587187999999999,10.0,0.0,46.528478,19.217904,23.265255,83.89636505876392,29.361409000000002,0.0,0.052780428,0.0,0.046839484,0.0,0.018429718,0.0,0.014918761000000001,0.0,0.018300876,2.0211240000000004,2.013651,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011455047,5.675193,0.0,0.083823135,0.0,0.043013097,9.5,9.792636,0.0,0.016851398,9.5,9.698127000000001,0.0,0.039817569,0.411416664,74.34241899999999,1.114738,73.93368199999999,1.2554020000000001,73.608863,0.931874322,73.383877,0.029841567000000003,7.460488000000001,1.0,1.0,74.281882,74.245885,29.339665000000004,73.46850699999999,73.492611,30.040885999999997,73.137236,73.75228800000001,30.124436,73.48666700000001,74.027049,29.721643
 10/25/2017,18:39:38.118,0.0,74.190648,0.0,3.927018,26.199904,0.0,0.0,75.694622,0.0,73.754956,0.02614508,2.4231130000000003,0.0,0.0,0.0,61.45093000000001,0.0,81.222916,29.585356,71.299688,0.0,0.0,0.0,93.966144,1.0,0.010448,98.360747,23.047265,11.457962,22.766582,1.0,11120.986,1.0,0.00404,14.378351,42.523302,0.0,2.562534,0.0,1.98997,0.0,1.982459,0.0,1.988358,10.0,8.977761,0.0,0.0,0.0,0.136847429,0.0,0.138392466,0.0,0.155199579,0.0,0.0,0.0,2.2026689999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.838312,0.0,7.3551,75.13095600000001,0.0,10.49804,0.0,10.839692,73.770911,0.0,242.764523,5.715445,0.0,96.364255,73.986138,76.700746,110.749172,82.570171,0.015433785,0.0,67.15673699999999,14.390104000000001,19.892685,77.442223,76.403143,0.0,75.86740400000001,78.064348,0.0,75.34229599999999,0.0,8.967088,29.599037,10.0,49.0,60.1,24.47104,68.402348,29.277814000000003,0.0,15.066907,15.176509,16.766149,10.0,1.0,15.449285,0.0,1045.501,10.0,0.0,0.0,72.837528,4.045232,4.873122,18.412607,8.24,1.0,84.250401,65.437335,58.898343000000004,220.023264,4.146,0.0,14.709280999999999,15.121201000000001,14.116309,10.0,0.0,46.526801,19.210191000000002,23.266601,79.4882909548001,29.358853999999997,0.0,0.050846302999999995,0.0,0.044101580999999994,0.0,0.014210127,0.0,0.019170563,0.0,0.022488256,2.021157,2.013619,2.0184509999999998,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011454754,5.658979,0.0,0.07956806,0.0,0.043109802999999995,9.5,9.792797,0.0,0.014467812,9.5,9.699866,0.0,0.042748735,0.284818857,74.37931400000001,0.397350246,73.951768,0.0,73.725335,0.847475788,73.451879,0.034352156,7.360929,1.0,1.0,74.281695,74.245931,29.299032,73.472392,73.493126,30.030639,73.134288,73.752522,30.137183,73.490786,74.027938,29.514725
 10/25/2017,18:39:48.118,0.0,74.18961800000001,0.0,6.89902,0.0,0.0,0.0,75.63161600000001,0.0,73.750228,0.025683219,3.962825,0.0,0.0,0.0,62.392396,0.0,81.22301,29.572584000000003,71.322333,0.0,0.0,0.0,140.98594,1.0,0.010448,98.261648,23.063361999999998,11.44787,22.805107,1.0,11098.428,1.0,0.00404,14.414028,42.519345,0.0,2.564564,0.0,1.9849740000000002,0.0,1.982298,0.0,1.9892610000000002,10.0,8.992375,0.0,0.0,0.0,0.136074911,0.0,0.13816714800000002,0.0,0.146467205,0.0,0.0,0.0,2.199479,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.644174000000001,0.0,10.289913,75.181596,0.0,11.249187,0.0,4.694678,73.801295,0.0,242.75632000000002,4.595102,0.0,96.369518,73.921122,76.70322900000001,110.758124,82.572749,0.019891172,0.0,67.158514,14.387472,19.889407000000002,77.456228,76.405906,0.0,75.868574,78.066456,0.0,75.340938,0.0,8.534265,29.628653000000003,10.0,49.0,60.1,24.449775,68.405435,29.277675,0.0,14.719413000000001,14.877692999999999,11.342578999999999,10.0,1.0,15.493663,0.0,1049.302,10.0,0.0,0.0,72.840616,4.048238,4.6602809999999995,12.638456,8.24,1.0,84.300249,65.67591999999999,58.966377,228.777564,4.146,0.0,14.74054,14.877273,15.927945999999999,10.0,0.0,46.525078,19.326114999999998,23.280982,77.89458333590005,29.360759,0.0,0.035856834,0.0,0.046002008,0.0,0.015981711000000003,0.0,0.023841102000000003,0.0,0.024163208999999998,2.020802,2.013651,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011460418,5.658882,0.0,0.083307369,0.0,0.045366282,9.5,9.792119999999999,0.0,0.018268665,9.5,9.699736999999999,0.0,0.043457369,0.418449876,74.363399,0.6435126489999999,73.953938,0.9107746870000001,73.62911899999999,1.016273,73.4309,0.029841567000000003,7.472731,1.0,1.0,74.280056,74.248927,29.293114000000003,73.46593299999999,73.488352,29.941574,73.13597299999999,73.750509,30.136796,73.491956,74.027564,29.594309000000003
 10/25/2017,18:39:58.118,0.0,74.192287,0.0,5.681573,0.0,0.0,0.0,75.682311,0.0,73.753224,0.021526476,3.998632,2.709315,0.0,0.0,62.17730699999999,0.0,81.227416,29.573420000000002,71.32135,0.0,0.0,0.0,157.138999,1.0,0.010448,98.238284,23.048054,11.446035,22.759399,1.0,11126.758999999998,1.0,0.00404,14.361323,42.515155,0.0,2.5592799999999998,0.0,1.9895509999999998,0.0,1.9816529999999999,0.0,1.988939,10.0,8.99569,0.0,0.0,0.0,0.137137124,0.0,0.137523383,0.0,0.14514607,0.0,0.0,0.0,2.19703,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.435678,0.0,7.002281,75.143254,0.0,13.001863,0.0,6.202853,73.72750500000001,0.0,242.74445099999997,4.583897,0.0,96.36876600000001,73.819924,76.703463,110.766322,82.571343,0.012811793,0.0,67.159823,14.38819,19.749289,77.466063,76.41363299999999,0.0,75.867825,78.065332,0.0,75.348242,0.0,7.9411380000000005,29.543267999999998,10.0,49.0,60.1,24.505567000000003,68.395802,29.271777,0.0,14.937048,14.82129,4.747646,10.0,1.0,15.637592999999999,0.0,1059.248,10.0,0.0,0.0,72.83495400000001,4.026594,4.848609,12.045002,8.24,1.0,84.31469200000001,65.509451,59.060901,235.575776,4.146,0.0,14.815079999999998,14.954995000000002,5.6352839999999995,10.0,0.0,46.524378999999996,19.448164000000002,23.291791,78.45685414058134,29.362291,0.0,0.034341769,0.0,0.044488109000000005,0.0,0.017624453,0.0,0.02477521,0.0,0.025065106,2.020641,2.013845,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011460491000000001,5.66217,0.0,0.080954183,0.0,0.048460882000000004,9.5,9.791734,0.0,0.018397508,9.5,9.699672999999999,0.0,0.039269989,0.418449876,74.343866,1.107705,73.932236,0.931874322,73.69856800000001,0.8123097290000001,73.477199,0.034674341000000004,7.279413000000001,1.0,1.0,74.28384799999999,74.245042,29.246957000000002,73.464201,73.486152,29.987289,73.135739,73.75144499999999,30.237996999999996,73.489662,74.024709,29.643224
 10/25/2017,18:40:08.118,0.0,74.192474,0.0,6.11126,0.0,0.0,3.5033224e-05,75.693898,0.0,73.755658,0.015245175,3.6405589999999997,19.189298,0.0,0.0,62.223656000000005,0.0,81.226619,29.578714,71.359996,0.0,0.0,0.0,154.340202,1.0,0.010448,98.233583,23.046708,11.432458,22.691817,1.0,11133.388,1.0,0.00404,14.330915,42.516273,0.0,2.562051,0.0,1.987069,0.0,1.9816529999999999,0.0,1.9893900000000002,10.0,8.988415,0.0,0.0,0.0,0.137459006,0.0,0.13871434900000001,0.0,0.146467205,0.0,0.0,0.0,2.193228,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.580282999999998,0.0,16.672731,75.164957,0.0,10.533809,0.0,10.085604,73.80563599999999,0.0,242.731327,4.583528,0.0,96.368672,73.843281,76.703416,110.770421,82.57382700000001,0.0,0.0,67.163002,14.388110000000001,19.712416,77.472714,76.419393,0.0,75.870541,78.067206,0.0,75.346182,0.0,13.15104,29.539037,10.0,49.0,60.1,24.539637,68.401881,29.271265999999997,0.0,14.950875,14.902894,14.102502,10.0,1.0,15.611206,0.0,1049.912,10.0,0.0,0.0,72.838557,3.986914,4.677022,17.482326999999998,8.24,1.0,84.32529,65.542505,58.783951,209.409076,4.146,0.0,14.875794,14.873686,14.260599,10.0,0.0,46.525217,19.069993,23.293647,78.58839533458513,29.361316,0.0,0.034922007000000005,0.0,0.04352179,0.0,0.017237925,0.0,0.024678578,0.0,0.023776681,2.020995,2.013684,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011459986,5.660784,0.0,0.082598189,0.0,0.048912178,9.5,9.792475,0.0,0.018945088,9.5,9.699802,0.0,0.042426629,0.186353894,74.37208000000001,0.81230973,73.976365,1.747727,73.624779,0.889675058,73.451879,0.029841567000000003,7.527827,1.0,1.0,74.286376,74.243872,29.218553000000004,73.46045600000001,73.484888,29.995171000000003,73.13864000000001,73.752803,30.170015000000003,73.489288,74.024755,29.500360999999998
 10/25/2017,18:40:18.118,0.0,74.19444,0.0,3.927018,0.0,0.0,0.000143686116,75.643928,0.0,73.754488,0.012935873999999998,4.965428,0.0,0.0,0.0,61.823170999999995,0.0,81.231352,29.577043,71.375295,0.0,0.0,0.0,146.423603,1.0,0.010448,98.260802,23.057146,11.444567999999999,22.761357999999998,1.0,11121.306999999999,1.0,0.00404,14.334159,42.512735,0.0,2.5648869999999997,0.0,1.989132,0.0,1.981524,0.0,1.989068,10.0,8.989961,0.0,0.0,0.0,0.13758776,0.0,0.13993750300000002,0.0,0.148626131,0.0,0.0,0.0,2.195097,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,17.955709,75.074529,0.0,11.428032,0.0,9.122938000000001,73.802019,0.0,242.70995299999998,5.429049,0.0,96.371962,73.894207,76.70866099999999,110.780598,82.574624,0.022250965,0.0,67.159215,14.388589000000001,19.613678,77.46686,76.42285799999999,0.0,75.870728,78.07352900000001,0.0,75.344637,0.0,10.794561,29.50096,10.0,49.0,60.1,24.510826,68.39729799999999,29.268247,0.0,14.896166000000001,14.931095999999998,9.962617,10.0,1.0,15.659182999999999,0.0,1050.1689999999999,10.0,0.0,0.0,72.83738699999999,3.972485,4.76431,11.146801,8.24,1.0,84.289369,65.71378100000001,58.708091,211.09259500000002,4.146,0.0,14.720101999999999,15.020162,20.529183,10.0,0.0,46.522748,19.337229999999998,23.287523,79.54688331480249,29.359598,0.0,0.036694955,0.0,0.04716159,0.0,0.015885079,0.0,0.023293522,0.0,0.023937734,2.0211240000000004,2.014006,2.018097,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011451956000000001,5.66159,0.0,0.080309475,0.0,0.049266767999999996,9.5,9.792088,0.0,0.0174634,9.5,9.700671,0.0,0.043682843,0.439549511,74.33012099999999,0.6716454940000001,73.971301,0.92484111,73.595842,1.339801,73.443198,0.027264088,7.499474,1.0,1.0,74.284223,74.241344,29.231965999999996,73.46055,73.48198599999999,30.013299,73.137751,73.75196,30.118256,73.49265799999999,74.026066,29.477845000000002
 10/25/2017,18:40:28.118,0.0,74.193972,0.0,2.387306,0.0,0.0,0.0,75.625822,0.0,73.754722,0.025313731000000003,3.4257160000000004,9.644041,0.0,0.0,61.891245999999995,0.0,81.230368,29.571934000000002,71.43611800000001,0.0,0.0,0.0,141.225837,1.0,0.010448,98.314347,23.046754999999997,11.428421,22.790252,1.0,11121.2,1.0,0.00404,14.614310000000001,42.511292,0.0,2.5693330000000003,0.0,1.987939,0.0,1.981782,0.0,1.988584,10.0,8.990153999999999,0.0,0.0,0.0,0.136879618,0.0,0.136235852,0.0,0.146789432,0.0,0.0,0.0,2.196063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,3.9712440000000004,75.178702,0.0,6.277309,0.0,15.027285999999998,73.804912,0.0,242.70151,5.632251,0.0,96.380045,73.919156,76.706975,110.788137,82.57378100000001,0.018580176,0.0,67.161693,14.389067,19.72061,77.463113,76.429133,0.0,75.868013,78.06917299999999,0.0,75.345995,0.0,7.716711,29.440191,10.0,49.0,60.1,24.544895999999998,68.395989,29.264903000000004,0.0,14.911195999999999,14.965898000000001,6.3843440000000005,10.0,1.0,15.604609,0.0,1049.046,10.0,0.0,0.0,72.838604,3.9670739999999998,4.651911,12.846967,8.24,1.0,84.226157,65.734815,58.81766700000001,225.763263,4.146,0.0,14.90044,15.050054999999999,19.40693,10.0,0.0,46.52368,18.671633,23.286688,78.93204559061807,29.357785999999997,0.0,0.034631888,0.0,0.045969797,0.0,0.016239396,0.0,0.023937734,0.0,0.024066577000000002,2.020834,2.013587,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011439375,5.6598489999999995,0.0,0.089689981,0.0,0.045043928,9.5,9.792893,0.0,0.018204243999999998,9.5,9.695260000000001,0.0,0.042748735,0.235586374,74.329398,0.889675058,73.978535,0.952973957,73.546648,1.3609,73.408474,0.028552828,7.551025,1.0,1.0,74.287874,74.240127,29.196461,73.46373299999999,73.481612,29.931327000000003,73.139155,73.749713,30.310227,73.492939,74.0241,29.536077000000002
 10/25/2017,18:40:38.118,0.0,74.195329,0.0,3.067643,0.0,0.0,0.0,75.67724100000001,0.0,73.756454,0.021988336,4.320897,0.0,0.0,0.0,61.844173,0.0,81.233133,29.570448,71.378336,0.0,0.0,0.0,160.177694,1.0,0.010448,98.329954,23.049770000000002,11.338333,22.756134,1.0,11132.639,1.0,0.00404,14.450922,42.508732,0.0,2.560118,0.0,1.9881330000000002,0.0,1.982234,0.0,1.9896479999999999,10.0,8.999811,0.0,0.0,0.0,0.13639679400000002,0.0,0.13813496,0.0,0.141247113,0.0,0.0,0.0,2.198093,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.751481,0.0,8.10885,75.170745,0.0,4.810784,0.0,8.36885,73.761507,0.0,242.69794,6.035621,0.0,96.38324,73.93039,76.711237,110.795911,82.578375,0.001799424,0.0,67.159542,14.390822,19.579263,77.472059,76.429086,0.0,75.870073,78.074466,0.0,75.34875699999999,0.0,12.750278999999999,29.402114,10.0,48.0,60.1,24.467839,68.403704,29.264066999999997,0.0,15.139651999999998,14.736685000000001,0.0,10.0,1.0,15.666379000000001,0.0,1043.014,10.0,0.0,0.0,72.838838,3.9965339999999996,5.158901,20.8987,8.24,1.0,84.192675,65.526278,58.861015,222.30002400000004,4.146,0.0,14.854754000000002,14.971136999999999,0.0,10.0,0.0,46.522422,19.275071,23.282652,79.6640898440746,29.355186,0.0,0.034019415,0.0,0.041492521,0.0,0.01801098,0.0,0.024195419,0.0,0.022971416,2.0211240000000004,2.0138130000000003,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011431418999999998,5.661009,0.0,0.084177725,0.0,0.04439922,9.5,9.791959,0.0,0.020040249,9.5,9.698964,0.0,0.041685785,0.40438345200000003,74.33590799999999,1.3187010000000001,73.981429,1.2554020000000001,73.552436,0.952973957,73.40485699999999,0.039507115,7.5626240000000005,1.0,1.0,74.287687,74.241625,29.177919,73.462329,73.478289,30.101971000000002,73.141121,73.745922,30.266194,73.49556,74.025411,29.576451000000002
 10/25/2017,18:40:48.118,0.0,74.19673399999999,0.0,4.535741000000001,15.201979999999999,0.0,0.0,75.60771700000001,0.0,73.755939,0.024020522000000002,2.279884,0.0,0.0,0.0,61.560285,0.0,81.231821,29.571376,71.374125,0.0,0.0,0.0,151.941233,1.0,0.010448,98.288021,23.050048,11.328975,22.732791,1.0,11156.373,1.0,0.00404,14.375107,42.505472999999995,0.0,2.564371,0.0,1.9874880000000001,0.0,1.9827169999999998,0.0,1.9888419999999998,10.0,9.004446000000002,0.0,0.0,0.0,0.138038395,0.0,0.138778725,0.0,0.156681827,0.0,0.0,0.0,2.198545,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,13.513395999999998,75.18810699999999,0.0,8.101523,0.0,8.673694,73.757166,0.0,242.694032,6.0883199999999995,0.0,96.384274,73.932309,76.711143,110.804721,82.576312,0.015171586,0.0,67.158935,14.392975,19.653829,77.477726,76.43044499999999,0.0,75.86871500000001,78.071656,0.0,75.347587,0.0,9.079301,29.344037,10.0,48.0,60.1,24.485446,68.394305,29.262024,0.0,14.599775,15.238313,0.0,10.0,1.0,15.421698000000001,0.0,1063.7069999999999,10.0,0.0,0.0,72.838464,4.1281989999999995,4.684196,0.0,8.24,1.0,84.20468000000001,65.391661,58.892323,222.668794,4.146,0.0,15.017660000000001,14.914938000000001,0.0,10.0,0.0,46.519115,19.513272,23.274812,79.73003131804694,29.355882,0.0,0.001848469,0.0,0.044069370999999996,0.0,0.023647839,0.0,0.025548265,0.0,0.020394566,2.020995,2.013619,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011430746,5.658817,0.0,0.08466125599999999,0.0,0.044366984000000005,9.5,9.793924,0.0,0.02268152,9.5,9.684018,0.0,0.044584741,0.214486741,74.363399,0.5942801670000001,73.98649300000001,0.0,73.616821,0.952973958,73.441028,0.007932993000000001,7.405714,1.0,1.0,74.287733,74.23530500000001,29.212635,73.459801,73.481659,30.051526000000003,73.13878100000001,73.74905799999999,30.232589,73.49635500000001,74.02526999999999,29.644389
 10/25/2017,18:40:58.118,0.0,74.1965,0.0,6.934827,17.446454,0.0,0.000336846794,75.63378900000001,0.0,73.759496,0.020879872,4.177668,0.0,0.0,0.0,61.596495,0.0,81.233649,29.577693,71.404677,0.0,0.0,0.0,142.505287,1.0,0.010448,98.222959,23.043879,11.334296,22.66831,1.0,11006.059,1.0,0.00404,14.386054000000001,42.501422999999996,0.0,2.562599,0.0,1.9859080000000002,0.0,1.982234,0.0,1.989164,10.0,9.007311,0.0,0.0,0.0,0.136525547,0.0,0.141997552,0.0,0.157261837,0.0,0.0,0.0,2.202186,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,5.703265,75.176532,0.0,4.846553,0.0,11.529602,73.756443,0.0,242.68052200000002,6.089141000000001,0.0,96.387423,73.944292,76.710675,110.810799,82.58053100000001,0.023037562999999997,0.0,67.153511,14.391060999999999,19.649732,77.46779599999999,76.426277,0.0,75.866842,78.071749,0.0,75.3496,0.0,9.431971,29.254038,10.0,48.0,60.1,24.461437,68.396971,29.255754,0.0,14.835445000000002,15.163307999999999,6.464575,10.0,1.0,15.711957,0.0,1067.2839999999999,10.0,0.0,0.0,72.839212,4.111966000000001,4.774474,1.250548,8.24,1.0,84.24181899999999,65.426517,58.969387,219.04522000000003,4.146,0.0,14.863771,15.014183,5.603219999999999,10.0,0.0,46.518789,19.685003,23.28126,79.70072281000137,29.353142,0.0,0.0,0.0,0.045969797,0.0,0.023583417000000002,0.0,0.02371226,0.0,0.017882138,2.020706,2.013619,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011434196,5.657657,0.0,0.084113254,0.0,0.043432157,9.5,9.791798,0.0,0.026997742999999998,9.5,9.682504,0.0,0.041814627,0.277785644,74.338802,1.1288040000000001,73.946704,0.0,73.61248,1.1921030000000001,73.41715500000001,0.030808122,7.248482000000001,1.0,1.0,74.289278,74.23385400000001,29.284829,73.462282,73.480676,30.111822999999998,73.14187,73.747139,30.276622999999997,73.494249,74.021245,29.566746000000002
 10/25/2017,18:41:08.118,0.0,74.19547,0.0,5.502537,1.927518,0.0,7.527504e-05,75.68810400000001,0.0,73.758466,0.028084893,5.180272,0.0,0.0,0.0,61.663121999999994,0.0,81.233602,29.573652000000003,71.412959,0.0,0.0,0.0,142.985081,1.0,0.010448,98.17256400000001,23.027503,11.289894,22.667004000000002,1.0,11082.178,1.0,0.00404,14.502412,42.499049,0.0,2.564178,0.0,1.9871330000000003,0.0,1.981911,0.0,1.9886810000000001,10.0,9.011913999999999,0.0,0.0,0.0,0.136525547,0.0,0.137748701,0.0,0.15671405,0.0,0.0,0.0,2.20515,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,13.930364,75.18810699999999,0.0,10.104582,0.0,5.785698,73.799125,0.0,242.67405699999998,6.0916440000000005,0.0,96.39113499999999,73.93862800000001,76.71301600000001,110.81744199999999,82.57725,0.023037562999999997,0.0,67.154821,14.390742000000001,19.553860999999998,77.43655600000001,76.42660500000001,0.0,75.866233,78.074138,0.0,75.351332,0.0,12.814401,29.220961,10.0,48.0,60.1,24.485217000000002,68.403564,29.253525,0.0,15.065103,14.719284,18.194249,10.0,1.0,15.638193,0.0,1043.367,10.0,0.0,0.0,72.83823000000001,4.042226,4.8874699999999995,5.661358,8.24,1.0,84.290729,65.258847,58.627414,221.03337599999998,4.146,0.0,14.718898999999999,15.088318,11.9199,10.0,0.0,46.517671,19.388273,23.282281,80.61751954163262,29.353839,0.0,0.0,0.0,0.045132320999999996,0.0,0.025741529,0.0,0.023486786000000003,0.0,0.016819187,2.020931,2.013458,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01143968,5.659623000000001,0.0,0.08298501400000001,0.0,0.041562503,9.5,9.792119999999999,0.0,0.026707847000000003,9.5,9.680216999999999,0.0,0.043425158,0.495815203,74.35327099999999,1.107705,73.990833,0.882641841,73.707249,1.339801,73.40341,0.025653164,7.417635000000001,1.0,1.0,74.290683,74.235539,29.299426,73.462422,73.477446,29.979407000000002,73.140325,73.744846,30.312159,73.498368,74.022462,29.714655
 10/25/2017,18:41:18.118,0.0,74.199308,0.0,7.794200999999999,0.0,0.0,0.00017587955600000002,75.611338,0.0,73.76132199999999,0.024759497999999998,4.249283,9.355761,0.0,0.0,62.096196,0.0,81.236086,29.564503000000002,71.411602,0.0,0.0,0.0,137.627383,1.0,0.010448,98.18159,23.021472,11.333929,22.651659,1.0,11128.363000000001,1.0,0.00404,14.195502,42.492486,0.0,2.564597,0.0,1.985586,0.0,1.9816209999999999,0.0,1.9888099999999997,10.0,9.009789,0.0,0.0,0.0,0.136815241,0.0,0.14009844400000002,0.0,0.15552180699999998,0.0,0.0,0.0,2.201606,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,18.35664,75.122275,0.0,6.491923,0.0,14.401553,73.812146,0.0,242.67666200000002,6.091480000000001,0.0,96.394284,73.940828,76.714281,110.82483899999998,82.57978100000001,0.014647186999999999,0.0,67.152857,14.3913,19.568201000000002,77.44039699999999,76.425247,0.0,75.86614,78.07324799999999,0.0,75.35114499999999,0.0,6.722822,29.091345,10.0,48.0,60.1,24.472641,68.393557,29.251946000000004,0.0,14.952078,15.0043,7.074325,10.0,1.0,15.712557,0.0,1050.634,10.0,0.0,0.0,72.839259,4.025993,4.793008,4.843353,8.24,1.0,84.336264,65.755248,58.904364,233.36315,4.146,0.0,14.753164000000002,14.883251999999999,8.697431,10.0,0.0,46.516366999999995,19.005566,23.276157,80.58815361706719,29.351284000000003,0.0,0.0,0.0,0.045647691,0.0,0.02477521,0.0,0.023776681,0.0,0.018043191,2.020867,2.013168,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011444774,5.659462,0.0,0.084500079,0.0,0.044141335999999996,9.5,9.791412,0.0,0.027191007000000003,9.5,9.668460000000001,0.0,0.039205567000000004,0.439549511,74.333738,0.770110463,73.90329799999999,0.0,73.611757,1.311668,73.451879,0.025653164,7.368983999999999,1.0,1.0,74.291759,74.237037,29.220131,73.463592,73.475902,29.885218,73.143086,73.74082,30.237609999999997,73.495513,74.023257,29.589261999999998
 10/25/2017,18:41:28.118,0.0,74.20010400000001,0.0,7.185478,20.316175,0.0,0.0,75.68810400000001,0.0,73.758981,0.027438287999999998,5.07285,18.564692,0.0,0.0,62.254796999999996,0.0,81.237773,29.566453000000003,71.413567,0.0,0.0,0.0,137.467452,1.0,0.010448,98.212757,23.034137,11.387505,22.646272,1.0,11194.753,1.0,0.00404,14.082388,42.488203000000006,0.0,2.5665299999999998,0.0,1.986521,0.0,1.9822009999999999,0.0,1.9893580000000002,10.0,9.005958999999999,0.0,0.0,0.0,0.139422491,0.0,0.139905315,0.0,0.153652885,0.0,0.0,0.0,2.1981580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,15.309566,75.15193599999999,0.0,7.779603,0.0,11.593779,73.794061,0.0,242.653696,6.696289,0.0,96.397386,73.96867900000001,76.716154,110.832755,82.581375,0.009403202,0.0,67.15154799999999,14.391859,19.516578,77.451825,76.42473100000001,0.0,75.86347099999999,78.072827,0.0,75.351051,0.0,7.364041,29.138653,10.0,48.0,60.1,24.468068,68.399823,29.247442,0.0,14.894362,14.934095999999998,3.897204,10.0,1.0,15.830098999999999,0.0,1065.856,10.0,0.0,0.0,72.839774,4.068078,5.008239,1.6996490000000002,8.24,1.0,84.350144,65.32555500000001,58.717724,219.02918599999998,4.146,0.0,14.901041000000001,15.096091,0.0,10.0,0.0,46.515575,19.324073000000002,23.270869,78.888161123787,29.350309000000003,0.0,0.0,0.0,0.042813157000000004,0.0,0.023035837000000003,0.0,0.024614157,0.0,0.019234984,2.021092,2.013587,2.018193,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011444873000000001,5.659236,0.0,0.081695598,0.0,0.049492416,9.5,9.792313,0.0,0.022971416,9.5,9.669233,0.0,0.044423687999999996,0.44658272200000004,74.352547,0.580213744,73.948874,1.382,73.61031,1.628162,73.448262,0.021142575,7.508817,1.0,1.0,74.294053,74.23441600000001,29.266288,73.465558,73.47711899999999,29.889946999999996,73.14318,73.742692,30.15186,73.50052099999999,74.024006,29.542288
 10/25/2017,18:41:38.118,0.0,74.20104,0.0,4.213476,8.612845,0.0,0.0,75.705485,0.0,73.761556,0.016168896000000002,5.502537,11.43778,0.0,0.0,62.873992,0.0,81.239554,29.566314000000002,71.387366,0.0,0.0,0.0,132.269685,1.0,0.010448,98.25581899999999,23.036595000000002,11.425119,22.659821,1.0,11112.968,1.0,0.00404,14.349160000000001,42.486528,0.0,2.56914,0.0,1.9876490000000002,0.0,1.982459,0.0,1.988906,10.0,9.002901,0.0,0.0,0.0,0.137072747,0.0,0.138360278,0.0,0.148013898,0.0,0.0,0.0,2.1945490000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,7.515472,75.065124,0.0,11.964564999999999,0.0,14.545952999999999,73.7644,0.0,242.622383,6.697151,0.0,96.401803,73.962172,76.715498,110.84326200000001,82.580344,0.010714198999999999,0.0,67.151641,14.393374,19.523953,77.457773,76.422999,0.0,75.866046,78.070766,0.0,75.353861,0.0,6.32206,29.050190999999998,10.0,49.0,60.1,24.470582999999998,68.394726,29.245212,0.0,14.673722,14.860292000000001,0.0,10.0,1.0,15.604009,0.0,1048.548,10.0,0.0,0.0,72.840757,4.016975,4.648922,0.0,8.24,1.0,84.36238399999999,65.34118000000001,58.730968999999995,226.436671,4.146,0.0,14.775405,15.061415,0.0,10.0,0.0,46.51618,19.228112,23.268688,79.77399860725305,29.346315,0.0,0.009746145999999999,0.0,0.045035689000000004,0.0,0.021715201,0.0,0.025773739,0.0,0.021232042000000003,2.020867,2.013716,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011444748999999999,5.660171,0.0,0.08424219599999999,0.0,0.04517287,9.5,9.792829,0.0,0.023454575,9.5,9.660697,0.0,0.046195270999999996,0.256686011,74.32361,0.9248411129999999,74.05449499999999,0.945940745,73.619715,0.86857542,73.45839000000001,0.028552828,7.490774000000001,1.0,1.0,74.290683,74.233012,29.138074,73.46448199999999,73.477587,29.889946999999996,73.142478,73.743863,30.229884999999996,73.49920999999999,74.020262,29.572181
 10/25/2017,18:41:48.118,0.0,74.20225699999999,0.0,4.6431629999999995,1.029728,0.0,0.000316725889,75.65117,0.0,73.762632,0.024851871,2.888607,3.574154,0.0,0.0,62.312008999999996,0.0,81.241054,29.564503000000002,71.388161,0.0,0.0,0.0,143.464875,1.0,0.010448,98.322715,23.015534,11.38145,22.661943,1.0,11118.741000000002,1.0,0.00404,14.193475,42.482385,0.0,2.567561,0.0,1.9865529999999998,0.0,1.982459,0.0,1.9890349999999999,10.0,9.004092,0.0,0.0,0.0,0.13639679400000002,0.0,0.13726587699999998,0.0,0.140087093,0.0,0.0,0.0,2.1945810000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.714183,0.0,7.4513229999999995,75.073082,0.0,10.140350999999999,0.0,14.786619,73.771635,0.0,242.588852,6.268745,0.0,96.403589,73.96694699999999,76.716388,110.847596,82.582125,0.016482582,0.0,67.14958399999999,14.392576000000002,19.482573000000002,77.451497,76.420142,0.0,75.864875,78.072124,0.0,75.35114499999999,0.0,8.822814,29.037884000000002,10.0,49.0,60.1,24.557015,68.397345,29.246327,0.0,14.998971,15.133907,0.0,10.0,1.0,15.875078,0.0,1051.4360000000001,10.0,0.0,0.0,72.840008,4.006754,4.871926,12.045002,8.24,1.0,84.382173,65.645871,58.7689,219.894996,4.146,0.0,14.765787,15.112831,0.0,10.0,0.0,46.515015999999996,19.281876999999998,23.265766,79.45899810577691,29.347383,0.0,0.025509265,0.0,0.043167473,0.0,0.018751825,0.0,0.025161738,0.0,0.022391624,2.02077,2.013684,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011445893,5.66001,0.0,0.081824539,0.0,0.044012395,9.5,9.792216999999999,0.0,0.021682991000000002,9.5,9.660375,0.0,0.041234836000000004,0.573180531,74.34820699999999,0.931874326,73.970577,1.332767,73.507583,1.1639700000000002,73.422219,0.031130307000000003,7.516228,1.0,1.0,74.293819,74.23455600000001,29.244984999999996,73.468788,73.475902,30.099211999999998,73.141636,73.738199,30.237223999999998,73.49841500000001,74.023445,29.500360999999998
 10/25/2017,18:41:58.118,0.0,74.201087,0.0,6.89902,4.460567,0.0,0.0010611989999999999,75.682311,0.0,73.762679,0.029378102000000003,4.499934,9.051466,0.0,0.0,62.635729000000005,0.0,81.241148,29.552845,71.41113399999999,0.0,0.0,0.0,162.656629,1.0,0.010448,98.341378,23.01572,11.391909,22.750747,1.0,11120.559,1.0,0.00404,14.431056,42.479452,0.0,2.565563,0.0,1.9893580000000002,0.0,1.980912,0.0,1.9888099999999997,10.0,9.00142,0.0,0.0,0.0,0.140291574,0.0,0.13903623199999998,0.0,0.152170637,0.0,0.0,0.0,2.1920029999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,15.694460000000001,75.08755,0.0,7.386145,0.0,13.727688,73.74486800000001,0.0,242.54306499999998,6.517958,0.0,96.405986,73.97907,76.715826,110.857114,82.584797,0.005994612,0.0,67.150473,14.392417000000002,19.493225,77.4596,76.423795,0.0,75.86510899999999,78.07114,0.0,75.352456,0.079529819,8.662509,28.843269,10.0,49.0,60.1,24.553814000000003,68.39243499999999,29.240197,0.0,14.790354999999998,15.062503,0.0,10.0,1.0,15.638793,0.0,1061.205,10.0,0.0,0.0,72.838042,3.9953309999999997,4.876111,0.0,8.24,1.0,84.393147,65.605005,58.98925500000001,219.59035899999998,4.146,0.0,14.732123999999999,14.98429,0.0,10.0,0.0,46.513153,19.569078,23.259132,79.5835067904103,29.343528999999997,0.0,0.006522605,0.0,0.044842426,0.0,0.021876255,0.0,0.024936262999999997,0.0,0.022101729,2.020802,2.0135549999999998,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011445668,5.638669999999999,0.0,0.0837909,0.0,0.044528161,9.5,9.791863000000001,0.0,0.023551207,9.5,9.660568,0.0,0.043682843,0.43251629799999997,74.351824,0.305918505,73.959726,2.0431220000000003,73.604523,1.213203,73.412091,0.025008793999999997,7.552958,1.0,1.0,74.297096,74.233995,29.220131,73.469536,73.475902,30.073990000000002,73.142197,73.741007,30.2604,73.498134,74.020028,29.670011
 10/25/2017,18:42:08.118,0.0,74.200947,0.0,3.927018,3.755161,0.0,0.001149731,75.83729100000001,0.0,73.762538,0.014321455,2.530535,26.46035,0.0,0.0,62.94931,0.0,81.243538,29.553681,71.384465,0.0,0.0,0.0,133.389204,1.0,0.010448,98.34363499999999,23.026714000000002,11.421266000000001,22.787477,1.0,11167.812,1.0,0.00404,14.470788,42.476240000000004,0.0,2.562663,0.0,1.987585,0.0,1.9823950000000001,0.0,1.989745,10.0,9.001163,0.0,0.0,0.0,0.137233689,0.0,0.13813496,0.0,0.15900186800000002,0.0,0.0,0.0,2.1974810000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.236952,0.0,11.412519,75.122275,0.0,6.062696,0.0,5.288321,73.80418900000001,0.0,242.491152,7.500324000000001,0.0,96.412095,73.994049,76.72149300000001,110.86314399999999,82.587188,0.02408636,0.0,67.149958,14.392497,19.633344,77.465127,76.425855,0.0,75.868528,78.069313,0.0,75.356155,0.053577759,3.436575,28.985576000000002,10.0,49.0,60.1,24.629727,68.396363,29.252643,0.0,14.762099,15.215511,1.26565,10.0,1.0,15.789319,0.0,1064.14,10.0,0.0,0.0,72.838932,4.006153,4.870132,0.0,8.24,1.0,84.41167,65.27327,58.803217000000004,229.338737,4.146,0.0,14.896832999999999,15.035706,0.0,10.0,0.0,46.515808,19.173894,23.256441,80.44135149523781,29.343575,0.0,0.002525413,0.0,0.04819233,0.0,0.023583417000000002,0.0,0.02525837,0.0,0.020426777,2.020802,2.013329,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011446706000000001,5.659816999999999,0.0,0.083726429,0.0,0.041820386,9.5,9.792313,0.0,0.02161857,9.5,9.777496000000001,0.0,0.043747265,0.327018125,74.361228,0.938907539,73.972748,1.691461,73.626949,0.9740735970000001,73.384601,0.010832656999999999,7.613532000000001,1.0,1.0,74.297236,74.231841,29.316390000000002,73.46743000000001,73.478148,30.139015999999998,73.14318,73.742692,30.323359999999997,73.500849,74.022743,29.527535999999998
 10/25/2017,18:42:18.118,0.0,74.203474,0.0,5.824802,6.913457000000001,0.0,0.00112961,75.717073,0.0,73.76193,0.019217174,5.46673,0.0,0.0,0.0,61.973082,0.0,81.244101,29.55043,71.382641,0.0,0.0,0.0,160.097728,1.0,0.010448,98.250977,23.024209,11.500712,22.80021,1.0,11079.398000000001,1.0,0.00404,14.819052,42.472144,0.0,2.561245,0.0,1.988004,0.0,1.983007,0.0,1.989487,10.0,9.004027,0.0,0.0,0.0,0.136525547,0.0,0.139647809,0.0,0.155231802,0.0,0.0,0.0,2.1942909999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,16.688768,75.18810699999999,0.0,5.27578,0.0,16.230618,73.849765,0.0,242.44903300000001,7.488873,0.0,96.413505,73.998121,76.723085,110.872897,82.584375,0.02041557,0.0,67.152436,14.392576000000002,19.589505,77.465735,76.431709,0.0,75.86740400000001,78.08477099999999,0.0,75.356998,0.079529819,8.598386999999999,28.854421999999996,10.0,49.0,60.1,24.649163,68.395474,29.316267,0.0,14.755485,15.179509,0.0,10.0,1.0,15.876276999999998,0.0,1052.735,10.0,0.0,0.0,72.842395,4.149843,4.635171,0.0,8.24,1.0,84.525485,65.588779,58.861015,222.31605699999997,4.146,0.0,14.859563,14.917928,0.0,10.0,0.0,46.510404,19.312503,23.265812,78.8369679767251,29.340138,0.0,0.003234592,0.0,0.044874635999999996,0.0,0.023454575,0.0,0.025516055,0.0,0.020748883,2.020899,2.013684,2.018129,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011463289,5.619618,0.0,0.08343631,0.0,0.044689337999999995,9.5,9.792346,0.0,0.019460458,9.5,9.77711,0.0,0.041138204,0.48878199200000005,74.354718,1.079572,73.977812,1.7336599999999998,73.509754,0.938907534,73.413538,0.022109128999999998,7.513006,1.0,1.0,74.29831300000001,74.233948,29.174763000000002,73.47337399999999,73.478663,29.874971000000002,73.145193,73.739135,30.157268,73.498274,74.020262,29.663411
 10/25/2017,18:42:28.118,0.0,74.20445699999999,0.0,4.213476,14.448478,0.0,0.000236242274,75.65768800000001,0.0,73.76394300000001,0.024112894,5.46673,15.201429999999998,0.0,0.0,62.155581000000005,0.0,81.24560100000001,29.550663,71.398689,0.0,0.0,0.0,147.22326,1.0,0.010448,98.16932,23.007045,11.555572999999999,22.809677999999998,1.0,11132.532,1.0,0.00404,14.643907,42.467675,0.0,2.558313,0.0,1.986231,0.0,1.982492,0.0,1.99026,10.0,9.005958999999999,0.0,0.0,0.0,0.139776562,0.0,0.136847429,0.0,0.153813999,0.0,0.0,0.0,2.193905,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,4.308026,75.162787,0.0,3.773486,0.0,14.49782,73.82372099999999,0.0,242.407541,7.040107000000001,0.0,96.416466,73.998074,76.725239,110.87958799999998,82.59107900000001,0.0075678080000000005,0.0,67.15355799999999,14.393851999999999,19.451845000000002,77.469061,76.432271,0.0,75.867638,78.08556800000001,0.0,75.357138,0.0,8.598386999999999,28.834807,10.0,49.0,60.1,24.611435,68.390377,29.31571,0.0,14.575126000000001,14.865092,1.329834,10.0,1.0,15.749739000000002,0.0,1051.099,10.0,0.0,0.0,72.839212,4.025993,4.711698,0.0,8.24,1.0,84.603521,65.615222,58.927845,222.396225,4.146,0.0,14.928092000000001,14.824063,0.0,10.0,0.0,46.511569,19.35243,23.257089999999998,79.16617110720193,29.340835,0.0,0.001848469,0.0,0.044455898,0.0,0.023357943,0.0,0.024710789,0.0,0.020201302,2.02077,2.013716,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011474428,5.619425,0.0,0.082791602,0.0,0.049975947,9.5,9.793183,0.0,0.023325732000000002,9.5,9.779268,0.0,0.043618422000000004,0.355150972,74.340972,0.784176883,73.90691600000001,2.000922,73.604523,1.389033,73.470688,0.02082039,7.408936,1.0,1.0,74.297002,74.23507099999999,29.296664,73.47248499999999,73.481284,29.888371000000003,73.149077,73.741476,30.156109000000004,73.500568,74.020917,29.587709000000004
 10/25/2017,18:42:38.118,0.0,74.205159,0.0,6.290297,11.690980999999999,0.0,0.0006869505289999999,75.77935500000001,0.0,73.762211,0.024944242999999998,2.4231130000000003,21.111163,0.0,0.0,62.517683999999996,0.0,81.245413,29.562552,71.37679200000001,0.0,0.0,0.0,133.709067,1.0,0.010448,98.147931,22.996468,11.553004,22.730832,1.0,11183.313999999998,1.0,0.00404,14.566875,42.464556,0.0,2.563211,0.0,1.9869080000000001,0.0,1.982492,0.0,1.9890029999999999,10.0,9.002611,0.0,0.0,0.0,0.137169312,0.0,0.138682161,0.0,0.158711863,0.0,0.0,0.0,2.192036,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,15.357678,75.174362,0.0,4.2742510000000005,0.0,6.026365,73.788997,0.0,242.35147999999998,7.151786,0.0,96.417265,74.004908,76.72449,110.887456,82.59089200000001,0.005994612,0.0,67.155475,14.394171,19.591144,77.472714,76.431147,0.0,75.869417,78.087067,0.0,75.356998,0.0,3.3724540000000003,28.967115000000003,10.0,49.0,60.1,24.512656,68.398561,29.30749,0.0,14.719413000000001,15.062503,0.0,10.0,1.0,15.710157999999998,0.0,1053.345,10.0,0.0,0.0,72.840944,3.99473,4.7948010000000005,0.0,8.24,1.0,84.657358,65.70656899999999,58.942896,218.78868300000002,4.146,0.0,14.738135,15.099079999999999,0.0,10.0,0.0,46.510404,18.997172,23.251895,79.70072281000137,29.335773,0.0,7.5521422e-05,0.0,0.044133792000000005,0.0,0.023164679,0.0,0.024646368,0.0,0.019524879,2.020931,2.013619,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011481888,5.619779,0.0,0.085273729,0.0,0.044882751,9.5,9.792571,0.0,0.02268152,9.5,9.777625,0.0,0.043392948,0.44658272200000004,74.324334,1.459365,73.979258,1.241336,73.716654,1.051439,73.394005,0.01824291,7.5297600000000005,1.0,1.0,74.298547,74.23432199999999,29.351895000000003,73.47173599999999,73.478008,29.878518,73.148515,73.741054,30.192032,73.503984,74.025972,29.527147999999997
 10/25/2017,18:42:48.118,0.0,74.20558100000001,0.0,5.287693,21.935403,0.0,0.000284532442,75.87639899999999,0.0,73.764738,0.022727313,3.3182940000000003,0.0,0.0,0.0,62.73784200000001,0.0,81.245929,29.585309000000002,71.351855,0.0,0.0,0.0,146.583535,1.0,0.010448,98.200911,23.023235,11.542361999999999,22.696224,1.0,11134.35,1.0,0.00404,14.477275,42.462648,0.0,2.5674,0.0,1.9888099999999997,0.0,1.982298,0.0,1.9892610000000002,10.0,9.0048,0.0,0.0,0.0,0.13671867599999998,0.0,0.139969691,0.0,0.162449705,0.0,0.0,0.0,2.191778,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.437208,0.0,2.014702,75.158446,0.0,13.538397,0.0,10.775514,73.77525200000001,0.0,242.313029,7.149364,0.0,96.42168199999999,74.009168,76.725567,110.89301599999999,82.588266,0.015171586,0.0,67.155709,14.393851999999999,19.501829,77.474588,76.426324,0.0,75.869792,78.09212600000001,0.0,75.361071,0.0,6.64267,28.919421999999997,10.0,49.0,60.1,24.456178,68.392528,29.306283,0.0,14.596167999999999,14.979098,10.107031,10.0,1.0,15.593214999999999,0.0,1049.174,10.0,0.0,0.0,72.838978,4.018177,4.6746300000000005,0.0,8.24,1.0,84.69135899999999,65.370627,58.861015,217.842706,4.146,0.0,14.703871,15.143322,6.9980199999999995,10.0,0.0,46.507842,19.156426,23.250456,79.64943748809992,29.335634000000002,0.0,0.0,0.0,0.045228952999999995,0.0,0.023357943,0.0,0.025000685,0.0,0.018848456,2.020899,2.01349,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011486298999999998,5.621649,0.0,0.08375866400000001,0.0,0.045269576,9.5,9.793087,0.0,0.025161738,9.5,9.776626,0.0,0.041363679,0.474715569,74.373527,0.967040384,73.96768399999999,1.135837,73.638524,0.9037414840000001,73.484434,0.028230643,7.658317,1.0,1.0,74.302573,74.23680300000001,29.325858,73.47332800000001,73.48091,29.917140000000003,73.149264,73.741054,30.131389000000002,73.501551,74.025832,29.53763
