date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:42:58.118,0.0,74.207406,0.0,3.1392580000000003,2.8573720000000002,0.0,0.0005259832940000001,75.84598199999999,0.0,73.76633000000001,0.025960335,2.5663419999999997,0.0,0.0,0.0,63.302721999999996,0.0,81.246585,29.598453000000003,71.34549200000001,0.0,0.0,0.0,143.464875,1.0,0.010448,98.28609300000001,23.057239000000003,11.549517999999999,22.796454999999998,1.0,11202.344,1.0,0.00404,14.733101000000001,42.460507,0.0,2.563275,0.0,1.987391,0.0,1.982072,0.0,1.9887130000000002,10.0,9.006538,0.0,0.0,0.0,0.137652136,0.0,0.138971855,0.0,0.155231802,0.0,0.0,0.0,2.191359,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.143410000000001,0.0,15.437864000000001,75.08538,0.0,8.137292,0.0,13.37471,73.82372099999999,0.0,242.283986,5.70383,0.0,96.422528,74.012632,76.728096,110.90078999999999,82.590423,0.0070434090000000005,0.0,67.15641,14.392736,19.657926,77.47782,76.425574,0.0,75.872789,78.090346,0.0,75.35873000000001,0.0,13.439589000000002,28.868269,10.0,49.0,60.1,24.487046,68.394212,29.301406,0.0,14.785545,15.106304999999999,10.84515,10.0,1.0,15.456481,0.0,1056.745,10.0,0.0,0.0,72.840429,4.021183000000001,4.751157,0.0,8.24,1.0,84.693281,65.34779,58.942294,218.67644900000002,4.146,0.0,14.899238,15.176801999999999,8.072175999999999,10.0,0.0,46.506631,19.749429,23.247812,80.30926909051995,29.332801,0.0,0.0,0.0,0.042136734,0.0,0.021908465,0.0,0.024453104,0.0,0.018622982,2.0211240000000004,2.013458,2.018129,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011485608000000001,5.620843,0.0,0.08817491699999999,0.0,0.044689337999999995,9.5,9.792281,0.0,0.025612686000000003,9.5,9.779783,0.0,0.044133792000000005,0.270752433,74.32578000000001,0.8193429409999999,73.951045,0.74901082,73.624779,0.974073593,73.434517,0.029197197999999997,7.840681,1.0,1.0,74.299998,74.238863,29.360968,73.474076,73.48259499999999,30.027487,73.15127700000001,73.74545400000001,30.144908,73.502112,74.025036,29.590427000000002
 10/25/2017,18:43:08.118,0.0,74.20843599999999,0.0,5.502537,0.0,0.0,0.0006507329050000001,75.772837,0.0,73.7675,0.024297637999999996,2.745378,0.0,0.0,0.0,63.736520999999996,0.0,81.250662,29.61443,71.350077,0.0,0.0,0.0,140.506146,1.0,0.010448,98.29338,23.062620000000003,11.55227,22.761357999999998,1.0,11120.665,1.0,0.00404,14.739993,42.457714,0.0,2.563984,0.0,1.988584,0.0,1.982105,0.0,1.988552,10.0,9.006313,0.0,0.0,0.0,0.13848903099999998,0.0,0.139454679,0.0,0.159646323,0.0,0.0,0.0,2.193486,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,16.223688,75.138914,0.0,7.958448,0.0,7.133430000000001,73.792614,0.0,242.253544,5.0233,0.0,96.425348,74.013802,76.726831,110.908988,82.593142,0.01359839,0.0,67.156504,14.392497,19.636620999999998,77.476883,76.422577,0.0,75.873959,78.091751,0.0,75.358777,0.0,8.309838000000001,28.729421999999996,10.0,49.0,60.1,24.461208,68.395287,29.298527000000004,0.0,14.945464000000001,15.126106,7.587799,10.0,1.0,15.701162,0.0,1049.8319999999999,10.0,0.0,0.0,72.839774,4.012165,4.652508999999999,0.0,8.24,1.0,84.736052,65.585774,58.838739000000004,228.376726,4.146,0.0,14.887816,14.94244,0.825629561,10.0,0.0,46.505699,19.479016,23.256951,80.01589164751984,29.330664000000002,0.0,0.0,0.0,0.045261164000000007,0.0,0.02319689,0.0,0.02529058,0.0,0.019621511,2.021028,2.013748,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011491562,5.62007,0.0,0.083339604,0.0,0.04481828,9.5,9.792185,0.0,0.024871842,9.5,9.776465,0.0,0.042716525,0.460649145,74.372803,0.678678705,74.013983,2.029055,73.696398,1.374967,73.442475,0.030163752000000002,7.725333999999999,1.0,1.0,74.303696,74.240876,29.268259999999998,73.478851,73.482314,30.139803999999998,73.149171,73.743863,30.283189,73.501972,74.023023,29.508514
 10/25/2017,18:43:18.118,0.0,74.205768,0.0,7.006442,8.196014,0.0,0.000525983301,75.81121999999999,0.0,73.76740600000001,0.014413826999999999,2.279884,4.7753190000000005,0.0,0.0,63.21364499999999,0.0,81.25174,29.61443,71.356487,0.0,0.0,0.0,132.029788,1.0,0.010448,98.276033,23.050744,11.6097,22.696714,1.0,11122.803999999998,1.0,0.00404,14.7181,42.457062,0.0,2.568657,0.0,1.9882939999999998,0.0,1.98175,0.0,1.9893580000000002,10.0,9.006022999999999,0.0,0.0,0.0,0.135077075,0.0,0.139905315,0.0,0.155682921,0.0,0.0,0.0,2.196901,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,17.651002,75.052102,0.0,6.992686999999999,0.0,9.20316,73.80563599999999,0.0,242.224308,4.2636,0.0,96.43122199999999,74.015721,76.72903199999999,110.917045,82.59047,0.015171586,0.0,67.15122099999999,14.392656,19.650961,77.476555,76.421266,0.0,75.877799,78.09226600000001,0.0,75.36018100000001,0.011293798999999998,2.795357,28.779807,10.0,49.0,60.1,24.455492,68.391593,29.290539000000003,0.0,14.766907999999999,15.217910999999999,0.0,10.0,1.0,15.746139999999999,0.0,1051.741,10.0,0.0,0.0,72.840804,4.004951,4.730232,0.0,8.24,1.0,84.825064,65.424114,58.58225899999999,226.741308,4.146,0.0,14.779012,15.073970000000001,0.0,10.0,0.0,46.504908,19.456784,23.283394,79.69339597956,29.331267999999998,0.0,0.004169419000000001,0.0,0.044713583,0.0,0.023583417000000002,0.0,0.025612686000000003,0.0,0.020426777,2.020995,2.01349,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011505168,5.622423,0.0,0.08443560800000001,0.0,0.043109802999999995,9.5,9.793215,0.0,0.023164679,9.5,9.778269,0.0,0.042555472000000004,0.411416664,74.329398,0.7701104809999999,73.98576899999999,1.881358,73.73184599999999,0.777143667,73.432347,0.014376691,7.7952509999999995,1.0,1.0,74.300232,74.24480799999999,29.156615999999996,73.47398299999999,73.481659,30.005810999999998,73.148656,73.744658,30.172719,73.50347,74.025832,29.518607
 10/25/2017,18:43:28.118,0.0,74.20918499999999,0.0,4.249283,0.0,0.0,5.9178308e-05,75.73373000000001,0.0,73.76633000000001,0.022265452999999998,4.28509,0.0,0.0,0.0,63.099219999999995,0.0,81.251131,29.597246000000002,71.341,0.0,0.0,0.0,151.381473,1.0,0.010448,98.259344,23.062388000000002,11.606947,22.711569,1.0,11125.476,1.0,0.00404,14.788239,42.451895,0.0,2.570107,0.0,1.987714,0.0,1.982234,0.0,1.9886810000000001,10.0,8.995207,0.0,0.0,0.0,0.138424655,0.0,0.137040559,0.0,0.1385404,0.0,0.0,0.0,2.195548,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,14.106774,75.15916999999999,0.0,4.31002,0.0,9.812847999999999,73.799848,0.0,242.1998,4.244680000000001,0.0,96.432397,74.016002,76.72982900000001,110.925762,82.593423,0.0101898,0.0,67.153184,14.389067,19.58336,77.462972,76.422437,0.0,75.87583199999999,78.092079,0.0,75.359245,0.0,9.079301,28.754421999999998,10.0,49.0,60.1,24.454577,68.39500699999999,29.289053000000003,0.0,15.075925,15.151907999999999,0.0,10.0,1.0,15.774926,0.0,1052.992,10.0,0.0,0.0,72.840289,3.9628660000000004,4.733819,11.307194,8.24,1.0,84.92941400000001,65.27807800000001,58.787564,222.68482799999998,4.146,0.0,14.798848999999999,15.062012,0.0,10.0,0.0,46.503044,19.330878,23.291698999999998,78.92473121624289,29.327274,0.0,0.036050247,0.0,0.045422217,0.0,0.017656663,0.0,0.022617098999999998,0.0,0.023969945,2.02106,2.013974,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011521557,5.618619,0.0,0.087917033,0.0,0.045076162999999995,9.5,9.793087,0.0,0.018107612,9.5,9.777915,0.0,0.043618422000000004,0.284818857,74.360505,0.8404425759999999,73.9373,2.0431220000000003,73.524946,1.248369,73.46128399999999,0.026297532999999998,7.813295,1.0,1.0,74.300887,74.243872,29.222497999999998,73.477306,73.484654,30.110640999999998,73.149498,73.742692,30.218684000000003,73.504359,74.026206,29.556264000000002
 10/25/2017,18:43:38.118,0.0,74.207734,0.0,7.579358,15.105789000000001,0.0,0.00017587955999999997,75.711279,0.0,73.768857,0.022450197,5.287693,29.166976000000002,0.0,0.0,63.076769999999996,0.0,81.255677,29.592462,71.331737,0.0,0.0,0.0,149.222401,1.0,0.010448,98.20706899999999,23.069579,11.706577000000001,22.692795999999998,1.0,11208.331,1.0,0.00404,14.790266,42.45115,0.0,2.563469,0.0,1.986489,0.0,1.982266,0.0,1.9890349999999999,10.0,8.990411,0.0,0.0,0.0,0.13591397,0.0,0.137845266,0.0,0.146789432,0.0,0.0,0.0,2.195226,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5977,0.0,5.222148000000001,75.229342,0.0,4.882322,0.0,14.465731,73.80418900000001,0.0,242.192804,4.243325,0.0,96.439164,74.016002,76.73128,110.931698,82.594689,0.025921755,0.0,67.149351,14.388669,19.633753,77.481894,76.41944000000001,0.0,75.880608,78.089877,0.0,75.361305,0.0,7.989228999999999,28.773269,10.0,48.0,60.1,24.432626000000003,68.389816,29.279811,0.0,14.832439,14.980298000000001,5.389488,10.0,1.0,15.547637,0.0,1059.52,10.0,0.0,0.0,72.840897,4.015171,4.859371,4.378213,8.24,1.0,85.075695,65.292501,58.766491,232.240804,4.146,0.0,14.641955,15.007009,7.687403999999999,10.0,0.0,46.503929,18.976982,23.300096,79.1003108762886,29.32263,0.0,0.036501542000000005,0.0,0.05395803,0.0,0.01536971,0.0,0.023068047,0.0,0.024517525,2.02106,2.013651,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011545098,5.619489,0.0,0.082179129,0.0,0.049975947,9.5,9.791991000000001,0.0,0.017592242,9.5,9.77711,0.0,0.053217186,0.495815204,74.364122,0.7138447640000001,74.002408,0.9951732259999999,73.741251,1.431232,73.46128399999999,0.030808122,7.8864339999999995,1.0,1.0,74.30449200000001,74.245042,29.343609999999998,73.47782099999999,73.48428,30.126405,73.151792,73.745267,30.146839,73.503236,74.024475,29.430871000000003
 10/25/2017,18:43:48.118,0.0,74.210589,0.0,3.927018,9.87937,0.0,0.000389161148,75.821359,0.0,73.771385,0.027623032999999998,4.320897,0.0,0.0,0.0,62.883407,0.0,81.255302,29.584938,71.329444,0.0,0.0,0.0,85.169924,1.0,0.010448,98.21708199999999,23.058305999999998,11.754097999999999,22.738831,1.0,11124.3,1.0,0.00404,15.076904999999998,42.448404,0.0,2.5712990000000002,0.0,1.99055,0.0,1.983459,0.0,1.988648,10.0,8.975057000000001,0.0,0.0,0.0,0.138456843,0.0,0.138682161,0.0,0.160194111,0.0,0.0,0.0,2.193905,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.928796,0.0,17.458555,75.102019,0.0,5.955389,0.0,0.154106256,73.778145,0.0,242.170275,4.388904,0.0,96.438694,74.01829599999999,76.732638,110.941122,82.595251,0.008354405,0.0,67.146171,14.390822,19.650961,77.463347,76.416958,0.0,75.88014,78.083647,0.0,75.359526,0.057157353,0.0,28.782115,10.0,48.0,60.1,24.493676999999998,68.391312,29.276699,0.0,15.043460000000001,15.217910999999999,7.74826,10.0,1.0,15.811509,0.0,1055.8310000000001,10.0,0.0,0.0,72.841412,4.116776,5.0327519999999994,13.536657,8.24,1.0,85.171842,65.399474,58.73398,231.98426800000001,4.146,0.0,14.8259,15.073372,11.855771,10.0,0.0,46.502066,19.379426000000002,23.300606,83.89636505876392,29.319936,0.0,0.055617145,0.0,0.045293374000000004,0.0,0.013759179,0.0,0.017076872,0.0,0.023680048999999998,2.0211240000000004,2.013265,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011560968000000001,5.6201989999999995,0.0,0.07956806,0.0,0.043754510999999996,9.5,9.795148,0.0,0.014532233,9.5,9.777915,0.0,0.048417804,0.193387105,74.34459,0.9600071720000001,74.046537,0.0,73.757166,0.9881400159999999,73.445368,0.026297532999999998,7.885145,1.0,1.0,74.30514699999999,74.248412,29.236306,73.479974,73.480723,30.035763,73.153149,73.742412,30.051433000000003,73.503984,74.025738,29.598190999999996
 10/25/2017,18:43:58.118,0.0,74.211292,0.0,7.54355,0.0,0.0,0.00073926489,75.856121,0.0,73.77180600000001,0.023373917,3.1034509999999997,11.357703,0.0,0.0,62.456126,0.0,81.257552,29.590465000000002,71.355317,0.0,0.0,0.0,150.02205800000002,1.0,0.010448,98.2341,23.067629999999998,11.879599,22.778172,1.0,11161.184,1.0,0.00404,15.443007000000001,42.446542,0.0,2.574747,0.0,1.988487,0.0,1.980751,0.0,1.9890349999999999,10.0,8.985068,0.0,0.0,0.0,0.138392466,0.0,0.138006207,0.0,0.17672439899999998,0.0,0.0,0.0,2.1895540000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,0.0,75.14904200000001,0.0,3.63041,0.0,8.529295,73.790444,0.0,242.162411,4.388493,0.0,96.44142,74.0263,76.734371,110.94950800000001,82.597736,0.017793578,0.0,67.147948,14.393294000000001,19.582131,77.44653199999999,76.418737,0.0,75.879812,78.085615,0.0,75.359011,0.0,11.660207000000002,28.673653,10.0,48.0,60.1,24.507625,68.392201,29.27187,0.0,14.869112,15.301916,7.45943,10.0,1.0,15.50026,0.0,1038.539,10.0,0.0,0.0,72.843144,4.084912,4.812139,3.095068,8.24,1.0,85.29463100000001,65.16509599999999,58.993469999999995,215.63008100000002,4.146,0.0,15.070559,15.172019,10.877808,10.0,0.0,46.498013,19.380333,23.292254999999997,84.11085764122495,29.317428000000003,0.0,0.013968986000000001,0.0,0.042877578,0.0,0.019975828,0.0,0.015498551999999999,0.0,0.015852869,2.020834,2.013329,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01158148,5.734669,0.0,0.084467844,0.0,0.043367685999999996,9.5,9.793344,0.0,0.019009508999999997,9.5,9.777915,0.0,0.042684314,0.376250605,74.356164,0.9881400359999999,74.01326,1.0936379999999999,73.616097,1.522664,73.432347,0.025975348,7.954096000000001,1.0,1.0,74.304866,74.248927,29.192121000000004,73.47856999999999,73.486948,30.068471999999996,73.15590999999999,73.743909,30.322974,73.504499,74.026066,29.561311
 10/25/2017,18:44:08.118,0.0,74.210964,0.0,3.6047519999999995,0.0,0.0,0.0,75.693898,0.0,73.769559,0.017369733000000002,4.213476,0.0,0.0,0.0,63.510569,0.0,81.257693,29.586423999999997,71.33257900000001,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,98.152632,23.067166,12.461781,22.758746,1.0,11084.101999999999,1.0,0.00404,15.742619,42.443096999999995,0.0,2.5756490000000003,0.0,1.9863279999999999,0.0,1.9823950000000001,0.0,1.988939,10.0,8.996527,0.0,0.0,0.0,0.13832809,0.0,0.138038395,0.0,0.166541999,0.0,0.0,0.0,2.192132,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,22.70273,75.164957,0.0,6.491923,0.0,18.958170000000003,73.81504,0.0,242.133513,3.612338,0.0,96.447153,74.036926,76.73498000000001,110.95761200000001,82.596705,0.010714198999999999,0.0,67.14818199999999,14.389626000000002,19.567791,77.440443,76.417239,0.0,75.88206,78.082429,0.0,75.364536,0.0,10.906775,28.790576,10.0,48.0,60.1,24.517229,68.390237,29.266296999999998,0.0,15.052478,15.0121,12.979277,10.0,1.0,15.833698000000002,0.0,1060.531,10.0,0.0,0.0,72.84071,4.122788,4.81752,15.926514000000001,8.24,1.0,85.193651,65.52868199999999,58.942294,229.40287200000003,4.146,0.0,14.90585,14.990269,15.062207999999998,10.0,0.0,46.500296,18.965866000000002,23.295967,80.33127983226811,29.314178000000002,0.0,0.002525413,0.0,0.044198213,0.0,0.025967003,0.0,0.020684462,0.0,0.018300876,2.020834,2.013394,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011566028,5.719002,0.0,0.08221136400000001,0.0,0.044141335999999996,9.5,9.792958,0.0,0.026160267,9.5,9.777528,0.0,0.044230424000000004,0.474715571,74.370633,0.854509018,74.03640899999999,0.8896750520000001,73.747038,0.938907534,73.434517,0.031452492,7.9850270000000005,1.0,1.0,74.30556800000001,74.250004,29.13768,73.47824200000001,73.486339,29.912411,73.155348,73.747373,30.212117,73.502674,74.027423,29.561699
 10/25/2017,18:44:18.118,0.0,74.210636,0.0,2.208269,13.791167999999999,0.0,0.000562200926,75.62871899999999,0.0,73.77143199999999,0.025498475,4.8221989999999995,0.0,0.0,0.0,62.37211800000001,0.0,81.258208,29.586656,71.30712700000001,0.0,0.0,0.0,131.62996,1.0,0.010448,98.093542,23.063129999999997,12.462515,22.744871,1.0,11173.479,1.0,0.00404,15.640856,42.441189,0.0,2.575133,0.0,1.9876490000000002,0.0,1.982105,0.0,1.989712,10.0,9.004961,0.0,0.0,0.0,0.137974019,0.0,0.136428982,0.0,0.147047215,0.0,0.0,0.0,2.188556,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,15.662385,75.174362,0.0,7.2430699999999995,0.0,7.775207000000001,73.83457299999999,0.0,242.121983,3.6011330000000004,0.0,96.446683,74.044368,76.738399,110.962654,82.598486,0.010451999,0.0,67.144488,14.393054999999999,19.65137,77.44775,76.41714499999999,0.0,75.88206,78.080415,0.0,75.365238,0.0,6.209847,28.770576000000002,10.0,48.0,60.1,24.480187,68.393276,29.264484999999997,0.0,15.051275,15.217910999999999,0.0,10.0,1.0,15.659182999999999,0.0,1058.799,10.0,0.0,0.0,72.844594,4.0843110000000005,4.822901,10.088206,8.24,1.0,85.118984,65.550317,58.880883999999995,216.271421,4.146,0.0,14.929895000000002,14.947223000000001,0.0,10.0,0.0,46.498852,19.398482,23.290956,78.888161123787,29.315292,0.0,0.025186911,0.0,0.047773592000000004,0.0,0.019106141,0.0,0.024388682999999998,0.0,0.022584887999999997,2.020995,2.013458,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011554523999999998,5.712168,0.0,0.083694194,0.0,0.045043928,9.5,9.792925,0.0,0.021425306,9.5,9.777174,0.0,0.050414862000000005,0.2496528,74.339526,0.60834659,74.010366,0.5520809010000001,73.62333199999999,1.18507,73.464178,0.035318711,8.153537,1.0,1.0,74.30664499999999,74.247851,29.155038,73.478008,73.484607,29.938027,73.156285,73.742271,30.202074,73.508618,74.027611,29.529089000000003
 10/25/2017,18:44:28.118,0.0,74.211853,0.0,3.64056,0.0,0.0,0.000517934933,75.663481,0.0,73.769372,0.029008614,2.960222,26.124024,0.0,0.0,62.589380000000006,0.0,81.257458,29.58452,71.297349,0.0,0.0,0.0,150.102023,1.0,0.010448,98.139798,23.058723,12.786908,22.75744,1.0,11067.851999999999,1.0,0.00404,16.053988,42.440723,0.0,2.567787,0.0,1.985296,0.0,1.981138,0.0,1.9892610000000002,10.0,8.996334,0.0,0.0,0.0,0.140066256,0.0,0.137716513,0.0,0.14849724,0.0,0.0,0.0,2.19529,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,9.808796000000001,75.154106,0.0,5.669238,0.0,11.674000999999999,73.806359,0.0,242.11566299999998,3.360788,0.0,96.455425,74.056024,76.738867,110.97023999999999,82.599471,0.011500796,0.0,67.14533,14.390423,19.619414000000003,77.42658,76.41606800000001,0.0,75.885806,78.079666,0.0,75.364863,0.0,7.556406,28.672499,10.0,48.0,60.1,24.463266,68.391499,29.259005,0.0,14.956887,15.082304,13.027415,10.0,1.0,15.595014,0.0,1059.344,10.0,0.0,0.0,72.841084,4.047637,4.73621,18.540922,8.24,1.0,85.106087,65.755248,58.932660999999996,240.113261,4.146,0.0,14.973776999999998,15.073970000000001,12.080222000000001,10.0,0.0,46.496057,19.341994,23.289285999999997,80.91863261499365,29.310787,0.0,0.045882049,0.0,0.044971267999999995,0.0,0.01437118,0.0,0.018558561,0.0,0.024195419,2.021189,2.013587,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011552815,5.728834,0.0,0.084500079,0.0,0.042239447,9.5,9.791830000000001,0.0,0.015273078,9.5,9.778205,0.0,0.047902434,0.17228747100000003,74.34893000000001,0.615379802,74.024111,0.0,73.691334,1.262435,73.451879,0.027908457999999997,7.975683,1.0,1.0,74.30716,74.251595,29.28838,73.477446,73.488024,30.015664,73.15651899999999,73.74639,30.216752000000003,73.506559,74.026955,29.470857000000002
 10/25/2017,18:44:38.118,0.0,74.210823,0.0,5.824802,4.781207,0.0,0.000497814027,75.751111,0.0,73.77405300000001,0.013397734,3.676367,17.267433999999998,0.0,0.0,62.89427,0.0,81.25994200000001,29.581594,71.293278,0.0,0.0,0.0,148.742607,1.0,0.010448,97.700702,23.054734,12.983414999999999,22.693448999999998,1.0,11100.353000000001,1.0,0.00404,16.403874,42.440537,0.0,2.564403,0.0,1.98636,0.0,1.981815,0.0,1.9886810000000001,10.0,8.980915,0.0,0.0,0.0,0.137748701,0.0,0.137716513,0.0,0.158196298,0.0,0.0,0.0,2.190714,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,0.0,75.134573,0.0,6.2415400000000005,0.0,14.947064000000001,73.741974,0.0,242.09810299999998,3.334767,0.0,96.45472,74.062249,76.74050600000001,110.98131200000002,82.59914300000001,0.012811793,0.0,67.144255,14.393851999999999,19.582131,77.422552,76.41438199999999,0.0,75.883933,78.07915,0.0,75.365753,0.0,0.0,28.620576,10.0,50.0,60.0,24.535521,68.389021,29.255058000000002,0.0,15.130633999999999,15.219710999999998,11.695592,10.0,1.0,15.843893,0.0,1055.1889999999999,10.0,0.0,0.0,72.842816,4.072888,4.92394,14.466937,8.24,1.0,85.264379,65.65128,59.265603000000006,230.813821,4.146,0.0,15.009244,15.083535000000001,9.947941,10.0,0.0,46.495172,19.443627,23.286642,81.87470140729371,29.305260999999998,0.0,0.054295493,0.0,0.045486637999999996,0.0,0.017914348,0.0,0.015176446000000001,0.0,0.017141293999999998,2.020931,2.01378,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011578881999999999,5.736764,0.0,0.083275133,0.0,0.043464392000000004,9.5,9.793795,0.0,0.014950971,9.5,9.762582,0.0,0.043554000999999995,0.35515097100000004,74.368463,1.016273,74.000238,0.0,73.626225,0.8896750529999999,73.447539,0.032419047,7.761098,1.0,1.0,74.307956,74.253327,29.201195000000002,73.477727,73.49116,29.995171000000003,73.154085,73.746484,30.097398,73.509601,74.029015,29.594309000000003
 10/25/2017,18:44:48.118,0.0,74.21419399999999,0.0,5.645766,5.005654,0.0,0.0,75.811944,0.0,73.77480200000001,0.017184988999999998,4.499934,0.0,0.0,0.0,63.002901,0.0,81.26181700000001,29.571794,71.283781,0.0,0.0,0.0,154.100305,1.0,0.010448,97.541919,23.043275,12.987084,22.707651000000002,1.0,11120.665,1.0,0.00404,15.926684,42.441003,0.0,2.563888,0.0,1.987037,0.0,1.981718,0.0,1.988358,10.0,8.993661999999999,0.0,0.0,0.0,0.137652136,0.0,0.137491195,0.0,0.174758809,0.0,0.0,0.0,2.188684,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,0.0,75.123722,0.0,8.888439,0.0,12.748978,73.768017,0.0,242.08314700000003,3.3325099999999996,0.0,96.458761,74.056258,76.74266,110.98541100000001,82.60392399999999,0.013860589,0.0,67.143553,14.389705,19.657926,77.44784399999999,76.415272,0.0,75.884963,78.081024,0.0,75.368188,0.0,6.770913,28.732884000000002,10.0,50.0,60.0,24.545353,68.392061,29.247627,0.0,15.089751999999999,15.103905,8.630792999999999,10.0,1.0,15.754535999999998,0.0,1021.6160000000001,10.0,0.0,0.0,72.84057,4.099341000000001,4.793008,6.912424000000001,8.24,1.0,85.29374,65.570149,58.994071999999996,244.42627799999997,4.146,0.0,14.898635999999998,14.981301,11.583224000000001,10.0,0.0,46.495498,19.214047,23.278616,83.00986841747682,29.306283,0.0,0.0,0.0,0.044359265999999994,0.0,0.02165078,0.0,0.018397508,0.0,0.015144235,2.020995,2.013684,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011584512,5.736216000000001,0.0,0.083146191,0.0,0.050266066,9.5,9.792732,0.0,0.020652251,9.5,9.740066,0.0,0.042748735,0.087888933,74.331568,0.938907539,73.995174,1.944657,73.530733,1.142871,73.422219,0.027586272999999998,7.659928,1.0,1.0,74.311139,74.25183,29.255242,73.479038,73.488913,29.956155,73.15740799999999,73.745922,30.181602,73.507354,74.030934,29.584604
 10/25/2017,18:44:58.118,0.0,74.21475600000001,0.0,5.323501,18.729011,0.0,0.000135637754,75.78876899999999,0.0,73.773678,0.025406103,2.2440759999999997,0.0,0.0,0.0,62.93989499999999,0.0,81.262895,29.560834000000003,71.278634,0.0,0.0,0.0,156.819137,1.0,0.010448,97.666247,23.030379,12.874978,22.756134,1.0,11173.692,1.0,0.00404,15.855734,42.437512,0.0,2.556734,0.0,1.985844,0.0,1.9830720000000002,0.0,1.989132,10.0,9.006924,0.0,0.0,0.0,0.137877454,0.0,0.136364605,0.0,0.161096349,0.0,0.0,0.0,2.188169,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.462271000000001,0.0,16.817066,75.143978,0.0,6.420385,0.0,4.566322,73.775975,0.0,242.082665,1.9096540000000002,0.0,96.461534,74.053168,76.740881,110.992479,82.601299,0.00678121,0.0,67.147761,14.391779000000001,19.578443,77.46170699999999,76.412369,0.0,75.887913,78.079666,0.0,75.36434799999999,0.0,6.418243,28.692498999999998,10.0,50.0,60.0,24.547411,68.39178000000001,29.242054,0.0,14.863701,15.245513,11.085841,10.0,1.0,15.667579000000002,0.0,1044.57,10.0,0.0,0.0,72.842722,4.059661,4.873122,1.9241990000000002,8.24,1.0,85.19641800000001,65.608611,58.992266,219.65449300000003,4.146,0.0,14.841529000000001,15.0375,18.076259,10.0,0.0,46.495125,19.459052,23.281168,80.91128609211496,29.303496000000003,0.0,0.0,0.0,0.044616950999999995,0.0,0.025870371,0.0,0.023068047,0.0,0.01797877,2.021028,2.013716,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011569652,5.734701,0.0,0.083823135,0.0,0.044141335999999996,9.5,9.792539,0.0,0.02738427,9.5,9.739422,0.0,0.037337351,0.43954951,74.385825,0.903741481,74.006025,1.9165240000000001,73.56111700000001,1.227269,73.443198,0.029519383,7.932508,1.0,1.0,74.310764,74.253608,29.14991,73.477727,73.492705,29.872607000000002,73.156565,73.750228,30.307909999999996,73.51044399999999,74.03027900000001,29.528313
 10/25/2017,18:45:08.118,0.0,74.215458,0.0,7.257092,7.586799000000001,0.0,0.000453548041,75.719245,0.0,73.7741,0.018385826,3.3182940000000003,10.380755,0.0,0.0,62.295353000000006,0.0,81.261395,29.562088,71.25889000000001,0.0,0.0,0.0,130.990235,1.0,0.010448,98.021571,23.009782,12.743606,22.717772,1.0,11155.411,1.0,0.00404,15.511524,42.438722,0.0,2.557862,0.0,1.9876490000000002,0.0,1.983136,0.0,1.989132,10.0,9.003158,0.0,0.0,0.0,0.136622112,0.0,0.138231525,0.0,0.146950546,0.0,0.0,0.0,2.1890709999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,24.033820000000002,75.120828,0.0,5.669238,0.0,13.037777,73.788273,0.0,242.07933599999998,1.191537,0.0,96.464871,74.04156,76.744815,110.998792,82.602518,0.023561961,0.0,67.151174,14.394570000000002,19.609581,77.472105,76.412696,0.0,75.888194,78.078026,0.0,75.36551899999999,0.0,8.03732,28.592115000000003,10.0,50.0,60.0,24.602288,68.391359,29.239593,0.0,14.997769,14.897494,0.0,10.0,1.0,15.674775,0.0,1055.221,10.0,0.0,0.0,72.84155200000001,4.163671,4.956225,15.493453,8.24,1.0,84.919847,65.705968,58.92061999999999,223.229967,4.146,0.0,14.82049,15.076959,0.0,10.0,0.0,46.49438,19.395986999999998,23.272307,80.09655169237544,29.300013,0.0,0.028249276,0.0,0.048514435999999994,0.0,0.018333086000000002,0.0,0.024646368,0.0,0.022262782000000002,2.020834,2.01349,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011525348000000001,5.7198080000000004,0.0,0.083307369,0.0,0.050362772,9.5,9.7927,0.0,0.021199832000000002,9.5,9.737554,0.0,0.049931703,0.369217394,74.372803,1.248369,74.011813,0.0,73.615374,0.7349444,73.449709,0.031774677,7.963439,1.0,1.0,74.310577,74.256557,29.123872,73.478663,73.49120699999999,30.119311,73.158203,73.749948,30.264649,73.507074,74.028032,29.481339000000002
 10/25/2017,18:45:18.118,0.0,74.216581,0.0,6.2544889999999995,0.0,0.0,0.00011954102000000001,75.808323,0.0,73.774661,0.02171122,4.571548,7.081555000000001,0.0,0.0,62.028121,0.0,81.262989,29.563435,71.24480799999999,0.0,0.0,0.0,138.826868,1.0,0.010448,98.18962900000001,23.024488,12.690947999999999,22.762664,1.0,11098.535,1.0,0.00404,15.655451999999999,42.439094,0.0,2.562857,0.0,1.987681,0.0,1.9812020000000001,0.0,1.988777,10.0,8.992761,0.0,0.0,0.0,0.13848903099999998,0.0,0.136750865,0.0,0.151751741,0.0,0.0,0.0,2.18978,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,0.90813321,75.14904200000001,0.0,8.888439,0.0,16.198529,73.749208,0.0,242.07166600000002,0.008825368,0.0,96.467549,74.034258,76.74378399999999,111.00623700000001,82.605612,0.011762996000000001,0.0,67.15051899999999,14.391379999999998,19.596061,77.484002,76.411854,0.0,75.88899,78.07901,0.0,75.367673,0.0,12.397608,28.492884000000004,10.0,50.0,60.0,24.614179,68.389863,29.236341999999997,0.0,15.048269,15.274915,15.001081,10.0,1.0,15.709558,0.0,1056.312,10.0,0.0,0.0,72.84496899999999,4.132408,4.953235,22.550749,8.24,1.0,84.717434,65.671112,59.109066000000006,226.260302,4.146,0.0,15.006839000000001,15.029129999999999,15.607301999999999,10.0,0.0,46.494054,19.029386,23.275183,81.3743535725448,29.298713,0.0,0.05058842,0.0,0.044681372999999996,0.0,0.014049073999999998,0.0,0.019138352,0.0,0.02213394,2.0211240000000004,2.013716,2.0186759999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011492195,5.735958,0.0,0.083307369,0.0,0.044592632,9.5,9.793441,0.0,0.015112025,9.5,9.738456,0.0,0.041782417,0.207453529,74.381484,0.79824333,74.00891899999999,1.944657,73.627672,0.826376157,73.437411,0.034352156,7.91672,1.0,1.0,74.310671,74.25534,29.171213,73.478944,73.493126,29.924233,73.158344,73.749994,30.104737,73.508197,74.032526,29.515890000000002
 10/25/2017,18:45:28.118,0.0,74.218032,0.0,7.2929,10.953511,0.0,0.000183927921,75.700416,0.0,73.774661,0.019586663,4.893813,18.500629999999997,0.0,0.0,61.993359,0.0,81.265098,29.558790000000002,71.273628,0.0,0.0,0.0,162.096869,1.0,0.010448,98.126354,23.025183,12.672783,22.750421,1.0,11134.243,1.0,0.00404,15.698832999999999,42.43807,0.0,2.55957,0.0,1.986682,0.0,1.9825240000000002,0.0,1.9881330000000002,10.0,8.983201,0.0,0.0,0.0,0.137974019,0.0,0.136203664,0.0,0.158937422,0.0,0.0,0.0,2.189522,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,0.0,75.18666,0.0,6.277309,0.0,12.171378,73.799848,0.0,242.06187200000002,0.00344885,0.0,96.469382,74.01960600000001,76.74659399999999,111.015472,82.605612,0.018055777,0.0,67.15248299999999,14.394969,19.649322,77.480536,76.414429,0.0,75.891144,78.078307,0.0,75.36889000000001,0.0,12.285395,28.680961,10.0,50.0,60.0,24.605947,68.388086,29.235738,0.0,14.973721,15.127305999999999,14.615976000000002,10.0,1.0,15.839695,0.0,1051.468,10.0,0.0,0.0,72.845671,4.116776,4.938289,10.489189,8.24,1.0,84.706882,65.636256,59.258378,218.259577,4.146,0.0,14.876395,15.250339000000002,13.074216999999999,10.0,0.0,46.491725,19.183875,23.245632,83.6228465184249,29.296483000000002,0.0,0.046881347000000004,0.0,0.051187917,0.0,0.017914348,0.0,0.014628865,0.0,0.017914348,2.020867,2.013168,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011489562,5.710653,0.0,0.083275133,0.0,0.047268172000000004,9.5,9.793472999999999,0.0,0.019170563,9.5,9.739132000000001,0.0,0.043972739000000004,0.17932068199999998,74.358335,0.9248411120000001,73.977812,0.798243301,73.50469,0.875608638,73.438858,0.027908457999999997,7.800084,1.0,1.0,74.31235600000001,74.256136,29.229599,73.478008,73.495841,30.006598999999998,73.15811,73.751071,30.156109000000004,73.510912,74.030185,29.518995
 10/25/2017,18:45:38.118,0.0,74.217798,0.0,6.290296,13.919423000000002,0.0,0.000332822615,75.691725,0.0,73.77784399999999,0.023743406,3.89121,0.0,0.0,0.0,62.305492,0.0,81.26570699999999,29.543882,71.356066,0.0,0.0,0.0,162.016904,1.0,0.010448,97.915475,23.021611,12.619941,22.801842,1.0,11009.373,1.0,0.00404,15.430844,42.435928999999994,0.0,2.566143,0.0,1.9868759999999999,0.0,1.981944,0.0,1.9881,10.0,8.996946000000001,0.0,0.0,0.0,0.137974019,0.0,0.139261549,0.0,0.16928093600000002,0.0,0.0,0.0,2.19558,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,0.0,75.16134,0.0,4.059637,0.0,0.0,73.81286999999999,0.0,242.06148599999997,0.004885324,0.0,96.474552,74.020168,76.74809300000001,111.02447099999999,82.60444,0.004421417,0.0,67.15295,14.389147,19.634982,77.47608699999999,76.412509,0.0,75.893017,78.07634,0.0,75.369733,0.0,11.451811,28.563269000000002,10.0,49.0,60.1,24.603203,68.393838,29.232534,0.0,14.953880999999999,15.195110000000001,8.133366,10.0,1.0,15.783322,0.0,1059.504,10.0,0.0,0.0,72.842582,4.1233900000000006,4.670445,14.916038,8.24,1.0,84.83186500000001,65.573154,59.093413,236.072815,4.146,0.0,15.007439999999999,15.322083,3.5511,10.0,0.0,46.491632,19.246488,23.249714,81.67596762196595,29.295508,0.0,0.0,0.0,0.040848309,0.0,0.023068047,0.0,0.01849414,0.0,0.014725496999999999,2.020867,2.013651,2.017935,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011508919,5.702852,0.0,0.086595381,0.0,0.043915688,9.5,9.793280000000001,0.0,0.022552678,9.5,9.720449,0.0,0.039688727,0.43251629799999997,74.34820699999999,0.622413026,74.00747199999999,0.988140015,73.514094,0.678678709,73.434517,0.032419047,7.6634720000000005,1.0,1.0,74.314837,74.259038,29.130184000000003,73.48240799999999,73.493922,30.114582000000002,73.159514,73.753973,30.108213,73.51386,74.028453,29.527535999999998
 10/25/2017,18:45:48.118,0.0,74.217892,0.0,7.364514,26.392288,0.0,0.00042537877699999995,75.836567,0.0,73.77601899999999,0.027161172,3.4257160000000004,0.0,0.0,0.0,62.763913,0.0,81.26959699999999,29.54012,71.434294,0.0,0.0,0.0,135.468311,1.0,0.010448,97.714286,23.013725,12.523430000000001,22.784539000000002,1.0,11077.581,1.0,0.00404,15.491658,42.437837,0.0,2.56566,0.0,1.987198,0.0,1.982878,0.0,1.988745,10.0,9.003287,0.0,0.0,0.0,0.138746537,0.0,0.13813496,0.0,0.15552180699999998,0.0,0.0,0.0,2.195161,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,0.010048241,75.128062,0.0,5.633469,0.0,9.973293,73.7644,0.0,242.070653,0.0038592709999999996,0.0,96.478687,74.018343,76.752448,111.02960700000001,82.606596,0.018055777,0.0,67.149023,14.391859,19.646864,77.474166,76.412322,0.0,75.888521,78.078073,0.0,75.367953,0.0,6.466334,28.531346000000003,10.0,49.0,60.1,24.530948000000002,68.386636,29.226218,0.0,14.991156,15.331918,3.5602370000000003,10.0,1.0,15.890670000000002,0.0,1071.278,10.0,0.0,0.0,72.84305,4.052446,4.8073559999999995,15.140588000000001,8.24,1.0,84.96154,65.58998100000001,58.872455,225.90756499999998,4.146,0.0,14.952136999999999,15.015977,13.234539000000002,10.0,0.0,46.48907,19.317948,23.249018,81.6465333669786,29.293325,0.0,0.0,0.0,0.044101580999999994,0.0,0.026063635,0.0,0.02165078,0.0,0.018107612,2.021028,2.014006,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011529445,5.699338,0.0,0.083339604,0.0,0.041691445,9.5,9.7927,0.0,0.026417952,9.5,9.707951,0.0,0.04297421,0.369217394,74.339526,0.566147321,74.029898,0.8896750520000001,73.694951,1.079572,73.426559,0.024364424,7.505917,1.0,1.0,74.31465,74.257774,29.154644,73.481004,73.49766600000001,29.959308,73.157455,73.753458,30.189714000000002,73.511473,74.02835999999999,29.551216999999998
 10/25/2017,18:45:58.118,0.0,74.217751,0.0,4.464126,30.881235999999998,0.0,0.000224169732,75.721418,0.0,73.77709499999999,0.023558662,3.282487,0.0,0.0,0.0,62.31490600000001,0.0,81.269316,29.53947,71.471677,0.0,0.0,0.0,139.546558,1.0,0.010448,97.697129,23.015488,12.473524000000001,22.759235999999998,1.0,11121.628,1.0,0.00404,15.340432999999999,42.44468,0.0,2.56943,0.0,1.986682,0.0,1.982492,0.0,1.988552,10.0,9.011238,0.0,0.0,0.0,0.137233689,0.0,0.138295901,0.0,0.153459549,0.0,0.0,0.0,2.193228,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,13.561507999999998,75.175085,0.0,7.994217,0.0,21.396922,73.763677,0.0,242.069977,0.002751134,0.0,96.47662,74.012304,76.752682,111.03827700000001,82.607347,0.008616605,0.0,67.147667,14.392656,19.656287,77.467,76.410589,0.0,75.89194,78.074044,0.0,75.371184,0.0,15.940342000000001,28.593653000000003,10.0,49.0,60.1,24.512884,68.39154599999999,29.221899,0.0,15.096364999999999,14.920895000000002,13.027415,10.0,1.0,15.702361999999999,0.0,1043.848,10.0,0.0,0.0,72.845483,4.105954,4.746373999999999,11.964805,8.24,1.0,84.98621,65.81835,58.959754000000004,222.620694,4.146,0.0,15.004435,15.044077,8.376787,10.0,0.0,46.492237,18.861285000000002,23.246467000000003,80.97006256758135,29.292210999999998,0.0,0.030054459,0.0,0.042909788,0.0,0.026417952,0.0,0.022262782000000002,0.0,0.011697698999999999,2.02048,2.013329,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011533328999999998,5.7004019999999995,0.0,0.08143771400000001,0.0,0.044012395,9.5,9.792475,0.0,0.026224688,9.5,9.699415,0.0,0.043457369,0.42548308700000004,74.364122,0.8404425740000001,74.005302,0.0,73.62984300000001,0.734944403,73.454773,0.033063417000000005,7.4991509999999995,1.0,1.0,74.31376,74.260302,29.179103,73.477025,73.49673,29.869453999999998,73.156846,73.75313,30.309455,73.51371999999999,74.032947,29.571015999999997
 10/25/2017,18:46:08.118,0.0,74.22140300000001,0.0,4.392512,4.97359,0.0,0.0007513374319999999,75.721418,0.0,73.779717,0.024297637999999996,1.7785819999999999,11.72606,0.0,0.0,62.283765,0.0,81.2718,29.534082,71.47504599999999,0.0,0.0,0.0,155.37975500000002,1.0,0.010448,97.90395799999999,23.000319,12.425085000000001,22.748625,1.0,11151.241000000002,1.0,0.00404,15.295430999999999,42.443749,0.0,2.570042,0.0,1.9891,0.0,1.9826529999999998,0.0,1.9891,10.0,9.013974000000001,0.0,0.0,0.0,0.137684324,0.0,0.13646117,0.0,0.15552180699999998,0.0,0.0,0.0,2.192293,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,17.715151000000002,75.20257600000001,0.0,6.778074,0.0,5.368543,73.792614,0.0,242.079192,0.001971333,0.0,96.479721,74.0065,76.753197,111.04378899999999,82.60655,0.011500796,0.0,67.148275,14.392178,19.594422,77.468452,76.413774,0.0,75.891846,78.073201,0.0,75.367111,0.0,10.057160000000001,28.572884000000002,10.0,49.0,60.1,24.517457,68.38991,29.22162,0.0,14.952078,15.112906,13.203922,10.0,1.0,15.903864000000002,0.0,1064.22,10.0,0.0,0.0,72.841318,4.072286,4.684196,9.590988000000001,8.24,1.0,84.862443,65.790104,58.89412900000001,229.38683799999998,4.146,0.0,14.914867000000001,15.035109,16.633361999999998,10.0,0.0,46.488324,19.561365,23.241967000000002,81.21994607727672,29.290678000000003,0.0,0.0,0.0,0.045003479000000006,0.0,0.025967003,0.0,0.02268152,0.0,0.017624453,2.021028,2.013748,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011513172,5.699338,0.0,0.08398431199999999,0.0,0.043786747,9.5,9.79299,0.0,0.026965532,9.5,9.698771,0.0,0.044327056,0.36218418399999996,74.355441,0.516914862,74.095007,0.608346588,73.590778,1.6351950000000002,73.452603,0.026941903,7.482397,1.0,1.0,74.316288,74.25875699999999,29.06233,73.480395,73.497291,29.939209,73.161433,73.75402,30.137183,73.513767,74.033649,29.428929999999998
 10/25/2017,18:46:18.118,0.0,74.221262,0.0,3.1034509999999997,0.0,0.0,0.000900232126,75.77428499999999,0.0,73.778874,0.022080707999999998,3.461523,4.294854,0.0,0.0,62.586482999999994,0.0,81.27189399999999,29.551638,71.461945,0.0,0.0,0.0,133.709067,1.0,0.010448,98.093165,23.010524,12.374628,22.714507,1.0,11181.069,1.0,0.00404,15.539499,42.444959000000004,0.0,2.5731029999999997,0.0,1.9888099999999997,0.0,1.9825560000000002,0.0,1.988906,10.0,8.9973,0.0,0.0,0.0,0.140645645,0.0,0.140355951,0.0,0.1647053,0.0,0.0,0.0,2.199221,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,10.530472,75.115041,0.0,7.421914,0.0,12.925466,73.728229,0.0,242.115084,0.002956344,0.0,96.484468,74.002989,76.751324,111.05269399999999,82.610394,0.009665402,0.0,67.144769,14.392257,19.629247,77.460583,76.413586,0.0,75.894,78.075262,0.0,75.370622,0.0,5.744962999999999,28.595191999999997,10.0,49.0,60.1,24.531405,68.38345600000001,29.219577,0.0,15.079532,15.263514,3.881158,10.0,1.0,15.728148999999998,0.0,1059.986,10.0,0.0,0.0,72.843565,4.055453,4.755342,1.523216,8.24,1.0,84.721326,65.935539,59.212621,229.32270400000002,4.146,0.0,14.994216,15.036902,9.563169,10.0,0.0,46.486973,19.149166,23.241549,81.08763732474048,29.292582,0.0,0.008134376,0.0,0.042619893,0.0,0.025773739,0.0,0.021038777999999998,0.0,0.016625924,2.02077,2.013426,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011489793,5.69663,0.0,0.08375866400000001,0.0,0.042626272,9.5,9.793248,0.0,0.026289108999999998,9.5,9.699575999999999,0.0,0.04194347,0.474715568,74.392336,0.805276518,74.069687,0.0,73.634183,1.227269,73.495285,0.019209465,7.6154649999999995,1.0,1.0,74.314369,74.260115,29.144781,73.48222,73.49832099999999,29.941968,73.161479,73.753364,30.176195,73.513018,74.031824,29.470857000000002
 10/25/2017,18:46:28.118,0.0,74.223462,0.0,3.1034509999999997,20.091728,0.0,0.000743289069,75.738799,0.0,73.780746,0.016538384,3.747981,22.216234,0.0,0.0,63.126740000000005,0.0,81.271519,29.547271999999996,71.43045699999999,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,98.166218,23.009875,12.253164,22.701611,1.0,11152.417,1.0,0.00404,15.183126999999999,42.449475,0.0,2.566369,0.0,1.9889709999999998,0.0,1.982782,0.0,1.9881,10.0,8.993437,0.0,0.0,0.0,0.137652136,0.0,0.139422491,0.0,0.166767559,0.0,0.0,0.0,2.2008970000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354964,0.0,10.77103,75.13385,0.0,3.093877,0.0,8.625561,73.804912,0.0,242.126084,0.002956344,0.0,96.48836800000001,74.003785,76.755726,111.060704,82.60987800000001,0.013860589,0.0,67.143834,14.39146,19.58295,77.466953,76.41213499999999,0.0,75.89605999999999,78.071187,0.0,75.36889000000001,0.0,9.047239999999999,28.529807,10.0,49.0,60.1,24.550384,68.39393100000001,29.217254999999998,0.0,15.075323000000001,15.139907000000001,15.755247,10.0,1.0,15.843293,0.0,1061.108,10.0,0.0,0.0,72.842722,4.166677,5.036937,19.519319,8.24,1.0,84.602395,66.045516,59.124719999999996,223.40633599999998,4.146,0.0,14.833715,15.215663000000001,15.511109,10.0,0.0,46.483759,19.375342,23.244611,80.74234783686835,29.288913,0.0,0.0017839989999999999,0.0,0.043972739000000004,0.0,0.025355001000000002,0.0,0.019428248000000002,0.0,0.014918761000000001,2.021028,2.013458,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011469561000000001,5.699274,0.0,0.083823135,0.0,0.044270277999999996,9.5,9.793248,0.0,0.025516055,9.5,9.699544,0.0,0.044520319,0.312951702,74.351824,0.960007191,74.048707,2.155653,73.617544,0.7982433059999999,73.488051,0.025008793999999997,7.5101059999999995,1.0,1.0,74.31727099999999,74.260724,29.082055,73.485871,73.499866,30.171726,73.162182,73.754347,30.23452,73.513767,74.031917,29.500749
 10/25/2017,18:46:38.118,0.0,74.22365,0.0,4.213476,0.0,0.0,0.000534031657,75.757628,0.0,73.78004399999999,0.028639125,5.430922,0.0,0.0,0.0,62.884131000000004,0.0,81.271238,29.533571000000002,71.348252,0.0,0.0,0.0,149.622229,1.0,0.010448,98.105106,23.010478,12.268208999999999,22.694917999999998,1.0,11023.378,1.0,0.00404,15.2334,42.452034999999995,0.0,2.5586349999999998,0.0,1.985973,0.0,1.982427,0.0,1.9881650000000002,10.0,8.994338,0.0,0.0,0.0,0.136750865,0.0,0.138295901,0.0,0.172052095,0.0,0.0,0.0,2.202766,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,0.0,75.139637,0.0,5.5977,0.0,0.0,73.72750500000001,0.0,242.122658,0.18464985,0.0,96.494055,74.00219399999999,76.755914,111.066594,82.613488,0.0,0.0,67.141543,14.391221,19.581311,77.483346,76.41143199999999,0.0,75.898589,78.070859,0.0,75.369452,0.0,10.970896,28.558653000000003,10.0,49.0,60.1,24.505339000000003,68.389161,29.213772,0.0,15.027226999999998,15.216710999999998,12.337435000000001,10.0,1.0,15.899066,0.0,1048.901,10.0,0.0,0.0,72.842722,4.126396,4.81752,2.629928,8.24,1.0,84.588936,65.94815899999999,59.490173,224.079744,4.146,0.0,14.749557000000001,14.931678,10.332714,10.0,0.0,46.484877000000004,19.279608,23.245585000000002,81.26405688860306,29.291142999999998,0.0,0.0,0.0,0.042426629,0.0,0.023518996,0.0,0.018397508,0.0,0.014950971,2.02077,2.0135549999999998,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011466081999999999,5.698081,0.0,0.083629723,0.0,0.041626974,9.5,9.793827,0.0,0.023261311,9.5,9.69861,0.0,0.043360737,0.249652798,74.363399,0.6224130370000001,74.04943100000001,0.024590034,73.621161,0.924841111,73.53435,0.026297532999999998,7.497217999999999,1.0,1.0,74.316101,74.260068,29.041421000000003,73.484373,73.497713,29.986895,73.16265,73.754581,30.235293,73.513626,74.035428,29.499584999999996
 10/25/2017,18:46:48.118,0.0,74.22369599999999,0.0,4.893813,14.897373000000002,0.0,0.00029660499,75.78876899999999,0.0,73.779436,0.025406103,2.494727,0.0,0.0,0.0,63.41786999999999,0.0,81.27503399999999,29.526651,71.325046,0.0,0.0,0.0,162.576663,1.0,0.010448,97.969533,23.005468,12.206192999999999,22.777846,1.0,11118.1,1.0,0.00404,15.269078,42.452826,0.0,2.552706,0.0,1.987391,0.0,1.982298,0.0,1.9889709999999998,10.0,8.993051,0.0,0.0,0.0,0.137491195,0.0,0.138682161,0.0,0.17176209,0.0,0.0,0.0,2.204764,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,0.0,75.153382,0.0,6.313078,0.0,0.0,73.763677,0.0,242.11884700000002,0.19741395399999997,0.0,96.49616999999999,74.001491,76.756476,111.074274,82.61512900000001,0.0057324130000000004,0.0,67.139486,14.390901999999999,19.492406,77.48877900000001,76.411198,0.0,75.898589,78.06772099999999,0.0,75.373525,0.009727727,8.165564,28.4825,10.0,49.0,60.0,24.525918,68.38345600000001,29.214143,0.0,15.105382999999998,15.166309,4.523001,10.0,1.0,15.725151,0.0,1031.272,10.0,0.0,0.0,72.842863,4.152248,4.852196,12.55826,8.24,1.0,84.605631,65.84359,59.160844,222.38019100000002,4.146,0.0,14.886013,15.055435999999998,5.106222,10.0,0.0,46.482222,19.291632,23.238719,83.85939302249201,29.292118,0.0,0.0,0.0,0.044230424000000004,0.0,0.02165078,0.0,0.018107612,0.0,0.015047603,2.021028,2.013587,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011467459,5.695341,0.0,0.08346854599999999,0.0,0.043464392000000004,9.5,9.7927,0.0,0.021296462999999998,9.5,9.699383000000001,0.0,0.044359265999999994,0.34811775899999997,74.372803,0.657579092,74.035686,1.00924,73.51337099999999,0.6013133820000001,73.392558,0.033707786,7.321298,1.0,1.0,74.319939,74.261707,29.146359000000004,73.48498199999999,73.49780600000001,29.805611,73.163445,73.76132199999999,30.175421999999998,73.516434,74.034819,29.508902000000003
 10/25/2017,18:46:58.118,0.0,74.225662,0.0,4.786392,0.0,0.0,0.000956570653,75.868432,0.0,73.78088699999999,0.027253543999999998,2.637956,25.002937,0.0,0.0,62.839955,0.0,81.27372199999999,29.521218,71.316952,0.0,0.0,0.0,164.895667,1.0,0.010448,97.900526,22.98951,12.146011999999999,22.784049,1.0,11146.216999999999,1.0,0.00404,14.811754,42.455014,0.0,2.5588290000000002,0.0,1.988939,0.0,1.9819759999999997,0.0,1.9881650000000002,10.0,8.99318,0.0,0.0,0.0,0.137072747,0.0,0.137877454,0.0,0.180301128,0.0,0.0,0.0,2.2056009999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,0.0,75.143254,0.0,5.705007,0.0,2.624947,73.730399,0.0,242.111032,0.19745499600000002,0.0,96.497392,73.997794,76.758443,111.08120100000001,82.61564399999999,0.012549593000000001,0.0,67.137803,14.392895000000001,19.593193,77.491075,76.410964,0.0,75.900649,78.064114,0.0,75.367579,0.047425330999999994,16.741866,28.540961,10.0,49.0,60.0,24.538722,68.393276,29.212239,0.0,15.142057000000001,15.265914000000002,10.716782,10.0,1.0,15.782123,0.0,1029.797,10.0,0.0,0.0,72.843611,4.09393,4.764908,19.230612,8.24,1.0,84.610977,66.021477,59.278245999999996,215.19717599999998,4.146,0.0,14.953339000000001,15.172617,3.583164,10.0,0.0,46.48171,18.851076000000003,23.240064999999998,83.6745802588026,29.290632000000002,0.0,0.012196038000000001,0.0,0.043715054,0.0,0.020040249,0.0,0.015981711000000003,0.0,0.015756237,2.021157,2.013877,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011467046000000002,5.660429,0.0,0.083597487,0.0,0.043432157,9.5,9.791122,0.0,0.018912878,9.5,9.700414,0.0,0.040526203,0.319984913,74.383655,1.051439,74.000238,0.0,73.690611,0.83340936,73.426559,0.033385602,7.348363000000001,1.0,1.0,74.31568,74.262877,29.178314,73.485169,73.501551,29.9999,73.164194,73.760713,30.269284000000003,73.516856,74.034258,29.497644
 10/25/2017,18:47:08.118,0.0,74.22500699999999,0.0,5.645766,0.709089176,0.0,0.000441475501,75.780079,0.0,73.781308,0.012935873999999998,2.06504,31.969694,0.0,0.0,62.60314,0.0,81.276721,29.522889000000003,71.319151,0.0,0.0,0.0,161.297213,1.0,0.010448,98.001593,22.992711,12.046199,22.768541,1.0,11118.848,1.0,0.00404,14.818241,42.455898,0.0,2.56305,0.0,1.9876169999999997,0.0,1.981815,0.0,1.988358,10.0,8.991892,0.0,0.0,0.0,0.136557735,0.0,0.13832809,0.0,0.17372768,0.0,0.0,0.0,2.2090490000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4888639999999995,0.0,0.0,75.164957,0.0,6.742305,0.0,0.0,73.804912,0.0,242.10751000000002,0.19491038300000002,0.0,96.501997,73.994096,76.759941,111.093216,82.616254,0.009141003,0.0,67.139953,14.389626000000002,19.602206,77.49725699999999,76.411713,0.0,75.89999300000001,78.064442,0.0,75.371746,0.0,13.279284,28.642115000000004,10.0,49.0,60.0,24.608462,68.387478,29.210846000000004,0.0,15.033239000000002,15.143507000000001,9.304727999999999,10.0,1.0,15.610606,0.0,1037.769,10.0,0.0,0.0,72.846232,4.096335,4.8808940000000005,12.782810000000001,8.24,1.0,84.53270699999999,65.926524,59.206601,230.39695,4.146,0.0,14.934103,15.021358,11.647353,10.0,0.0,46.482828000000005,19.287095,23.243914999999998,83.70414598264557,29.289517,0.0,0.0,0.0,0.043908317999999995,0.0,0.021844044,0.0,0.018655193,0.0,0.015144235,2.02106,2.0135549999999998,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011453063000000001,5.661364,0.0,0.083726429,0.0,0.045366282,9.5,9.792797,0.0,0.020201302,9.5,9.699736999999999,0.0,0.052154236,0.355150973,74.389442,0.8334093640000001,73.976365,0.0,73.648652,0.805276517,73.45694300000001,0.06077132,7.533625999999999,1.0,1.0,74.317973,74.261707,29.243407,73.487228,73.50347,29.7863,73.164709,73.761228,30.237609999999997,73.517043,74.037909,29.410684000000003
