date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:47:18.118,0.0,74.226552,0.0,4.499934,9.157931,0.0,0.0007070714410000001,75.719245,0.0,73.78084,0.025221359,3.389909,26.492380999999998,0.0,0.0,63.016661,0.0,81.280986,29.525908,71.368932,0.0,0.0,0.0,154.660065,1.0,0.010448,98.10755,22.994798,11.980696,22.75189,1.0,11123.873,1.0,0.00404,14.818241,42.457574,0.0,2.56624,0.0,1.9888419999999998,0.0,1.982266,0.0,1.9886810000000001,10.0,8.995272,0.0,0.0,0.0,0.137072747,0.0,0.13958343199999998,0.0,0.17076318399999998,0.0,0.0,0.0,2.204441,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384616,0.0,0.0,75.143978,0.0,6.456154,0.0,1.742504,73.788273,0.0,242.10451899999998,0.194992468,0.0,96.503219,73.99124,76.759426,111.09736200000002,82.615082,0.002323823,0.0,67.139252,14.389705,19.551813,77.476742,76.411573,0.0,75.900509,78.06299,0.0,75.37109,0.0,11.067079,28.603269,10.0,49.0,60.0,24.624468,68.39005,29.20453,0.0,15.069913,15.342718,5.020429,10.0,1.0,15.686769,0.0,1055.4460000000001,10.0,0.0,0.0,72.847309,4.096936,4.760125,8.339922,8.24,1.0,84.42194,66.065949,59.426956999999994,234.132759,4.146,0.0,14.902844,15.050054999999999,16.76162,10.0,0.0,46.483992,19.433191,23.240621,82.6409991594768,29.290539000000003,0.0,0.0,0.0,0.04249105,0.0,0.024034366,0.0,0.018204243999999998,0.0,0.014435601999999999,2.021318,2.0135549999999998,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011433545,5.660397,0.0,0.08398431199999999,0.0,0.043238745,9.5,9.793924,0.0,0.023422363999999998,9.5,9.699995,0.0,0.043586211,0.235586375,74.38799499999999,1.114738,74.016153,0.96704038,73.54809499999999,0.720877975,73.449709,0.019853835,7.494963,1.0,1.0,74.317693,74.262315,29.151488,73.489007,73.503236,29.934085999999997,73.16658100000001,73.75954300000001,30.086969,73.516809,74.034258,29.541512
 10/25/2017,18:47:28.118,0.0,74.228003,0.0,6.612562,18.809171,0.0,0.000831821042,75.725763,0.0,73.784538,0.026699312000000003,4.893813,4.51907,0.0,0.0,62.923963,0.0,81.282205,29.523633,71.395881,0.0,0.0,0.0,148.262813,1.0,0.010448,98.158555,23.00788,11.98088,22.809352,1.0,11097.68,1.0,0.00404,14.782157999999999,42.458365,0.0,2.5720400000000003,0.0,1.9859080000000002,0.0,1.982363,0.0,1.987198,10.0,8.994917999999998,0.0,0.0,0.0,0.137169312,0.0,0.13678305300000002,0.0,0.167992024,0.0,0.0,0.0,2.200124,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,75.201852,0.0,4.596171,0.0,0.0,73.792614,0.0,242.10312000000002,0.045599112000000004,0.0,96.50895200000001,73.98899399999999,76.762236,111.104948,82.616957,0.010976398,0.0,67.141356,14.388988000000001,19.643995999999998,77.481848,76.412088,0.0,75.902662,78.06224,0.0,75.373993,0.0,7.9411380000000005,28.78673,10.0,49.0,60.0,24.63087,68.391733,29.206806,0.0,15.18895,15.301316,5.935055,10.0,1.0,15.738944,0.0,1057.66,10.0,0.0,0.0,72.84305,4.075293,4.958616,13.93764,8.24,1.0,84.344611,65.827364,59.25597,232.44924,4.146,0.0,14.685837,15.052447,8.969978,10.0,0.0,46.482828000000005,19.397802,23.231714,81.83053054587477,29.288403000000002,0.0,0.0,0.0,0.043811685999999996,0.0,0.02374447,0.0,0.01852635,0.0,0.01385581,2.020931,2.013716,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.0114191,5.659269,0.0,0.083049485,0.0,0.042013799000000004,9.5,9.790735,0.0,0.02268152,9.5,9.699125,0.0,0.040622835,0.38328381799999994,74.37208000000001,0.52394805,74.00891899999999,0.8896750520000001,73.49817900000001,1.051439,73.472859,0.033385602,7.615142999999999,1.0,1.0,74.319471,74.264234,29.179892,73.486714,73.50379699999999,30.019605,73.167049,73.76132199999999,30.047956,73.518026,74.039407,29.517053999999998
 10/25/2017,18:47:38.118,0.0,74.227441,0.0,6.50514,16.869304,0.0,0.000582321832,75.823531,0.0,73.781729,0.023096801,3.89121,1.4440879999999998,0.0,0.0,63.237543,0.0,81.279065,29.518384,71.372348,0.0,0.0,0.0,145.623947,1.0,0.010448,98.141773,22.9967,11.935193,22.694754999999997,1.0,11060.476,1.0,0.00404,14.474843,42.460274,0.0,2.567013,0.0,1.9901959999999999,0.0,1.9821689999999998,0.0,1.987843,10.0,8.995658,0.0,0.0,0.0,0.137684324,0.0,0.13864997199999998,0.0,0.168894262,0.0,0.0,0.0,2.205795,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,0.0,75.120828,0.0,6.2415400000000005,0.0,0.0,73.78248599999999,0.0,242.112962,0.9332998920000001,0.0,96.51102,73.98843199999999,76.764015,111.111686,82.615504,0.017531379,0.0,67.145003,14.389385999999998,19.411695,77.489435,76.414242,0.0,75.90388,78.060788,0.0,75.374368,0.0,13.343406,28.722499,10.0,49.0,60.0,24.617836999999998,68.38668299999999,29.203834000000004,0.0,15.069310999999999,15.123706,13.813673000000001,10.0,1.0,15.632795000000002,0.0,1048.5639999999999,10.0,0.0,0.0,72.846513,4.0608629999999994,4.855186,11.291153999999999,8.24,1.0,84.343579,65.66991,59.206601,225.26622400000002,4.146,0.0,14.861366,15.170823,8.424884,10.0,0.0,46.481617,19.332012,23.224292000000002,81.69068643361646,29.287985,0.0,0.0,0.0,0.043231895,0.0,0.023551207,0.0,0.018461929,0.0,0.014596655,2.020899,2.0135549999999998,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011416802,5.660719,0.0,0.083855371,0.0,0.040144145,9.5,9.793344,0.0,0.023068047,9.5,9.700865,0.0,0.043586211,0.6083465889999999,74.373527,0.952973958,74.030622,0.108988574,73.636353,1.339801,73.466348,0.028875012999999998,7.437933999999999,1.0,1.0,74.321718,74.26563900000001,29.218553000000004,73.48741600000001,73.504359,29.820192,73.165458,73.764036,30.094308,73.519196,74.03772099999999,29.429706
 10/25/2017,18:47:48.118,0.0,74.22959399999999,0.0,4.106054,0.0,0.0,0.00044549967799999997,75.77428499999999,0.0,73.783367,0.015522292,4.034439,26.236133000000002,0.0,0.0,63.307067,0.0,81.281971,29.517222999999998,71.401402,0.0,0.0,0.0,157.938656,1.0,0.010448,98.170966,22.980696,11.939964,22.738014,1.0,11032.145,1.0,0.00404,14.455788,42.464603000000004,0.0,2.569398,0.0,1.985264,0.0,1.9822009999999999,0.0,1.9883259999999998,10.0,8.992214,0.0,0.0,0.0,0.13761994800000002,0.0,0.140613457,0.0,0.168894262,0.0,0.0,0.0,2.20254,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,75.138914,0.0,8.029986,0.0,0.0,73.768741,0.0,242.12511899999998,1.09004,0.0,96.514122,73.98913399999999,76.76467099999999,111.116727,82.61873800000001,0.00337262,0.0,67.146686,14.389945,19.467414,77.49285400000001,76.414757,0.0,75.906736,78.062428,0.0,75.374274,0.0,11.002957,28.583269,10.0,49.0,60.0,24.607548,68.392715,29.200629,0.0,14.9635,15.053501999999998,9.962617,10.0,1.0,15.803711999999999,0.0,1038.9560000000001,10.0,0.0,0.0,72.84618499999999,4.042827,4.903015,12.109159,8.24,1.0,84.37045,65.645871,58.993469999999995,228.601196,4.146,0.0,14.909457000000002,15.142724,17.434972,10.0,0.0,46.478123,19.501020999999998,23.227261,81.41848030290289,29.288217,0.0,0.0,0.0,0.043425158,0.0,0.023583417000000002,0.0,0.018590771000000002,0.0,0.01488655,2.020963,2.013748,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011419035,5.659591000000001,0.0,0.0837909,0.0,0.041626974,9.5,9.792925,0.0,0.022810362999999997,9.5,9.699093,0.0,0.04216894400000001,0.200420317,74.37642,0.298885284,74.00457800000001,0.0,73.786103,1.585963,73.50469,0.025330979,7.3171100000000004,1.0,1.0,74.320642,74.263719,29.028403000000004,73.486526,73.50674599999999,29.8864,73.168547,73.764926,30.158813000000002,73.520928,74.038143,29.448728999999997
 10/25/2017,18:47:58.118,0.0,74.22805,0.0,4.858006,15.04166,0.0,0.00038111278,75.840912,0.0,73.782572,0.024112894,1.9218110000000002,30.400171999999998,0.0,0.0,63.665549,0.0,81.282064,29.509839000000003,71.405941,0.0,0.0,0.0,154.500133,1.0,0.010448,98.10740899999999,22.977263,11.833544999999999,22.771642,1.0,11087.737,1.0,0.00404,14.54336,42.467582,0.0,2.5728779999999998,0.0,1.987424,0.0,1.98233,0.0,1.988616,10.0,8.993212,0.0,0.0,0.0,0.137716513,0.0,0.13530239300000002,0.0,0.170344288,0.0,0.0,0.0,2.199769,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,0.0,75.160617,0.0,4.918091,0.0,0.0,73.78248599999999,0.0,242.13891600000002,0.005418872,0.0,96.51901,73.977994,76.764905,111.12638600000001,82.621786,0.019366773,0.0,67.14710600000001,14.390503,19.595241,77.44775,76.41265,0.0,75.90570600000001,78.060226,0.0,75.372963,0.0,9.367849,28.59173,10.0,49.0,60.0,24.538265,68.386496,29.19645,0.0,14.974923,15.088304,8.470333,10.0,1.0,15.550035999999999,0.0,1051.885,10.0,0.0,0.0,72.84716800000001,4.090323000000001,5.122431,4.586723999999999,8.24,1.0,84.420721,65.742026,58.95554,234.036558,4.146,0.0,14.938912,15.125385999999999,14.757597,10.0,0.0,46.478682,19.524387,23.224755,82.301901066714,29.288031,0.0,0.0,0.0,0.045132320999999996,0.0,0.023937734,0.0,0.017946558999999997,0.0,0.014177917,2.020802,2.013523,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011425158000000001,5.660945,0.0,0.08346854599999999,0.0,0.043786747,9.5,9.792603,0.0,0.023937734,9.5,9.699736999999999,0.0,0.04300642,0.418449875,74.347483,0.31998492,74.053048,1.424199,73.632736,0.727911188,73.522052,0.027586272999999998,7.2645919999999995,1.0,1.0,74.32434,74.266762,29.179496999999998,73.486714,73.507308,29.979801000000002,73.165364,73.766751,30.107827,73.52111500000001,74.040109,29.538406
 10/25/2017,18:48:08.118,0.0,74.230531,0.0,4.249283,31.490451,0.0,0.000590370191,75.75618,0.0,73.78238499999999,0.014506199,4.929621,26.027931,0.0,0.0,63.10211700000001,0.0,81.28633,29.505845,71.404209,0.0,0.0,0.0,148.742607,1.0,0.010448,98.095516,22.990206,11.734099,22.740136,1.0,11183.742,1.0,0.00404,14.688908999999999,42.469397,0.0,2.5642419999999997,0.0,1.985812,0.0,1.981815,0.0,1.988391,10.0,8.996269999999999,0.0,0.0,0.0,0.13572084,0.0,0.13871434900000001,0.0,0.16821758399999998,0.0,0.0,0.0,2.199705,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,0.0,75.15916999999999,0.0,6.2415400000000005,0.0,10.342314,73.781039,0.0,242.15208700000002,0.003325723,0.0,96.519526,73.949347,76.766076,111.133878,82.62169200000001,0.008878804,0.0,67.14710600000001,14.392178,19.467824,77.43763299999999,76.415974,0.0,75.90786,78.05999200000001,0.0,75.37404000000001,0.005141372,3.24421,28.463269,10.0,49.0,60.0,24.550612,68.387618,29.195009999999996,0.0,15.063298999999999,15.143507000000001,1.249603,10.0,1.0,15.666979000000001,0.0,1068.6960000000001,10.0,0.0,0.0,72.84539000000001,4.054851,4.8940470000000005,1.9081599999999999,8.24,1.0,84.47310300000001,65.61882800000001,58.959754000000004,219.478124,4.146,0.0,14.844535,15.227620000000002,6.725472,10.0,0.0,46.477238,19.512817000000002,23.226101,82.34611748276124,29.283572999999997,0.0,0.0,0.0,0.043876107000000004,0.0,0.024936262999999997,0.0,0.018365297,0.0,0.014016863999999999,2.020963,2.013458,2.0184830000000002,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011431788,5.662105,0.0,0.08604737900000001,0.0,0.044012395,9.5,9.791573,0.0,0.02477521,9.5,9.696064999999999,0.0,0.043070842000000005,0.33405133600000003,74.367016,1.353867,74.050878,1.438266,73.75354899999999,0.87560863,73.472135,0.029519383,7.202408,1.0,1.0,74.324106,74.2662,29.033137,73.490645,73.51175400000001,29.987683,73.16878100000001,73.76413000000001,30.190873,73.522145,74.042964,29.475127
 10/25/2017,18:48:18.118,0.0,74.229782,0.0,3.6047519999999995,5.2140699999999995,0.0,0.001511908,75.897401,0.0,73.786597,0.025313731000000003,2.996029,0.0,0.0,0.0,62.837782,0.0,81.282861,29.509003000000003,71.384325,0.0,0.0,0.0,153.220683,1.0,0.010448,98.10374200000001,22.996051,11.607130999999999,22.792701,1.0,11052.243999999999,1.0,0.00404,14.437543,42.47098,0.0,2.5606009999999997,0.0,1.9858759999999998,0.0,1.982459,0.0,1.9886810000000001,10.0,8.993727,0.0,0.0,0.0,0.138810914,0.0,0.138778725,0.0,0.167702019,0.0,0.0,0.0,2.198802,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,0.0,75.20112900000001,0.0,6.456154,0.0,0.0,73.8107,0.0,242.15850299999997,0.004146566,0.0,96.523098,73.944292,76.768839,111.14108700000001,82.623192,0.0070434090000000005,0.0,67.14677900000001,14.391141000000001,19.571479,77.45304300000001,76.41405400000001,0.0,75.911512,78.06055400000001,0.0,75.37404000000001,0.071699456,11.451811,28.480960999999997,10.0,49.0,60.0,24.533235,68.39033,29.193756,0.0,14.957488,15.18791,13.508798,10.0,1.0,15.813308,0.0,1046.72,10.0,0.0,0.0,72.84787,4.154051,4.7547440000000005,14.659409,8.24,1.0,84.52501600000001,65.594789,58.909181000000004,220.023264,4.146,0.0,15.025473999999999,15.115222,10.124296000000001,10.0,0.0,46.476912,19.351067999999998,23.228699,81.94832737875488,29.286034,0.0,0.0,0.0,0.040848309,0.0,0.023905523999999997,0.0,0.018139823,0.0,0.014532233,2.020673,2.012685,2.0186759999999997,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011438511,5.660880000000001,0.0,0.082823837,0.0,0.041272384,9.5,9.792539,0.0,0.023615628,9.5,9.697579,0.0,0.043296315999999994,0.123054991,74.387272,1.044406,74.034239,0.123054997,73.615374,1.135837,73.488051,0.025653164,7.321621,1.0,1.0,74.323638,74.26849399999999,29.005521999999996,73.489241,73.511426,30.036157,73.168593,73.766611,30.14568,73.52340799999999,74.04066999999999,29.534912
 10/25/2017,18:48:28.118,0.0,74.233246,0.0,4.249283,18.376307999999998,0.0,0.000521959111,75.794563,0.0,73.785567,0.024297637999999996,4.499934,7.67413,0.0,0.0,62.233070999999995,0.0,81.28862600000001,29.511046,71.36930600000001,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,98.317402,22.996607,11.447687,22.80625,1.0,11136.916000000001,1.0,0.00404,14.384838,42.474099,0.0,2.563791,0.0,1.9878099999999999,0.0,1.981686,0.0,1.9882939999999998,10.0,8.995014,0.0,0.0,0.0,0.137330253,0.0,0.13855340800000002,0.0,0.17314767,0.0,0.0,0.0,2.203539,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,0.0,75.206916,0.0,5.991158,0.0,4.839078,73.83312600000001,0.0,242.15831,0.004721156,0.0,96.524555,73.947287,76.770478,111.148202,82.62276999999999,0.015171586,0.0,67.146452,14.39146,19.472331,77.433324,76.41213499999999,0.0,75.911606,78.061819,0.0,75.377083,0.007266755,13.343406,28.702115000000003,10.0,49.0,60.0,24.543981,68.383877,29.187996999999996,0.0,14.947869,15.067302999999999,11.503039,10.0,1.0,15.779124,0.0,1029.107,10.0,0.0,0.0,72.847543,4.190124,4.993291999999999,6.014222,8.24,1.0,84.461895,65.748036,58.84415799999999,222.508459,4.146,0.0,15.054328,14.903579,11.006066,10.0,0.0,46.475561,19.332693,23.228884,84.28844452994821,29.282272,0.0,0.0,0.0,0.044230424000000004,0.0,0.015112025,0.0,0.015885079,0.0,0.013404862,2.020834,2.013684,2.018354,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.01142671,5.658592,0.0,0.084274431,0.0,0.043238745,9.5,9.793538,0.0,0.013630336000000002,9.5,9.691459,0.0,0.043167473,0.21448674,74.40029399999999,0.9389075640000001,73.979258,1.0936379999999999,73.587884,1.325734,73.469965,0.021786944,7.456942999999999,1.0,1.0,74.325323,74.269664,29.108092,73.492237,73.51325200000001,29.891129,73.170231,73.76960600000001,30.142590000000002,73.521396,74.040951,29.405637
 10/25/2017,18:48:38.118,0.0,74.230624,0.0,4.392512,4.155959999999999,0.0,0.000433427141,75.853948,0.0,73.78524,0.022265452999999998,4.034439,0.0,0.0,0.0,62.570551,0.0,81.287454,29.517315999999997,71.351247,0.0,0.0,0.0,138.906833,1.0,0.010448,98.477806,22.971093,11.509703,22.724628,1.0,11177.327,1.0,0.00404,14.348348999999999,42.476240000000004,0.0,2.562792,0.0,1.987424,0.0,1.981589,0.0,1.9884549999999999,10.0,8.984971,0.0,0.0,0.0,0.138263713,0.0,0.136364605,0.0,0.164318627,0.0,0.0,0.0,2.199447,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,0.0,75.10708299999999,0.0,7.064225,0.0,11.625867999999999,73.793337,0.0,242.149192,1.146432,0.0,96.528362,73.964606,76.77136800000001,111.157343,82.62652,0.005994612,0.0,67.14266500000001,14.396963000000001,19.477657,77.413278,76.416771,0.0,75.913104,78.05957,0.0,75.376006,0.0,14.465539000000001,28.535961,10.0,49.0,60.0,24.524774,68.386169,29.184189,0.0,15.040454,14.975498000000002,12.465803,10.0,1.0,15.806710999999998,0.0,1042.1960000000001,10.0,0.0,0.0,72.847449,4.155855,4.9353,9.350398,8.24,1.0,84.406183,65.73181,59.115689,216.76846,4.146,0.0,14.867979,15.152887,11.054162,10.0,0.0,46.475794,19.223802,23.228513,84.56976335421321,29.278928999999998,0.0,0.047461584,0.0,0.041395889,0.0,0.018333086000000002,0.0,0.013565915,0.0,0.01749561,2.020867,2.013587,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011415908,5.659236,0.0,0.082469248,0.0,0.043142038,9.5,9.792313,0.0,0.01852635,9.5,9.687046,0.0,0.04245884,0.284818855,74.368463,0.130088214,74.027728,0.0,73.697121,0.5520809010000001,73.486604,0.025975348,7.218839999999999,1.0,1.0,74.32817800000001,74.270273,29.176736,73.48999,73.511848,29.852902,73.169342,73.768764,30.112462,73.52251899999999,74.043994,29.458821999999998
 10/25/2017,18:48:48.118,0.0,74.230531,0.0,4.070247,25.558626,0.0,0.000228193913,75.853224,0.0,73.78758,0.029839962,3.389909,0.0,0.0,0.0,62.45033299999999,0.0,81.28834499999999,29.511279,71.319479,0.0,0.0,0.0,67.897346,1.0,0.010448,98.54823,22.96497,11.493924,22.706508,1.0,11165.673999999999,1.0,0.00404,14.376729000000001,42.480290000000004,0.0,2.5624700000000002,0.0,1.9880360000000001,0.0,1.9823950000000001,0.0,1.98852,10.0,8.973576,0.0,0.0,0.0,0.139679997,0.0,0.134433309,0.0,0.159227427,0.0,0.0,0.0,2.205473,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,15.421826999999999,75.142531,0.0,8.494981,0.0,15.316085999999999,73.748485,0.0,242.157104,1.149141,0.0,96.531463,73.985483,76.77389699999999,111.16601299999999,82.625489,0.027232751,0.0,67.13986,14.392576000000002,19.466185,77.448312,76.41438199999999,0.0,75.910623,78.060507,0.0,75.375726,0.0,0.0,28.524807,10.0,50.0,60.1,24.550155,68.392575,29.181541999999997,0.0,15.223820000000002,15.087104,13.797626000000001,10.0,1.0,15.91046,0.0,1062.103,10.0,0.0,0.0,72.846232,4.111365,4.793605,6.527480000000001,8.24,1.0,84.347143,66.077968,59.038625,218.16337599999997,4.146,0.0,14.778410999999998,15.216859,13.17041,10.0,0.0,46.473278,19.170037,23.222621,81.77900440670442,29.278928999999998,0.0,0.054907965999999996,0.0,0.045035689000000004,0.0,0.013726968,0.0,0.018461929,0.0,0.023454575,2.020963,2.0135549999999998,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011404383999999998,5.661042,0.0,0.082308071,0.0,0.044753809000000006,9.5,9.791057,0.0,0.014789918,9.5,9.682762,0.0,0.042265576,0.29888527800000003,74.35037700000001,0.16525427199999998,74.034239,1.944657,73.78248599999999,1.107705,73.472859,0.025330979,7.458232000000001,1.0,1.0,74.328693,74.268962,29.171213,73.488539,73.511707,29.943544,73.17388199999999,73.76993399999999,30.103578000000002,73.522285,74.043104,29.416119000000002
 10/25/2017,18:48:58.118,0.0,74.23474399999999,0.0,5.037043,0.0,0.0,0.0007110956179999999,75.836567,0.0,73.78875,0.028269637,4.6431629999999995,9.131544,0.0,0.0,62.590828,0.0,81.28834499999999,29.504265999999998,71.305068,0.0,0.0,0.0,151.221542,1.0,0.010448,98.48796,22.962836,11.437595,22.767888,1.0,11118.741000000002,1.0,0.00404,14.323212,42.476101,0.0,2.566304,0.0,1.987746,0.0,1.9820080000000002,0.0,1.9880360000000001,10.0,8.994564,0.0,0.0,0.0,0.139840938,0.0,0.138199337,0.0,0.145307184,0.0,0.0,0.0,2.2099509999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,18.565123999999997,75.115041,0.0,9.460742,0.0,13.246355,73.795508,0.0,242.16849,1.152835,0.0,96.53719699999999,73.99081899999999,76.774225,111.16813300000001,82.625348,0.008878804,0.0,67.13775600000001,14.390901999999999,19.48667,77.455291,76.412369,0.0,75.917225,78.059664,0.0,75.375726,0.0,13.888442000000001,28.492115000000002,10.0,50.0,60.1,24.556557,68.384579,29.175458000000003,0.0,15.010394,15.160908,10.427953,10.0,1.0,15.903264000000002,0.0,1046.351,10.0,0.0,0.0,72.84539000000001,4.127598,4.791214,12.526181,8.24,1.0,84.39591300000001,66.026285,59.313768,222.973431,4.146,0.0,14.747753,15.265882999999999,18.701514000000003,10.0,0.0,46.472021000000005,18.934333,23.216079999999998,81.30081916031187,29.278325,0.0,0.036566013,0.0,0.046163061,0.0,0.016078343000000002,0.0,0.022906994,0.0,0.024581947000000003,2.020963,2.013716,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011410188,5.661332,0.0,0.083146191,0.0,0.043851217000000005,9.5,9.791186,0.0,0.018816246000000002,9.5,9.678671000000001,0.0,0.042297787,0.453615934,74.3511,0.713844767,74.032792,0.8474757820000001,73.647205,1.487498,73.395452,0.024686608999999998,7.577122999999999,1.0,1.0,74.32565,74.271771,29.154249,73.492751,73.511848,29.919898,73.171776,73.775832,30.226021999999997,73.524438,74.045117,29.384285
 10/25/2017,18:49:08.118,0.0,74.23441600000001,0.0,5.71738,0.0,0.0,0.0007231681600000001,75.795287,0.0,73.788423,0.018940058,2.172462,22.024047,0.0,0.0,62.128060999999995,0.0,81.29111,29.509607,71.32181800000001,0.0,0.0,0.0,159.218106,1.0,0.010448,98.366153,22.983618,11.393927,22.768867,1.0,11201.916000000001,1.0,0.00404,14.354429999999999,42.479219,0.0,2.5685599999999997,0.0,1.986747,0.0,1.98233,0.0,1.9890349999999999,10.0,8.993469000000001,0.0,0.0,0.0,0.13961562,0.0,0.137008371,0.0,0.143502708,0.0,0.0,0.0,2.206729,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,5.975898,75.147595,0.0,7.4934520000000004,0.0,12.652711,73.82372099999999,0.0,242.152714,1.149305,0.0,96.53621,73.98993,76.775536,111.17911200000002,82.627411,0.021464367,0.0,67.138972,14.391938,19.435048000000002,77.450841,76.411573,0.0,75.92008100000001,78.056713,0.0,75.379565,0.01420222,5.584658999999999,28.547884000000003,10.0,50.0,60.1,24.582395,68.384625,29.174390000000002,0.0,15.209992000000002,15.169909,0.0,10.0,1.0,15.873277999999999,0.0,1049.383,10.0,0.0,0.0,72.84529599999999,4.111966000000001,4.910787,9.879695,8.24,1.0,84.480559,65.947558,59.295706,217.874773,4.146,0.0,14.810270999999998,14.947821,0.0,10.0,0.0,46.470483,19.298665,23.209214000000003,79.70072281000137,29.275956,0.0,0.035083183999999996,0.0,0.04455253,0.0,0.017785506,0.0,0.022971416,0.0,0.023325732000000002,2.020899,2.0135549999999998,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01142198,5.660171,0.0,0.084274431,0.0,0.045527459000000006,9.5,9.791637,0.0,0.01801098,9.5,9.667461,0.0,0.051542234000000006,0.24965279899999998,74.40101700000001,0.960007171,74.005302,1.107705,73.668184,1.3187010000000001,73.43813399999999,0.026297532999999998,7.671849000000001,1.0,1.0,74.327336,74.274158,29.138469,73.492003,73.513673,30.063743,73.170887,73.775083,30.120186999999998,73.526451,74.04301099999999,29.464257
 10/25/2017,18:49:18.118,0.0,74.234978,0.0,3.461523,20.733006,0.0,0.0009042563079999999,75.854672,0.0,73.789733,0.027992521,2.4231130000000003,5.143676,0.0,0.0,63.074597,0.0,81.293454,29.502083000000002,71.379319,0.0,0.0,0.0,143.544841,1.0,0.010448,98.284777,22.982273,11.395211,22.735729,1.0,11112.326000000001,1.0,0.00404,14.317535999999999,42.478660999999995,0.0,2.5677220000000003,0.0,1.9883259999999998,0.0,1.98088,0.0,1.9888740000000003,10.0,9.003094,0.0,0.0,0.0,0.138199337,0.0,0.13678305300000002,0.0,0.152815093,0.0,0.0,0.0,2.2117880000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.062696,0.0,11.861562,75.17219200000001,0.0,6.491923,0.0,12.893378,73.822274,0.0,242.156477,0.003202597,0.0,96.54161500000001,73.970364,76.77474000000001,111.18316399999999,82.627411,0.015958183,0.0,67.135746,14.396564000000001,19.415382,77.431076,76.407779,0.0,75.91966,78.053715,0.0,75.37933100000001,0.050893062999999995,11.355628,28.562884000000004,10.0,50.0,60.1,24.613264,68.391266,29.173369,0.0,14.703180999999999,15.163307999999999,0.0,10.0,1.0,15.668178,0.0,1038.17,10.0,0.0,0.0,72.848291,4.116175,4.771484,0.0,8.24,1.0,84.545885,65.90128299999999,59.239112,209.569411,4.146,0.0,14.979187,15.134354,0.0,10.0,0.0,46.470763,18.870586,23.204760999999998,80.27258689349989,29.276466999999997,0.0,0.00304118,0.0,0.044584741,0.0,0.023229101000000002,0.0,0.025355001000000002,0.0,0.02007246,2.020706,2.013748,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011430906999999999,5.660139,0.0,0.083855371,0.0,0.045108399,9.5,9.79241,0.0,0.02319689,9.5,9.659794999999999,0.0,0.043876107000000004,0.460649145,74.373527,0.833409363,73.99662099999999,1.417166,73.613927,0.974073592,73.45694300000001,0.017598541000000002,7.667016,1.0,1.0,74.328787,74.27640500000001,29.339271000000004,73.493266,73.518119,29.926204,73.169061,73.774334,30.094308,73.527293,74.044602,29.471245
 10/25/2017,18:49:28.118,0.0,74.233761,0.0,2.4231130000000003,9.141899,0.0,0.000550128382,75.854672,0.0,73.786878,0.02392815,3.461523,0.0,0.0,0.0,62.65311,0.0,81.29453199999999,29.502221999999996,71.411789,0.0,0.0,0.0,140.266249,1.0,0.010448,98.28783299999999,22.965341,11.439247,22.704060000000002,1.0,11128.684,1.0,0.00404,14.510520000000001,42.480290000000004,0.0,2.564725,0.0,1.9876169999999997,0.0,1.981815,0.0,1.988552,10.0,9.008824,0.0,0.0,0.0,0.137845266,0.0,0.136847429,0.0,0.151236177,0.0,0.0,0.0,2.217298,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,12.214381,75.15989300000001,0.0,7.064225,0.0,15.733239999999999,73.873638,0.0,242.180165,0.001971333,0.0,96.543212,73.937364,76.775817,111.1932,82.63074,0.021202167999999997,0.0,67.13322099999999,14.394012,19.494864,77.40836,76.407358,0.0,75.91624200000001,78.047719,0.0,75.378254,0.035232337,8.229686000000001,28.773269,10.0,50.0,60.1,24.515857,68.389676,29.170443,0.0,15.041054999999998,15.206510999999999,2.661657,10.0,1.0,15.748539000000001,0.0,1057.8039999999999,10.0,0.0,0.0,72.846232,4.117979,4.99389,8.083293,8.24,1.0,84.551137,66.035299,59.227070999999995,217.794605,4.146,0.0,15.109031,15.085329000000002,5.523059,10.0,0.0,46.470856,19.550248999999997,23.207962,80.5000662618102,29.27447,0.0,0.0,0.0,0.045196742000000005,0.0,0.025516055,0.0,0.023937734,0.0,0.018107612,2.02077,2.013748,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011430283999999999,5.657592,0.0,0.084177725,0.0,0.044109101,9.5,9.791927000000001,0.0,0.026965532,9.5,9.661019,0.0,0.04400495,0.277785645,74.40680400000001,0.791210093,74.069687,1.382,73.749208,1.283535,73.486604,0.027264088,7.661217,1.0,1.0,74.33108100000001,74.276639,29.132157,73.497385,73.518119,29.933297999999997,73.167517,73.776487,30.168083000000003,73.529306,74.043947,29.48755
 10/25/2017,18:49:38.118,0.0,74.233386,0.0,4.67897,5.839316,0.0,0.001065224,75.74459300000001,0.0,73.791278,0.022357825,4.571548,0.0,0.0,0.0,62.77115500000001,0.0,81.295422,29.505798,71.395647,0.0,0.0,0.0,151.221542,1.0,0.010448,98.26099,22.976242000000003,11.598139999999999,22.669126000000002,1.0,11130.501,1.0,0.00404,15.150286999999999,42.482617,0.0,2.5579259999999997,0.0,1.9863279999999999,0.0,1.982749,0.0,1.9887130000000002,10.0,8.99775,0.0,0.0,0.0,0.138456843,0.0,0.135238016,0.0,0.16715423199999999,0.0,0.0,0.0,2.208791,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.705007,0.0,5.494781,75.196788,0.0,5.91962,0.0,13.117999,73.814317,0.0,242.18093599999997,0.003489892,0.0,96.545327,73.931326,76.777456,111.19843,82.63350600000001,0.017793578,0.0,67.130276,14.392975,19.503878,77.38086700000001,76.401036,0.0,75.919145,78.046735,0.0,75.380782,0.044293186,7.2518270000000005,28.663653000000004,10.0,50.0,60.1,24.541238,68.381446,29.166913,0.0,15.068710000000001,14.941896,12.481849,10.0,1.0,15.713156,0.0,1052.751,10.0,0.0,0.0,72.84529599999999,4.242430000000001,4.881492,18.941904,8.24,1.0,84.633066,65.70536700000001,59.181916,231.55136299999998,4.146,0.0,14.904648000000002,15.165443,8.392819,10.0,0.0,46.467642,19.264409,23.207684,83.06891439683157,29.270986999999998,0.0,0.004008242,0.0,0.043167473,0.0,0.025644897000000003,0.0,0.019943617,0.0,0.015208656000000001,2.020995,2.013201,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011442138999999999,5.626807,0.0,0.083629723,0.0,0.042432859,9.5,9.792185,0.0,0.02632132,9.5,9.660697,0.0,0.043876107000000004,0.460649144,74.407528,0.81934294,74.04726099999999,1.100671,73.719548,0.9037414859999999,73.505413,0.030808122,7.5780899999999995,1.0,1.0,74.330238,74.277341,29.137285,73.496215,73.521162,30.159115000000003,73.17093299999999,73.779623,30.171946000000002,73.529774,74.048113,29.495314
 10/25/2017,18:49:48.118,0.0,74.23591400000001,0.0,3.461523,18.729011,0.0,0.001242288,75.801805,0.0,73.788189,0.028916242,4.106054,12.574883,0.0,0.0,63.012316000000006,0.0,81.297578,29.487593,71.34853299999999,0.0,0.0,0.0,156.419309,1.0,0.010448,98.007375,22.966686,11.66456,22.691489999999998,1.0,11079.185,1.0,0.00404,14.910679,42.480988,0.0,2.55725,0.0,1.985973,0.0,1.9818790000000002,0.0,1.988487,10.0,8.99054,0.0,0.0,0.0,0.138295901,0.0,0.137523383,0.0,0.17604772,0.0,0.0,0.0,2.207728,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,75.13095600000001,0.0,4.131175,0.0,3.427168,73.820104,0.0,242.186677,0.003202597,0.0,96.550074,73.945836,76.781062,111.20743,82.634303,0.026970551000000002,0.0,67.133595,14.392337,19.430131,77.41168499999999,76.39818000000001,0.0,75.920503,78.043269,0.0,75.383545,0.08724832,9.72052,28.806345,10.0,52.0,60.1,24.538722,68.39019,29.233045,0.0,15.136645999999999,15.206510999999999,3.4639599999999997,10.0,1.0,15.807310999999999,0.0,1017.846,10.0,0.0,0.0,72.844033,4.19794,4.611854,5.83779,8.24,1.0,84.833412,65.59178399999999,59.171079000000006,233.619687,4.146,0.0,14.863771,15.087123000000002,9.691426,10.0,0.0,46.467549,18.840868,23.206385,84.34025398475482,29.273263,0.0,0.011454623,0.0,0.044971267999999995,0.0,0.019943617,0.0,0.015852869,0.0,0.01540192,2.02077,2.013619,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011473503000000001,5.6207139999999995,0.0,0.083823135,0.0,0.04214274,9.5,9.793441,0.0,0.019202773,9.5,9.777561,0.0,0.04249105,0.474715569,74.415486,0.8404425729999999,74.052325,0.045689669,73.57775600000001,0.938907535,73.525669,0.022753499,7.368017,1.0,1.0,74.332532,74.278605,29.128606,73.493313,73.52111500000001,29.877336,73.169763,73.779248,30.188169,73.530101,74.05026600000001,29.492209000000003
 10/25/2017,18:49:58.118,0.0,74.237412,0.0,4.320897,4.107864,0.0,0.0005139107559999999,75.76124899999999,0.0,73.789827,0.025683219,2.888607,4.80735,0.0,0.0,61.800720999999996,0.0,81.299453,29.481090999999996,71.357235,0.0,0.0,0.0,159.458003,1.0,0.010448,97.97131999999999,22.981484,11.70566,22.698836,1.0,11179.145,1.0,0.00404,14.978791000000001,42.479871,0.0,2.5612779999999997,0.0,1.9872619999999999,0.0,1.981234,0.0,1.9878099999999999,10.0,8.980883,0.0,0.0,0.0,0.13678305300000002,0.0,0.137813077,0.0,0.155940703,0.0,0.0,0.0,2.205247,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,75.191724,0.0,6.2415400000000005,0.0,13.230310000000001,73.87580799999999,0.0,242.192756,0.464311016,0.0,96.552612,73.942934,76.780922,111.212849,82.63163,0.009403202,0.0,67.134343,14.395527,19.453075,77.434214,76.393028,0.0,75.921392,78.03806999999999,0.0,75.38359100000001,0.0,0.0,28.834038,10.0,52.0,60.1,24.583081,68.39360400000001,29.237689000000003,0.0,15.150473000000002,15.213710999999998,9.86634,10.0,1.0,15.985423999999998,0.0,1041.843,10.0,0.0,0.0,72.84782299999999,4.151045,4.810944,6.76807,8.24,1.0,84.913984,65.685535,59.020563,225.45862599999998,4.146,0.0,14.816882999999999,15.276047,15.655399,10.0,0.0,46.469319,19.35606,23.200585999999998,84.72530284670158,29.270104999999997,0.0,0.047977350999999994,0.0,0.044971267999999995,0.0,0.017849926999999998,0.0,0.015434131,0.0,0.018719614,2.020577,2.013845,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011486053999999999,5.621424,0.0,0.083049485,0.0,0.043045332,9.5,9.792088,0.0,0.01852635,9.5,9.778044,0.0,0.0414281,0.460649145,74.34459,0.38328381899999997,74.047984,0.44658272200000004,73.522775,0.741977612,73.463454,0.030163752000000002,7.720824,1.0,1.0,74.335153,74.279682,29.181075,73.4913,73.523783,29.921869,73.172384,73.78187,29.936327000000002,73.530242,74.051951,29.461151
 10/25/2017,18:50:08.118,0.0,74.238488,0.0,4.428319,12.428450999999999,0.0,0.001165828,75.764146,0.0,73.792822,0.022265452999999998,5.359308,17.7479,0.0,0.0,61.19021600000001,0.0,81.299875,29.478721999999998,71.386103,0.0,0.0,0.0,159.6979,1.0,0.010448,98.090298,22.985056,11.704742,22.729526,1.0,11162.253,1.0,0.00404,14.853513000000001,42.481128000000005,0.0,2.5556389999999998,0.0,1.986489,0.0,1.9814919999999998,0.0,1.9888740000000003,10.0,8.979047999999999,0.0,0.0,0.0,0.137426818,0.0,0.13761994800000002,0.0,0.158776308,0.0,0.0,0.0,2.2018310000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,9.872945,75.146148,0.0,5.883851,0.0,17.449994,73.802019,0.0,242.19439599999998,1.531408,0.0,96.55505500000001,73.945789,76.78190500000001,111.224299,82.634912,0.01359839,0.0,67.138972,14.394809,19.490767,77.449155,76.390547,0.0,75.918723,78.03109,0.0,75.384575,0.068679173,0.0,28.685191999999997,10.0,52.0,60.1,24.555871,68.387759,29.231697999999998,0.0,15.071716,15.077504000000001,2.581427,10.0,1.0,15.782723,0.0,1053.008,10.0,0.0,0.0,72.848338,4.147438,4.921549,6.816188,8.24,1.0,84.91994100000001,65.51305699999999,59.065718000000004,234.16482599999998,4.146,0.0,14.987001999999999,15.067991000000001,14.901886,10.0,0.0,46.466943,19.345851,23.201142,83.30517716364018,29.270244,0.0,0.055262555,0.0,0.045196742000000005,0.0,0.015820658,0.0,0.016239396,0.0,0.02113541,2.020834,2.013394,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011486743,5.620005,0.0,0.085273729,0.0,0.044141335999999996,9.5,9.792056,0.0,0.013920232,9.5,9.772085,0.0,0.04039736,0.341084548,74.390889,0.706811555,74.031345,0.713844765,73.532903,1.325734,73.482987,0.032741232,7.549092,1.0,1.0,74.334451,74.27986899999999,29.201195000000002,73.49158100000001,73.52748000000001,29.999112,73.169857,73.785989,30.098556,73.531318,74.054713,29.550440999999996
 10/25/2017,18:50:18.118,0.0,74.23774,0.0,5.3951150000000005,25.895297,0.0,0.00040525787600000004,75.656963,0.0,73.79095,0.02171122,2.2440759999999997,3.542123,0.0,0.0,61.39371800000001,0.0,81.302265,29.499018,71.30890500000001,0.0,0.0,0.0,96.84490699999999,1.0,0.010448,98.265879,22.969376999999998,11.76896,22.766907999999997,1.0,11157.015,1.0,0.00404,14.733506,42.479684999999996,0.0,2.559183,0.0,1.9857470000000002,0.0,1.981138,0.0,1.988906,10.0,8.984166,0.0,0.0,0.0,0.1372015,0.0,0.13832809,0.0,0.152363974,0.0,0.0,0.0,2.199221,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,7.002281,75.214874,0.0,7.028455999999999,0.0,11.256846000000001,73.80852900000001,0.0,242.20081299999998,1.646491,0.0,96.557452,73.959411,76.7842,111.23051799999999,82.634584,0.0,0.0,67.14159000000001,14.392816,19.478886,77.440678,76.385114,0.0,75.91788000000001,78.023268,0.0,75.385464,0.024717278,9.03121,28.799421999999996,10.0,52.0,60.1,24.600002,68.380604,29.226497,0.0,15.075925,15.288715,8.775208000000001,10.0,1.0,15.843893,0.0,1050.088,10.0,0.0,0.0,72.84824499999999,4.126997,5.028567,17.145502,8.24,1.0,84.866617,65.624236,59.095820999999994,225.63499500000003,4.146,0.0,15.098211,15.009998000000001,13.939955,10.0,0.0,46.461726,19.463589000000002,23.206895000000003,81.89678795313799,29.266018,0.0,0.049008884,0.0,0.045003479000000006,0.0,0.014081285,0.0,0.019911407,0.0,0.019460458,2.020673,2.013297,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011477817,5.618974,0.0,0.084403373,0.0,0.043786747,9.5,9.793633999999999,0.0,0.014596655,9.5,9.776530000000001,0.0,0.041395889,0.312951702,74.42706,0.6927451290000001,74.035686,0.0,73.651545,0.819342937,73.467795,0.035318711,7.717924000000001,1.0,1.0,74.332064,74.280384,29.263132000000002,73.492049,73.526591,29.873001000000002,73.171074,73.786176,29.989631,73.53201999999999,74.051998,29.345464
 10/25/2017,18:50:28.118,0.0,74.239612,0.0,7.185478,0.0,0.0,0.000546104207,75.803978,0.0,73.791184,0.027438287999999998,3.1034509999999997,13.69597,0.0,0.0,62.419916,0.0,81.302874,29.511371999999998,71.305489,0.0,0.0,0.0,144.344497,1.0,0.010448,98.36305,22.991597,11.762905,22.764132999999998,1.0,11199.992,1.0,0.00404,14.929734,42.476892,0.0,2.5613099999999998,0.0,1.987359,0.0,1.981524,0.0,1.988616,10.0,8.991506,0.0,0.0,0.0,0.1372015,0.0,0.137426818,0.0,0.145822749,0.0,0.0,0.0,2.196418,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,11.364407,75.13819000000001,0.0,7.171532000000001,0.0,15.765329000000001,73.843254,0.0,242.22961400000003,1.6473520000000001,0.0,96.56111800000001,73.992317,76.782139,111.236267,82.634209,0.004683616,0.0,67.143553,14.389945,19.539522,77.435947,76.38118100000001,0.0,75.91970699999999,78.013571,0.0,75.384294,0.017446226999999998,6.306030000000001,28.560961,10.0,52.0,60.1,24.585368,68.390658,29.223478000000004,0.0,15.084341,15.026501000000001,6.945957000000001,10.0,1.0,15.722152,0.0,1053.762,10.0,0.0,0.0,72.846326,4.13361,4.963997,7.9229,8.24,1.0,84.865163,65.594789,58.929651,234.293094,4.146,0.0,15.066351000000001,15.134951999999998,9.819684,10.0,0.0,46.464335,19.471303,23.203091,80.66891544701032,29.260724,0.0,0.034696358999999996,0.0,0.043715054,0.0,0.018172033,0.0,0.023551207,0.0,0.02371226,2.0212209999999997,2.0135549999999998,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011477148000000001,5.62094,0.0,0.083533016,0.0,0.05058842,9.5,9.793312,0.0,0.017334557,9.5,9.777657000000001,0.0,0.043296315999999994,0.327018125,74.386548,0.8263761690000001,74.02628100000001,1.9165240000000001,73.678312,1.410133,73.454773,0.028230643,7.702780000000001,1.0,1.0,74.334638,74.280571,29.251296999999997,73.491535,73.52897800000001,29.935268,73.170746,73.788048,30.172719,73.53071,74.052747,29.443294
 10/25/2017,18:50:38.118,0.0,74.241765,0.0,4.607355,6.272179,0.0,0.00040123369100000003,75.782251,0.0,73.792916,0.021618848,3.1392580000000003,0.0,0.0,0.0,62.07591899999999,0.0,81.300671,29.52693,71.37276899999999,0.0,0.0,0.0,155.219824,1.0,0.010448,98.33395,23.023142,11.825472,22.707651000000002,1.0,11120.238000000001,1.0,0.00404,15.175829,42.477264,0.0,2.564597,0.0,1.9874880000000001,0.0,1.9821689999999998,0.0,1.9895509999999998,10.0,9.004253,0.0,0.0,0.0,0.135688652,0.0,0.138585596,0.0,0.15558625199999998,0.0,0.0,0.0,2.19674,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,9.087121,75.17219200000001,0.0,5.991158,0.0,8.272584,73.866404,0.0,242.25339900000003,1.6476400000000002,0.0,96.565912,73.984172,76.78368499999999,111.24159099999999,82.63524,0.025397356,0.0,67.142572,14.395288,19.503467999999998,77.427563,76.376358,0.0,75.915961,78.010386,0.0,75.386401,0.003239712,7.235797,28.505961,10.0,52.0,60.1,24.522716,68.389629,29.217952,0.0,14.859492999999999,15.337318,0.0,10.0,1.0,15.965034,0.0,1041.587,10.0,0.0,0.0,72.847402,4.072888,4.94367,0.0,8.24,1.0,84.95764799999999,66.02448199999999,58.968785,216.992929,4.146,0.0,14.896832999999999,15.162453,0.0,10.0,0.0,46.467316,19.251025,23.211348,81.00680111345355,29.259888,0.0,0.003299063,0.0,0.052476342,0.0,0.023422363999999998,0.0,0.026385741,0.0,0.021264252999999997,2.020899,2.013587,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011491738,5.622294,0.0,0.081566656,0.0,0.044302512999999995,9.5,9.792475,0.0,0.02268152,9.5,9.77785,0.0,0.044166002999999995,0.523948049,74.367739,0.6294462279999999,74.024111,2.0501549999999997,73.749932,1.4031,73.54086099999999,0.006644253,7.451466,1.0,1.0,74.335153,74.28782700000001,29.235121999999997,73.491628,73.53496899999999,29.925022,73.17435,73.78964,30.1395,73.537403,74.05705400000001,29.409131
 10/25/2017,18:50:48.118,0.0,74.242374,0.0,4.392512,0.0,0.0,0.000437451316,75.91767800000001,0.0,73.79418000000001,0.029562846,4.464126,0.0,0.0,0.0,63.04925,0.0,81.302968,29.523771999999997,71.338146,0.0,0.0,0.0,149.702195,1.0,0.010448,98.13796500000001,23.020916,11.922349,22.746993,1.0,11153.7,1.0,0.00404,15.113392999999999,42.473075,0.0,2.5658849999999997,0.0,1.9874880000000001,0.0,1.982072,0.0,1.98852,10.0,9.015616,0.0,0.0,0.0,0.13678305300000002,0.0,0.138424655,0.0,0.154941797,0.0,0.0,0.0,2.197449,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,11.34837,75.185937,0.0,4.131175,0.0,9.732626,73.836743,0.0,242.26985,1.647476,0.0,96.56694499999999,73.96146999999999,76.786541,111.24946000000001,82.63870899999999,0.001537225,0.0,67.145377,14.393374,19.419889,77.422271,76.36731999999999,0.0,75.915165,78.00261,0.0,75.389303,0.0,4.927409,28.594423,10.0,50.0,60.0,24.531405,68.382147,29.213493,0.0,15.026626,15.314517000000002,3.576283,10.0,1.0,15.905063,0.0,1054.58,10.0,0.0,0.0,72.850257,4.141426,4.821705000000001,10.088206,8.24,1.0,85.11335600000001,65.976404,59.110872,224.448515,4.146,0.0,15.011047,15.216859,10.813678999999999,10.0,0.0,46.463403,19.338365,23.232735,81.69804553120503,29.254733,0.0,0.0,0.0,0.043715054,0.0,0.025838161000000002,0.0,0.022520467000000002,0.0,0.018429718,2.020931,2.013941,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011516903,5.621262000000001,0.0,0.090366925,0.0,0.042819684000000004,9.5,9.792636,0.0,0.027223217,9.5,9.776883999999999,0.0,0.042233365999999994,0.341084548,74.37425,0.144154637,74.03640899999999,0.8896750520000001,73.802019,1.417166,73.478646,0.025008793999999997,7.5658460000000005,1.0,1.0,74.33735300000001,74.286891,29.139652,73.492892,73.533144,29.833985,73.172946,73.792401,30.140659000000003,73.535905,74.057334,29.455328
 10/25/2017,18:50:58.118,0.0,74.241297,0.0,4.535741000000001,11.931460000000001,0.0,6.863962e-06,75.905367,0.0,73.789967,0.025960335,3.1034509999999997,0.0,0.0,0.0,63.504775,0.0,81.305593,29.517549,71.293933,0.0,0.0,0.0,145.144153,1.0,0.010448,98.074973,23.015395,11.975375,22.807555999999998,1.0,11082.713,1.0,0.00404,15.305566,42.472935,0.0,2.571653,0.0,1.98607,0.0,1.9819759999999997,0.0,1.98852,10.0,8.994467,0.0,0.0,0.0,0.136976182,0.0,0.13739463,0.0,0.16847536600000002,0.0,0.0,0.0,2.203668,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,75.176532,0.0,6.2057709999999995,0.0,2.70517,73.83312600000001,0.0,242.284758,2.250797,0.0,96.570658,73.98866600000001,76.789164,111.256151,82.640491,0.0,0.0,67.144722,14.390742000000001,19.346961999999998,77.3826,76.362543,0.0,75.916288,77.993617,0.0,75.387431,0.0,15.202941000000001,28.673269,10.0,50.0,60.0,24.518143,68.383643,29.208384999999996,0.0,15.143259,15.197510000000001,13.813673000000001,10.0,1.0,15.764731,0.0,1046.559,10.0,0.0,0.0,72.84899300000001,4.0560540000000005,4.922744000000001,11.291153999999999,8.24,1.0,85.211474,65.86823000000001,59.376985,226.86957599999997,4.146,0.0,14.962957000000001,15.217457000000001,15.543173999999999,10.0,0.0,46.459863,19.129884,23.251106,83.46767822159285,29.254315000000002,0.0,0.0,0.0,0.043328527,0.0,0.02374447,0.0,0.018719614,0.0,0.014467812,2.020834,2.01349,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011533216,5.621327,0.0,0.07860099799999999,0.0,0.043303215,9.5,9.792185,0.0,0.023454575,9.5,9.777464,0.0,0.044939057000000004,0.44658272200000004,74.375697,0.538014495,74.00891899999999,0.861542206,73.632736,0.9037414770000001,73.46924200000001,0.025975348,7.761742999999999,1.0,1.0,74.337026,74.291993,29.215396999999996,73.494483,73.537777,29.898222999999998,73.171776,73.793056,30.132547,73.535484,74.058177,29.521713000000002
 10/25/2017,18:51:08.118,0.0,74.241297,0.0,6.326104,8.260142,0.0,0.0,75.70693399999999,0.0,73.793759,0.023835778,2.100847,1.908538,0.0,0.0,62.248279000000004,0.0,81.30554599999999,29.519638,71.28102,0.0,0.0,0.0,149.302367,1.0,0.010448,98.166782,23.012194,12.033538,22.775723,1.0,11181.923999999999,1.0,0.00404,15.321378,42.472284,0.0,2.5622119999999997,0.0,1.9860369999999998,0.0,1.9816209999999999,0.0,1.988423,10.0,8.987867999999999,0.0,0.0,0.0,0.13758776,0.0,0.13758776,0.0,0.18123558899999997,0.0,0.0,0.0,2.197159,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,0.0,75.205469,0.0,5.91962,0.0,13.856043,73.79478399999999,0.0,242.30000299999998,2.676488,0.0,96.57235,74.039968,76.789445,111.267271,82.639834,0.029068145,0.0,67.139252,14.395607,19.489948000000002,77.37815,76.35701800000001,0.0,75.914181,77.981157,0.0,75.385464,0.0,9.319758,28.573653000000004,10.0,50.0,60.0,24.506482000000002,68.392622,29.202904999999998,0.0,15.012197,15.298916,16.605688,10.0,1.0,15.874478,0.0,1037.528,10.0,0.0,0.0,72.848385,4.221387,4.902417,11.291155,8.24,1.0,85.218087,65.933736,59.458264,226.805442,4.146,0.0,14.938912,15.29757,8.456947999999999,10.0,0.0,46.460515,19.497392,23.257832999999998,84.84384470769618,29.250459999999997,0.0,0.026508563,0.0,0.040622835,0.0,0.018784035,0.0,0.014628865,0.0,0.017109083,2.020867,2.013523,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011534977,5.6198440000000005,0.0,0.080212768,0.0,0.042561800999999996,9.5,9.792313,0.0,0.018172033,9.5,9.777915,0.0,0.042523261,0.46768235700000005,74.42272,0.798243325,74.01326,0.5380144729999999,73.696398,1.339801,73.424389,0.028230643,7.972139,1.0,1.0,74.337541,74.29288299999999,29.224471,73.493922,73.537216,29.841078999999997,73.175426,73.793665,30.266965999999996,73.537871,74.06014300000001,29.410684000000003
 10/25/2017,18:51:18.118,0.0,74.24110999999999,0.0,6.0754529999999995,7.763151,0.0,0.000493789851,75.751835,0.0,73.792869,0.028269637,2.494727,0.0,0.0,0.0,61.155455,0.0,81.30639000000001,29.518199,71.29136,0.0,0.0,0.0,125.87243400000001,1.0,0.010448,98.282003,23.006071,12.07317,22.758746,1.0,11132.853000000001,1.0,0.00404,15.517605999999999,42.470794,0.0,2.5613099999999998,0.0,1.987552,0.0,1.9812020000000001,0.0,1.9881,10.0,8.978211,0.0,0.0,0.0,0.140130633,0.0,0.13671867599999998,0.0,0.157970738,0.0,0.0,0.0,2.193228,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,12.390789999999999,75.139637,0.0,5.991158,0.0,12.059068,73.839637,0.0,242.307288,2.6777189999999997,0.0,96.575546,74.020964,76.790475,111.27203,82.638991,0.017793578,0.0,67.139252,14.394809,19.408007,77.388173,76.346388,0.0,75.909499,77.964247,0.0,75.388273,0.0,0.0,28.512884000000003,10.0,50.0,60.0,24.479043,68.38542,29.198121,0.0,15.278529,15.357719,11.358625,10.0,1.0,15.762932000000001,0.0,1050.313,10.0,0.0,0.0,72.84768299999999,4.264673999999999,4.888666000000001,15.429295999999999,8.24,1.0,85.177564,66.020275,59.27644,224.03164300000003,4.146,0.0,14.972575,15.036902,15.591270000000002,10.0,0.0,46.459863,19.656191,23.251199,84.19964254418194,29.249996000000003,0.0,0.055423732,0.0,0.045035689000000004,0.0,0.0138236,0.0,0.015852869,0.0,0.023068047,2.020963,2.013007,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011529101000000002,5.6185220000000005,0.0,0.081953481,0.0,0.044592632,9.5,9.792088,0.0,0.014306758999999999,9.5,9.767928999999999,0.0,0.042233365999999994,0.30591849,74.40174,0.6646122879999999,74.032792,0.0,73.645035,1.0866049999999998,73.51047700000001,0.024686608999999998,7.944107000000001,1.0,1.0,74.338383,74.295785,29.114403999999997,73.492517,73.536935,29.910046,73.17304,73.796754,30.096625,73.541288,74.060611,29.551994
 10/25/2017,18:51:28.118,0.0,74.243638,0.0,4.571548,0.0,0.0,0.0005702492899999999,75.83367,0.0,73.794788,0.02439001,4.213476,20.550619,0.0,0.0,62.309837,0.0,81.309249,29.518849,71.285699,0.0,0.0,0.0,151.221542,1.0,0.010448,98.208903,22.996515,12.147846000000001,22.706672,1.0,11166.957,1.0,0.00404,15.662749,42.473121,0.0,2.562341,0.0,1.988358,0.0,1.981267,0.0,1.989132,10.0,8.991795,0.0,0.0,0.0,0.139293738,0.0,0.137233689,0.0,0.151203954,0.0,0.0,0.0,2.20254,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,12.599274000000001,75.172915,0.0,8.101523,0.0,5.737565,73.869297,0.0,242.31795,1.566622,0.0,96.580574,73.98876,76.793379,111.27726000000001,82.64292900000001,0.009665402,0.0,67.135933,14.39146,19.48667,77.378478,76.341049,0.0,75.910248,77.95038199999999,0.0,75.39038000000001,0.0,11.451811,28.498653000000004,10.0,50.0,60.0,24.453205,68.38037,29.194778000000003,0.0,15.064502,15.394321,9.577511,10.0,1.0,15.91046,0.0,1046.72,10.0,0.0,0.0,72.84941500000001,4.217179,4.983129,19.166454,8.24,1.0,85.23703499999999,65.90909599999999,59.445018000000005,232.304938,4.146,0.0,15.229256,15.134354,13.731537,10.0,0.0,46.458186,19.561139,23.242663,83.37903425176525,29.246188,0.0,0.038725786,0.0,0.04558327,0.0,0.015434131,0.0,0.021167621,0.0,0.024581947000000003,2.020995,2.013716,2.018,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011539342,5.621101,0.0,0.085048081,0.0,0.043947924000000006,9.5,9.792829,0.0,0.016851398,9.5,9.771505,0.0,0.041975680999999994,0.284818855,74.351824,1.100671,74.037133,1.9868560000000002,73.632013,1.5085979999999999,73.497455,0.029519383,8.043989,1.0,1.0,74.338617,74.29864,29.244196000000002,73.496589,73.539462,29.930145,73.17495799999999,73.79745600000001,30.126753000000004,73.53824499999999,74.06014300000001,29.318677
