date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:51:38.118,0.0,74.244667,0.0,6.003838,4.5727910000000005,0.0,0.0008720628569999999,75.78514799999999,0.0,73.79600500000001,0.022912057000000003,2.100847,9.563963000000001,0.0,0.0,62.75305,0.0,81.311076,29.508259999999996,71.253884,0.0,0.0,0.0,148.102882,1.0,0.010448,98.140974,23.003891,12.247475999999999,22.693448999999998,1.0,11128.791000000001,1.0,0.00404,15.577608999999999,42.470608,0.0,2.566949,0.0,1.987359,0.0,1.9818470000000001,0.0,1.989422,10.0,8.998233,0.0,0.0,0.0,0.137008371,0.0,0.13671867599999998,0.0,0.137380379,0.0,0.0,0.0,2.2003169999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,8.68619,75.196065,0.0,6.2415400000000005,0.0,15.011241,73.859893,0.0,242.33131400000002,1.165599,0.0,96.58189,73.96919399999999,76.79651700000001,111.286496,82.64344399999999,0.0,0.0,67.137569,14.393773000000001,19.473969,77.34222700000001,76.337631,0.0,75.908796,77.940873,0.0,75.38832,0.0007787408289999999,2.1861990000000002,28.548653,10.0,50.0,60.0,24.458922,68.384064,29.192084,0.0,15.140854000000001,15.136907,0.0,10.0,1.0,15.802513000000001,0.0,1042.565,10.0,0.0,0.0,72.84791700000001,4.183511,4.932908,9.815538,8.24,1.0,85.331355,65.92291800000001,59.467897,225.763263,4.146,0.0,15.06034,15.038696,0.0,10.0,0.0,46.460049,19.567944,23.240482,80.12588582432137,29.240522,0.0,0.029570928,0.0,0.044971267999999995,0.0,0.018429718,0.0,0.025773739,0.0,0.022810362999999997,2.020738,2.01349,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01155544,5.620876,0.0,0.086724323,0.0,0.044850515,9.5,9.793022,0.0,0.020813303999999998,9.5,9.775692,0.0,0.048095698,0.42548308700000004,74.412592,0.8545089990000001,74.071134,1.867291,73.62984300000001,1.438266,73.533627,0.025975348,8.094897,1.0,1.0,74.339834,74.298172,29.168057,73.497338,73.538901,29.921869,73.17416300000001,73.800031,30.081560999999997,73.543534,74.06178100000001,29.451834
 10/25/2017,18:51:48.118,0.0,74.24565,0.0,2.244077,18.119797,0.0,0.000429402955,75.853948,0.0,73.794976,0.027161172,3.6047519999999995,0.0,0.0,0.0,62.801572,0.0,81.309717,29.501758000000002,71.280272,0.0,0.0,0.0,150.501851,1.0,0.010448,98.104119,22.994426999999998,12.401232,22.747482,1.0,11108.05,1.0,0.00404,15.569501,42.468047999999996,0.0,2.568463,0.0,1.9882939999999998,0.0,1.982266,0.0,1.98968,10.0,9.006022999999999,0.0,0.0,0.0,0.136428982,0.0,0.139454679,0.0,0.158389635,0.0,0.0,0.0,2.2012509999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.670767,0.0,13.641694000000001,75.172915,0.0,6.92115,0.0,9.090849,73.84180699999999,0.0,242.345739,0.136302217,0.0,96.584428,73.956274,76.792114,111.29196200000001,82.645788,0.013073992,0.0,67.13364200000001,14.394171,19.411695,77.358947,76.334025,0.0,75.907439,77.930053,0.0,75.39201899999999,0.0,5.488476,28.765960999999997,10.0,49.0,60.0,24.524088,68.390517,29.186744,0.0,14.798772,15.439324,8.630794,10.0,1.0,15.755735999999999,0.0,1053.008,10.0,0.0,0.0,72.848151,4.176897,4.92394,0.0,8.24,1.0,85.410105,65.84899899999999,59.349892000000004,221.321979,4.146,0.0,14.836720000000001,15.332844,3.278553,10.0,0.0,46.456742,19.033923,23.237328,80.51474613973339,29.241544,0.0,0.0,0.0,0.047515907,0.0,0.020233513,0.0,0.024614157,0.0,0.018429718,2.020802,2.013394,2.0184509999999998,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011569313999999999,5.698403,0.0,0.08430666699999999,0.0,0.044850515,9.5,9.79299,0.0,0.026160267,9.5,9.773437,0.0,0.043231895,0.636479436,74.381484,0.7490108259999999,74.03351500000001,0.0,73.674695,1.213203,73.505413,0.029197197999999997,8.130017,1.0,1.0,74.339975,74.299811,29.315206,73.500895,73.537871,29.873001000000002,73.173742,73.802605,30.14568,73.54096,74.06047099999999,29.417671999999996
 10/25/2017,18:51:58.118,0.0,74.244387,0.0,6.11126,8.628877000000001,0.0,0.00068695053,75.80615,0.0,73.79755,0.025036615,4.571548,11.485827,0.0,0.0,62.353289000000004,0.0,81.314029,29.500179,71.273675,0.0,0.0,0.0,146.663501,1.0,0.010448,98.04145600000001,22.986123000000003,12.420314,22.772295,1.0,11165.673999999999,1.0,0.00404,15.824515,42.467396,0.0,2.569301,0.0,1.9881650000000002,0.0,1.9826849999999998,0.0,1.9888740000000003,10.0,9.0123,0.0,0.0,0.0,0.13710493599999998,0.0,0.13871434900000001,0.0,0.156327376,0.0,0.0,0.0,2.199125,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,11.043663,75.20112900000001,0.0,6.92115,0.0,12.6848,73.858446,0.0,242.34448500000002,0.004844282,0.0,96.58814100000001,74.027189,76.796329,111.30190400000001,82.64569399999999,0.019891172,0.0,67.132894,14.392895000000001,19.488309,77.348737,76.327703,0.0,75.90594,77.916891,0.0,75.395811,0.012076836,3.8854290000000002,28.805961,10.0,49.0,60.0,24.542381,68.386169,29.181356,0.0,14.989351999999998,15.224511999999999,9.802156,10.0,1.0,15.702361999999999,0.0,1052.735,10.0,0.0,0.0,72.849461,4.2033510000000005,5.015414,13.231910999999998,8.24,1.0,85.370988,65.772676,59.107862,233.202815,4.146,0.0,14.973776999999998,15.229414000000002,9.803652,10.0,0.0,46.453528000000006,19.469034,23.232085,82.47879040754914,29.236621000000003,0.0,0.0,0.0,0.044681372999999996,0.0,0.025773739,0.0,0.022971416,0.0,0.017849926999999998,2.020673,2.01349,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01156429,5.7008209999999995,0.0,0.08962551099999999,0.0,0.043432157,9.5,9.792152,0.0,0.026933322000000003,9.5,9.761004,0.0,0.041589153,0.319984913,74.412592,0.636479452,74.038579,1.044406,73.69205699999999,1.1217709999999999,73.58426700000001,0.021142575,8.163203,1.0,1.0,74.342549,74.29920200000001,29.129001000000002,73.498181,73.540492,30.018421999999997,73.173976,73.801248,30.106282,73.542505,74.064777,29.428153000000002
 10/25/2017,18:52:08.118,0.0,74.244948,0.0,3.1034509999999997,10.953511,0.0,5.1129948999999994e-05,75.877847,0.0,73.794788,0.027161172,3.4257160000000004,0.0,0.0,0.0,62.243933999999996,0.0,81.31304499999999,29.495441999999997,71.27138199999999,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,98.06406700000001,23.02124,12.516825,22.803801,1.0,11138.518999999998,1.0,0.00404,15.703292000000001,42.472982,0.0,2.572266,0.0,1.985941,0.0,1.9810729999999999,0.0,1.989197,10.0,9.015873,0.0,0.0,0.0,0.137813077,0.0,0.138746537,0.0,0.153878445,0.0,0.0,0.0,2.19529,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,11.669115,75.206916,0.0,4.810784,0.0,14.674309,73.84253000000001,0.0,242.35548500000002,0.0050494929999999995,0.0,96.593357,74.077603,76.79455,111.30991399999999,82.644991,0.012287393999999998,0.0,67.127798,14.392895000000001,19.435867000000002,77.358432,76.32302,0.0,75.90678299999999,77.90977099999999,0.0,75.395484,0.0,12.237304,28.615576,10.0,49.0,60.0,24.573935000000002,68.382755,29.178013,0.0,15.058489999999999,15.135107000000001,6.223883,10.0,1.0,15.925453,0.0,1057.451,10.0,0.0,0.0,72.84773,4.181106,5.004054,16.920951000000002,8.24,1.0,85.219306,65.56474,58.929651,218.46801299999998,4.146,0.0,14.950332999999999,15.112831,4.4489019999999995,10.0,0.0,46.452876,19.577926,23.227214,81.33758536935724,29.235042,0.0,0.0,0.0,0.047451485999999994,0.0,0.026128056,0.0,0.022391624,0.0,0.017721085,2.020802,2.014006,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011540847,5.699112,0.0,0.083726429,0.0,0.041755915,9.5,9.79299,0.0,0.026965532,9.5,9.739775999999999,0.0,0.043360737,0.46064914700000004,74.373527,0.270752443,74.09790100000001,0.854508994,73.543755,1.0936379999999999,73.42800600000001,0.034996526,8.181246,1.0,1.0,74.340864,74.300794,29.172002000000003,73.49906999999999,73.54231800000001,29.881671,73.17551999999999,73.801482,30.062247999999997,73.54419,74.06459,29.395155
 10/25/2017,18:52:18.118,0.0,74.246868,0.0,6.218682,28.797082,0.0,0.00028050826,75.80615,0.0,73.79769,0.013859594,2.5663419999999997,0.0,0.0,0.0,62.618348,0.0,81.314076,29.489218,71.271008,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,98.10802,23.003056,12.517926,22.786498,1.0,11126.866000000002,1.0,0.00404,15.983849,42.475309,0.0,2.5722009999999997,0.0,1.987714,0.0,1.9816529999999999,0.0,1.988745,10.0,9.010786999999999,0.0,0.0,0.0,0.13726587699999998,0.0,0.13778088900000002,0.0,0.158067407,0.0,0.0,0.0,2.195,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,9.199380999999999,75.24091700000001,0.0,8.387675,0.0,9.652403999999999,73.83819,0.0,242.364265,0.00287426,0.0,96.5966,74.060237,76.798296,111.317123,82.646163,0.008354405,0.0,67.12924699999999,14.393851999999999,19.405139000000002,77.354264,76.31585600000001,0.0,75.905753,77.894173,0.0,75.393704,0.0,10.185402999999999,28.55173,10.0,49.0,60.0,24.537579,68.388553,29.170721999999998,0.0,14.958089999999999,15.268314000000002,10.540275,10.0,1.0,15.778525,0.0,1046.688,10.0,0.0,0.0,72.848713,4.163069999999999,4.892253,12.349749000000001,8.24,1.0,85.17976800000001,65.747435,59.086188,218.035108,4.146,0.0,14.872187,15.120004999999999,9.402847,10.0,0.0,46.453994,19.155064000000003,23.231389,81.97778206192368,29.231187,0.0,0.0,0.0,0.046195272,0.0,0.025129527000000002,0.0,0.023486786000000003,0.0,0.018204243999999998,2.020834,2.013297,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011535135,5.6968559999999995,0.0,0.08398431199999999,0.0,0.04446369,9.5,9.791186,0.0,0.026740057999999997,9.5,9.738746,0.0,0.039559884,0.566147319,74.39523,0.566147341,74.027728,0.165254265,73.700739,0.9459407459999999,73.449709,0.033385602,8.066543,1.0,1.0,74.34320500000001,74.300466,29.193305,73.499538,73.541662,30.014087,73.174256,73.801856,30.136409999999998,73.543441,74.062905,29.48755
 10/25/2017,18:52:28.118,0.0,74.246868,0.0,3.855403,26.616735,0.0,0.000884135398,75.940853,0.0,73.797269,0.027807777000000002,2.6021490000000003,0.0,0.0,0.0,62.752326000000004,0.0,81.315763,29.480998,71.244106,0.0,0.0,0.0,138.107177,1.0,0.010448,97.944243,22.993731,12.5693,22.767725,1.0,11106.446000000002,1.0,0.00404,15.982632999999998,42.473354,0.0,2.573136,0.0,1.987714,0.0,1.982234,0.0,1.9888419999999998,10.0,9.011334,0.0,0.0,0.0,0.138746537,0.0,0.13887529,0.0,0.153201766,0.0,0.0,0.0,2.1940009999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,18.148156,75.191001,0.0,7.958448,0.0,6.620008,73.82589200000001,0.0,242.38235699999998,0.007388894,0.0,96.599091,74.049939,76.798624,111.324851,82.646351,0.017531379,0.0,67.128265,14.394251,19.477657,77.343164,76.308036,0.0,75.904067,77.88663100000001,0.0,75.39445400000001,0.0,13.343406,28.628653000000003,10.0,49.0,60.0,24.537122,68.38023000000001,29.166728000000003,0.0,14.860695000000002,15.309716,11.695592,10.0,1.0,15.893069,0.0,1060.579,10.0,0.0,0.0,72.849602,4.163671,4.904211,8.580511,8.24,1.0,85.197825,65.660896,59.163252,224.56074900000002,4.146,0.0,14.786826999999999,15.123592000000002,10.5251,10.0,0.0,46.453947,19.384417000000003,23.238812,82.19138017151202,29.230026000000002,0.0,0.0,0.0,0.047580328,0.0,0.025161738,0.0,0.023905523999999997,0.0,0.018204243999999998,2.020931,2.013362,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011538653999999999,5.699306,0.0,0.09014127699999999,0.0,0.042368388,9.5,9.789736999999999,0.0,0.026772268999999998,9.5,9.735717999999999,0.0,0.044488109000000005,0.284818855,74.367739,0.7841768809999999,74.04726099999999,0.875608629,73.74269699999999,1.417166,73.455496,0.025330979,8.078142,1.0,1.0,74.340677,74.298828,29.189753999999997,73.497759,73.54442399999999,29.876548,73.178843,73.80532,30.219456,73.54615600000001,74.06416899999999,29.409519
 10/25/2017,18:52:38.118,0.0,74.24771,0.0,2.172462,17.751062,0.0,0.0010048610000000001,75.806875,0.0,73.796661,0.017184988999999998,1.7785819999999999,0.0,0.0,0.0,62.217139,0.0,81.318013,29.477328999999997,71.240925,0.0,0.0,0.0,144.584394,1.0,0.010448,97.809803,23.012055,12.588014999999999,22.719731,1.0,11131.036,1.0,0.00404,15.811542000000001,42.473075,0.0,2.570687,0.0,1.9860369999999998,0.0,1.982234,0.0,1.9888419999999998,10.0,9.004027,0.0,0.0,0.0,0.13855340800000002,0.0,0.138038395,0.0,0.157004055,0.0,0.0,0.0,2.197771,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,13.272838,75.192448,0.0,6.706536,0.0,7.967739999999999,73.873638,0.0,242.389787,0.002053417,0.0,96.601159,74.063794,76.800638,111.331778,82.646398,0.008878804,0.0,67.133408,14.394092,19.469053,77.34180500000001,76.302323,0.0,75.903224,77.87702900000001,0.0,75.392628,0.07091642,6.99534,28.583653,10.0,49.0,60.0,24.538722,68.383971,29.163104999999998,0.0,15.170914000000002,15.298316,7.4594309999999995,10.0,1.0,15.917057000000002,0.0,1052.478,10.0,0.0,0.0,72.849695,4.157057,4.858773,1.9402380000000001,8.24,1.0,85.225122,65.856812,59.075351,230.557285,4.146,0.0,14.92208,15.024945,2.9258450000000003,10.0,0.0,46.452177,19.368083,23.242801999999998,81.6465333669786,29.227843,0.0,0.0,0.0,0.045390006,0.0,0.018977299,0.0,0.024614157,0.0,0.018558561,2.020641,2.013587,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011543732,5.6978230000000005,0.0,0.084500079,0.0,0.04291639,9.5,9.792185,0.0,0.026256899,9.5,9.709497,0.0,0.041814627,0.20745353,74.40029399999999,0.545047713,74.047984,1.7547599999999999,73.710143,1.389033,73.56039399999999,0.032096862000000004,8.032067999999999,1.0,1.0,74.344188,74.298266,29.26037,73.49963199999999,73.54419,29.904922999999997,73.177626,73.805601,30.071132000000002,73.54521899999999,74.066041,29.407966
 10/25/2017,18:52:48.118,0.0,74.250519,0.0,7.364514,0.0,0.0,0.000948522291,76.00675600000001,0.0,73.795959,0.025960335,4.8221989999999995,28.750572,0.0,0.0,62.773328,0.0,81.316232,29.470036999999998,71.273815,0.0,0.0,0.0,141.705631,1.0,0.010448,97.76599300000001,22.998741,12.686727000000001,22.718588,1.0,11134.35,1.0,0.00404,15.982226999999998,42.477544,0.0,2.576132,0.0,1.987198,0.0,1.98233,0.0,1.9891,10.0,9.00406,0.0,0.0,0.0,0.13552771,0.0,0.137040559,0.0,0.153523994,0.0,0.0,0.0,2.196482,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,12.246455000000001,75.23513,0.0,7.099994000000001,0.0,12.604578,73.876532,0.0,242.39272999999997,0.002463839,0.0,96.606375,74.08102,76.801855,111.33828000000001,82.651133,0.0020616239999999997,0.0,67.13785,14.395766,19.467004,77.338199,76.298529,0.0,75.901351,77.864241,0.0,75.397403,0.034225576,7.027400999999999,28.569422999999997,10.0,49.0,60.0,24.5952,68.383363,29.157021999999998,0.0,15.025424,15.139307,0.0,10.0,1.0,15.950041,0.0,1063.835,10.0,0.0,0.0,72.850678,4.154653,5.059058,0.0,8.24,1.0,85.22479399999999,65.903687,59.317983,237.45169700000002,4.146,0.0,14.852951000000001,15.192944,0.0,10.0,0.0,46.451664,19.311595999999998,23.239276,81.27876144140257,29.226172,0.0,0.004524009,0.0,0.049319700999999994,0.0,0.022649309,0.0,0.025516055,0.0,0.021038777999999998,2.020706,2.013748,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011544411000000001,5.697468,0.0,0.081921246,0.0,0.044882751,9.5,9.794858,0.0,0.023422363999999998,9.5,9.698996000000001,0.0,0.041846838,0.34811775899999997,74.42272,0.903741488,74.030622,0.840442571,73.707249,1.044406,73.448986,0.035640896,7.987927,1.0,1.0,74.344749,74.302104,29.097046000000002,73.500989,73.545687,29.93645,73.17809399999999,73.807567,29.995039000000002,73.54653,74.067679,29.128452000000003
 10/25/2017,18:52:58.118,0.0,74.250846,0.0,5.609959,17.141847,0.0,0.001198022,75.842361,0.0,73.79871999999999,0.025221359,2.06504,0.0,0.0,0.0,63.233198,0.0,81.31974699999999,29.473381,71.240691,0.0,0.0,0.0,159.937797,1.0,0.010448,97.748272,22.988814,12.746542,22.72169,1.0,11131.57,1.0,0.00404,16.03169,42.480011,0.0,2.577937,0.0,1.9876169999999997,0.0,1.981718,0.0,1.989487,10.0,8.999682,0.0,0.0,0.0,0.136042723,0.0,0.136879618,0.0,0.138959296,0.0,0.0,0.0,2.202411,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,8.878637,75.204746,0.0,5.454624,0.0,18.81377,73.866404,0.0,242.407204,0.003161555,0.0,96.608349,74.079522,76.80696,111.34454699999999,82.651133,0.014909386,0.0,67.140187,14.392816,19.416611,77.340307,76.29375300000001,0.0,75.89887,77.854499,0.0,75.39585799999999,0.0,4.975501,28.497115,10.0,49.0,60.0,24.521345,68.38205400000001,29.156464,0.0,15.386745000000001,15.358319,0.0,10.0,1.0,15.890670000000002,0.0,1042.549,10.0,0.0,0.0,72.851146,4.140825,5.117051,15.381178,8.24,1.0,85.202937,65.82015200000001,59.319789,228.456894,4.146,0.0,15.207015,15.286210999999998,0.0,10.0,0.0,46.450546,19.251934,23.236353,80.86720944603094,29.221713,0.0,0.035792363,0.0,0.045196742000000005,0.0,0.01749561,0.0,0.024163208999999998,0.0,0.023422363999999998,2.020899,2.013426,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01154159,5.69721,0.0,0.083629723,0.0,0.050523949000000005,9.5,9.791025,0.0,0.018751825,9.5,9.698803,0.0,0.040139675,0.46768235700000005,74.373527,0.889675056,74.042197,0.0,73.796231,0.9107746879999999,73.459837,0.025653164,7.9544179999999995,1.0,1.0,74.34723100000001,74.301589,29.140046999999996,73.50215899999999,73.549151,29.929357,73.175567,73.805788,30.157653999999997,73.547092,74.066462,29.470469
 10/25/2017,18:53:08.118,0.0,74.250893,0.0,4.106054,0.0,0.0,0.0005098865750000001,75.851775,0.0,73.801388,0.02928573,5.216079,0.0,0.0,0.0,63.328793000000005,0.0,81.320497,29.474357,71.225158,0.0,0.0,0.0,140.746043,1.0,0.010448,97.76148,22.988165,12.770211,22.6608,1.0,11134.35,1.0,0.00404,15.76735,42.483036,0.0,2.577518,0.0,1.989197,0.0,1.9816529999999999,0.0,1.988262,10.0,8.99157,0.0,0.0,0.0,0.13903623199999998,0.0,0.137008371,0.0,0.146724987,0.0,0.0,0.0,2.2051830000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,10.257839,75.213427,0.0,6.456154,0.0,11.30498,73.858446,0.0,242.405998,0.003489892,0.0,96.608161,74.074513,76.80677299999999,111.35072,82.650664,0.0057324130000000004,0.0,67.141029,14.390023999999999,19.398994000000002,77.35304599999999,76.286588,0.0,75.89779300000001,77.842507,0.0,75.398199,0.0,10.7625,28.692115,10.0,49.0,60.0,24.534607,68.384532,29.153632,0.0,15.131235,14.974898000000001,8.261733999999999,10.0,1.0,16.033401,0.0,1044.859,10.0,0.0,0.0,72.850912,4.265276,5.052480999999999,14.402779999999998,8.24,1.0,85.102663,65.823758,59.32821800000001,250.150244,4.146,0.0,15.119851,15.111037,9.499039999999999,10.0,0.0,46.447006,19.627607,23.23125,80.62486131934398,29.225614,0.0,0.035405538,0.0,0.051510022999999995,0.0,0.024614157,0.0,0.029928909,0.0,0.025548265,2.020963,2.0135549999999998,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011525955,5.700628,0.0,0.082598189,0.0,0.04291639,9.5,9.792119999999999,0.0,0.024968473999999997,9.5,9.699254,0.0,0.04352179,0.411416664,74.41765600000001,0.98814002,74.029898,0.17228747100000003,73.800572,0.917807899,73.482263,0.036607451,7.840037,1.0,1.0,74.344656,74.30056,29.108881,73.505155,73.547279,29.923051,73.17846899999999,73.807567,30.136796,73.548964,74.06875600000001,29.339252000000002
 10/25/2017,18:53:18.118,0.0,74.250846,0.0,4.249283,0.0,0.0,0.0,75.788045,0.0,73.798439,0.02392815,3.747981,37.639193,0.0,0.0,62.280868999999996,0.0,81.323122,29.467065,71.233579,0.0,0.0,0.0,148.342779,1.0,0.010448,97.76383100000001,22.963345999999998,12.794981,22.697693,1.0,11105.591,1.0,0.00404,15.929116,42.486528,0.0,2.575875,0.0,1.987391,0.0,1.981686,0.0,1.9893900000000002,10.0,8.994145,0.0,0.0,0.0,0.140677833,0.0,0.137169312,0.0,0.149045027,0.0,0.0,0.0,2.200832,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,6.457015,75.235853,0.0,4.381557,0.0,11.064313,73.797678,0.0,242.40209,0.003613018,0.0,96.611827,74.074139,76.807803,111.35873000000001,82.653899,0.014909386,0.0,67.139112,14.392337,19.444471,77.364661,76.28317,0.0,75.898448,77.833046,0.0,75.39641999999999,0.0,6.626639,28.539807,10.0,49.0,60.0,24.519744,68.380697,29.14857,0.0,15.182337,15.378120000000001,12.770678,10.0,1.0,15.895468,0.0,1050.826,10.0,0.0,0.0,72.84955500000001,4.266478,5.035143,11.38739,8.24,1.0,85.035783,65.921716,59.364943999999994,237.820468,4.146,0.0,15.110833999999999,15.268275,13.138345999999999,10.0,0.0,46.447472,19.009195000000002,23.223364,82.36085691257112,29.221342,0.0,0.043947924000000006,0.0,0.044971267999999995,0.0,0.014500023,0.0,0.018622982,0.0,0.023164679,2.020995,2.013684,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01151542,5.699822,0.0,0.082275835,0.0,0.044786045,9.5,9.792667999999999,0.0,0.015144235,9.5,9.699383000000001,0.0,0.042523261,0.291852068,74.396676,0.833409379,74.037856,1.923557,73.650099,0.981106815,73.462731,0.031452492,7.493996000000001,1.0,1.0,74.343111,74.301028,29.039448999999998,73.49841500000001,73.546904,29.929357,73.179826,73.809111,30.018214,73.549479,74.067539,29.208811999999998
 10/25/2017,18:53:28.118,0.0,74.25276600000001,0.0,4.571548,22.544617000000002,0.0,0.0,75.92999,0.0,73.79741,0.010811316000000001,3.7121739999999996,23.849818,0.0,0.0,61.67688199999999,0.0,81.323544,29.476446000000003,71.2442,0.0,0.0,0.0,78.212914,1.0,0.010448,97.737836,22.978423,12.791678,22.692469,1.0,11115.534,1.0,0.00404,15.597475,42.49067,0.0,2.577486,0.0,1.986779,0.0,1.9816529999999999,0.0,1.9888099999999997,10.0,8.97863,0.0,0.0,0.0,0.138746537,0.0,0.138038395,0.0,0.162417483,0.0,0.0,0.0,2.196901,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,18.517013000000002,75.192448,0.0,9.138822,0.0,11.850489999999999,73.833849,0.0,242.42172599999998,0.003941355,0.0,96.615399,74.057662,76.808693,111.364479,82.65432,0.008878804,0.0,67.14009399999999,14.394410999999998,19.518217,77.364942,76.273758,0.0,75.89901,77.820492,0.0,75.398246,0.0,0.0,28.529422999999998,10.0,49.0,60.0,24.561131,68.384766,29.146572999999997,0.0,15.181735999999999,15.0127,17.889373000000003,10.0,1.0,15.822303,0.0,1044.137,10.0,0.0,0.0,72.848151,4.284514,4.952637999999999,9.526831,8.24,1.0,84.97561,65.890466,59.116893000000005,219.54225899999997,4.146,0.0,14.949732000000001,15.131364000000001,1.6913669999999998,10.0,0.0,46.449754999999996,19.504423000000003,23.217333,85.68932938029324,29.222503000000003,0.0,0.053876432,0.0,0.044327056,0.0,0.015595184,0.0,0.015498551999999999,0.0,0.021167621,2.020867,2.013297,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011505758,5.699274,0.0,0.082920544,0.0,0.047461584,9.5,9.793119,0.0,0.0138236,9.5,9.699093,0.0,0.043586211,0.42548309,74.398123,0.875608633,74.053771,1.00924,73.702185,0.974073593,73.498902,0.034029971,7.617398,1.0,1.0,74.345733,74.301636,29.209478999999998,73.5023,73.54961899999999,29.856054999999998,73.182681,73.807379,30.005854,73.547887,74.069271,29.439412
 10/25/2017,18:53:38.118,0.0,74.251127,0.0,6.397718,31.073620000000002,0.0,0.0,75.88002,0.0,73.801575,0.022265452999999998,3.6047519999999995,22.712716,0.0,0.0,61.591426,0.0,81.32574699999999,29.470270000000003,71.24869100000001,0.0,0.0,0.0,161.297213,1.0,0.010448,97.71715400000001,22.979211,12.695167999999999,22.707978,1.0,11132.105,1.0,0.00404,15.740997,42.494766999999996,0.0,2.57697,0.0,1.987295,0.0,1.98233,0.0,1.9883259999999998,10.0,8.985164,0.0,0.0,0.0,0.13961562,0.0,0.137555571,0.0,0.16531753300000002,0.0,0.0,0.0,2.200768,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.928796,0.0,0.0,75.228619,0.0,7.815372,0.0,6.202853,73.797678,0.0,242.418976,0.002258628,0.0,96.617467,74.05232600000001,76.81066,111.37545800000001,82.658821,0.017793578,0.0,67.139112,14.396644,19.489538,77.36845500000001,76.266687,0.0,75.89615400000001,77.804707,0.0,75.39834,0.0,8.614417,28.4675,10.0,49.0,60.0,24.576679000000002,68.378874,29.145505,0.0,15.092757999999998,15.204111,8.582655,10.0,1.0,15.755135999999998,0.0,1041.587,10.0,0.0,0.0,72.85119300000001,4.264673999999999,4.9604099999999995,8.195568,8.24,1.0,84.923693,66.051526,59.316779000000004,243.44823300000002,4.146,0.0,15.025473999999999,15.0375,7.094213000000001,10.0,0.0,46.448217,19.353338,23.212508,85.59283660638361,29.221156,0.0,0.023671847000000003,0.0,0.044423687999999996,0.0,0.018687403000000002,0.0,0.014145706000000001,0.0,0.016658133999999998,2.020867,2.013619,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011497243,5.69663,0.0,0.082179129,0.0,0.042722977999999995,9.5,9.792088,0.0,0.018848456,9.5,9.700221,0.0,0.042716525,0.48878199299999997,74.393783,0.7279111909999999,74.03640899999999,1.107705,73.706526,1.044406,73.459837,0.025975348,7.661539,1.0,1.0,74.344328,74.302104,29.142809000000003,73.50183100000001,73.5499,29.825709000000003,73.180247,73.809345,30.157653999999997,73.549572,74.069224,29.487161999999998
 10/25/2017,18:53:48.118,0.0,74.253468,0.0,3.175065,6.801233,0.0,0.00048574148500000005,75.883641,0.0,73.801435,0.024112894,2.2440759999999997,19.589686,0.0,0.0,63.13470600000001,0.0,81.326262,29.468272999999996,71.251077,0.0,0.0,0.0,160.657488,1.0,0.010448,97.849523,22.966825,12.661591,22.756134,1.0,11033.214,1.0,0.00404,15.612476000000001,42.497467,0.0,2.572298,0.0,1.98607,0.0,1.9818470000000001,0.0,1.9888099999999997,10.0,8.996366,0.0,0.0,0.0,0.137330253,0.0,0.140034068,0.0,0.170279842,0.0,0.0,0.0,2.207921,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,0.0,75.231513,0.0,7.314608,0.0,0.0,73.792614,0.0,242.423028,0.001889249,0.0,96.621367,74.05157700000001,76.80897399999999,111.38191299999998,82.65764899999999,0.011500796,0.0,67.136494,14.390981,19.423166000000002,77.344615,76.263222,0.0,75.897512,77.79262299999999,0.0,75.398152,0.0,11.740359,28.519807,10.0,50.0,60.0,24.538035999999998,68.385607,29.140582000000002,0.0,15.260492999999999,15.429123,5.004383,10.0,1.0,15.824101999999998,0.0,1052.607,10.0,0.0,0.0,72.850351,4.236416999999999,4.946061,10.954329,8.24,1.0,84.809213,65.752243,59.253562,230.74968700000002,4.146,0.0,14.976182000000001,14.962767000000001,0.0,10.0,0.0,46.446168,19.094267000000002,23.211579999999998,83.58589642914944,29.219252,0.0,0.0,0.0,0.041589153,0.0,0.024002155,0.0,0.01852635,0.0,0.013726968,2.020963,2.013651,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011478391999999999,5.698919,0.0,0.08014829799999999,0.0,0.04130462,9.5,9.792185,0.0,0.022520467000000002,9.5,9.700285000000001,0.0,0.041685785,0.42548308700000004,74.389442,0.699778344,74.042197,1.9868560000000002,73.684823,0.8896750529999999,73.459114,0.033063417000000005,7.6483289999999995,1.0,1.0,74.34709000000001,74.304773,29.192909999999998,73.502534,73.550602,29.833197,73.18216600000001,73.811545,30.149928999999997,73.552006,74.06931800000001,29.520159999999997
 10/25/2017,18:53:58.118,0.0,74.254264,0.0,5.430922,15.506587,0.0,0.000747313248,75.87639899999999,0.0,73.800733,0.021526476,2.45892,0.0,0.0,0.0,63.934953,0.0,81.32476199999999,29.470084000000003,71.289582,0.0,0.0,0.0,139.466593,1.0,0.010448,97.87063,22.9511,12.584162,22.76446,1.0,11131.036,1.0,0.00404,15.405301999999999,42.503471000000005,0.0,2.571009,0.0,1.986682,0.0,1.9825560000000002,0.0,1.9888419999999998,10.0,9.006764,0.0,0.0,0.0,0.13864997199999998,0.0,0.13887529,0.0,0.159420764,0.0,0.0,0.0,2.202025,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.249187,0.0,0.282681203,75.127339,0.0,7.88691,0.0,8.673694,73.857722,0.0,242.432581,0.0,0.0,96.624375,74.049143,76.811222,111.38808600000002,82.65718000000001,0.022513164,0.0,67.133782,14.391859,19.48667,77.351079,76.260037,0.0,75.89737099999999,77.781147,0.0,75.400681,0.0,10.698379,28.516346000000002,10.0,50.0,60.0,24.455492,68.379762,29.140907000000002,0.0,15.090955,14.964097,15.193634,10.0,1.0,15.896067000000002,0.0,1047.281,10.0,0.0,0.0,72.84857199999999,4.189523,4.987912000000001,7.890821000000001,8.24,1.0,84.753217,65.856812,59.221652,245.067618,4.146,0.0,14.833715,15.2892,5.282576000000001,10.0,0.0,46.444165000000005,19.437501,23.201977,82.33137755371091,29.219577,0.0,0.0,0.0,0.044455898,0.0,0.02580595,0.0,0.021811833,0.0,0.017527821000000002,2.020931,2.0135549999999998,2.018161,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011468672,5.699628,0.0,0.087207854,0.0,0.042303917,9.5,9.791830000000001,0.0,0.026965532,9.5,9.700059,0.0,0.042909789000000004,0.235586375,74.369186,1.065505,74.023388,1.9305900000000003,73.77380500000001,0.981106804,73.47936999999999,0.032741232,7.410547,1.0,1.0,74.345686,74.301215,29.034715000000002,73.49893,73.547934,29.850143,73.181698,73.813558,30.193963,73.55121,74.071939,29.282185
 10/25/2017,18:54:08.118,0.0,74.25421700000001,0.0,5.968031,17.302167,0.0,0.000932425572,75.832222,0.0,73.801575,0.021988336,3.4257160000000004,33.763434000000004,0.0,0.0,63.569954,0.0,81.327574,29.462699,71.28205,0.0,0.0,0.0,138.66693600000002,1.0,0.010448,97.821601,22.960192000000003,12.453157000000001,22.686103,1.0,11159.58,1.0,0.00404,15.508685999999999,42.508266,0.0,2.574102,0.0,1.987327,0.0,1.9825240000000002,0.0,1.989454,10.0,9.005444,0.0,0.0,0.0,0.139519056,0.0,0.136750865,0.0,0.15378177699999998,0.0,0.0,0.0,2.208566,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,9.327679,75.196788,0.0,6.778074,0.0,8.192362,73.814317,0.0,242.44092799999999,0.0028332179999999998,0.0,96.627618,74.048487,76.811784,111.394306,82.660602,0.011500796,0.0,67.131538,14.395128,19.505926000000002,77.327333,76.256478,0.0,75.893063,77.76845300000001,0.0,75.40011899999999,0.0,8.470142999999998,28.421346000000003,10.0,50.0,60.0,24.521573,68.38401800000001,29.135845,0.0,14.668913,15.294716000000001,0.0,10.0,1.0,15.860085,0.0,1052.575,10.0,0.0,0.0,72.85100600000001,4.210565,4.849805,0.0,8.24,1.0,84.75640600000001,65.822556,59.210815000000004,235.80024500000002,4.146,0.0,15.112638,15.112232999999998,0.0,10.0,0.0,46.442907,19.70179,23.196039000000003,81.39641591799341,29.218322999999998,0.0,0.0034924759999999996,0.0,0.042909789000000004,0.0,0.02319689,0.0,0.024678578,0.0,0.021360885,2.02077,2.013426,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011468388000000001,5.659301,0.0,0.08375866400000001,0.0,0.045720872,9.5,9.792925,0.0,0.022971416,9.5,9.699834,0.0,0.040526203,0.305918491,74.41693199999999,0.8685754459999999,74.035686,0.186353895,73.718824,1.5718969999999999,73.53001,0.018565095,7.50334,1.0,1.0,74.34723100000001,74.301917,29.198433,73.500895,73.549479,29.868271999999997,73.183008,73.812528,30.07345,73.55228699999999,74.072032,29.303537
 10/25/2017,18:54:18.118,0.0,74.255481,0.0,5.538344,0.0,0.0,0.000924377203,75.908264,0.0,73.800733,0.018940058,4.965428,8.731155000000001,0.0,0.0,63.048526,0.0,81.32898,29.460517,71.216175,0.0,0.0,0.0,140.106318,1.0,0.010448,97.97935799999999,22.949337,11.975008,22.729689,1.0,11075.336000000001,1.0,0.00404,14.749317999999999,42.517483,0.0,2.575552,0.0,1.9874880000000001,0.0,1.9820080000000002,0.0,1.9888419999999998,10.0,8.991216,0.0,0.0,0.0,0.138617784,0.0,0.137909642,0.0,0.145564967,0.0,0.0,0.0,2.2125619999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,7.034355000000001,75.196065,0.0,5.383087000000001,0.0,11.288935,73.83601999999999,0.0,242.44411200000002,0.000986322288,0.0,96.63236500000001,74.046662,76.815952,111.401657,82.661259,0.0101898,0.0,67.131725,14.390583,19.41743,77.326724,76.254231,0.0,75.894562,77.757867,0.0,75.401664,0.0,4.879318,28.453653000000003,10.0,50.0,60.0,24.567989999999998,68.38009,29.135472999999998,0.0,15.164902,15.152508,8.117319,10.0,1.0,15.821704,0.0,1059.857,10.0,0.0,0.0,72.852878,4.170885,4.7009360000000004,7.5379570000000005,8.24,1.0,84.655107,65.71318000000001,59.250551,228.280525,4.146,0.0,14.964159,15.069187,0.0,10.0,0.0,46.441836,19.281197,23.190704,80.45602947511287,29.219205,0.0,0.036211424,0.0,0.045132320999999996,0.0,0.018236455,0.0,0.023229101000000002,0.0,0.024356472,2.020963,2.013651,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011451136,5.661428,0.0,0.08343631,0.0,0.043593334000000004,9.5,9.790316,0.0,0.01801098,9.5,9.698513,0.0,0.04348958,0.411416664,74.353994,0.439549518,74.032792,0.13712142,73.694951,1.487498,73.50686,0.032741232,7.415058,1.0,1.0,74.349758,74.30056,29.215790999999996,73.498228,73.550836,29.926204,73.18431899999999,73.811779,30.083492,73.553504,74.071798,29.246469
 10/25/2017,18:54:28.118,0.0,74.25440400000001,0.0,6.9706339999999996,18.696947,0.0,0.001230215,75.886537,0.0,73.804009,0.027530661,4.356705000000001,0.0,0.0,0.0,62.978278,0.0,81.33029300000001,29.472406,71.17514399999999,0.0,0.0,0.0,134.508723,1.0,0.010448,98.146004,22.957407999999997,11.799785,22.717119,1.0,11138.091999999999,1.0,0.00404,14.716073000000002,42.522184,0.0,2.5814169999999996,0.0,1.9864560000000002,0.0,1.9814919999999998,0.0,1.988906,10.0,8.99334,0.0,0.0,0.0,0.138392466,0.0,0.134723004,0.0,0.15081728,0.0,0.0,0.0,2.206085,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,10.546509,75.20257600000001,0.0,6.956919,0.0,3.539479,73.824445,0.0,242.44633100000001,0.003489892,0.0,96.635513,74.045445,76.814734,111.408442,82.66018000000001,0.01700698,0.0,67.133782,14.392816,19.628427,77.314687,76.24833000000001,0.0,75.893672,77.750467,0.0,75.402553,0.037917032999999996,5.905268,28.404422999999998,10.0,50.0,60.0,24.53735,68.38355,29.135381,0.0,15.250272,15.342718,11.599314999999999,10.0,1.0,15.878676,0.0,1061.108,10.0,0.0,0.0,72.850819,4.1781,4.9735629999999995,16.808676000000002,8.24,1.0,84.53195699999999,65.895274,59.141578,237.21119500000003,4.146,0.0,15.115042,15.265882999999999,5.987992,10.0,0.0,46.441789,19.010103,23.186111999999998,82.12508005711592,29.219205,0.0,0.04826747,0.0,0.047290433,0.0,0.014500023,0.0,0.020169092,0.0,0.021940676,2.020738,2.01349,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011430003000000001,5.6625239999999994,0.0,0.083049485,0.0,0.043013097,9.5,9.793633999999999,0.0,0.014918761000000001,9.5,9.699447,0.0,0.042813157000000004,0.453615934,74.398847,0.988140026,74.047984,1.522664,73.69205699999999,1.6351950000000002,73.505413,0.026297532999999998,7.567457000000001,1.0,1.0,74.347371,74.300232,29.107698,73.502487,73.54784000000001,30.047190999999998,73.184834,73.81196700000001,30.153792,73.552708,74.072875,29.228610999999997
 10/25/2017,18:54:38.118,0.0,74.257587,0.0,3.7121739999999996,9.238091,0.0,0.0007231681600000001,75.85684499999999,0.0,73.802933,0.020510383,3.389909,10.54091,0.0,0.0,62.910203,0.0,81.333339,29.464603999999998,71.224503,0.0,0.0,0.0,95.645423,1.0,0.010448,98.197761,22.964181,11.794097,22.705855,1.0,11152.738000000001,1.0,0.00404,14.851892000000001,42.533077,0.0,2.5855740000000003,0.0,1.987198,0.0,1.9814599999999998,0.0,1.9882939999999998,10.0,8.97702,0.0,0.0,0.0,0.137298065,0.0,0.137008371,0.0,0.158550749,0.0,0.0,0.0,2.203926,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.026927,0.0,14.443556,75.213427,0.0,4.63194,0.0,11.625867999999999,73.862786,0.0,242.460708,0.002258628,0.0,96.63546600000001,74.04493000000001,76.81904300000001,111.417253,82.6644,0.015958183,0.0,67.12966800000001,14.394012,19.424805,77.29333000000001,76.247722,0.0,75.892314,77.745876,0.0,75.402553,0.0,1.9136810000000002,28.547884000000003,10.0,49.0,60.0,24.514028,68.37705,29.131201,0.0,15.092757999999998,15.126106,11.198164,10.0,1.0,15.788720000000001,0.0,1056.906,10.0,0.0,0.0,72.85269100000001,4.290527,4.79241,15.317020999999999,8.24,1.0,84.48951600000001,65.838782,59.234898,225.651029,4.146,0.0,14.931097,15.212674,8.456947999999999,10.0,0.0,46.439553000000004,19.572708,23.189266,83.13535117410933,29.218415999999998,0.0,0.054327728,0.0,0.045228952999999995,0.0,0.0138236,0.0,0.017302347,0.0,0.023808892,2.0212529999999997,2.013619,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011421585,5.659783999999999,0.0,0.08221136400000001,0.0,0.044076865,9.5,9.792185,0.0,0.013726968,9.5,9.699672999999999,0.0,0.043392948,0.35515097100000004,74.385102,0.6646122839999999,74.03206899999999,0.988140015,73.70942,1.262435,73.540138,0.035640896,7.566491,1.0,1.0,74.349805,74.299577,29.112037,73.500661,73.548823,29.857236999999998,73.185161,73.816928,30.076926,73.55547,74.072501,29.528313
 10/25/2017,18:54:48.118,0.0,74.257072,0.0,3.783789,0.0,0.0,0.000670853811,75.868432,0.0,73.802605,0.025867962999999997,4.177668,0.0,0.0,0.0,62.514787,0.0,81.332543,29.461074,71.35091899999999,0.0,0.0,0.0,118.11576699999999,1.0,0.010448,98.146333,22.961259,11.761071000000001,22.680716,1.0,11121.948,1.0,0.00404,15.078526,42.537965,0.0,2.58016,0.0,1.9875200000000002,0.0,1.981524,0.0,1.9890349999999999,10.0,8.980819,0.0,0.0,0.0,0.137813077,0.0,0.139293738,0.0,0.15613404,0.0,0.0,0.0,2.200478,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,20.7943,75.23006600000001,0.0,6.563461,0.0,6.9248520000000005,73.90474499999999,0.0,242.458923,0.003777187,0.0,96.639884,74.051436,76.816935,111.42286100000001,82.66360300000001,0.008354405,0.0,67.12546,14.393532999999998,19.439964,77.311081,76.243179,0.0,75.891565,77.737164,0.0,75.405456,0.0,0.0,28.552884000000002,10.0,49.0,60.0,24.528661,68.381586,29.129853999999998,0.0,15.108389,15.442924,10.524229,10.0,1.0,15.752737,0.0,1040.817,10.0,0.0,0.0,72.851708,4.244834,4.861164,20.754345999999998,8.24,1.0,84.49589399999999,65.951164,59.282461,218.484046,4.146,0.0,14.993614,15.249741,14.228534,10.0,0.0,46.439040999999996,18.97131,23.190054999999997,83.03939045813013,29.214887,0.0,0.053296195,0.0,0.044198213,0.0,0.01385581,0.0,0.019460458,0.0,0.023551207,2.020995,2.013523,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011420962,5.657915,0.0,0.081179831,0.0,0.043367685999999996,9.5,9.793022,0.0,0.014500023,9.5,9.699995,0.0,0.039592095,0.33405133800000003,74.419826,1.1288040000000001,74.022664,1.00924,73.80563599999999,1.431232,73.464901,0.035318711,7.454044000000001,1.0,1.0,74.348167,74.29625300000001,29.032742,73.49916400000001,73.54653,29.866301,73.18740799999999,73.81304300000001,30.011262,73.555844,74.073858,29.240258
 10/25/2017,18:54:58.118,0.0,74.260255,0.0,6.827405000000001,0.0,0.0,7.9299218e-05,75.84598199999999,0.0,73.802418,0.020879872,2.351498,29.599395,0.0,0.0,61.981772,0.0,81.330855,29.454015000000002,71.410573,0.0,0.0,0.0,150.981645,1.0,0.010448,98.03694300000001,22.930224,11.812078,22.679084,1.0,11108.05,1.0,0.00404,14.788239,42.54625,0.0,2.578195,0.0,1.987552,0.0,1.981589,0.0,1.988391,10.0,8.99775,0.0,0.0,0.0,0.137748701,0.0,0.136139288,0.0,0.148755022,0.0,0.0,0.0,2.193389,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.491923,0.0,12.406827,75.227172,0.0,5.812314,0.0,6.732319,73.83601999999999,0.0,242.457428,0.001684038,0.0,96.642422,74.056866,76.818996,111.431154,82.666791,0.020153371,0.0,67.12447900000001,14.391938,19.531328,77.271739,76.23821600000001,0.0,75.891846,77.73379200000001,0.0,75.403864,0.0,9.544185,28.406346000000003,10.0,49.0,60.0,24.608462,68.375086,29.125164,0.0,15.197968,15.134507000000001,11.904191,10.0,1.0,15.794117000000002,0.0,1062.857,10.0,0.0,0.0,72.852925,4.265877,4.9741610000000005,7.313406,8.24,1.0,84.53477099999999,65.897077,59.39745500000001,220.696672,4.146,0.0,15.017057999999999,15.251535,14.869822000000001,10.0,0.0,46.440252,19.329745000000003,23.184859,81.39641591799341,29.214421999999995,0.0,0.037790959,0.0,0.04613085,0.0,0.015273078,0.0,0.021844044,0.0,0.024614157,2.021092,2.013716,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011425641,5.659462,0.0,0.083823135,0.0,0.044592632,9.5,9.792861,0.0,0.016754766,9.5,9.699319000000001,0.0,0.040075254,0.249652798,74.387272,0.87560864,74.058112,0.88264184,73.731123,0.8615422070000001,73.506136,0.030485937,7.415058,1.0,1.0,74.349103,74.298968,29.257214,73.504406,73.550602,29.876942,73.18694,73.81304300000001,30.154564,73.55715500000001,74.072875,29.293443
 10/25/2017,18:55:08.118,0.0,74.258664,0.0,6.039646,13.999583,0.0,0.000397209511,75.86119000000001,0.0,73.802839,0.025683219,3.4257160000000004,0.0,0.0,0.0,62.494508999999994,0.0,81.33498,29.451925,71.419556,0.0,0.0,0.0,153.62051100000002,1.0,0.010448,97.992426,22.945904000000002,11.779235,22.664718,1.0,11096.076000000001,1.0,0.00404,14.822701,42.553419,0.0,2.575069,0.0,1.989164,0.0,1.9820400000000002,0.0,1.989068,10.0,8.99334,0.0,0.0,0.0,0.136557735,0.0,0.137169312,0.0,0.141086,0.0,0.0,0.0,2.1921,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,9.488050999999999,75.252492,0.0,6.849612,0.0,7.53454,73.836743,0.0,242.46968199999998,0.002504881,0.0,96.646652,74.05630500000001,76.822274,111.43596000000001,82.666556,0.014384988000000001,0.0,67.123684,14.392098,19.537064,77.26536899999999,76.22945899999999,0.0,75.891612,77.725127,0.0,75.406065,0.015880155,13.631955,28.480960999999997,10.0,49.0,60.0,24.517457,68.37555400000001,29.12521,0.0,15.302577,15.048701999999999,6.528759,10.0,1.0,15.905063,0.0,1038.0739999999998,10.0,0.0,0.0,72.852363,4.235215,4.822901,16.632244,8.24,1.0,84.53533399999999,65.976404,59.557605,226.91767599999997,4.146,0.0,15.082581,15.066795,8.825689,10.0,0.0,46.436525,19.467446,23.187132000000002,80.77172372631178,29.214376,0.0,0.035308832000000005,0.0,0.041589153,0.0,0.017721085,0.0,0.024517525,0.0,0.023680048999999998,2.020995,2.01349,2.0182900000000004,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011424221000000002,5.658431,0.0,0.084145489,0.0,0.044947222,9.5,9.793119,0.0,0.018397508,9.5,9.699834,0.0,0.042941999,0.33405133600000003,74.41765600000001,1.051439,74.030622,0.0,73.58209599999999,0.8615422079999999,73.492391,0.035640896,7.348363000000001,1.0,1.0,74.351958,74.29620600000001,28.976328000000002,73.500849,73.55064899999999,29.940390999999998,73.18871800000001,73.814728,30.097784000000004,73.55458,74.075075,29.190178000000003
 10/25/2017,18:55:18.118,0.0,74.258992,0.0,4.106054,13.614816000000001,0.0,0.000155758651,75.953165,0.0,73.804805,0.013305362,2.745378,0.0,0.0,0.0,62.733497,0.0,81.335355,29.452807,71.451839,0.0,0.0,0.0,139.546559,1.0,0.010448,97.98311899999999,22.951145999999998,11.725659,22.721364,1.0,11104.736,1.0,0.00404,14.983251000000001,42.563613000000004,0.0,2.5792580000000003,0.0,1.986231,0.0,1.9828459999999999,0.0,1.988391,10.0,8.998845,0.0,0.0,0.0,0.13530239300000002,0.0,0.138585596,0.0,0.14595164,0.0,0.0,0.0,2.1910689999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,6.056083999999999,75.222832,0.0,5.5977,0.0,11.802357,73.829509,0.0,242.48377000000002,0.001068407,0.0,96.650787,74.05461899999999,76.82302299999999,111.44378200000001,82.66491500000001,0.024348559,0.0,67.12924699999999,14.39465,19.518627,77.276094,76.22753900000001,0.0,75.88987900000001,77.72081700000001,0.0,75.404239,0.0,5.7289330000000005,28.399807,10.0,49.0,60.0,24.533692000000002,68.382708,29.120752000000003,0.0,15.479329000000002,15.125506,0.0,10.0,1.0,15.848091,0.0,1060.547,10.0,0.0,0.0,72.852176,4.161266,4.735612000000001,0.0,8.24,1.0,84.527408,66.247442,59.600953000000004,233.571586,4.146,0.0,15.045913,15.294580999999999,0.0,10.0,0.0,46.438109000000004,19.136689,23.172751,80.97741003949977,29.213865000000002,0.0,0.024477732000000002,0.0,0.045035689000000004,0.0,0.019331616,0.0,0.025322791,0.0,0.022391624,2.02048,2.013394,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011421423,5.661976,0.0,0.078278643,0.0,0.043528863,9.5,9.791217999999999,0.0,0.022005097,9.5,9.699158,0.0,0.043618422000000004,0.284818858,74.373527,0.924841116,74.04436700000001,0.8263761479999999,73.674695,1.438266,73.491668,0.024686608999999998,7.123469999999999,1.0,1.0,74.35256700000001,74.299296,29.043394,73.501785,73.55242700000001,29.912015999999998,73.19045,73.815758,30.178126000000002,73.55547,74.07119,29.399425
 10/25/2017,18:55:28.118,0.0,74.260302,0.0,3.1392580000000003,20.893326000000002,0.0,0.000481717302,75.87422600000001,0.0,73.803026,0.021618848,2.996029,2.421035,0.0,0.0,61.90500600000001,0.0,81.336386,29.450716999999997,71.45600300000001,0.0,0.0,0.0,140.026352,1.0,0.010448,97.999854,22.997396,11.579792,22.755808,1.0,11180.641000000001,1.0,0.00404,14.602958,42.570456,0.0,2.573716,0.0,1.9857799999999999,0.0,1.9821689999999998,0.0,1.9889709999999998,10.0,8.997107000000002,0.0,0.0,0.0,0.137813077,0.0,0.13761994800000002,0.0,0.144243832,0.0,0.0,0.0,2.187589,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,7.082466999999999,75.227172,0.0,7.064225,0.0,11.674000999999999,73.854105,0.0,242.47484500000002,0.002135502,0.0,96.651539,74.052747,76.82372600000001,111.452453,82.668853,0.012811791999999999,0.0,67.136167,14.389626000000002,19.531328,77.27998199999999,76.218642,0.0,75.88838100000001,77.714775,0.0,75.404005,0.0,0.0,28.462884000000003,10.0,49.0,60.0,24.516771,68.37952800000001,29.119127000000002,0.0,15.208188,15.291115,0.0,10.0,1.0,15.986023999999999,0.0,1044.201,10.0,0.0,0.0,72.852597,4.227399,4.928723000000001,15.300981,8.24,1.0,84.469211,66.34960699999999,59.638281000000006,230.797788,4.146,0.0,14.87399,15.235393,0.0,10.0,0.0,46.43415,19.132151,23.168483,82.92869161746859,29.214701,0.0,0.035663422,0.0,0.044681372999999996,0.0,0.018590771000000002,0.0,0.021521937999999997,0.0,0.023808892,2.021189,2.013458,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01141043,5.659591000000001,0.0,0.082888308,0.0,0.043013097,9.5,9.792442,0.0,0.017076872,9.5,9.692844000000001,0.0,0.043167473,0.453615934,74.42055,1.107705,74.023388,1.761793,73.822998,1.367933,73.511924,0.028230643,7.521383,1.0,1.0,74.354861,74.299483,29.041027000000003,73.505342,73.552989,29.766595000000002,73.19110500000001,73.816928,30.029802,73.558091,74.077556,29.204929999999997
 10/25/2017,18:55:38.118,0.0,74.25988100000001,0.0,5.144464,0.0,0.0,0.00022819390999999998,75.930714,0.0,73.802839,0.02439001,5.216079,28.526353999999998,0.0,0.0,61.074343999999996,0.0,81.337276,29.440221,71.441218,0.0,0.0,0.0,147.463157,1.0,0.010448,98.140128,23.076027,11.397046000000001,22.714181,1.0,11118.848,1.0,0.00404,14.170366,42.578882,0.0,2.572942,0.0,1.984877,0.0,1.9816209999999999,0.0,1.9890349999999999,10.0,8.997911,0.0,0.0,0.0,0.135688652,0.0,0.13871434900000001,0.0,0.149592815,0.0,0.0,0.0,2.186042,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.748422,0.0,3.8108720000000003,75.22066099999999,0.0,5.812314,0.0,5.528988,73.826615,0.0,242.49264700000003,0.001232575,0.0,96.653701,74.05359,76.826208,111.460746,82.668103,0.019891172,0.0,67.139205,14.392337,19.530099,77.272347,76.213397,0.0,75.88894300000001,77.702597,0.0,75.406112,0.0,10.073189999999999,28.420961,10.0,49.0,60.0,24.566618,68.379575,29.116526,0.0,15.131835999999998,15.233512,8.775208000000001,10.0,1.0,15.934448999999999,0.0,1049.559,10.0,0.0,0.0,72.85372,4.20275,4.8994279999999995,10.024049,8.24,1.0,84.281304,66.25765799999999,59.468499,217.345667,4.146,0.0,15.228054,15.227022,11.823707,10.0,0.0,46.43401,19.346532,23.185787,82.19138017151202,29.209871000000003,0.0,0.046075461,0.0,0.042297787,0.0,0.014532233,0.0,0.017849926999999998,0.0,0.021779622999999998,2.020834,2.013619,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01137817,5.657947,0.0,0.082888308,0.0,0.050652891,9.5,9.792024000000001,0.0,0.014564444,9.5,9.691233,0.0,0.042394419,0.418449875,74.415486,0.5942801679999999,73.97998199999999,0.854508994,73.611757,0.9107746879999999,73.45839000000001,0.025653164,7.315821000000001,1.0,1.0,74.352614,74.299811,29.085606,73.504406,73.550883,29.8864,73.190075,73.81524300000001,30.15186,73.561461,74.077135,29.139709999999997
