date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:55:48.118,0.0,74.260677,0.0,4.213476,0.0,0.0,0.0,75.88002,0.0,73.80415,0.012843502,2.960222,0.0,0.0,0.0,61.227151,0.0,81.340979,29.437155999999998,71.439861,0.0,0.0,0.0,87.728824,1.0,0.010448,98.251541,23.06211,11.315764999999999,22.64921,1.0,11168.133,1.0,0.00404,14.447273999999998,42.581489000000005,0.0,2.570236,0.0,1.9886810000000001,0.0,1.9822009999999999,0.0,1.9890349999999999,10.0,8.975894,0.0,0.0,0.0,0.13813496,0.0,0.138070584,0.0,0.154845128,0.0,0.0,0.0,2.193582,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,18.549087,75.18449,0.0,5.955389,0.0,17.947371,73.86495699999999,0.0,242.497231,0.003489892,0.0,96.65764899999999,74.05153,76.826911,111.466495,82.67016600000001,0.012811791999999999,0.0,67.14009399999999,14.393054999999999,19.62433,77.237268,76.212508,0.0,75.88650799999999,77.697257,0.0,75.407563,0.0,1.3686450000000001,28.409807,10.0,49.0,60.0,24.529347,68.377985,29.114576,0.0,15.183539000000001,15.282715,11.29444,10.0,1.0,16.277482,0.0,1056.713,10.0,0.0,0.0,72.852878,4.319385,4.969378,9.655145,8.24,1.0,84.125759,66.316553,59.438396,257.12482400000005,4.146,0.0,14.743545999999998,15.187564000000002,10.028102,10.0,0.0,46.433777,19.292993,23.243126999999998,81.8231693129664,29.209823999999998,0.0,0.053489607,0.0,0.045100111,0.0,0.014016863999999999,0.0,0.018751825,0.0,0.023422363999999998,2.020867,2.0140700000000002,2.018064,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011350558,5.658721,0.0,0.082501483,0.0,0.044109101,9.5,9.792636,0.0,0.014757708000000001,9.5,9.683825,0.0,0.040783888,0.40438345200000003,74.40969799999999,1.178037,74.04436700000001,0.474715569,73.8107,1.346834,73.528563,0.031452492,7.5681020000000006,1.0,1.0,74.351912,74.299623,28.972778,73.506652,73.552521,29.712604,73.19110500000001,73.81524300000001,30.001990999999997,73.558465,74.07409200000001,29.336534999999998
 10/25/2017,18:55:58.118,0.0,74.25721300000001,0.0,3.8195959999999998,13.550688000000001,0.0,0.000187952096,75.785873,0.0,73.805975,0.025313731000000003,5.538344,24.746688,0.0,0.0,60.971506999999995,0.0,81.342807,29.433905,71.398361,0.0,0.0,0.0,94.765801,1.0,0.010448,98.232126,23.062295000000002,11.271913,22.678594,1.0,11091.158000000001,1.0,0.00404,14.18861,42.586749,0.0,2.571911,0.0,1.9860369999999998,0.0,1.9813630000000002,0.0,1.988391,10.0,8.972192,0.0,0.0,0.0,0.138392466,0.0,0.138521219,0.0,0.15722961400000002,0.0,0.0,0.0,2.187814,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,7.739992999999999,75.160617,0.0,5.240011,0.0,12.043023,73.815764,0.0,242.496845,0.003777187,0.0,96.66103299999999,74.051858,76.82737900000001,111.47389299999999,82.66875999999999,0.0,0.0,67.13579200000001,14.391938,19.625559,77.229493,76.208996,0.0,75.887117,77.683908,0.0,75.406486,0.0,1.2243709999999999,28.542884,10.0,49.0,60.0,24.534149,68.377284,29.111603000000002,0.0,15.121015,15.277915,5.068567,10.0,1.0,16.073581,0.0,1058.799,10.0,0.0,0.0,72.854188,4.285116,4.791214,17.979546,8.24,1.0,84.05753,66.332178,59.742439000000005,226.276336,4.146,0.0,15.20461,15.236588000000001,9.659362,10.0,0.0,46.433310999999996,18.931156,23.278152,83.12796894382421,29.208013,0.0,0.054585611,0.0,0.045196742000000005,0.0,0.013501494,0.0,0.01749561,0.0,0.024098787000000003,2.021092,2.013684,2.018386,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01133663,5.659107,0.0,0.082920544,0.0,0.04517287,9.5,9.792185,0.0,0.014049073999999998,9.5,9.680249,0.0,0.039978622000000005,0.495815203,74.40029399999999,0.263719231,74.02555799999999,1.00924,73.746315,1.353867,73.493838,0.035963081,7.057742,1.0,1.0,74.35312900000001,74.303462,29.102175,73.507588,73.556172,29.845414,73.190169,73.815945,30.101259999999996,73.561788,74.07465400000001,29.503854999999998
 10/25/2017,18:56:08.118,0.0,74.261238,0.0,4.320897,4.460567,0.0,0.000377088602,75.86626,0.0,73.80443100000001,0.025221359,4.929621,12.7991,0.0,0.0,61.100415000000005,0.0,81.341307,29.428982,71.37983299999999,0.0,0.0,0.0,96.205182,1.0,0.010448,98.175197,23.032698999999997,11.266592,22.678431,1.0,11085.385,1.0,0.00404,14.449705999999999,42.591031,0.0,2.5736830000000004,0.0,1.986779,0.0,1.98233,0.0,1.988939,10.0,8.979435,0.0,0.0,0.0,0.137426818,0.0,0.138038395,0.0,0.158872976,0.0,0.0,0.0,2.186654,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.596171,0.0,12.791721,75.21415,0.0,4.596171,0.0,4.4219230000000005,73.874361,0.0,242.496459,0.0017661229999999999,0.0,96.662677,74.04745799999999,76.82826899999999,111.479453,82.673541,0.013860589,0.0,67.135231,14.393214000000002,19.616135999999997,77.221671,76.203751,0.0,75.88594599999999,77.67557099999999,0.0,75.406252,0.006148132,0.0,28.380577000000002,10.0,49.0,60.0,24.585139,68.381072,29.112114000000002,0.0,15.239451,15.301916,11.503039,10.0,1.0,15.843893,0.0,1048.998,10.0,0.0,0.0,72.85315899999999,4.269483999999999,4.961606,6.527480000000001,8.24,1.0,84.051106,66.540715,59.747856999999996,215.61404700000003,4.146,0.0,14.921479000000001,15.174411,16.857813,10.0,0.0,46.433125,19.560005,23.300235,83.59328601444938,29.210707,0.0,0.053489607,0.0,0.045293374000000004,0.0,0.014081285,0.0,0.018719614,0.0,0.023068047,2.020802,2.013748,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011332523,5.661235,0.0,0.081985716,0.0,0.04481828,9.5,9.793731,0.0,0.015079813999999999,9.5,9.666108,0.0,0.03984978,0.327018127,74.402464,0.910774691,74.09573,0.9951732259999999,73.707249,1.374967,73.56690400000001,0.025330979,7.210139999999999,1.0,1.0,74.351256,74.300092,28.996447999999997,73.508852,73.551538,29.782359000000003,73.18942,73.818005,30.062634000000003,73.559729,74.07676,29.237540000000003
 10/25/2017,18:56:18.118,0.0,74.261238,0.0,5.287693,17.382326000000003,0.0,0.001073272,75.87422600000001,0.0,73.803354,0.02439001,3.24668,28.141981,0.0,0.0,62.082437,0.0,81.34201,29.423502000000003,71.394665,0.0,0.0,0.0,122.67380800000001,1.0,0.010448,97.97061500000001,23.079552,11.225493,22.619663,1.0,11066.783000000001,1.0,0.00404,13.982651999999998,42.587819,0.0,2.5712669999999997,0.0,1.986521,0.0,1.98175,0.0,1.9888099999999997,10.0,8.994499000000001,0.0,0.0,0.0,0.13710493599999998,0.0,0.135398957,0.0,0.151139508,0.0,0.0,0.0,2.184689,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.137292,0.0,1.38925,75.204746,0.0,6.384616,0.0,3.282768,73.844701,0.0,242.510499,0.0017661229999999999,0.0,96.666719,74.046428,76.830095,111.48746299999999,82.672463,0.0,0.0,67.137803,14.391859,19.485031,77.236378,76.199911,0.0,75.886368,77.66995,0.0,75.406767,0.040601728999999996,8.053351,28.483269,10.0,49.0,60.0,24.613264,68.374431,29.107888,0.0,15.255082000000002,15.477726,9.015899000000001,10.0,1.0,15.974029000000002,0.0,1062.376,10.0,0.0,0.0,72.854282,4.239423,5.039926,12.814888999999999,8.24,1.0,84.105829,66.293716,59.80987,220.40806800000001,4.146,0.0,15.037497,15.275448999999998,7.655339,10.0,0.0,46.430563,19.256242,23.278663,82.82539671644076,29.208384999999996,0.0,0.047880645,0.0,0.043811685999999996,0.0,0.014596655,0.0,0.019331616,0.0,0.021521937999999997,2.020867,2.0138130000000003,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011338331,5.658817,0.0,0.08269489599999999,0.0,0.044076865,9.5,9.793956,0.0,0.014950971,9.5,9.661019,0.0,0.041621364,0.277785644,74.421273,0.938907565,74.00747199999999,0.6857119159999999,73.708696,0.9600071729999999,73.54086099999999,0.025975348,6.958505000000001,1.0,1.0,74.354861,74.302666,29.03077,73.507542,73.552615,29.822163,73.191386,73.817022,30.076926,73.558886,74.077416,29.178532
 10/25/2017,18:56:28.118,0.0,74.261332,0.0,3.747981,0.0,0.0,0.000771458328,75.886537,0.0,73.804524,0.023835778,4.499934,25.227154000000002,0.0,0.0,62.711771,0.0,81.344916,29.416675,71.420491,0.0,0.0,0.0,145.94381,1.0,0.010448,98.03844699999999,23.032327,11.010454,22.706345000000002,1.0,11204.162,1.0,0.00404,13.582089000000002,42.579254,0.0,2.575488,0.0,1.987166,0.0,1.980912,0.0,1.9886810000000001,10.0,8.999328,0.0,0.0,0.0,0.138199337,0.0,0.137072747,0.0,0.146177199,0.0,0.0,0.0,2.18224,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,9.985206,75.266237,0.0,4.7034769999999995,0.0,20.017101,73.83601999999999,0.0,242.521885,0.00032964830399999996,0.0,96.668364,74.041513,76.831172,111.495851,82.67401,0.003634819,0.0,67.133969,14.392178,19.563694,77.222327,76.192747,0.0,75.88721,77.66212800000001,0.0,75.40695500000001,0.0,9.015179,28.453269,10.0,49.0,60.0,24.512656,68.37620799999999,29.103058,0.0,15.301976000000002,15.616333,13.572982000000001,10.0,1.0,15.851089000000002,0.0,1062.857,10.0,0.0,0.0,72.85269100000001,4.208762,5.2336339999999995,12.494102999999999,8.24,1.0,83.979784,66.383862,59.756285999999996,229.996112,4.146,0.0,15.167941,15.298167999999999,11.967997,10.0,0.0,46.430237,19.344716000000002,23.293554,84.2514420339381,29.205877,0.0,0.04369004,0.0,0.044262634,0.0,0.014789918,0.0,0.018268665,0.0,0.02371226,2.020931,2.013362,2.0185150000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011314943000000001,5.647212000000001,0.0,0.07956806,0.0,0.043786747,9.5,9.792313,0.0,0.015756237,9.5,9.66002,0.0,0.040043043,0.151187836,74.408975,0.784176907,74.023388,1.5929959999999999,73.72171800000001,1.0373729999999999,73.445368,0.029841567000000003,7.129269,1.0,1.0,74.35509499999999,74.30407,29.198433,73.507729,73.55327,29.943544,73.192649,73.82043900000001,29.990790000000004,73.560665,74.077135,29.192896
 10/25/2017,18:56:38.118,0.0,74.26315799999999,0.0,5.46673,0.0,0.0,0.0005541525620000001,75.858293,0.0,73.80494499999999,0.019956151000000002,6.039646,27.757609000000002,0.0,0.0,62.724081999999996,0.0,81.345244,29.417,71.45525400000001,0.0,0.0,0.0,151.701336,1.0,0.010448,98.423601,23.039332,10.87156,22.775887,1.0,11200.098999999998,1.0,0.00404,13.443432000000001,42.568594,0.0,2.5767450000000003,0.0,1.986005,0.0,1.98175,0.0,1.989873,10.0,8.991377,0.0,0.0,0.0,0.13761994800000002,0.0,0.13958343199999998,0.0,0.149431701,0.0,0.0,0.0,2.192068,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,15.325604,75.252492,0.0,4.238482,0.0,14.225064999999999,73.870021,0.0,242.52231899999998,0.001684038,0.0,96.67390999999999,74.04235600000001,76.830938,111.500846,82.673916,0.012549593000000001,0.0,67.130229,14.392497,19.653009,77.213382,76.19017099999999,0.0,75.887772,77.654774,0.0,75.40892099999999,0.0,12.189212,28.544807000000002,10.0,49.0,60.0,24.520429999999998,68.377424,29.168307000000002,0.0,15.285142,15.459125,17.777051,10.0,1.0,16.025005,0.0,1042.95,10.0,0.0,0.0,72.85372,4.241828,5.056666000000001,6.0302620000000005,8.24,1.0,83.71504200000001,66.416314,59.544961,216.111086,4.146,0.0,15.142694,15.386054000000001,24.168489,10.0,0.0,46.428187,19.403019,23.303204,83.2904073647469,29.208478000000003,0.0,0.042271682000000005,0.0,0.045776534,0.0,0.014693287,0.0,0.019396036999999998,0.0,0.024292051000000002,2.020995,2.0135549999999998,2.018161,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011268607,5.65914,0.0,0.083113956,0.0,0.043947924000000006,9.5,9.791830000000001,0.0,0.016207186000000002,9.5,9.778108,0.0,0.050124967,0.242619587,74.414762,0.9600071729999999,73.991557,0.833409359,73.797678,1.044406,73.538691,0.032419047,7.266847,1.0,1.0,74.35664,74.300185,29.203166999999997,73.506231,73.554627,29.833985,73.192181,73.816834,30.046025,73.56576700000001,74.074513,29.149416
 10/25/2017,18:56:48.118,0.0,74.26428100000001,0.0,5.824802,0.0,0.0,0.00069097471,75.869881,0.0,73.806958,0.020695127,3.461523,0.0,0.0,0.0,63.073149,0.0,81.344494,29.418718,71.44075,0.0,0.0,0.0,144.504428,1.0,0.010448,98.708405,23.009968,10.850093,22.762010999999998,1.0,11141.085,1.0,0.00404,13.515598,42.55435,0.0,2.5828349999999998,0.0,1.9863279999999999,0.0,1.981782,0.0,1.988423,10.0,8.993791,0.0,0.0,0.0,0.13739463,0.0,0.139679997,0.0,0.147272774,0.0,0.0,0.0,2.195097,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.894557,0.0,9.888982,75.17797900000001,0.0,7.851141,0.0,16.086218,73.86785,0.0,242.529315,0.003325723,0.0,96.677717,74.040483,76.83281099999999,111.511118,82.677339,0.0075678080000000005,0.0,67.129434,14.39146,19.571888,77.200455,76.183194,0.0,75.884776,77.646671,0.0,75.408734,0.0,8.630448,28.4075,10.0,49.0,60.0,24.540551999999998,68.37373000000001,29.172626,0.0,15.256283999999999,15.315117,8.021042999999999,10.0,1.0,15.981226000000001,0.0,1054.644,10.0,0.0,0.0,72.85358000000001,4.27249,5.208524,8.307843,8.24,1.0,83.465034,66.340592,59.527501,221.305945,4.146,0.0,15.041704999999999,15.387847,11.294645,10.0,0.0,46.427489,19.349254000000002,23.281028,81.91887556663433,29.202533000000003,0.0,0.035727892000000004,0.0,0.045905376,0.0,0.016239396,0.0,0.024098787000000003,0.0,0.023969945,2.020995,2.0135549999999998,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011223803999999999,5.651145,0.0,0.083661958,0.0,0.043238745,9.5,9.793087,0.0,0.018848456,9.5,9.777657000000001,0.0,0.047387064000000007,0.312951702,74.418379,1.142871,74.052325,0.0,73.77959200000001,0.8193429390000001,73.53652,0.02082039,7.3522289999999995,1.0,1.0,74.359448,74.299015,29.005916,73.510584,73.55125699999999,29.884824,73.191807,73.81688100000001,30.067656,73.56623499999999,74.073296,29.28762
 10/25/2017,18:56:58.118,0.0,74.264234,0.0,3.64056,0.0,0.0,0.0008358452270000001,75.842361,0.0,73.807988,0.032980613,3.4973300000000003,18.324459,0.0,0.0,62.981175,0.0,81.346885,29.421644,71.434107,0.0,0.0,0.0,154.180271,1.0,0.010448,98.655467,23.004772,10.924952000000001,22.760379,1.0,11081.964,1.0,0.00404,14.186582999999999,42.534427,0.0,2.585445,0.0,1.984845,0.0,1.982072,0.0,1.989132,10.0,8.992214,0.0,0.0,0.0,0.138521219,0.0,0.136879618,0.0,0.143599377,0.0,0.0,0.0,2.197868,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,14.700152,75.154106,0.0,8.816902,0.0,6.4435199999999995,73.82372099999999,0.0,242.528832,0.000575901046,0.0,96.680489,74.041841,76.833373,111.515171,82.676589,0.018055777,0.0,67.131819,14.389785,19.547306,77.20818299999999,76.176404,0.0,75.882762,77.636085,0.0,75.410841,0.0,11.596085,28.436729999999997,10.0,49.0,60.0,24.525689,68.378359,29.170396999999998,0.0,15.454079,15.174109,6.833634,10.0,1.0,16.01361,0.0,1055.51,10.0,0.0,0.0,72.856341,4.3097650000000005,5.057264,7.345485000000001,8.24,1.0,83.46625300000001,66.144676,59.596137,226.821475,4.146,0.0,15.068154000000002,15.357356,11.422903,10.0,0.0,46.427395000000004,19.222214,23.259132,81.21259469058703,29.199747,0.0,0.034535182000000005,0.0,0.043586211,0.0,0.018236455,0.0,0.019492669,0.0,0.023583417000000002,2.020995,2.01378,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011219014,5.618651,0.0,0.08553161199999999,0.0,0.042432859,9.5,9.792313,0.0,0.017044662,9.5,9.778398,0.0,0.043876107000000004,0.390317029,74.3974,1.1921030000000001,74.029898,0.819342936,73.765124,0.9670403809999999,73.56545799999999,0.031774677,6.698171,1.0,1.0,74.35509499999999,74.29625300000001,29.032742,73.511052,73.553832,29.928174,73.19162,73.818988,30.025553000000002,73.562678,74.074186,29.250740000000004
 10/25/2017,18:57:08.118,0.0,74.26428100000001,0.0,5.108657,9.847306,0.0,0.000385136964,75.90464300000001,0.0,73.80869,0.029378102000000003,5.287693,0.0,0.0,0.0,62.433676,0.0,81.34857199999999,29.449184999999996,71.421708,0.0,0.0,0.0,162.656629,1.0,0.010448,98.110794,22.988443,10.843853999999999,22.766582,1.0,11115.32,1.0,0.00404,13.607225,42.501096999999994,0.0,2.584285,0.0,1.988423,0.0,1.982427,0.0,1.98968,10.0,8.998941,0.0,0.0,0.0,0.13903623199999998,0.0,0.136879618,0.0,0.138862627,0.0,0.0,0.0,2.194452,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313078,0.0,8.092812,75.18087299999999,0.0,6.348847,0.0,4.3256559999999995,73.899681,0.0,242.52642000000003,0.003161555,0.0,96.68316800000001,74.042964,76.83936800000001,111.52351100000001,82.67841700000001,0.0,0.0,67.13439,14.394570000000002,19.534195999999998,77.187575,76.171628,0.0,75.88177900000001,77.627701,0.0,75.410326,0.0,11.820511999999999,28.419038,10.0,49.0,60.0,24.520429999999998,68.376769,29.163615999999998,0.0,15.511192999999999,15.329517999999998,0.0,10.0,1.0,15.950041,0.0,1053.874,10.0,0.0,0.0,72.853533,4.390929,5.429136,0.0,8.24,1.0,83.753819,66.411506,59.704508999999995,221.225778,4.146,0.0,15.148104,15.38725,0.0,10.0,0.0,46.423621999999995,19.561592,23.2409,81.79372556761305,29.200258,0.0,0.028636101,0.0,0.045228952999999995,0.0,0.018268665,0.0,0.02477521,0.0,0.023035837000000003,2.020963,2.0138130000000003,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011260758999999999,5.619779,0.0,0.08801374,0.0,0.046107697,9.5,9.793280000000001,0.0,0.020362355,9.5,9.776916,0.0,0.045840955,0.474715568,74.39016600000001,0.749010825,74.034962,0.0,73.599459,1.1639700000000002,73.524222,0.026941903,7.048719999999999,1.0,1.0,74.357248,74.29966999999999,28.992109000000003,73.511239,73.555844,29.874183000000002,73.192415,73.81631999999999,30.102419,73.565252,74.07498100000001,29.328382
 10/25/2017,18:57:18.118,0.0,74.26592,0.0,3.676367,0.0,0.0,0.000369040242,75.76559499999999,0.0,73.807099,0.017184988999999998,2.315691,34.211869,0.0,0.0,62.637177,0.0,81.352837,29.465393,71.422363,0.0,0.0,0.0,160.97735,1.0,0.010448,98.045546,23.062573999999998,10.687161999999999,22.775723,1.0,11109.761,1.0,0.00404,13.449107999999999,42.468839,0.0,2.587056,0.0,1.9871009999999998,0.0,1.981428,0.0,1.988616,10.0,9.005218,0.0,0.0,0.0,0.13848903099999998,0.0,0.138907479,0.0,0.156424045,0.0,0.0,0.0,2.1947099999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.204242,0.0,11.941748,75.209086,0.0,4.417326,0.0,13.968354000000001,73.890277,0.0,242.542969,0.002176544,0.0,96.685283,74.041934,76.83726,111.52977800000001,82.67912,0.023037562999999997,0.0,67.130042,14.39473,19.54198,77.16832600000001,76.166899,0.0,75.878361,77.618521,0.0,75.409577,0.0,9.832733000000001,28.530192,10.0,49.0,60.0,24.513113,68.372795,29.160412,0.0,15.204581,15.482526000000002,0.078241198,10.0,1.0,15.989022,0.0,1044.859,10.0,0.0,0.0,72.854796,4.3272,5.101506,1.811924,8.24,1.0,83.782,66.341794,59.625638,231.679631,4.146,0.0,15.098811999999999,15.175606,0.0,10.0,0.0,46.425858000000005,19.529151000000002,23.22573,81.13173629525139,29.193895,0.0,0.003331298,0.0,0.042426629,0.0,0.023132469,0.0,0.02525837,0.0,0.02161857,2.020963,2.013394,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011261288000000001,5.622294,0.0,0.08424219599999999,0.0,0.043722276,9.5,9.792024000000001,0.0,0.023486786000000003,9.5,9.777818,0.0,0.042329997,0.29888527800000003,74.385102,1.374967,74.038579,1.9165240000000001,73.690611,1.473432,73.50686,0.032741232,7.062574000000001,1.0,1.0,74.356593,74.299998,28.956603,73.508852,73.557248,29.919898,73.192088,73.8188,30.083879,73.562958,74.074326,29.258115999999998
 10/25/2017,18:57:28.118,0.0,74.267698,0.0,5.5741510000000005,24.324165,0.0,0.000155758657,75.86626,0.0,73.809345,0.023651033999999998,5.3951150000000005,29.839628,0.0,0.0,62.383706000000004,0.0,81.350915,29.471245,71.39765899999999,0.0,0.0,0.0,152.341061,1.0,0.010448,98.235839,23.098572,10.50093,22.76397,1.0,11162.038999999999,1.0,0.00404,12.967053,42.428946999999994,0.0,2.5828349999999998,0.0,1.9862630000000001,0.0,1.981718,0.0,1.9893900000000002,10.0,9.004575,0.0,0.0,0.0,0.139164985,0.0,0.138746537,0.0,0.152267306,0.0,0.0,0.0,2.193647,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,16.384061,75.248152,0.0,4.560402,0.0,15.348173999999998,73.854105,0.0,242.54398199999997,0.001355701,0.0,96.685847,74.039126,76.837588,111.53925,82.680902,0.007830007,0.0,67.123216,14.394969,19.515759,77.181627,76.16127900000001,0.0,75.877939,77.608497,0.0,75.412058,0.0,12.573944000000001,28.409422999999997,10.0,49.0,60.0,24.531177,68.377003,29.152703000000002,0.0,15.0134,15.379920000000002,0.0,10.0,1.0,16.057989000000003,0.0,1042.276,10.0,0.0,0.0,72.85606,4.338623999999999,5.15651,0.0,8.24,1.0,83.677859,66.21799399999999,59.699090000000005,207.86985900000002,4.146,0.0,15.139087,15.35915,0.0,10.0,0.0,46.422551,19.463817000000002,23.256487,81.72012353573871,29.19422,0.0,0.001171526,0.0,0.044488109000000005,0.0,0.023776681,0.0,0.025193947999999997,0.0,0.020909936,2.020995,2.013458,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011240406000000001,5.6221,0.0,0.081727833,0.0,0.047106995,9.5,9.791379,0.0,0.021167621,9.5,9.777045,0.0,0.045228952999999995,0.256686009,74.388719,0.5872469579999999,74.089943,0.945940745,73.590778,1.480465,73.564011,0.017920725,6.892133,1.0,1.0,74.358746,74.301121,29.086789000000003,73.510397,73.552755,29.791816999999998,73.194568,73.818473,30.221774,73.56455,74.07217299999999,29.268209000000002
 10/25/2017,18:57:38.118,0.0,74.268635,0.0,5.824802,0.0,0.0,0.0,75.851775,0.0,73.80532,0.02392815,2.208269,0.0,0.0,0.0,62.07954,0.0,81.35457099999999,29.464510999999998,71.380114,0.0,0.0,0.0,149.142435,1.0,0.010448,98.52195,23.033858,10.164061,22.797435,1.0,11190.691,1.0,0.00404,12.986514,42.378302000000005,0.0,2.578871,0.0,1.986134,0.0,1.982298,0.0,1.988745,10.0,9.004414,0.0,0.0,0.0,0.13961562,0.0,0.137748701,0.0,0.151912855,0.0,0.0,0.0,2.196966,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,12.968131,75.254662,0.0,6.706536,0.0,16.278751,73.89389399999999,0.0,242.541425,0.001314659,0.0,96.690735,74.013989,76.84044499999999,111.54278400000001,82.68048,0.020153371,0.0,67.11957,14.394171,19.535834,77.191182,76.158704,0.0,75.876488,77.599223,0.0,75.412152,0.0,8.7106,28.492115000000002,10.0,50.0,60.1,24.517229,68.372888,29.147779999999997,0.0,15.080132999999998,15.300116000000001,0.0,10.0,1.0,16.025604,0.0,1050.682,10.0,0.0,0.0,72.854375,4.324194,5.155314,2.3733,8.24,1.0,83.458892,66.455978,59.60576999999999,229.89991099999997,4.146,0.0,15.277347,15.369314000000001,0.24847070699999999,10.0,0.0,46.421526,19.554106,23.287013,82.0440598496827,29.189204999999998,0.0,0.0,0.0,0.043715054,0.0,0.022778152000000003,0.0,0.023969945,0.0,0.019106141,2.021092,2.013684,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011200527,5.621843,0.0,0.08498361,0.0,0.049911475999999996,9.5,9.792829,0.0,0.024388682999999998,9.5,9.778913000000001,0.0,0.045422217,0.467682356,74.419826,0.854509,74.021941,1.740694,73.695675,1.100671,73.495285,0.025975348,7.252992999999999,1.0,1.0,74.359729,74.302245,29.129790000000003,73.51151999999999,73.553223,29.916746000000003,73.193398,73.820392,30.016283,73.567826,74.076479,29.284514
 10/25/2017,18:57:48.118,0.0,74.26723,0.0,4.750584,8.7411,0.0,0.0,75.840912,0.0,73.80855,0.025036615,1.957618,8.827249,0.0,0.0,62.104163,0.0,81.35297800000001,29.463814000000003,71.39583499999999,0.0,0.0,0.0,139.06676399999998,1.0,0.010448,99.050537,22.972067000000003,10.179841,22.80576,1.0,11092.761999999999,1.0,0.00404,13.174226999999998,42.317324,0.0,2.579,0.0,1.987391,0.0,1.982266,0.0,1.9889709999999998,10.0,9.010047,0.0,0.0,0.0,0.137426818,0.0,0.138006207,0.0,0.154845128,0.0,0.0,0.0,2.198802,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.250716,0.0,7.483397999999999,75.23006600000001,0.0,6.956919,0.0,14.353420000000002,73.851212,0.0,242.55377599999997,0.00045277466699999996,0.0,96.692145,73.964653,76.842365,111.55305600000001,82.682261,0.009403202,0.0,67.117933,14.393851999999999,19.560417,77.211742,76.151258,0.0,75.87639399999999,77.586999,0.0,75.410466,0.0,12.221273,28.419423,10.0,50.0,60.1,24.618523,68.37424399999999,29.142114000000003,0.0,15.136045000000001,15.177109,12.899047,10.0,1.0,16.047794,0.0,1057.563,10.0,0.0,0.0,72.854843,4.305557,5.170859,0.207993238,8.24,1.0,83.106406,66.267875,59.841779,228.34465899999998,4.146,0.0,15.384948000000001,15.273057999999999,7.270567,10.0,0.0,46.422225,19.452247,23.311554,82.8917982604009,29.183121000000003,0.0,0.0,0.0,0.046388535,0.0,0.023422363999999998,0.0,0.024195419,0.0,0.018300876,2.020738,2.013845,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01113824,5.621714,0.0,0.084177725,0.0,0.046687934,9.5,9.792281,0.0,0.026933322000000003,9.5,9.779268,0.0,0.043199684,0.481748781,74.414039,1.037372,74.030622,1.9516900000000001,73.720271,0.9178079,73.528563,0.032741232,6.922097,1.0,1.0,74.36113399999999,74.29733,29.097046000000002,73.511473,73.553457,29.854872999999998,73.19569200000001,73.819877,30.120959999999997,73.570166,74.07423299999999,29.300043
 10/25/2017,18:57:58.118,0.0,74.26812,0.0,2.45892,10.312232,0.0,0.0,75.88074399999999,0.0,73.808643,0.02124936,5.144464,0.0,0.0,0.0,62.078816,0.0,81.35541500000001,29.454386,71.404303,0.0,0.0,0.0,150.421886,1.0,0.010448,98.862472,23.025879,10.356899,22.750421,1.0,11103.881000000001,1.0,0.00404,13.548438,42.258209,0.0,2.574682,0.0,1.986811,0.0,1.982782,0.0,1.989325,10.0,9.0076,0.0,0.0,0.0,0.137909642,0.0,0.139519056,0.0,0.161934141,0.0,0.0,0.0,2.196643,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,17.811374,75.21198000000001,0.0,7.779603,0.0,12.010933999999999,73.807082,0.0,242.563039,0.513930981,0.0,96.696703,73.929641,76.84405100000001,111.55856899999999,82.683058,0.004421417,0.0,67.121767,14.394171,19.505516,77.209073,76.146997,0.0,75.875738,77.579926,0.0,75.411777,0.0,15.635763,28.307884,10.0,50.0,60.1,24.626069,68.377424,29.137842,0.0,15.111997,15.269514000000001,6.962003,10.0,1.0,16.195922,0.0,1048.998,10.0,0.0,0.0,72.854141,4.283913,4.989705000000001,0.0,8.24,1.0,83.202191,66.486027,59.747856999999996,218.91695099999998,4.146,0.0,15.171548000000001,15.274254,5.378769,10.0,0.0,46.41957,19.496029999999998,23.261034,82.19138017151202,29.184189,0.0,0.0,0.0,0.043811685999999996,0.0,0.021038777999999998,0.0,0.024388682999999998,0.0,0.01849414,2.020834,2.013426,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011147651000000001,5.621585,0.0,0.089013038,0.0,0.05049171400000001,9.5,9.791508,0.0,0.02683669,9.5,9.778366,0.0,0.043682843,0.5520808970000001,74.414039,0.88264187,73.97998199999999,1.156937,73.700739,0.6575790739999999,73.53796700000001,0.030163752000000002,7.150856,1.0,1.0,74.360759,74.299623,29.147147999999998,73.512316,73.554861,29.821768,73.195224,73.82217,30.080015999999997,73.566048,74.070066,29.395543
 10/25/2017,18:58:08.118,0.0,74.26961800000001,0.0,2.279884,6.400435,0.0,0.000336846792,75.78732099999999,0.0,73.809954,0.026514568,4.893813,0.0,0.0,0.0,62.72697900000001,0.0,81.35593,29.452807,71.401917,0.0,0.0,0.0,146.183707,1.0,0.010448,98.35646899999999,23.040723999999997,10.426805,22.771316,1.0,11020.812,1.0,0.00404,13.544383999999999,42.195277000000004,0.0,2.572685,0.0,1.9876169999999997,0.0,1.982427,0.0,1.988777,10.0,9.004703,0.0,0.0,0.0,0.141064092,0.0,0.138456843,0.0,0.155940703,0.0,0.0,0.0,2.199092,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,8.156961,75.265514,0.0,6.956919,0.0,17.995504,73.827338,0.0,242.574812,0.7130675590000001,0.0,96.698583,73.903335,76.84185,111.564695,82.681511,0.0,0.0,67.13448299999999,14.395686999999999,19.497732,77.19624,76.143766,0.0,75.87344399999999,77.570231,0.0,75.41210500000001,0.0,7.66862,28.404038,10.0,50.0,60.1,24.52546,68.369849,29.136263,0.0,15.25929,15.379920000000002,7.090371,10.0,1.0,16.032801,0.0,1049.254,10.0,0.0,0.0,72.85503,4.2803059999999995,5.065036,0.0,8.24,1.0,83.399721,66.371842,59.575065,216.928795,4.146,0.0,14.988805,15.406979000000002,0.0,10.0,0.0,46.421107,19.847205,23.224987,83.13535117410933,29.179499,0.0,0.000333404751,0.0,0.04455253,0.0,0.024420893,0.0,0.025129527000000002,0.0,0.019621511,2.020834,2.0138130000000003,2.018129,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011173906,5.620843,0.0,0.08401654800000001,0.0,0.044624867,9.5,9.791637,0.0,0.023615628,9.5,9.777883000000001,0.0,0.043972739000000004,0.43251629799999997,74.435742,0.685711946,74.042197,0.0,73.682653,1.002206,73.546648,0.023075684,6.564138000000001,1.0,1.0,74.359261,74.29803199999999,29.302977000000002,73.508291,73.554908,29.747678000000004,73.197002,73.820953,30.084651,73.567452,74.07381099999999,29.292278000000003
 10/25/2017,18:58:18.118,0.0,74.267371,0.0,3.5331379999999997,6.095827,0.0,0.00017587955999999997,75.831498,0.0,73.808784,0.024944242999999998,3.676367,0.0,0.0,0.0,62.693665,0.0,81.358274,29.457915999999997,71.36664,0.0,0.0,0.0,149.702195,1.0,0.010448,98.027024,23.058352,10.12865,22.815881,1.0,11165.247,1.0,0.00404,12.933403,42.133882,0.0,2.576003,0.0,1.988229,0.0,1.982105,0.0,1.989454,10.0,9.00319,0.0,0.0,0.0,0.140516892,0.0,0.138617784,0.0,0.15613404,0.0,0.0,0.0,2.1990279999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,16.784992000000003,75.244534,0.0,3.415797,0.0,7.855428999999999,73.87146800000001,0.0,242.57027599999998,0.713560065,0.0,96.700369,73.91475600000001,76.8448,111.572565,82.685449,0.024610757999999996,0.0,67.140281,14.396085000000001,19.502648999999998,77.132919,76.135244,0.0,75.87161800000001,77.562596,0.0,75.41350899999999,0.0,8.886935000000001,28.57173,10.0,50.0,60.1,24.532320000000002,68.376255,29.12795,0.0,15.243058,15.308516000000001,0.0,10.0,1.0,15.95244,0.0,1043.2069999999999,10.0,0.0,0.0,72.8562,4.457664,5.048296,0.0,8.24,1.0,83.599789,66.58999399999999,59.938109999999995,222.075554,4.146,0.0,15.246088,15.120004999999999,0.0,10.0,0.0,46.421293,19.474932,23.269431,81.38170756906632,29.176340999999997,0.0,0.005910131999999999,0.0,0.041331467999999996,0.0,0.021811833,0.0,0.025516055,0.0,0.022037308,2.020995,2.013651,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011201217,5.6198440000000005,0.0,0.082888308,0.0,0.050040417999999996,9.5,9.793054,0.0,0.023518996,9.5,9.778398,0.0,0.0414281,0.369217394,74.44587,0.720878001,74.037133,0.945940745,73.752825,1.241336,73.553159,0.030485937,7.333542,1.0,1.0,74.361976,74.300232,29.17713,73.511894,73.554627,29.794970000000003,73.196394,73.816834,30.1395,73.569511,74.071564,29.216965000000002
 10/25/2017,18:58:28.118,0.0,74.270647,0.0,5.824802,10.440488,0.0,8.734758e-05,75.853224,0.0,73.807473,0.023189172999999997,3.3182940000000003,27.181048999999998,0.0,0.0,62.260591000000005,0.0,81.357571,29.450578000000004,71.32528,0.0,0.0,0.0,152.660924,1.0,0.010448,98.36751600000001,23.096578,9.847559,22.826002,1.0,11183.528,1.0,0.00404,12.202009,42.070626000000004,0.0,2.5676900000000002,0.0,1.9879069999999999,0.0,1.981944,0.0,1.9887130000000002,10.0,8.993051,0.0,0.0,0.0,0.139293738,0.0,0.139422491,0.0,0.144050496,0.0,0.0,0.0,2.195161,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,13.016242,75.274918,0.0,6.706536,0.0,9.443827,73.820104,0.0,242.557443,0.712246715,0.0,96.705116,73.951219,76.844941,111.57968000000001,82.685027,0.019366773,0.0,67.13972,14.392017999999998,19.561646,77.145237,76.131451,0.0,75.87115,77.550652,0.0,75.410934,0.0,10.169373,28.469038,10.0,50.0,60.1,24.515857,68.37555400000001,29.122099,0.0,15.653076,15.336718,7.282924,10.0,1.0,16.095171,0.0,1046.447,10.0,0.0,0.0,72.856388,4.404757,5.215101,10.248599,8.24,1.0,83.348286,66.701174,59.950753000000006,226.37253700000002,4.146,0.0,15.251498000000002,15.564217000000001,11.454967,10.0,0.0,46.420548,19.391676,23.272492,81.35964593538576,29.173462,0.0,0.03517989,0.0,0.045551059000000005,0.0,0.01797877,0.0,0.022939205,0.0,0.023164679,2.020995,2.0135549999999998,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011155797,5.618458,0.0,0.08269489599999999,0.0,0.047816174,9.5,9.791347,0.0,0.017237925,9.5,9.777399,0.0,0.040171886000000004,0.341084548,74.41765600000001,0.861542212,74.062453,0.530981261,73.69278100000001,1.4031,73.551712,0.021786944,7.0223,1.0,1.0,74.363474,74.298547,28.973567,73.513954,73.554674,29.871029999999998,73.19658100000001,73.817911,30.096239,73.572039,74.071986,29.232104999999997
 10/25/2017,18:58:38.118,0.0,74.270881,0.0,6.755791,1.510688,0.0,0.0,75.830773,0.0,73.808082,0.01810871,3.998632,15.505726000000001,0.0,0.0,61.616049,0.0,81.359258,29.44533,71.329163,0.0,0.0,0.0,145.144153,1.0,0.010448,99.02190300000001,23.071109,9.983701,22.796292,1.0,11161.825,1.0,0.00404,12.984081,42.013422,0.0,2.571589,0.0,1.9869720000000002,0.0,1.9814919999999998,0.0,1.988358,10.0,8.991152,0.0,0.0,0.0,0.140291574,0.0,0.140452515,0.0,0.150043934,0.0,0.0,0.0,2.198641,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,11.957785000000001,75.19317099999999,0.0,7.457683,0.0,4.7749,73.824445,0.0,242.566754,0.716474059,0.0,96.70662,73.981832,76.845409,111.58868000000001,82.685918,0.006519011,0.0,67.137709,14.391221,19.561646,77.13975699999999,76.125504,0.0,75.8682,77.537444,0.0,75.413931,0.0,11.980816,28.425192,10.0,50.0,60.1,24.514485,68.374992,29.121263,0.0,15.335643,15.580331,6.657127,10.0,1.0,16.112562,0.0,1048.885,10.0,0.0,0.0,72.85592,4.325397,5.146346,14.739606,8.24,1.0,82.914559,66.487829,59.870076,215.77438199999997,4.146,0.0,15.14029,15.511605,11.551160000000001,10.0,0.0,46.41561,19.229927,23.300652,83.10582296473693,29.169189000000003,0.0,0.042980860999999995,0.0,0.046324114000000007,0.0,0.014693287,0.0,0.019202773,0.0,0.023518996,2.020834,2.013684,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011079948000000001,5.621617,0.0,0.08269489599999999,0.0,0.044076865,9.5,9.792603,0.0,0.01591729,9.5,9.775435,0.0,0.040429571,0.390317029,74.40969799999999,1.156937,74.028452,0.31295170899999997,73.701462,0.7982433040000001,73.51915799999999,0.031452492,6.970426,1.0,1.0,74.36057199999999,74.293725,29.076532,73.510724,73.55481400000001,29.745314,73.20098,73.819456,30.030575,73.571337,74.073952,29.191731
 10/25/2017,18:58:48.118,0.0,74.272473,0.0,6.290296,2.10387,0.0,0.0,75.756904,0.0,73.810001,0.021064616,5.144464,10.829189999999999,0.0,0.0,62.244657999999994,0.0,81.360102,29.439709999999998,71.359388,0.0,0.0,0.0,71.735697,1.0,0.010448,98.693031,23.092542,10.075624000000001,22.753033,1.0,11021.24,1.0,0.00404,13.309235000000001,41.953378,0.0,2.570719,0.0,1.9877779999999998,0.0,1.981138,0.0,1.988068,10.0,8.973576,0.0,0.0,0.0,0.137877454,0.0,0.13871434900000001,0.0,0.159227427,0.0,0.0,0.0,2.190328,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,6.521164,75.256109,0.0,6.2415400000000005,0.0,0.0,73.857722,0.0,242.56366699999998,1.103912,0.0,96.709816,73.996951,76.849999,111.590989,82.685965,0.012025195,0.0,67.13439,14.39473,19.573117,77.151606,76.122601,0.0,75.86665500000001,77.5292,0.0,75.413744,0.0,0.0,28.443269,10.0,50.0,60.1,24.511512,68.370784,29.117037,0.0,15.368708999999999,15.331918,7.090371,10.0,1.0,15.992021,0.0,1052.687,10.0,0.0,0.0,72.85568599999999,4.344034,5.108681,2.2610240000000004,8.24,1.0,82.921686,66.715597,59.868871999999996,225.025721,4.146,0.0,15.184172,15.534324,14.084245000000001,10.0,0.0,46.416076000000004,19.446348999999998,23.311508,83.6745802588026,29.171604,0.0,0.055262555,0.0,0.045003479000000006,0.0,0.013630336000000002,0.0,0.016239396,0.0,0.023486786000000003,2.020899,2.013458,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011074328,5.620618,0.0,0.082501483,0.0,0.04678464,9.5,9.793215,0.0,0.01385581,9.5,9.770925,0.0,0.042684314,0.319984913,74.42272,0.7982433059999999,74.022664,1.2554020000000001,73.718824,1.149904,73.488051,0.034674341000000004,6.988469,1.0,1.0,74.363427,74.293351,29.034715000000002,73.51264300000001,73.552942,29.677134999999996,73.199202,73.819128,29.95255,73.569745,74.07226700000001,29.361381
 10/25/2017,18:58:58.118,0.0,74.271162,0.0,3.8195959999999998,5.87138,0.0,0.0,75.822807,0.0,73.81121800000001,0.021895964,4.213476,0.0,0.0,0.0,61.50597,0.0,81.361274,29.439525,71.393214,0.0,0.0,0.0,169.293777,1.0,0.010448,98.441559,23.066378,10.198372,22.697693,1.0,11093.403999999999,1.0,0.00404,13.17666,41.904181,0.0,2.571879,0.0,1.986747,0.0,1.980912,0.0,1.98852,10.0,8.984295,0.0,0.0,0.0,0.138585596,0.0,0.138810914,0.0,0.164995305,0.0,0.0,0.0,2.1874599999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,0.0,75.20257600000001,0.0,7.099994000000001,0.0,10.534847000000001,73.856999,0.0,242.553921,0.004187608,0.0,96.71329300000001,73.998917,76.85121600000001,111.600602,82.686902,0.018317977,0.0,67.131772,14.396564000000001,19.532557,77.149686,76.116373,0.0,75.864079,77.515196,0.0,75.412479,0.0,12.654096000000001,28.268269,10.0,50.0,60.1,24.526832000000002,68.373262,29.117362,0.0,15.483538000000001,15.333117999999999,8.871483999999999,10.0,1.0,16.105366,0.0,1035.9080000000001,10.0,0.0,0.0,72.855498,4.3662790000000005,5.002858,10.874132000000001,8.24,1.0,83.03744,66.356818,59.860443000000004,204.919692,4.146,0.0,15.169144000000001,15.507420000000002,6.821664999999999,10.0,0.0,46.415331,19.17276,23.311183,85.48152385355742,29.171279,0.0,0.029603163,0.0,0.0508336,0.0,0.013340441000000001,0.0,0.013469283,0.0,0.016464871000000002,2.020867,2.01378,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011086384,5.621327,0.0,0.081308773,0.0,0.047751703,9.5,9.793344,0.0,0.018397508,9.5,9.746122,0.0,0.044133792000000005,0.411416664,74.419826,0.8052765190000001,73.987216,0.819342936,73.78248599999999,1.374967,73.553159,0.030485937,6.843481,1.0,1.0,74.362397,74.294053,28.998815000000004,73.511567,73.553317,29.785118,73.200091,73.817724,30.107440000000004,73.571383,74.071939,29.274421000000004
 10/25/2017,18:59:08.118,0.0,74.271162,0.0,3.7121739999999996,15.121820000000001,0.0,0.000843893584,75.817013,0.0,73.808877,0.02346629,4.213476,0.0,0.0,0.0,63.399041000000004,0.0,81.361977,29.428425,71.386196,0.0,0.0,0.0,145.94381,1.0,0.010448,98.088418,23.104789,8.365226,22.739973000000003,1.0,11095.969,1.0,0.00404,12.06984,41.860802,0.0,2.5740380000000003,0.0,1.9842970000000002,0.0,1.982266,0.0,1.989873,10.0,8.995497,0.0,0.0,0.0,0.137813077,0.0,0.138231525,0.0,0.17085985199999998,0.0,0.0,0.0,2.1895540000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,0.0,75.2373,0.0,6.026927,0.0,0.0,73.862786,0.0,242.542534,0.002586965,0.0,96.7171,74.014832,76.850561,111.609225,82.689481,0.020939969,0.0,67.133128,14.391859,19.493225,77.125426,76.109021,0.0,75.863564,77.503346,0.0,75.410841,0.0,12.301426,28.45673,10.0,50.0,60.1,24.492991,68.370644,29.11634,0.0,15.28394,15.493927,16.734057,10.0,1.0,16.038798,0.0,1055.013,10.0,0.0,0.0,72.857651,4.472093,5.053079,11.708176,8.24,1.0,83.19459599999999,66.414511,59.717754000000006,213.834327,4.146,0.0,15.230459,15.329257,12.208478999999999,10.0,0.0,46.414632,19.411866,23.31123,84.02948640550798,29.172672,0.0,0.0,0.0,0.04352179,0.0,0.024646368,0.0,0.018655193,0.0,0.014693287,2.021189,2.013426,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011105543,5.621778,0.0,0.083629723,0.0,0.043238745,9.5,9.793827,0.0,0.024453104,9.5,9.738069,0.0,0.037401773,0.242619587,74.442976,0.657579079,74.024111,1.002206,73.705803,1.178037,73.58065,0.026941903,6.9456169999999995,1.0,1.0,74.365347,74.29424,28.975145,73.510163,73.554627,29.703540000000004,73.202993,73.816507,30.045253000000002,73.57419200000001,74.071986,29.315183
 10/25/2017,18:59:18.118,0.0,74.270741,0.0,3.1034509999999997,0.0,0.0,0.0,75.767043,0.0,73.809533,0.011180803999999999,4.858006,0.0,0.0,0.0,64.372373,0.0,81.36319499999999,29.428471000000002,71.372114,0.0,0.0,0.0,137.467452,1.0,0.010448,98.818372,23.031121,9.606833,22.765929,1.0,11171.768,1.0,0.00404,12.297285,41.826033,0.0,2.578162,0.0,1.987843,0.0,1.9830400000000001,0.0,1.9888740000000003,10.0,9.007021,0.0,0.0,0.0,0.138295901,0.0,0.136815241,0.0,0.15909853599999998,0.0,0.0,0.0,2.186654,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.572637,0.0,11.621003,75.225725,0.0,4.846553,0.0,12.845244000000001,73.82589200000001,0.0,242.55329300000002,0.001396744,0.0,96.71945,74.035896,76.850233,111.61671799999999,82.691544,0.005470214,0.0,67.12840600000001,14.393454,19.571888,77.126784,76.10443199999999,0.0,75.862768,77.488452,0.0,75.413088,0.0,11.724329,28.497115,10.0,50.0,60.1,24.536436,68.373449,29.114576,0.0,15.304379999999998,15.331918,12.241158,10.0,1.0,16.048993,0.0,1039.517,10.0,0.0,0.0,72.856902,4.389125,5.166076,11.082644,8.24,1.0,82.766131,66.505258,59.538941,223.085666,4.146,0.0,15.327841000000001,15.435676,15.911914000000001,10.0,0.0,46.413142,19.179791,23.321204,82.22084954076578,29.174344,0.0,0.0,0.0,0.04400495,0.0,0.025838161000000002,0.0,0.022456046,0.0,0.017398979,2.021189,2.01378,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01103005,5.621327,0.0,0.083404075,0.0,0.043496627999999996,9.5,9.792056,0.0,0.026514584,9.5,9.731981,0.0,0.042684314,0.327018126,74.418379,1.396066,74.031345,0.48878199200000005,73.673248,1.480465,73.51047700000001,0.026297532999999998,7.273291,1.0,1.0,74.362257,74.2919,28.869813,73.50866500000001,73.550274,29.741373,73.203976,73.815851,30.033278000000003,73.57110300000001,74.070628,29.197553999999997
 10/25/2017,18:59:28.118,0.0,74.27233299999999,0.0,4.070247,13.117825,0.0,0.0,75.772837,0.0,73.809907,0.021526476,3.6405589999999997,0.0,0.0,0.0,63.911778000000005,0.0,81.364929,29.422897999999996,71.388255,0.0,0.0,0.0,151.62136999999998,1.0,0.010448,99.017907,23.039471,9.772883,22.754175,1.0,11116.068000000001,1.0,0.00404,12.635007,41.798573,0.0,2.5817069999999998,0.0,1.987037,0.0,1.9822009999999999,0.0,1.988616,10.0,9.005476,0.0,0.0,0.0,0.138907479,0.0,0.136589923,0.0,0.160677452,0.0,0.0,0.0,2.1867509999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,10.931402,75.217768,0.0,6.992686999999999,0.0,7.999828999999999,73.804912,0.0,242.55889,0.001150491,0.0,96.723022,74.02910899999999,76.85266800000001,111.62298500000001,82.692528,0.0020616239999999997,0.0,67.126489,14.395207999999998,19.526002,77.106411,76.098813,0.0,75.858835,77.478522,0.0,75.416038,0.0,6.418243,28.439422999999998,10.0,50.0,60.1,24.549469000000002,68.37228,29.111325,0.0,15.080734,15.504726999999999,4.410678,10.0,1.0,15.942245000000002,0.0,1050.505,10.0,0.0,0.0,72.85554499999999,4.372291000000001,5.1798269999999995,0.0,8.24,1.0,82.619957,66.358621,59.549778,217.842706,4.146,0.0,15.043508,15.455406,0.0,10.0,0.0,46.413142,19.357421,23.317585,82.12508005711592,29.173462,0.0,1.1050587e-05,0.0,0.045228952999999995,0.0,0.020265724,0.0,0.025032895,0.0,0.019299405,2.020995,2.013651,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010999037,5.610721,0.0,0.082791602,0.0,0.044431455,9.5,9.793538,0.0,0.023937734,9.5,9.720642999999999,0.0,0.044101580999999994,0.270752433,74.411868,1.114738,74.02555799999999,0.101955361,73.71520699999999,1.396066,73.509754,0.030163752000000002,6.830916,1.0,1.0,74.362678,74.290027,29.051284000000003,73.509227,73.550087,29.769353999999996,73.203133,73.814915,30.001604999999998,73.574051,74.06697700000001,29.334206
 10/25/2017,18:59:38.118,0.0,74.27256700000001,0.0,7.042249000000001,17.302167,0.0,0.00019197628499999998,75.772837,0.0,73.811639,0.024851871,2.637956,0.0,0.0,0.0,63.122395,0.0,81.369007,29.419553999999998,71.42255,0.0,0.0,0.0,150.34192,1.0,0.010448,98.862237,23.056310999999997,9.853063,22.751237,1.0,11067.425,1.0,0.00404,12.844614,41.777768,0.0,2.57871,0.0,1.987037,0.0,1.9820400000000002,0.0,1.98852,10.0,9.001710000000001,0.0,0.0,0.0,0.138231525,0.0,0.137040559,0.0,0.150656166,0.0,0.0,0.0,2.185075,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,5.751377,75.21415,0.0,4.453094999999999,0.0,5.400632,73.867127,0.0,242.561158,0.0017661229999999999,0.0,96.724526,74.022743,76.853652,111.63066599999999,82.691825,0.003110421,0.0,67.131538,14.395766,19.488719,77.104865,76.095582,0.0,75.85831999999999,77.46601700000001,0.0,75.413837,0.0,5.64878,28.4025,10.0,50.0,60.1,24.536207,68.371579,29.111418,0.0,15.267106,15.304916,0.0,10.0,1.0,15.918856,0.0,1051.692,10.0,0.0,0.0,72.857043,4.362071,5.175641000000001,0.0,8.24,1.0,82.60322099999999,66.39407800000001,59.640088,226.19616800000003,4.146,0.0,15.239476000000002,15.436274,0.0,10.0,0.0,46.411977,19.150754,23.286039000000002,82.26505812709807,29.173508,0.0,0.006296957,0.0,0.045551059000000005,0.0,0.022294993,0.0,0.023486786000000003,0.0,0.021393095,2.020899,2.013523,2.0186759999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010988582,5.4285879999999995,0.0,0.07885888099999999,0.0,0.050137124000000005,9.5,9.792216999999999,0.0,0.023068047,9.5,9.708789,0.0,0.045003479000000006,0.34108454899999996,74.393783,0.8404425870000001,74.04581400000001,0.896708264,73.605246,1.424199,73.50686,0.029519383,6.584114,1.0,1.0,74.362912,74.28881,28.942401,73.508431,73.549572,29.839109000000004,73.20495799999999,73.815149,30.141818,73.575877,74.06688299999999,29.236376
 10/25/2017,18:59:48.118,0.0,74.274252,0.0,7.400321000000001,5.662964,0.0,0.0,75.78732099999999,0.0,73.810562,0.024759497999999998,6.218682,17.011186,0.0,0.0,62.716840000000005,0.0,81.366382,29.423455,71.385962,0.0,0.0,0.0,132.349651,1.0,0.010448,98.699472,23.11852,9.709214999999999,22.757277,1.0,11098.108,1.0,0.00404,12.721769,41.762595000000005,0.0,2.579967,0.0,1.9895509999999998,0.0,1.982234,0.0,1.988648,10.0,8.998137,0.0,0.0,0.0,0.137233689,0.0,0.138006207,0.0,0.136413696,0.0,0.0,0.0,2.18572,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,8.525818,75.204746,0.0,8.20883,0.0,12.877333,73.809976,0.0,242.549385,0.002135502,0.0,96.727581,74.027377,76.853277,111.63495400000001,82.694825,0.011500796,0.0,67.140514,14.396006,19.505516,77.102992,76.085983,0.0,75.858975,77.45819499999999,0.0,75.41379,0.0,5.3762620000000005,28.394807,10.0,50.0,60.1,24.584225,68.368726,29.109792,0.0,15.351875,15.381720000000001,0.0,10.0,1.0,15.975229,0.0,1054.131,10.0,0.0,0.0,72.85489,4.445037999999999,5.071613,8.676747,8.24,1.0,82.849018,66.548527,59.670793,228.52102799999997,4.146,0.0,15.122857000000002,15.488885999999999,0.0,10.0,0.0,46.409136,19.616718,23.277364000000002,81.5361708432074,29.173694,0.0,0.031859642,0.0,0.041685785,0.0,0.018139823,0.0,0.024549736000000003,0.0,0.023035837000000003,2.020899,2.013523,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011020735,5.4268790000000005,0.0,0.08388760599999999,0.0,0.04559193,9.5,9.792346,0.0,0.020942147,9.5,9.700253,0.0,0.044166002999999995,0.46768235700000005,74.39016600000001,1.4663979999999999,74.050154,1.9305900000000003,73.780316,1.417166,73.503966,0.025330979,6.566716,1.0,1.0,74.369794,74.289559,29.003549,73.50552900000001,73.545875,29.791422999999998,73.205848,73.812528,30.00933,73.57508100000001,74.068803,29.282185
 10/25/2017,18:59:58.118,0.0,74.274486,0.0,6.827405000000001,0.8373448509999999,0.0,0.0005984185500000001,75.767767,0.0,73.81121800000001,0.023835778,4.750584,38.103643,0.0,0.0,62.821126,0.0,81.368538,29.421598,71.301466,0.0,0.0,0.0,138.586971,1.0,0.010448,98.277679,23.180498,9.356017,22.762664,1.0,11081.002,1.0,0.00404,11.87199,41.754356,0.0,2.5823840000000002,0.0,1.985586,0.0,1.98233,0.0,1.989841,10.0,8.999135,0.0,0.0,0.0,0.13739463,0.0,0.137748701,0.0,0.136639255,0.0,0.0,0.0,2.192648,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,5.478744,75.210533,0.0,4.918091,0.0,14.658264,73.870021,0.0,242.56323199999997,0.002217586,0.0,96.729743,74.038658,76.858616,111.64353,82.695153,0.008092206,0.0,67.137429,14.39465,19.599748,77.09123699999999,76.083361,0.0,75.856634,77.449764,0.0,75.41725500000001,0.0,9.928916000000001,28.400191999999997,10.0,50.0,60.1,24.597487,68.37228,29.106170000000002,0.0,15.495562,15.328918,0.0,10.0,1.0,16.168335,0.0,1057.6760000000002,10.0,0.0,0.0,72.85807199999999,4.4071620000000005,5.044708999999999,19.182494000000002,8.24,1.0,83.17753,66.319558,59.7021,218.612315,4.146,0.0,15.292976000000001,15.384260000000001,0.0,10.0,0.0,46.410719,19.562726,23.292441,81.05824103109168,29.170628999999998,0.0,0.032504351,0.0,0.044778004,0.0,0.017431189,0.0,0.024710789,0.0,0.022778152000000003,2.020899,2.013909,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011067127,5.425203,0.0,0.082598189,0.0,0.045495224,9.5,9.792861,0.0,0.020233513,9.5,9.699319000000001,0.0,0.037498405,0.334051337,74.408251,0.875608633,74.089943,0.903741475,73.609587,1.5578299999999998,73.53652,0.033063417000000005,6.628577000000001,1.0,1.0,74.366564,74.289185,28.989742,73.50866500000001,73.545547,29.817433,73.20669000000001,73.810047,30.077697999999998,73.575034,74.06679,29.277526
