date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:00:08.118,0.0,74.27659200000001,0.0,3.5331379999999997,0.0,0.0,0.0,75.737351,0.0,73.811545,0.028639125,5.46673,0.0,0.0,0.0,63.110808,0.0,81.36717900000001,29.427682,71.280552,0.0,0.0,0.0,163.936079,1.0,0.010448,98.613625,23.205967,9.169417999999999,22.735892,1.0,11115.427,1.0,0.00404,12.01389,41.750074,0.0,2.5822220000000002,0.0,1.987875,0.0,1.982363,0.0,1.9882939999999998,10.0,8.993984,0.0,0.0,0.0,0.139519056,0.0,0.137523383,0.0,0.14340604,0.0,0.0,0.0,2.194485,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,17.250071,75.176532,0.0,6.527692,0.0,16.439195,73.83167900000001,0.0,242.55777999999998,0.002997386,0.0,96.731716,74.01871700000001,76.85693,111.648525,82.698013,0.009665402,0.0,67.130042,14.393692999999999,19.548535,77.093906,76.077086,0.0,75.855932,77.437867,0.0,75.415616,0.0,13.086919,28.310577000000002,10.0,50.0,60.1,24.517457,68.367698,29.104405,0.0,15.445661999999999,15.420123,0.0,10.0,1.0,16.19892,0.0,1044.025,10.0,0.0,0.0,72.857885,4.39153,5.31614,14.916038,8.24,1.0,83.17565400000001,66.617038,59.815891,212.98455,4.146,0.0,15.210020000000002,15.365129000000001,0.0,10.0,0.0,46.40853,19.647344,23.360081,81.74956253590906,29.170907,0.0,0.035212126,0.0,0.047515907,0.0,0.017882138,0.0,0.023551207,0.0,0.023068047,2.020867,2.013619,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011060898999999999,5.425235,0.0,0.080083827,0.0,0.045011693,9.5,9.792475,0.0,0.01797877,9.5,9.698546,0.0,0.041105994,0.5098816270000001,74.437912,1.0866049999999998,73.98649300000001,0.9951732259999999,73.69856800000001,1.522664,73.48588000000001,0.038218375,6.731679,1.0,1.0,74.368249,74.289606,29.054834000000003,73.505623,73.543862,29.795364000000003,73.205146,73.810001,30.093535,73.574613,74.06744499999999,29.274809
 10/25/2017,19:00:18.118,0.0,74.274018,0.0,3.855403,0.0,0.0,0.0,75.724315,0.0,73.814026,0.026052707,5.251886,0.0,0.0,0.0,62.64442,0.0,81.369382,29.419601,71.27250500000001,0.0,0.0,0.0,156.33934299999999,1.0,0.010448,98.72077,23.275972,8.996213000000001,22.8118,1.0,11127.187,1.0,0.00404,12.011863,41.75431,0.0,2.582802,0.0,1.9871330000000003,0.0,1.9820080000000002,0.0,1.9887130000000002,10.0,9.000003999999999,0.0,0.0,0.0,0.139261549,0.0,0.137459006,0.0,0.140538212,0.0,0.0,0.0,2.1920029999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,19.350949,75.265514,0.0,6.313078,0.0,3.6999230000000005,73.838913,0.0,242.554548,0.00065798529,0.0,96.738343,74.03009200000001,76.858288,111.65568799999998,82.696044,0.014384988000000001,0.0,67.123029,14.395048999999998,19.55591,77.09765300000001,76.073246,0.0,75.85096899999999,77.43046700000001,0.0,75.41468,0.0,12.606005,28.403269,10.0,50.0,60.1,24.523401999999997,68.368493,29.100783000000003,0.0,15.395763,15.577331,0.0,10.0,1.0,16.26069,0.0,1051.484,10.0,0.0,0.0,72.85854,4.49073,5.13678,4.458409,8.24,1.0,83.14818000000001,66.550931,59.974835999999996,218.96505200000001,4.146,0.0,15.176357000000001,15.420132,0.0,10.0,0.0,46.407971,18.891683999999998,23.417005,81.85261495636789,29.170118,0.0,0.026476327999999997,0.0,0.045454427,0.0,0.01849414,0.0,0.024968473999999997,0.0,0.022971416,2.020834,2.013394,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011050506000000002,5.426009,0.0,0.082727131,0.0,0.04591428400000001,9.5,9.791798,0.0,0.020877725,9.5,9.698932000000001,0.0,0.042941999,0.545047685,74.412592,0.7982433059999999,74.04075,0.812309724,73.708696,1.628162,73.501796,0.030808122,6.97687,1.0,1.0,74.364972,74.292321,29.094285,73.508618,73.54653,29.813887,73.203086,73.811311,29.995425,73.57466,74.067398,29.213083
 10/25/2017,19:00:28.118,0.0,74.276686,0.0,4.714777,12.316227,0.0,0.0,75.75038599999999,0.0,73.81112399999999,0.028269637,2.100847,38.472001,0.0,0.0,63.362106999999995,0.0,81.371351,29.415189,71.28336,0.0,0.0,0.0,160.657488,1.0,0.010448,98.932525,23.205318,9.063183,22.807229,1.0,11163.643,1.0,0.00404,12.230389,41.760733,0.0,2.58219,0.0,1.9883259999999998,0.0,1.981782,0.0,1.987972,10.0,9.002642999999999,0.0,0.0,0.0,0.139647809,0.0,0.138778725,0.0,0.15101061699999999,0.0,0.0,0.0,2.189264,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,16.111428,75.233683,0.0,6.277309,0.0,6.8285860000000005,73.86785,0.0,242.552763,0.002381754,0.0,96.74074,74.040577,76.859974,111.662568,82.699373,0.013073992,0.0,67.116578,14.396644,19.558367999999998,77.098964,76.067065,0.0,75.852701,77.417774,0.0,75.414305,0.0,8.999149000000001,28.287884000000002,10.0,50.0,60.1,24.551527,68.371064,29.097579,0.0,15.250874,15.603132999999998,0.0,10.0,1.0,16.191724,0.0,1053.2,10.0,0.0,0.0,72.85409399999999,4.43602,5.412396,0.0,8.24,1.0,83.037674,66.460185,59.732806000000004,221.626616,4.146,0.0,15.104222,15.426110999999999,0.0,10.0,0.0,46.405035999999996,19.421394,23.444794,82.1619127003064,29.167331,0.0,0.005652248,0.0,0.041975680999999994,0.0,0.022005097,0.0,0.025483844,0.0,0.021586359,2.020995,2.0131360000000003,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01102653,5.423881,0.0,0.082598189,0.0,0.050330535999999995,9.5,9.792861,0.0,0.023551207,9.5,9.700156,0.0,0.044778004,0.453615935,74.42055,0.86154221,74.011813,0.0,73.728952,1.0584719999999999,73.47936999999999,0.028230643,6.815128,1.0,1.0,74.36721899999999,74.292836,28.979878999999997,73.510397,73.544985,29.744132,73.209405,73.807941,30.032506,73.576298,74.064075,29.284126
 10/25/2017,19:00:38.118,0.0,74.276967,0.0,5.896417,12.508611,0.0,0.000232218094,75.731557,0.0,73.811779,0.028916242,4.858006,17.411573999999998,0.0,0.0,62.482198,0.0,81.373928,29.40604,71.273113,0.0,0.0,0.0,147.78302,1.0,0.010448,98.928764,23.238998000000002,9.216389,22.804128,1.0,11120.771999999999,1.0,0.00404,12.594059,41.769436,0.0,2.581224,0.0,1.9887130000000002,0.0,1.9833939999999999,0.0,1.988648,10.0,9.003511999999999,0.0,0.0,0.0,0.13871434900000001,0.0,0.138360278,0.0,0.14144045,0.0,0.0,0.0,2.191488,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,7.9484770000000005,75.225002,0.0,5.669238,0.0,9.764714999999999,73.830232,0.0,242.554307,0.001560912,0.0,96.741539,74.055837,76.864236,111.670673,82.69585699999999,0.02408636,0.0,67.11223000000001,14.396165,19.573117,77.045386,76.060978,0.0,75.851203,77.401475,0.0,75.413978,0.0,14.257143,28.3075,10.0,51.0,60.1,24.530948000000002,68.364892,29.09586,0.0,15.632635,15.508327,0.0,10.0,1.0,16.101767000000002,0.0,1045.437,10.0,0.0,0.0,72.856154,4.507564,5.12841,17.337973,8.24,1.0,83.13256700000001,66.753458,59.902588,223.133766,4.146,0.0,15.229857999999998,15.438068,0.0,10.0,0.0,46.405456,19.364907000000002,23.468501,82.89917669455843,29.167609999999996,0.0,0.025090205,0.0,0.045712112,0.0,0.019492669,0.0,0.025065106,0.0,0.022456046,2.021189,2.013426,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011035573,5.427459,0.0,0.082856073,0.0,0.049750299000000005,9.5,9.793248,0.0,0.021876255,9.5,9.701638,0.0,0.04297421,0.43251629799999997,74.419826,0.151187848,74.046537,1.9165240000000001,73.70942,1.494531,73.503966,0.044017704000000005,6.6005460000000005,1.0,1.0,74.36661,74.291572,29.026429999999998,73.508197,73.542271,29.765019,73.207065,73.806209,30.057613,73.57854499999999,74.058879,29.244528000000003
 10/25/2017,19:00:48.118,0.0,74.27495400000001,0.0,4.356705000000001,0.0,0.0,0.0,75.735902,0.0,73.81304300000001,0.014229083,3.461523,0.0,0.0,0.0,62.347494999999995,0.0,81.37374100000001,29.401628000000002,71.241112,0.0,0.0,0.0,158.658347,1.0,0.010448,98.780901,23.276575,9.28978,22.776703,1.0,11147.286,1.0,0.00404,12.29769,41.782096,0.0,2.577744,0.0,1.985038,0.0,1.9822009999999999,0.0,1.989164,10.0,8.989927999999999,0.0,0.0,0.0,0.138521219,0.0,0.136589923,0.0,0.14614497699999998,0.0,0.0,0.0,2.1856880000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.785721,0.0,9.183344,75.160617,0.0,8.173061,0.0,21.926388,73.83819,0.0,242.55261800000002,0.0017661229999999999,0.0,96.74497,74.083688,76.86255,111.68118100000001,82.69885699999999,0.012549593000000001,0.0,67.112604,14.391221,19.494045,77.077186,76.055406,0.0,75.849142,77.390187,0.0,75.415616,0.0,15.84416,28.4675,10.0,51.0,60.1,24.509226,68.36797800000001,29.094699,0.0,15.390351999999998,15.393721,16.685919000000002,10.0,1.0,16.225307,0.0,1042.212,10.0,0.0,0.0,72.85760400000001,4.459467,5.188795,15.701964000000002,8.24,1.0,83.282927,66.60562,59.821911,218.435946,4.146,0.0,15.311010000000001,15.422523000000002,11.9199,10.0,0.0,46.405316,19.100392000000003,23.462052,81.80108632600938,29.166217,0.0,0.035083183999999996,0.0,0.050930232,0.0,0.017205715,0.0,0.024710789,0.0,0.02425984,2.0211240000000004,2.013523,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011053937,5.426686,0.0,0.083081721,0.0,0.044366984000000005,9.5,9.79299,0.0,0.018429718,9.5,9.698835,0.0,0.040171886000000004,0.348117761,74.433571,0.8967082690000001,74.048707,0.861542206,73.663844,0.917807901,73.475752,0.034352156,6.99878,1.0,1.0,74.366189,74.287921,29.002366,73.508431,73.54213,29.668859,73.20683000000001,73.806443,30.059929999999998,73.57714,74.064309,29.319841999999998
 10/25/2017,19:00:58.118,0.0,74.27898,0.0,5.323501,11.578757000000001,0.0,0.0,75.80325400000001,0.0,73.812715,0.023743406,3.927018,20.934991,0.0,0.0,61.859381000000006,0.0,81.37350699999999,29.403578000000003,71.355036,0.0,0.0,0.0,121.39435800000001,1.0,0.010448,98.563415,23.415706,9.339136,22.765929,1.0,11047.86,1.0,0.00404,12.63298,41.791358,0.0,2.567787,0.0,1.9858759999999998,0.0,1.9813630000000002,0.0,1.988552,10.0,8.97892,0.0,0.0,0.0,0.136589923,0.0,0.137523383,0.0,0.158164075,0.0,0.0,0.0,2.192648,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,13.369060999999999,75.18810699999999,0.0,5.883851,0.0,22.632342,73.832402,0.0,242.553486,0.0016019539999999998,0.0,96.748213,74.095812,76.862971,111.68645900000001,82.699513,0.012549593000000001,0.0,67.132286,14.392895000000001,19.623510999999997,77.07601600000001,76.04805400000001,0.0,75.84979799999999,77.37534000000001,0.0,75.414446,0.0,3.468637,28.494422999999998,10.0,51.0,60.1,24.597029,68.365219,29.090705,0.0,15.594159,15.510728,13.861811,10.0,1.0,15.95304,0.0,1041.362,10.0,0.0,0.0,72.858166,4.593538,5.185207,14.611291,8.24,1.0,83.44159,66.267274,59.842983,217.329633,4.146,0.0,15.404183999999999,15.574380999999999,11.871803,10.0,0.0,46.403313,19.458145000000002,23.448042,83.57111761443358,29.165985,0.0,0.053940903,0.0,0.045325585,0.0,0.013952441999999999,0.0,0.017688874,0.0,0.023229101000000002,2.020899,2.013394,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011074138999999998,5.425461,0.0,0.082920544,0.0,0.045043928,9.5,9.793763,0.0,0.014177917,9.5,9.699125,0.0,0.041363679,0.418449876,74.40174,0.988140018,74.021941,1.107705,73.710143,1.079572,73.528563,0.035640896,6.190393,1.0,1.0,74.368062,74.291151,28.994870000000002,73.509648,73.540164,29.693293,73.20907700000001,73.806911,30.030575,73.578591,74.062483,29.303925
 10/25/2017,19:01:08.118,0.0,74.278886,0.0,4.1418610000000005,6.672978,0.0,0.0,75.820635,0.0,73.815009,0.02614508,2.960222,6.4409339999999995,0.0,0.0,61.287259999999996,0.0,81.374444,29.402417,71.42811800000001,0.0,0.0,0.0,147.463157,1.0,0.010448,98.412788,23.362632,9.29822,22.774744000000002,1.0,11202.023000000001,1.0,0.00404,12.176062,41.802855,0.0,2.570107,0.0,1.987166,0.0,1.9813630000000002,0.0,1.987972,10.0,8.984166,0.0,0.0,0.0,0.137362442,0.0,0.139422491,0.0,0.15648849,0.0,0.0,0.0,2.196031,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.857258999999999,0.0,0.0,75.225002,0.0,7.815372,0.0,10.550892,73.817934,0.0,242.55039900000003,0.0,0.0,96.751737,74.091224,76.86629599999999,111.692349,82.698669,0.027757149,0.0,67.13986,14.395607,19.552223,77.083228,76.040936,0.0,75.84764399999999,77.360493,0.0,75.413229,0.0,8.197625,28.222115000000002,10.0,51.0,60.1,24.605032,68.369802,29.091077000000002,0.0,15.663898000000001,15.684737,9.015899000000001,10.0,1.0,16.176130999999998,0.0,1051.3239999999998,10.0,0.0,0.0,72.857417,4.553858,5.418375,8.468236,8.24,1.0,83.592897,66.212585,59.513052,217.650304,4.146,0.0,15.465499,15.673028,11.503063000000001,10.0,0.0,46.402009,19.460639999999998,23.553077,86.19438827655951,29.16422,0.0,0.047977350999999994,0.0,0.044262634,0.0,0.018075402,0.0,0.015112025,0.0,0.018655193,2.02077,2.0135549999999998,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011093661999999999,5.42588,0.0,0.083210662,0.0,0.045753107,9.5,9.793633999999999,0.0,0.018622982,9.5,9.698707,0.0,0.048933174,0.158221048,74.44804,0.763077248,74.075474,1.853225,73.676142,0.6716454959999999,73.462731,0.030808122,7.242038000000001,1.0,1.0,74.368062,74.289419,29.095863,73.507214,73.538433,29.781965000000003,73.209264,73.805273,30.065338,73.57690600000001,74.058364,29.248409999999996
 10/25/2017,19:01:18.118,0.0,74.27795,0.0,4.070247,17.238039,0.0,5.1129949999999997e-05,75.772837,0.0,73.81121800000001,0.023373917,3.747981,0.0,0.0,0.0,62.080988,0.0,81.376225,29.410034000000003,71.410666,0.0,0.0,0.0,144.584394,1.0,0.010448,98.510949,23.626844000000002,9.284460000000001,22.771805999999998,1.0,11119.383,1.0,0.00404,11.928345,41.813559999999995,0.0,2.571621,0.0,1.9872299999999998,0.0,1.982298,0.0,1.9888419999999998,10.0,8.999489,0.0,0.0,0.0,0.138360278,0.0,0.138263713,0.0,0.16908759899999998,0.0,0.0,0.0,2.191552,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.569578,0.0,0.0,75.129509,0.0,8.065755000000001,0.0,0.0,73.79695500000001,0.0,242.539591,0.000781111661,0.0,96.753288,74.092535,76.86554699999999,111.700502,82.700263,0.013336191,0.0,67.13611999999999,14.392417000000002,19.502648999999998,77.08786500000001,76.034896,0.0,75.843383,77.34232,0.0,75.410888,0.0,10.602196000000001,28.494807,10.0,51.0,60.1,24.532777,68.364565,29.08973,0.0,15.428829,15.573131,9.080083,10.0,1.0,16.34345,0.0,1040.9289999999999,10.0,0.0,0.0,72.85503,4.537625,5.372937,10.633543,8.24,1.0,83.60457199999999,66.02207800000001,59.236102,223.262035,4.146,0.0,15.538235999999998,15.656885999999998,7.126277,10.0,0.0,46.403172999999995,19.390767999999998,23.57864,85.1551593820772,29.164127,0.0,0.0,0.0,0.04400495,0.0,0.022906994,0.0,0.017721085,0.0,0.015530763000000001,2.02077,2.013233,2.018354,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011090986,5.425686,0.0,0.08682102900000001,0.0,0.045753107,9.5,9.793472999999999,0.0,0.021811833,9.5,9.699447,0.0,0.05131676,0.516914839,74.393059,0.502848417,73.981429,0.903741475,73.801295,1.234302,73.528563,0.034352156,6.766153999999999,1.0,1.0,74.366049,74.287874,28.943979,73.506559,73.537075,29.625115,73.211464,73.804618,29.971477,73.578123,74.05752199999999,29.23987
 10/25/2017,19:01:28.118,0.0,74.278044,0.0,6.9706339999999996,9.173963,0.0,0.0,75.79239,0.0,73.812903,0.012104525,3.89121,0.0,0.0,0.0,62.04043299999999,0.0,81.378709,29.399722999999998,71.40556600000001,0.0,0.0,0.0,158.258519,1.0,0.010448,98.736284,23.456439000000003,9.244461,22.769029999999997,1.0,11176.151000000002,1.0,0.00404,11.849286,41.824032,0.0,2.56682,0.0,1.987359,0.0,1.982266,0.0,1.9881,10.0,8.991506,0.0,0.0,0.0,0.136557735,0.0,0.137040559,0.0,0.165446424,0.0,0.0,0.0,2.191552,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.967623999999999,0.0,12.294567,75.095508,0.0,7.7080660000000005,0.0,13.134044,73.833849,0.0,242.545477,0.0016019539999999998,0.0,96.75686,74.10119499999999,76.865266,111.705402,82.703873,0.009141003,0.0,67.132052,14.393374,19.508384,77.06772600000001,76.027919,0.0,75.8424,77.320776,0.0,75.41112199999999,0.0,11.547993,28.335577,10.0,51.0,60.1,24.593828,68.36868,29.086990000000004,0.0,15.628426999999999,15.801744,14.808529,10.0,1.0,16.173732,0.0,1056.376,10.0,0.0,0.0,72.857136,4.695142,5.429136,19.583477,8.24,1.0,83.520173,65.970996,59.330626,209.44114299999998,4.146,0.0,15.416207,15.659875,4.4649339999999995,10.0,0.0,46.402148,19.553425,23.673703,84.17744496134715,29.165474,0.0,0.00768308,0.0,0.043038630999999994,0.0,0.025677107999999997,0.0,0.019975828,0.0,0.016593713,2.020834,2.013587,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011072736000000001,5.425203,0.0,0.08443560800000001,0.0,0.044689337999999995,9.5,9.792216999999999,0.0,0.025516055,9.5,9.700575,0.0,0.044198213,0.40438345200000003,74.40969799999999,0.9389075440000001,73.995897,1.079572,73.62911899999999,0.9670403809999999,73.528563,0.025653164,6.895355,1.0,1.0,74.367968,74.28867,28.887565000000002,73.505903,73.534173,29.813492,73.2124,73.802184,29.991562,73.578638,74.056679,29.350122
 10/25/2017,19:01:38.118,0.0,74.280103,0.0,5.001234999999999,15.073723999999999,0.0,0.0,75.758353,0.0,73.812949,0.024851871,4.893813,0.0,0.0,0.0,61.640671999999995,0.0,81.377022,29.394429,71.407485,0.0,0.0,0.0,152.90081999999998,1.0,0.010448,98.919549,23.621044,9.186665,22.757767,1.0,11159.367,1.0,0.00404,12.120924,41.837204,0.0,2.568206,0.0,1.987391,0.0,1.982363,0.0,1.9890029999999999,10.0,9.013684,0.0,0.0,0.0,0.13739463,0.0,0.14000188,0.0,0.158131852,0.0,0.0,0.0,2.192809,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.858788,0.0,12.390789999999999,75.1107,0.0,8.280368,0.0,16.005996,73.79695500000001,0.0,242.51768700000002,0.00209446,0.0,96.759022,74.109714,76.868263,111.71308300000001,82.70467,0.018055777,0.0,67.133735,14.393613,19.50101,77.0866,76.019725,0.0,75.839637,77.297873,0.0,75.41318199999999,0.0,9.544185,28.327884,10.0,50.0,60.1,24.611206,68.36666899999999,29.088616,0.0,15.628426999999999,15.936751000000001,10.331676,10.0,1.0,16.529958999999998,0.0,1046.239,10.0,0.0,0.0,72.856154,4.67891,5.463813,11.932727,8.24,1.0,83.481163,66.186143,59.393843000000004,217.93890699999997,4.146,0.0,15.437246,15.738793,6.19641,10.0,0.0,46.400565,19.407556,23.746682999999997,83.6228465184249,29.164545,0.0,0.0,0.0,0.045390006,0.0,0.026031423999999997,0.0,0.023776681,0.0,0.017688874,2.02106,2.013297,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011061587,5.422366,0.0,0.083113956,0.0,0.046462286,9.5,9.792603,0.0,0.026450162000000003,9.5,9.69948,0.0,0.040944941,0.369217394,74.410422,0.770110462,74.02121700000001,1.030339,73.740527,0.8826418420000001,73.505413,0.034029971,6.523864,1.0,1.0,74.369326,74.288248,28.863106,73.503563,73.53478199999999,29.668859,73.212026,73.801529,29.991562,73.579059,74.055134,29.268209000000002
 10/25/2017,19:01:48.118,0.0,74.278137,0.0,7.1496710000000006,8.516653,0.0,0.0,75.759077,0.0,73.817724,0.023189172999999997,2.888607,5.944453,0.0,0.0,62.399638,0.0,81.37885,29.39977,71.432282,0.0,0.0,0.0,157.778725,1.0,0.010448,98.92711899999999,23.550943,9.090521,22.806413,1.0,11211.111,1.0,0.00404,12.119302000000001,41.848561,0.0,2.565982,0.0,1.988777,0.0,1.9838779999999998,0.0,1.9889709999999998,10.0,9.008502,0.0,0.0,0.0,0.13816714800000002,0.0,0.140355951,0.0,0.159291873,0.0,0.0,0.0,2.188813,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.934914000000001,0.0,18.100045,75.197512,0.0,13.538397,0.0,16.439195,73.776699,0.0,242.49284,0.001109449,0.0,96.76273499999999,74.101803,76.86653100000001,111.718126,82.70790500000001,0.015433785,0.0,67.134998,14.394331,19.663662,77.041031,76.01209200000001,0.0,75.83977800000001,77.275017,0.0,75.409577,0.0,16.405226000000003,28.229422999999997,10.0,50.0,60.1,24.595657,68.364284,29.085226000000002,0.0,15.726422,15.831745000000002,11.695592,10.0,1.0,16.454995999999998,0.0,1049.35,10.0,0.0,0.0,72.854609,4.727007,5.578005,6.046301000000001,8.24,1.0,83.451577,66.164508,59.40829300000001,207.052149,4.146,0.0,15.626,15.677213,8.39282,10.0,0.0,46.399586,19.290271,23.781665,84.29584538503426,29.164684,0.0,0.0,0.0,0.045035689000000004,0.0,0.026514584,0.0,0.02371226,0.0,0.017721085,2.021157,2.01378,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011051843,5.416338,0.0,0.085660554,0.0,0.04095003,9.5,9.793151,0.0,0.027126585,9.5,9.69977,0.0,0.042233365999999994,0.460649146,74.393783,1.304635,74.041473,1.958723,73.677589,1.487498,73.498902,0.028875012999999998,7.155044999999999,1.0,1.0,74.36867,74.285861,28.933328000000003,73.502206,73.531131,29.673983000000003,73.215161,73.79989,29.985768,73.582008,74.054198,29.256563
 10/25/2017,19:01:58.118,0.0,74.278699,0.0,4.929621,5.646932,0.0,0.0,75.76994,0.0,73.817068,0.022357825,4.8221989999999995,0.0,0.0,0.0,63.148466000000006,0.0,81.38119300000001,29.395637,71.480941,0.0,0.0,0.0,137.467452,1.0,0.010448,98.961299,23.534426,9.127217,22.809188,1.0,11158.191,1.0,0.00404,12.148492999999998,41.858754,0.0,2.570622,0.0,1.98852,0.0,1.9814599999999998,0.0,1.9890029999999999,10.0,9.0123,0.0,0.0,0.0,0.138907479,0.0,0.136107099,0.0,0.153137321,0.0,0.0,0.0,2.186719,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.046809,0.0,2.3354470000000003,75.134573,0.0,10.426502000000001,0.0,14.257154000000002,73.839637,0.0,242.48063399999998,0.0030384279999999997,0.0,96.762641,74.084624,76.869809,111.72533500000002,82.706639,0.02408636,0.0,67.135746,14.393532999999998,19.572298,77.069787,76.003476,0.0,75.837998,77.250475,0.0,75.41154300000001,0.0,6.915188000000001,28.353269,10.0,50.0,60.1,24.614407,68.365313,29.088801,0.0,15.780529999999999,15.951751999999999,7.4594309999999995,10.0,1.0,16.573738,0.0,1052.575,10.0,0.0,0.0,72.858728,4.744441999999999,5.637792,11.595901,8.24,1.0,83.454766,66.142873,59.443212,220.135499,4.146,0.0,15.527416,15.954621,13.074216999999999,10.0,0.0,46.398515,19.25352,23.821983,83.87418109028648,29.162687,0.0,0.0,0.0,0.041814627,0.0,0.025902582,0.0,0.022488256,0.0,0.017527821000000002,2.020931,2.01378,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011047329,5.387164,0.0,0.08375866400000001,0.0,0.043561099000000006,9.5,9.790992999999999,0.0,0.026740057999999997,9.5,9.699995,0.0,0.050672547000000005,0.40438345200000003,74.44587,0.791210095,74.05449499999999,0.0,73.59439499999999,1.220236,73.50686,0.024686608999999998,6.700749000000001,1.0,1.0,74.37054300000001,74.28548599999999,28.947924,73.497198,73.52972700000001,29.6862,73.213196,73.79525600000001,30.098943,73.58032299999999,74.053168,29.227835
 10/25/2017,19:02:08.118,0.0,74.278605,0.0,4.535741000000001,13.310209,0.0,0.0,75.704037,0.0,73.81510300000001,0.019586663,4.714777,13.5198,0.0,0.0,63.223059,0.0,81.380537,29.384258000000003,71.363458,0.0,0.0,0.0,144.02463400000002,1.0,0.010448,98.85763,23.627585999999997,9.171803,22.759562,1.0,11151.135,1.0,0.00404,12.376749,41.87011,0.0,2.573071,0.0,1.987359,0.0,1.982105,0.0,1.9886810000000001,10.0,9.00818,0.0,0.0,0.0,0.136107099,0.0,0.136557735,0.0,0.148787245,0.0,0.0,0.0,2.193453,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.823019,0.0,15.870869,75.093338,0.0,12.46533,0.0,19.792479,73.801295,0.0,242.45627000000002,0.000904238034,0.0,96.767905,74.04787900000001,76.869668,111.732027,82.703733,0.025397356,0.0,67.131538,14.394251,19.572708,77.073674,75.997998,0.0,75.833925,77.220828,0.0,75.407891,0.0,6.851066,28.425576,10.0,50.0,60.1,24.600688,68.364705,29.086990000000004,0.0,15.794959,15.934951000000002,4.603231,10.0,1.0,16.691879999999998,0.0,1054.435,10.0,0.0,0.0,72.858728,4.827408999999999,5.808781,10.633543,8.24,1.0,83.614324,66.13385799999999,59.351698,208.671534,4.146,0.0,15.873664999999999,15.885867000000001,9.098236,10.0,0.0,46.398236,19.064095000000002,23.776885999999998,83.08367805330168,29.165799,0.0,0.0,0.0,0.046002008,0.0,0.024066577000000002,0.0,0.024066577000000002,0.0,0.017688874,2.020641,2.013587,2.0185150000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011068235,5.388001999999999,0.0,0.084822433,0.0,0.041465797,9.5,9.791444,0.0,0.027094375,9.5,9.699319000000001,0.0,0.043554000999999995,0.43954951,74.43429499999999,1.396066,73.993727,0.0,73.713037,1.051439,73.459837,0.033063417000000005,6.8612020000000005,1.0,1.0,74.369466,74.283754,28.928988,73.49906999999999,73.52851,29.710239,73.211558,73.797924,30.073836,73.582289,74.047785,29.296549
 10/25/2017,19:02:18.118,0.0,74.28015,0.0,3.282487,24.660836,0.0,0.0,75.702589,0.0,73.81468100000001,0.024944242999999998,2.494727,0.0,0.0,0.0,63.452631999999994,0.0,81.381896,29.389924,71.358124,0.0,0.0,0.0,134.508723,1.0,0.010448,98.453547,23.608332,9.218223,22.759399,1.0,11098.321000000002,1.0,0.00404,12.317962,41.880722,0.0,2.577035,0.0,1.987198,0.0,1.9827169999999998,0.0,1.988552,10.0,9.003738,0.0,0.0,0.0,0.136589923,0.0,0.13903623199999998,0.0,0.155006242,0.0,0.0,0.0,2.192164,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.612994,0.0,12.214381,75.196065,0.0,12.358023,0.0,9.395693,73.857722,0.0,242.42640600000001,0.000575901045,0.0,96.770255,74.005657,76.871963,111.742535,82.707952,0.003634819,0.0,67.124011,14.395447,19.550584,77.09503000000001,75.98807099999999,0.0,75.834346,77.190713,0.0,75.40835899999999,0.0,5.007562,28.356346000000002,10.0,50.0,60.1,24.584682,68.363208,29.091865999999996,0.0,15.66029,15.905548999999999,0.0,10.0,1.0,16.606122,0.0,1060.788,10.0,0.0,0.0,72.858494,4.861077,5.692197,0.0,8.24,1.0,83.798974,66.249245,59.603362,215.678181,4.146,0.0,15.826176,15.815319,0.0,10.0,0.0,46.396419,19.340179,23.761761,82.09561685658127,29.16552,0.0,0.002428707,0.0,0.041524732,0.0,0.023486786000000003,0.0,0.025129527000000002,0.0,0.020909936,2.020738,2.013426,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011093737,5.388518,0.0,0.08807821,0.0,0.050330535999999995,9.5,9.791863000000001,0.0,0.022842572999999998,9.5,9.700382000000001,0.0,0.04300642,0.25668601,74.442252,1.023306,74.027005,1.839159,73.682653,0.826376153,73.491668,0.019209465,6.795152000000001,1.0,1.0,74.370496,74.279354,28.862712,73.498462,73.525655,29.753984000000003,73.21380400000001,73.796193,30.064179,73.584816,74.05157700000001,29.301207
 10/25/2017,19:02:28.118,0.0,74.281601,0.0,2.924414,0.0,0.0,0.0,75.694622,0.0,73.81645999999999,0.022912057000000003,4.786392,32.45016,0.0,0.0,63.404835,0.0,81.385411,29.389599,71.317092,0.0,0.0,0.0,147.543122,1.0,0.010448,98.481708,23.597151,9.225012,22.777519,1.0,11148.034,1.0,0.00404,12.38729,41.895337,0.0,2.570977,0.0,1.9876490000000002,0.0,1.9819759999999997,0.0,1.989487,10.0,8.990347,0.0,0.0,0.0,0.13549552199999998,0.0,0.138006207,0.0,0.14598386300000002,0.0,0.0,0.0,2.191166,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.218005999999999,0.0,7.323025,75.10853,0.0,11.642645,0.0,8.384895,73.83457299999999,0.0,242.400884,0.0,0.0,96.773732,73.998449,76.872525,111.74795400000001,82.70781099999999,0.016744781,0.0,67.119803,14.392098,19.498142,77.063136,75.980204,0.0,75.830928,77.159194,0.0,75.406627,0.0,5.8892370000000005,28.433269,10.0,50.0,60.1,24.59177,68.363816,29.088662,0.0,15.763697,15.870747,7.651983,10.0,1.0,16.784235,0.0,1046.768,10.0,0.0,0.0,72.861395,4.956069,5.7466029999999995,11.964805,8.24,1.0,83.876483,66.42653100000001,59.56242099999999,223.646839,4.146,0.0,15.528017000000002,16.10887,6.869762,10.0,0.0,46.394695,19.409597,23.853394,82.3092700105212,29.165056,0.0,0.034245063,0.0,0.045357796,0.0,0.017205715,0.0,0.024356472,0.0,0.024646368,2.020931,2.013523,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011102428999999999,5.387035,0.0,0.08266266,0.0,0.044205807,9.5,9.790638000000001,0.0,0.018236455,9.5,9.688979,0.0,0.044327056,0.30591849,74.437188,0.974073595,74.04726099999999,0.0,73.726782,0.854508995,73.55967,0.032419047,7.09125,1.0,1.0,74.370964,74.27678,28.908869,73.498087,73.51994499999999,29.715757,73.214412,73.794648,30.050659999999997,73.583506,74.047598,29.253845000000002
 10/25/2017,19:02:38.118,0.0,74.281274,0.0,6.648369000000001,0.0,0.0,0.0,75.65551500000001,0.0,73.814213,0.021156987999999998,5.251886,35.188815999999996,0.0,0.0,63.172365,0.0,81.38499,29.395637,71.333,0.0,0.0,0.0,145.863844,1.0,0.010448,98.580857,23.491791,9.177491,22.783559,1.0,11156.908000000001,1.0,0.00404,12.086462,41.903203000000005,0.0,2.564532,0.0,1.98333,0.0,1.981911,0.0,1.988068,10.0,8.993984,0.0,0.0,0.0,0.13993750300000002,0.0,0.13864997199999998,0.0,0.147369442,0.0,0.0,0.0,2.1874279999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.928796,0.0,3.93917,75.157723,0.0,13.609935,0.0,11.898622999999999,73.836743,0.0,242.38134399999998,0.001068407,0.0,96.775377,74.01459799999999,76.873274,111.75521100000002,82.709452,0.015958183,0.0,67.132894,14.393454,19.494864,77.055174,75.973789,0.0,75.828212,77.131046,0.0,75.405925,0.0,6.033512,28.219038,10.0,51.0,60.1,24.5952,68.36554699999999,29.088476,0.0,16.096760999999997,16.029156,9.128221,10.0,1.0,16.635507999999998,0.0,1063.739,10.0,0.0,0.0,72.85924200000001,4.95667,5.754375,13.664972,8.24,1.0,83.86869899999999,66.492637,59.507633,208.270696,4.146,0.0,15.693928,15.896628,4.112226000000001,10.0,0.0,46.396745,18.947035999999997,23.800641,82.92131270879904,29.162827000000004,0.0,0.048138528,0.0,0.043876107000000004,0.0,0.014661076,0.0,0.018365297,0.0,0.022778152000000003,2.021189,2.0138130000000003,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011097513,5.386133,0.0,0.082920544,0.0,0.044914986,9.5,9.792571,0.0,0.01488655,9.5,9.685822,0.0,0.043038630999999994,0.40438345200000003,74.41693199999999,0.8826418690000001,74.052325,0.0,73.793337,0.615379806,73.49022099999999,0.026619717999999997,7.020367,1.0,1.0,74.368577,74.277575,29.052072999999996,73.49616800000001,73.518119,29.699205,73.21474,73.794086,30.051819000000002,73.585238,74.04713000000001,29.097007
 10/25/2017,19:02:48.118,0.0,74.280712,0.0,3.89121,15.3623,0.0,0.0,75.672172,0.0,73.81309,0.016446012,4.6431629999999995,0.0,0.0,0.0,62.894994,0.0,81.385037,29.389971000000003,71.323502,0.0,0.0,0.0,67.337587,1.0,0.010448,98.831301,23.480656,9.17272,22.752706,1.0,11198.281,1.0,0.00404,12.045919,41.915026,0.0,2.56827,0.0,1.9874880000000001,0.0,1.9819759999999997,0.0,1.988616,10.0,8.977793,0.0,0.0,0.0,0.137169312,0.0,0.138456843,0.0,0.15987188300000002,0.0,0.0,0.0,2.183368,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.071872,0.0,7.46736,75.122275,0.0,10.390733,0.0,9.283383,73.78248599999999,0.0,242.36909,0.002053417,0.0,96.778902,74.036645,76.877583,111.76350500000001,82.709546,0.001275026,0.0,67.14130899999999,14.392736,19.501829,77.069131,75.967187,0.0,75.824935,77.1051,0.0,75.403349,0.0,0.070177074,28.382884000000004,10.0,51.0,60.1,24.652364000000002,68.364003,29.086665000000004,0.0,16.242252,16.09216,12.626264,10.0,1.0,16.495176,0.0,1053.73,10.0,0.0,0.0,72.860366,4.935026000000001,5.843457,10.553346000000001,8.24,1.0,83.793863,66.621245,59.697886,215.26131,4.146,0.0,15.726989999999999,16.02218,4.464935,10.0,0.0,46.393623999999996,19.339045000000002,23.800223000000003,85.34798299918651,29.164081,0.0,0.054843495,0.0,0.045196742000000005,0.0,0.014113495,0.0,0.016529292,0.0,0.023615628,2.020931,2.013458,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011081675,5.38552,0.0,0.084693492,0.0,0.04291639,9.5,9.793827,0.0,0.014049073999999998,9.5,9.683406,0.0,0.040977151,0.22151995100000002,74.40029399999999,0.967040386,74.032792,1.8110259999999998,73.70942,1.522664,73.563287,0.034352156,7.206596,1.0,1.0,74.368811,74.274345,28.999999,73.490739,73.51489000000001,29.701963,73.213898,73.79095,29.94946,73.58402099999999,74.044087,29.310136
 10/25/2017,19:02:58.118,0.0,74.28001,0.0,4.6431629999999995,10.312232,0.0,0.0,75.67724100000001,0.0,73.817022,0.024020522000000002,5.46673,0.0,0.0,0.0,62.571999,0.0,81.385552,29.388763,71.279476,0.0,0.0,0.0,166.57494499999999,1.0,0.010448,99.02284399999999,23.451289000000003,9.210701,22.710589000000002,1.0,11178.076000000001,1.0,0.00404,12.362964,41.9221,0.0,2.57059,0.0,1.987391,0.0,1.98175,0.0,1.9869720000000002,10.0,8.985486,0.0,0.0,0.0,0.13646117,0.0,0.13871434900000001,0.0,0.17501659100000003,0.0,0.0,0.0,2.180403,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.717242,0.0,0.0,75.092614,0.0,14.003392999999999,0.0,10.262091999999999,73.818657,0.0,242.36556800000002,0.004023439,0.0,96.78045300000001,74.054245,76.875522,111.76751100000001,82.71034300000001,0.013336191,0.0,67.139907,14.395447,19.465366,77.080512,75.958711,0.0,75.82516899999999,77.077093,0.0,75.402507,0.0,8.967088,28.391346000000002,10.0,51.0,60.1,24.600917000000003,68.362881,29.081557,0.0,15.971712,16.108361,8.133365,10.0,1.0,16.544352,0.0,1027.086,10.0,0.0,0.0,72.856949,5.058275,5.915799,9.751381,8.24,1.0,83.693426,66.411506,59.850809999999996,229.627341,4.146,0.0,15.689720000000001,15.921141,9.066171,10.0,0.0,46.39204,19.365588,23.739027,86.67023926929346,29.165102,0.0,0.015677463,0.0,0.042941999,0.0,0.019396036999999998,0.0,0.014306758999999999,0.0,0.015820658,2.020834,2.013587,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.011061433999999998,5.388841,0.0,0.079890414,0.0,0.043335451,9.5,9.793087,0.0,0.019170563,9.5,9.676964,0.0,0.04300642,0.35515097100000004,74.437188,0.749010845,74.037856,0.88264184,73.636353,1.142871,73.50686,0.022431313999999997,7.32742,1.0,1.0,74.370449,74.272754,28.880464,73.49158100000001,73.51264300000001,29.621174,73.21431899999999,73.790435,30.090445000000003,73.585284,74.044275,29.279079
 10/25/2017,19:03:08.118,0.0,74.283333,0.0,6.182875,6.320275,0.0,0.0,75.711279,0.0,73.814915,0.023096801,3.7121739999999996,0.0,0.0,0.0,63.260718000000004,0.0,81.390052,29.384954999999998,71.323596,0.0,0.0,0.0,138.586971,1.0,0.010448,98.97357,23.407494,9.996544,22.722832999999998,1.0,11156.587,1.0,0.00404,13.093952,41.933364000000005,0.0,2.567336,0.0,1.9884549999999999,0.0,1.9821689999999998,0.0,1.988423,10.0,8.994177,0.0,0.0,0.0,0.13572084,0.0,0.139422491,0.0,0.169055376,0.0,0.0,0.0,2.179082,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.402967999999998,0.0,1.790181,75.164234,0.0,10.927267,0.0,16.471284,73.822998,0.0,242.364314,0.001807165,0.0,96.784824,74.055275,76.87739599999999,111.77528600000001,82.713531,0.0,0.0,67.132754,14.391699,19.428901999999997,77.05676700000001,75.95313900000001,0.0,75.82264,77.050538,0.0,75.40096199999999,0.0,6.354121,28.378269,10.0,51.0,60.1,24.596115,68.359654,29.082996,0.0,16.153274,16.179764000000002,4.426724,10.0,1.0,16.573738,0.0,1065.632,10.0,0.0,0.0,72.856996,4.9620809999999995,5.751386,11.307194,8.24,1.0,83.779843,66.45898299999999,59.769532,228.58516200000003,4.146,0.0,15.648242000000002,16.049681,11.727514,10.0,0.0,46.388221,19.47221,23.72251,83.68197126765433,29.163709000000004,0.0,0.0,0.0,0.044391477,0.0,0.025387212000000003,0.0,0.019460458,0.0,0.014950971,2.020931,2.013362,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011071231,5.386487000000001,0.0,0.084081019,0.0,0.042368388,9.5,9.793183,0.0,0.025322791,9.5,9.668814,0.0,0.044488109000000005,0.334051337,74.412592,0.650545874,74.074751,1.002206,73.599459,0.9178079029999999,73.58209599999999,0.024364424,6.928863000000001,1.0,1.0,74.372977,74.27083499999999,28.975934000000002,73.491535,73.51100500000001,29.772901,73.214506,73.78959300000001,30.081175,73.585612,74.04450899999999,29.242199
 10/25/2017,19:03:18.118,0.0,74.28309899999999,0.0,3.927018,3.226107,0.0,0.0,75.740247,0.0,73.81749,0.022819685,5.001234999999999,5.880391,0.0,0.0,63.018832999999994,0.0,81.390427,29.389228000000003,71.375108,0.0,0.0,0.0,139.386627,1.0,0.010448,98.438974,23.445211999999998,10.117641,22.722832999999998,1.0,11059.406,1.0,0.00404,13.197337,41.938158,0.0,2.5686240000000002,0.0,1.986811,0.0,1.9819759999999997,0.0,1.989487,10.0,9.004156,0.0,0.0,0.0,0.138456843,0.0,0.13855340800000002,0.0,0.15548958400000001,0.0,0.0,0.0,2.178889,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.934914000000001,0.0,17.105736,75.13023299999999,0.0,9.281897,0.0,4.887211,73.812146,0.0,242.350033,0.002545923,0.0,96.786563,74.054994,76.880299,111.78273200000001,82.710483,0.015171586,0.0,67.126723,14.395845999999999,19.405959,77.062246,75.942557,0.0,75.82235899999999,77.021407,0.0,75.400915,0.0,9.03121,28.263654,10.0,51.0,60.1,24.604346,68.363723,29.084483000000002,0.0,15.742054000000001,16.076559,0.174517256,10.0,1.0,16.639706,0.0,1054.403,10.0,0.0,0.0,72.8584,5.011981,5.911016,0.0,8.24,1.0,84.17954499999999,66.425329,59.653935,226.116,4.146,0.0,15.764860999999998,16.024570999999998,0.0,10.0,0.0,46.389758,18.996491,23.694209,82.65574807962132,29.1684,0.0,0.001429409,0.0,0.043392948,0.0,0.023583417000000002,0.0,0.024710789,0.0,0.020265724,2.020931,2.013329,2.0184830000000002,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011132217,5.466207,0.0,0.083404075,0.0,0.045978755,9.5,9.790896,0.0,0.022842572999999998,9.5,9.659602,0.0,0.044939057000000004,0.509881626,74.413315,1.072539,74.000961,0.819342936,73.701462,0.83340936,73.56545799999999,0.008255178,6.809972999999999,1.0,1.0,74.369794,74.267979,28.934905999999998,73.489756,73.509788,29.571123999999998,73.21370999999999,73.78860999999999,30.065724,73.583834,74.041747,29.194447999999998
 10/25/2017,19:03:28.118,0.0,74.281227,0.0,4.106054,0.0,0.0,0.0,75.68520799999999,0.0,73.81482199999999,0.02171122,4.392512,0.0,0.0,0.0,62.652386,0.0,81.39281700000001,29.389738,71.38095600000001,0.0,0.0,0.0,148.822573,1.0,0.010448,98.164902,23.380585999999997,9.954528,22.714344,1.0,11166.101999999999,1.0,0.00404,12.857992999999999,41.947421000000006,0.0,2.574135,0.0,1.987875,0.0,1.9821689999999998,0.0,1.9876490000000002,10.0,8.993694999999999,0.0,0.0,0.0,0.137137124,0.0,0.137652136,0.0,0.145339407,0.0,0.0,0.0,2.1743770000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.858788,0.0,20.313182,75.076699,0.0,12.608406,0.0,7.823339999999999,73.78393299999999,0.0,242.342217,0.002217586,0.0,96.787503,74.051109,76.880252,111.789753,82.71390600000001,0.009403202,0.0,67.124525,14.392497,19.413332999999998,77.068522,75.935861,0.0,75.819737,76.994619,0.0,75.401804,0.0,12.477761,28.430191999999998,10.0,51.0,60.1,24.666769,68.360964,29.119590999999996,0.0,15.814798999999999,15.946952,15.450370999999999,10.0,1.0,16.715869,0.0,1046.431,10.0,0.0,0.0,72.858306,5.014386,5.824326,8.917337,8.24,1.0,84.4603,66.342395,59.493786,224.737118,4.146,0.0,16.059413,15.979133,15.430948,10.0,0.0,46.388127000000004,18.946129,23.680894,85.11067346494744,29.171696999999998,0.0,0.037726487999999996,0.0,0.046066429000000006,0.0,0.015466341000000002,0.0,0.022005097,0.0,0.023969945,2.021189,2.013458,2.0182580000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011175173,5.465659,0.0,0.08753020800000001,0.0,0.044914986,9.5,9.793344,0.0,0.017270136000000002,9.5,9.778172999999999,0.0,0.048675489,0.228553162,74.408251,0.9740735970000001,74.027005,1.5578299999999998,73.724612,0.636479441,73.522775,0.030163752000000002,7.288434,1.0,1.0,74.370589,74.266903,28.908079999999998,73.48956899999999,73.507261,29.701963,73.21254,73.785474,30.069972999999997,73.58430200000001,74.036926,29.191343
 10/25/2017,19:03:38.118,0.0,74.28534599999999,0.0,4.070247,10.520648,0.0,0.0,75.651894,0.0,73.81557099999999,0.02439001,3.282487,31.361103999999997,0.0,0.0,62.328666000000005,0.0,81.392489,29.388949,71.361446,0.0,0.0,0.0,158.898244,1.0,0.010448,98.352144,23.387313,9.878383,22.705202,1.0,11140.444,1.0,0.00404,12.899347,41.954215999999995,0.0,2.5756490000000003,0.0,1.9860369999999998,0.0,1.9818470000000001,0.0,1.9886810000000001,10.0,8.979144999999999,0.0,0.0,0.0,0.138360278,0.0,0.137652136,0.0,0.159742992,0.0,0.0,0.0,2.180371,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,4.805182,75.10636,0.0,8.566519,0.0,18.091770999999998,73.811423,0.0,242.33252000000002,4.2353435e-05,0.0,96.791686,74.046802,76.879597,111.794795,82.712921,0.021202167999999997,0.0,67.124245,14.395607,19.330983,77.057001,75.92659,0.0,75.81866,76.970499,0.0,75.397263,0.0,0.0,28.299038,10.0,51.0,60.1,24.61898,68.361852,29.155535999999998,0.0,16.207983,16.149163,11.583269999999999,10.0,1.0,16.720666,0.0,1053.232,10.0,0.0,0.0,72.85999100000001,4.998153,5.824923,3.784758,8.24,1.0,84.321679,66.24984599999999,59.616606999999995,217.810639,4.146,0.0,15.846614,15.981525,9.450944,10.0,0.0,46.386124,18.806159,23.652964,86.23897909498133,29.174529999999997,0.0,0.051877836,0.0,0.045196742000000005,0.0,0.018139823,0.0,0.015112025,0.0,0.018043191,2.021028,2.013651,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011150893,5.464982,0.0,0.080857477,0.0,0.043722276,9.5,9.791476,0.0,0.016013922,9.5,9.777142,0.0,0.041879049,0.235586375,74.42489,1.1639700000000002,73.98576899999999,0.151187842,73.634183,0.559114112,73.48588000000001,0.030808122,7.033577,1.0,1.0,74.370589,74.264422,28.948713,73.486994,73.502861,29.729156,73.213851,73.785567,29.841693,73.587906,74.037113,29.246857000000002
 10/25/2017,19:03:48.118,0.0,74.283989,0.0,3.4973300000000003,15.073723999999999,0.0,0.0,75.63161600000001,0.0,73.815664,0.024482382,3.461523,20.822882999999997,0.0,0.0,62.885580000000004,0.0,81.390427,29.398562,71.361212,0.0,0.0,0.0,157.85869,1.0,0.010448,98.65128299999999,23.299817,9.909025,22.649863,1.0,11155.411,1.0,0.00404,12.645143,41.963339000000005,0.0,2.5792900000000003,0.0,1.9837810000000002,0.0,1.982298,0.0,1.9876169999999997,10.0,8.997589999999999,0.0,0.0,0.0,0.138360278,0.0,0.137491195,0.0,0.168926485,0.0,0.0,0.0,2.187782,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.27578,0.0,0.0,75.123722,0.0,4.238482,0.0,0.0,73.85265799999999,0.0,242.338406,0.00229967,0.0,96.795728,74.047411,76.879363,111.80440800000001,82.716437,0.014647186999999999,0.0,67.12419799999999,14.390981,19.367856,77.05269200000001,75.924155,0.0,75.813135,76.947692,0.0,75.397591,0.0,9.544185,28.250577000000003,10.0,50.0,60.1,24.659224,68.360543,29.159065000000002,0.0,15.963895999999998,16.09516,8.711024,10.0,1.0,16.756048999999997,0.0,1057.2269999999999,10.0,0.0,0.0,72.859898,5.055269,5.613279,13.520617999999999,8.24,1.0,84.14507900000001,66.51427199999999,59.703906,227.81555299999997,4.146,0.0,15.913339,15.964785000000001,7.959950999999999,10.0,0.0,46.38645,19.182287,23.639974,84.35505747437836,29.176665999999997,0.0,0.0,0.0,0.04300642,0.0,0.024614157,0.0,0.018204243999999998,0.0,0.014532233,2.020867,2.013297,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011119991000000001,5.46553,0.0,0.0837909,0.0,0.04207827,9.5,9.791573,0.0,0.024098787000000003,9.5,9.779848,0.0,0.050930232,0.671645493,74.44804,0.8052765159999999,74.013983,0.0,73.707249,1.339801,73.520605,0.030485937,7.579056,1.0,1.0,74.370917,74.263953,28.742783000000003,73.486526,73.502206,29.699993,73.215676,73.78304,30.007399,73.58893499999999,74.036177,29.335758000000002
 10/25/2017,19:03:58.118,0.0,74.284738,0.0,5.46673,7.169969,0.0,0.0,75.650446,0.0,73.816179,0.030301823,1.993426,0.0,0.0,0.0,62.994935,0.0,81.390052,29.424152000000003,71.320929,0.0,0.0,0.0,142.505287,1.0,0.010448,98.967458,23.29476,10.479280000000001,22.696877,1.0,11052.671,1.0,0.00404,13.590197,41.968738,0.0,2.570042,0.0,1.9877779999999998,0.0,1.98262,0.0,1.9881650000000002,10.0,9.005766,0.0,0.0,0.0,0.137459006,0.0,0.138521219,0.0,0.160129665,0.0,0.0,0.0,2.182111,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,11.268184,75.109977,0.0,6.885381,0.0,10.005381,73.869297,0.0,242.32716499999998,0.00287426,0.0,96.79601,74.010713,76.882313,111.807,82.717937,0.001537225,0.0,67.11868100000001,14.394889000000001,19.246585,77.053676,75.915633,0.0,75.815148,76.92746,0.0,75.397497,0.0,9.73655,28.268653999999998,10.0,50.0,60.1,24.59177,68.362133,29.156836,0.0,15.794357999999999,15.92235,0.0,10.0,1.0,16.900579,0.0,1047.5539999999999,10.0,0.0,0.0,72.856902,5.019196,5.662304,0.0,8.24,1.0,84.06198499999999,66.11643000000001,59.386618000000006,222.60466,4.146,0.0,15.766063,15.783035,0.0,10.0,0.0,46.385053000000006,19.014186,23.599842000000002,82.75900478163136,29.17857,0.0,0.0031056509999999996,0.0,0.044198213,0.0,0.023229101000000002,0.0,0.025548265,0.0,0.020974357000000002,2.020867,2.013233,2.018193,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.01110371,5.463177,0.0,0.081953481,0.0,0.050814068,9.5,9.794568,0.0,0.023132469,9.5,9.778172999999999,0.0,0.042909789000000004,0.411416665,74.418379,0.601313379,74.021941,0.79121009,73.639971,1.072539,73.498902,0.007932993000000001,6.682706,1.0,1.0,74.370121,74.264328,28.956603,73.488352,73.503516,29.684623,73.216753,73.78238499999999,30.0383,73.58846700000001,74.033275,29.223565
 10/25/2017,19:04:08.118,0.0,74.283052,0.0,3.354101,0.0,0.0,0.0,75.67941400000001,0.0,73.81674100000001,0.02171122,4.714777,28.958774,0.0,0.0,62.579241,0.0,81.392489,29.436970000000002,71.30544300000001,0.0,0.0,0.0,138.507005,1.0,0.010448,98.373346,23.317585,10.867156,22.720547,1.0,11106.34,1.0,0.00404,14.0609,41.97437,0.0,2.570268,0.0,1.9864240000000002,0.0,1.9816529999999999,0.0,1.9893580000000002,10.0,8.995883000000001,0.0,0.0,0.0,0.136589923,0.0,0.136589923,0.0,0.149367255,0.0,0.0,0.0,2.177922,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,12.871907,75.16857399999999,0.0,5.883851,0.0,3.732012,73.858446,0.0,242.317902,0.061359289000000004,0.0,96.800944,74.00416,76.883999,111.81666100000001,82.714281,0.007830007,0.0,67.119289,14.393135000000001,19.444471,77.04829000000001,75.90954599999999,0.0,75.811449,76.91476800000001,0.0,75.397825,0.0,10.345708,28.460192,10.0,50.0,60.1,24.526146,68.361104,29.156185999999998,0.0,16.0661,15.91995,14.535746,10.0,1.0,16.588731,0.0,1048.0510000000002,10.0,0.0,0.0,72.855873,4.977712,5.790247,14.17823,8.24,1.0,84.46424,66.359222,59.51124599999999,224.576783,4.146,0.0,15.889294,15.800970000000001,16.440976000000003,10.0,0.0,46.383469,18.976982,23.562356,83.17226508049447,29.181959999999997,0.0,0.044205807,0.0,0.045390006,0.0,0.01485434,0.0,0.019428248000000002,0.0,0.02374447,2.020963,2.013458,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011166028,5.46553,0.0,0.083210662,0.0,0.044238042000000005,9.5,9.792507,0.0,0.015562973,9.5,9.777947,0.0,0.039978622000000005,0.580213743,74.43863499999999,0.6013133829999999,74.04292,1.839159,73.622608,0.763077245,73.517711,0.033707786,7.1176699999999995,1.0,1.0,74.37147900000001,74.26554499999999,28.918731,73.49116,73.500755,29.666495,73.218905,73.782431,30.013192999999998,73.58584599999999,74.03299399999999,29.148251000000002
 10/25/2017,19:04:18.118,0.0,74.284269,0.0,4.1418610000000005,6.288211,0.0,0.0,75.825704,0.0,73.8188,0.023651033999999998,5.538344,30.368140999999998,0.0,0.0,63.101393,0.0,81.39698800000001,29.444912,71.264411,0.0,0.0,0.0,144.984222,1.0,0.010448,97.96972099999999,23.322503,10.572855,22.694101999999997,1.0,11089.768999999998,1.0,0.00404,13.541139999999999,41.982609000000004,0.0,2.566337,0.0,1.988004,0.0,1.981267,0.0,1.988004,10.0,8.98349,0.0,0.0,0.0,0.138778725,0.0,0.139776562,0.0,0.159581878,0.0,0.0,0.0,2.176601,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.885381,0.0,0.0,75.10636,0.0,5.633469,0.0,12.123244999999999,73.81721,0.0,242.32378799999998,0.08339891099999999,0.0,96.805409,74.008279,76.885591,111.82288100000001,82.719109,0.010976398,0.0,67.12246800000001,14.396644,19.305172,77.069271,75.901679,0.0,75.810653,76.90718100000001,0.0,75.396139,0.0,12.365547,28.219807,10.0,50.0,60.1,24.512884,68.362367,29.157996999999998,0.0,15.949467000000002,15.670335999999999,14.15064,10.0,1.0,16.595326999999997,0.0,1044.105,10.0,0.0,0.0,72.85956999999999,5.0402379999999996,5.679641999999999,7.553996000000001,8.24,1.0,84.765551,66.068954,59.339656999999995,215.742315,4.146,0.0,15.571298,15.991091,7.2224699999999995,10.0,0.0,46.382351,19.172985999999998,23.526354,87.0572261147934,29.186558,0.0,0.04591428400000001,0.0,0.043940528,0.0,0.018107612,0.0,0.014661076,0.0,0.01801098,2.020995,2.013684,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01121325,5.463369999999999,0.0,0.081631127,0.0,0.043142038,9.5,9.793022,0.0,0.018461929,9.5,9.777238,0.0,0.044069370999999996,0.319984913,74.421996,0.7630772490000001,74.043643,0.854508994,73.731123,1.00924,73.496732,0.029841567000000003,6.867646000000001,1.0,1.0,74.371385,74.262175,28.867051,73.48999,73.49981899999999,29.572306,73.219327,73.77854599999999,29.985768,73.588327,74.03519399999999,29.25928
