date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:04:28.118,0.0,74.28249100000001,0.0,5.538344,7.137905,0.0,0.000187952099,75.818462,0.0,73.817817,0.0270688,5.287693,2.853455,0.0,0.0,63.538089,0.0,81.397926,29.443471999999996,71.238679,0.0,0.0,0.0,148.902538,1.0,0.010448,98.214967,23.234822,10.314882,22.712712,1.0,11178.931,1.0,0.00404,13.345317999999999,41.988008,0.0,2.5640490000000002,0.0,1.98852,0.0,1.982105,0.0,1.9881330000000002,10.0,8.995368,0.0,0.0,0.0,0.138810914,0.0,0.13864997199999998,0.0,0.172245432,0.0,0.0,0.0,2.175376,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,0.0,75.145425,0.0,5.204242,0.0,0.0,73.819381,0.0,242.32456000000002,0.38436090799999995,0.0,96.805456,74.016002,76.885685,111.83254099999999,82.720844,0.017793578,0.0,67.134437,14.392975,19.481344,77.079575,75.89339100000001,0.0,75.808499,76.897674,0.0,75.394032,0.0,9.560215,28.31673,10.0,50.0,60.1,24.434913,68.361525,29.164081,0.0,15.794959,15.972752999999999,5.501811,10.0,1.0,16.429807999999998,0.0,1060.739,10.0,0.0,0.0,72.85943,4.909775,5.770518,10.681661,8.24,1.0,84.802319,66.406699,59.36374,235.92851299999998,4.146,0.0,15.867654000000002,15.864344000000001,7.7355,10.0,0.0,46.383609,19.390767999999998,23.56899,84.99947539721168,29.192409,0.0,0.0,0.0,0.044069370999999996,0.0,0.024614157,0.0,0.018784035,0.0,0.014628865,2.020706,2.013362,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011218462,5.464466000000001,0.0,0.080083827,0.0,0.042561800999999996,9.5,9.792861,0.0,0.024678578,9.5,9.778462,0.0,0.050221599000000006,0.30591849,74.41693199999999,0.8123097509999999,74.027005,0.36921739600000003,73.705803,1.445299,73.540138,0.028230643,7.380260000000001,1.0,1.0,74.370402,74.264609,28.986586,73.496449,73.50145699999999,29.754378000000003,73.218859,73.779763,30.031733000000003,73.58893499999999,74.03074699999999,29.176202000000004
 10/25/2017,19:04:38.118,0.0,74.282865,0.0,4.070247,11.963524000000001,0.0,7.125085900000001e-05,75.849603,0.0,73.81866,0.021803592000000004,3.4257160000000004,8.907327,0.0,0.0,63.19047,0.0,81.39666,29.439664,71.253838,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,98.631772,23.247023000000002,10.306442,22.693775,1.0,11192.508,1.0,0.00404,13.696014000000002,41.99215,0.0,2.555349,0.0,1.985844,0.0,1.981718,0.0,1.988939,10.0,9.013105,0.0,0.0,0.0,0.136493358,0.0,0.138392466,0.0,0.148658354,0.0,0.0,0.0,2.181273,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,8.718264,75.097678,0.0,4.596171,0.0,13.679554000000001,73.786103,0.0,242.311871,0.38912179700000005,0.0,96.811049,74.013194,76.887839,111.83880900000001,82.721735,0.014647186999999999,0.0,67.138177,14.394889000000001,19.417021,77.072035,75.887632,0.0,75.80821800000001,76.89182,0.0,75.394688,0.0,7.9411380000000005,28.4675,10.0,50.0,60.1,24.536207,68.35839200000001,29.16552,0.0,15.737845000000002,15.814344,2.950486,10.0,1.0,16.495776,0.0,1041.218,10.0,0.0,0.0,72.857558,4.973504,5.636596,4.955628,8.24,1.0,84.698487,66.243836,59.408894999999994,233.37918399999998,4.146,0.0,15.633815,15.749554000000002,10.268585,10.0,0.0,46.381839,19.522119,23.528024,83.38642051544966,29.199329,0.0,0.0,0.0,0.045647691,0.0,0.024936262999999997,0.0,0.023937734,0.0,0.017882138,2.02077,2.013523,2.0182580000000003,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.011200947,5.463596,0.0,0.084145489,0.0,0.043883452999999996,9.5,9.792829,0.0,0.026997742999999998,9.5,9.778398,0.0,0.04245884,0.467682356,74.419103,0.749010847,74.052325,0.0,73.60018199999999,1.445299,73.563287,0.028230643,7.490452,1.0,1.0,74.374147,74.26297,28.908474,73.488352,73.500895,29.58137,73.218625,73.781823,30.059158,73.586174,74.032338,29.301596000000004
 10/25/2017,19:04:48.118,0.0,74.284878,0.0,3.855403,6.76917,0.0,0.000200024638,75.821359,0.0,73.817864,0.012104525,5.07285,26.812692,0.0,0.0,62.255520999999995,0.0,81.397223,29.452018,71.25617700000001,0.0,0.0,0.0,138.746902,1.0,0.010448,98.802246,23.217518,10.732849,22.695408,1.0,11235.271999999999,1.0,0.00404,14.247803,41.998434,0.0,2.5606009999999997,0.0,1.988068,0.0,1.98175,0.0,1.989164,10.0,9.003995,0.0,0.0,0.0,0.138392466,0.0,0.138038395,0.0,0.148690577,0.0,0.0,0.0,2.181756,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.322254,0.0,8.541855,75.095508,0.0,7.064225,0.0,9.63636,73.77525200000001,0.0,242.311823,1.082242,0.0,96.810579,74.00926199999999,76.889291,111.844275,82.72248499999999,0.0070434090000000005,0.0,67.14,14.396963000000001,19.324838,77.074095,75.87957800000001,0.0,75.804988,76.884608,0.0,75.39464100000001,0.0,8.870905,28.375961,10.0,50.0,60.1,24.536436,68.36246,29.168028000000003,0.0,15.784739000000002,15.869547,0.0,10.0,1.0,16.415415,0.0,1052.4460000000001,10.0,0.0,0.0,72.859055,4.932621,5.465606,0.0,8.24,1.0,84.66284499999999,66.112224,59.471509,216.543991,4.146,0.0,15.657259,15.831461,0.0,10.0,0.0,46.379929,19.36468,23.488497,82.78113403398152,29.205134,0.0,0.013195336,0.0,0.042426629,0.0,0.020781094,0.0,0.024968473999999997,0.0,0.022327202999999997,2.020834,2.013651,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011194176,5.465498,0.0,0.083597487,0.0,0.045301811,9.5,9.791959,0.0,0.023164679,9.5,9.777947,0.0,0.045647691,0.228553163,74.442252,0.6364794570000001,74.010366,1.670362,73.768017,0.615379805,73.493838,0.028552828,7.976972,1.0,1.0,74.374756,74.265873,28.913208,73.489288,73.50140999999999,29.588464000000002,73.218016,73.778968,30.101259999999996,73.58846700000001,74.031355,29.211142
 10/25/2017,19:04:58.118,0.0,74.28469100000001,0.0,4.714777,8.596813000000001,0.0,6.7226672e-05,75.86119000000001,0.0,73.818332,0.022912057000000003,5.681573,0.0,0.0,0.0,61.531317,0.0,81.39891,29.457033000000003,71.275266,0.0,0.0,0.0,140.586112,1.0,0.010448,98.515745,23.226797,10.891926,22.722669,1.0,11139.481000000002,1.0,0.00404,14.316725,42.000715,0.0,2.564435,0.0,1.9863279999999999,0.0,1.9821369999999998,0.0,1.9890349999999999,10.0,8.996624,0.0,0.0,0.0,0.136622112,0.0,0.137008371,0.0,0.144050496,0.0,0.0,0.0,2.184495,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.539926000000001,0.0,15.181268,75.112147,0.0,10.211889,0.0,7.694985000000001,73.814317,0.0,242.31090600000002,1.6660270000000001,0.0,96.817394,74.014926,76.889432,111.85271000000002,82.722157,0.010714198999999999,0.0,67.13785,14.393135000000001,19.469463,77.083837,75.870822,0.0,75.803349,76.87889399999999,0.0,75.392674,0.0,8.854875,28.240191999999997,10.0,50.0,60.1,24.557701,68.35979499999999,29.171883,0.0,15.801572,15.841346,0.0,10.0,1.0,16.381231,0.0,1050.393,10.0,0.0,0.0,72.859055,4.825606,5.601322,13.584775,8.24,1.0,84.908826,66.083978,59.647914,237.37152999999998,4.146,0.0,15.579714000000001,15.765697,0.0,10.0,0.0,46.381187,19.309553,23.46748,82.29453224153481,29.212286,0.0,0.036952837999999995,0.0,0.045647691,0.0,0.017849926999999998,0.0,0.022262782000000002,0.0,0.023390154,2.020995,2.013458,2.018129,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.011233052,5.462919,0.0,0.08759467900000001,0.0,0.044270277999999996,9.5,9.791508,0.0,0.017785506,9.5,9.777238,0.0,0.043167473,0.460649146,74.418379,1.100671,74.029175,0.903741475,73.797678,1.3187010000000001,73.53796700000001,0.024042239,7.598388000000001,1.0,1.0,74.371385,74.262596,28.919126000000002,73.489616,73.501036,29.686988,73.221714,73.777423,30.018214,73.587859,74.031543,29.193671999999996
 10/25/2017,19:05:08.118,0.0,74.286891,0.0,6.003838,0.0,0.0,0.00039720950599999997,75.8525,0.0,73.816226,0.025960335,4.6431629999999995,0.178860963,0.0,0.0,62.313458,0.0,81.4013,29.456894000000002,71.30876500000001,0.0,0.0,0.0,142.105459,1.0,0.010448,98.36337900000001,23.155169,11.10091,22.714344,1.0,11142.475,1.0,0.00404,14.487006,42.00374,0.0,2.556412,0.0,1.9888099999999997,0.0,1.982072,0.0,1.9896479999999999,10.0,8.996656,0.0,0.0,0.0,0.13887529,0.0,0.13906842,0.0,0.144856065,0.0,0.0,0.0,2.18833,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,14.475629999999999,75.10780600000001,0.0,10.033044,0.0,16.615683999999998,73.758613,0.0,242.31090600000002,1.85322,0.0,96.818569,74.01707900000001,76.89289699999999,111.85991999999999,82.724735,0.016220383,0.0,67.14149599999999,14.391699,19.409646,77.072222,75.85963100000001,0.0,75.802412,76.871916,0.0,75.393798,0.0,10.538074,28.311346,10.0,50.0,60.1,24.545125,68.361525,29.173740000000002,0.0,15.975319,15.814344,3.271408,10.0,1.0,16.390227,0.0,1044.394,10.0,0.0,0.0,72.859804,4.803962,5.37772,13.215871,8.24,1.0,85.194964,66.123041,59.588912,215.22924300000003,4.146,0.0,15.531022,15.782437,0.0,10.0,0.0,46.380534999999995,19.449752,23.477548000000002,82.10298247877293,29.215954999999997,0.0,0.034793065,0.0,0.042426629,0.0,0.017946558999999997,0.0,0.022488256,0.0,0.023937734,2.021028,2.013458,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011279253000000001,5.452861,0.0,0.081921246,0.0,0.046204403,9.5,9.794182000000001,0.0,0.017205715,9.5,9.776498,0.0,0.041073782999999996,0.291852067,74.3974,1.114738,74.016153,0.9107746870000001,73.712313,0.538014477,73.528563,0.032096862000000004,7.697625,1.0,1.0,74.373819,74.267932,28.927016,73.490505,73.501317,29.666101,73.221058,73.77644000000001,30.040231,73.588748,74.029717,29.090019
 10/25/2017,19:05:18.118,0.0,74.285159,0.0,5.323501,0.0,0.0,0.0,75.81339200000001,0.0,73.816834,0.021434104,3.4257160000000004,21.671706,0.0,0.0,62.25986700000001,0.0,81.40172199999999,29.455501,71.350966,0.0,0.0,0.0,160.25765900000002,1.0,0.010448,98.14167900000001,23.272492,11.326406,22.774091000000002,1.0,11087.844,1.0,0.00404,14.798779999999999,42.009838,0.0,2.551192,0.0,1.9877779999999998,0.0,1.981686,0.0,1.988906,10.0,8.992728999999999,0.0,0.0,0.0,0.13758776,0.0,0.138295901,0.0,0.145403853,0.0,0.0,0.0,2.184592,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,15.149194,75.066571,0.0,6.813842999999999,0.0,13.968354000000001,73.809253,0.0,242.300341,1.8509220000000002,0.0,96.821154,74.02157199999999,76.892054,111.867507,82.721266,0.016744781,0.0,67.13986,14.392017999999998,19.470282,77.07433,75.85274799999999,0.0,75.80306800000001,76.86835699999999,0.0,75.39421899999999,0.0,14.481570000000001,28.447884000000002,10.0,50.0,60.1,24.531405,68.355867,29.176247999999998,0.0,15.754679000000001,15.619334,16.990794,10.0,1.0,16.376434,0.0,1045.34,10.0,0.0,0.0,72.860132,4.808772,5.524197,3.8168370000000005,8.24,1.0,85.47999200000001,66.11883399999999,59.479938,216.672259,4.146,0.0,15.584523,15.764501000000001,17.146392000000002,10.0,0.0,46.378299,19.606735999999998,23.443913000000002,82.1766461986532,29.221528000000003,0.0,0.162896617,0.0,0.045679902,0.0,0.024420893,0.0,0.027062164,0.0,0.026450162000000003,2.021028,2.013748,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011326203,5.582772,0.0,0.083597487,0.0,0.045462987999999996,9.5,9.792249,0.0,0.018751825,9.5,9.778624,0.0,0.043360737,0.284818856,74.392336,1.079572,74.07764499999999,0.636479434,73.728952,1.6844279999999998,73.472859,0.029197197999999997,7.502695,1.0,1.0,74.374849,74.267605,29.001182,73.48970899999999,73.501738,29.667283,73.220497,73.77634599999999,30.155337,73.58931,74.03224499999999,29.117582000000002
 10/25/2017,19:05:28.118,0.0,74.28698399999999,0.0,3.4973300000000003,0.035747329,0.0,9.137175999999999e-05,75.757628,0.0,73.821375,0.013859594,3.89121,5.303831,0.0,0.0,62.21569,0.0,81.401441,29.46126,71.375295,0.0,0.0,0.0,142.985081,1.0,0.010448,98.128046,23.261312,11.499611999999999,22.808208999999998,1.0,11155.839,1.0,0.00404,14.507682,42.010443,0.0,2.559956,0.0,1.989422,0.0,1.98175,0.0,1.9889709999999998,10.0,8.996269999999999,0.0,0.0,0.0,0.137072747,0.0,0.1372015,0.0,0.147530556,0.0,0.0,0.0,2.193518,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.418856,0.0,12.310604,75.151212,0.0,6.313078,0.0,2.448458,73.82372099999999,0.0,242.298797,1.848008,0.0,96.82449,73.990398,76.89551999999999,111.87236100000001,82.722672,0.0101898,0.0,67.135559,14.392497,19.470692,77.08800500000001,75.843992,0.0,75.80185,76.863159,0.0,75.39534300000001,0.0,7.812894,28.463269,10.0,50.0,60.1,24.539407999999998,68.361244,29.174854999999997,0.0,15.689748999999999,15.546729999999998,6.576897,10.0,1.0,16.346448000000002,0.0,1060.322,10.0,0.0,0.0,72.857698,4.852059,5.537948,8.099332,8.24,1.0,85.25298199999999,66.164508,59.550982,221.129577,4.146,0.0,15.525611999999999,15.869725,17.194489,10.0,0.0,46.378718,19.483326,23.429716,82.22821717964923,29.220738,0.0,0.03630813,0.0,0.043554000999999995,0.0,0.015788448,0.0,0.02422763,0.0,0.02374447,2.021028,2.013619,2.0185150000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.011290874,5.583675,0.0,0.083404075,0.0,0.043818982,9.5,9.791959,0.0,0.018687403000000002,9.5,9.776079,0.0,0.043167473,0.235586374,74.40680400000001,1.051439,74.02555799999999,0.875608629,73.71086700000001,1.00924,73.516264,0.027908457999999997,7.81845,1.0,1.0,74.373866,74.26563900000001,28.957787,73.487697,73.501363,29.700387,73.22307099999999,73.77765699999999,29.995039000000002,73.58991800000001,74.02934300000001,29.043045000000003
 10/25/2017,19:05:38.118,0.0,74.286001,0.0,6.003838,0.548770522,0.0,0.0,75.780803,0.0,73.82306,0.026791684,3.461523,0.0,0.0,0.0,62.678456999999995,0.0,81.403925,29.462791999999997,71.369727,0.0,0.0,0.0,150.901679,1.0,0.010448,98.2679,23.310023,11.583829,22.802985,1.0,11167.598999999998,1.0,0.00404,14.803239999999999,42.018169,0.0,2.5658849999999997,0.0,1.989132,0.0,1.981428,0.0,1.989422,10.0,8.995626,0.0,0.0,0.0,0.13739463,0.0,0.137877454,0.0,0.14746611099999998,0.0,0.0,0.0,2.1917459999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.201184,0.0,13.064354,75.176532,0.0,6.491923,0.0,7.855428999999999,73.81359300000001,0.0,242.295323,5.049526,0.0,96.82731,73.94915999999999,76.895567,111.87891100000002,82.72646999999999,0.0025860220000000003,0.0,67.126816,14.392417000000002,19.490357,77.090956,75.838513,0.0,75.79796400000001,76.85650799999999,0.0,75.395905,0.0,9.864794,28.195192,10.0,50.0,60.1,24.543067,68.357784,29.177547999999998,0.0,15.722214000000001,15.759741,9.770064,10.0,1.0,16.398023000000002,0.0,1045.902,10.0,0.0,0.0,72.86176999999999,4.766687,5.463813,3.7206010000000003,8.24,1.0,85.046711,65.882052,59.51786800000001,232.048402,4.146,0.0,15.532826000000002,15.638352,5.378769,10.0,0.0,46.37597,18.959968,23.473743,83.52678401735812,29.223432,0.0,0.041336855,0.0,0.04348958,0.0,0.014789918,0.0,0.019621511,0.0,0.024453104,2.020867,2.013297,2.018129,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011258177,5.5823529999999995,0.0,0.08424219599999999,0.0,0.044786045,9.5,9.792475,0.0,0.015949501,9.5,9.772793,0.0,0.041717996,0.453615934,74.378591,1.0373729999999999,73.982152,1.382,73.802019,1.234302,73.533627,0.030808122,7.559080000000001,1.0,1.0,74.37822,74.266715,28.929383,73.487884,73.50126999999999,29.642454999999998,73.22185400000001,73.776627,30.066883,73.590901,74.029623,29.013153000000003
 10/25/2017,19:05:48.118,0.0,74.287874,0.0,3.4973300000000003,6.031699,0.0,0.000276484079,75.854672,0.0,73.817115,0.024482382,2.924414,6.02453,0.0,0.0,61.962219,0.0,81.40673699999999,29.470454999999998,71.351293,0.0,0.0,0.0,130.750338,1.0,0.010448,98.33301,23.315034,12.182708,22.817187,1.0,11140.337,1.0,0.00404,15.434898,42.020776,0.0,2.557701,0.0,1.987843,0.0,1.981911,0.0,1.988777,10.0,8.98584,0.0,0.0,0.0,0.137748701,0.0,0.137684324,0.0,0.154394009,0.0,0.0,0.0,2.195773,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,2.9769360000000002,75.080316,0.0,4.31002,0.0,14.176931,73.765124,0.0,242.30337999999998,5.501079,0.0,96.828156,73.935351,76.893974,111.887818,82.725813,0.012025195,0.0,67.126068,14.39473,19.480934,77.099011,75.827182,0.0,75.797168,76.851685,0.0,75.394828,0.0,4.6068,28.265577,10.0,48.0,60.1,24.511055,68.358672,29.17792,0.0,15.84065,15.712339000000002,6.159699,10.0,1.0,16.546751,0.0,1054.692,10.0,0.0,0.0,72.859898,4.8725,5.5528949999999995,13.504579000000001,8.24,1.0,84.968153,65.984818,59.504622999999995,220.985275,4.146,0.0,15.568292000000001,15.846407999999998,16.457008,10.0,0.0,46.378252,19.400524,23.502322,84.86607432046918,29.223616999999997,0.0,0.051104185999999996,0.0,0.044681372999999996,0.0,0.014016863999999999,0.0,0.019524879,0.0,0.021876255,2.020963,2.013523,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011245564,5.580709,0.0,0.083081721,0.0,0.045785343,9.5,9.794407000000001,0.0,0.014661076,9.5,9.765385,0.0,0.043038630999999994,0.21448674,74.416209,0.587246959,74.048707,0.903741475,73.677589,0.580213744,73.482263,0.027264088,7.90641,1.0,1.0,74.37606600000001,74.268822,28.935695000000003,73.48765,73.501597,29.685017,73.22438100000001,73.777423,29.971477,73.59281999999999,74.031262,29.022470000000002
 10/25/2017,19:05:58.118,0.0,74.290261,0.0,4.571548,12.941474000000001,0.0,0.000517934939,75.865535,0.0,73.8188,0.021064616,4.249283,32.129849,0.0,0.0,62.156305,0.0,81.40603399999999,29.464557,71.368183,0.0,0.0,0.0,148.822573,1.0,0.010448,97.939166,23.311647,12.375361999999999,22.807066,1.0,11083.568000000001,1.0,0.00404,15.569906,42.024359999999994,0.0,2.563437,0.0,1.987069,0.0,1.9818470000000001,0.0,1.988423,10.0,8.978501,0.0,0.0,0.0,0.138199337,0.0,0.13887529,0.0,0.160226333,0.0,0.0,0.0,2.1881369999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.849612,0.0,3.6665370000000004,75.15048900000001,0.0,7.099994000000001,0.0,10.935958,73.806359,0.0,242.308639,5.501161,0.0,96.831446,73.92599,76.896691,111.89318999999999,82.726798,0.013860589,0.0,67.13785,14.395288,19.466185,77.108191,75.819316,0.0,75.79684,76.844192,0.0,75.393845,0.0,0.0,28.234038,10.0,48.0,60.1,24.508768,68.355399,29.173369,0.0,15.846060999999999,15.880948000000002,8.72707,10.0,1.0,16.338652,0.0,1055.27,10.0,0.0,0.0,72.861255,4.914585,5.52061,8.580511,8.24,1.0,85.12071999999999,65.921115,59.313768,221.786951,4.146,0.0,15.515393,15.675419,3.791583,10.0,0.0,46.37378,19.391676,23.520276000000003,86.52148351361959,29.219716,0.0,0.055552674,0.0,0.045132320999999996,0.0,0.016207186000000002,0.0,0.015659605,0.0,0.019814775,2.020867,2.013651,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011270252,5.578131,0.0,0.083178427,0.0,0.043399922,9.5,9.793376,0.0,0.0138236,9.5,9.7391,0.0,0.040429571,0.495815203,74.38220799999999,0.763077248,74.033516,0.840442571,73.672525,0.938907534,73.535074,0.033385602,7.350617999999999,1.0,1.0,74.380045,74.269337,28.945952000000002,73.49134699999999,73.501597,29.726791,73.223024,73.774755,29.988858,73.591603,74.030606,29.077984000000004
 10/25/2017,19:06:08.118,0.0,74.286891,0.0,7.221285000000001,8.933484,0.0,0.0,75.79963199999999,0.0,73.819456,0.012474013,2.745378,14.144404999999999,0.0,0.0,63.136879,0.0,81.404441,29.463582000000002,71.362663,0.0,0.0,0.0,141.545699,1.0,0.010448,97.581544,23.27291,12.283255,22.814086,1.0,11127.08,1.0,0.00404,15.376517000000002,42.028642,0.0,2.5640810000000003,0.0,1.986521,0.0,1.981911,0.0,1.988358,10.0,8.990282,0.0,0.0,0.0,0.13758776,0.0,0.140291574,0.0,0.17759441399999998,0.0,0.0,0.0,2.1847529999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,0.0,75.112147,0.0,7.099994000000001,0.0,0.92423853,73.79695500000001,0.0,242.305503,5.505881,0.0,96.833326,73.926364,76.89870400000001,111.898327,82.728814,0.01359839,0.0,67.142104,14.394171,19.498552,77.12275600000001,75.81247900000001,0.0,75.795389,76.840726,0.0,75.393424,0.0,7.396102000000001,28.143269,10.0,48.0,60.1,24.520201,68.35797099999999,29.167517,0.0,15.60979,15.721939,7.876628,10.0,1.0,16.470588,0.0,1017.7819999999999,10.0,0.0,0.0,72.86233100000001,4.777508999999999,5.2342319999999996,10.777897,8.24,1.0,85.301478,66.065949,59.51245,227.95985499999998,4.146,0.0,15.555067000000001,15.750151999999998,8.633302,10.0,0.0,46.374153,19.364,23.551963,86.74463494180173,29.220227,0.0,0.001042584,0.0,0.043779475,0.0,0.020748883,0.0,0.018397508,0.0,0.015530763000000001,2.020899,2.0135549999999998,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011300018,5.580935,0.0,0.08343631,0.0,0.043883452999999996,9.5,9.793763,0.0,0.020040249,9.5,9.730596,0.0,0.041105994,0.235586375,74.40101700000001,1.424199,74.02628100000001,0.080855727,73.745591,0.868575425,73.535797,0.024686608999999998,7.474342,1.0,1.0,74.376628,74.270273,28.940822999999998,73.48999,73.500895,29.593587,73.223164,73.77784399999999,30.142204,73.594224,74.029483,29.099724
 10/25/2017,19:06:18.118,0.0,74.290355,0.0,4.1418610000000005,11.514629,0.0,0.000284532438,75.88871,0.0,73.819502,0.024297637999999996,4.428319,0.0,0.0,0.0,63.136879,0.0,81.408612,29.469015999999996,71.256785,0.0,0.0,0.0,159.458003,1.0,0.010448,97.589017,23.278755,12.044364,22.814902,1.0,11138.733,1.0,0.00404,15.115015,42.030736,0.0,2.559505,0.0,1.9883259999999998,0.0,1.982492,0.0,1.9884549999999999,10.0,8.994757,0.0,0.0,0.0,0.137491195,0.0,0.136268041,0.0,0.167283123,0.0,0.0,0.0,2.189458,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.186825,0.0,16.544432999999998,75.041251,0.0,10.283427,0.0,12.748978,73.814317,0.0,242.29107799999997,2.1375610000000003,0.0,96.83736800000001,73.95524499999999,76.89781500000001,111.907799,82.727548,0.01359839,0.0,67.139392,14.395048999999998,19.43136,77.12467600000001,75.805081,0.0,75.794874,76.833608,0.0,75.39421999999999,0.0,11.387689,28.255961,10.0,48.0,60.1,24.585825,68.353622,29.162502000000003,0.0,15.757685,15.742939999999999,2.629565,10.0,1.0,16.216312,0.0,1054.195,10.0,0.0,0.0,72.861021,4.75346,5.454845,1.042037,8.24,1.0,85.342237,65.946957,59.360127,234.22896,4.146,0.0,15.520802999999999,15.686181,9.899845,10.0,0.0,46.373734000000006,19.694077,23.528998,84.2514420339381,29.218740999999998,0.0,0.005974603,0.0,0.044133792000000005,0.0,0.026063635,0.0,0.020781094,0.0,0.017141293999999998,2.020802,2.013716,2.018386,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011307621,5.581805,0.0,0.08420996,0.0,0.042174975999999996,9.5,9.792024000000001,0.0,0.02632132,9.5,9.73939,0.0,0.044166002999999995,0.411416664,74.42416700000001,0.516914849,74.06824,0.92484111,73.73691,0.833409361,73.566181,0.029197197999999997,7.075139999999999,1.0,1.0,74.380701,74.268915,28.780261,73.489194,73.50126999999999,29.622356,73.227049,73.77784399999999,30.076153,73.59268,74.031075,28.990247999999998
 10/25/2017,19:06:28.118,0.0,74.287874,0.0,6.648369000000001,0.0,0.0,0.00022014554299999999,75.90681500000001,0.0,73.818285,0.014968058999999999,4.67897,0.0,0.0,0.0,63.07821800000001,0.0,81.409596,29.468969,71.254352,0.0,0.0,0.0,139.78645500000002,1.0,0.010448,97.904428,23.284415,11.977944,22.824370000000002,1.0,11205.658000000001,1.0,0.00404,14.823917000000002,42.035112,0.0,2.555187,0.0,1.9874560000000001,0.0,1.981911,0.0,1.9889709999999998,10.0,9.006055,0.0,0.0,0.0,0.137845266,0.0,0.13778088900000002,0.0,0.158550749,0.0,0.0,0.0,2.189522,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.463801,0.0,4.51651,75.081763,0.0,7.064225,0.0,12.363912,73.826615,0.0,242.29701200000002,1.7748709999999999,0.0,96.84249100000001,73.98478100000001,76.902311,111.912323,82.729611,0.02041557,0.0,67.132099,14.395845999999999,19.421526999999998,77.12655,75.795014,0.0,75.793094,76.827051,0.0,75.39389200000001,0.0,4.27016,28.229038,10.0,48.0,60.1,24.616922,68.360496,29.158786,0.0,15.500371,15.756741,6.721311999999999,10.0,1.0,16.454995999999998,0.0,1054.259,10.0,0.0,0.0,72.861676,4.8117779999999994,5.310759,9.847617,8.24,1.0,85.13207,65.86943199999999,59.65634300000001,233.97242400000002,4.146,0.0,15.592938,15.600089,11.03813,10.0,0.0,46.372709,19.667987,23.524823,83.58589642914944,29.213911,0.0,0.0,0.0,0.045261164000000007,0.0,0.023937734,0.0,0.024002155,0.0,0.018107612,2.02106,2.013651,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011274581,5.584352,0.0,0.08485466900000001,0.0,0.049137825999999996,9.5,9.791025,0.0,0.026804479,9.5,9.733011999999999,0.0,0.04245884,0.355150972,74.404634,0.826376151,74.062453,1.5578299999999998,73.61103299999999,0.8896750529999999,73.51337099999999,0.029519383,7.997592,1.0,1.0,74.37822,74.272941,28.969227000000004,73.490645,73.50239300000001,29.699599,73.223679,73.777189,30.082334000000003,73.593335,74.02821899999999,29.103606
 10/25/2017,19:06:38.118,0.0,74.289185,0.0,4.392512,12.604803,0.0,0.0010611989999999999,75.92999,0.0,73.82034499999999,0.024297637999999996,3.747981,0.0,0.0,0.0,62.230174,0.0,81.409081,29.464696000000004,71.333795,0.0,0.0,0.0,143.624806,1.0,0.010448,98.12955,23.259132,11.925652000000001,22.755318,1.0,11145.788999999999,1.0,0.00404,14.811754,42.038323,0.0,2.553802,0.0,1.9857150000000001,0.0,1.9832330000000002,0.0,1.9874560000000001,10.0,9.006377,0.0,0.0,0.0,0.13848903099999998,0.0,0.136879618,0.0,0.156456268,0.0,0.0,0.0,2.190876,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,2.640154,75.08538,0.0,7.099994000000001,0.0,7.646851,73.824445,0.0,242.296529,1.694838,0.0,96.842256,74.049049,76.90071800000001,111.92273700000001,82.730642,0.018842375,0.0,67.125507,14.397122,19.403501000000002,77.129875,75.78560300000001,0.0,75.793048,76.816561,0.0,75.396935,0.024941003,7.011369999999999,28.447115000000004,10.0,48.0,60.1,24.550841000000002,68.354885,29.154932000000002,0.0,15.246665,15.712339000000002,0.0,10.0,1.0,16.378833,0.0,1053.248,10.0,0.0,0.0,72.85910200000001,4.76849,5.534959,3.3677370000000004,8.24,1.0,84.91646999999999,65.996236,59.426354,229.94801099999998,4.146,0.0,15.625399,15.528345000000002,0.0,10.0,0.0,46.371311999999996,19.482192,23.497219,82.46404718161168,29.212657,0.0,0.004524009,0.0,0.043940528,0.0,0.023615628,0.0,0.025387212000000003,0.0,0.021167621,2.020706,2.013748,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011239975,5.582418,0.0,0.08388760599999999,0.0,0.049718063,9.5,9.791895,0.0,0.023261311,9.5,9.720836,0.0,0.04348958,0.30591849,74.42416700000001,1.325734,74.006025,0.79121009,73.634183,0.938907534,73.501796,0.030808122,7.66895,1.0,1.0,74.376628,74.272052,28.902162,73.487837,73.50627800000001,29.623932,73.2285,73.776861,30.014352000000002,73.596986,74.028921,29.076043
 10/25/2017,19:06:48.118,0.0,74.28829499999999,0.0,5.07285,0.0,0.0,0.0,75.76849200000001,0.0,73.817583,0.0270688,3.354101,0.0,0.0,0.0,61.747854000000004,0.0,81.411612,29.46739,71.435884,0.0,0.0,0.0,136.427899,1.0,0.010448,98.295401,23.162128,11.917396,22.749115,1.0,11162.038999999999,1.0,0.00404,15.232589,42.041302,0.0,2.5584740000000004,0.0,1.989745,0.0,1.982072,0.0,1.987939,10.0,9.000873,0.0,0.0,0.0,0.137941831,0.0,0.138424655,0.0,0.140087093,0.0,0.0,0.0,2.187557,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,10.594619999999999,75.097678,0.0,4.7034769999999995,0.0,22.327498000000002,73.855552,0.0,242.297929,1.69492,0.0,96.845264,74.068896,76.907884,111.925423,82.731392,0.011500796,0.0,67.124432,14.396165,19.408827,77.136338,75.778251,0.0,75.790987,76.813142,0.0,75.393939,0.0,5.3121410000000004,28.262115,10.0,49.0,60.1,24.591542,68.357457,29.150288,0.0,15.798566000000001,15.876748000000001,0.0,10.0,1.0,16.21871,0.0,1056.858,10.0,0.0,0.0,72.86134799999999,4.698148000000001,5.393862,8.436158,8.24,1.0,84.843542,66.158498,59.432375,234.629798,4.146,0.0,15.719776000000001,15.734010000000001,0.0,10.0,0.0,46.370986,19.363772,23.533174,82.61150176837572,29.207363,0.0,0.033890474,0.0,0.045454427,0.0,0.017914348,0.0,0.024420893,0.0,0.022713731,2.020706,2.013458,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011227853000000001,5.580774,0.0,0.08956104,0.0,0.04481828,9.5,9.792958,0.0,0.020330145,9.5,9.699995,0.0,0.040236307,0.5520808970000001,74.347483,1.346834,73.998068,1.332767,73.628396,1.5578299999999998,73.545925,0.026297532999999998,7.744022,1.0,1.0,74.37873499999999,74.27233299999999,28.948713,73.49059799999999,73.504827,29.725215000000002,73.226487,73.77807800000001,30.019372999999998,73.596939,74.033415,28.9984
 10/25/2017,19:06:58.118,0.0,74.29101,0.0,3.855403,0.0,0.0,0.0,75.849603,0.0,73.821375,0.024851871,3.461523,2.981579,0.0,0.0,62.14182099999999,0.0,81.411237,29.467251,71.43223499999999,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,98.125508,23.150901,11.940514,22.704713,1.0,11060.261999999999,1.0,0.00404,15.314079999999999,42.043164000000004,0.0,2.560021,0.0,1.985425,0.0,1.98175,0.0,1.988745,10.0,8.994242,0.0,0.0,0.0,0.135817405,0.0,0.1366543,0.0,0.146789432,0.0,0.0,0.0,2.188169,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,13.497359,75.11793399999999,0.0,7.386145,0.0,16.182484,73.765124,0.0,242.30120899999997,1.6950439999999998,0.0,96.84611,74.0329,76.902076,111.931173,82.73383000000001,0.004945815,0.0,67.131772,14.391221,19.430951,77.12570699999999,75.769683,0.0,75.78850600000001,76.807241,0.0,75.397497,0.0,6.257937999999999,28.269423,10.0,49.0,60.1,24.663567999999998,68.351518,29.143786,0.0,15.556884,15.603732999999998,9.449143,10.0,1.0,16.477185000000002,0.0,1044.282,10.0,0.0,0.0,72.861302,4.763079,5.50925,9.639106,8.24,1.0,84.96079,65.887461,59.346881999999994,236.553821,4.146,0.0,15.54605,15.606067000000001,5.282576000000001,10.0,0.0,46.369914,19.193857,23.468269,82.43456215327286,29.205227,0.0,0.035308832000000005,0.0,0.044359265999999994,0.0,0.017173504,0.0,0.024292051000000002,0.0,0.023325732000000002,2.020577,2.01378,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011246397,5.580774,0.0,0.083533016,0.0,0.043206509000000004,9.5,9.79154,0.0,0.019202773,9.5,9.698159,0.0,0.043038630999999994,0.221519952,74.39016600000001,1.100671,74.053771,1.1710040000000002,73.62333199999999,0.678678708,73.537244,0.036285266000000004,7.423757000000001,1.0,1.0,74.38210500000001,74.272894,28.900978000000002,73.48816500000001,73.505342,29.666495,73.22658100000001,73.777236,30.082720000000002,73.593007,74.03322800000001,29.073326
 10/25/2017,19:07:08.118,0.0,74.289138,0.0,6.863213000000001,0.0,0.0,0.000240266455,75.840912,0.0,73.82086,0.02392815,3.8195959999999998,31.825553999999997,0.0,0.0,61.230771999999995,0.0,81.411331,29.459681,71.43406,0.0,0.0,0.0,143.784737,1.0,0.010448,97.942645,23.106598,11.967486,22.706672,1.0,11125.796999999999,1.0,0.00404,15.156773999999999,42.046096,0.0,2.561568,0.0,1.987939,0.0,1.9813630000000002,0.0,1.988906,10.0,8.996398,0.0,0.0,0.0,0.137330253,0.0,0.137845266,0.0,0.14791723,0.0,0.0,0.0,2.186074,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,12.070046000000001,75.112147,0.0,12.214948,0.0,14.273198,73.82372099999999,0.0,242.288135,1.693073,0.0,96.85034,74.007108,76.902732,111.939231,82.734018,0.00678121,0.0,67.134857,14.392736,19.475198000000002,77.129126,75.76509399999999,0.0,75.789817,76.79736,0.0,75.396139,0.0,10.858683000000001,28.27673,10.0,49.0,60.1,24.621267,68.35642800000001,29.138724,0.0,15.573117000000002,15.711739000000001,12.417665,10.0,1.0,16.204317,0.0,1056.809,10.0,0.0,0.0,72.859664,4.679511,5.34424,12.381827000000001,8.24,1.0,85.128787,65.914505,59.414313,219.141421,4.146,0.0,15.356094,15.710095,10.284616999999999,10.0,0.0,46.37038,19.230833999999998,23.429484,83.44551587165246,29.199654,0.0,0.04439922,0.0,0.04558327,0.0,0.014564444,0.0,0.019589301,0.0,0.023776681,2.020802,2.013394,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011273568999999999,5.573779,0.0,0.083275133,0.0,0.043786747,9.5,9.791863000000001,0.0,0.015305288,9.5,9.699158,0.0,0.043038630999999994,0.495815204,74.395953,0.924841115,74.006749,0.8474757829999999,73.611757,0.6646122870000001,73.475752,0.031130307000000003,7.796218,1.0,1.0,74.382573,74.273409,28.946740999999996,73.49190899999999,73.50880500000001,29.637332,73.22747,73.77807800000001,29.998129,73.596752,74.030606,28.944827000000004
 10/25/2017,19:07:18.118,0.0,74.289793,0.0,7.722587,8.500621,0.0,0.00034489515800000003,75.919127,0.0,73.82109399999999,0.025960335,4.965428,7.610067999999999,0.0,0.0,60.783213,0.0,81.417096,29.456661999999998,71.409356,0.0,0.0,0.0,115.956695,1.0,0.010448,97.86621099999999,23.139442000000003,11.927669999999999,22.752216,1.0,11145.681999999999,1.0,0.00404,15.150286999999999,42.050984,0.0,2.564339,0.0,1.9877779999999998,0.0,1.98088,0.0,1.9888419999999998,10.0,8.986452,0.0,0.0,0.0,0.139164985,0.0,0.139486867,0.0,0.15362066300000002,0.0,0.0,0.0,2.187653,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.037632,0.0,14.138848999999999,75.124445,0.0,9.174591,0.0,17.00075,73.747761,0.0,242.290113,1.695946,0.0,96.85367600000001,73.994236,76.903481,111.94889099999999,82.732846,0.008616605,0.0,67.12924699999999,14.393454,19.510842999999998,77.11175,75.75732099999999,0.0,75.788365,76.786167,0.0,75.395999,0.0,6.690761,28.062115000000002,10.0,49.0,60.1,24.674086,68.35750300000001,29.135845,0.0,15.655481,15.728539999999999,17.247531,10.0,1.0,16.227106,0.0,1052.3339999999998,10.0,0.0,0.0,72.860272,4.780515,5.411798,14.595251999999999,8.24,1.0,85.256171,66.075564,59.263797,228.793598,4.146,0.0,15.504573,15.639548000000001,12.016093,10.0,0.0,46.369868,19.351295999999998,23.378684,84.02208982107722,29.196821000000003,0.0,0.050556184000000004,0.0,0.044262634,0.0,0.014210127,0.0,0.018333086000000002,0.0,0.021972886,2.020963,2.01378,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011294688,5.543154,0.0,0.088690683,0.0,0.045043928,9.5,9.791927000000001,0.0,0.014983182,9.5,9.700510000000001,0.0,0.042136734,0.319984914,74.37642,0.629446239,74.04943100000001,0.650545858,73.617544,1.417166,73.552436,0.03854056,7.5297600000000005,1.0,1.0,74.37859399999999,74.27453299999999,28.963309999999996,73.489335,73.50805600000001,29.63812,73.229483,73.779202,30.054523,73.597875,74.029436,28.996459
 10/25/2017,19:07:28.118,0.0,74.290729,0.0,5.932224,12.027652999999999,0.0,0.000405257871,75.805426,0.0,73.819549,0.026791684,2.816993,0.0,0.0,0.0,60.447182999999995,0.0,81.415689,29.456151000000002,71.437428,0.0,0.0,0.0,131.869857,1.0,0.010448,97.913218,23.100706,11.949688,22.751727,1.0,11132.319,1.0,0.00404,15.015685000000001,42.05373,0.0,2.5621150000000004,0.0,1.9861659999999999,0.0,1.981396,0.0,1.988229,10.0,8.997332,0.0,0.0,0.0,0.136815241,0.0,0.138682161,0.0,0.150366161,0.0,0.0,0.0,2.193808,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.930325999999999,0.0,13.304913,75.065124,0.0,6.849612,0.0,0.394772471,73.819381,0.0,242.309555,0.482903112,0.0,96.85941,73.99301899999999,76.905917,111.95511200000001,82.735518,0.01700698,0.0,67.119055,14.393374,19.488309,77.106926,75.748612,0.0,75.784151,76.779002,0.0,75.39684100000001,0.0,6.434273,28.124038,10.0,49.0,60.1,24.655565,68.35928,29.127764000000003,0.0,15.552075,15.717739000000002,12.529987,10.0,1.0,16.302670000000003,0.0,1036.2930000000001,10.0,0.0,0.0,72.86088000000001,4.698148000000001,5.4955,9.190005000000001,8.24,1.0,85.25241899999999,65.838181,59.274032,224.68901699999998,4.146,0.0,15.350082999999998,15.673626,18.220548,10.0,0.0,46.369588,19.47221,23.368663,84.54754797698922,29.194034999999996,0.0,0.046687934,0.0,0.044906847,0.0,0.014564444,0.0,0.018236455,0.0,0.022552678,2.021028,2.013265,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011294911000000001,5.543219000000001,0.0,0.082727131,0.0,0.043722276,9.5,9.792056,0.0,0.014532233,9.5,9.69948,0.0,0.042394419,0.186353894,74.388719,1.135837,74.011089,0.5591141079999999,73.74269699999999,1.079572,73.469965,0.031452492,7.923164,1.0,1.0,74.380092,74.275188,28.957392,73.492751,73.509086,29.656641999999998,73.227283,73.77981,29.981906,73.598437,74.031543,28.926969
 10/25/2017,19:07:38.118,0.0,74.29049499999999,0.0,6.719983999999999,3.7551620000000003,0.0,0.0,75.908988,0.0,73.819222,0.017092617,3.783788,10.604973,0.0,0.0,60.392143000000004,0.0,81.415221,29.452714,71.410105,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,98.156346,23.098665,11.994824000000001,22.803638,1.0,11157.442,1.0,0.00404,15.074067000000001,42.057871999999996,0.0,2.561954,0.0,1.9861990000000003,0.0,1.981718,0.0,1.988745,10.0,8.998105,0.0,0.0,0.0,0.138070584,0.0,0.136107099,0.0,0.15368510800000001,0.0,0.0,0.0,2.18978,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.893027,0.0,15.582199,75.096232,0.0,5.883851,0.0,3.4111239999999996,73.811423,0.0,242.31013399999998,0.474612597,0.0,96.860538,74.003879,76.909148,111.961757,82.73570500000001,0.02067777,0.0,67.11653100000001,14.392816,19.482163,77.123271,75.741214,0.0,75.78255899999999,76.767996,0.0,75.398246,0.0,6.6587,28.252115000000003,10.0,49.0,60.1,24.614635999999997,68.356381,29.123585,0.0,15.718005999999999,15.625933999999999,12.449757,10.0,1.0,16.357843,0.0,1062.488,10.0,0.0,0.0,72.86134799999999,4.696946,5.396254,12.333708999999999,8.24,1.0,85.16143000000001,66.125445,59.488969,234.32516099999998,4.146,0.0,15.28456,15.561825,7.495017,10.0,0.0,46.366421,19.220399,23.361797,83.71892906803241,29.188044,0.0,0.046591228,0.0,0.044745794000000005,0.0,0.014403391000000001,0.0,0.018945088,0.0,0.022874784,2.0211240000000004,2.01349,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011280945,5.543154,0.0,0.083597487,0.0,0.041917092,9.5,9.792539,0.0,0.015112025,9.5,9.700446000000001,0.0,0.043103052,0.376250606,74.390889,0.6927451290000001,74.050878,0.523948056,73.81359300000001,1.6000290000000001,73.437411,0.015343246000000001,7.7852630000000005,1.0,1.0,74.380794,74.276031,29.012622999999998,73.491628,73.510209,29.564424,73.22779799999999,73.77807800000001,30.064565999999996,73.596331,74.032713,28.963072999999998
 10/25/2017,19:07:48.118,0.0,74.291853,0.0,6.039646,0.0,0.0,0.00040123369,75.69896800000001,0.0,73.81908100000001,0.016630757,4.428319,5.944453,0.0,0.0,60.828114,0.0,81.416205,29.454851,71.285325,0.0,0.0,0.0,141.305802,1.0,0.010448,98.322762,23.069067999999998,11.988769,22.746666,1.0,11157.442,1.0,0.00404,15.142179,42.058478,0.0,2.561632,0.0,1.984103,0.0,1.9820400000000002,0.0,1.989454,10.0,8.992954,0.0,0.0,0.0,0.137330253,0.0,0.135270204,0.0,0.145403853,0.0,0.0,0.0,2.1959020000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,9.888982,75.129509,0.0,6.6349979999999995,0.0,11.112447,73.786103,0.0,242.30067799999998,0.004187608,0.0,96.86035,73.990257,76.91027199999999,111.967176,82.736643,0.013336191,0.0,67.116344,14.393773000000001,19.490767,77.123271,75.735455,0.0,75.781248,76.755914,0.0,75.396514,0.0,10.714409,28.131346,10.0,49.0,60.1,24.579194,68.353809,29.118012,0.0,15.502175,15.454324,14.696206,10.0,1.0,16.377633,0.0,1057.884,10.0,0.0,0.0,72.859383,4.739031,5.337663,14.017837,8.24,1.0,85.075179,66.14527700000001,59.303532999999995,227.62315099999998,4.146,0.0,15.459488,15.688572,18.52516,10.0,0.0,46.367678000000005,19.636682,23.346905,83.93333908373876,29.186465000000002,0.0,0.037726487999999996,0.0,0.04609864,0.0,0.015724026000000002,0.0,0.022456046,0.0,0.024646368,2.021189,2.013426,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011267454,5.545346,0.0,0.079310177,0.0,0.044238042000000005,9.5,9.792475,0.0,0.021682991000000002,9.5,9.699898,0.0,0.042233365999999994,0.319984913,74.407528,1.248369,74.019047,1.832125,73.581373,0.7068115559999999,73.49022099999999,0.031130307000000003,7.893522,1.0,1.0,74.37915600000001,74.275188,28.891904999999998,73.49176899999999,73.51100500000001,29.589646000000002,73.229389,73.776768,29.959503,73.59927900000001,74.029202,28.977437
 10/25/2017,19:07:58.118,0.0,74.29400600000001,0.0,3.8195959999999998,3.226107,0.0,0.0,75.816289,0.0,73.82043900000001,0.017739221,5.216079,21.223271,0.0,0.0,61.350266000000005,0.0,81.420423,29.449834999999997,71.27194399999999,0.0,0.0,0.0,162.096869,1.0,0.010448,98.353789,23.005189,12.034089,22.822248000000002,1.0,11108.478000000001,1.0,0.00404,15.382193,42.062481,0.0,2.5648869999999997,0.0,1.986521,0.0,1.9820400000000002,0.0,1.989164,10.0,8.999682,0.0,0.0,0.0,0.137137124,0.0,0.138971855,0.0,0.13947486,0.0,0.0,0.0,2.194259,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,11.284221,75.115764,0.0,5.883851,0.0,5.561076,73.775975,0.0,242.29320099999998,0.001478828,0.0,96.867165,73.98955500000001,76.910366,111.97415,82.73683,0.006519011,0.0,67.118167,14.394012,19.41825,77.118307,75.73199,0.0,75.778532,76.746126,0.0,75.397122,0.0,5.873207,28.166346,10.0,49.0,60.1,24.543523999999998,68.358579,29.108306,0.0,15.648266,15.483126,0.0,10.0,1.0,16.40462,0.0,1051.163,10.0,0.0,0.0,72.858915,4.656064,5.225264,18.877747,8.24,1.0,85.095956,66.10140600000001,59.333034,228.21639100000002,4.146,0.0,15.248492,15.487689999999999,0.0,10.0,0.0,46.367678000000005,19.546846,23.32125,83.03939045813013,29.17922,0.0,0.035856834,0.0,0.052057604,0.0,0.017334557,0.0,0.022971416,0.0,0.023325732000000002,2.020802,2.013587,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011271075,5.543348,0.0,0.08388760599999999,0.0,0.045849812999999996,9.5,9.791314999999999,0.0,0.019299405,9.5,9.698481,0.0,0.042201155,0.29888527800000003,74.389442,0.256686024,74.023388,1.3609,73.622608,1.234302,73.51047700000001,0.027908457999999997,7.66025,1.0,1.0,74.378641,74.270881,28.724636,73.494764,73.512175,29.647971999999996,73.232384,73.779389,29.726974,73.59796899999999,74.031402,28.909499
 10/25/2017,19:08:08.118,0.0,74.29204,0.0,4.499934,8.292206,0.0,0.0,75.817013,0.0,73.82189,0.019771407,2.208269,0.0,0.0,0.0,62.72697900000001,0.0,81.416299,29.440407,71.268762,0.0,0.0,0.0,138.986799,1.0,0.010448,98.239788,22.975361,12.115003999999999,22.793843,1.0,11190.905,1.0,0.00404,15.487198999999999,42.069509000000004,0.0,2.566369,0.0,1.987875,0.0,1.982105,0.0,1.9891,10.0,9.003351,0.0,0.0,0.0,0.139712185,0.0,0.13864997199999998,0.0,0.153459549,0.0,0.0,0.0,2.1901669999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,10.466323,75.056443,0.0,5.883851,0.0,12.5404,73.795508,0.0,242.30719100000002,0.004515945,0.0,96.869233,73.993628,76.91181800000001,111.97999399999999,82.738424,0.020153371,0.0,67.117513,14.395447,19.419889,77.10889300000001,75.722204,0.0,75.77539499999999,76.734746,0.0,75.396233,0.0,12.317456,28.124038,10.0,49.0,60.1,24.555185,68.35549300000001,29.102455,0.0,15.361494,15.440524,0.0,10.0,1.0,16.338652,0.0,1045.9660000000001,10.0,0.0,0.0,72.858962,4.534619,5.240809,0.0,8.24,1.0,85.24594599999999,66.021477,59.40769,218.30767799999998,4.146,0.0,15.259313,15.536715,0.0,10.0,0.0,46.365256,19.390769,23.301627,82.64837356023506,29.179452,0.0,0.001622821,0.0,0.045100111,0.0,0.023937734,0.0,0.025129527000000002,0.0,0.021006568,2.020802,2.013716,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01129576,5.542574,0.0,0.083919842,0.0,0.04214274,9.5,9.793538,0.0,0.025032895,9.5,9.69977,0.0,0.04297421,0.270752432,74.35327099999999,0.93890754,74.06389899999999,0.20042032199999998,73.634907,0.749010823,73.465624,0.013087952,7.921875999999999,1.0,1.0,74.383229,74.273877,28.883226,73.495981,73.515405,29.745708,73.230419,73.777283,30.007013,73.598952,74.031777,29.013540999999996
 10/25/2017,19:08:18.118,0.0,74.293351,0.0,4.356705000000001,17.141847,0.0,0.000151734476,75.84887900000001,0.0,73.820017,0.028639125,2.745378,27.068941,0.0,0.0,62.34966800000001,0.0,81.420142,29.436691999999997,71.279383,0.0,0.0,0.0,161.53711,1.0,0.010448,98.153102,22.966407999999998,12.145461,22.763807,1.0,11164.071000000002,1.0,0.00404,15.496929000000002,42.074675,0.0,2.569204,0.0,1.985522,0.0,1.9827169999999998,0.0,1.989745,10.0,9.003577,0.0,0.0,0.0,0.13578521699999999,0.0,0.139358114,0.0,0.15010837900000001,0.0,0.0,0.0,2.196063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,16.801029,75.10925300000001,0.0,6.491923,0.0,9.122938000000001,73.80274200000001,0.0,242.323354,0.001889249,0.0,96.870972,73.97686999999999,76.912754,111.987675,82.739034,0.00678121,0.0,67.118167,14.395686999999999,19.416201,77.09910500000001,75.712886,0.0,75.777596,76.72551999999999,0.0,75.395905,0.0,11.676237,28.015577,10.0,49.0,60.1,24.572335,68.353248,29.09795,0.0,15.574319000000001,15.571330999999999,0.0,10.0,1.0,16.163536999999998,0.0,1045.9180000000001,10.0,0.0,0.0,72.864297,4.486522,5.313748,0.0,8.24,1.0,85.382995,65.855009,59.36976,230.10834599999998,4.146,0.0,15.194391,15.512801000000001,0.0,10.0,0.0,46.365955,19.648024,23.249343,82.301901066714,29.174576000000002,0.0,0.013066393999999999,0.0,0.044616950999999995,0.0,0.020845515,0.0,0.025097316,0.0,0.022359413999999998,2.02106,2.013716,2.01858,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01131883,5.541316999999999,0.0,0.082888308,0.0,0.046978053,9.5,9.792216999999999,0.0,0.022971416,9.5,9.699286,0.0,0.042265576,0.16525425900000001,74.384378,0.847475786,74.090666,0.9107746870000001,73.668908,1.220236,73.503966,0.035963081,7.969561,1.0,1.0,74.382526,74.271022,28.78105,73.493922,73.512737,29.597921999999997,73.231916,73.778827,30.043321000000002,73.601292,74.03313399999999,29.07682
 10/25/2017,19:08:28.118,0.0,74.291853,0.0,6.576755,0.0,0.0,0.0006104910960000001,75.90754,0.0,73.82057900000001,0.024851871,3.676367,15.281507999999999,0.0,0.0,62.642247,0.0,81.420564,29.433719,71.29964100000001,0.0,0.0,0.0,160.73745300000002,1.0,0.010448,98.172752,22.963439,12.245458,22.769682999999997,1.0,11152.631000000001,1.0,0.00404,15.545175,42.078911,0.0,2.5701709999999998,0.0,1.989422,0.0,1.9820080000000002,0.0,1.9892610000000002,10.0,8.994145,0.0,0.0,0.0,0.13671867599999998,0.0,0.140130633,0.0,0.14608053099999999,0.0,0.0,0.0,2.195548,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.358023,0.0,17.121773,75.06729399999999,0.0,6.420385,0.0,6.299119999999999,73.78755,0.0,242.351625,0.003407808,0.0,96.871066,74.019747,76.913035,111.994367,82.73912800000001,0.012025195,0.0,67.13429599999999,14.391379999999998,19.460449,77.127346,75.702398,0.0,75.77431800000001,76.71446800000001,0.0,75.396326,0.0,16.5495,28.183653999999997,10.0,49.0,60.1,24.525918,68.35511899999999,29.091681,0.0,15.511192999999999,15.453724,13.011369,10.0,1.0,16.121558,0.0,1044.458,10.0,0.0,0.0,72.861489,4.588127,5.330489,5.565122,8.24,1.0,85.47957,66.00885699999999,59.29691,229.32270400000002,4.146,0.0,15.161329,15.597098999999998,15.430948999999998,10.0,0.0,46.365163,19.374661,23.233755,83.52678401735812,29.170396999999998,0.0,0.035050949,0.0,0.04561548,0.0,0.018461929,0.0,0.023680048999999998,0.0,0.023615628,2.020995,2.013748,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011335768000000001,5.524103,0.0,0.083500781,0.0,0.04362557,9.5,9.793312,0.0,0.017849926999999998,9.5,9.699158,0.0,0.044294845,0.34811775899999997,74.413315,1.445299,74.057389,0.0,73.707973,1.57893,73.558223,0.036929636,7.991149000000001,1.0,1.0,74.381637,74.275094,28.907684999999997,73.493922,73.511894,29.570334999999996,73.230138,73.777891,30.022849,73.598671,74.032292,28.917652
 10/25/2017,19:08:38.118,0.0,74.29625300000001,0.0,4.213476,0.0,0.0,0.000196000468,75.868432,0.0,73.820298,0.019401919,3.783788,28.734556,0.0,0.0,62.207,0.0,81.42318900000001,29.436691999999997,71.285605,0.0,0.0,0.0,117.15617900000001,1.0,0.010448,97.996751,22.973459,12.414442999999999,22.708631,1.0,11135.526000000002,1.0,0.00404,16.142372,42.08338,0.0,2.5649189999999997,0.0,1.9892290000000001,0.0,1.982105,0.0,1.988777,10.0,8.987192,0.0,0.0,0.0,0.13601053400000002,0.0,0.138617784,0.0,0.151300622,0.0,0.0,0.0,2.195677,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81996,0.0,21.050895,75.03908100000001,0.0,6.348847,0.0,5.288321,73.78248599999999,0.0,242.370971,0.002012375,0.0,96.876189,74.030138,76.915236,112.002049,82.744003,0.00678121,0.0,67.14116899999999,14.394092,19.469053,77.146314,75.694251,0.0,75.775161,76.705945,0.0,75.395905,0.0,4.494587,28.066346000000003,10.0,49.0,60.1,24.539179999999998,68.35310799999999,29.089591,0.0,15.471514,15.507727,15.225726000000002,10.0,1.0,16.095171,0.0,1053.698,10.0,0.0,0.0,72.861068,4.591734,5.286247,14.499016000000001,8.24,1.0,85.701382,65.808133,59.29209399999999,224.20801200000002,4.146,0.0,15.294779,15.405185000000001,12.320705,10.0,0.0,46.361902,19.376931,23.214596,86.94556182536705,29.170025,0.0,0.051233127999999996,0.0,0.045003479000000006,0.0,0.013662546999999999,0.0,0.018333086000000002,0.0,0.023035837000000003,2.020834,2.013458,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011373371,5.5026660000000005,0.0,0.08301725,0.0,0.04433474900000001,9.5,9.793409,0.0,0.014757708000000001,9.5,9.698674,0.0,0.04455253,0.369217394,74.346036,0.538014484,74.02555799999999,0.840442571,73.735463,1.663328,73.545202,0.034674341000000004,7.981160000000001,1.0,1.0,74.38285400000001,74.273971,28.878096999999997,73.494015,73.512877,29.650337,73.230091,73.778827,29.965683000000002,73.600403,74.03393,29.017034999999996
