date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:08:48.118,0.0,74.29424,0.0,5.896417,0.9175046729999999,0.0,0.000248314815,75.830049,0.0,73.82109399999999,0.030394195,2.673764,0.0,0.0,0.0,62.100542000000004,0.0,81.424548,29.437713000000002,71.24448000000001,0.0,0.0,0.0,147.862985,1.0,0.010448,97.822401,23.012751,12.464166,22.727892999999998,1.0,11142.368,1.0,0.00404,16.106694,42.088174,0.0,2.568882,0.0,1.9881330000000002,0.0,1.982234,0.0,1.9890029999999999,10.0,8.982074,0.0,0.0,0.0,0.138810914,0.0,0.13903623199999998,0.0,0.15845408,0.0,0.0,0.0,2.199157,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.252246,0.0,0.0,75.064401,0.0,7.529221000000001,0.0,11.032224000000001,73.74269699999999,0.0,242.38612,0.001560912,0.0,96.877599,74.07629200000001,76.914721,112.00803400000001,82.741097,0.009141003,0.0,67.136073,14.397441,19.544028,77.154744,75.68484000000001,0.0,75.77296,76.696485,0.0,75.397778,0.0,0.0,28.094423,10.0,50.0,60.1,24.595429,68.355726,29.084668,0.0,15.342857,15.511928,15.289910999999998,10.0,1.0,15.998018,0.0,1048.548,10.0,0.0,0.0,72.864297,4.452854,5.127214,15.044351999999998,8.24,1.0,85.876015,66.05453,59.149405,224.737118,4.146,0.0,15.149907999999998,15.449426999999998,9.114268,10.0,0.0,46.366514,19.211098,23.197292,87.16146934781567,29.166913,0.0,0.053908668,0.0,0.044101580999999994,0.0,0.018172033,0.0,0.014983182,0.0,0.018236455,2.020899,2.013523,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011404028,5.503375,0.0,0.080535123,0.0,0.042658507000000005,9.5,9.793988,0.0,0.016078343000000002,9.5,9.699705,0.0,0.045228952999999995,0.17228747100000003,74.38799499999999,0.81230973,74.016153,0.186353899,73.68844,0.6153798070000001,73.553883,0.029841567000000003,7.973428,1.0,1.0,74.38285400000001,74.270413,28.755407,73.49336,73.514843,29.602257,73.233087,73.77981,29.943279999999998,73.600824,74.034258,29.041491999999998
 10/25/2017,19:08:58.118,0.0,74.294802,0.0,4.106054,4.091832,0.0,0.000916328848,75.790942,0.0,73.822639,0.019124802,3.89121,0.0,0.0,0.0,62.103438,0.0,81.422251,29.430282000000002,71.22155500000001,0.0,0.0,0.0,151.381474,1.0,0.010448,97.897471,22.954114999999998,12.579025,22.677941,1.0,11112.326000000001,1.0,0.00404,16.139534,42.092875,0.0,2.571847,0.0,1.987875,0.0,1.9812020000000001,0.0,1.9878099999999999,10.0,8.984263,0.0,0.0,0.0,0.13848903099999998,0.0,0.140034068,0.0,0.173792125,0.0,0.0,0.0,2.19297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,0.0,74.99929200000001,0.0,5.204242,0.0,10.32627,73.781763,0.0,242.406239,0.002751134,0.0,96.882722,74.044134,76.917063,112.01863700000001,82.74395600000001,0.009141003,0.0,67.128686,14.397601000000002,19.481754000000002,77.160973,75.679361,0.0,75.770151,76.688243,0.0,75.395671,0.0,15.138819,28.045577,10.0,50.0,60.1,24.54924,68.348385,29.084528999999996,0.0,15.469109,15.508926999999998,5.180889,10.0,1.0,15.943444,0.0,1029.781,10.0,0.0,0.0,72.863127,4.476902,5.138574,5.757593,8.24,1.0,85.962418,65.78589699999999,59.11267900000001,223.903375,4.146,0.0,15.204009,15.316702,8.47298,10.0,0.0,46.363626000000004,18.991954,23.233152,88.04847807355705,29.170536,0.0,0.025863855,0.0,0.044584741,0.0,0.018751825,0.0,0.015273078,0.0,0.016529292,2.021028,2.013587,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011420916000000001,5.621391,0.0,0.080889712,0.0,0.043045332,9.5,9.793376,0.0,0.018945088,9.5,9.699029,0.0,0.044778004,0.30591849,74.371356,0.7068115540000001,74.035686,1.9376240000000002,73.61320400000001,1.276502,73.482263,0.034352156,8.146771000000001,1.0,1.0,74.382948,74.273643,28.928988,73.493641,73.513767,29.514374,73.23318,73.778172,30.022463000000002,73.601713,74.03056,29.023634
 10/25/2017,19:09:08.118,0.0,74.29236800000001,0.0,3.8195959999999998,0.660993345,0.0,0.0006507329050000001,75.916954,0.0,73.819409,0.02439001,5.538344,16.690875,0.0,0.0,63.028248,0.0,81.425157,29.420621999999998,71.209064,0.0,0.0,0.0,143.145012,1.0,0.010448,98.086772,22.934168,12.671499,22.747809,1.0,11123.338,1.0,0.00404,16.179266000000002,42.094504,0.0,2.565789,0.0,1.9882939999999998,0.0,1.98233,0.0,1.989454,10.0,8.994821,0.0,0.0,0.0,0.1372015,0.0,0.140227197,0.0,0.168024247,0.0,0.0,0.0,2.19355,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,0.0,75.03835699999999,0.0,5.132704,0.0,0.0,73.77525200000001,0.0,242.425875,0.001191533,0.0,96.88239300000001,74.032151,76.91715699999999,112.026648,82.74095600000001,0.015433785,0.0,67.12518,14.3913,19.472739999999998,77.164439,75.672713,0.0,75.769823,76.680188,0.0,75.39585799999999,0.0,10.7625,28.035192,10.0,50.0,60.1,24.591542,68.35329499999999,29.078213,0.0,15.449871,15.315717000000001,11.053749,10.0,1.0,15.868481,0.0,1048.0510000000002,10.0,0.0,0.0,72.86284599999999,4.499748,5.203143,13.296068,8.24,1.0,85.658886,65.693949,59.534124,223.775107,4.146,0.0,15.169144000000001,15.218054,13.475022000000001,10.0,0.0,46.363997999999995,19.157107,23.231111,85.4147486217966,29.171232,0.0,0.0,0.0,0.050769179000000005,0.0,0.024871842,0.0,0.018622982,0.0,0.014532233,2.020673,2.01349,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01137472,5.621424,0.0,0.078923352,0.0,0.042529565,9.5,9.792893,0.0,0.024453104,9.5,9.699286,0.0,0.043650633,0.495815204,74.369186,0.319984927,74.060282,1.037372,73.60090600000001,0.770110457,73.53941400000001,0.028552828,8.305938000000001,1.0,1.0,74.382761,74.271443,28.906107000000002,73.496215,73.5162,29.627478999999997,73.233742,73.779904,29.976884000000002,73.601011,74.032526,28.992577
 10/25/2017,19:09:18.118,0.0,74.296768,0.0,4.356705000000001,14.432445999999999,0.0,0.001447521,75.694622,0.0,73.821188,0.030578939,3.210872,0.0,0.0,0.0,63.625717,0.0,81.426048,29.416303000000003,71.19502800000001,0.0,0.0,0.0,147.463157,1.0,0.010448,98.22963399999999,22.955831,12.736084,22.719568,1.0,11148.141000000001,1.0,0.00404,16.441173000000003,42.094504,0.0,2.570558,0.0,1.986618,0.0,1.982492,0.0,1.988906,10.0,9.010594000000001,0.0,0.0,0.0,0.137652136,0.0,0.13887529,0.0,0.16009744199999998,0.0,0.0,0.0,2.196643,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,14.074698999999999,75.1107,0.0,7.457683,0.0,9.363605,73.777422,0.0,242.42399300000002,0.0031205129999999997,0.0,96.88432,74.10381600000001,76.917063,112.029853,82.74625400000001,0.0070434090000000005,0.0,67.121112,14.394410999999998,19.487899,77.162285,75.663301,0.0,75.769121,76.673023,0.0,75.395765,0.084563624,9.960977,28.144807,10.0,50.0,60.1,24.502595,68.352921,29.081139,0.0,15.283338,15.310316,12.931139,10.0,1.0,16.091572,0.0,1049.5430000000001,10.0,0.0,0.0,72.86144200000001,4.39634,5.114659,3.4479330000000004,8.24,1.0,85.448988,65.790104,59.253562,226.30840299999997,4.146,0.0,15.358498999999998,15.306538,12.721509,10.0,0.0,46.364045000000004,19.613996,23.196457000000002,84.19224323127567,29.170257,0.0,0.0,0.0,0.046259693,0.0,0.024743,0.0,0.023969945,0.0,0.017431189,2.020867,2.013329,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011342753,5.619231,0.0,0.08375866400000001,0.0,0.044012395,9.5,9.792442,0.0,0.027029954,9.5,9.698030000000001,0.0,0.041524732,0.5872469539999999,74.380038,1.374967,74.00891899999999,1.543764,73.708696,0.664612286,73.503966,0.032419047,8.573364999999999,1.0,1.0,74.386037,74.274814,28.961337,73.491488,73.512831,29.62275,73.231495,73.776721,30.047184,73.603258,74.031589,29.034893
 10/25/2017,19:09:28.118,0.0,74.29461500000001,0.0,4.750584,0.0,0.0,0.0,75.76849200000001,0.0,73.82217,0.021434104,4.070247,36.422013,0.0,0.0,63.745211,0.0,81.424595,29.398609000000004,71.20097,0.0,0.0,0.0,162.896526,1.0,0.010448,98.08959300000001,22.950775,12.996442,22.722669,1.0,11103.774,1.0,0.00404,16.679971,42.095528,0.0,2.57175,0.0,1.987327,0.0,1.981782,0.0,1.990164,10.0,9.003223,0.0,0.0,0.0,0.133371097,0.0,0.137684324,0.0,0.149625037,0.0,0.0,0.0,2.193131,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,14.956747,75.092614,0.0,6.134233999999999,0.0,11.882579,73.807806,0.0,242.43533100000002,0.000575901047,0.0,96.888644,74.163732,76.920997,112.036874,82.74395600000001,0.002323823,0.0,67.117092,14.396484,19.457172,77.150248,75.659602,0.0,75.76668599999999,76.662814,0.0,75.396982,0.0,14.4976,28.321346000000002,10.0,50.0,60.1,24.589941,68.351986,29.076913,0.0,15.323619,15.270714000000002,0.0,10.0,1.0,16.069982999999997,0.0,1042.421,10.0,0.0,0.0,72.862752,4.403554,5.246787,8.163489,8.24,1.0,85.52830300000001,65.38024300000001,58.964571,215.710248,4.146,0.0,15.285160999999999,15.353171,0.0,10.0,0.0,46.361763,19.401657999999998,23.185694,82.92131270879904,29.168446000000003,0.0,0.021383132000000003,0.0,0.043811685999999996,0.0,0.020008039,0.0,0.020265724,0.0,0.022262782000000002,2.020834,2.013201,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011357101000000001,5.620133999999999,0.0,0.083661958,0.0,0.042368388,9.5,9.791830000000001,0.0,0.021811833,9.5,9.693263,0.0,0.042941999,0.144154625,74.33807900000001,1.269468,74.056665,1.543764,73.802019,1.304635,73.544478,0.022109128999999998,8.269851,1.0,1.0,74.384212,74.27406500000001,28.779472,73.494062,73.515966,29.621568,73.230419,73.780419,29.989245,73.603585,74.037347,28.990636
 10/25/2017,19:09:38.118,0.0,74.294521,0.0,6.147067,0.0,0.0,0.0,75.796011,0.0,73.821047,0.024112894,5.359308,0.0,0.0,0.0,63.680032999999995,0.0,81.427548,29.397679999999998,71.23793,0.0,0.0,0.0,142.425321,1.0,0.010448,97.687634,23.056033,13.182491,22.723159,1.0,11008.303999999998,1.0,0.00404,16.529962,42.096599,0.0,2.571009,0.0,1.987972,0.0,1.981718,0.0,1.9901959999999999,10.0,8.989767,0.0,0.0,0.0,0.138521219,0.0,0.13961562,0.0,0.144694951,0.0,0.0,0.0,2.189619,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,17.410444000000002,75.079593,0.0,7.2430699999999995,0.0,17.883193,73.77959200000001,0.0,242.442423,0.000288606172,0.0,96.893061,74.18489100000001,76.921887,112.043095,82.747051,0.010451999,0.0,67.116016,14.392017999999998,19.423576,77.142708,75.65548199999999,0.0,75.76434499999999,76.650591,0.0,75.39834,0.0,9.047239999999999,28.22673,10.0,50.0,60.1,24.59863,68.35633399999999,29.075009,0.0,15.512997,15.352919,8.935669,10.0,1.0,16.081977,0.0,1048.34,10.0,0.0,0.0,72.86411,4.4570620000000005,5.129606,12.798849,8.24,1.0,85.697489,65.654285,59.18974300000001,217.63427000000001,4.146,0.0,15.264723000000002,15.170225,9.803652,10.0,0.0,46.35962,19.380333,23.185601000000002,83.66718936857893,29.166078000000002,0.0,0.037146251,0.0,0.046034217999999995,0.0,0.01536971,0.0,0.022649309,0.0,0.02422763,2.020931,2.013651,2.018322,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01138631,5.6228739999999995,0.0,0.089270921,0.0,0.044270277999999996,9.5,9.794311,0.0,0.016658133999999998,9.5,9.686305,0.0,0.043264105,0.116021778,74.366292,0.545047697,74.072581,1.832125,73.72605899999999,1.4031,73.48877399999999,0.030808122,7.863558,1.0,1.0,74.38154300000001,74.27472,28.942007,73.49219000000001,73.517932,29.634967,73.236737,73.782712,29.897315000000003,73.603726,74.034913,28.944827000000004
 10/25/2017,19:09:48.118,0.0,74.295364,0.0,4.249283,23.185896,0.0,0.0,75.753283,0.0,73.82015799999999,0.024205266,3.927018,25.323247,0.0,0.0,63.633683999999995,0.0,81.429751,29.395962,71.310823,0.0,0.0,0.0,81.491505,1.0,0.010448,97.378299,23.133132999999997,13.187995,22.741442000000003,1.0,11110.402,1.0,0.00404,16.503204,42.097854999999996,0.0,2.5741669999999996,0.0,1.985941,0.0,1.9814919999999998,0.0,1.9888099999999997,10.0,8.975539999999999,0.0,0.0,0.0,0.136976182,0.0,0.137555571,0.0,0.163126384,0.0,0.0,0.0,2.192164,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,9.488050999999999,75.053549,0.0,3.666179,0.0,14.481776000000002,73.754272,0.0,242.468042,0.002422797,0.0,96.89475300000001,74.17955400000001,76.920997,112.050871,82.74766,0.009141003,0.0,67.116157,14.394171,19.480934,77.145799,75.64976999999999,0.0,75.763362,76.634575,0.0,75.399557,0.0,0.0,28.083654,10.0,50.0,60.1,24.677516,68.351424,29.072872999999998,0.0,15.415001,15.508327,8.903576,10.0,1.0,16.091572,0.0,1061.333,10.0,0.0,0.0,72.86425,4.386721,5.313748,21.091171,8.24,1.0,85.809595,65.748637,59.098229,232.978346,4.146,0.0,15.249695000000001,15.405783,5.058125,10.0,0.0,46.358968,19.446576,23.216266,86.0977906332028,29.166821000000002,0.0,0.054488905,0.0,0.043360737,0.0,0.014693287,0.0,0.016239396,0.0,0.021554148,2.02106,2.013684,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011406794,5.620005,0.0,0.082372541,0.0,0.043915688,9.5,9.792958,0.0,0.014242338,9.5,9.68798,0.0,0.043811685999999996,0.144154625,74.38799499999999,1.20617,74.064623,1.550797,73.771635,1.18507,73.53001,0.033385602,8.169003,1.0,1.0,74.38318199999999,74.276499,28.992109000000003,73.494062,73.51816600000001,29.576641,73.233742,73.779717,29.992721000000003,73.600871,74.037581,29.158733
 10/25/2017,19:09:58.118,0.0,74.29513,0.0,4.320897,7.795215,0.0,0.0,75.804702,0.0,73.822404,0.029655217999999997,3.6405589999999997,23.081073,0.0,0.0,63.770557999999994,0.0,81.432375,29.393825,71.308531,0.0,0.0,0.0,159.218106,1.0,0.010448,97.367958,23.371122,13.086530999999999,22.813922,1.0,11033.641000000001,1.0,0.00404,16.453336,42.097111,0.0,2.578001,0.0,1.98607,0.0,1.982072,0.0,1.9895509999999998,10.0,8.987933,0.0,0.0,0.0,0.13710493599999998,0.0,0.137716513,0.0,0.17923777600000002,0.0,0.0,0.0,2.192487,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,0.0,75.063677,0.0,8.351906,0.0,10.47067,73.765124,0.0,242.480055,0.003736145,0.0,96.898278,74.166916,76.923151,112.056903,82.74667600000001,0.000226228845,0.0,67.11241700000001,14.394171,19.489948000000002,77.157414,75.647475,0.0,75.762051,76.621134,0.0,75.398808,0.0,11.564024,28.1175,10.0,50.0,60.1,24.581252,68.35553900000001,29.067718,0.0,15.320613,15.518528,8.406148,10.0,1.0,16.186326,0.0,1032.2830000000001,10.0,0.0,0.0,72.860927,4.439026,5.326901,15.461374,8.24,1.0,85.692142,65.966789,59.211417000000004,224.464548,4.146,0.0,15.33806,15.457199,8.072175999999999,10.0,0.0,46.360039,19.473118,23.270312,86.96789313801204,29.167146000000002,0.0,0.010487561000000001,0.0,0.044778004,0.0,0.020136881000000002,0.0,0.01591729,0.0,0.015724026000000002,2.021157,2.013619,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01139034,5.6201989999999995,0.0,0.08298501400000001,0.0,0.043851217000000005,9.5,9.791122,0.0,0.019073931000000002,9.5,9.680216999999999,0.0,0.03988199,0.235586374,74.361952,0.488782007,74.02628100000001,1.304635,73.642864,0.720877975,73.549542,0.025975348,7.4640320000000004,1.0,1.0,74.38135600000001,74.278184,28.934510999999997,73.494483,73.521489,29.502945,73.233274,73.78149499999999,30.019759000000004,73.604147,74.034398,29.166884999999997
 10/25/2017,19:10:08.118,0.0,74.293444,0.0,3.927018,19.466480999999998,0.0,7.5275034e-05,75.87639899999999,0.0,73.822451,0.023281545,4.571548,17.507667,0.0,0.0,64.651916,0.0,81.432047,29.398795,71.283968,0.0,0.0,0.0,147.623088,1.0,0.010448,97.351507,23.417979000000003,12.828558000000001,22.8118,1.0,11188.66,1.0,0.00404,15.84803,42.099066,0.0,2.5819970000000003,0.0,1.9881330000000002,0.0,1.982105,0.0,1.9874880000000001,10.0,8.997492999999999,0.0,0.0,0.0,0.138006207,0.0,0.138939667,0.0,0.16805647,0.0,0.0,0.0,2.188266,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.748422,0.0,0.0,74.99929200000001,0.0,10.712653999999999,0.0,2.833525,73.738357,0.0,242.48439700000003,0.0035719759999999997,0.0,96.90311899999999,74.13354,76.925352,112.06420700000001,82.751364,0.015958183,0.0,67.112463,14.392417000000002,19.494454,77.156196,75.63989000000001,0.0,75.760646,76.60886500000001,0.0,75.397216,0.0,12.221273,28.117115000000002,10.0,50.0,60.1,24.605718,68.351986,29.060890999999998,0.0,15.430632000000001,15.355319,5.517857,10.0,1.0,16.218110999999997,0.0,1053.28,10.0,0.0,0.0,72.863501,4.447443,5.179229,2.148749,8.24,1.0,85.449692,66.059338,59.306543999999995,231.567396,4.146,0.0,15.339263,15.617427,9.980006,10.0,0.0,46.358176,18.99944,23.403411,85.2589774432609,29.161154999999997,0.0,0.0,0.0,0.04348958,0.0,0.025097316,0.0,0.018912878,0.0,0.014113495,2.020995,2.013619,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011353191,5.621133,0.0,0.080631829,0.0,0.041240149,9.5,9.792958,0.0,0.024678578,9.5,9.669491,0.0,0.042716525,0.46768235700000005,74.386548,0.9107746940000001,74.029898,0.17228747600000002,73.697121,1.065505,73.522775,0.037251821,7.938308,1.0,1.0,74.382152,74.276686,28.856794,73.492424,73.52125500000001,29.694081,73.23360100000001,73.78187,30.037141,73.603398,74.037768,29.018199
 10/25/2017,19:10:18.118,0.0,74.294521,0.0,3.6047519999999995,0.0,0.0,9.5395936e-05,75.832222,0.0,73.821702,0.017646849,3.24668,0.0,0.0,0.0,64.838037,0.0,81.429985,29.399677,71.298191,0.0,0.0,0.0,137.227555,1.0,0.010448,97.71123100000001,23.347972,12.691680999999999,22.808535,1.0,11139.161,1.0,0.00404,15.486792999999999,42.097343,0.0,2.583866,0.0,1.987424,0.0,1.981782,0.0,1.988648,10.0,9.008115,0.0,0.0,0.0,0.139744373,0.0,0.136911806,0.0,0.160548561,0.0,0.0,0.0,2.1947099999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,5.751377,75.07091199999999,0.0,9.711124,0.0,22.69652,73.82372099999999,0.0,242.497858,0.002586965,0.0,96.905986,74.080224,76.926383,112.073727,82.749442,0.014909386,0.0,67.124525,14.394251,19.474379000000003,77.158866,75.631884,0.0,75.758211,76.592849,0.0,75.399182,0.0,7.716711,28.124807,10.0,50.0,60.1,24.612121,68.354978,29.058244000000002,0.0,15.546063,15.649935000000001,6.159699,10.0,1.0,16.34225,0.0,1050.6660000000002,10.0,0.0,0.0,72.86425,4.542434,5.166076,7.249249000000001,8.24,1.0,85.011676,65.763661,59.256572,226.05186600000002,4.146,0.0,15.233464000000001,15.615035,6.19641,10.0,0.0,46.360645,19.539133,23.531457,85.57057211660029,29.155396000000003,0.0,0.0,0.0,0.044778004,0.0,0.027480902,0.0,0.017270136000000002,0.0,0.013533703999999999,2.020931,2.013458,2.018161,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011283475,5.622133,0.0,0.08456455,0.0,0.04433474900000001,9.5,9.792056,0.0,0.027255427999999998,9.5,9.662082,0.0,0.042716525,0.16525425900000001,74.354718,0.847475788,74.003855,0.312951705,73.747038,1.149904,73.55026600000001,0.031130307000000003,7.6744270000000006,1.0,1.0,74.38243299999999,74.279214,28.833913,73.491254,73.519758,29.549053999999998,73.235239,73.782993,30.102033000000002,73.603305,74.037581,29.086913
 10/25/2017,19:10:28.118,0.0,74.297517,0.0,4.858006,20.219983,0.0,0.00011149266299999999,75.870605,0.0,73.819549,0.024482382,2.888607,0.0,0.0,0.0,65.187828,0.0,81.432985,29.389459999999996,71.314894,0.0,0.0,0.0,153.860408,1.0,0.010448,97.95623,23.269523,12.567464999999999,22.782906,1.0,11135.312,1.0,0.00404,15.304756,42.097762,0.0,2.5761,0.0,1.9900349999999998,0.0,1.98262,0.0,1.9889709999999998,10.0,9.0095,0.0,0.0,0.0,0.139840938,0.0,0.137652136,0.0,0.15278287,0.0,0.0,0.0,2.195193,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,13.737917999999999,74.99712199999999,0.0,7.386145,0.0,11.064313,73.780316,0.0,242.511415,0.0,0.0,96.903965,74.071003,76.92994200000001,112.07726100000001,82.75370799999999,0.002323823,0.0,67.12662900000001,14.395368,19.451845000000002,77.163596,75.625703,0.0,75.758913,76.580626,0.0,75.398152,0.0,12.333487,28.275961,10.0,50.0,60.1,24.66837,68.347309,29.076077,0.0,15.469710000000001,15.750741,8.534517,10.0,1.0,16.090373,0.0,1038.026,10.0,0.0,0.0,72.86294000000001,4.438425,5.319129,7.425681,8.24,1.0,84.715136,65.615222,59.241521,228.777564,4.146,0.0,15.373527,15.706508,12.06419,10.0,0.0,46.35608,19.270761,23.64053,84.8364340949615,29.150009000000004,0.0,0.0,0.0,0.045390006,0.0,0.023647839,0.0,0.023647839,0.0,0.017946558999999997,2.02106,2.01378,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.011235325,5.624067,0.0,0.084822433,0.0,0.044109101,9.5,9.791476,0.0,0.026901111000000002,9.5,9.778913000000001,0.0,0.043425158,0.376250605,74.37208000000001,0.734944404,74.029175,0.0,73.67541899999999,1.1639700000000002,73.530733,0.033707786,7.829727,1.0,1.0,74.38112199999999,74.27837099999999,28.824445,73.490084,73.520834,29.588858000000002,73.235146,73.784116,30.001219,73.60686199999999,74.036645,29.088465999999997
 10/25/2017,19:10:38.118,0.0,74.295738,0.0,2.888607,5.13391,0.0,0.00017185537799999998,75.86119000000001,0.0,73.821843,0.025867962999999997,2.745378,0.0,0.0,0.0,65.34787800000001,0.0,81.43354699999999,29.377941999999997,71.334918,0.0,0.0,0.0,153.540546,1.0,0.010448,97.928637,23.217379,12.365454,22.770336,1.0,11102.812,1.0,0.00404,15.3753,42.100508000000005,0.0,2.581771,0.0,1.987424,0.0,1.9826849999999998,0.0,1.989132,10.0,9.004736,0.0,0.0,0.0,0.138971855,0.0,0.136976182,0.0,0.155231802,0.0,0.0,0.0,2.191552,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.249187,0.0,13.016242,74.97541899999999,0.0,6.599228999999999,0.0,9.283382000000001,73.772358,0.0,242.522223,0.001191533,0.0,96.909041,74.088603,76.925774,112.085932,82.751504,0.0,0.0,67.116297,14.396564000000001,19.410466,77.172495,75.617416,0.0,75.758071,76.56835699999999,0.0,75.397122,0.0,11.564024,28.116346000000004,10.0,50.0,60.1,24.609834,68.353155,29.118523,0.0,15.577926000000001,15.570731,1.939585,10.0,1.0,16.215712,0.0,1045.5330000000001,10.0,0.0,0.0,72.862706,4.446842,5.524795,0.0,8.24,1.0,84.574726,65.832773,59.319789,221.610582,4.146,0.0,15.433039,15.629982,0.0,10.0,0.0,46.355707,19.393491,23.566485,84.13305202105653,29.146805,0.0,0.0,0.0,0.051477813,0.0,0.023261311,0.0,0.025322791,0.0,0.02062004,2.020577,2.013684,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.011211583,5.6201989999999995,0.0,0.08343631,0.0,0.044979457,9.5,9.792475,0.0,0.025032895,9.5,9.777174,0.0,0.044359265999999994,0.40438345200000003,74.367016,0.20042032899999998,74.013983,0.960007168,73.7644,0.7279111909999999,73.48732700000001,0.025975348,7.372205999999999,1.0,1.0,74.381824,74.274111,28.864684000000004,73.49602800000001,73.52013199999999,29.603439,73.234959,73.78650400000001,29.889203000000002,73.607517,74.038611,28.936674
 10/25/2017,19:10:48.118,0.0,74.295925,0.0,3.927018,4.9415260000000005,0.0,0.0,75.823531,0.0,73.820532,0.026052707,3.5331379999999997,0.0,0.0,0.0,63.999407,0.0,81.435234,29.370371999999996,71.309326,0.0,0.0,0.0,129.950682,1.0,0.010448,97.624036,23.176370000000002,12.20234,22.697204,1.0,11104.736,1.0,0.00404,14.929734,42.098228000000006,0.0,2.584865,0.0,1.987391,0.0,1.981105,0.0,1.988229,10.0,9.002225,0.0,0.0,0.0,0.139647809,0.0,0.13987312699999999,0.0,0.157358506,0.0,0.0,0.0,2.188942,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,11.204035000000001,75.01593100000001,0.0,8.423444,0.0,4.662589,73.833849,0.0,242.531679,0.002258628,0.0,96.914916,74.09389200000001,76.929895,112.09271899999999,82.753614,0.0,0.0,67.10769499999999,14.397521,19.415792,77.153199,75.60866,0.0,75.757228,76.555291,0.0,75.397637,0.0,10.313647,28.095961,10.0,50.0,60.1,24.665855,68.348058,29.115921999999998,0.0,15.390953,15.721939,0.0,10.0,1.0,16.351846,0.0,1041.025,10.0,0.0,0.0,72.864671,4.608568,5.323912,0.0,8.24,1.0,84.659047,65.96138,59.344474,232.481307,4.146,0.0,15.398774,15.587534,0.0,10.0,0.0,46.354403000000005,19.363092,23.513873999999998,83.61545645859724,29.141371000000003,0.0,0.003847065,0.0,0.044971267999999995,0.0,0.022520467000000002,0.0,0.025580476,0.0,0.020845515,2.02077,2.0138130000000003,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011223903,5.621262000000001,0.0,0.079697002,0.0,0.043464392000000004,9.5,9.7908,0.0,0.024066577000000002,9.5,9.778205,0.0,0.041041573,0.235586374,74.357611,0.727911192,74.121774,1.7195939999999998,73.616821,1.410133,73.512647,0.014698876000000001,7.41248,1.0,1.0,74.384914,74.274907,28.726608000000002,73.49027099999999,73.52233199999999,29.576641,73.234163,73.785895,30.048343,73.608359,74.039641,29.013928999999997
 10/25/2017,19:10:58.118,0.0,74.297423,0.0,6.934827,24.885282999999998,0.0,0.0,75.80325400000001,0.0,73.820205,0.027253543999999998,2.351498,32.225941999999996,0.0,0.0,63.639477,0.0,81.438281,29.386534,71.188618,0.0,0.0,0.0,131.070201,1.0,0.010448,97.566079,23.184395000000002,11.950972,22.740953,1.0,11082.926000000001,1.0,0.00404,14.424975,42.099484000000004,0.0,2.584156,0.0,1.987166,0.0,1.9821689999999998,0.0,1.988648,10.0,9.002127999999999,0.0,0.0,0.0,0.136139288,0.0,0.138843102,0.0,0.14021598400000002,0.0,0.0,0.0,2.1846240000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,10.819142,74.9841,0.0,6.062696,0.0,1.116771,73.765847,0.0,242.54991600000002,0.001889249,0.0,96.91599699999999,74.082565,76.93214300000001,112.099222,82.75352,0.02067777,0.0,67.10512299999999,14.397920000000001,19.411285,77.164486,75.601543,0.0,75.754231,76.54803299999999,0.0,75.39773100000001,0.0,7.957167999999999,28.20673,10.0,50.0,60.1,24.637729999999998,68.35264000000001,29.107423999999998,0.0,15.668106,15.531729,0.0,10.0,1.0,16.390826999999998,0.0,1053.81,10.0,0.0,0.0,72.862144,4.528005,5.323912,0.0,8.24,1.0,84.639725,65.822556,59.17228299999999,226.35650299999998,4.146,0.0,15.187779,15.420729999999999,0.0,10.0,0.0,46.3558,18.804799,23.465068,83.39380689776203,29.133105,0.0,0.023381727999999997,0.0,0.041621364,0.0,0.019106141,0.0,0.025548265,0.0,0.022584887999999997,2.021092,2.013297,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011219655,5.6162980000000005,0.0,0.083565252,0.0,0.044366984000000005,9.5,9.793699,0.0,0.022101729,9.5,9.777174,0.0,0.04455253,0.186353894,74.381484,1.199136,74.003855,0.79121009,73.67397199999999,1.438266,73.55533,0.028552828,7.145378999999999,1.0,1.0,74.382012,74.274018,28.715957,73.49190899999999,73.52322099999999,29.643243,73.232525,73.784865,30.081175,73.610653,74.037113,29.005388
 10/25/2017,19:11:08.118,0.0,74.297845,0.0,5.753188,2.8734040000000003,0.0,0.0,75.88291600000001,0.0,73.822498,0.023189172999999997,3.855403,24.426378,0.0,0.0,63.899467,0.0,81.43739000000001,29.405389000000003,71.248738,0.0,0.0,0.0,164.016045,1.0,0.010448,97.83560899999999,23.132901,11.273197,22.731157999999997,1.0,11150.813999999998,1.0,0.00404,13.998057999999999,42.097297,0.0,2.587958,0.0,1.986811,0.0,1.9816209999999999,0.0,1.9890349999999999,10.0,8.999972,0.0,0.0,0.0,0.136943994,0.0,0.136815241,0.0,0.139313746,0.0,0.0,0.0,2.184173,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,15.117120000000002,75.047038,0.0,6.849612,0.0,6.6360529999999995,73.791167,0.0,242.553197,0.0,0.0,96.916373,74.088041,76.932611,112.10647900000001,82.754083,0.015958183,0.0,67.112791,14.396723000000001,19.439145,77.16673399999999,75.592694,0.0,75.75278,76.538667,0.0,75.395999,0.0,6.386182,28.26173,10.0,50.0,60.1,24.571649,68.35264000000001,29.104266,0.0,15.736642999999999,15.588732,0.0,10.0,1.0,16.226507,0.0,1054.275,10.0,0.0,0.0,72.866122,4.672296,5.350816,9.799499,8.24,1.0,84.40712099999999,65.681929,59.209008999999995,224.095777,4.146,0.0,15.378936999999999,15.463776000000001,0.0,10.0,0.0,46.355474,19.155518,23.437093,82.69999768712702,29.129853999999998,0.0,0.027669037999999996,0.0,0.045454427,0.0,0.018397508,0.0,0.024453104,0.0,0.022552678,2.020834,2.013523,2.018097,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011180686,5.619779,0.0,0.083371839,0.0,0.052361368,9.5,9.791863000000001,0.0,0.021232042000000003,9.5,9.777271,0.0,0.039398831,0.284818855,74.345313,0.981106823,74.040026,0.6857119159999999,73.72605899999999,1.4663979999999999,73.488051,0.027264088,7.664761,1.0,1.0,74.384399,74.275375,28.844170000000002,73.48985,73.522379,29.601075,73.23570699999999,73.783461,29.993107000000002,73.60700200000001,74.03706600000001,29.019752
 10/25/2017,19:11:18.118,0.0,74.298406,0.0,3.4257160000000004,0.0,0.0,0.000670853805,75.869881,0.0,73.822498,0.030763682999999997,5.502537,17.363526999999998,0.0,0.0,64.177562,0.0,81.43790600000001,29.420715,71.34418199999999,0.0,0.0,0.0,143.624806,1.0,0.010448,98.2915,23.122278,10.951374000000001,22.769357,1.0,11173.158000000001,1.0,0.00404,13.860213,42.096831,0.0,2.577615,0.0,1.986134,0.0,1.982782,0.0,1.9892610000000002,10.0,9.002353999999999,0.0,0.0,0.0,0.135431146,0.0,0.137426818,0.0,0.137767053,0.0,0.0,0.0,2.1881369999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.963036,0.0,9.135232,75.059337,0.0,5.633469,0.0,13.615376999999999,73.759336,0.0,242.55532000000002,0.001560912,0.0,96.918582,74.102271,76.930972,112.111993,82.755302,0.014384988000000001,0.0,67.12144,14.394410999999998,19.487899,77.169123,75.588199,0.0,75.75366899999999,76.531361,0.0,75.400681,0.0,7.572437,28.179423,10.0,50.0,60.1,24.587426,68.34880600000001,29.092980999999998,0.0,15.527425,15.545529,0.0,10.0,1.0,16.442401999999998,0.0,1059.0710000000001,10.0,0.0,0.0,72.863548,4.556864,5.289236,13.857444000000001,8.24,1.0,84.093028,65.644068,59.245132999999996,222.781029,4.146,0.0,15.479325,15.629982,0.0,10.0,0.0,46.354775,19.686363,23.402344,83.59328601444938,29.122702,0.0,0.033406942,0.0,0.044230424000000004,0.0,0.017882138,0.0,0.025032895,0.0,0.022810362999999997,2.020834,2.013877,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011127719,5.618458,0.0,0.083178427,0.0,0.045753107,9.5,9.792571,0.0,0.020716672,9.5,9.778075999999999,0.0,0.044842426,0.5309812620000001,74.349654,0.847475788,74.000961,0.861542206,73.60596899999999,1.3609,73.41715500000001,0.029197197999999997,7.335153,1.0,1.0,74.385476,74.27565600000001,28.732526,73.48830500000001,73.519851,29.621568,73.235005,73.785942,29.849805,73.609296,74.039173,29.025575
 10/25/2017,19:11:28.118,0.0,74.29733,0.0,5.753188,1.654975,0.0,0.000320750069,75.758353,0.0,73.822779,0.018940058,2.1366549999999997,13.151442000000001,0.0,0.0,64.264466,0.0,81.440624,29.418951,71.408186,0.0,0.0,0.0,163.296354,1.0,0.010448,98.48231899999999,23.065496,11.198888,22.722996,1.0,11097.358999999999,1.0,0.00404,14.1505,42.097343,0.0,2.5819,0.0,1.9865849999999998,0.0,1.982072,0.0,1.989809,10.0,9.000164999999999,0.0,0.0,0.0,0.138521219,0.0,0.138778725,0.0,0.139925979,0.0,0.0,0.0,2.18601,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,20.216959,74.99712199999999,0.0,8.137292,0.0,7.935650999999999,73.77525200000001,0.0,242.575825,0.0030384279999999997,0.0,96.92191899999999,74.097497,76.936358,112.11901499999999,82.755677,0.013073992,0.0,67.11718499999999,14.396085000000001,19.401452,77.171417,75.579349,0.0,75.752124,76.524243,0.0,75.397263,0.0,12.910584,28.049038,10.0,50.0,60.1,24.603889000000002,68.353061,29.086387,0.0,15.647665,15.553329999999999,0.0,10.0,1.0,16.290076000000003,0.0,1043.736,10.0,0.0,0.0,72.86294000000001,4.563477,5.350816,9.398516,8.24,1.0,83.914559,65.85981600000001,59.066922,219.670527,4.146,0.0,15.302594000000001,15.372303,0.0,10.0,0.0,46.353285,19.641672,23.389585999999998,84.45869616634695,29.11569,0.0,0.03363259,0.0,0.045679902,0.0,0.017849926999999998,0.0,0.024453104,0.0,0.023293522,2.0211240000000004,2.013233,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01109577,5.6000190000000005,0.0,0.08827162300000001,0.0,0.04517287,9.5,9.792667999999999,0.0,0.020458986999999998,9.5,9.778012,0.0,0.043972739000000004,0.40438345200000003,74.392336,0.952973961,74.002408,0.094922147,73.768741,1.585963,73.545925,0.034674341000000004,7.5452259999999995,1.0,1.0,74.387816,74.274299,28.727003000000003,73.492751,73.52111500000001,29.654278,73.236877,73.786644,29.95255,73.60953,74.0395,29.005388
 10/25/2017,19:11:38.118,0.0,74.299483,0.0,6.684176,7.763151,0.0,0.0,75.83511899999999,0.0,73.81908100000001,0.028362009,4.356705000000001,19.509609,0.0,0.0,64.61425799999999,0.0,81.438796,29.403764000000002,71.433311,0.0,0.0,0.0,154.340202,1.0,0.010448,98.211629,23.074680999999998,11.340900999999999,22.733933,1.0,11061.331,1.0,0.00404,14.716884,42.099391,0.0,2.577131,0.0,1.986747,0.0,1.982266,0.0,1.989325,10.0,9.000067999999999,0.0,0.0,0.0,0.13633241699999998,0.0,0.13810277199999998,0.0,0.14021598400000002,0.0,0.0,0.0,2.187138,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.463801,0.0,11.444594,75.02027199999999,0.0,7.815372,0.0,3.7480569999999997,73.746315,0.0,242.571386,0.001355701,0.0,96.927136,74.098667,76.93621800000001,112.12688500000002,82.75839599999999,0.012549593000000001,0.0,67.105918,14.396723000000001,19.474789,77.16495400000001,75.570828,0.0,75.74701999999999,76.51740600000001,0.0,75.399229,0.0,9.816703,28.205961,10.0,50.0,60.1,24.525002999999998,68.350583,29.074405,0.0,15.709589000000001,15.711139000000001,0.0,10.0,1.0,16.263089,0.0,1048.0510000000002,10.0,0.0,0.0,72.866075,4.547244,5.231841,3.3196190000000003,8.24,1.0,84.075772,65.704766,59.088595999999995,217.650304,4.146,0.0,15.430634,15.570195000000002,0.0,10.0,0.0,46.354962,19.441131,23.339945999999998,83.27563804036569,29.108259999999998,0.0,0.031021521,0.0,0.044069370999999996,0.0,0.017849926999999998,0.0,0.025355001000000002,0.0,0.022456046,2.020673,2.01378,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.011118438999999999,5.581548000000001,0.0,0.084177725,0.0,0.049653592999999996,9.5,9.791927000000001,0.0,0.020942147,9.5,9.777238,0.0,0.042845367,0.249652798,74.34820699999999,1.269468,74.046537,1.283535,73.605246,0.9107746879999999,73.48877399999999,0.031452492,6.750689,1.0,1.0,74.387535,74.274111,28.597212,73.488773,73.522566,29.618021000000002,73.235754,73.783461,29.939417,73.609951,74.039828,29.002671000000003
 10/25/2017,19:11:48.118,0.0,74.299998,0.0,4.034439,8.179982,0.0,0.000602442733,75.862639,0.0,73.822498,0.020695127,2.673764,30.848606,0.0,0.0,63.79156,0.0,81.440671,29.402371000000002,71.402946,0.0,0.0,0.0,142.425322,1.0,0.010448,97.678985,23.035157,11.091369,22.804291,1.0,11103.881000000001,1.0,0.00404,14.143201999999999,42.09753,0.0,2.579097,0.0,1.985425,0.0,1.9825560000000002,0.0,1.9888740000000003,10.0,8.996656,0.0,0.0,0.0,0.137040559,0.0,0.136686488,0.0,0.139797088,0.0,0.0,0.0,2.1874919999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.857258999999999,0.0,5.09385,75.005803,0.0,5.5977,0.0,12.508311,73.788997,0.0,242.58238599999999,0.0,0.0,96.930285,74.096654,76.935702,112.13169199999999,82.756614,0.005208014,0.0,67.095025,14.394171,19.430951,77.14308199999999,75.56638000000001,0.0,75.74776999999999,76.51202099999999,0.0,75.39609200000001,0.0,7.396102000000001,28.209807,10.0,50.0,60.1,24.530948000000002,68.348338,29.067021,0.0,15.598968,15.445324,0.0,10.0,1.0,16.129354,0.0,1049.607,10.0,0.0,0.0,72.86205,4.569489,5.305976,9.254161999999999,8.24,1.0,84.398493,65.704165,58.865230000000004,230.813821,4.146,0.0,15.292375,15.503235,0.0,10.0,0.0,46.351608,19.566356,23.319255,84.82902457993687,29.104405,0.0,0.036340365,0.0,0.045454427,0.0,0.017785506,0.0,0.02422763,0.0,0.023132469,2.020802,2.01378,2.018225,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011167878000000001,5.5828370000000005,0.0,0.08343631,0.0,0.046139932,9.5,9.792346,0.0,0.018204243999999998,9.5,9.777786,0.0,0.04352179,0.545047685,74.315652,1.431232,74.075474,0.931874322,73.637077,0.861542211,73.537244,0.026297532999999998,7.625131,1.0,1.0,74.385663,74.27940100000001,28.681634999999996,73.486199,73.523128,29.608169,73.236175,73.78622299999999,29.924353000000004,73.609202,74.040811,29.080314
 10/25/2017,19:11:58.118,0.0,74.296534,0.0,6.863213000000001,0.0,0.0,0.0,75.791666,0.0,73.820532,0.02392815,4.070247,27.004878,0.0,0.0,63.364279,0.0,81.441281,29.401163,71.367622,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,97.899304,23.173911,10.907155,22.720221,1.0,11088.593,1.0,0.00404,13.621820999999999,42.099252,0.0,2.582996,0.0,1.9846840000000001,0.0,1.98175,0.0,1.9878099999999999,10.0,8.995916000000001,0.0,0.0,0.0,0.137137124,0.0,0.14009844400000002,0.0,0.145854972,0.0,0.0,0.0,2.187814,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,9.696535,75.043421,0.0,5.633469,0.0,6.780452,73.778145,0.0,242.58750099999997,0.0,0.0,96.933716,74.097356,76.93771600000001,112.138667,82.759005,0.0,0.0,67.08969499999999,14.393613,19.485851,77.146642,75.55954399999999,0.0,75.747629,76.50729100000001,0.0,75.39609200000001,0.0,8.534265,28.092115000000003,10.0,51.0,60.1,24.517,68.353762,29.060565999999998,0.0,15.485341,15.391321,2.3728279999999997,10.0,1.0,16.111962,0.0,1055.719,10.0,0.0,0.0,72.862659,4.545441,5.346033,7.698349,8.24,1.0,84.32243000000001,65.841186,59.090402000000005,229.22650299999998,4.146,0.0,15.454679,15.414751,8.986011,10.0,0.0,46.351887,19.31205,23.310627,84.41427715616572,29.094699,0.0,0.036533777999999996,0.0,0.044616950999999995,0.0,0.015788448,0.0,0.023132469,0.0,0.02525837,2.020834,2.013845,2.0182900000000004,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.011153561999999999,5.581354,0.0,0.082598189,0.0,0.044141335999999996,9.5,9.791025,0.0,0.017817717,9.5,9.778044,0.0,0.043457369,0.43251629799999997,74.349654,1.037372,73.987216,0.0,73.696398,0.601313381,73.48877399999999,0.032741232,6.767765,1.0,1.0,74.387723,74.279448,28.878885999999998,73.486807,73.522145,29.555753999999997,73.235099,73.783087,29.985382,73.607283,74.04287,28.915710999999998
 10/25/2017,19:12:08.118,0.0,74.297517,0.0,6.719983999999999,0.0,0.0,0.00022416973300000003,75.828601,0.0,73.822779,0.014783315,3.747981,28.222059,0.0,0.0,62.788536,0.0,81.443952,29.393779,71.368324,0.0,0.0,0.0,125.39263999999999,1.0,0.010448,98.111358,23.169643,10.646980000000001,22.771316,1.0,11184.383,1.0,0.00404,13.73453,42.100881,0.0,2.5848,0.0,1.9868430000000001,0.0,1.9822009999999999,0.0,1.9892290000000001,10.0,8.993566,0.0,0.0,0.0,0.139905315,0.0,0.139712185,0.0,0.149463923,0.0,0.0,0.0,2.18427,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.036103,0.0,13.802067000000001,74.993505,0.0,5.740776,0.0,11.224758,73.78755,0.0,242.59391800000003,0.002053417,0.0,96.935455,74.10306700000001,76.938091,112.14776200000001,82.76013,0.010714198000000001,0.0,67.088527,14.39473,19.440783,77.131327,75.552521,0.0,75.747489,76.494881,0.0,75.395437,0.0,11.451811,28.033654,10.0,51.0,60.1,24.530491,68.347824,29.055086,0.0,15.496163000000001,15.642735,8.919622,10.0,1.0,16.294873000000003,0.0,1051.789,10.0,0.0,0.0,72.86434399999999,4.643438,5.228254,13.905562,8.24,1.0,84.134434,65.632049,59.140976,235.976614,4.146,0.0,15.513589999999999,15.580957000000001,13.571214999999999,10.0,0.0,46.350537,19.511682999999998,23.312575,86.90834698279414,29.091495000000002,0.0,0.049556885999999994,0.0,0.043650633,0.0,0.014242338,0.0,0.019428248000000002,0.0,0.02213394,2.020867,2.0135549999999998,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.011120811000000001,5.5823529999999995,0.0,0.078729939,0.0,0.044141335999999996,9.5,9.793505,0.0,0.014725496999999999,9.5,9.778108,0.0,0.042394419,0.418449875,74.32722700000001,0.854508998,74.082709,0.92484111,73.743421,0.917807899,73.51047700000001,0.030163752000000002,7.376394,1.0,1.0,74.385242,74.27542199999999,28.709645000000002,73.492049,73.521817,29.629056,73.236597,73.783976,29.885727000000003,73.612291,74.043994,28.963461
 10/25/2017,19:12:18.118,0.0,74.302573,0.0,3.568945,19.04965,0.0,0.000332822614,75.814841,0.0,73.822592,0.013859594,2.279884,28.670494,0.0,0.0,62.367049,0.0,81.443249,29.382818,71.304928,0.0,0.0,0.0,129.470888,1.0,0.010448,98.409403,23.220998,10.662393,22.777682000000002,1.0,11150.6,1.0,0.00404,13.471406,42.102556,0.0,2.586057,0.0,1.988391,0.0,1.981718,0.0,1.988584,10.0,8.99157,0.0,0.0,0.0,0.13871434900000001,0.0,0.138263713,0.0,0.153040652,0.0,0.0,0.0,2.1831419999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,20.922597,75.047038,0.0,7.171532000000001,0.0,10.197915,73.792614,0.0,242.605642,0.002135502,0.0,96.936066,74.116876,76.94151,112.151532,82.76205300000001,0.010451999,0.0,67.089742,14.395128,19.448567999999998,77.148656,75.548775,0.0,75.74599,76.487154,0.0,75.397591,0.0,10.602196000000001,28.095191999999997,10.0,51.0,60.1,24.583081,68.351331,29.045427,0.0,15.534039000000002,15.615732999999999,18.852137,10.0,1.0,16.324259,0.0,1051.708,10.0,0.0,0.0,72.863922,4.506362,5.330489,15.782160999999999,8.24,1.0,83.856883,65.69094399999999,59.225265,214.36343300000001,4.146,0.0,15.189582000000001,15.401,14.212501999999999,10.0,0.0,46.349325,19.731961,23.379658,85.95664597875962,29.088476,0.0,0.048847707000000004,0.0,0.0450679,0.0,0.014532233,0.0,0.018461929,0.0,0.02062004,2.020931,2.013651,2.018354,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.011072896,5.581225,0.0,0.08269489599999999,0.0,0.044624867,9.5,9.791476,0.0,0.015015393,9.5,9.778398,0.0,0.039495463,0.284818856,74.33012099999999,0.9178079029999999,74.00891899999999,0.938907533,73.649375,0.636479439,73.46128399999999,0.033385602,7.030355,1.0,1.0,74.388097,74.27406500000001,28.708856,73.490505,73.523549,29.613685999999998,73.23968599999999,73.78655,29.899246,73.613134,74.041607,28.945215
 10/25/2017,19:12:28.118,0.0,74.299998,0.0,4.499934,0.725121899,0.0,0.000304653351,75.806875,0.0,73.821375,0.013028246,3.783788,26.716599,0.0,0.0,62.159926,0.0,81.444983,29.376224,71.276576,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,98.58645200000001,23.147143,10.588267,22.759726,1.0,11222.55,1.0,0.00404,13.511544,42.102556,0.0,2.588409,0.0,1.9871330000000003,0.0,1.981944,0.0,1.9889709999999998,10.0,8.996849000000001,0.0,0.0,0.0,0.13584959300000002,0.0,0.137716513,0.0,0.149947265,0.0,0.0,0.0,2.1847849999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.711124,0.0,7.3551,75.05789,0.0,6.813842999999999,0.0,13.182177,73.76729399999999,0.0,242.62199700000002,0.001068407,0.0,96.939074,74.126097,76.941416,112.158271,82.762662,0.005994612,0.0,67.089134,14.394570000000002,19.453894000000002,77.160224,75.53908299999999,0.0,75.741261,76.478257,0.0,75.39936999999999,0.0,6.209847,28.1775,10.0,51.0,60.1,24.603889000000002,68.347263,29.037625,0.0,15.643457000000001,15.499327,8.406148,10.0,1.0,16.267287,0.0,1058.221,10.0,0.0,0.0,72.86425,4.600752,5.237222,12.574299,8.24,1.0,83.68311,65.84419100000001,59.252959999999995,221.321979,4.146,0.0,15.308004,15.539107000000001,6.677376,10.0,0.0,46.349092999999996,19.493308,23.416957999999997,84.80679674663102,29.083275,0.0,0.043754510999999996,0.0,0.050930232,0.0,0.014950971,0.0,0.018848456,0.0,0.023937734,2.021028,2.013716,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011040943000000001,5.583965,0.0,0.082920544,0.0,0.043432157,9.5,9.791734,0.0,0.015015393,9.5,9.777142,0.0,0.042104523,0.158221048,74.37642,0.981106804,74.038579,0.88264184,73.61248,1.346834,73.550989,0.032096862000000004,7.6415630000000005,1.0,1.0,74.387582,74.276077,28.727791999999997,73.488539,73.522847,29.469447,73.236643,73.782946,29.819676,73.611683,74.04450899999999,28.974331
 10/25/2017,19:12:38.118,0.0,74.298828,0.0,3.461523,0.0,0.0,0.000268435714,75.83511899999999,0.0,73.821843,0.024112894,4.177668,0.0,0.0,0.0,62.946413,0.0,81.446108,29.375852000000002,71.27812,0.0,0.0,0.0,150.421886,1.0,0.010448,98.487208,23.110727,10.523682,22.737525,1.0,11123.766000000001,1.0,0.00404,13.399239999999999,42.102509999999995,0.0,2.583834,0.0,1.987327,0.0,1.981428,0.0,1.9889709999999998,10.0,8.994306,0.0,0.0,0.0,0.136847429,0.0,0.137748701,0.0,0.146209422,0.0,0.0,0.0,2.194646,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.182236999999999,0.0,8.942786,74.966738,0.0,8.781133,0.0,18.733547,73.75210200000001,0.0,242.620502,0.00151987,0.0,96.940437,74.11285,76.940526,112.168074,82.763178,0.016482582,0.0,67.109705,14.393692999999999,19.491177,77.16045799999999,75.532668,0.0,75.741589,76.468704,0.0,75.39628,0.0,12.894553,28.105960999999997,10.0,51.0,60.1,24.596115,68.353248,29.033121,0.0,15.415602,15.403922,11.069796,10.0,1.0,16.225907,0.0,1062.472,10.0,0.0,0.0,72.86209699999999,4.586323,5.420168,11.595901,8.24,1.0,83.657931,65.927726,59.147597999999995,225.378459,4.146,0.0,15.277347,15.592914000000002,10.108263,10.0,0.0,46.348161,19.184102,23.410231,82.96558794023649,29.079328000000004,0.0,0.034599653,0.0,0.04561548,0.0,0.017270136000000002,0.0,0.024388682999999998,0.0,0.024646368,2.020995,2.013523,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011032571000000001,5.580935,0.0,0.08082524099999999,0.0,0.045108399,9.5,9.794278,0.0,0.018139823,9.5,9.77289,0.0,0.051284549000000006,0.474715569,74.317823,1.445299,74.053048,1.016273,73.655886,1.044406,73.451879,0.042084594,6.844448,1.0,1.0,74.389314,74.276639,28.756590999999997,73.489147,73.522238,29.597528000000004,73.238703,73.782712,29.765985999999998,73.611729,74.044321,29.067114
 10/25/2017,19:12:48.118,0.0,74.30374300000001,0.0,3.927018,5.422485,0.0,0.00028855662400000003,75.7837,0.0,73.822264,0.021803592000000004,2.029233,31.361103999999997,0.0,0.0,62.831989,0.0,81.446718,29.369257,71.18773,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,98.37903399999999,23.074403,10.613586999999999,22.785028,1.0,11105.377,1.0,0.00404,13.624659,42.102882,0.0,2.573232,0.0,1.988423,0.0,1.982298,0.0,1.989293,10.0,8.995626,0.0,0.0,0.0,0.138585596,0.0,0.136750865,0.0,0.140505989,0.0,0.0,0.0,2.194485,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.821489999999999,0.0,17.266109,74.97976,0.0,6.348847,0.0,11.914667999999999,73.773081,0.0,242.61770299999998,0.00057590106,0.0,96.947204,74.06683699999999,76.94399200000001,112.17429399999999,82.763506,0.001799424,0.0,67.122001,14.395447,19.433819,77.131514,75.527939,0.0,75.741776,76.462897,0.0,75.399463,0.0,14.209052,28.200961,10.0,51.0,60.1,24.676373,68.353996,29.026805,0.0,15.650070000000001,15.574931,0.0,10.0,1.0,16.074181,0.0,1046.174,10.0,0.0,0.0,72.862706,4.519588,5.240211,14.675448000000001,8.24,1.0,83.734829,66.029891,59.240316,215.95075099999997,4.146,0.0,15.540039000000002,15.736401,0.0,10.0,0.0,46.348208,19.518715,23.399422,84.05907490693154,29.07682,0.0,0.035856834,0.0,0.044488109000000005,0.0,0.01797877,0.0,0.024034366,0.0,0.023261311,2.021028,2.0138130000000003,2.0184830000000002,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.011040705,5.583353,0.0,0.081373244,0.0,0.044624867,9.5,9.792603,0.0,0.018236455,9.5,9.761777,0.0,0.043264105,0.327018125,74.330844,0.7490108240000001,74.002408,0.0,73.740527,0.9881400220000001,73.520605,0.030485937,7.341597,1.0,1.0,74.389314,74.276686,28.855611,73.48648,73.52485899999999,29.654278,73.23758000000001,73.784257,29.861006,73.61500600000001,74.043479,28.995295000000002
 10/25/2017,19:12:58.118,0.0,74.300794,0.0,3.24668,12.604803,0.0,0.000578297648,75.840912,0.0,73.821656,0.016907873,2.8528,22.440452,0.0,0.0,62.617624,0.0,81.447702,29.361409000000002,71.178045,0.0,0.0,0.0,142.425322,1.0,0.010448,98.176043,23.189127,10.585331,22.798088,1.0,11048.928999999998,1.0,0.00404,13.598306,42.101346,0.0,2.569623,0.0,1.987391,0.0,1.9825240000000002,0.0,1.9890029999999999,10.0,9.004414,0.0,0.0,0.0,0.139969691,0.0,0.138585596,0.0,0.15184840900000002,0.0,0.0,0.0,2.191842,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,5.815526,74.994228,0.0,5.740776,0.0,9.716582,73.807082,0.0,242.62426499999998,0.0,0.0,96.946828,74.06196899999999,76.946287,112.18056200000001,82.767163,0.012287393999999998,0.0,67.124853,14.399035999999999,19.435867000000002,77.130999,75.518575,0.0,75.740465,76.456388,0.0,75.39979100000001,0.0,8.293808,28.197884000000002,10.0,51.0,60.1,24.577136,68.34642099999999,29.025226,0.0,15.178729999999998,15.442924,0.6879914709999999,10.0,1.0,16.245098000000002,0.0,1066.947,10.0,0.0,0.0,72.865513,4.701756,5.230645,0.0,8.24,1.0,83.848865,65.949962,59.096423,211.605668,4.146,0.0,15.300189000000001,15.476331,0.0,10.0,0.0,46.345971999999996,19.510548999999997,23.337812,84.41427715616572,29.075055,0.0,0.0029122379999999997,0.0,0.045261164000000007,0.0,0.022745941000000002,0.0,0.024710789,0.0,0.021747412,2.020834,2.013394,2.0185470000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011055124,5.581837999999999,0.0,0.083178427,0.0,0.042303917,9.5,9.794117,0.0,0.023229101000000002,9.5,9.739068,0.0,0.043231895,0.362184183,74.385102,0.882641845,74.01543000000001,0.74901082,73.652992,0.6857119220000001,73.45405,0.040151485,6.738767999999999,1.0,1.0,74.388425,74.277435,28.838253,73.485169,73.523315,29.551813,73.24071500000001,73.783602,29.903881,73.611589,74.044836,29.091959999999997
