date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:13:08.118,0.0,74.301168,0.0,6.648369000000001,0.0,0.0,0.00029660498500000003,75.857569,0.0,73.822498,0.024297637999999996,4.106054,0.0,0.0,0.0,62.800847999999995,0.0,81.450467,29.356857,71.187402,0.0,0.0,0.0,152.18113,1.0,0.010448,97.991251,23.170571,10.336899,22.735239,1.0,11131.249,1.0,0.00404,13.21031,42.106327,0.0,2.563759,0.0,1.988487,0.0,1.9832330000000002,0.0,1.9890029999999999,10.0,9.010691,0.0,0.0,0.0,0.137877454,0.0,0.13980875,0.0,0.162546374,0.0,0.0,0.0,2.196611,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,11.091775,75.014484,0.0,5.5619309999999995,0.0,18.043637,73.770911,0.0,242.64674900000003,0.001684038,0.0,96.950917,74.058317,76.947879,112.18744299999999,82.766178,0.018842375,0.0,67.126068,14.396644,19.401452,77.152683,75.509773,0.0,75.738873,76.451564,0.0,75.397965,0.0,10.650286999999999,28.091346,10.0,51.0,60.1,24.594514,68.344083,29.028662,0.0,15.363298,15.728539999999999,15.626878,10.0,1.0,16.239101,0.0,1043.608,10.0,0.0,0.0,72.866964,4.496141000000001,5.329293,8.580511999999999,8.24,1.0,83.92665600000001,65.87604300000001,59.021165,223.74303999999998,4.146,0.0,15.394566000000001,15.515789999999999,8.841721000000001,10.0,0.0,46.343548999999996,19.225617,23.352055,85.93436306903777,29.083971999999996,0.0,0.0,0.0,0.043650633,0.0,0.026707847000000003,0.0,0.039914201,0.0,0.016142764,2.020834,2.013684,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.011064023999999999,5.581999,0.0,0.084177725,0.0,0.050330535999999995,9.5,9.793569999999999,0.0,0.028608274,9.5,9.723799,0.0,0.044262634,0.40438345200000003,74.334462,0.79824331,74.06389899999999,0.812309724,73.739804,0.650545863,73.484434,0.027264088,7.011667,1.0,1.0,74.386505,74.279073,28.628377,73.48905400000001,73.524485,29.541565999999996,73.238375,73.781823,29.889976,73.61336800000001,74.048722,28.974331
 10/25/2017,19:13:18.118,0.0,74.29966999999999,0.0,6.791598,29.662807,0.0,0.000328798431,75.815565,0.0,73.82366800000001,0.012566386,4.571548,3.205797,0.0,0.0,62.12009499999999,0.0,81.450889,29.358994,71.136921,0.0,0.0,0.0,158.178553,1.0,0.010448,98.230997,23.162963,10.201491,22.80021,1.0,11115.213,1.0,0.00404,12.875021,42.103348,0.0,2.5685919999999998,0.0,1.986682,0.0,1.982072,0.0,1.988068,10.0,8.995626,0.0,0.0,0.0,0.137877454,0.0,0.13778088900000002,0.0,0.171923204,0.0,0.0,0.0,2.1952580000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,0.0,74.989888,0.0,4.989629,0.0,0.0,73.802019,0.0,242.654902,0.002381754,0.0,96.954113,74.0615,76.945537,112.19601999999999,82.76894399999999,0.022250965,0.0,67.138177,14.395128,19.455942,77.164392,75.50584,0.0,75.739576,76.44613199999999,0.0,75.399229,0.0,7.588467,28.182884,10.0,51.0,60.1,24.541695,68.348619,29.03247,0.0,15.462496,15.567131,5.100658999999999,10.0,1.0,16.084376000000002,0.0,1045.469,10.0,0.0,0.0,72.864531,4.622396,5.285051,7.698349,8.24,1.0,83.744816,65.803325,59.151813,225.81136400000003,4.146,0.0,15.377735000000001,15.442253,6.773569,10.0,0.0,46.348627,19.68228,23.390560999999998,85.71160054518398,29.085921999999997,0.0,0.0,0.0,0.044230424000000004,0.0,0.024002155,0.0,0.018236455,0.0,0.01433897,2.020963,2.013233,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011030986999999999,5.583611,0.0,0.088207152,0.0,0.049299003,9.5,9.792507,0.0,0.023422363999999998,9.5,9.738037,0.0,0.041524732,0.327018125,74.317099,0.7490108259999999,74.053771,0.917807899,73.71086700000001,1.396066,73.501796,0.030808122,6.763899,1.0,1.0,74.38964200000001,74.27659200000001,28.821289,73.49069200000001,73.527012,29.616839000000002,73.241277,73.78524,29.974181,73.611683,74.0483,29.072938
 10/25/2017,19:13:28.118,0.0,74.30187,0.0,6.290296,9.686986,0.0,9.5395943e-05,75.814841,0.0,73.822404,0.017831593,3.067643,0.0,0.0,0.0,62.704529,0.0,81.449998,29.350356,71.115634,0.0,0.0,0.0,144.1046,1.0,0.010448,98.659887,23.159901,10.109384,22.746176000000002,1.0,11156.801000000001,1.0,0.00404,12.877048,42.104046000000004,0.0,2.570042,0.0,1.987972,0.0,1.981138,0.0,1.9886810000000001,10.0,8.985905,0.0,0.0,0.0,0.138231525,0.0,0.13903623199999998,0.0,0.180848915,0.0,0.0,0.0,2.1910369999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,0.0,75.046315,0.0,5.096935,0.0,2.833525,73.76729399999999,0.0,242.65808700000002,0.001642996,0.0,96.955053,74.069411,76.945631,112.20181699999999,82.767303,0.000226229067,0.0,67.14023399999999,14.397839999999999,19.414153,77.162378,75.499379,0.0,75.737749,76.438546,0.0,75.398199,0.0,14.417448,28.055191999999998,10.0,51.0,60.1,24.579194,68.353482,29.036,0.0,15.475722,15.567131,8.775208000000001,10.0,1.0,16.159939,0.0,1037.32,10.0,0.0,0.0,72.865747,4.588728,5.434517,7.425681,8.24,1.0,83.50545100000001,65.814143,58.924231999999996,226.997844,4.146,0.0,15.162531,15.539107000000001,10.348746,10.0,0.0,46.343876,19.457238,23.400396,87.57867578003874,29.094281,0.0,0.02202784,0.0,0.043328527,0.0,0.018655193,0.0,0.015112025,0.0,0.016336028,2.020834,2.013329,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010988011,5.579613,0.0,0.085596083,0.0,0.043367685999999996,9.5,9.791927000000001,0.0,0.018816246000000002,9.5,9.730628,0.0,0.051542234000000006,0.411416665,74.38220799999999,0.854508998,74.029898,0.931874322,73.59005400000001,1.3187010000000001,73.497455,0.026297532999999998,7.210463000000001,1.0,1.0,74.388425,74.274907,28.682029999999997,73.49158100000001,73.525093,29.373682000000002,73.2402,73.785614,29.896928000000003,73.611683,74.04600699999999,29.049645
 10/25/2017,19:13:38.118,0.0,74.3051,0.0,6.612562,4.813271,0.0,0.00021209718700000002,75.853948,0.0,73.82048499999999,0.024020522000000002,3.5331379999999997,37.639193,0.0,0.0,62.593001,0.0,81.451498,29.354628,71.208923,0.0,0.0,0.0,150.66178200000002,1.0,0.010448,98.64935600000001,23.297219000000002,10.040947000000001,22.760704999999998,1.0,11153.913999999999,1.0,0.00404,13.110575,42.104836999999996,0.0,2.572233,0.0,1.9875200000000002,0.0,1.981589,0.0,1.988584,10.0,8.983201,0.0,0.0,0.0,0.136911806,0.0,0.13848903099999998,0.0,0.15909853599999998,0.0,0.0,0.0,2.188523,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.778074,0.0,0.0,75.04052800000001,0.0,4.381557,0.0,7.422229,73.781763,0.0,242.654227,0.002012375,0.0,96.959236,74.078867,76.947457,112.20723600000001,82.769225,0.018580176,0.0,67.127471,14.397122,19.494045,77.168748,75.493573,0.0,75.739154,76.435315,0.0,75.40110200000001,0.0,0.0,28.012115,10.0,51.0,60.1,24.539407999999998,68.349086,29.037857000000002,0.0,15.633237,15.650535000000001,12.674402,10.0,1.0,16.138949,0.0,1061.0439999999999,10.0,0.0,0.0,72.86340799999999,4.496742,5.338858999999999,4.346133999999999,8.24,1.0,83.415428,65.778686,59.004307,230.236614,4.146,0.0,15.28456,15.473939999999999,11.503063000000001,10.0,0.0,46.343736,19.472664,23.382998999999998,88.41420570971839,29.098275,0.0,0.052844899,0.0,0.049899492999999996,0.0,0.018139823,0.0,0.015788448,0.0,0.018107612,2.020641,2.013619,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010968525,5.552116000000001,0.0,0.084532314,0.0,0.043109802999999995,9.5,9.792442,0.0,0.01536971,9.5,9.717614999999999,0.0,0.044616950999999995,0.44658272299999996,74.383655,1.424199,74.050154,0.0,73.740527,0.566147324,73.514818,0.030163752000000002,6.744567,1.0,1.0,74.38701999999999,74.277435,28.760140999999997,73.493266,73.52560799999999,29.391415999999996,73.243243,73.78860999999999,29.773325,73.61444399999999,74.050079,29.105546999999998
 10/25/2017,19:13:48.118,0.0,74.30318100000001,0.0,7.400321000000001,10.696999,0.0,0.001133635,75.80325400000001,0.0,73.819877,0.020418011,3.067643,31.184933,0.0,0.0,61.84779399999999,0.0,81.452623,29.352816999999998,71.261557,0.0,0.0,0.0,68.617037,1.0,0.010448,98.533891,23.249064999999998,10.096724,22.782906,1.0,11150.921,1.0,0.00404,12.826369,42.104929999999996,0.0,2.572459,0.0,1.988068,0.0,1.9819759999999997,0.0,1.988391,10.0,8.97364,0.0,0.0,0.0,0.13739463,0.0,0.135688652,0.0,0.159356318,0.0,0.0,0.0,2.18891,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,14.042625,75.03908100000001,0.0,5.5619309999999995,0.0,11.240802,73.79478399999999,0.0,242.668122,0.001807165,0.0,96.957826,74.081769,76.95073599999999,112.214541,82.770163,0.020153371,0.0,67.118307,14.396325,19.333442,77.16584399999999,75.48589399999999,0.0,75.73395699999999,76.427073,0.0,75.399978,0.0,0.0,28.008269,10.0,51.0,60.1,24.607319,68.343615,29.039854,0.0,15.677725,15.640935,8.550563,10.0,1.0,16.153342000000002,0.0,1040.32,10.0,0.0,0.0,72.86546700000001,4.581513,5.264723,17.771035,8.24,1.0,83.414115,65.66810699999999,59.071135999999996,210.419188,4.146,0.0,15.347678,15.414751,16.649394,10.0,0.0,46.340848,19.443853,23.443634,85.79326800204214,29.100365000000004,0.0,0.054005374,0.0,0.044681372999999996,0.0,0.0138236,0.0,0.017334557,0.0,0.024292051000000002,2.02106,2.013877,2.018386,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.010963161,5.542671,0.0,0.082856073,0.0,0.040466498999999996,9.5,9.793087,0.0,0.01385581,9.5,9.69948,0.0,0.042523261,0.256686009,74.372803,0.81230973,74.04726099999999,0.678678707,73.795508,1.663328,73.478646,0.029841567000000003,7.014245,1.0,1.0,74.39010999999999,74.278137,28.718718,73.489662,73.523174,29.489152,73.244132,73.784678,29.797272999999997,73.615942,74.047926,28.977048999999997
 10/25/2017,19:13:58.118,0.0,74.302385,0.0,6.540947,0.0,0.0,0.00042135459,75.737351,0.0,73.822779,0.019401919,2.172462,0.0,0.0,0.0,62.412673999999996,0.0,81.45313900000001,29.358296999999997,71.221509,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,98.2624,23.355117,10.031956,22.713691,1.0,11070.846000000001,1.0,0.00404,13.183957999999999,42.105022999999996,0.0,2.575166,0.0,1.988745,0.0,1.9816529999999999,0.0,1.988423,10.0,8.990733,0.0,0.0,0.0,0.135044886,0.0,0.137555571,0.0,0.152106192,0.0,0.0,0.0,2.185881,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.454625,0.0,3.393904,75.028953,0.0,6.384616,0.0,3.9726790000000003,73.763677,0.0,242.65195899999998,3.175359,0.0,96.96299599999999,74.04998499999999,76.950127,112.221704,82.769929,0.013073992,0.0,67.113118,14.394570000000002,19.389571,77.127486,75.483834,0.0,75.73728100000001,76.41901800000001,0.0,75.398808,0.0,7.893046000000001,28.024423,10.0,51.0,60.1,24.614407,68.346094,29.040829,0.0,15.433036999999999,15.774142000000001,14.920851,10.0,1.0,16.078379,0.0,1048.5810000000001,10.0,0.0,0.0,72.866075,4.629009,5.334674,10.360875,8.24,1.0,83.525941,66.035299,59.050064,220.96924199999998,4.146,0.0,15.532826000000002,15.484701000000001,12.048158,10.0,0.0,46.344295,19.45565,23.485713,84.2514420339381,29.100783000000003,0.0,0.03827449,0.0,0.046002008,0.0,0.015112025,0.0,0.021328674,0.0,0.024356472,2.0211240000000004,2.013651,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010976178999999999,5.5422519999999995,0.0,0.0822436,0.0,0.04446369,9.5,9.793022,0.0,0.016368239,9.5,9.699802,0.0,0.041170415,0.179320683,74.359782,1.002206,74.020494,1.607063,73.593671,1.100671,73.518435,0.030808122,6.373721,1.0,1.0,74.390953,74.278231,28.814582,73.493453,73.525936,29.569940999999996,73.243711,73.785521,29.799204,73.616176,74.04699000000001,28.967343
 10/25/2017,19:14:08.118,0.0,74.304117,0.0,6.003838,5.662964,0.0,0.00045757222300000003,75.79746,0.0,73.820953,0.022080707999999998,4.893813,12.414728,0.0,0.0,62.153408999999996,0.0,81.456373,29.354814,71.210748,0.0,0.0,0.0,145.94381,1.0,0.010448,98.097255,23.285667999999998,9.889209,22.763154,1.0,11151.455,1.0,0.00404,12.502837,42.106327,0.0,2.576616,0.0,1.987004,0.0,1.98262,0.0,1.9893580000000002,10.0,8.996366,0.0,0.0,0.0,0.139325926,0.0,0.13671867599999998,0.0,0.144662729,0.0,0.0,0.0,2.18427,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,6.248531,75.06223,0.0,5.669238,0.0,3.459257,73.839637,0.0,242.66233300000002,3.292247,0.0,96.96713199999999,73.995828,76.952937,112.22849099999999,82.772741,0.00337262,0.0,67.108723,14.394251,19.483801999999997,77.099386,75.47554699999999,0.0,75.732833,76.415132,0.0,75.39731,0.018676713,12.397609,28.169423,10.0,51.0,60.1,24.513342,68.352734,29.036789000000002,0.0,15.766703,15.714739000000002,0.0,10.0,1.0,16.098169,0.0,1053.088,10.0,0.0,0.0,72.867339,4.556262,5.240211,1.7798450000000001,8.24,1.0,83.64344200000001,65.814143,58.983235,223.727007,4.146,0.0,15.265925,15.547476999999999,0.0,10.0,0.0,46.343969,19.478789000000003,23.536514,84.1478498450262,29.101294,0.0,0.037307428,0.0,0.04558327,0.0,0.017366768,0.0,0.022778152000000003,0.0,0.023132469,2.020899,2.013265,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010990482,5.543058,0.0,0.08346854599999999,0.0,0.045398518,9.5,9.792636,0.0,0.019073931000000002,9.5,9.699931,0.0,0.040300728,0.40438345299999995,74.31999300000001,0.889675056,73.99445,0.9951732259999999,73.791167,1.515631,73.569075,0.025975348,6.8415479999999995,1.0,1.0,74.38889300000001,74.27898,28.816159999999996,73.495092,73.530289,29.515162,73.244085,73.785989,29.891521,73.616363,74.046943,28.906782
 10/25/2017,19:14:18.118,0.0,74.301589,0.0,6.0754529999999995,6.384403,0.0,0.001121562,75.926369,0.0,73.82146800000001,0.013120618,3.89121,8.522953,0.0,0.0,63.682205,0.0,81.454545,29.350820000000002,71.22698299999999,0.0,0.0,0.0,138.986799,1.0,0.010448,98.329249,23.350014,9.732334,22.712059,1.0,11139.695,1.0,0.00404,12.115653,42.10386,0.0,2.580192,0.0,1.987069,0.0,1.9826529999999998,0.0,1.9896479999999999,10.0,9.007021,0.0,0.0,0.0,0.139454679,0.0,0.137813077,0.0,0.161837473,0.0,0.0,0.0,2.184334,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.846553,0.0,3.4901269999999998,74.98626999999999,0.0,5.5619309999999995,0.0,13.535154,73.77525200000001,0.0,242.66648199999997,3.293848,0.0,96.969858,73.99919799999999,76.952515,112.236078,82.773163,0.007305608000000001,0.0,67.11489399999999,14.397042,19.364169,77.123646,75.469881,0.0,75.731662,76.406983,0.0,75.402085,0.0,6.289999,28.143653999999998,10.0,51.0,60.1,24.609605,68.346935,29.031031,0.0,15.434841,15.676936999999999,9.25659,10.0,1.0,16.174932000000002,0.0,1058.75,10.0,0.0,0.0,72.86448399999999,4.578507,5.509848000000001,0.0,8.24,1.0,83.493729,65.594789,58.99286800000001,214.171031,4.146,0.0,15.47091,15.596501000000002,7.126277,10.0,0.0,46.344667,19.435232,23.534426,84.91794756891973,29.094839,0.0,0.0,0.0,0.047032748,0.0,0.010119379,0.0,0.025387212000000003,0.0,0.013114966,2.020899,2.013233,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010961745,5.543316,0.0,0.083565252,0.0,0.044205807,9.5,9.792024000000001,0.0,0.027480902,9.5,9.699641,0.0,0.043618422000000004,0.48174878,74.315652,0.383283835,74.000961,1.832125,73.617544,1.431232,73.462731,0.029197197999999997,6.419473,1.0,1.0,74.387816,74.283895,28.885987,73.4935,73.52837,29.614079999999998,73.24563,73.788095,29.934396000000003,73.618142,74.0527,28.956862
 10/25/2017,19:14:28.118,0.0,74.30350899999999,0.0,6.791598,2.8734040000000003,0.0,0.000381112788,75.713452,0.0,73.822873,0.0270688,4.535741000000001,17.956101999999998,0.0,0.0,62.524202,0.0,81.457263,29.355,71.36841700000001,0.0,0.0,0.0,153.060752,1.0,0.010448,98.72669300000001,23.271797,9.597843,22.720384,1.0,11162.466999999999,1.0,0.00404,12.332152,42.10265,0.0,2.573136,0.0,1.985264,0.0,1.9822009999999999,0.0,1.98852,10.0,8.995047,0.0,0.0,0.0,0.137845266,0.0,0.139712185,0.0,0.16989316899999998,0.0,0.0,0.0,2.178985,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.311548999999999,0.0,0.0,74.984824,0.0,6.277309,0.0,6.459564,73.791891,0.0,242.678013,3.295818,0.0,96.972537,74.016892,76.95452900000001,112.240508,82.77686700000001,0.012811791999999999,0.0,67.109612,14.393532999999998,19.490767,77.13765,75.469788,0.0,75.732271,76.401832,0.0,75.39829300000001,0.0,7.860985,28.293269,10.0,51.0,60.1,24.581024,68.343335,29.030752000000003,0.0,15.598367000000001,15.724339,0.0,10.0,1.0,16.383031,0.0,1056.553,10.0,0.0,0.0,72.864016,4.64945,5.5929519999999995,10.216521,8.24,1.0,83.255077,65.844792,59.274032,217.77857200000003,4.146,0.0,15.347076999999999,15.581554999999998,1.354691,10.0,0.0,46.340382,19.193177,23.560175,85.98635687733245,29.091215999999996,0.0,0.0,0.0,0.043360737,0.0,0.023969945,0.0,0.018139823,0.0,0.014564444,2.020641,2.013619,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010918068999999999,5.541252,0.0,0.08034171,0.0,0.041755915,9.5,9.794214,0.0,0.023325732000000002,9.5,9.698674,0.0,0.043554000999999995,0.158221047,74.349654,1.135837,74.01543000000001,1.346834,73.66095,1.4663979999999999,73.53001,0.033063417000000005,7.171799000000001,1.0,1.0,74.39235699999999,74.281274,28.760140999999997,73.491956,73.529025,29.506885999999998,73.245723,73.787018,29.821994,73.620248,74.05256,28.985201
 10/25/2017,19:14:38.118,0.0,74.305054,0.0,2.745378,3.7711930000000002,0.0,1.0888137999999999e-05,75.817013,0.0,73.824277,0.026884056,4.320897,0.0,0.0,0.0,61.688469,0.0,81.459888,29.342693,71.392045,0.0,0.0,0.0,157.61879299999998,1.0,0.010448,98.902999,23.380308,9.558211,22.707978,1.0,11100.78,1.0,0.00404,12.551489,42.104325,0.0,2.566143,0.0,1.985296,0.0,1.981524,0.0,1.9890029999999999,10.0,8.980336,0.0,0.0,0.0,0.138231525,0.0,0.137362442,0.0,0.159130759,0.0,0.0,0.0,2.184399,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,74.973972,0.0,4.918091,0.0,4.3577449999999995,73.73908,0.0,242.673092,3.2934379999999996,0.0,96.973242,74.041607,76.955841,112.24809499999999,82.771335,0.011500796,0.0,67.1033,14.398318,19.448567999999998,77.145003,75.464872,0.0,75.72936800000001,76.396915,0.0,75.40171099999999,0.0,0.0,28.210192,10.0,51.0,60.2,24.599316,68.343942,29.025319,0.0,15.699368,15.74054,6.705266,10.0,1.0,16.410017,0.0,1057.772,10.0,0.0,0.0,72.867479,4.724001,5.656325,11.419469,8.24,1.0,83.054552,66.025083,59.349892000000004,225.586894,2.9,0.0,15.446864000000001,15.538509,8.408852,10.0,0.0,46.340988,19.473799,23.538231,89.40084689420509,29.089127,0.0,0.053392901,0.0,0.045132320999999996,0.0,0.018107612,0.0,0.015659605,0.0,0.01698024,2.020931,2.013523,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010879813,5.543735,0.0,0.0822436,0.0,0.042529565,9.5,9.793731,0.0,0.015047603,9.5,9.700124,0.0,0.045454427,0.30591849,74.34241899999999,1.0584719999999999,74.024834,0.36218418799999996,73.68844,1.304635,73.532903,0.030163752000000002,6.566394,1.0,1.0,74.390999,74.28384799999999,28.845747999999997,73.492751,73.529119,29.542749,73.245115,73.79141800000001,29.740493,73.617299,74.05096800000001,29.125346
 10/25/2017,19:14:48.118,0.0,74.306411,0.0,3.927018,0.0,0.0,0.0,75.81411700000001,0.0,73.820064,0.02439001,2.816993,26.396288000000002,0.0,0.0,61.435722,0.0,81.457451,29.344967999999998,71.362897,0.0,0.0,0.0,146.183707,1.0,0.010448,98.930128,23.2994,8.467425,22.807392999999998,1.0,11268.413999999999,1.0,0.00404,11.569946,42.104977000000005,0.0,2.5614060000000003,0.0,1.988584,0.0,1.9818790000000002,0.0,1.9896479999999999,10.0,8.991924000000001,0.0,0.0,0.0,0.13572084,0.0,0.139164985,0.0,0.147949453,0.0,0.0,0.0,2.183303,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.426502000000001,0.0,15.421826999999999,75.005803,0.0,7.672297,0.0,8.769961,73.741251,0.0,242.686794,3.2947919999999997,0.0,96.977237,74.049939,76.95705799999999,112.254222,82.775789,0.015958183,0.0,67.11166899999999,14.395128,19.470692,77.119384,75.460798,0.0,75.731241,76.386238,0.0,75.401664,0.0,11.948755,27.999808,10.0,51.0,60.2,24.580338,68.34464399999999,29.019653,0.0,15.485341,15.621734,16.252675,10.0,1.0,16.320660999999998,0.0,1059.007,10.0,0.0,0.0,72.868977,4.681916,5.4542470000000005,15.685925,8.24,1.0,82.955629,63.092353,59.277643999999995,126.018771,2.9,0.0,15.481129000000001,15.623404999999998,19.55122,10.0,0.0,46.339822999999996,19.529605,23.559433,84.04427993025351,29.08713,0.0,0.036856132,0.0,0.045100111,0.0,0.019911407,0.0,0.0,0.0,0.024968473999999997,2.021028,2.013039,2.0184830000000002,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010857415,5.386358,0.0,0.083597487,0.0,0.044914986,9.5,9.793988,0.0,0.021457517000000002,9.5,9.700156,0.0,0.042394419,0.530981261,74.32867399999999,0.945940749,74.050154,0.8685754170000001,73.69856800000001,0.967040382,73.527116,0.031130307000000003,7.902866,1.0,1.0,74.39015699999999,74.282116,28.960548,73.493313,73.52748000000001,29.441072,73.243664,73.793571,29.804612,73.617533,74.049424,28.955696999999997
 10/25/2017,19:14:58.118,0.0,74.305756,0.0,2.745378,3.819289,0.0,0.00022416973300000003,75.831498,0.0,73.822639,0.024020522000000002,4.320897,36.389981,0.0,0.0,61.602289,0.0,81.460216,29.351563,71.256692,0.0,0.0,0.0,162.33676599999998,1.0,0.010448,98.904692,23.427072,7.425811,22.826166,1.0,11229.713,1.0,0.00404,10.353255,42.103115,0.0,2.5621150000000004,0.0,1.985844,0.0,1.982427,0.0,1.989616,10.0,9.003834,0.0,0.0,0.0,0.139293738,0.0,0.139551244,0.0,0.139410415,0.0,0.0,0.0,2.180629,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,7.6918820000000006,74.996398,0.0,8.85267,0.0,18.926081,73.776699,0.0,242.69866299999998,3.292329,0.0,96.97766,74.03781500000001,76.957246,112.264072,82.776961,0.009927601,0.0,67.10895699999999,14.396644,19.406369,77.098028,75.454431,0.0,75.72983599999999,76.377154,0.0,75.402085,0.0,4.398404,28.056731,10.0,51.0,60.2,24.590398,68.349273,29.015845000000002,0.0,15.831632,15.661335999999999,0.0,10.0,1.0,16.499374,0.0,1040.608,10.0,0.0,0.0,72.864297,4.754662000000001,5.177435,6.367087000000001,8.24,1.0,82.920513,62.865787,59.274032,130.267652,2.9,0.0,15.475719,15.819504,0.0,10.0,0.0,46.338845,19.485367999999998,23.562912,83.37903425176525,29.082811,0.0,0.026605268999999997,0.0,0.045132320999999996,0.0,0.023518996,0.0,0.025580476,0.0,0.033568709,2.020706,2.01378,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010845064,5.388905,0.0,0.083404075,0.0,0.047397113,9.5,9.792764,0.0,0.021940676,9.5,9.700414,0.0,0.039076725,0.636479436,74.38220799999999,0.530981273,74.01687700000001,0.059756092000000004,73.725335,1.417166,73.48154,0.028552828,7.960217,1.0,1.0,74.390812,74.28501800000001,28.708856,73.49668299999999,73.53188,29.527378999999996,73.246378,73.79301,29.82238,73.62198000000001,74.05157700000001,28.994518
 10/25/2017,19:15:08.118,0.0,74.306551,0.0,5.860608999999999,0.0,0.0,0.000686950531,75.84670600000001,0.0,73.818613,0.027807777000000002,4.499934,0.0,0.0,0.0,62.934826,0.0,81.4627,29.351563,71.132944,0.0,0.0,0.0,129.310956,1.0,0.010448,100.719368,23.297404999999998,8.717139999999999,22.807229,1.0,11296.638,1.0,0.00404,11.309661,42.105861,0.0,2.568496,0.0,1.9876490000000002,0.0,1.98262,0.0,1.9888099999999997,10.0,9.006538,0.0,0.0,0.0,0.135656464,0.0,0.137008371,0.0,0.159388541,0.0,0.0,0.0,2.1793720000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.894557,0.0,6.873983,74.978313,0.0,8.029986,0.0,11.866534,73.778869,0.0,242.708458,5.079857,0.0,96.98320600000001,74.001725,76.958229,112.26868999999999,82.779586,0.012287393999999998,0.0,67.10171,14.397441,19.452254999999997,77.089035,75.44951400000001,0.0,75.730211,76.36760100000001,0.0,75.40124300000001,0.0,11.09914,28.063269000000002,10.0,51.0,60.2,24.568447,68.343522,29.011015999999998,0.0,15.670511,15.698538000000001,0.0,10.0,1.0,16.418413,0.0,1036.598,10.0,0.0,0.0,72.866917,4.749251999999999,5.542133,0.0,8.24,1.0,82.189661,62.651241000000006,59.310156000000006,134.837202,2.9,0.0,15.574303,15.650309,0.0,10.0,0.0,46.338053,19.457918,23.586852,85.4147486217966,29.077052000000002,0.0,0.0027832959999999998,0.0,0.044842426,0.0,0.023261311,0.0,0.025000685,0.0,0.020909936,2.020738,2.013458,2.018193,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010719543,5.387551,0.0,0.083855371,0.0,0.044560397,9.5,9.794343,0.0,0.019589301,9.5,9.698803,0.0,0.05028602,0.277785644,74.349654,1.199136,74.020494,1.5578299999999998,73.700739,1.431232,73.442475,0.012765766999999999,8.428052000000001,1.0,1.0,74.390906,74.284269,28.758563,73.495981,73.532535,29.558907,73.246753,73.79469499999999,29.80384,73.617908,74.051764,29.014705
 10/25/2017,19:15:18.118,0.0,74.303836,0.0,6.9706339999999996,23.538598999999998,0.0,0.000377088602,75.920575,0.0,73.821,0.01903243,2.8528,0.0,0.0,0.0,62.319976000000004,0.0,81.462232,29.340928,71.154606,0.0,0.0,0.0,152.900821,1.0,0.010448,100.057682,23.389262,8.93383,22.808699,1.0,11156.052,1.0,0.00404,11.742253,42.103767,0.0,2.5694619999999997,0.0,1.9854889999999998,0.0,1.981718,0.0,1.9891,10.0,9.00319,0.0,0.0,0.0,0.135656464,0.0,0.138424655,0.0,0.160258556,0.0,0.0,0.0,2.176214,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,11.973822,74.96818499999999,0.0,7.815372,0.0,14.128798000000002,73.776699,0.0,242.71019500000003,2.860235,0.0,96.982548,73.982674,76.964458,112.27293200000001,82.77930500000001,0.0007506273759999999,0.0,67.101991,14.397920000000001,19.447339000000003,77.113436,75.446237,0.0,75.729602,76.35692399999999,0.0,75.40110200000001,0.0,8.389991,28.120960999999998,10.0,51.0,60.2,24.588569,68.344597,29.007115000000002,0.0,15.350072,15.841945999999998,0.0,10.0,1.0,16.46639,0.0,1052.8310000000001,10.0,0.0,0.0,72.865747,4.730614,5.478758999999999,0.0,8.24,1.0,82.547669,62.667467,59.245734999999996,133.426253,2.9,0.0,15.748629999999999,15.661071,0.0,10.0,0.0,46.336982,19.562953,23.574975,83.97031705164616,29.079931,0.0,0.000978113082,0.0,0.044810215,0.0,0.023647839,0.0,0.025032895,0.0,0.02007246,2.02106,2.013523,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010768585,5.386712999999999,0.0,0.083565252,0.0,0.043561099000000006,9.5,9.792056,0.0,0.022520467000000002,9.5,9.700833,0.0,0.044520319,0.369217394,74.322887,1.396066,74.00747199999999,0.854508994,73.718101,1.522664,73.493115,0.009866102,8.119705999999999,1.0,1.0,74.390953,74.286704,28.857583,73.494577,73.531786,29.626296999999997,73.243898,73.794976,29.835513,73.62006099999999,74.052747,29.010046999999997
 10/25/2017,19:15:28.118,0.0,74.307769,0.0,3.568945,10.761127,0.0,8.7347574e-05,75.877847,0.0,73.824043,0.023651033999999998,2.4231130000000003,28.398229999999998,0.0,0.0,62.076643000000004,0.0,81.46279399999999,29.330432000000002,71.299267,0.0,0.0,0.0,136.987658,1.0,0.010448,99.284827,23.332152999999998,9.032358,22.809188,1.0,11146.11,1.0,0.00404,11.668465,42.106187,0.0,2.5676900000000002,0.0,1.985328,0.0,1.981944,0.0,1.988648,10.0,9.00789,0.0,0.0,0.0,0.13726587699999998,0.0,0.137684324,0.0,0.155102911,0.0,0.0,0.0,2.176601,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.107641000000001,0.0,10.835179,75.008697,0.0,5.91962,0.0,11.353113,73.786827,0.0,242.70353599999999,2.596045,0.0,96.98870500000001,74.00093000000001,76.960571,112.28226299999999,82.777664,0.018055777,0.0,67.104282,14.397360999999998,19.424395,77.11573100000001,75.442444,0.0,75.727355,76.34648100000001,0.0,75.399557,0.0,8.502203999999999,28.064808000000003,10.0,51.0,60.2,24.621038000000002,68.343148,29.004375,0.0,15.520812,15.588132,9.401005,10.0,1.0,16.408217999999998,0.0,1051.708,10.0,0.0,0.0,72.869538,4.717387,5.5678410000000005,0.0,8.24,1.0,82.931531,62.944514,59.342667000000006,133.891225,2.9,0.0,15.657259,15.787817,3.0380700000000003,10.0,0.0,46.33605,19.483099,23.574185999999997,85.5260453594656,29.078909999999997,0.0,0.0,0.0,0.045486637999999996,0.0,0.023615628,0.0,0.025387212000000003,0.0,0.018977299,2.020834,2.0135549999999998,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010822993000000001,5.387583,0.0,0.08479019800000001,0.0,0.047429349,9.5,9.793827,0.0,0.025934792999999998,9.5,9.700059,0.0,0.043328527,0.341084548,74.333738,0.13712142300000002,74.010366,0.031623245,73.689887,1.1288040000000001,73.520605,0.029519383,7.505595,1.0,1.0,74.39249699999999,74.289325,28.845353999999997,73.49841500000001,73.533144,29.46787,73.246612,73.794133,29.869118,73.619218,74.057007,29.078761
 10/25/2017,19:15:38.118,0.0,74.304866,0.0,5.71738,6.512658,0.0,0.00040928205399999996,75.824256,0.0,73.822779,0.02882387,2.8528,0.0,0.0,0.0,61.657328,0.0,81.462888,29.328714,71.397379,0.0,0.0,0.0,137.707349,1.0,0.010448,98.89811,23.545607,8.889428,22.725934,1.0,11041.766000000001,1.0,0.00404,11.84807,42.103767,0.0,2.563082,0.0,1.986811,0.0,1.98262,0.0,1.9888740000000003,10.0,9.010272,0.0,0.0,0.0,0.136493358,0.0,0.13726587699999998,0.0,0.160613007,0.0,0.0,0.0,2.185108,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.393792,0.0,16.015204,75.04486800000001,0.0,6.348847,0.0,12.043023,73.801295,0.0,242.705659,2.592967,0.0,96.992559,74.014411,76.961554,112.286175,82.78155500000001,0.0,0.0,67.109565,14.396085000000001,19.461269,77.108378,75.43935400000001,0.0,75.72787,76.338099,0.0,75.39885500000001,0.0,11.387689,28.259038,10.0,51.0,60.2,24.502366000000002,68.346234,29.003539,0.0,15.598968,15.960151999999999,10.379814999999999,10.0,1.0,16.490978,0.0,1051.5,10.0,0.0,0.0,72.864765,4.779312,5.355001000000001,0.0,8.24,1.0,83.292164,62.879608999999995,59.275838,115.11598300000001,2.9,0.0,15.729995,15.939675,10.477003999999999,10.0,0.0,46.334606,19.296623,23.598218,84.10345975187045,29.07682,0.0,0.0,0.0,0.044874635999999996,0.0,0.024581947000000003,0.0,0.023873312999999997,0.0,0.018204243999999998,2.0211240000000004,2.01349,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010874873,5.38523,0.0,0.085112552,0.0,0.044141335999999996,9.5,9.790928,0.0,0.026901111000000002,9.5,9.699125,0.0,0.048385593,0.580213742,74.334462,0.8123097290000001,74.06534599999999,1.698494,73.579203,0.903741476,73.4309,0.031130307000000003,7.531049,1.0,1.0,74.392825,74.289091,28.790122999999998,73.496262,73.532957,29.525803000000003,73.24694000000001,73.793384,29.839376,73.622214,74.053028,29.103606
 10/25/2017,19:15:48.118,0.0,74.308471,0.0,4.1418610000000005,5.839316,0.0,3.5033231e-05,75.87205300000001,0.0,73.821422,0.025036615,4.464126,2.340958,0.0,0.0,61.56245799999999,0.0,81.467481,29.323327000000003,71.34530500000001,0.0,0.0,0.0,137.707349,1.0,0.010448,98.19211999999999,23.810152,7.873685000000001,22.713691,1.0,11108.264,1.0,0.00404,11.082216,42.104605,0.0,2.5612779999999997,0.0,1.987939,0.0,1.982266,0.0,1.988616,10.0,9.006088,0.0,0.0,0.0,0.13639679400000002,0.0,0.138263713,0.0,0.156681827,0.0,0.0,0.0,2.1929060000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.956919,0.0,15.004859,75.072358,0.0,4.453094999999999,0.0,10.230003,73.800572,0.0,242.71294500000002,2.819439,0.0,96.993734,74.014223,76.963755,112.29432800000001,82.780477,0.014122788999999998,0.0,67.102459,14.395607,19.457991,77.109596,75.43101999999999,0.0,75.721783,76.33248,0.0,75.40035300000001,0.0,4.27016,28.068654,10.0,49.0,60.3,24.52386,68.35020899999999,29.002796000000004,0.0,15.613998,15.871347,7.411293,10.0,1.0,16.502972,0.0,1053.986,10.0,0.0,0.0,72.865045,4.71859,5.794432,9.30228,8.24,1.0,83.69506700000001,62.811099,59.39745500000001,118.915926,2.9,0.0,15.696332,15.769882,2.685362,10.0,0.0,46.334885,19.30411,23.632317999999998,83.65240794401555,29.075334,0.0,0.0,0.0,0.044778004,0.0,0.02268152,0.0,0.024968473999999997,0.0,0.018751825,2.021092,2.013233,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010934794,5.386971,0.0,0.084338902,0.0,0.045043928,9.5,9.791476,0.0,0.026965532,9.5,9.698964,0.0,0.039817569,0.298885279,74.353994,0.854509,74.06607,0.770110455,73.663844,0.8685754179999999,73.500349,0.026297532999999998,6.979448,1.0,1.0,74.394042,74.28324,28.751857,73.497385,73.537029,29.400873999999998,73.245723,73.796146,29.900405,73.623478,74.05223199999999,28.969284000000002
 10/25/2017,19:15:58.118,0.0,74.30819,0.0,4.034439,5.454549,0.0,0.0,75.883641,0.0,73.822639,0.018293454,3.6405589999999997,11.645983,0.0,0.0,61.435722,0.0,81.46359100000001,29.3191,71.141599,0.0,0.0,0.0,134.828586,1.0,0.010448,98.398826,23.714298,7.687269000000001,22.813106,1.0,11250.453000000001,1.0,0.00404,10.587593,42.102090999999994,0.0,2.564693,0.0,1.9881330000000002,0.0,1.981911,0.0,1.989197,10.0,9.005154,0.0,0.0,0.0,0.138617784,0.0,0.1372015,0.0,0.157519619,0.0,0.0,0.0,2.1983189999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.785721,0.0,15.550125,74.971802,0.0,7.779603,0.0,9.588225999999999,73.786103,0.0,242.71309,4.924182,0.0,96.99462700000001,74.01736,76.964505,112.302198,82.782587,0.004159218,0.0,67.098017,14.397360999999998,19.393667999999998,77.088801,75.42600999999999,0.0,75.723047,76.327282,0.0,75.398246,0.0,4.863287000000001,28.039038,10.0,49.0,60.3,24.52546,68.341791,28.998106,0.0,15.508187,16.134162,0.0,10.0,1.0,16.607321,0.0,1052.5910000000001,10.0,0.0,0.0,72.865045,4.914585,5.645564,0.0,8.24,1.0,83.577752,62.666866000000006,58.9441,127.670223,2.9,0.0,15.711962,15.929510999999998,0.0,10.0,0.0,46.336656,19.516901,23.814698999999997,84.62160436499461,29.076123,0.0,0.000816935999,0.0,0.043908317999999995,0.0,0.023551207,0.0,0.024871842,0.0,0.019911407,2.020995,2.013297,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01091149,5.387358,0.0,0.090076806,0.0,0.04285192,9.5,9.791508,0.0,0.024356472,9.5,9.699641,0.0,0.04278094599999999,0.495815203,74.351824,0.48878199299999997,74.010366,0.12305499199999999,73.678312,0.87560863,73.507583,0.012765766999999999,8.271139999999999,1.0,1.0,74.39394899999999,74.28721800000001,28.783417,73.496496,73.534501,29.379987,73.244085,73.795771,29.754398,73.62432,74.0549,29.010434999999998
 10/25/2017,19:16:08.118,0.0,74.306692,0.0,5.71738,7.923471000000001,0.0,7.1250858e-05,75.83874,0.0,73.822779,0.026422196000000002,2.888607,14.12839,0.0,0.0,61.652983,0.0,81.46673100000001,29.319936,71.07961,0.0,0.0,0.0,145.94381,1.0,0.010448,99.15388100000001,23.837712,7.830017,22.803638,1.0,11213.249,1.0,0.00404,10.767603,42.101812,0.0,2.565499,0.0,1.9858759999999998,0.0,1.9826529999999998,0.0,1.9907119999999998,10.0,9.004188000000001,0.0,0.0,0.0,0.138585596,0.0,0.138907479,0.0,0.156101817,0.0,0.0,0.0,2.19645,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.963036,0.0,0.65153733,74.93346,0.0,7.815372,0.0,13.326576999999999,73.76006,0.0,242.716033,4.9717910000000005,0.0,96.999844,74.005751,76.967174,112.30978600000002,82.781461,0.021988766,0.0,67.096802,14.397998999999999,19.468643,77.061965,75.422499,0.0,75.72159599999999,76.313983,0.0,75.395296,0.0,7.989228999999999,28.0675,10.0,49.0,60.3,24.521345,68.345813,28.996805,0.0,15.744457999999998,15.935551,0.0,10.0,1.0,16.648701000000003,0.0,1062.777,10.0,0.0,0.0,72.86434399999999,4.950056,5.684425,0.0,8.24,1.0,83.1095,62.532249,58.884496,135.382342,2.9,0.0,15.808142000000002,16.025169,0.0,10.0,0.0,46.331718,19.404153,23.925773,84.68085821258863,29.075009,0.0,0.00226753,0.0,0.044423687999999996,0.0,0.023841102000000003,0.0,0.025870371,0.0,0.02062004,2.02106,2.01349,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010830776,5.3871,0.0,0.079858179,0.0,0.044528161,9.5,9.792861,0.0,0.025548265,9.5,9.699254,0.0,0.049094227000000004,0.116021779,74.332291,0.833409363,74.058112,0.0,73.58716,1.424199,73.438858,0.01953165,8.112296,1.0,1.0,74.393902,74.288061,28.777894,73.49593399999999,73.534642,29.433190000000003,73.2468,73.79492900000001,29.884953999999997,73.624414,74.05359,29.013540999999996
 10/25/2017,19:16:18.118,0.0,74.30828299999999,0.0,3.89121,0.757185074,0.0,0.0,75.759077,0.0,73.820064,0.022912057000000003,4.607355,0.0,0.0,0.0,61.318401,0.0,81.468184,29.31924,71.098417,0.0,0.0,0.0,150.181989,1.0,0.010448,99.710552,23.462238,8.62485,22.809352,1.0,11241.258999999998,1.0,0.00404,11.685493,42.101486,0.0,2.565821,0.0,1.9865529999999998,0.0,1.9818470000000001,0.0,1.988552,10.0,9.007407,0.0,0.0,0.0,0.137137124,0.0,0.13903623199999998,0.0,0.161031903,0.0,0.0,0.0,2.1972560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,9.423902,74.991334,0.0,5.776545,0.0,11.417291,73.80418900000001,0.0,242.72394500000001,5.186855,0.0,97.001442,74.0043,76.966144,112.317797,82.785493,0.014647186999999999,0.0,67.099186,14.398636999999999,19.457991,77.07184699999999,75.416038,0.0,75.71939499999999,76.300824,0.0,75.396795,0.0,8.999149000000001,28.109807,10.0,49.0,60.3,24.507625,68.341277,28.996805,0.0,15.634439000000002,15.951751999999999,0.0,10.0,1.0,16.574937,0.0,1050.4569999999999,10.0,0.0,0.0,72.86710500000001,4.898953,5.8936779999999995,0.0,8.24,1.0,82.759943,62.616986,59.11026999999999,126.034805,2.9,0.0,16.11111,16.120229000000002,0.0,10.0,0.0,46.332417,19.371032,24.053506,84.93277054397066,29.073384000000004,0.0,0.0013971729999999998,0.0,0.044810215,0.0,0.023357943,0.0,0.024743,0.0,0.02058783,2.020706,2.013748,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010767829,5.387454,0.0,0.083823135,0.0,0.043206509000000004,9.5,9.792313,0.0,0.021715201,9.5,9.698159,0.0,0.043328527,0.608346588,74.361952,1.0584719999999999,74.053771,1.670362,73.778145,1.382,73.459837,0.01824291,8.965485000000001,1.0,1.0,74.39474399999999,74.284269,28.992109000000003,73.496402,73.531178,29.432796000000003,73.246332,73.793899,29.849418,73.62258800000001,74.05335600000001,28.995295000000002
 10/25/2017,19:16:28.118,0.0,74.30884499999999,0.0,3.783789,13.326241,0.0,0.000244290633,75.828601,0.0,73.823341,0.027807777000000002,3.1034509999999997,3.5100919999999998,0.0,0.0,61.41761700000001,0.0,81.468981,29.314131,71.150255,0.0,0.0,0.0,151.381473,1.0,0.010448,99.698561,23.407169,9.365007,22.766745,1.0,11086.989,1.0,0.00404,12.317150999999999,42.100183,0.0,2.566465,0.0,1.988068,0.0,1.982749,0.0,1.989164,10.0,9.005186,0.0,0.0,0.0,0.138006207,0.0,0.137974019,0.0,0.155650698,0.0,0.0,0.0,2.203507,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,6.457015,74.994952,0.0,5.5619309999999995,0.0,3.571568,73.795508,0.0,242.738227,5.288354,0.0,97.005061,74.027658,76.970359,112.321992,82.785775,0.01700698,0.0,67.10503,14.396245,19.459220000000002,77.07723299999999,75.410747,0.0,75.71902,76.290475,0.0,75.39993199999999,0.0,7.909077000000001,28.302115,10.0,49.0,60.3,24.504195000000003,68.345205,28.995690999999997,0.0,15.673517000000002,16.018956,8.775208000000001,10.0,1.0,16.634908,0.0,1049.735,10.0,0.0,0.0,72.868041,4.89715,5.861991000000001,0.0,8.24,1.0,82.90593299999999,62.519629,59.181314,127.060949,2.9,0.0,15.70054,15.977938,0.408792665,10.0,0.0,46.333768,19.305923999999997,23.952405,84.66604330486918,29.073104999999998,0.0,0.0,0.0,0.050447072999999995,0.0,0.021070989,0.0,0.024678578,0.0,0.019106141,2.020995,2.0131360000000003,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010784272,5.387293,0.0,0.083275133,0.0,0.045076162999999995,9.5,9.793892,0.0,0.026417952,9.5,9.690009,0.0,0.051510022999999995,0.43954951,74.313482,1.00924,74.066793,0.833409359,73.699292,1.002206,73.475029,0.029197197999999997,7.946685,1.0,1.0,74.391655,74.287406,29.030375,73.49724499999999,73.531038,29.51595,73.243289,73.79319699999999,29.736629999999998,73.624835,74.05368299999999,29.104771000000003
 10/25/2017,19:16:38.118,0.0,74.309267,0.0,6.003838,15.827226000000001,0.0,0.000356967702,75.88726199999999,0.0,73.818473,0.021156987999999998,4.929621,0.0,0.0,0.0,61.670364,0.0,81.470528,29.317289000000002,71.24391899999999,0.0,0.0,0.0,151.62136999999998,1.0,0.010448,99.085188,23.329787,9.350145,22.711732,1.0,11138.733,1.0,0.00404,12.313908,42.096273,0.0,2.5616,0.0,1.9876490000000002,0.0,1.9821369999999998,0.0,1.9884549999999999,10.0,9.005573,0.0,0.0,0.0,0.13980875,0.0,0.137748701,0.0,0.157422951,0.0,0.0,0.0,2.202572,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,4.548584,75.06946500000001,0.0,6.348847,0.0,12.588533,73.778869,0.0,242.73026600000003,5.289585,0.0,97.009197,74.013521,76.970265,112.327506,82.788119,0.005208014,0.0,67.099233,14.396484,19.406778,77.072925,75.409436,0.0,75.716726,76.27750400000001,0.0,75.39731,0.0,1.176279,28.2675,10.0,49.0,60.3,24.597944000000002,68.339827,28.999452,0.0,15.737845000000002,15.960151999999999,0.0,10.0,1.0,16.633709,0.0,1052.286,10.0,0.0,0.0,72.868041,5.082323000000001,5.81177,0.0,8.24,1.0,83.40820699999999,62.475156999999996,59.016348,138.428709,2.9,0.0,15.968643,16.113055,0.0,10.0,0.0,46.329668,19.151208,23.753595999999998,84.9772393784793,29.072176000000002,0.0,0.0,0.0,0.044069370999999996,0.0,0.022488256,0.0,0.024646368,0.0,0.020458986999999998,2.021028,2.013523,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010859086,5.384972,0.0,0.082114658,0.0,0.044141335999999996,9.5,9.793699,0.0,0.026482372999999997,9.5,9.692683,0.0,0.050350440999999996,0.692745128,74.30697099999999,1.20617,74.009642,0.5591141070000001,73.754272,1.374967,73.516264,0.025653164,8.451895,1.0,1.0,74.39348000000001,74.287312,28.803141999999998,73.497385,73.531318,29.453289,73.24563,73.793244,29.718861999999998,73.62581800000001,74.052279,28.940168
 10/25/2017,19:16:48.118,0.0,74.309501,0.0,5.287693,9.815242,0.0,0.000477693125,75.823531,0.0,73.82189,0.019217174,2.637956,36.950525,0.0,0.0,61.441515,0.0,81.47034000000001,29.310090999999996,71.19680600000001,0.0,0.0,0.0,148.182848,1.0,0.010448,98.450539,23.481816000000002,9.133089,22.744544,1.0,11096.503999999999,1.0,0.00404,11.991186,42.096738,0.0,2.5647900000000003,0.0,1.985844,0.0,1.982427,0.0,1.9881,10.0,9.003158,0.0,0.0,0.0,0.138585596,0.0,0.138682161,0.0,0.151332845,0.0,0.0,0.0,2.205086,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,11.0597,74.970355,0.0,5.418856,0.0,14.417598000000002,73.765847,0.0,242.738516,5.284168,0.0,97.00656500000001,73.9933,76.972841,112.335518,82.787087,0.001275026,0.0,67.089508,14.398318,19.488719,77.075032,75.40526899999999,0.0,75.71513399999999,76.271744,0.0,75.398761,0.0,9.207545,28.223653999999996,10.0,52.0,60.4,24.608234,68.34197900000001,29.002609999999997,0.0,15.894157,16.221167,1.394018,10.0,1.0,16.541953,0.0,1044.9389999999999,10.0,0.0,0.0,72.865888,5.094347,5.8482400000000005,0.0,8.24,1.0,83.931345,62.796676,59.116291000000004,128.263463,2.9,0.0,15.645237,16.049083,0.0,10.0,0.0,46.329389,19.151888,23.626054999999997,85.03653878048212,29.072454999999998,0.0,7.5521421e-05,0.0,0.043264105,0.0,0.023518996,0.0,0.02529058,0.0,0.020233513,2.020963,2.013329,2.018322,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.010938923,5.3470949999999995,0.0,0.082823837,0.0,0.043399922,9.5,9.793151,0.0,0.022745941000000002,9.5,9.687336,0.0,0.045712112,0.362184182,74.352547,0.334051353,74.01832399999999,1.1921030000000001,73.658056,0.7279111890000001,73.475752,0.01953165,7.5023729999999995,1.0,1.0,74.395072,74.286376,28.765664,73.498789,73.533425,29.499398,73.245162,73.79212,29.864869,73.629937,74.05335600000001,28.919981
 10/25/2017,19:16:58.118,0.0,74.309828,0.0,3.7121739999999996,6.384403,0.0,0.0,75.898125,0.0,73.82179599999999,0.022450197,5.144464,0.0,0.0,0.0,62.080264,0.0,81.472543,29.308326,71.063937,0.0,0.0,0.0,149.782161,1.0,0.010448,98.27373,23.387777,8.916032000000001,22.770336,1.0,11144.934,1.0,0.00404,11.738199,42.090920000000004,0.0,2.556315,0.0,1.987069,0.0,1.9813310000000002,0.0,1.9884549999999999,10.0,9.00348,0.0,0.0,0.0,0.136268041,0.0,0.137909642,0.0,0.157970738,0.0,0.0,0.0,2.2011220000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.177649,0.0,16.881215,74.934907,0.0,5.633469,0.0,15.235863,73.776699,0.0,242.729687,5.418213,0.0,97.011829,73.991147,76.972092,112.34121999999999,82.788259,0.017793578,0.0,67.077072,14.398318,19.44529,77.078123,75.396467,0.0,75.712231,76.265235,0.0,75.39716899999999,0.0,11.211354,28.026346000000004,10.0,52.0,60.4,24.52546,68.345158,29.003725,0.0,15.686743,16.078359,0.0,10.0,1.0,16.690681,0.0,1054.6760000000002,10.0,0.0,0.0,72.866122,5.045649,5.795030000000001,0.0,8.24,1.0,84.160975,62.808094,59.176497,133.153684,2.9,0.0,15.826776999999998,15.984514,0.0,10.0,0.0,46.328178,19.222895,23.665352,84.62160436499461,29.075845,0.0,0.002654355,0.0,0.041492521,0.0,0.023454575,0.0,0.024936262999999997,0.0,0.021296462999999998,2.020834,2.013716,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010972765,5.349577,0.0,0.083855371,0.0,0.043915688,9.5,9.792056,0.0,0.022552678,9.5,9.677125,0.0,0.045228952999999995,0.369217394,74.340249,0.847475798,74.07836800000001,1.199136,73.668184,1.002206,73.449709,0.008255178,8.651016,1.0,1.0,74.396851,74.29091700000001,28.719507,73.497525,73.533191,29.373682000000002,73.243898,73.795022,29.643541,73.631435,74.05082800000001,28.968120000000003
 10/25/2017,19:17:08.118,0.0,74.310624,0.0,4.464126,4.620887000000001,0.0,0.000288556625,75.909712,0.0,73.82057900000001,0.021895964,4.28509,0.0,0.0,0.0,61.672537,0.0,81.47334000000001,29.312227000000004,71.055516,0.0,0.0,0.0,151.141577,1.0,0.010448,98.61790400000001,23.422572,8.854934,22.744871,1.0,11161.719,1.0,0.00404,11.617787,42.092828000000004,0.0,2.561954,0.0,1.987843,0.0,1.983265,0.0,1.9900669999999998,10.0,9.003738,0.0,0.0,0.0,0.136911806,0.0,0.136911806,0.0,0.152976207,0.0,0.0,0.0,2.200768,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.569578,0.0,5.318371,74.984824,0.0,7.278839,0.0,6.218898,73.741251,0.0,242.72872200000003,5.252154,0.0,97.013756,73.997606,76.974621,112.34579099999999,82.791728,0.0057324130000000004,0.0,67.069639,14.399515,19.41825,77.056626,75.393564,0.0,75.71368199999999,76.259007,0.0,75.396982,0.0,6.610608999999999,28.090961,10.0,52.0,60.4,24.5952,68.341043,29.000613,0.0,15.699368,16.000355,0.0,10.0,1.0,16.617517000000003,0.0,1050.393,10.0,0.0,0.0,72.868275,4.984927,5.668283,0.0,8.24,1.0,84.092137,62.871196,59.472713,119.54123200000001,2.9,0.0,15.828579999999999,15.931902,0.0,10.0,0.0,46.328131,18.918679,23.636216,84.51792913481599,29.080534999999998,0.0,0.003976007,0.0,0.044294845,0.0,0.022649309,0.0,0.025967003,0.0,0.020491198000000002,2.020963,2.013297,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010958851,5.34919,0.0,0.083404075,0.0,0.042948626,9.5,9.792088,0.0,0.023615628,9.5,9.670069999999999,0.0,0.044778004,0.39735024,74.354718,0.43954952399999997,74.027728,1.7688270000000001,73.614651,1.452332,73.493838,0.017276356,8.40582,1.0,1.0,74.398536,74.288857,28.573541,73.499585,73.532489,29.381958,73.246285,73.790763,29.639678999999997,73.63105999999999,74.052092,28.952979
 10/25/2017,19:17:18.118,0.0,74.310764,0.0,6.326104,0.0,0.0,0.0,75.959683,0.0,73.822451,0.022450197,4.177668,20.374448,0.0,0.0,62.17875600000001,0.0,81.47216800000001,29.316035,71.12456999999999,0.0,0.0,0.0,138.267108,1.0,0.010448,99.129149,23.338276,8.993094000000001,22.810331,1.0,11276.966999999999,1.0,0.00404,12.015107,42.090222,0.0,2.562631,0.0,1.987714,0.0,1.982878,0.0,1.989325,10.0,9.001935000000001,0.0,0.0,0.0,0.136750865,0.0,0.14009844400000002,0.0,0.144147164,0.0,0.0,0.0,2.203249,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.286485,0.0,21.275416,74.963121,0.0,6.956919,0.0,8.577428,73.790444,0.0,242.743004,5.251580000000001,0.0,97.01996,73.991708,76.976635,112.35408600000001,82.79215,0.0,0.0,67.07174300000001,14.399275,19.488309,77.05358199999999,75.38654100000001,0.0,75.711763,76.247066,0.0,75.396795,0.0,7.267858,28.066731,10.0,52.0,60.4,24.608691,68.342727,28.998756,0.0,16.117202,15.807744,0.0,10.0,1.0,16.599525,0.0,1049.768,10.0,0.0,0.0,72.865701,5.123206,5.7675279999999995,0.0,8.24,1.0,83.926938,62.755208999999994,59.337851,128.776535,2.9,0.0,15.961429,16.1005,0.0,10.0,0.0,46.326454,19.417538,23.650505,84.71048749415189,29.082857,0.0,0.021383132000000003,0.0,0.041299258,0.0,0.019202773,0.0,0.024871842,0.0,0.02213394,2.020834,2.013168,2.018322,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.010929056000000001,5.348546,0.0,0.082404777,0.0,0.043109802999999995,9.5,9.791701,0.0,0.021972886,9.5,9.660794000000001,0.0,0.042748735,0.362184182,74.33807900000001,0.305918504,74.01687700000001,0.404383458,73.701462,0.763077248,73.475752,0.0005227398090000001,9.130776,1.0,1.0,74.39554,74.287874,28.657176,73.49841500000001,73.53291,29.422944,73.247361,73.791278,29.742424,73.628345,74.04951700000001,29.084971999999997
