date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:17:28.118,0.0,74.310062,0.0,7.042249000000001,2.392445,0.0,0.0,75.883641,0.0,73.82034499999999,0.022080707999999998,2.2440759999999997,23.609585,0.0,0.0,61.704402,0.0,81.47493399999999,29.31362,71.16550699999999,0.0,0.0,0.0,155.37975500000002,1.0,0.010448,99.499613,23.323013,9.230333,22.85506,1.0,11244.573,1.0,0.00404,12.413238,42.089151,0.0,2.560182,0.0,1.9851029999999998,0.0,1.9814919999999998,0.0,1.9890029999999999,10.0,8.992278,0.0,0.0,0.0,0.138907479,0.0,0.13813496,0.0,0.145661635,0.0,0.0,0.0,2.198126,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.437208,0.0,14.010551000000001,74.978313,0.0,9.353435000000001,0.0,12.636667,73.778869,0.0,242.739626,5.252358999999999,0.0,97.022216,73.9801,76.977665,112.36280500000001,82.79276,0.0025860220000000003,0.0,67.091472,14.394092,19.466185,77.01920600000001,75.380267,0.0,75.71021800000001,76.236436,0.0,75.39885500000001,0.0,8.165564,28.056346,10.0,52.0,60.4,24.537122,68.341371,28.999313,0.0,15.854478,15.817944,11.438855,10.0,1.0,16.562343,0.0,1048.757,10.0,0.0,0.0,72.868275,5.034226,5.6078980000000005,4.1215839999999995,8.24,1.0,83.7624,62.959538,59.290890000000005,141.89194799999999,2.9,0.0,15.80153,15.817711,0.216405997,10.0,0.0,46.323986,19.293447,23.608564,85.97892897474723,29.082811,0.0,0.034470711,0.0,0.045293374000000004,0.0,0.017946558999999997,0.0,0.024356472,0.0,0.024485315,2.020834,2.013716,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010898831000000001,5.346998,0.0,0.083404075,0.0,0.044657103,9.5,9.791798,0.0,0.018107612,9.5,9.776401,0.0,0.042684314,0.5591141070000001,74.309865,0.671645512,74.053771,1.501564,73.570522,0.7630772459999999,73.476476,0.033385602,8.946475,1.0,1.0,74.396008,74.29255500000001,28.803931,73.49757199999999,73.534033,29.390628000000003,73.24708000000001,73.792495,29.821994,73.629141,74.051436,28.968508
 10/25/2017,19:17:38.118,0.0,74.310858,0.0,5.932224,20.396335,0.0,0.0,75.76559499999999,0.0,73.821141,0.026237452,4.499934,30.592358,0.0,0.0,61.558836,0.0,81.478215,29.309255,71.261464,0.0,0.0,0.0,106.44078400000001,1.0,0.010448,99.441449,23.266415,9.330696000000001,22.752053,1.0,11197.533000000001,1.0,0.00404,12.385667999999999,42.087103000000006,0.0,2.563984,0.0,1.985812,0.0,1.9829430000000001,0.0,1.988616,10.0,8.981173,0.0,0.0,0.0,0.139679997,0.0,0.138907479,0.0,0.156037371,0.0,0.0,0.0,2.200446,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.678414,0.0,9.680498,74.942865,0.0,9.067283999999999,0.0,12.235555999999999,73.751379,0.0,242.735525,5.251826,0.0,97.023062,74.041138,76.97649399999999,112.368036,82.792854,0.009927601,0.0,67.116437,14.395527,19.463317,77.03587900000001,75.373853,0.0,75.709749,76.224121,0.0,75.396748,0.0,0.823608971,28.075961,10.0,52.0,60.4,24.474242,68.341184,29.070644,0.0,15.962694,16.065758,9.609603,10.0,1.0,16.605522,0.0,1051.532,10.0,0.0,0.0,72.868602,4.965688,5.582788,12.301631,8.24,1.0,83.860353,62.945716000000004,59.504622999999995,123.32514099999999,2.9,0.0,15.576107,16.032343,12.769606,10.0,0.0,46.328084999999994,19.245807,23.596223000000002,86.51404706972379,29.086712,0.0,0.052844899,0.0,0.045003479000000006,0.0,0.014016863999999999,0.0,0.01849414,0.0,0.022874784,2.020738,2.0138130000000003,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010423225999999999,5.346289,0.0,0.081502185,0.0,0.046752405,9.5,9.793569999999999,0.0,0.014564444,9.5,9.778688,0.0,0.03881904,0.228553162,74.317099,0.960007176,74.03640899999999,1.761793,73.617544,0.903741476,73.443922,0.024364424,9.178462,1.0,1.0,74.39422900000001,74.29124399999999,28.889538,73.49874200000001,73.53038199999999,29.484422,73.24595699999999,73.792635,29.849032,73.63190300000001,74.049611,29.003835
 10/25/2017,19:17:48.118,0.0,74.309641,0.0,4.070247,8.709037,0.0,0.000461596406,75.88291600000001,0.0,73.818988,0.025775591,4.106054,0.0,0.0,0.0,61.975978000000005,0.0,81.47849599999999,29.30893,71.19905200000001,0.0,0.0,0.0,163.536251,1.0,0.010448,99.232871,23.284925,9.442619,22.809677999999998,1.0,11151.776000000002,1.0,0.00404,12.70393,42.0858,0.0,2.556412,0.0,1.9860369999999998,0.0,1.98088,0.0,1.9884549999999999,10.0,8.983297,0.0,0.0,0.0,0.136107099,0.0,0.136300229,0.0,0.166541999,0.0,0.0,0.0,2.1946779999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,0.0,74.977589,0.0,7.958448,0.0,5.673387,73.752825,0.0,242.76379900000003,5.2465720000000005,0.0,97.02456600000001,74.03496,76.97804000000001,112.373974,82.794448,0.029854743,0.0,67.127564,14.399196,19.40391,77.04697900000001,75.369264,0.0,75.707923,76.210026,0.0,75.39389200000001,0.0,13.760198,28.079808,10.0,52.0,60.4,24.451832999999997,68.34394300000001,29.074173,0.0,15.987944,15.992554,8.582655,10.0,1.0,16.614518,0.0,1047.025,10.0,0.0,0.0,72.866683,4.921198,5.6611080000000005,9.574949,8.24,1.0,84.08435300000001,62.805089,59.40528199999999,128.90480300000002,2.9,0.0,15.759451,16.035332999999998,6.100217,10.0,0.0,46.323613,19.258058,23.561474,89.47567675628696,29.08713,0.0,0.03089258,0.0,0.044939057000000004,0.0,0.018655193,0.0,0.013759179,0.0,0.016915819,2.020802,2.01349,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010446173000000001,5.193071,0.0,0.079954885,0.0,0.039467201,9.5,9.793119,0.0,0.018107612,9.5,9.778139999999999,0.0,0.042684314,0.460649145,74.364122,0.636479453,74.06534599999999,0.9107746870000001,73.588607,1.1217709999999999,73.48877399999999,0.034029971,9.506144,1.0,1.0,74.391795,74.28684399999999,28.84062,73.499538,73.531272,29.364223,73.24848399999999,73.792776,29.922808000000003,73.629703,74.047785,29.092736
 10/25/2017,19:17:58.118,0.0,74.31039,0.0,6.0754529999999995,3.8834169999999997,0.0,0.000558176746,75.894504,0.0,73.821702,0.025960335,4.464126,0.0,0.0,0.0,62.837058,0.0,81.477793,29.322676,71.186653,0.0,0.0,0.0,139.466593,1.0,0.010448,98.985654,23.267157,9.453994999999999,22.822084,1.0,11132.853000000001,1.0,0.00404,12.756636,42.081703999999995,0.0,2.551611,0.0,1.9872299999999998,0.0,1.9825560000000002,0.0,1.9888419999999998,10.0,8.996624,0.0,0.0,0.0,0.13462643900000001,0.0,0.13980875,0.0,0.170988743,0.0,0.0,0.0,2.190424,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.350376,0.0,14.844486999999999,74.967461,0.0,6.062696,0.0,5.946143,73.74486800000001,0.0,242.7679,5.247763,0.0,97.029172,74.0175,76.978883,112.383824,82.795479,0.001275026,0.0,67.118962,14.395288,19.437916,77.056533,75.36388000000001,0.0,75.707923,76.199209,0.0,75.397356,0.022815619,9.576246000000001,28.052115,10.0,50.0,60.5,24.457321,68.341838,29.070365000000002,0.0,15.921210999999998,15.972752999999999,11.262348,10.0,1.0,16.674489,0.0,1053.906,10.0,0.0,0.0,72.87112900000001,4.886328,5.671272,20.545835,8.24,1.0,84.518263,62.969755000000006,59.526899,128.327597,2.9,0.0,15.782895000000002,16.057453,11.631321,10.0,0.0,46.323566,19.255108,23.538231,85.85267081845583,29.087455,0.0,0.007973198,0.0,0.044327056,0.0,0.02580595,0.0,0.019299405,0.0,0.015852869,2.020834,2.013523,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010503957,5.19175,0.0,0.083146191,0.0,0.044012395,9.5,9.792797,0.0,0.026128056,9.5,9.777432000000001,0.0,0.043167473,0.277785645,74.33807900000001,0.327018137,74.009642,0.5872469579999999,73.755719,1.353867,73.472135,0.030808122,9.23517,1.0,1.0,74.394183,74.28721800000001,28.64613,73.502721,73.533144,29.582946000000003,73.24782900000001,73.791325,29.896928000000003,73.630779,74.05082800000001,29.041491999999998
 10/25/2017,19:18:08.118,0.0,74.31193499999999,0.0,2.208269,0.0,0.0,0.00038916114999999995,75.87422600000001,0.0,73.820953,0.025867962999999997,3.7121739999999996,11.645983,0.0,0.0,63.44539,0.0,81.479621,29.344271999999997,71.23325200000001,0.0,0.0,0.0,141.465734,1.0,0.010448,98.955704,23.26442,9.545183999999999,22.810005,1.0,11233.455,1.0,0.00404,12.48135,42.081844,0.0,2.547164,0.0,1.9872619999999999,0.0,1.9820080000000002,0.0,1.98852,10.0,9.006377,0.0,0.0,0.0,0.137072747,0.0,0.138778725,0.0,0.159162981,0.0,0.0,0.0,2.1981900000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,3.7627599999999997,75.0304,0.0,6.062696,0.0,18.990257999999997,73.817934,0.0,242.75318399999998,5.252441,0.0,97.03260300000001,74.005845,76.981177,112.38707600000001,82.797917,0.009141003,0.0,67.10601199999999,14.398636999999999,19.522724,77.047587,75.35652900000001,0.0,75.707268,76.187502,0.0,75.394126,0.0,13.439589000000002,28.222115000000002,10.0,50.0,60.5,24.508768,68.339407,29.067857,0.0,15.695761,15.945151999999998,1.089143,10.0,1.0,16.420811999999998,0.0,1041.635,10.0,0.0,0.0,72.870755,4.996951,5.634802,0.0,8.24,1.0,84.958773,62.784656000000005,59.426354,133.859158,2.9,0.0,15.74322,16.05566,0.0,10.0,0.0,46.321329999999996,19.306378,23.53772,86.03835649861898,29.088058,0.0,0.0,0.0,0.043554000999999995,0.0,0.023229101000000002,0.0,0.024581947000000003,0.0,0.019202773,2.020706,2.013748,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010564223999999999,5.190493,0.0,0.087917033,0.0,0.050814068,9.5,9.792571,0.0,0.020652251,9.5,9.778075999999999,0.0,0.042619893,0.376250605,74.338802,0.854508997,74.006749,1.6000290000000001,73.56979799999999,1.57893,73.50251899999999,0.025653164,9.884093,1.0,1.0,74.399613,74.289465,28.811426,73.501644,73.530101,29.518315,73.247221,73.791371,29.686803,73.630639,74.049283,28.996071
 10/25/2017,19:18:18.118,0.0,74.312496,0.0,3.389909,0.0,0.0,0.000360991884,75.921299,0.0,73.820064,0.025683219,3.389909,33.507185,0.0,0.0,63.757523,0.0,81.479761,29.353467,71.179027,0.0,0.0,0.0,164.495839,1.0,0.010448,98.973382,23.313085,9.593256,22.706508,1.0,11244.573,1.0,0.00404,12.545407,42.081425,0.0,2.544103,0.0,1.985328,0.0,1.982749,0.0,1.9893900000000002,10.0,9.003126,0.0,0.0,0.0,0.136268041,0.0,0.13864997199999998,0.0,0.13773483,0.0,0.0,0.0,2.201412,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,14.523742000000002,75.01737800000001,0.0,4.453094999999999,0.0,9.443827,73.762953,0.0,242.74633300000002,5.2508,0.0,97.034436,73.996577,76.984549,112.395936,82.798808,0.029068145,0.0,67.096661,14.399435,19.485851,77.012087,75.351192,0.0,75.704458,76.18281999999999,0.0,75.39478100000001,0.0,15.283093,28.119038,10.0,50.0,60.5,24.516085,68.341184,29.068507,0.0,15.885139,15.747141000000001,0.0,10.0,1.0,16.496375,0.0,1044.4260000000002,10.0,0.0,0.0,72.870053,4.951258999999999,5.65214,12.734691999999999,8.24,1.0,85.23877,62.84295,59.277643999999995,131.50223200000002,2.9,0.0,15.681304,15.672429999999999,0.0,10.0,0.0,46.322216,19.119448000000002,23.495456,84.04427993025351,29.08908,0.0,0.017676058999999997,0.0,0.043940528,0.0,0.02425984,0.0,0.025967003,0.0,0.036274401,2.020963,2.013909,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01059984,5.188880999999999,0.0,0.082952779,0.0,0.045430753,9.5,9.792346,0.0,0.027126585,9.5,9.777947,0.0,0.04194347,0.045689663,74.317099,0.756044035,74.040026,0.8685754170000001,73.651545,1.7688270000000001,73.478646,0.038862745,9.567041,1.0,1.0,74.395961,74.28782700000001,28.741204999999997,73.504078,73.53108399999999,29.488758,73.24811,73.791278,29.732768,73.632605,74.047411,28.985589
 10/25/2017,19:18:28.118,0.0,74.311748,0.0,6.576755,14.015614999999999,0.0,8.3323395e-05,75.814841,0.0,73.820251,0.025867962999999997,5.645766,0.0,0.0,0.0,63.182504,0.0,81.479996,29.358808000000003,71.24041,0.0,0.0,0.0,161.85697199999998,1.0,0.010448,99.24866899999999,23.332663,9.699491,22.713201,1.0,11275.256000000001,1.0,0.00404,12.692578,42.079377,0.0,2.55087,0.0,1.986618,0.0,1.9825560000000002,0.0,1.9905830000000002,10.0,9.004349000000001,0.0,0.0,0.0,0.137523383,0.0,0.139744373,0.0,0.152686202,0.0,0.0,0.0,2.199737,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,22.045203,75.01159,0.0,3.9523300000000003,0.0,12.315778,73.803465,0.0,242.75564500000002,5.251703,0.0,97.037115,73.984921,76.983285,112.400979,82.801949,0.0,0.0,67.091472,14.400232,19.471511,77.008903,75.345667,0.0,75.704927,76.171019,0.0,75.394735,0.0,4.318251,28.161731,10.0,50.0,60.5,24.529805,68.33776999999999,29.066928000000004,0.0,15.60498,15.799342999999999,0.0,10.0,1.0,16.502972,0.0,1047.634,10.0,0.0,0.0,72.864437,4.900757,5.788454,0.0,8.24,1.0,85.359966,62.667467,59.32581,125.90653600000002,2.9,0.0,15.826176,15.766294,0.0,10.0,0.0,46.321329999999996,19.496484,23.538463,85.11067346494744,29.091913,0.0,0.0035569459999999996,0.0,0.053056133,0.0,0.022810362999999997,0.0,0.025355001000000002,0.0,0.021038777999999998,2.020899,2.013651,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01061056,5.168443,0.0,0.084145489,0.0,0.044238042000000005,9.5,9.791798,0.0,0.023293522,9.5,9.778236999999999,0.0,0.04216894400000001,0.200420317,74.327951,0.5942801670000001,74.047984,0.636479434,73.670355,1.6844279999999998,73.526392,0.021142575,9.875715,1.0,1.0,74.398489,74.286563,28.684790999999997,73.502955,73.53183299999999,29.382746,73.244366,73.790576,29.683326,73.632137,74.04787900000001,29.052362
 10/25/2017,19:18:38.118,0.0,74.312309,0.0,5.71738,14.721020999999999,0.0,0.00023221809099999998,75.819186,0.0,73.820392,0.020233267,3.031836,8.699125,0.0,0.0,63.270132999999994,0.0,81.48337,29.367307,71.29964100000001,0.0,0.0,0.0,149.302367,1.0,0.010448,99.62779300000001,23.407819,9.725545,22.731320999999998,1.0,11293.003,1.0,0.00404,12.625277,42.073884,0.0,2.5549619999999997,0.0,1.9888740000000003,0.0,1.981944,0.0,1.989454,10.0,9.010337,0.0,0.0,0.0,0.138521219,0.0,0.139261549,0.0,0.156424045,0.0,0.0,0.0,2.195,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.240011,0.0,17.153848,74.97614200000001,0.0,5.311548999999999,0.0,20.273812,73.78755,0.0,242.74445099999997,5.251580000000001,0.0,97.041157,73.9801,76.985299,112.40936799999999,82.801855,0.021726567000000002,0.0,67.089789,14.397839999999999,19.453484,77.014335,75.34107900000001,0.0,75.703709,76.163761,0.0,75.396186,0.0,11.051049,28.178653999999998,10.0,50.0,60.6,24.663339,68.340809,29.063306,0.0,15.620610999999998,16.035757,8.534517,10.0,1.0,16.697278,0.0,1058.494,10.0,0.0,0.0,72.868368,4.886328,5.665293,3.463973,8.24,1.0,85.402085,62.64583199999999,59.181314,121.20871799999999,2.9,0.0,15.589932999999998,15.869126999999999,4.529063,10.0,0.0,46.321889,19.751471,23.538045,85.82296846122492,29.090659000000002,0.0,0.0,0.0,0.045776534,0.0,0.02319689,0.0,0.025129527000000002,0.0,0.018107612,2.020931,2.013523,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010608824,5.169507,0.0,0.0822436,0.0,0.043883452999999996,9.5,9.792475,0.0,0.026611216,9.5,9.778269,0.0,0.04300642,0.56614732,74.351824,0.671645498,74.01687700000001,0.0,73.732569,0.8896750529999999,73.495285,0.034029971,9.913413,1.0,1.0,74.394042,74.289231,28.753040000000002,73.501129,73.526966,29.420184999999996,73.248297,73.790201,29.732381,73.632886,74.04820699999999,29.045763
 10/25/2017,19:18:48.118,0.0,74.31455600000001,0.0,3.962825,10.825255,0.0,0.000610491093,75.75545600000001,0.0,73.819222,0.017092617,5.144464,0.0,0.0,0.0,63.034766000000005,0.0,81.485292,29.357878999999997,71.33155,0.0,0.0,0.0,136.66779499999998,1.0,0.010448,99.997537,23.254168,9.713986,22.723812,1.0,11400.018999999998,1.0,0.00404,12.744878,42.072162,0.0,2.5621150000000004,0.0,1.9872619999999999,0.0,1.9830400000000001,0.0,1.989164,10.0,9.006957,0.0,0.0,0.0,0.137040559,0.0,0.139325926,0.0,0.160838566,0.0,0.0,0.0,2.192293,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.742305,0.0,17.185923000000003,74.955163,0.0,3.666179,0.0,1.14886,73.718101,0.0,242.745368,5.248419,0.0,97.040922,73.984594,76.984128,112.414552,82.802605,0.004683616,0.0,67.105871,14.397042,19.491996,76.99237099999999,75.336444,0.0,75.70352199999999,76.148589,0.0,75.397122,0.0,11.708298,28.108653999999998,10.0,50.0,60.6,24.663567999999998,68.33959399999999,29.06261,0.0,15.811192000000002,16.061557999999998,8.550563,10.0,1.0,16.542553,0.0,1057.82,10.0,0.0,0.0,72.867339,4.825606,5.589962,15.365139000000001,8.24,1.0,85.45729,62.632611,58.968785,133.05748300000002,2.9,0.0,15.413801999999999,15.834451000000001,10.108263,10.0,0.0,46.319328000000006,19.354018,23.559618,85.83781940258439,29.091634000000003,0.0,0.0027832959999999998,0.0,0.043199684,0.0,0.025902582,0.0,0.021940676,0.0,0.017560032,2.020802,2.013394,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010609351999999999,5.151777,0.0,0.07937464799999999,0.0,0.040692147000000005,9.5,9.792152,0.0,0.026417952,9.5,9.778849000000001,0.0,0.042941999,0.432516299,74.32867399999999,0.151187847,74.043643,0.5169148379999999,73.707249,1.346834,73.522052,0.025330979,9.877647999999999,1.0,1.0,74.394417,74.286516,28.620487,73.503938,73.53057,29.385503999999997,73.247642,73.79184000000001,29.713068,73.634711,74.047224,29.002671000000003
 10/25/2017,19:18:58.118,0.0,74.312543,0.0,5.824802,16.083738,0.0,0.000236242274,75.8525,0.0,73.820766,0.015984151999999998,3.354101,21.911939,0.0,0.0,61.976703,0.0,81.48379200000001,29.360851,71.336135,0.0,0.0,0.0,148.102882,1.0,0.010448,100.32206500000001,23.271936,9.673987,22.748952,1.0,11363.456,1.0,0.00404,12.613925,42.069695,0.0,2.553125,0.0,1.985844,0.0,1.982105,0.0,1.989197,10.0,8.993083,0.0,0.0,0.0,0.135044886,0.0,0.140967528,0.0,0.171117634,0.0,0.0,0.0,2.1890709999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,0.0,75.013037,0.0,6.026927,0.0,0.731706273,73.78248599999999,0.0,242.73041099999998,5.248132,0.0,97.044917,73.984125,76.986657,112.420773,82.80335500000001,0.010976398,0.0,67.10708699999999,14.396404,19.43136,76.982208,75.334103,0.0,75.701462,76.142127,0.0,75.396514,0.0,10.185402999999999,28.051346000000002,10.0,50.0,60.6,24.664254,68.34188499999999,29.066743,0.0,15.750470000000002,15.850346,7.363155,10.0,1.0,16.478384,0.0,1046.078,10.0,0.0,0.0,72.868836,4.843642,5.485336,9.141886999999999,8.24,1.0,85.551005,62.680689,59.20058,130.572288,2.9,0.0,15.689720000000001,15.736401,5.490995,10.0,0.0,46.319514,19.414815,23.579707,87.87690856797973,29.097207,0.0,0.0,0.0,0.043779475,0.0,0.024066577000000002,0.0,0.018139823,0.0,0.014049073999999998,2.020834,2.013458,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010616317,5.1528089999999995,0.0,0.083823135,0.0,0.048654295,9.5,9.792764,0.0,0.024195419,9.5,9.778817,0.0,0.038980093,0.636479435,74.334462,0.9881400229999999,74.011813,0.988140015,73.589331,1.7195939999999998,73.462007,0.028552828,9.874426,1.0,1.0,74.396196,74.288997,28.713590000000003,73.50183100000001,73.52837,29.270822999999996,73.245676,73.788937,29.727359999999997,73.63550699999999,74.04933,28.979765999999998
 10/25/2017,19:19:08.118,0.0,74.312075,0.0,7.471936,4.636919,0.0,0.00035294352099999996,75.955337,0.0,73.820111,0.022265452999999998,4.607355,6.713197999999999,0.0,0.0,61.642844,0.0,81.485198,29.369025,71.341702,0.0,0.0,0.0,163.536251,1.0,0.010448,100.515398,23.2409,9.663712,22.706019,1.0,11377.675,1.0,0.00404,12.619601,42.064434999999996,0.0,2.553866,0.0,1.9853599999999998,0.0,1.981815,0.0,1.9887130000000002,10.0,8.990122,0.0,0.0,0.0,0.138746537,0.0,0.13864997199999998,0.0,0.175951052,0.0,0.0,0.0,2.186268,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,0.0,74.968908,0.0,6.420385,0.0,3.10628,73.741974,0.0,242.755307,5.250882,0.0,97.047925,73.974296,76.988483,112.429775,82.803824,0.010714198999999999,0.0,67.09399599999999,14.396564000000001,19.485441,76.978789,75.326939,0.0,75.700666,76.13131,0.0,75.392862,0.0,15.587672,28.157884000000003,10.0,50.0,60.6,24.610749,68.337676,29.073197999999998,0.0,15.702976000000001,15.858747,11.599314999999999,10.0,1.0,16.642104999999997,0.0,1027.519,10.0,0.0,0.0,72.869538,4.886328,5.420766,3.544169,8.24,1.0,85.728588,62.769631999999994,59.154221,129.546144,2.9,0.0,15.440252,15.723248000000002,11.422902,10.0,0.0,46.319047999999995,19.325207000000002,23.523106,88.7503283493163,29.106820000000003,0.0,0.016676761000000002,0.0,0.043199684,0.0,0.019814775,0.0,0.015434131,0.0,0.015627394,2.0211240000000004,2.013619,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010637215,5.152196,0.0,0.082533719,0.0,0.041014501,9.5,9.793248,0.0,0.019331616,9.5,9.777818,0.0,0.041653574,0.29888527800000003,74.34241899999999,0.200420328,74.075474,1.7547599999999999,73.571968,1.670362,73.517711,0.026619717999999997,9.876037,1.0,1.0,74.39554,74.29124399999999,28.689525,73.50421899999999,73.53174,29.321267,73.247736,73.790154,29.925512,73.63550699999999,74.044556,28.990247999999998
 10/25/2017,19:19:18.118,0.0,74.314931,0.0,7.471936,12.556707000000001,0.0,0.000453548038,75.978512,0.0,73.82048499999999,0.022173081,2.029233,14.544794,0.0,0.0,61.92890500000001,0.0,81.485667,29.366657,71.355785,0.0,0.0,0.0,141.705631,1.0,0.010448,100.61148,23.238626999999997,9.716004,22.752869,1.0,11350.52,1.0,0.00404,12.455402000000001,42.068252,0.0,2.5515790000000003,0.0,1.987714,0.0,1.9818470000000001,0.0,1.9879069999999999,10.0,8.980432,0.0,0.0,0.0,0.13855340800000002,0.0,0.13639679400000002,0.0,0.158131852,0.0,0.0,0.0,2.182755,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.132704,0.0,0.0,74.964568,0.0,5.883851,0.0,9.443827,73.730399,0.0,242.777598,5.310353,0.0,97.04863,74.020121,76.990169,112.43378100000001,82.80668399999999,0.0101898,0.0,67.083945,14.398956,19.426444,76.992979,75.32539399999999,0.0,75.698044,76.12325600000001,0.0,75.396373,0.0,0.0,28.058269,10.0,50.0,60.6,24.604575,68.33795699999999,29.076402,0.0,15.846060999999999,15.92115,17.424037,10.0,1.0,16.534157,0.0,1042.806,10.0,0.0,0.0,72.873142,4.873101,5.575016000000001,15.10851,8.24,1.0,85.944828,62.983577000000004,59.162048,129.097205,2.9,0.0,15.508179,15.704117000000002,18.076259,10.0,0.0,46.315647999999996,19.061147000000002,23.494621,89.25870372866895,29.1123,0.0,0.052522545,0.0,0.045325585,0.0,0.018172033,0.0,0.014564444,0.0,0.018590771000000002,2.021092,2.013845,2.018064,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010664972,5.15297,0.0,0.082340306,0.0,0.042722977999999995,9.5,9.791669,0.0,0.017205715,9.5,9.777206,0.0,0.041267047,0.48878199200000005,74.360505,0.7771436709999999,73.980705,1.030339,73.549542,0.6716454959999999,73.570522,0.030163752000000002,9.871849000000001,1.0,1.0,74.39451,74.288997,28.719902,73.502814,73.533144,29.36107,73.25232199999999,73.794601,29.520711,73.63443000000001,74.044321,28.909499
 10/25/2017,19:19:28.118,0.0,74.31193499999999,0.0,4.714777,26.680863000000002,0.0,0.000183927922,75.91116099999999,0.0,73.81870699999999,0.021341732000000002,4.320897,0.0,0.0,0.0,60.864323999999996,0.0,81.488339,29.367632,71.328789,0.0,0.0,0.0,110.03923799999998,1.0,0.010448,100.743259,23.214921,9.718022,22.752543,1.0,11422.684,1.0,0.00404,12.446077,42.065366,0.0,2.557379,0.0,1.985586,0.0,1.981589,0.0,1.988552,10.0,8.976956,0.0,0.0,0.0,0.13739463,0.0,0.137909642,0.0,0.161483022,0.0,0.0,0.0,2.183078,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,18.292491000000002,75.002909,0.0,4.739246,0.0,10.759469000000001,73.738357,0.0,242.78285699999998,5.313349,0.0,97.05177900000001,74.02035500000001,76.98899899999999,112.439577,82.809028,0.013860589,0.0,67.08067199999999,14.398398,19.571479,76.988624,75.3231,0.0,75.697482,76.121711,0.0,75.396233,0.0,0.0,28.220961,10.0,50.0,60.6,24.514256,68.337583,29.083925,0.0,15.760691,15.670335999999999,12.658356,10.0,1.0,16.447799,0.0,1040.704,10.0,0.0,0.0,72.870334,4.788932,5.61866,10.713739,8.24,1.0,86.148974,62.989587,59.301727,127.253351,2.9,0.0,15.567691,15.743576000000001,17.322746,10.0,0.0,46.315787,19.484687,23.481583999999998,88.9147424479108,29.116294,0.0,0.054907965999999996,0.0,0.044906847,0.0,0.013694757,0.0,0.016690345,0.0,0.023068047,2.021092,2.013877,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010691466,5.267246,0.0,0.08682102900000001,0.0,0.042980860999999995,9.5,9.793215,0.0,0.013952441999999999,9.5,9.776530000000001,0.0,0.041911259,0.045689663,74.32361,0.812309737,74.046537,1.867291,73.659503,0.8896750529999999,73.482263,0.029519383,9.869593,1.0,1.0,74.396476,74.290308,28.730553000000004,73.50529499999999,73.53174,29.350036,73.25068399999999,73.790716,29.802681,73.63677,74.046756,29.136605
 10/25/2017,19:19:38.118,0.0,74.315539,0.0,4.28509,3.274203,0.0,0.00022014554499999998,75.844533,0.0,73.817771,0.023189172999999997,4.28509,3.686263,0.0,0.0,61.432101,0.0,81.48711999999999,29.366982,71.377775,0.0,0.0,0.0,119.475183,1.0,0.010448,100.818462,23.266786,9.712701,22.744871,1.0,11397.774,1.0,0.00404,12.854749,42.064622,0.0,2.560988,0.0,1.985264,0.0,1.9825560000000002,0.0,1.9888099999999997,10.0,8.975764999999999,0.0,0.0,0.0,0.138199337,0.0,0.138231525,0.0,0.161547468,0.0,0.0,0.0,2.180951,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,5.366483000000001,75.003633,0.0,4.810784,0.0,14.385508999999999,73.745591,0.0,242.75632000000002,3.960255,0.0,97.056338,74.04259,76.99209,112.44693000000001,82.805699,0.008354405,0.0,67.080485,14.397282,19.474379000000003,76.976119,75.323053,0.0,75.698137,76.116279,0.0,75.394407,0.0,2.699174,28.071731,10.0,49.0,60.7,24.53735,68.33973399999999,29.077563,0.0,15.586343,15.847945999999999,7.363154,10.0,1.0,16.513167000000003,0.0,1053.345,10.0,0.0,0.0,72.867994,4.770894999999999,5.420168,11.772333999999999,8.24,1.0,86.159388,62.90965799999999,59.46729499999999,127.173184,2.9,0.0,15.594141,15.668842999999999,13.539151,10.0,0.0,46.315042,19.433644,23.454908,86.03835649861898,29.116108,0.0,0.122537873,0.0,0.0450679,0.0,0.012664018,0.0,0.025000685,0.0,0.026095846000000002,2.020867,2.013523,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010687143,5.269761,0.0,0.08066406400000001,0.0,0.042819684000000004,9.5,9.793344,0.0,0.013018334,9.5,9.777464,0.0,0.04348958,0.144154624,74.335185,0.7490108329999999,74.016153,1.853225,73.562564,0.763077245,73.412814,0.026619717999999997,9.873138,1.0,1.0,74.393902,74.292415,28.660726,73.50529499999999,73.53071,29.400479999999998,73.250169,73.791512,29.678304999999998,73.637004,74.046849,28.995683000000003
 10/25/2017,19:19:48.118,0.0,74.31441600000001,0.0,6.397718,0.0,0.0,0.0,75.869881,0.0,73.82086,0.0207875,3.747981,20.614681,0.0,0.0,61.966564,0.0,81.489182,29.372601,71.342217,0.0,0.0,0.0,139.30666200000002,1.0,0.010448,101.02681700000001,23.1734,9.712701,22.715487,1.0,11569.043,1.0,0.00404,12.689739999999999,42.064808,0.0,2.565757,0.0,1.9882939999999998,0.0,1.981009,0.0,1.989197,10.0,8.991377,0.0,0.0,0.0,0.137459006,0.0,0.137330253,0.0,0.151139508,0.0,0.0,0.0,2.179275,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,23.328182,75.02027199999999,0.0,9.746893,0.0,6.571875,73.75210200000001,0.0,242.753232,3.721305,0.0,97.05784200000001,74.07381099999999,76.991012,112.45348100000001,82.808418,0.019891172,0.0,67.093295,14.396644,19.470692,76.955466,75.316967,0.0,75.697435,76.105743,0.0,75.395156,0.0,12.878522,28.003269,10.0,49.0,60.7,24.524774,68.33959399999999,29.070551000000002,0.0,15.646463,15.861147,19.510026,10.0,1.0,16.321261,0.0,1055.8310000000001,10.0,0.0,0.0,72.86776,4.695744,5.249179,20.353363,8.24,1.0,86.105489,62.885018,59.273430000000005,125.81033500000001,2.9,0.0,15.332049,15.709497,17.835776,10.0,0.0,46.315089,19.321351,23.476110000000002,85.54088779101457,29.110767,0.0,0.044882751,0.0,0.045454427,0.0,0.014693287,0.0,0.018204243999999998,0.0,0.021070989,2.020899,2.0135549999999998,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010672402,5.272017,0.0,0.083146191,0.0,0.043238745,9.5,9.791217999999999,0.0,0.015562973,9.5,9.775338,0.0,0.039688727,0.327018125,74.356888,0.61537981,73.997344,0.0,73.641417,1.494531,73.482987,0.031130307000000003,9.868949,1.0,1.0,74.397787,74.289372,28.698992999999998,73.504172,73.532863,29.382352,73.24914,73.792916,29.809634000000003,73.63770699999999,74.045866,28.874171999999998
 10/25/2017,19:19:58.118,0.0,74.315586,0.0,5.609959,0.0,0.0,0.0,75.869881,0.0,73.81926800000001,0.021988337,3.783788,0.0,0.0,0.0,62.07591899999999,0.0,81.489089,29.373715999999998,71.32673,0.0,0.0,0.0,143.864703,1.0,0.010448,101.28974000000001,23.15053,9.711967,22.755481,1.0,11485.973999999998,1.0,0.00404,12.589194,42.067972999999995,0.0,2.5685599999999997,0.0,1.990389,0.0,1.981589,0.0,1.9897770000000001,10.0,8.990926,0.0,0.0,0.0,0.13710493599999998,0.0,0.137716513,0.0,0.14421161,0.0,0.0,0.0,2.1793080000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.036103,0.0,13.545471,74.951546,0.0,7.851141,0.0,11.577735,73.728229,0.0,242.751688,3.718925,0.0,97.06179,74.084016,76.99073100000001,112.46007900000001,82.809731,0.0057324130000000004,0.0,67.105871,14.395527,19.533786,76.964786,75.312051,0.0,75.695937,76.09605,0.0,75.394594,0.0,6.161755,28.076731,10.0,49.0,60.7,24.526832000000002,68.338471,29.067068,0.0,15.722814999999999,15.359519,6.143653,10.0,1.0,16.254093,0.0,1045.7730000000001,10.0,0.0,0.0,72.86921099999999,4.695744,5.425549,8.933375999999999,8.24,1.0,86.13241500000001,62.857975,59.496193999999996,143.751835,2.9,0.0,15.440252,15.798579,0.0,10.0,0.0,46.31425,19.463816,23.475506,84.2514420339381,29.108956,0.0,0.036920602999999996,0.0,0.043908317999999995,0.0,0.01852635,0.0,0.021554148,0.0,0.02371226,2.020738,2.013619,2.018161,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01067062,5.269761,0.0,0.08398431199999999,0.0,0.04207827,9.5,9.793409,0.0,0.016915819,9.5,9.772181,0.0,0.041363679,0.235586375,74.34241899999999,0.9811068070000001,74.05449499999999,1.20617,73.786103,0.981106804,73.422219,0.014054506000000001,9.869593,1.0,1.0,74.39788100000001,74.29204,28.729764000000003,73.50421899999999,73.531693,29.381958,73.251339,73.796707,29.718476000000003,73.63517900000001,74.043432,28.984813
 10/25/2017,19:20:08.118,0.0,74.318301,0.0,2.673764,0.0,0.0,0.000300629163,76.013274,0.0,73.821141,0.011735037,1.993426,0.0,0.0,0.0,63.023179000000006,0.0,81.49162,29.372322999999998,71.327292,0.0,0.0,0.0,145.144153,1.0,0.010448,101.550229,23.104696,9.708114,22.752869,1.0,11501.368999999999,1.0,0.00404,12.44851,42.065832,0.0,2.565241,0.0,1.987069,0.0,1.981396,0.0,1.9890029999999999,10.0,9.005958999999999,0.0,0.0,0.0,0.13739463,0.0,0.138295901,0.0,0.160774121,0.0,0.0,0.0,2.179436,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.78725,0.0,14.347332000000002,74.934184,0.0,6.277309,0.0,3.79619,73.75065500000001,0.0,242.742425,3.720361,0.0,97.06446899999999,74.091224,76.996539,112.46846799999999,82.812731,0.02041557,0.0,67.10297299999999,14.399435,19.480934,76.959447,75.30975699999999,0.0,75.697482,76.088792,0.0,75.395765,0.0,8.165564,28.0875,10.0,49.0,60.7,24.534607,68.339173,29.059915999999998,0.0,15.510592,15.634934,7.908721000000001,10.0,1.0,16.237301000000002,0.0,1052.238,10.0,0.0,0.0,72.867385,4.775104,5.297008,0.6891723040000001,8.24,1.0,86.162625,62.883215,59.360127,124.15888400000001,2.9,0.0,15.265925,15.600685999999998,9.723491000000001,10.0,0.0,46.312666,19.304563,23.418953,85.65221477956217,29.101665,0.0,0.0,0.0,0.045744322999999996,0.0,0.024066577000000002,0.0,0.024195419,0.0,0.018816246000000002,2.020963,2.013523,2.018193,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.01066946,5.270341,0.0,0.080438416,0.0,0.045140634000000006,9.5,9.792024000000001,0.0,0.026997742999999998,9.5,9.738069,0.0,0.04348958,0.615379801,74.34459,1.410133,73.982152,1.5929959999999999,73.72605899999999,1.290568,73.443922,0.034996526,9.881193,1.0,1.0,74.396196,74.290261,28.799196999999996,73.50361,73.531412,29.38314,73.25096500000001,73.79544399999999,29.85135,73.638221,74.043479,28.922310999999997
 10/25/2017,19:20:18.118,0.0,74.316148,0.0,6.576755,6.9936169999999995,0.0,0.0,76.018343,0.0,73.819456,0.020695127,3.389909,0.0,0.0,0.0,63.251303,0.0,81.49401,29.377059999999997,71.338848,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,101.612837,23.110634,9.709949,22.739320000000003,1.0,11492.816,1.0,0.00404,12.6046,42.067787,0.0,2.570461,0.0,1.986747,0.0,1.9826849999999998,0.0,1.9871330000000003,10.0,8.99392,0.0,0.0,0.0,0.139454679,0.0,0.137169312,0.0,0.16860425699999998,0.0,0.0,0.0,2.180081,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.572637,0.0,0.0,74.901629,0.0,8.244599000000001,0.0,6.9408970000000005,73.741251,0.0,242.72322200000002,3.720074,0.0,97.06371700000001,74.11036899999999,76.996539,112.47549,82.81493499999999,0.004945815,0.0,67.09077099999999,14.395527,19.426854000000002,76.948909,75.304138,0.0,75.692472,76.080926,0.0,75.397965,0.0,12.525852,28.070577,10.0,49.0,60.7,24.491391,68.33819100000001,29.048956,0.0,15.642254000000001,15.493326999999999,6.6250350000000005,10.0,1.0,16.348247,0.0,1059.649,10.0,0.0,0.0,72.866169,4.711976,5.505662999999999,7.377563,8.24,1.0,86.247625,62.607971,59.313768,134.548599,2.9,0.0,15.366914999999999,15.638352,14.613307,10.0,0.0,46.312899,19.439316,23.380308,87.7725058954357,29.09651,0.0,0.0,0.0,0.04249105,0.0,0.024453104,0.0,0.018429718,0.0,0.014596655,2.020641,2.013458,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.010677301,5.270212,0.0,0.082727131,0.0,0.043303215,9.5,9.792829,0.0,0.023776681,9.5,9.73211,0.0,0.045905376,0.038656451,74.34459,1.023306,74.05449499999999,0.74901082,73.66311999999999,0.9178079,73.520605,0.027264088,9.882159,1.0,1.0,74.395961,74.28754599999999,28.642578999999998,73.504078,73.53057,29.358311999999998,73.25424100000001,73.791699,29.772553000000002,73.636677,74.043339,28.976271999999998
 10/25/2017,19:20:28.118,0.0,74.318676,0.0,5.502537,16.644856,0.0,0.00032477424900000004,75.920575,0.0,73.82034499999999,0.022542569,5.144464,0.0,0.0,0.0,62.585758999999996,0.0,81.492463,29.371208000000003,71.337211,0.0,0.0,0.0,171.372884,1.0,0.010448,101.656959,23.09681,9.712885,22.749931,1.0,11522.858,1.0,0.00404,12.694605000000001,42.063736999999996,0.0,2.558893,0.0,1.986779,0.0,1.981911,0.0,1.9881970000000002,10.0,8.987128,0.0,0.0,0.0,0.138392466,0.0,0.137716513,0.0,0.177368854,0.0,0.0,0.0,2.179694,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,0.0,74.918992,0.0,8.244599000000001,0.0,12.877333,73.749208,0.0,242.699242,3.7208129999999997,0.0,97.066161,74.131668,76.99686700000001,112.480721,82.816248,0.003897018,0.0,67.08109300000001,14.398797,19.48708,76.955934,75.297911,0.0,75.69560899999999,76.072497,0.0,75.396748,0.0,10.009068,28.124038,10.0,49.0,60.7,24.538951,68.33529200000001,29.045472999999998,0.0,15.619409,15.702138,7.122463000000001,10.0,1.0,16.15814,0.0,1030.6789999999999,10.0,0.0,0.0,72.869725,4.668689,5.45604,6.318969,8.24,1.0,86.385778,62.789464,59.17168100000001,142.773791,2.9,0.0,15.278549,15.546281,10.701454,10.0,0.0,46.308288,19.457464,23.363421,87.92166025149714,29.092006,0.0,0.020029243999999998,0.0,0.044778004,0.0,0.019234984,0.0,0.014596655,0.0,0.016336028,2.020834,2.013233,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010694055,5.270341,0.0,0.082372541,0.0,0.043142038,9.5,9.792829,0.0,0.018751825,9.5,9.73881,0.0,0.044616950999999995,0.22151995100000002,74.339526,0.51691484,74.08415500000001,0.242619594,73.602352,1.178037,73.520605,0.04111804,9.881836999999999,1.0,1.0,74.39881700000001,74.288763,28.630744,73.503984,73.533846,29.334666,73.25255600000001,73.791933,29.84517,73.643557,74.041185,28.940168
 10/25/2017,19:20:38.118,0.0,74.31694399999999,0.0,4.1418610000000005,5.775188,0.0,0.000517934933,75.968373,0.0,73.819924,0.023558662,3.282487,0.0,0.0,0.0,61.914421,0.0,81.491385,29.369165000000002,71.32645,0.0,0.0,0.0,143.54484,1.0,0.010448,101.707761,23.029173,9.693802999999999,22.769029999999997,1.0,11572.785,1.0,0.00404,12.562435,42.064994,0.0,2.5658529999999997,0.0,1.987327,0.0,1.981428,0.0,1.989132,10.0,8.982106,0.0,0.0,0.0,0.137652136,0.0,0.138971855,0.0,0.161064126,0.0,0.0,0.0,2.1761169999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.714183,0.0,0.0,75.004356,0.0,6.062696,0.0,18.877947,73.734016,0.0,242.668846,3.719212,0.0,97.072365,74.132791,76.998272,112.48538700000002,82.81662299999999,0.006256811,0.0,67.068564,14.399275,19.448567999999998,76.962163,75.291872,0.0,75.69397,76.06551999999999,0.0,75.395999,0.0,0.0,28.1425,10.0,48.0,60.7,24.567762,68.336975,29.035907,0.0,15.535842,15.592932000000001,10.957473,10.0,1.0,16.341051,0.0,1036.935,10.0,0.0,0.0,72.869117,4.618187,5.438701999999999,17.145502,8.24,1.0,86.59158199999999,62.612178,59.12833199999999,130.347819,2.9,0.0,15.173953,15.554651000000002,8.521077,10.0,0.0,46.309546000000005,19.175254000000002,23.341895,89.10912467339993,29.090055,0.0,0.055391497000000005,0.0,0.045132320999999996,0.0,0.01749561,0.0,0.015562973,0.0,0.018687403000000002,2.02106,2.013909,2.0182900000000004,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.010722252,5.269438,0.0,0.081534421,0.0,0.043915688,9.5,9.792797,0.0,0.014628865,9.5,9.738681,0.0,0.043360737,0.397350241,74.34241899999999,1.276502,74.031345,0.92484111,73.624055,1.6351950000000002,73.43813399999999,0.026619717999999997,9.888603999999999,1.0,1.0,74.397694,74.28796700000001,28.690709000000002,73.504312,73.535016,29.47457,73.255177,73.788937,29.737789000000003,73.641825,74.040951,28.985978000000003
 10/25/2017,19:20:48.118,0.0,74.31441600000001,0.0,2.888607,15.410395000000001,0.0,0.00054208002,75.881468,0.0,73.818332,0.012566386,4.392512,32.866564000000004,0.0,0.0,61.371992000000006,0.0,81.495416,29.369118,71.34184300000001,0.0,0.0,0.0,78.932604,1.0,0.010448,101.85466600000001,22.979768,9.660776,22.758256,1.0,11533.014,1.0,0.00404,12.515406,42.061969,0.0,2.561568,0.0,1.987681,0.0,1.981105,0.0,1.988584,10.0,8.973769,0.0,0.0,0.0,0.14000188,0.0,0.136525547,0.0,0.16174080400000002,0.0,0.0,0.0,2.172444,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,12.487014,74.91320400000001,0.0,6.742305,0.0,2.304059,73.773081,0.0,242.64433599999998,3.716791,0.0,97.071613,74.126191,77.000566,112.492645,82.813997,0.007830007,0.0,67.065291,14.396484,19.410875,76.97499499999999,75.287377,0.0,75.688726,76.054891,0.0,75.392721,0.0,0.0,28.003653999999997,10.0,48.0,60.7,24.59177,68.34001500000001,29.031402000000003,0.0,15.480532,15.666135999999998,12.064651,10.0,1.0,16.278681,0.0,1057.371,10.0,0.0,0.0,72.869725,4.584519,5.3406519999999995,8.099332,8.24,1.0,86.770089,62.741386999999996,59.171079000000006,130.508154,2.9,0.0,15.27374,15.576173999999998,17.002102,10.0,0.0,46.31057,19.517582,23.320647,89.16894981066127,29.081325,0.0,0.054972436,0.0,0.041621364,0.0,0.013598125,0.0,0.01801098,0.0,0.024420893,2.020931,2.013297,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010746681999999999,5.267537,0.0,0.079600296,0.0,0.048815472,9.5,9.792216999999999,0.0,0.013888021,9.5,9.738037,0.0,0.038722408,0.207453529,74.320716,1.332767,74.04509,0.88264184,73.586437,1.5718969999999999,73.524946,0.028552828,9.878615,1.0,1.0,74.396055,74.287593,28.747121999999997,73.502253,73.536233,29.452107,73.253633,73.791325,29.664786,73.639298,74.040577,29.046151000000002
 10/25/2017,19:20:58.118,0.0,74.31750500000001,0.0,4.428319,16.548665,0.0,0.0,75.903194,0.0,73.82057900000001,0.025775591,2.637956,11.485827,0.0,0.0,61.476277,0.0,81.494057,29.367075,71.31639100000001,0.0,0.0,0.0,73.654872,1.0,0.010448,102.03492800000001,22.962464999999998,9.700225,22.765113,1.0,11588.178999999998,1.0,0.00404,12.743257,42.062062,0.0,2.5569919999999997,0.0,1.985522,0.0,1.980622,0.0,1.988616,10.0,8.974735,0.0,0.0,0.0,0.138360278,0.0,0.13855340800000002,0.0,0.158969645,0.0,0.0,0.0,2.178341,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.028455999999999,0.0,14.924673,75.005803,0.0,5.204242,0.0,11.577735,73.76078299999999,0.0,242.594834,3.719171,0.0,97.07814599999999,74.112101,77.002112,112.499384,82.819389,0.013073992,0.0,67.06365500000001,14.395288,19.480525,76.925165,75.28236700000001,0.0,75.691395,76.04660200000001,0.0,75.394266,0.0,5.376263,28.083654,10.0,48.0,60.7,24.492534,68.33618,29.024296999999997,0.0,15.431835000000001,15.619334,6.448528,10.0,1.0,16.114361,0.0,1058.3010000000002,10.0,0.0,0.0,72.870053,4.682517,5.225862,11.467587,8.24,1.0,86.89338199999999,62.6879,59.030798,137.242229,2.9,0.0,15.240677999999999,15.479320000000001,9.402847,10.0,0.0,46.308428,19.463136,23.267853,87.47433954068362,29.078584999999997,0.0,0.054231022000000004,0.0,0.044971267999999995,0.0,0.013565915,0.0,0.018622982,0.0,0.024002155,2.020963,2.013684,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01076272,5.270277,0.0,0.08801374,0.0,0.05136207,9.5,9.793409,0.0,0.014306758999999999,9.5,9.725474,0.0,0.043231895,0.39735024,74.330844,1.213203,73.981429,1.57893,73.640694,1.283535,73.490944,0.026297532999999998,9.868949,1.0,1.0,74.397834,74.289185,28.579853000000004,73.50361,73.534548,29.370922999999998,73.253586,73.792822,29.698390000000003,73.641217,74.043853,28.991801000000002
 10/25/2017,19:21:08.118,0.0,74.31582,0.0,6.290296,3.851353,0.0,4.7105771999999996e-05,75.82498000000001,0.0,73.82043900000001,0.022819685,3.461523,0.0,0.0,0.0,60.857082,0.0,81.497853,29.367353,71.299033,0.0,0.0,0.0,88.768378,1.0,0.010448,102.183911,22.973645,9.706096,22.711569,1.0,11627.201000000001,1.0,0.00404,12.835694,42.059502,0.0,2.551095,0.0,1.9868759999999999,0.0,1.9827169999999998,0.0,1.988423,10.0,8.974477,0.0,0.0,0.0,0.137909642,0.0,0.138038395,0.0,0.16315860699999998,0.0,0.0,0.0,2.1756990000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,15.98313,74.947929,0.0,8.459213,0.0,10.149780999999999,73.75065500000001,0.0,242.555465,3.720485,0.0,97.07965,74.108076,77.002861,112.505417,82.819342,0.010714198000000001,0.0,67.064076,14.396882999999999,19.47356,76.937201,75.27511,0.0,75.686525,76.036535,0.0,75.39520300000001,0.0,0.0,28.267115000000004,10.0,48.0,60.7,24.515399,68.335245,29.016634999999997,0.0,15.573718,15.513128,10.331676,10.0,1.0,16.282879,0.0,1044.667,10.0,0.0,0.0,72.87145699999999,4.546643,5.310759,16.792637,8.24,1.0,86.99565799999999,62.679487,59.218642,129.658378,2.9,0.0,15.200401999999999,15.417741,5.571155,10.0,0.0,46.309872,19.200436,23.231621,87.45943640237394,29.074034,0.0,0.056551972,0.0,0.045647691,0.0,0.013759179,0.0,0.017205715,0.0,0.022842572999999998,2.02077,2.013684,2.018322,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.010775743999999999,5.269438,0.0,0.083500781,0.0,0.04362557,9.5,9.793376,0.0,0.013340441000000001,9.5,9.721899,0.0,0.041717996,0.432516299,74.336632,0.390317043,74.062453,1.7195939999999998,73.60018199999999,1.649262,73.412814,0.033063417000000005,9.879904,1.0,1.0,74.397225,74.291431,28.712801000000002,73.505248,73.532348,29.416638,73.255411,73.789265,29.693755,73.63967199999999,74.042215,29.104383000000002
 10/25/2017,19:21:18.118,0.0,74.316335,0.0,5.860608999999999,15.618810999999999,0.0,0.000473668945,75.843809,0.0,73.818145,0.018847686000000002,3.89121,31.617352,0.0,0.0,60.887499,0.0,81.498931,29.358065000000003,71.28869300000001,0.0,0.0,0.0,158.41845,1.0,0.010448,102.36041999999999,22.968542000000003,9.717839,22.809841,1.0,11634.899,1.0,0.00404,12.579463,42.057686,0.0,2.554189,0.0,1.9861990000000003,0.0,1.9823950000000001,0.0,1.9888419999999998,10.0,8.984682000000001,0.0,0.0,0.0,0.139486867,0.0,0.136911806,0.0,0.160323002,0.0,0.0,0.0,2.171671,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,0.0,74.997845,0.0,8.065755000000001,0.0,11.176624,73.72605899999999,0.0,242.497279,3.720567,0.0,97.083457,74.10199,77.00478100000001,112.51408899999998,82.817045,0.02041557,0.0,67.065057,14.399992999999998,19.491996,76.911958,75.27103699999999,0.0,75.6869,76.025063,0.0,75.398995,0.0,14.064777,28.159038,10.0,48.0,60.7,24.530491,68.336928,29.013059000000002,0.0,15.290553,15.601332999999999,9.096129,10.0,1.0,16.057989000000003,0.0,1051.981,10.0,0.0,0.0,72.868836,4.547244,5.073405999999999,12.494102,8.24,1.0,87.104928,62.647034,59.234898,133.602622,2.9,0.0,15.49255,15.488288,14.805693,10.0,0.0,46.307217,19.167996,23.21339,89.63285798217953,29.070086,0.0,0.048138528,0.0,0.045132320999999996,0.0,0.018043191,0.0,0.015015393,0.0,0.01852635,2.020995,2.013362,2.018193,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010790236000000002,5.229369,0.0,0.082340306,0.0,0.04285192,9.5,9.793441,0.0,0.018945088,9.5,9.699575999999999,0.0,0.043554000999999995,0.024590027999999996,74.37208000000001,0.826376152,73.974194,1.7547599999999999,73.707249,0.854508996,73.537244,0.030163752000000002,9.875392999999999,1.0,1.0,74.398208,74.289746,28.713195000000002,73.502955,73.532535,29.322055,73.25470899999999,73.790763,29.658606,73.643744,74.039687,28.989471999999996
 10/25/2017,19:21:28.118,0.0,74.317833,0.0,5.968031,0.0,0.0,0.000642684541,75.883641,0.0,73.820064,0.02974759,4.177668,23.129119,0.0,0.0,60.907777,0.0,81.499588,29.348962,71.28649399999999,0.0,0.0,0.0,145.064188,1.0,0.010448,102.523196,22.957548000000003,9.768479,22.741442000000003,1.0,11666.865,1.0,0.00404,12.470808,42.059548,0.0,2.556057,0.0,1.9888740000000003,0.0,1.98117,0.0,1.9881330000000002,10.0,8.986935,0.0,0.0,0.0,0.13552771,0.0,0.137748701,0.0,0.18007556800000002,0.0,0.0,0.0,2.170801,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.177649,0.0,0.0,75.013037,0.0,6.778074,0.0,2.7051689999999997,73.740527,0.0,242.489656,3.718638,0.0,97.08496099999999,74.08818199999999,77.004079,112.521583,82.823702,0.001537225,0.0,67.08287,14.399834,19.428492000000002,76.90217,75.26822800000001,0.0,75.687649,76.016728,0.0,75.39628,0.0,16.341104,28.054808,10.0,48.0,60.7,24.566847,68.337069,29.009203999999997,0.0,15.512997,15.606132999999998,13.893903,10.0,1.0,16.155141,0.0,1034.545,10.0,0.0,0.0,72.868555,4.4618720000000005,5.096723,10.93829,8.24,1.0,87.200828,62.882013,59.316177,133.506421,2.9,0.0,15.268329999999999,15.426110999999999,5.539091,10.0,0.0,46.307869000000004,19.570666,23.206245000000003,88.66814283151967,29.069483,0.0,0.017450411000000002,0.0,0.044262634,0.0,0.01904172,0.0,0.014950971,0.0,0.015756237,2.020963,2.013394,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010802911,5.310153,0.0,0.083146191,0.0,0.043786747,9.5,9.793280000000001,0.0,0.01904172,9.5,9.700188,0.0,0.04352179,0.312951702,74.303354,0.952973968,73.997344,0.214486746,73.589331,1.311668,73.535797,0.033385602,9.877971,1.0,1.0,74.396991,74.287125,28.738049,73.50094200000001,73.529025,29.409544,73.25765799999999,73.79174599999999,29.780664,73.642481,74.04039,29.01587
 10/25/2017,19:21:38.118,0.0,74.317739,0.0,3.5331379999999997,6.047731,0.0,0.000236242276,75.90754,0.0,73.818754,0.017923965,4.392512,19.733826,0.0,0.0,60.270477,0.0,81.501509,29.336284000000003,71.282096,0.0,0.0,0.0,152.820855,1.0,0.010448,102.67925,22.929018,9.815083,22.760215,1.0,11677.768999999998,1.0,0.00404,12.534461,42.057128000000006,0.0,2.5549939999999998,0.0,1.9869400000000002,0.0,1.9816529999999999,0.0,1.987327,10.0,8.983908999999999,0.0,0.0,0.0,0.138263713,0.0,0.138971855,0.0,0.160323002,0.0,0.0,0.0,2.170543,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,0.0,74.93780100000001,0.0,7.4934520000000004,0.0,3.6357459999999997,73.736187,0.0,242.472963,3.7221260000000003,0.0,97.086841,74.085607,77.006374,112.525023,82.823233,0.014384988000000001,0.0,67.109752,14.401029999999999,19.499371,76.895005,75.258255,0.0,75.686853,76.006426,0.0,75.395577,0.0,6.979309,27.942884999999997,10.0,48.0,60.7,24.529805,68.33725600000001,29.002378000000004,0.0,15.330832999999998,15.246713,5.726456,10.0,1.0,16.236701999999998,0.0,1045.388,10.0,0.0,0.0,72.868509,4.424597,5.309563,4.2980160000000005,8.24,1.0,87.166859,62.787661,59.312564,141.523177,2.9,0.0,15.195592999999999,15.284417000000001,3.69539,10.0,0.0,46.308054999999996,19.106517,23.206617,89.76013862168537,29.067671,0.0,0.046236638,0.0,0.04216894400000001,0.0,0.017817717,0.0,0.014274548,0.0,0.01852635,2.021028,2.013748,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010794794,5.308218,0.0,0.08146995,0.0,0.04291639,9.5,9.792346,0.0,0.019621511,9.5,9.6989,0.0,0.041524732,0.24261958600000003,74.306248,0.664612283,74.00747199999999,0.29888528,73.59873499999999,1.607063,73.488051,0.030163752000000002,9.871849000000001,1.0,1.0,74.39937900000001,74.287172,28.630744,73.501363,73.53047600000001,29.350036,73.257143,73.788984,29.587534,73.639813,74.038985,28.936674
