date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:21:48.118,0.0,74.318161,0.0,4.106054,6.143923,0.0,0.00010344430500000001,75.869156,0.0,73.819643,0.021341732000000002,1.9218110000000002,0.0,0.0,0.0,60.810008999999994,0.0,81.496447,29.339488,71.244574,0.0,0.0,0.0,143.065047,1.0,0.010448,102.818229,22.91603,9.827743,22.774091000000002,1.0,11744.16,1.0,0.00404,12.765555,42.053916,0.0,2.550128,0.0,1.985844,0.0,1.9813310000000002,0.0,1.9880360000000001,10.0,8.980658,0.0,0.0,0.0,0.13832809,0.0,0.13739463,0.0,0.15987188300000002,0.0,0.0,0.0,2.171123,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7080660000000005,0.0,3.313718,74.972525,0.0,6.849612,0.0,16.968660999999997,73.749932,0.0,242.45385699999997,3.720731,0.0,97.088815,74.07924100000001,77.005624,112.531621,82.823374,0.017531379,0.0,67.118214,14.399594,19.568201000000002,76.886247,75.255868,0.0,75.686853,75.998232,0.0,75.39347,0.0,0.0,28.083654,10.0,47.0,60.8,24.529119,68.33487099999999,28.997363,0.0,15.368708999999999,15.324117000000001,7.619891,10.0,1.0,15.884073,0.0,1049.3339999999998,10.0,0.0,0.0,72.869725,4.388523999999999,4.969976,10.874132000000001,8.24,1.0,87.152549,62.906052,59.332432,119.877936,2.9,0.0,15.030282999999999,15.255720000000002,5.4428980000000005,10.0,0.0,46.304189,19.312957,23.190751000000002,89.50561261612849,29.067346,0.0,0.055294790999999996,0.0,0.044971267999999995,0.0,0.015176446000000001,0.0,0.016013922,0.0,0.021038777999999998,2.0211240000000004,2.013651,2.0184509999999998,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01078976,5.308895,0.0,0.081308773,0.0,0.040982265,9.5,9.793956,0.0,0.013694757,9.5,9.699512,0.0,0.043199684,0.362184182,74.33012099999999,0.39735025700000004,74.010366,0.833409359,73.687717,1.6000290000000001,73.473582,0.035963081,9.865727,1.0,1.0,74.396055,74.285299,28.666249,73.499538,73.53183299999999,29.431614,73.259015,73.78875,29.791866,73.64350999999999,74.03842399999999,29.069055
 10/25/2017,19:21:58.118,0.0,74.31886300000001,0.0,6.182875,24.6929,0.0,0.00020404882699999997,75.851051,0.0,73.819643,0.022819685,3.855403,0.0,0.0,0.0,60.988887,0.0,81.49855600000001,29.321283,71.263382,0.0,0.0,0.0,110.91886000000001,1.0,0.010448,102.951095,22.904154000000002,9.882236,22.718588,1.0,11687.926000000001,1.0,0.00404,12.446077,42.053358,0.0,2.552191,0.0,1.985554,0.0,1.980332,0.0,1.988552,10.0,8.985679,0.0,0.0,0.0,0.138682161,0.0,0.13987312699999999,0.0,0.15223508300000002,0.0,0.0,0.0,2.17557,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,17.346295,74.88065,0.0,5.991158,0.0,0.7317053720000001,73.74414399999999,0.0,242.435379,3.720649,0.0,97.091447,74.087058,77.006795,112.53996299999999,82.824546,0.014909386,0.0,67.110967,14.397201999999998,19.462907,76.908539,75.252543,0.0,75.684184,75.99158299999999,0.0,75.394313,0.0,2.1861990000000002,27.955961,10.0,47.0,60.8,24.513799,68.333141,28.995086999999998,0.0,15.399370000000001,15.228112,9.015899000000001,10.0,1.0,16.042996,0.0,1057.644,10.0,0.0,0.0,72.868789,4.4570620000000005,5.078787,19.374966,8.24,1.0,87.188066,62.607369999999996,59.357718999999996,125.20106200000001,2.9,0.0,15.256908,15.513399,19.438994,10.0,0.0,46.305959,19.194765,23.168808,87.94403720199523,29.061402,0.0,0.049621357000000005,0.0,0.042329997,0.0,0.014435601999999999,0.0,0.018590771000000002,0.0,0.022101729,2.020995,2.013716,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010792778000000001,5.308992,0.0,0.082823837,0.0,0.044012395,9.5,9.792475,0.0,0.014918761000000001,9.5,9.700768,0.0,0.041846838,0.24261958600000003,74.336632,0.69274513,74.011813,0.960007168,73.766571,1.178037,73.448262,0.033707786,9.870882,1.0,1.0,74.397272,74.289699,28.68992,73.50258000000001,73.534548,29.457624,73.25709599999999,73.788095,29.797272999999997,73.641638,74.0395,28.919593
 10/25/2017,19:22:08.118,0.0,74.31891,0.0,4.320897,0.0,0.0,0.000316725889,75.839464,0.0,73.816928,0.02614508,3.7121739999999996,12.382697,0.0,0.0,61.24453199999999,0.0,81.500759,29.313806,71.261089,0.0,0.0,0.0,145.224119,1.0,0.010448,103.045478,22.901881,9.924253,22.708141,1.0,11682.366000000002,1.0,0.00404,12.545002,42.051542,0.0,2.553963,0.0,1.987939,0.0,1.981782,0.0,1.989132,10.0,8.996108999999999,0.0,0.0,0.0,0.138070584,0.0,0.136493358,0.0,0.149045027,0.0,0.0,0.0,2.173121,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.314608,0.0,7.194727,74.99929200000001,0.0,7.386145,0.0,5.641298,73.719548,0.0,242.437068,3.719212,0.0,97.095865,74.087807,77.006842,112.54543000000001,82.82328000000001,0.010714198999999999,0.0,67.099373,14.395048999999998,19.480934,76.914253,75.2473,0.0,75.684371,75.98985,0.0,75.393658,0.0,9.832733000000001,27.905960999999998,10.0,47.0,60.8,24.589941,68.333795,28.989468,0.0,15.212397,15.160307999999999,8.967761,10.0,1.0,15.989022,0.0,1046.367,10.0,0.0,0.0,72.871597,4.363273,5.17325,13.905560999999999,8.24,1.0,87.30503399999999,62.673477,59.198172,140.913904,2.9,0.0,15.249094,15.326267999999999,11.775611,10.0,0.0,46.304794,19.256923,23.155307999999998,84.65863651832005,29.059079999999998,0.0,0.03630813,0.0,0.045840955,0.0,0.016271607,0.0,0.023583417000000002,0.0,0.023969945,2.020963,2.013458,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010809146,5.308637,0.0,0.08343631,0.0,0.04472157400000001,9.5,9.793924,0.0,0.018365297,9.5,9.699963,0.0,0.044455898,0.376250606,74.311312,0.9037414779999999,74.01832399999999,1.002206,73.668184,1.00924,73.469965,0.032419047,9.870560000000001,1.0,1.0,74.395821,74.289419,28.853244,73.504827,73.532161,29.384321999999997,73.259343,73.786082,29.655902,73.646366,74.03608299999999,28.892806
 10/25/2017,19:22:18.118,0.0,74.316663,0.0,5.860608999999999,0.0,0.0,2.6984867e-05,75.73083299999999,0.0,73.820953,0.023743406,5.359308,28.510339000000002,0.0,0.0,61.980323999999996,0.0,81.50441500000001,29.310229999999997,71.218795,0.0,0.0,0.0,152.341061,1.0,0.010448,103.03065699999999,22.900025,9.873429,22.739647,1.0,11705.673,1.0,0.00404,12.476078999999999,42.053171,0.0,2.55435,0.0,1.987681,0.0,1.9816529999999999,0.0,1.98968,10.0,8.988705,0.0,0.0,0.0,0.138263713,0.0,0.137748701,0.0,0.149206141,0.0,0.0,0.0,2.176021,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,8.638078,74.973972,0.0,7.815372,0.0,11.096402000000001,73.72750500000001,0.0,242.42336600000002,3.952005,0.0,97.094643,74.046287,77.008388,112.546797,82.828671,0.029592544,0.0,67.091378,14.395766,19.51494,76.89139899999999,75.241822,0.0,75.682218,75.977114,0.0,75.392066,0.0,10.233495,28.052115,10.0,47.0,60.8,24.535064000000002,68.33215899999999,28.983524,0.0,15.149270999999999,15.230512,17.440084,10.0,1.0,15.773727,0.0,1053.874,10.0,0.0,0.0,72.871551,4.3097650000000005,4.932908,8.291803999999999,8.24,1.0,87.428151,62.80869499999999,59.523286999999996,130.059216,2.9,0.0,15.035092,15.456601999999998,23.126397,10.0,0.0,46.305167,19.46722,23.144128,84.77716129634867,29.060752,0.0,0.03595354,0.0,0.045390006,0.0,0.016400448999999998,0.0,0.024420893,0.0,0.023905523999999997,2.020802,2.013619,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010826893999999998,5.30896,0.0,0.08269489599999999,0.0,0.044850515,9.5,9.792958,0.0,0.018365297,9.5,9.699641,0.0,0.043199684,0.101955356,74.336632,0.35515098700000003,73.985046,1.740694,73.595118,0.7490108259999999,73.490944,0.029519383,9.912769,1.0,1.0,74.396383,74.291104,28.897033,73.50239300000001,73.529353,29.371316999999998,73.259436,73.786644,29.776415000000004,73.642808,74.033275,29.034893
 10/25/2017,19:22:28.118,0.0,74.318629,0.0,2.888607,0.0,0.0,0.000570249285,75.863363,0.0,73.817911,0.021064616,4.177668,0.0,0.0,0.0,61.789857999999995,0.0,81.505259,29.318728999999998,71.22300600000001,0.0,0.0,0.0,141.945528,1.0,0.010448,103.039973,22.896639,9.884071,22.769847,1.0,11668.575,1.0,0.00404,12.464727,42.050191999999996,0.0,2.5529319999999998,0.0,1.986134,0.0,1.982072,0.0,1.989841,10.0,8.991699,0.0,0.0,0.0,0.139325926,0.0,0.14054908,0.0,0.147143883,0.0,0.0,0.0,2.1764069999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,17.282146,74.93924799999999,0.0,7.851141,0.0,11.144535000000001,73.732569,0.0,242.404936,3.951431,0.0,97.098027,73.928798,77.010355,112.55801399999999,82.82914,0.014122788999999998,0.0,67.083945,14.396006,19.558778,76.868638,75.240183,0.0,75.68310699999999,75.96002299999999,0.0,75.39084799999999,0.0,16.789957,28.0825,10.0,47.0,60.8,24.530719,68.334356,28.981713,0.0,15.242457,15.456125,10.941427000000001,10.0,1.0,15.794117000000002,0.0,1045.34,10.0,0.0,0.0,72.870006,4.264073000000001,5.05009,13.103596000000001,8.24,1.0,87.545171,62.56650500000001,59.360127,131.22966200000002,2.9,0.0,15.128267000000001,15.398609,12.224511999999999,10.0,0.0,46.305633,19.066136,23.136983999999998,85.37765596748203,29.053693,0.0,0.038854728,0.0,0.053635924,0.0,0.01536971,0.0,0.022327202999999997,0.0,0.023969945,2.02077,2.01349,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010844051,5.308831,0.0,0.080309475,0.0,0.045011693,9.5,9.792925,0.0,0.016786976999999998,9.5,9.699898,0.0,0.038400302000000004,0.186353894,74.34459,0.601313379,74.040026,0.0,73.67397199999999,0.910774691,73.475752,0.030485937,9.888603999999999,1.0,1.0,74.396008,74.288529,28.826023,73.50258000000001,73.529119,29.397721,73.261308,73.787112,29.68603,73.64454,74.03299399999999,28.933181
 10/25/2017,19:22:38.118,0.0,74.319659,0.0,5.824802,0.0,0.0,0.000445499674,75.866984,0.0,73.820017,0.025221359,1.993426,0.0,0.0,0.0,62.367773,0.0,81.506665,29.309626,71.219965,0.0,0.0,0.0,137.14758899999998,1.0,0.010448,103.06975600000001,22.885691,9.923703,22.745687,1.0,11725.13,1.0,0.00404,12.677172,42.050425,0.0,2.5541240000000003,0.0,1.9876169999999997,0.0,1.981138,0.0,1.989068,10.0,8.993791,0.0,0.0,0.0,0.138263713,0.0,0.136943994,0.0,0.14965726,0.0,0.0,0.0,2.17702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,9.680498,74.90524599999999,0.0,6.384616,0.0,12.604578,73.701462,0.0,242.39027000000002,4.545071,0.0,97.103667,73.90010500000001,77.012134,112.56550800000001,82.828812,0.024610757999999996,0.0,67.08329,14.397201999999998,19.484212,76.852809,75.23906,0.0,75.680626,75.942042,0.0,75.388929,0.0,8.454113000000001,28.047115,10.0,47.0,60.8,24.533235,68.331597,28.975583,0.0,15.223820000000002,15.353519,7.1064169999999995,10.0,1.0,15.723351000000001,0.0,1051.901,10.0,0.0,0.0,72.87084899999999,4.292930999999999,4.8791,13.488539999999999,8.24,1.0,87.678709,62.785256999999994,59.245734999999996,128.6643,2.9,0.0,15.119851,15.336431,6.981986999999999,10.0,0.0,46.301487,19.492173,23.130535000000002,86.63304637313703,29.051789000000003,0.0,0.045527459000000006,0.0,0.045132320999999996,0.0,0.01485434,0.0,0.01849414,0.0,0.022713731,2.021189,2.013523,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010864273,5.3105720000000005,0.0,0.083565252,0.0,0.040466498999999996,9.5,9.793280000000001,0.0,0.015015393,9.5,9.69977,0.0,0.049094227000000004,0.18635389300000002,74.333015,1.178037,73.97998199999999,1.480465,73.71086700000001,0.931874325,73.500349,0.033063417000000005,9.885381,1.0,1.0,74.39586800000001,74.288857,28.796041,73.502487,73.529165,29.394963,73.260138,73.787159,29.637748,73.643885,74.031917,28.904840999999998
 10/25/2017,19:22:48.118,0.0,74.318488,0.0,6.326104,10.2962,0.0,0.0,75.85032700000001,0.0,73.81749,0.023189172999999997,4.320897,0.0,0.0,0.0,62.150512,0.0,81.506056,29.314363,71.209064,0.0,0.0,0.0,101.96270799999999,1.0,0.010448,103.154494,22.886897,9.86609,22.700468,1.0,11749.185,1.0,0.00404,12.703525,42.048331,0.0,2.560085,0.0,1.9877779999999998,0.0,1.980848,0.0,1.9882939999999998,10.0,8.976409,0.0,0.0,0.0,0.137909642,0.0,0.139712185,0.0,0.15787407,0.0,0.0,0.0,2.176085,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,13.930364,74.94648199999999,0.0,8.602288,0.0,16.166439999999998,73.725335,0.0,242.36547099999999,6.733762,0.0,97.102633,73.875484,77.013961,112.56965500000001,82.831484,0.012549593000000001,0.0,67.092874,14.397201999999998,19.453075,76.869668,75.23189599999999,0.0,75.676458,75.92818199999999,0.0,75.38775799999999,0.0,0.0,28.025961,10.0,48.0,60.8,24.515628,68.33140999999999,28.966665999999996,0.0,15.069310999999999,15.277315,9.625649000000001,10.0,1.0,15.824101999999998,0.0,1054.2910000000002,10.0,0.0,0.0,72.869959,4.276699,5.026773,5.565122,8.24,1.0,87.773493,62.829729,59.240316,135.077705,2.9,0.0,14.997221,15.124788,14.48505,10.0,0.0,46.30186,19.397347,23.130072,87.0795617822276,29.048446000000002,0.0,0.054424434,0.0,0.052476342,0.0,0.014016863999999999,0.0,0.0174634,0.0,0.023390154,2.021092,2.013297,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010878631000000001,5.309314,0.0,0.082823837,0.0,0.043013097,9.5,9.793054,0.0,0.01433897,9.5,9.698932000000001,0.0,0.042813157000000004,0.509881626,74.32867399999999,1.241336,74.079815,0.256686013,73.575586,1.339801,73.507583,0.025653164,9.885059,1.0,1.0,74.397132,74.28754599999999,28.739232,73.501551,73.53085,29.308262,73.2607,73.785287,29.710751000000002,73.64524200000001,74.030606,28.966178999999997
 10/25/2017,19:22:58.118,0.0,74.322701,0.0,4.070247,8.003630000000001,0.0,0.000276484079,75.809771,0.0,73.820251,0.024574754,3.89121,0.0,0.0,0.0,62.264212,0.0,81.507134,29.297597999999997,71.185765,0.0,0.0,0.0,159.058175,1.0,0.010448,103.297814,22.877712,9.881503,22.762501,1.0,11755.385,1.0,0.00404,12.810963000000001,42.045259,0.0,2.565692,0.0,1.986489,0.0,1.9813310000000002,0.0,1.9893900000000002,10.0,8.982911,0.0,0.0,0.0,0.13739463,0.0,0.137298065,0.0,0.157100723,0.0,0.0,0.0,2.1724759999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.429561,0.0,0.0,74.978313,0.0,5.5619309999999995,0.0,3.314857,73.705803,0.0,242.398954,7.646808,0.0,97.107005,74.010104,77.01293000000001,112.575405,82.83228100000001,0.009141003,0.0,67.087685,14.399035999999999,19.565742999999998,76.889619,75.23100699999999,0.0,75.678285,75.913338,0.0,75.387618,0.0,7.925107000000001,28.1025,10.0,48.0,60.8,24.601831,68.330569,28.964577000000002,0.0,15.262296,15.150707999999998,12.369527,10.0,1.0,15.873277999999999,0.0,1030.968,10.0,0.0,0.0,72.870474,4.3380220000000005,5.03036,2.966754,8.24,1.0,87.831537,62.779849,59.110872,130.476087,2.9,0.0,14.95935,15.196531,8.040111999999999,10.0,0.0,46.300695000000005,19.670937,23.129514999999998,89.50561261612849,29.04617,0.0,0.048718765,0.0,0.046903905,0.0,0.018558561,0.0,0.014822129,0.0,0.018558561,2.020963,2.013909,2.0184189999999997,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.010887326999999999,5.309057,0.0,0.081824539,0.0,0.041755915,9.5,9.792442,0.0,0.019363826,9.5,9.699641,0.0,0.043296315999999994,0.151187837,74.313482,0.334051344,74.048707,1.839159,73.67541899999999,1.332767,73.373749,0.030163752000000002,9.877326,1.0,1.0,74.396523,74.284316,28.727791999999997,73.501317,73.52897800000001,29.419396999999996,73.260279,73.785474,29.590624,73.643323,74.02878100000001,29.048091999999997
 10/25/2017,19:23:08.118,0.0,74.322186,0.0,6.039646,15.3623,0.0,0.000119541024,75.790942,0.0,73.819971,0.025128987000000002,4.177668,18.772894,0.0,0.0,63.048526,0.0,81.506478,29.291885999999998,71.17594,0.0,0.0,0.0,144.184566,1.0,0.010448,103.43902,22.874512,9.960032,22.770173,1.0,11769.177,1.0,0.00404,12.444861,42.046422,0.0,2.560698,0.0,1.989293,0.0,1.981782,0.0,1.987843,10.0,8.996334,0.0,0.0,0.0,0.137169312,0.0,0.13855340800000002,0.0,0.170924298,0.0,0.0,0.0,2.17238,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,0.0,74.9038,0.0,5.776545,0.0,4.181255999999999,73.74486800000001,0.0,242.450914,7.646767,0.0,97.11006,74.062764,77.015366,112.582474,82.8335,0.027757149,0.0,67.078989,14.394331,19.564514000000003,76.886481,75.227449,0.0,75.678331,75.8999,0.0,75.388133,0.0,4.1098550000000005,28.044038,10.0,48.0,60.8,24.576222,68.331223,28.956357,0.0,15.273117999999998,15.270714000000002,5.245074,10.0,1.0,15.967432999999998,0.0,1038.9560000000001,10.0,0.0,0.0,72.869959,4.211768,4.989705000000001,10.072167,8.24,1.0,87.910697,62.784656000000005,59.196366000000005,129.818713,2.9,0.0,15.073564000000001,15.155279,10.284616999999999,10.0,0.0,46.302186,19.422302,23.120701,88.1902570809178,29.039576,0.0,0.0,0.0,0.042909789000000004,0.0,0.021682991000000002,0.0,0.018558561,0.0,0.015595184,2.021028,2.013587,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010899643,5.308154,0.0,0.081405479,0.0,0.042110505,9.5,9.793472999999999,0.0,0.020845515,9.5,9.699415,0.0,0.044488109000000005,0.33405133600000003,74.346036,0.910774692,74.051601,1.614096,73.619715,0.952973958,73.529286,0.025653164,9.881836999999999,1.0,1.0,74.396055,74.283661,28.706489,73.501644,73.526685,29.320479,73.262619,73.784491,29.654743,73.64285500000001,74.027938,29.000729999999997
 10/25/2017,19:23:18.118,0.0,74.319846,0.0,5.753188,10.61684,0.0,1.8936503e-05,75.795287,0.0,73.818988,0.028084893,3.855403,7.337803999999999,0.0,0.0,63.442493000000006,0.0,81.511071,29.285477,71.213695,0.0,0.0,0.0,142.985081,1.0,0.010448,103.540139,22.872749,10.079294,22.731485,1.0,11778.371000000001,1.0,0.00404,12.402696,42.044048,0.0,2.566079,0.0,1.9876490000000002,0.0,1.982266,0.0,1.9881970000000002,10.0,8.995787,0.0,0.0,0.0,0.13832809,0.0,0.135463334,0.0,0.168088693,0.0,0.0,0.0,2.179855,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.599228999999999,0.0,1.5977350000000001,74.886437,0.0,6.6349979999999995,0.0,4.823033000000001,73.777422,0.0,242.418541,7.646602000000001,0.0,97.110248,74.033415,77.014289,112.589685,82.836125,0.003897018,0.0,67.083851,14.396325,19.410466,76.877489,75.22318800000001,0.0,75.675709,75.887351,0.0,75.384996,0.0,10.538074,28.149807,10.0,48.0,60.8,24.586054,68.32781,28.952178000000004,0.0,15.11861,15.262314000000002,10.010755,10.0,1.0,16.078978,0.0,1063.0330000000001,10.0,0.0,0.0,72.87164399999999,4.244233,4.914972,8.323882000000001,8.24,1.0,87.964238,62.828527,59.219243999999996,130.44402,2.9,0.0,15.161929999999998,15.142724,11.470999,10.0,0.0,46.30172,19.124212,23.115737,87.12423730394657,29.034792,0.0,0.0,0.0,0.040075254,0.0,0.02525837,0.0,0.019202773,0.0,0.014177917,2.02077,2.01349,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010908053000000001,5.385972,0.0,0.083081721,0.0,0.043142038,9.5,9.792667999999999,0.0,0.025129527000000002,9.5,9.698062,0.0,0.043103052,0.594280166,74.33590799999999,0.608346599,73.94019300000001,1.944657,73.645758,1.065505,73.527116,0.028230643,9.870882,1.0,1.0,74.395961,74.28174200000001,28.662304,73.502768,73.528885,29.447771999999997,73.26509899999999,73.78238499999999,29.710365000000003,73.645336,74.027751,29.03101
 10/25/2017,19:23:28.118,0.0,74.319518,0.0,6.218682,16.308185,0.0,0.00017185538100000002,75.869881,0.0,73.81819200000001,0.025498475,4.965428,0.0,0.0,0.0,64.019685,0.0,81.509759,29.278836,71.204526,0.0,0.0,0.0,146.903398,1.0,0.010448,103.613215,22.873909,10.085716,22.773438,1.0,11718.288,1.0,0.00404,12.703525,42.044607,0.0,2.571879,0.0,1.9884549999999999,0.0,1.982105,0.0,1.9889709999999998,10.0,8.999682,0.0,0.0,0.0,0.13710493599999998,0.0,0.137491195,0.0,0.16438307300000002,0.0,0.0,0.0,2.176343,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,8.670152999999999,74.93924799999999,0.0,5.383087000000001,0.0,16.583595000000003,73.77525200000001,0.0,242.38477000000003,7.829163,0.0,97.11405500000001,74.036926,77.017567,112.598169,82.835,0.005208014,0.0,67.09058399999999,14.396085000000001,19.495684,76.883905,75.221783,0.0,75.674726,75.876956,0.0,75.38626,0.0,6.4983949999999995,28.033269,10.0,48.0,60.8,24.661739,68.33033499999999,28.945397999999997,0.0,15.076526000000001,15.365520000000002,12.000467,10.0,1.0,15.840295000000001,0.0,1062.504,10.0,0.0,0.0,72.87258,4.313974,4.98851,9.751381,8.24,1.0,87.8382,62.982976,59.339656999999995,132.41614199999998,2.9,0.0,14.702669,15.051251,5.218447,10.0,0.0,46.299018,19.738994,23.113788,85.94921756926877,29.028337,0.0,0.003911536,0.0,0.044713583,0.0,0.026289108999999998,0.0,0.021554148,0.0,0.018043191,2.020738,2.013297,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010887456,5.387906,0.0,0.08346854599999999,0.0,0.045366282,9.5,9.791927000000001,0.0,0.026514584,9.5,9.699898,0.0,0.047773592000000004,0.5591141079999999,74.352547,1.325734,74.052325,0.0,73.67541899999999,1.396066,73.430176,0.023075684,9.876037,1.0,1.0,74.39497800000001,74.28235,28.523834,73.499538,73.527714,29.29368,73.263882,73.78201,29.684099,73.643885,74.027283,28.956084999999998
 10/25/2017,19:23:38.118,0.0,74.319612,0.0,4.28509,31.442355,0.0,0.0,75.91767800000001,0.0,73.821,0.025960335,4.213476,0.0,0.0,0.0,63.955955,0.0,81.510087,29.277953000000004,71.201625,0.0,0.0,0.0,155.059893,1.0,0.010448,103.70422099999999,22.870383,10.034341,22.773601,1.0,11789.596000000001,1.0,0.00404,12.497567,42.042745000000004,0.0,2.575875,0.0,1.9877779999999998,0.0,1.9816529999999999,0.0,1.989293,10.0,9.011946,0.0,0.0,0.0,0.136879618,0.0,0.138231525,0.0,0.154361787,0.0,0.0,0.0,2.178212,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,6.200419,74.922609,0.0,6.2057709999999995,0.0,21.701766,73.706526,0.0,242.36855899999998,7.827767999999999,0.0,97.118285,74.044228,77.018738,112.60095,82.837204,0.019366774,0.0,67.086844,14.397441,19.568201000000002,76.884842,75.220285,0.0,75.67482,75.86740400000001,0.0,75.385324,0.0,14.273173000000002,28.242115000000002,10.0,48.0,60.8,24.621496,68.33529200000001,28.936714000000002,0.0,14.964101999999999,15.054101999999999,7.988950999999999,10.0,1.0,15.948842,0.0,1065.68,10.0,0.0,0.0,72.87141,4.29714,4.99389,12.221434,8.24,1.0,87.71751400000001,62.903046999999994,59.150006999999995,134.388264,2.9,0.0,14.751960999999998,15.103264999999999,10.477003999999999,10.0,0.0,46.296969,19.320216000000002,23.11235,86.62560814978976,29.025644,0.0,0.0,0.0,0.044713583,0.0,0.025709318,0.0,0.023647839,0.0,0.017753295,2.020867,2.013909,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010867318999999999,5.384328,0.0,0.085177023,0.0,0.04433474900000001,9.5,9.792346,0.0,0.027029954,9.5,9.699351,0.0,0.041556943,0.277785644,74.349654,1.030339,74.012536,1.740694,73.545925,1.57893,73.454773,0.032419047,9.86766,1.0,1.0,74.393902,74.283614,28.680057,73.501363,73.52602900000001,29.404027000000003,73.26524,73.781729,29.7656,73.64350999999999,74.02405300000001,28.999565000000004
 10/25/2017,19:23:48.118,0.0,74.321952,0.0,2.279884,13.678944,0.0,0.00051793493,75.894504,0.0,73.816928,0.023004429,4.213476,4.102666,0.0,0.0,63.031144999999995,0.0,81.51130500000001,29.274702,71.18571800000001,0.0,0.0,0.0,148.422745,1.0,0.010448,103.771652,22.861987,10.050303999999999,22.78715,1.0,11806.488000000001,1.0,0.00404,12.71366,42.042419,0.0,2.579935,0.0,1.98665,0.0,1.9818470000000001,0.0,1.9886810000000001,10.0,9.007697,0.0,0.0,0.0,0.139004043,0.0,0.139969691,0.0,0.160258556,0.0,0.0,0.0,2.174313,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,18.885869,74.953716,0.0,9.210360000000001,0.0,15.091463000000001,73.734016,0.0,242.417094,7.827152000000001,0.0,97.118144,74.051202,77.02033,112.609574,82.839548,0.019104574,0.0,67.08969499999999,14.398239000000002,19.554271,76.873977,75.214527,0.0,75.671963,75.857571,0.0,75.382561,0.0,15.395306,27.971346,10.0,47.0,60.8,24.613720999999998,68.32944599999999,28.932813,0.0,15.158289000000002,15.175309,0.0,10.0,1.0,15.925453,0.0,1050.281,10.0,0.0,0.0,72.87262700000001,4.249043,4.916766,0.0,8.24,1.0,87.666416,62.776844,59.345076,123.54961000000002,2.9,0.0,15.169144000000001,15.246154,0.0,10.0,0.0,46.299251,19.298211,23.108129,85.09584479531324,29.021511,0.0,0.003073415,0.0,0.041975680999999994,0.0,0.023937734,0.0,0.025451632999999998,0.0,0.020362355,2.020802,2.013362,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010858096999999999,5.387487,0.0,0.08443560800000001,0.0,0.044560397,9.5,9.791863000000001,0.0,0.020523409,9.5,9.693424,0.0,0.043425158,0.474715568,74.333738,0.868575423,74.02555799999999,1.1217709999999999,73.548819,1.585963,73.478646,0.016309801000000002,9.873782,1.0,1.0,74.396289,74.284082,28.693865000000002,73.502206,73.526263,29.355946999999997,73.262478,73.78266500000001,29.619593,73.64748900000001,74.02424,28.994907
 10/25/2017,19:23:58.118,0.0,74.32284200000001,0.0,6.755791,0.0,0.0,0.0,75.95751,0.0,73.819409,0.023373917,3.7121739999999996,22.808809,0.0,0.0,62.740015,0.0,81.513649,29.273865999999998,71.192923,0.0,0.0,0.0,165.535392,1.0,0.010448,103.79998,22.858925,9.97471,22.764785999999997,1.0,11767.146,1.0,0.00404,12.842587,42.042559000000004,0.0,2.580901,0.0,1.9872619999999999,0.0,1.982266,0.0,1.989293,10.0,8.996978,0.0,0.0,0.0,0.13591397,0.0,0.13958343199999998,0.0,0.139635974,0.0,0.0,0.0,2.178953,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,5.141962,74.877756,0.0,5.526162,0.0,15.829507000000001,73.73908,0.0,242.408362,6.773491,0.0,97.121105,74.053028,77.023983,112.61560700000001,82.83982900000001,0.011500796,0.0,67.097316,14.395766,19.521085,76.870745,75.211905,0.0,75.67041800000001,75.848815,0.0,75.38434000000001,0.0,14.016685999999998,28.008653999999996,10.0,47.0,60.8,24.604118,68.330428,28.925846999999997,0.0,15.270713,15.051701999999999,0.0,10.0,1.0,15.873878,0.0,1046.271,10.0,0.0,0.0,72.872674,4.19794,4.976552,23.497068,8.24,1.0,87.647788,63.027448,59.447427000000005,136.37642,2.9,0.0,14.95935,15.178595999999999,0.0,10.0,0.0,46.298413000000004,19.502382,23.106784,85.55572971655141,29.015427000000003,0.0,0.035276597,0.0,0.045293374000000004,0.0,0.01749561,0.0,0.022327202999999997,0.0,0.023454575,2.020995,2.013523,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010853986000000001,5.387777,0.0,0.083113956,0.0,0.042819684000000004,9.5,9.794214,0.0,0.019009508999999997,9.5,9.690267,0.0,0.043747265,0.439549511,74.33012099999999,0.3692174,74.034239,0.144154632,73.624055,0.974073592,73.48154,0.06012695,9.861538000000001,1.0,1.0,74.396242,74.28118,28.752251,73.501644,73.525468,29.375652000000002,73.26519300000001,73.78084,29.705728999999998,73.645149,74.023492,28.941333
 10/25/2017,19:24:08.118,0.0,74.322982,0.0,3.067643,0.0,0.0,0.0,75.929266,0.0,73.816928,0.019956151000000002,3.461523,0.0,0.0,0.0,62.255520999999995,0.0,81.512852,29.271962,71.178794,0.0,0.0,0.0,142.505287,1.0,0.010448,103.68346899999999,22.855724,9.995627,22.742422,1.0,11801.998,1.0,0.00404,12.521082,42.045724,0.0,2.579838,0.0,1.989841,0.0,1.981396,0.0,1.989132,10.0,8.990442999999999,0.0,0.0,0.0,0.137137124,0.0,0.139004043,0.0,0.144952734,0.0,0.0,0.0,2.1768259999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.177649,0.0,15.710497,74.91826800000001,0.0,4.524633000000001,0.0,10.454625,73.763677,0.0,242.370634,6.735773,0.0,97.12331400000001,74.047317,77.021314,112.622111,82.840439,0.012025195,0.0,67.099186,14.392417000000002,19.548945,76.866577,75.206333,0.0,75.674024,75.84052700000001,0.0,75.384294,0.0,14.257143,28.066731,10.0,47.0,60.8,24.533692000000002,68.32954000000001,28.918045000000003,0.0,14.973120000000002,15.0043,21.259047,10.0,1.0,15.800114,0.0,1055.526,10.0,0.0,0.0,72.871551,4.233411,4.985519999999999,11.243036,8.24,1.0,87.684012,62.713141,59.429967000000005,123.469443,2.9,0.0,15.118048000000002,15.192345999999999,21.218567,10.0,0.0,46.298972,19.12875,23.099593,84.8364340949615,29.006557,0.0,0.034728594,0.0,0.043070842000000005,0.0,0.016851398,0.0,0.024195419,0.0,0.02371226,2.020641,2.013684,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010858728,5.387068,0.0,0.083339604,0.0,0.043883452999999996,9.5,9.793472999999999,0.0,0.018784035,9.5,9.690332000000001,0.0,0.04216894400000001,0.341084548,74.318546,1.304635,73.982152,0.045689666,73.657333,1.670362,73.436687,0.030163752000000002,9.850261,1.0,1.0,74.395961,74.28548599999999,28.755013,73.499444,73.52251899999999,29.373287,73.264397,73.78102700000001,29.630795000000003,73.646834,74.01904499999999,28.972778
 10/25/2017,19:24:18.118,0.0,74.324106,0.0,7.579358,0.0,0.0,8.7347577e-05,75.877847,0.0,73.817817,0.023743406,5.71738,0.0,0.0,0.0,62.476404,0.0,81.515102,29.263928000000003,71.193437,0.0,0.0,0.0,127.79161,1.0,0.010448,103.605451,22.853822,9.972692,22.743728,1.0,11774.521999999999,1.0,0.00404,12.513784,42.044746999999994,0.0,2.578001,0.0,1.986811,0.0,1.983007,0.0,1.988745,10.0,8.995465,0.0,0.0,0.0,0.140227197,0.0,0.13758776,0.0,0.151171731,0.0,0.0,0.0,2.177825,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,18.709459,74.88860799999999,0.0,6.098465,0.0,15.653018,73.75499599999999,0.0,242.36185299999997,6.736594,0.0,97.12749699999999,74.094548,77.023749,112.62856799999999,82.841048,0.012287393999999998,0.0,67.089929,14.394809,19.544438,76.838103,75.203384,0.0,75.669388,75.837062,0.0,75.383264,0.0,5.7289330000000005,28.000961,10.0,47.0,60.8,24.529347,68.328418,28.908246999999996,0.0,15.183539000000001,15.420723,19.670486999999998,10.0,1.0,15.759333999999999,0.0,1057.194,10.0,0.0,0.0,72.872159,4.139622,4.798388,16.568087,8.24,1.0,87.734078,62.84896,59.243327,136.360386,2.9,0.0,14.926889000000001,15.088318,10.220488000000001,10.0,0.0,46.29613,19.436139999999998,23.094026,86.72975505486365,28.998895,0.0,0.049331238,0.0,0.045325585,0.0,0.01385581,0.0,0.019170563,0.0,0.023229101000000002,2.020931,2.013877,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010865836,5.386423000000001,0.0,0.084081019,0.0,0.051071951,9.5,9.791347,0.0,0.014500023,9.5,9.686853,0.0,0.043167473,0.42548308700000004,74.35905799999999,0.453615947,74.03351500000001,1.016273,73.556053,0.995173227,73.41715500000001,0.029519383,9.862183,1.0,1.0,74.39839599999999,74.28295899999999,28.752251,73.498836,73.52251899999999,29.432402000000003,73.267205,73.78149499999999,29.655516,73.645055,74.01923199999999,28.798858000000003
 10/25/2017,19:24:28.118,0.0,74.323216,0.0,7.1496710000000006,15.3623,0.0,0.0,75.83294599999999,0.0,73.818754,0.01099606,2.315691,23.577554,0.0,0.0,62.416295,0.0,81.51674200000001,29.252782,71.198631,0.0,0.0,0.0,156.739171,1.0,0.010448,103.54705600000001,22.851132,9.921501,22.828614,1.0,11793.766000000001,1.0,0.00404,12.81745,42.045817,0.0,2.578968,0.0,1.988004,0.0,1.9821689999999998,0.0,1.988584,10.0,8.982332000000001,0.0,0.0,0.0,0.137684324,0.0,0.13584959300000002,0.0,0.160484116,0.0,0.0,0.0,2.1713810000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,13.481322,74.900182,0.0,5.240011,0.0,4.2454339999999995,73.746315,0.0,242.38404599999998,6.734089999999999,0.0,97.130082,74.131434,77.026372,112.63488400000001,82.842548,0.00337262,0.0,67.077914,14.396245,19.552632,76.805743,75.198842,0.0,75.671261,75.830787,0.0,75.38359100000001,0.0,0.0,27.935577000000002,10.0,47.0,60.8,24.530033,68.32696800000001,28.902721000000003,0.0,14.992958999999999,15.168709,15.57874,10.0,1.0,15.771328,0.0,1051.644,10.0,0.0,0.0,72.871504,4.117979,4.7009360000000004,17.819153,8.24,1.0,87.80690200000001,62.827926,59.227672999999996,126.27530700000001,2.9,0.0,14.896232000000001,14.994454000000001,17.531164999999998,10.0,0.0,46.29464,19.760773,23.092171,88.07832329747842,28.994390000000003,0.0,0.054650082,0.0,0.052701816,0.0,0.01698024,0.0,0.015562973,0.0,0.019685932,2.020931,2.013651,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010876806000000001,5.387422,0.0,0.084274431,0.0,0.043561099000000006,9.5,9.793569999999999,0.0,0.0138236,9.5,9.676996,0.0,0.050865811,0.6294462239999999,74.329398,1.283535,74.061729,0.207453532,73.71159,1.234302,73.455496,0.030808122,9.865727,1.0,1.0,74.39839599999999,74.281601,28.8205,73.50126999999999,73.523362,29.3591,73.26655,73.779951,29.533071000000003,73.648472,74.0175,29.053527000000003
 10/25/2017,19:24:38.118,0.0,74.323544,0.0,6.397718,3.226107,0.0,0.000344895156,75.827877,0.0,73.82086,0.0207875,2.709571,0.0,0.0,0.0,62.697286,0.0,81.516367,29.243772999999997,71.193437,0.0,0.0,0.0,168.094293,1.0,0.010448,103.530823,22.843014,9.937647,22.831063,1.0,11804.243,1.0,0.00404,12.514595,42.045538,0.0,2.574682,0.0,1.9888419999999998,0.0,1.9813630000000002,0.0,1.988552,10.0,8.986806,0.0,0.0,0.0,0.140838775,0.0,0.139744373,0.0,0.182556723,0.0,0.0,0.0,2.175602,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,0.0,74.90814,0.0,6.527692,0.0,8.433028,73.725335,0.0,242.368366,6.734992999999999,0.0,97.130599,74.144821,77.024498,112.640775,82.845596,0.0,0.0,67.075623,14.397122,19.543209,76.80255799999999,75.193224,0.0,75.67098,75.821938,0.0,75.380361,0.0,15.876221,28.0625,10.0,47.0,60.8,24.516543,68.325659,28.895894000000002,0.0,14.999572,15.112906,9.529373,10.0,1.0,15.699363,0.0,1028.032,10.0,0.0,0.0,72.870427,4.150444,4.7111,16.279379000000002,8.24,1.0,87.871234,62.674078,59.279451,138.075972,2.9,0.0,14.941316,15.179791,5.6833800000000005,10.0,0.0,46.294872999999995,19.378519,23.088784,89.39336465933411,28.991,0.0,0.012969688,0.0,0.044810215,0.0,0.020040249,0.0,0.015466341000000002,0.0,0.01591729,2.020802,2.013394,2.018129,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010886633,5.385778,0.0,0.082759366,0.0,0.040724382,9.5,9.792667999999999,0.0,0.01955709,9.5,9.661760000000001,0.0,0.041234836000000004,0.474715568,74.367016,0.43954952399999997,74.04075,1.114738,73.660227,1.1710040000000002,73.501796,0.033385602,9.88377,1.0,1.0,74.398723,74.28029000000001,28.666644,73.497011,73.52251899999999,29.355553000000004,73.26861,73.77985699999999,29.779890999999996,73.64814399999999,74.016564,29.043433
 10/25/2017,19:24:48.118,0.0,74.32448000000001,0.0,5.681573,0.0,0.0,0.0,75.803978,0.0,73.819456,0.024574754,2.816993,0.0,0.0,0.0,63.79518100000001,0.0,81.517352,29.23207,71.21931,0.0,0.0,0.0,158.178553,1.0,0.010448,103.551103,22.831231,9.988288,22.805923,1.0,11742.128999999999,1.0,0.00404,12.665009,42.046888,0.0,2.57842,0.0,1.9882939999999998,0.0,1.9827169999999998,0.0,1.9881330000000002,10.0,8.995175,0.0,0.0,0.0,0.139358114,0.0,0.140677833,0.0,0.169119822,0.0,0.0,0.0,2.172895,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,11.476668,74.934907,0.0,5.848082,0.0,10.791558,73.714484,0.0,242.35297599999998,6.734992999999999,0.0,97.135346,74.145711,77.028432,112.649353,82.845221,0.007830007,0.0,67.078475,14.396006,19.58377,76.795955,75.188636,0.0,75.670512,75.810185,0.0,75.381204,0.0,5.5686279999999995,28.065960999999998,10.0,48.0,60.9,24.538722,68.3265,28.887257,0.0,15.105382999999998,15.033101,14.632022000000001,10.0,1.0,15.736545000000001,0.0,1053.361,10.0,0.0,0.0,72.872065,4.120985,4.785235,16.648283,8.24,1.0,87.908726,62.734776000000004,59.317381000000005,124.335252,2.9,0.0,14.779012,14.989073000000001,7.0300839999999996,10.0,0.0,46.293895,19.224029,23.086465,86.98278061723664,28.985985,0.0,0.00690943,0.0,0.042587682,0.0,0.025838161000000002,0.0,0.019782564,0.0,0.016142764,2.02106,2.013619,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010892307,5.386068,0.0,0.08014829799999999,0.0,0.043109802999999995,9.5,9.793215,0.0,0.025902582,9.5,9.660407000000001,0.0,0.044874635999999996,0.341084548,74.337355,0.854509002,74.01326,1.740694,73.634907,0.5802137470000001,73.495285,0.027908457999999997,9.877647999999999,1.0,1.0,74.400736,74.280197,28.687946999999998,73.49757199999999,73.52046,29.377228000000002,73.26659699999999,73.78027800000001,29.531912,73.648659,74.016798,28.95725
 10/25/2017,19:24:58.118,0.0,74.32214,0.0,6.003838,15.602779,0.0,9.1371756e-05,75.790942,0.0,73.820719,0.022819685,5.216079,0.0,0.0,0.0,64.111659,0.0,81.51688299999999,29.217672999999998,71.189554,0.0,0.0,0.0,146.983363,1.0,0.010448,103.594346,22.820469,10.092504,22.767398,1.0,11749.078000000001,1.0,0.00404,12.568517,42.049494,0.0,2.579548,0.0,1.987424,0.0,1.9828459999999999,0.0,1.9888419999999998,10.0,9.007826,0.0,0.0,0.0,0.136943994,0.0,0.137072747,0.0,0.15136506800000002,0.0,0.0,0.0,2.1718,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.134233999999999,0.0,9.167307000000001,74.92333199999999,0.0,5.705007,0.0,16.455239000000002,73.77525200000001,0.0,242.34940600000002,6.735855,0.0,97.138448,74.124225,77.029135,112.65043700000001,82.845455,0.02408636,0.0,67.092313,14.397360999999998,19.488719,76.81937099999999,75.18592,0.0,75.667375,75.80068,0.0,75.381625,0.0,13.215162,28.056731,10.0,48.0,60.9,24.531634,68.323882,28.918324,0.0,15.071114999999999,15.192110000000001,13.845765,10.0,1.0,15.720353,0.0,1050.088,10.0,0.0,0.0,72.8701,4.073489,4.804965,0.0,8.24,1.0,87.936881,62.772036,59.199978,134.692901,2.9,0.0,15.078975,14.995052,10.332714,10.0,0.0,46.292590000000004,19.376476,23.078160999999998,86.49173844980443,28.978833,0.0,0.0,0.0,0.050060546,0.0,0.023422363999999998,0.0,0.024195419,0.0,0.017882138,2.020931,2.013362,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010896585,5.386294,0.0,0.081824539,0.0,0.043883452999999996,9.5,9.792378,0.0,0.026772268999999998,9.5,9.777979,0.0,0.042684314,0.446582721,74.34820699999999,0.931874323,73.99011,0.6857119159999999,73.651545,1.6000290000000001,73.424389,0.031130307000000003,9.890858999999999,1.0,1.0,74.402422,74.278231,28.647708,73.498228,73.519664,29.394175,73.266503,73.780091,29.723884,73.64795699999999,74.015206,28.929687
 10/25/2017,19:25:08.118,0.0,74.32504200000001,0.0,3.855403,8.628877000000001,0.0,0.000497814034,75.881468,0.0,73.820205,0.028177265,2.029233,5.303831,0.0,0.0,63.82415,0.0,81.517352,29.221945,71.169624,0.0,0.0,0.0,142.26539,1.0,0.010448,103.67674,22.816619,10.149383,22.760051999999998,1.0,11780.402,1.0,0.00404,12.714877,42.052985,0.0,2.582416,0.0,1.987746,0.0,1.982492,0.0,1.987939,10.0,9.004671,0.0,0.0,0.0,0.13591397,0.0,0.13832809,0.0,0.156424045,0.0,0.0,0.0,2.168448,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,11.412519,74.949376,0.0,8.20883,0.0,13.872086999999999,73.723888,0.0,242.33763399999998,6.733721000000001,0.0,97.13967,74.09464100000001,77.026746,112.66146499999999,82.848409,0.023824161,0.0,67.10297299999999,14.399116000000001,19.539522,76.842833,75.18170699999999,0.0,75.667281,75.79051899999999,0.0,75.379237,0.0,8.806783,28.158654,10.0,48.0,60.9,24.475385,68.32608,28.955475,0.0,14.909994000000001,15.20111,0.0,10.0,1.0,15.91106,0.0,1046.864,10.0,0.0,0.0,72.873703,4.176897,4.921549,10.056128,8.24,1.0,87.960718,62.657852,59.016348,125.393464,2.9,0.0,14.872187,15.13256,0.0,10.0,0.0,46.291705,19.259192000000002,23.068372,84.62160436499461,28.97405,0.0,0.00613578,0.0,0.043972739000000004,0.0,0.021940676,0.0,0.024968473999999997,0.0,0.02165078,2.020963,2.013748,2.0184509999999998,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010900253,5.348642,0.0,0.08424219599999999,0.0,0.044141335999999996,9.5,9.79241,0.0,0.023261311,9.5,9.778881,0.0,0.03830367,0.601313377,74.327951,0.931874326,73.95755600000001,1.6000290000000001,73.543755,1.431232,73.425112,0.031130307000000003,9.87636,1.0,1.0,74.402187,74.278746,28.727003000000003,73.4979,73.519336,29.378017,73.26921800000001,73.77615899999999,29.702253000000002,73.65048399999999,74.013006,28.995683000000003
 10/25/2017,19:25:18.118,0.0,74.324199,0.0,3.4257160000000004,0.0,0.0,0.000296604987,75.812668,0.0,73.823013,0.019586663,4.750584,6.472965,0.0,0.0,63.307067,0.0,81.518898,29.213540000000002,71.160501,0.0,0.0,0.0,158.97820900000002,1.0,0.010448,103.713726,22.811377,10.188831,22.758093,1.0,11804.563999999998,1.0,0.00404,12.582301,42.053264,0.0,2.569946,0.0,1.98997,0.0,1.982298,0.0,1.988423,10.0,9.001033999999999,0.0,0.0,0.0,0.13761994800000002,0.0,0.13758776,0.0,0.141086,0.0,0.0,0.0,2.176053,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,10.594619999999999,74.91320400000001,0.0,6.6349979999999995,0.0,13.647466,73.71159,0.0,242.36170800000002,6.734417999999999,0.0,97.141738,74.082237,77.029556,112.66349199999999,82.849205,0.009403202,0.0,67.105591,14.397521,19.550174,76.84597099999999,75.180677,0.0,75.666719,75.783449,0.0,75.38022,0.0,13.968595,28.012115,10.0,48.0,60.9,24.460065,68.324443,28.947812,0.0,15.387345999999999,15.0049,0.0,10.0,1.0,15.772528,0.0,1054.05,10.0,0.0,0.0,72.87112900000001,4.090924,4.827086,18.813589999999998,8.24,1.0,88.01299300000001,62.751002,59.298717,126.355475,2.9,0.0,14.994817000000001,15.179791,0.0,10.0,0.0,46.290913,19.440223,23.055569000000002,85.14774476598555,28.968617,0.0,0.03440624,0.0,0.041653574,0.0,0.017817717,0.0,0.024581947000000003,0.0,0.022939205,2.020963,2.013877,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01090862,5.344226,0.0,0.08933539199999999,0.0,0.049137825999999996,9.5,9.791347,0.0,0.020297934,9.5,9.777238,0.0,0.044294845,0.291852067,74.276587,0.46768237100000004,74.05521800000001,1.522664,73.624055,1.621129,73.470688,0.037574005,9.873782,1.0,1.0,74.399519,74.27930699999999,28.699782,73.49920999999999,73.521349,29.446589000000003,73.268188,73.776206,29.615731,73.650672,74.01225699999999,28.940945000000003
 10/25/2017,19:25:28.118,0.0,74.322046,0.0,6.755791,0.035746956,0.0,0.000465620579,75.871329,0.0,73.819222,0.022727313,3.783789,0.0,0.0,0.0,62.593001,0.0,81.521289,29.223523999999998,71.195636,0.0,0.0,0.0,148.742607,1.0,0.010448,103.751324,22.813836,10.216904,22.678104,1.0,11782.434,1.0,0.00404,12.690145,42.054288,0.0,2.57407,0.0,1.9861659999999999,0.0,1.982298,0.0,1.989068,10.0,8.997944,0.0,0.0,0.0,0.138746537,0.0,0.137748701,0.0,0.14301936699999998,0.0,0.0,0.0,2.17673,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,18.035895999999997,74.921162,0.0,7.386145,0.0,6.9569410000000005,73.74486800000001,0.0,242.441603,6.731217,0.0,97.14089200000001,74.072313,77.031992,112.672211,82.84864300000001,0.009141003,0.0,67.095586,14.395128,19.499781,76.84803199999999,75.17651,0.0,75.66662600000001,75.774927,0.0,75.378863,0.0,8.854875,28.011346000000003,10.0,48.0,60.9,24.476757,68.325659,28.9408,0.0,15.416804999999998,15.18431,0.0,10.0,1.0,15.899666,0.0,1039.87,10.0,0.0,0.0,72.873703,4.196737000000001,4.901221,6.158576,8.24,1.0,88.057618,62.812902,58.950722999999996,121.62558899999999,2.9,0.0,14.986401,15.152887,0.0,10.0,0.0,46.290215,19.61082,23.050883,85.03653878048212,28.964902000000002,0.0,0.036082482,0.0,0.045261164000000007,0.0,0.0174634,0.0,0.022810362999999997,0.0,0.023132469,2.020931,2.012911,2.018354,2.023444,1.0,1.0,0.0,0.0,0.0,0.0,0.010915913999999999,5.3489,0.0,0.082856073,0.0,0.045559695,9.5,9.792958,0.0,0.01801098,9.5,9.777335,0.0,0.044101580999999994,0.193387106,74.334462,1.0936379999999999,73.998068,0.8685754170000001,73.68844,1.5085979999999999,73.462731,0.029841567000000003,9.870560000000001,1.0,1.0,74.402609,74.279214,28.677296000000002,73.49579399999999,73.519102,29.491121999999997,73.270762,73.779623,29.621525,73.649689,74.008045,28.932792
 10/25/2017,19:25:38.118,0.0,74.32405899999999,0.0,7.794200999999999,4.1719919999999995,0.0,0.000485741487,75.827877,0.0,73.818005,0.020325639,3.6405589999999997,24.058020000000003,0.0,0.0,63.364279,0.0,81.52086700000001,29.244840999999997,71.199286,0.0,0.0,0.0,162.97649099999998,1.0,0.010448,103.749677,22.829747,10.215803,22.714018,1.0,11778.264,1.0,0.00404,12.597708,42.056754999999995,0.0,2.570268,0.0,1.987198,0.0,1.982459,0.0,1.988552,10.0,9.003899,0.0,0.0,0.0,0.13993750300000002,0.0,0.137652136,0.0,0.151139508,0.0,0.0,0.0,2.17238,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,17.298182999999998,74.900906,0.0,5.132704,0.0,10.165826,73.72316500000001,0.0,242.559952,6.732489,0.0,97.144417,74.05560200000001,77.034193,112.678432,82.851784,0.0028482209999999997,0.0,67.080813,14.399035999999999,19.496503,76.83543399999999,75.169487,0.0,75.66583,75.764485,0.0,75.380548,0.0,10.073189999999999,28.061346,10.0,48.0,60.9,24.460751000000002,68.324303,28.933509,0.0,14.798772,15.033701,0.0,10.0,1.0,15.951839999999999,0.0,1047.73,10.0,0.0,0.0,72.873563,4.134812999999999,4.818716,0.352347422,8.24,1.0,88.13284,62.571312,59.176497,127.84659099999999,2.9,0.0,14.821091000000001,15.062012,0.0,10.0,0.0,46.287372999999995,19.126707,23.050744,84.95500442739895,28.959328999999997,0.0,0.002847767,0.0,0.044939057000000004,0.0,0.026128056,0.0,0.02632132,0.0,0.017656663,2.02077,2.013748,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010928325,5.348578,0.0,0.084338902,0.0,0.041465797,9.5,9.794858,0.0,0.0,9.5,9.778205,0.0,0.03988199,0.383283817,74.305524,0.38328383299999996,74.04726099999999,1.213203,73.54809499999999,1.585963,73.38966500000001,0.022753499,9.874426,1.0,1.0,74.40134499999999,74.27795,28.730159000000004,73.496964,73.518962,29.430037,73.27141800000001,73.774427,29.642769,73.649034,74.010385,29.076043
 10/25/2017,19:25:48.118,0.0,74.324714,0.0,4.893813,13.294177,0.0,0.00041330623,75.80325400000001,0.0,73.818894,0.019586663,3.031836,0.0,0.0,0.0,63.186125,0.0,81.52386700000001,29.247209,71.169483,0.0,0.0,0.0,137.067624,1.0,0.010448,103.791039,22.8509,10.143695,22.765276,1.0,11776.874,1.0,0.00404,12.73677,42.055778000000004,0.0,2.56537,0.0,1.9881,0.0,1.98117,0.0,1.989068,10.0,9.015326,0.0,0.0,0.0,0.137716513,0.0,0.139454679,0.0,0.154684014,0.0,0.0,0.0,2.1704779999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.280368,0.0,14.026588,74.948652,0.0,6.134233999999999,0.0,11.866535,73.706526,0.0,242.560434,8.077762,0.0,97.150574,74.026347,77.034521,112.685078,82.85333100000001,0.018842375,0.0,67.07781999999999,14.396006,19.560826000000002,76.82677,75.165835,0.0,75.664191,75.75788299999999,0.0,75.376896,0.0,6.209847,28.075961,10.0,48.0,60.9,24.45412,68.32243199999999,28.926033,0.0,14.905184,15.233512,9.224497999999999,10.0,1.0,15.879875,0.0,1052.093,10.0,0.0,0.0,72.87112900000001,4.166677,4.904211,9.270202000000001,8.24,1.0,88.180001,62.8117,59.351698,122.37916399999999,2.9,0.0,14.883007000000001,15.160062,14.276631,10.0,0.0,46.290168,19.398482,23.049167,86.39507911844179,28.952921000000003,0.0,0.0,0.0,0.044584741,0.0,0.026160267,0.0,0.022391624,0.0,0.01797877,2.020802,2.0135549999999998,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01093642,5.346611,0.0,0.078891116,0.0,0.043561099000000006,9.5,9.792313,0.0,0.026997742999999998,9.5,9.778044,0.0,0.044101580999999994,0.664612282,74.33807900000001,1.037372,74.019047,0.7208779740000001,73.614651,1.382,73.41715500000001,0.026941903,9.866371000000001,1.0,1.0,74.400736,74.276452,28.577881,73.499023,73.52158299999999,29.438707,73.26865600000001,73.775972,29.709978000000003,73.650391,74.009168,28.907946999999997
 10/25/2017,19:25:58.118,0.0,74.321765,0.0,4.106054,22.031595000000003,0.0,1.4912321e-05,75.819186,0.0,73.82203,0.028454381,4.28509,0.0,0.0,0.0,63.072425,0.0,81.52246099999999,29.252689,71.167425,0.0,0.0,0.0,148.262813,1.0,0.010448,103.853013,22.863889,10.158374,22.668962,1.0,11801.25,1.0,0.00404,12.774069,42.057871999999996,0.0,2.57117,0.0,1.987972,0.0,1.9820080000000002,0.0,1.9890029999999999,10.0,8.993727,0.0,0.0,0.0,0.138392466,0.0,0.138778725,0.0,0.168249807,0.0,0.0,0.0,2.167965,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.857258999999999,0.0,0.0,74.890778,0.0,4.846553,0.0,0.0,73.720271,0.0,242.557443,6.403448,0.0,97.15137299999999,73.98627900000001,77.03424,112.692242,82.85333100000001,0.0070434090000000005,0.0,67.078989,14.39449,19.580082,76.827566,75.163729,0.0,75.662974,75.75053199999999,0.0,75.37876899999999,0.0,14.4976,28.119038,10.0,48.0,60.9,24.480415,68.323695,28.916698999999998,0.0,15.026626,15.169309,13.605073999999998,10.0,1.0,15.767729999999998,0.0,1039.935,10.0,0.0,0.0,72.872908,4.15345,4.878502,15.55761,8.24,1.0,88.212005,62.91086,59.17228299999999,133.714857,2.9,0.0,15.122857000000002,15.118808999999999,15.479045000000001,10.0,0.0,46.287746000000006,19.564314000000003,23.066285,88.93716673154807,28.949298,0.0,0.0,0.0,0.043457369,0.0,0.022939205,0.0,0.018268665,0.0,0.015079813999999999,2.020963,2.013651,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010942206000000001,5.346869,0.0,0.082598189,0.0,0.040917795,9.5,9.793731,0.0,0.021779622999999998,9.5,9.779010000000001,0.0,0.042394419,0.221519952,74.325057,0.629446226,73.990833,1.114738,73.58065,0.882641845,73.48877399999999,0.033707786,9.872171,1.0,1.0,74.403358,74.279448,28.703333,73.499538,73.51929,29.337819,73.273992,73.776066,29.542340999999997,73.650063,74.007577,29.058574
