date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:26:08.118,0.0,74.323263,0.0,3.7121739999999996,16.901367999999998,0.0,0.000248314819,75.76124899999999,0.0,73.818426,0.023189172999999997,2.100847,18.100242,0.0,0.0,61.503073,0.0,81.528038,29.252364,71.156571,0.0,0.0,0.0,147.303226,1.0,0.010448,103.91767,22.867229000000002,10.163328,22.689694,1.0,11846.258,1.0,0.00404,12.83164,42.056104,0.0,2.5740380000000003,0.0,1.985167,0.0,1.981911,0.0,1.988648,10.0,8.980625999999999,0.0,0.0,0.0,0.139197173,0.0,0.13816714800000002,0.0,0.157132946,0.0,0.0,0.0,2.1704779999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,0.0,74.898736,0.0,5.1684730000000005,0.0,7.791250999999999,73.699292,0.0,242.599369,6.347711,0.0,97.155415,73.980755,77.036535,112.6954,82.856566,0.017531379,0.0,67.088994,14.398797,19.598109,76.80761600000001,75.162137,0.0,75.663816,75.746365,0.0,75.38064200000001,0.0,0.0,28.125961,10.0,48.0,60.9,24.536893,68.323461,28.908293,0.0,15.199171,15.220912,12.594172,10.0,1.0,15.934448999999999,0.0,1056.424,10.0,0.0,0.0,72.873469,4.1330089999999995,4.79241,4.955628,8.24,1.0,88.212802,62.673477,59.232490000000006,139.855692,2.9,0.0,15.048917999999999,14.97592,6.212443,10.0,0.0,46.285464000000005,19.3885,23.085722,89.27366404639925,28.944376000000002,0.0,0.054714553,0.0,0.048160119,0.0,0.017817717,0.0,0.015273078,0.0,0.01849414,2.020995,2.013587,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010943025,5.348513,0.0,0.08485466900000001,0.0,0.043561099000000006,9.5,9.791476,0.0,0.015337499,9.5,9.777657000000001,0.0,0.039527674,0.369217394,74.346036,0.397350256,73.960449,0.777143667,73.621161,1.135837,73.418602,0.030485937,9.868627,1.0,1.0,74.402281,74.277201,28.612596999999997,73.496496,73.519056,29.316538,73.275115,73.775878,29.628090999999998,73.65123299999999,74.005657,29.1203
 10/25/2017,19:26:18.118,0.0,74.32494799999999,0.0,6.469333,0.0,0.0,0.0,75.863363,0.0,73.821141,0.030578939,2.530535,0.0,0.0,0.0,62.04043299999999,0.0,81.525085,29.238525,71.080265,0.0,0.0,0.0,142.345356,1.0,0.010448,103.971645,22.868667000000002,10.201124,22.694264999999998,1.0,11797.935,1.0,0.00404,12.471214,42.058245,0.0,2.568141,0.0,1.988487,0.0,1.981557,0.0,1.9889709999999998,10.0,8.992728999999999,0.0,0.0,0.0,0.137716513,0.0,0.13617147599999999,0.0,0.15242842,0.0,0.0,0.0,2.1767939999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.717242,0.0,14.202997,74.832904,0.0,8.029986,0.0,10.101647999999999,73.72316500000001,0.0,242.60940499999998,6.347752,0.0,97.155039,74.018951,77.036488,112.70265800000001,82.853425,0.0,0.0,67.102131,14.394889000000001,19.503878,76.812252,75.158766,0.0,75.66456600000001,75.73419100000001,0.0,75.379565,0.0,12.141121,27.975577,10.0,48.0,60.9,24.534607,68.32210500000001,28.901142,0.0,15.241856,15.36912,13.605073999999998,10.0,1.0,15.856487,0.0,1059.44,10.0,0.0,0.0,72.87258,4.096936,4.76431,23.657460999999998,8.24,1.0,88.25222099999999,62.753406000000005,59.26680699999999,129.834747,2.9,0.0,14.968367,15.099079999999999,15.751592,10.0,0.0,46.286209,19.055701000000003,23.093562,85.97892897474723,28.937503000000003,0.0,0.044141335999999996,0.0,0.044906847,0.0,0.015079813999999999,0.0,0.018622982,0.0,0.023841102000000003,2.020963,2.013941,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010950122,5.345064,0.0,0.078246408,0.0,0.042239447,9.5,9.792925,0.0,0.015337499,9.5,9.777496000000001,0.0,0.042748735,0.45361593299999997,74.356164,0.42548309799999995,73.960449,0.671645492,73.732569,1.283535,73.442475,0.055616360999999996,9.867338,1.0,1.0,74.39970600000001,74.27565600000001,28.713590000000003,73.49682299999999,73.51816600000001,29.290133,73.27212,73.773351,29.609551,73.651935,74.005143,28.899406
 10/25/2017,19:26:28.118,0.0,74.32448000000001,0.0,3.389909,0.0,0.0,0.000119541024,75.851051,0.0,73.819456,0.023189172999999997,4.535741000000001,24.106067000000003,0.0,0.0,62.965967000000006,0.0,81.52574200000001,29.226543,71.067352,0.0,0.0,0.0,139.866421,1.0,0.010448,103.997292,22.855632,10.195803,22.660474,1.0,11826.373,1.0,0.00404,12.659738,42.059176,0.0,2.560279,0.0,1.988487,0.0,1.982234,0.0,1.9890349999999999,10.0,8.990991000000001,0.0,0.0,0.0,0.13646117,0.0,0.138231525,0.0,0.144598283,0.0,0.0,0.0,2.172766,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,17.041587,74.90741700000001,0.0,7.099994000000001,0.0,19.920835,73.690611,0.0,242.577706,6.346480000000001,0.0,97.157954,74.057147,77.03438,112.709492,82.853612,0.021988766,0.0,67.10736700000001,14.39465,19.539931,76.80972299999999,75.15469300000001,0.0,75.665174,75.724686,0.0,75.37759799999999,0.0,7.0113710000000005,28.077115000000003,10.0,48.0,60.9,24.604346,68.322666,28.896684000000004,0.0,15.272517,15.419523000000002,0.014057088,10.0,1.0,15.801314000000001,0.0,1047.875,10.0,0.0,0.0,72.871785,4.108359,4.746972,23.577264000000003,8.24,1.0,88.29440799999999,62.80749300000001,59.205999,130.973126,2.9,0.0,15.019463,15.018966,0.0,10.0,0.0,46.283926,19.753967000000003,23.098294,85.42216750854355,28.931559000000004,0.0,0.035083183999999996,0.0,0.045035689000000004,0.0,0.018043191,0.0,0.024195419,0.0,0.023969945,2.020931,2.013297,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010957797,5.327624,0.0,0.080438416,0.0,0.045527459000000006,9.5,9.792829,0.0,0.017785506,9.5,9.77711,0.0,0.042684314,0.502848416,74.353994,1.262435,73.93440600000001,1.501564,73.64648100000001,1.649262,73.467795,0.034029971,9.861216,1.0,1.0,74.39989399999999,74.27369,28.606679999999997,73.494577,73.516388,29.360282,73.271464,73.773117,29.708820000000003,73.652169,74.003411,28.910664
 10/25/2017,19:26:38.118,0.0,74.323029,0.0,7.364514,11.498597,0.0,0.0,75.782976,0.0,73.817256,0.026052707,4.464126,0.0,0.0,0.0,63.197712,0.0,81.528226,29.229003999999996,71.02571400000001,0.0,0.0,0.0,152.900821,1.0,0.010448,104.03183299999999,22.852802,10.213051,22.653617999999998,1.0,11823.594,1.0,0.00404,12.375938,42.063179,0.0,2.5549939999999998,0.0,1.9871009999999998,0.0,1.982878,0.0,1.9897770000000001,10.0,9.003641,0.0,0.0,0.0,0.136750865,0.0,0.13871434900000001,0.0,0.160484116,0.0,0.0,0.0,2.170156,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.252246,0.0,19.383023,74.92333199999999,0.0,6.849612,0.0,12.588533,73.763677,0.0,242.551653,6.346931,0.0,97.160257,74.069177,77.03896999999999,112.71741000000002,82.85619100000001,0.024348559,0.0,67.0925,14.399754000000001,19.557548999999998,76.813563,75.154552,0.0,75.66470600000001,75.71040500000001,0.0,75.377271,0.0,6.690761,28.029422999999998,10.0,48.0,60.9,24.587426,68.320328,28.892412,0.0,14.71761,15.144707,0.0,10.0,1.0,15.756335,0.0,1057.8039999999999,10.0,0.0,0.0,72.873937,4.212969999999999,4.986118,0.0,8.24,1.0,88.34523100000001,62.65965500000001,59.351698,138.30044099999998,2.9,0.0,14.975581,14.862924,0.0,10.0,0.0,46.280852,19.124666,23.100242,85.65963746245237,28.92803,0.0,0.0007524651669999999,0.0,0.044488109000000005,0.0,0.023390154,0.0,0.025097316,0.0,0.020781094,2.02077,2.013651,2.0182900000000004,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.010967012,5.33491,0.0,0.08179230400000001,0.0,0.051555482,9.5,9.793569999999999,0.0,0.019396036999999998,9.5,9.777335,0.0,0.04300642,0.502848414,74.315652,0.854508997,73.99228000000001,0.833409359,73.685547,0.819342937,73.491668,0.014054506000000001,9.863149,1.0,1.0,74.398255,74.275609,28.668615999999997,73.497338,73.515077,29.372892999999998,73.275021,73.773398,29.645859,73.65179499999999,74.002147,28.935121999999996
 10/25/2017,19:26:48.118,0.0,74.326212,0.0,3.998632,12.973538000000001,0.0,0.000196000459,75.87495,0.0,73.819034,0.01810871,4.6431629999999995,0.0,0.0,0.0,63.532295,0.0,81.52747600000001,29.217719,70.98127,0.0,0.0,0.0,151.14157600000001,1.0,0.010448,104.050892,22.845055,10.228278999999999,22.678431,1.0,11806.595,1.0,0.00404,12.489864,42.066018,0.0,2.551933,0.0,1.987198,0.0,1.982911,0.0,1.98852,10.0,9.006313,0.0,0.0,0.0,0.137362442,0.0,0.137941831,0.0,0.154297341,0.0,0.0,0.0,2.169125,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,7.403211,74.926226,0.0,7.350376,0.0,19.840613,73.689164,0.0,242.56771899999998,6.3457,0.0,97.163077,74.07217299999999,77.03850200000001,112.723726,82.86031700000001,0.010451999,0.0,67.081046,14.397521,19.552223,76.812252,75.149964,0.0,75.664472,75.701274,0.0,75.379518,0.0,8.838844,28.073653999999998,10.0,48.0,60.9,24.570963,68.32131,28.882984999999998,0.0,14.880535,15.127305999999999,4.073711,10.0,1.0,15.817506,0.0,1049.928,10.0,0.0,0.0,72.874125,4.177499,4.878502,0.0,8.24,1.0,88.400418,62.93069200000001,59.125924,140.673401,2.9,0.0,14.937710000000001,15.068589000000001,5.555123,10.0,0.0,46.283787,19.494215,23.091104,86.78927843287715,28.921668,0.0,0.0005912880829999999,0.0,0.043425158,0.0,0.021844044,0.0,0.024453104,0.0,0.018816246000000002,2.020802,2.01378,2.018193,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.010977101999999999,5.316148,0.0,0.083533016,0.0,0.044979457,9.5,9.791573,0.0,0.025838161000000002,9.5,9.779010000000001,0.0,0.040300728,0.270752433,74.320716,0.6083465889999999,74.023388,0.08788893800000001,73.624055,0.791210092,73.388941,0.028875012999999998,9.890537,1.0,1.0,74.399051,74.271443,28.814188,73.495887,73.51535799999999,29.321661,73.27160500000001,73.772836,29.663627,73.649314,74.000415,29.049256
 10/25/2017,19:26:58.118,0.0,74.325885,0.0,5.860608999999999,32.692848,0.0,0.0,75.844533,0.0,73.81819200000001,0.026052707,4.67897,0.0,0.0,0.0,63.166571,0.0,81.52949100000001,29.209128000000003,71.132289,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,104.087974,22.842457,10.239839,22.651659,1.0,11876.407,1.0,0.00404,12.796368,42.065134,0.0,2.554446,0.0,1.989068,0.0,1.9823950000000001,0.0,1.989293,10.0,9.005798,0.0,0.0,0.0,0.137298065,0.0,0.137909642,0.0,0.156649604,0.0,0.0,0.0,2.167063,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,20.120735999999997,74.944312,0.0,7.350376,0.0,12.556445,73.71593100000001,0.0,242.57833399999998,6.406403,0.0,97.164675,74.065573,77.04117099999999,112.72820300000001,82.862098,0.011762995,0.0,67.078007,14.397839999999999,19.55632,76.810754,75.14780999999999,0.0,75.662739,75.691816,0.0,75.37694300000001,0.0,13.135010000000001,28.096731,10.0,48.0,60.9,24.584910999999998,68.317662,28.87639,0.0,14.922018,15.180709,0.206609593,10.0,1.0,15.855887,0.0,1065.472,10.0,0.0,0.0,72.874359,4.210565,5.0076410000000005,0.0,8.24,1.0,88.438711,62.821916,59.210213,132.784913,2.9,0.0,14.827703,15.296373999999998,0.0,10.0,0.0,46.280712,19.560230999999998,23.088645,85.60768019271256,28.920228,0.0,0.0,0.0,0.051510022999999995,0.0,0.022778152000000003,0.0,0.024517525,0.0,0.019653722,2.020867,2.013684,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010984626,5.311216,0.0,0.084145489,0.0,0.044657103,9.5,9.792281,0.0,0.025419422999999997,9.5,9.778236999999999,0.0,0.045325585,0.42548308700000004,74.306248,0.847475785,73.948151,0.305918498,73.637077,1.417166,73.435964,0.022753499,9.879582000000001,1.0,1.0,74.398349,74.272848,28.777499,73.492517,73.516762,29.321661,73.27329,73.77180600000001,29.689120000000003,73.65198199999999,73.996249,29.008494
 10/25/2017,19:27:08.118,0.0,74.326633,0.0,6.4335260000000005,14.945469000000001,0.0,0.0,75.777182,0.0,73.818613,0.024759497999999998,4.392512,0.0,0.0,0.0,62.94061899999999,0.0,81.53206899999999,29.207549,71.181273,0.0,0.0,0.0,149.222401,1.0,0.010448,104.11766800000001,22.837401,10.21195,22.716956,1.0,11867.319,1.0,0.00404,12.643927,42.068298999999996,0.0,2.553802,0.0,1.987391,0.0,1.9821369999999998,0.0,1.9895509999999998,10.0,9.002772,0.0,0.0,0.0,0.136943994,0.0,0.139197173,0.0,0.16096745699999998,0.0,0.0,0.0,2.167578,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.823019,0.0,16.303875,74.850989,0.0,7.386145,0.0,20.803278,73.696398,0.0,242.56434199999998,6.406936,0.0,97.167683,73.99400200000001,77.03854799999999,112.734801,82.860879,0.022250965,0.0,67.092734,14.399116000000001,19.571479,76.742614,75.14678,0.0,75.66503399999999,75.678987,0.0,75.374742,0.0,7.973199,28.0075,10.0,48.0,60.9,24.526375,68.32102900000001,28.871561,0.0,15.287547,15.194510000000001,0.0,10.0,1.0,15.751538,0.0,1059.4560000000001,10.0,0.0,0.0,72.873142,4.045833,5.112268,0.0,8.24,1.0,88.498311,62.883816,59.404078000000005,120.80788000000001,2.9,0.0,14.781417000000001,14.957385999999998,0.0,10.0,0.0,46.282156,19.447256,23.080109,86.07550194302382,28.918278000000004,0.0,0.003299063,0.0,0.044423687999999996,0.0,0.023422363999999998,0.0,0.025193947999999997,0.0,0.02165078,2.020963,2.013619,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010995737,5.309121,0.0,0.083371839,0.0,0.044560397,9.5,9.792119999999999,0.0,0.022649309,9.5,9.778334,0.0,0.049126438,0.369217394,74.345313,0.5098816420000001,73.972024,0.981106803,73.552436,0.903741476,73.40919699999999,0.008255178,9.884093,1.0,1.0,74.399238,74.27149,28.612596999999997,73.4935,73.51357900000001,29.389051000000002,73.273758,73.769091,29.648563,73.652169,73.996904,28.999177000000003
 10/25/2017,19:27:18.118,0.0,74.327804,0.0,5.07285,1.350368,0.0,0.0,75.758353,0.0,73.82057900000001,0.02439001,2.709571,20.58265,0.0,0.0,63.57792,0.0,81.53352199999999,29.205088,71.22731,0.0,0.0,0.0,140.98594,1.0,0.010448,104.15955100000001,22.832113,10.201124,22.664392000000003,1.0,11829.046,1.0,0.00404,12.470809,42.071138,0.0,2.558152,0.0,1.987714,0.0,1.9835880000000001,0.0,1.9890029999999999,10.0,9.004382000000001,0.0,0.0,0.0,0.13906842,0.0,0.136750865,0.0,0.152009523,0.0,0.0,0.0,2.166805,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.502628,0.0,18.773608,74.883544,0.0,7.743834,0.0,6.4916529999999995,73.72750500000001,0.0,242.558987,6.408291,0.0,97.171584,73.987636,77.044028,112.740174,82.863223,0.023824161,0.0,67.10297299999999,14.398797,19.571888,76.761065,75.14308199999999,0.0,75.661101,75.664425,0.0,75.37315,0.0,7.9411380000000005,28.096346,10.0,48.0,60.9,24.515628,68.32210500000001,28.862413,0.0,14.817409,15.124906,0.0,10.0,1.0,15.803711999999999,0.0,1056.136,10.0,0.0,0.0,72.871363,4.111966000000001,4.861164,0.0,8.24,1.0,88.533742,62.921677,59.204795,136.56882199999998,2.9,0.0,14.780814999999999,15.180389000000002,0.0,10.0,0.0,46.278989,19.367856,23.080527,85.83039387259065,28.91108,0.0,0.002235294,0.0,0.041750206,0.0,0.023035837000000003,0.0,0.025000685,0.0,0.021779622999999998,2.02077,2.013265,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.011003114,5.309057,0.0,0.086305262,0.0,0.041336855,9.5,9.792539,0.0,0.023003626,9.5,9.772825,0.0,0.045647691,0.235586374,74.33590799999999,0.882641844,74.02628100000001,0.0,73.636353,1.761793,73.443922,0.017276356,9.883448,1.0,1.0,74.397132,74.271022,28.637845000000002,73.49396800000001,73.516154,29.417426000000003,73.273477,73.770449,29.685258,73.654697,73.995453,28.937839
 10/25/2017,19:27:28.118,0.0,74.327851,0.0,3.6405589999999997,13.855295000000002,0.0,0.0,75.79818399999999,0.0,73.819175,0.027530661,3.4973300000000003,0.0,0.0,0.0,63.798802,0.0,81.531882,29.201837,71.183379,0.0,0.0,0.0,147.303226,1.0,0.010448,104.204211,22.8342,10.22516,22.647578,1.0,11871.382,1.0,0.00404,12.802855000000001,42.073977,0.0,2.5578939999999997,0.0,1.987585,0.0,1.982234,0.0,1.989712,10.0,9.005669000000001,0.0,0.0,0.0,0.13726587699999998,0.0,0.137459006,0.0,0.155425139,0.0,0.0,0.0,2.172154,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,5.67119,74.897289,0.0,11.928796,0.0,10.518803,73.73691,0.0,242.577465,6.40866,0.0,97.172336,74.007062,77.045339,112.74601899999999,82.866552,0.013336191,0.0,67.091799,14.398876999999999,19.56943,76.767341,75.143222,0.0,75.661569,75.652204,0.0,75.369873,0.0,10.522043,28.048269,10.0,48.0,60.9,24.578737,68.318831,28.857583,0.0,14.950273999999999,15.111706,1.95563,10.0,1.0,15.758135000000001,0.0,1054.1789999999999,10.0,0.0,0.0,72.874312,4.192529,4.721264,0.0,8.24,1.0,88.567109,62.845955000000004,59.362536,131.999271,2.9,0.0,14.877597,15.323278,0.0,10.0,0.0,46.277498,19.666627,23.073335999999998,85.00688764071185,28.905693,0.0,0.0,0.0,0.044713583,0.0,0.022842572999999998,0.0,0.025387212000000003,0.0,0.019299405,2.020867,2.0131360000000003,2.018322,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.011010271,5.426428,0.0,0.08269489599999999,0.0,0.043593334000000004,9.5,9.792636,0.0,0.023905523999999997,9.5,9.760553,0.0,0.04278094599999999,0.16525425900000001,74.288886,0.538014488,74.002408,0.7419776090000001,73.728229,1.5929959999999999,73.432347,0.023397868999999998,9.879904,1.0,1.0,74.395587,74.267886,28.691892,73.49209599999999,73.514235,29.406786,73.27296199999999,73.77073,29.638906,73.652404,73.99269100000001,28.996847999999996
 10/25/2017,19:27:38.118,0.0,74.32593100000001,0.0,7.471936,1.334336,0.0,0.0,75.83584300000001,0.0,73.818566,0.029839962,5.3951150000000005,0.0,0.0,0.0,63.04418100000001,0.0,81.532725,29.19292,71.157787,0.0,0.0,0.0,142.66521799999998,1.0,0.010448,104.252495,22.831695,10.247361,22.663086,1.0,11848.716999999999,1.0,0.00404,12.68528,42.075140999999995,0.0,2.550032,0.0,1.9868759999999999,0.0,1.9819759999999997,0.0,1.989197,10.0,9.00995,0.0,0.0,0.0,0.13758776,0.0,0.139712185,0.0,0.159324095,0.0,0.0,0.0,2.17122,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.998805,0.0,11.011588,74.919715,0.0,10.283427,0.0,6.5558309999999995,73.714484,0.0,242.60559300000003,6.407018,0.0,97.176096,74.03163599999999,77.04435600000001,112.754644,82.863364,0.004159218,0.0,67.075296,14.396325,19.503058,76.775302,75.14200500000001,0.0,75.663816,75.63975,0.0,75.373244,0.0,9.848764,28.041731,10.0,48.0,60.9,24.575764000000003,68.319393,28.850757,0.0,14.999572,15.202910999999999,15.193634,10.0,1.0,15.720953,0.0,1054.0339999999999,10.0,0.0,0.0,72.873048,4.199743,4.7672989999999995,7.249249000000001,8.24,1.0,88.373059,62.815906999999996,59.269216,134.789102,2.9,0.0,15.027277999999999,15.120004999999999,14.677435999999998,10.0,0.0,46.276194,19.349935000000002,23.066007,87.41472885001143,28.904764,0.0,0.0,0.0,0.045164532,0.0,0.025741529,0.0,0.023486786000000003,0.0,0.017270136000000002,2.020867,2.013362,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010980581000000001,5.426686,0.0,0.08472572699999999,0.0,0.042465095,9.5,9.792797,0.0,0.026740057999999997,9.5,9.739841,0.0,0.043554000999999995,0.29888527800000003,74.317099,0.9318743290000001,74.006025,0.17228747600000002,73.556053,0.924841111,73.41064399999999,0.024042239,9.879904,1.0,1.0,74.398208,74.269243,28.654414000000003,73.49190899999999,73.513486,29.356340999999997,73.273664,73.769091,29.6447,73.653761,73.99063199999999,28.970837
 10/25/2017,19:27:48.118,0.0,74.326212,0.0,4.1418610000000005,16.644856,0.0,0.000630611999,75.951716,0.0,73.81720899999999,0.027345916,4.1418610000000005,0.0,0.0,0.0,63.488843,0.0,81.533007,29.186465000000002,71.156571,0.0,0.0,0.0,158.178553,1.0,0.010448,104.291037,22.834479,10.305708000000001,22.716303,1.0,11852.031,1.0,0.00404,12.42459,42.07947,0.0,2.557185,0.0,1.9886810000000001,0.0,1.982363,0.0,1.989164,10.0,9.010658,0.0,0.0,0.0,0.136493358,0.0,0.13758776,0.0,0.163706394,0.0,0.0,0.0,2.170865,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.286485,0.0,12.727572,74.927673,0.0,8.459213,0.0,13.487020999999999,73.712313,0.0,242.620068,6.404843,0.0,97.178446,74.02835999999999,77.045948,112.758132,82.867583,0.0057324130000000004,0.0,67.06141099999999,14.395128,19.503058,76.787993,75.14219200000001,0.0,75.662412,75.628793,0.0,75.37123100000001,0.0,4.27016,28.069038,10.0,46.0,60.9,24.535521,68.320375,28.844672999999997,0.0,15.140854000000001,15.204710999999998,13.316244000000001,10.0,1.0,15.779724,0.0,1053.28,10.0,0.0,0.0,72.874078,4.116175,5.051285,9.558909,8.24,1.0,88.192061,62.913264,59.327014,141.202507,2.9,0.0,15.065149,15.240773,11.647353,10.0,0.0,46.276241,19.478562,23.067304999999998,87.48924315350536,28.900074,0.0,0.0,0.0,0.048385594000000004,0.0,0.025934792999999998,0.0,0.022423835,0.0,0.017527821000000002,2.020867,2.013394,2.018,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.010952381,5.427943,0.0,0.08388760599999999,0.0,0.042626272,9.5,9.793924,0.0,0.026965532,9.5,9.738585,0.0,0.041717996,0.502848414,74.34241899999999,0.95297396,74.024111,0.094922147,73.69422800000001,0.931874322,73.472135,0.022109128999999998,9.875071,1.0,1.0,74.397834,74.269384,28.503714000000002,73.487463,73.510958,29.340971999999997,73.27071600000001,73.769325,29.704571,73.65460300000001,73.991849,29.027128
 10/25/2017,19:27:58.118,0.0,74.326961,0.0,4.571548,29.149784999999998,0.0,0.0006265878239999999,75.970546,0.0,73.819128,0.012196897,3.461523,25.451372,0.0,0.0,63.686551,0.0,81.533335,29.182053000000003,71.136781,0.0,0.0,0.0,154.819996,1.0,0.010448,104.30557900000001,22.82752,10.30424,22.719405,1.0,11841.553999999998,1.0,0.00404,12.489053,42.081006,0.0,2.562695,0.0,1.987359,0.0,1.9826529999999998,0.0,1.988262,10.0,8.992503999999998,0.0,0.0,0.0,0.136943994,0.0,0.136879618,0.0,0.17015095100000002,0.0,0.0,0.0,2.170768,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,9.022972,74.844479,0.0,7.171532000000001,0.0,19.230925,73.680483,0.0,242.6123,6.4069769999999995,0.0,97.179245,74.005891,77.04726,112.76755800000001,82.865708,0.012025195,0.0,67.061317,14.395207999999998,19.543619,76.793098,75.141677,0.0,75.663208,75.622472,0.0,75.371886,0.0,13.391497,28.057884,10.0,46.0,60.9,24.557472,68.318411,28.842909000000002,0.0,15.101175,15.245513,17.841235,10.0,1.0,15.641191000000001,0.0,1048.516,10.0,0.0,0.0,72.873563,4.181106,4.818118,8.692787,8.24,1.0,88.103183,62.834537,59.321594999999995,142.260719,2.9,0.0,14.845737,15.051251,8.39282,10.0,0.0,46.2768,19.469941,23.069625,87.96641522014534,28.896777,0.0,0.0,0.0,0.04384389599999999,0.0,0.025065106,0.0,0.01852635,0.0,0.014016863999999999,2.02106,2.013426,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010938563,5.4290389999999995,0.0,0.082598189,0.0,0.044786045,9.5,9.792861,0.0,0.025065106,9.5,9.739486,0.0,0.041138204,0.763077245,74.322163,0.63647944,73.952492,0.24261959,73.56979799999999,1.550797,73.441028,0.027586272999999998,9.845106,1.0,1.0,74.398115,74.266341,28.571963,73.489194,73.509975,29.337425,73.272494,73.76707900000001,29.656288,73.653761,73.989836,29.038386
 10/25/2017,19:28:08.118,0.0,74.330332,0.0,4.320897,6.416466000000001,0.0,0.0,75.982857,0.0,73.818894,0.024297637999999996,3.4257160000000004,10.717081,0.0,0.0,63.898019,0.0,81.53361600000001,29.177315999999998,71.107213,0.0,0.0,0.0,151.701336,1.0,0.010448,104.30675600000001,22.823531,10.315432000000001,22.677451,1.0,11847.969,1.0,0.00404,12.748122,42.086219,0.0,2.564597,0.0,1.984651,0.0,1.9822009999999999,0.0,1.988358,10.0,8.993405000000001,0.0,0.0,0.0,0.13671867599999998,0.0,0.13887529,0.0,0.17082762899999998,0.0,0.0,0.0,2.16716,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.071872,0.0,0.0,74.890055,0.0,6.491923,0.0,7.807296000000001,73.72316500000001,0.0,242.61326499999998,6.408044,0.0,97.181407,73.99063199999999,77.047775,112.773025,82.867677,0.021202167999999997,0.0,67.076324,14.394410999999998,19.546077,76.768043,75.13835300000001,0.0,75.66227099999999,75.61418499999999,0.0,75.372916,0.0,7.091523,28.118654,10.0,46.0,60.9,24.536664000000002,68.318738,28.834736,0.0,15.239451,15.118306,6.40039,10.0,1.0,15.794717000000002,0.0,1023.685,10.0,0.0,0.0,72.870334,4.1047519999999995,4.970574,8.580511,8.24,1.0,88.058838,63.017231,59.330626,130.620389,2.9,0.0,15.006839000000001,15.122395999999998,9.980006,10.0,0.0,46.274564,19.309554000000002,23.067723,89.61040060090495,28.891111,0.0,0.0,0.0,0.051960972,0.0,0.02058783,0.0,0.01797877,0.0,0.015562973,2.020834,2.013329,2.0185150000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010931692,5.423978,0.0,0.079600296,0.0,0.046881347000000004,9.5,9.793505,0.0,0.019718143,9.5,9.73997,0.0,0.044262634,0.5309812620000001,74.270077,1.149904,73.980705,0.37625061200000004,73.71520699999999,1.4663979999999999,73.444645,0.02082039,9.873138,1.0,1.0,74.400362,74.265451,28.710434000000003,73.487041,73.510818,29.288163,73.274413,73.76459799999999,29.731609000000002,73.65460300000001,73.989602,28.943274
 10/25/2017,19:28:18.118,0.0,74.327617,0.0,3.8195959999999998,22.608745000000003,0.0,0.0,75.935784,0.0,73.818051,0.025221359,4.571548,32.674378000000004,0.0,0.0,63.005798,0.0,81.537741,29.169607,71.060007,0.0,0.0,0.0,160.657488,1.0,0.010448,104.137621,22.816155,10.320753,22.754502,1.0,11873.306,1.0,0.00404,12.638656,42.086777000000005,0.0,2.56015,0.0,1.9868430000000001,0.0,1.9816529999999999,0.0,1.988648,10.0,8.981463,0.0,0.0,0.0,0.137941831,0.0,0.138456843,0.0,0.161483022,0.0,0.0,0.0,2.1665799999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,0.0,74.85316,0.0,5.91962,0.0,10.952002,73.729676,0.0,242.61755899999997,5.931043,0.0,97.184744,73.981177,77.050163,112.781603,82.870631,0.0075678080000000005,0.0,67.085955,14.39768,19.566152,76.755914,75.13545,0.0,75.662599,75.60725500000001,0.0,75.373993,0.0,0.0,28.044038,10.0,46.0,60.9,24.517457,68.315184,28.827863,0.0,15.185944000000001,15.038502,12.850909,10.0,1.0,15.734746,0.0,1051.725,10.0,0.0,0.0,72.873984,4.119782,4.951442,13.504579000000001,8.24,1.0,88.069819,62.906052,59.58831,129.786646,2.9,0.0,14.837321,15.070979999999999,14.452985,10.0,0.0,46.272048,19.272123,23.060532000000002,91.48553650600309,28.885957,0.0,0.051974543,0.0,0.045228952999999995,0.0,0.018107612,0.0,0.01540192,0.0,0.018075402,2.020995,2.0131360000000003,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010933668,5.4242360000000005,0.0,0.083049485,0.0,0.04362557,9.5,9.792925,0.0,0.016593713,9.5,9.733431,0.0,0.044327056,0.193387106,74.30118399999999,1.1639700000000002,73.96913,1.7547599999999999,73.520605,1.649262,73.476476,0.029519383,9.871849000000001,1.0,1.0,74.398677,74.262877,28.717928999999998,73.48610500000001,73.510912,29.303927,73.272026,73.762773,29.58483,73.65535200000001,73.988853,28.991413
 10/25/2017,19:28:28.118,0.0,74.325744,0.0,3.5331379999999997,7.875375,0.0,0.000505862393,75.965476,0.0,73.817771,0.022912057000000003,2.960222,5.015552,0.0,0.0,63.265786999999996,0.0,81.535256,29.161572999999997,71.043913,0.0,0.0,0.0,73.734838,1.0,0.010448,103.994939,22.810032,10.236169,22.758582999999998,1.0,11803.601999999999,1.0,0.00404,12.838532,42.095249,0.0,2.567368,0.0,1.988068,0.0,1.9826849999999998,0.0,1.9882939999999998,10.0,8.972643,0.0,0.0,0.0,0.138971855,0.0,0.138907479,0.0,0.157197392,0.0,0.0,0.0,2.163679,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,8.654116,74.920438,0.0,5.991158,0.0,11.401246,73.679036,0.0,242.62841400000002,3.272875,0.0,97.185684,73.986981,77.05006999999999,112.78447800000001,82.86763,0.0,0.0,67.07945699999999,14.397201999999998,19.573527,76.742145,75.13723,0.0,75.66082,75.60135600000001,0.0,75.373572,0.0,0.0,27.920961,10.0,46.0,60.9,24.523173999999997,68.314576,28.824752,0.0,15.121616,15.050502,5.7745940000000004,10.0,1.0,15.781523000000002,0.0,1048.853,10.0,0.0,0.0,72.871738,4.120985,4.742189,4.955628,8.24,1.0,88.087744,63.135020999999995,59.690059,122.651734,2.9,0.0,14.865573999999999,15.215663000000001,8.697431,10.0,0.0,46.272374,19.534596,23.057239000000003,88.57850236379541,28.884564,0.0,0.054424434,0.0,0.042877578,0.0,0.013630336000000002,0.0,0.019718143,0.0,0.023229101000000002,2.021028,2.013587,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010936807,5.425719,0.0,0.082727131,0.0,0.04249733,9.5,9.792732,0.0,0.01437118,9.5,9.725056,0.0,0.040944941,0.411416664,74.33590799999999,1.0866049999999998,73.922831,0.48878199200000005,73.545925,0.5450476879999999,73.477923,0.023720053999999997,9.869914999999999,1.0,1.0,74.39914499999999,74.264562,28.736076,73.48807099999999,73.507261,29.415062,73.272541,73.76076,29.689506,73.65685,73.98543599999999,28.945991999999997
 10/25/2017,19:28:38.118,0.0,74.32794399999999,0.0,5.645766,0.0,0.0,0.000103444301,75.924921,0.0,73.81730300000001,0.021988336,2.45892,3.093688,0.0,0.0,62.890648999999996,0.0,81.540881,29.164265999999998,71.086347,0.0,0.0,0.0,143.30494299999998,1.0,0.010448,103.893153,22.810589,10.253233,22.757767,1.0,11802.853000000001,1.0,0.00404,12.461889,42.099717,0.0,2.559312,0.0,1.9869720000000002,0.0,1.9818790000000002,0.0,1.9882939999999998,10.0,8.994692,0.0,0.0,0.0,0.139519056,0.0,0.140066256,0.0,0.146563873,0.0,0.0,0.0,2.1648389999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,14.539779000000001,74.89439499999999,0.0,9.460742,0.0,6.411430999999999,73.74414399999999,0.0,242.632419,3.249645,0.0,97.190149,73.999806,77.049789,112.79296200000002,82.869552,0.005208014,0.0,67.063702,14.396085000000001,19.579673,76.746782,75.131284,0.0,75.663161,75.600794,0.0,75.372401,0.0,10.858683000000001,27.996346000000003,10.0,46.0,60.9,24.582395,68.31485699999999,28.817508,0.0,15.130633999999999,15.175908999999999,19.718625,10.0,1.0,15.727549,0.0,1046.255,10.0,0.0,0.0,72.875435,4.130604,4.8940470000000005,9.414555,8.24,1.0,88.09295300000001,63.305096,59.703906,128.856703,2.9,0.0,15.009244,15.091307999999998,17.146392000000002,10.0,0.0,46.270884,18.835877,23.047682000000002,85.50378407268548,28.882102000000003,0.0,0.036469307,0.0,0.045808744000000005,0.0,0.016400448999999998,0.0,0.024130997999999997,0.0,0.024678578,2.020802,2.013716,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010937938999999999,5.426524,0.0,0.08082524099999999,0.0,0.051555482,9.5,9.791508,0.0,0.01904172,9.5,9.700928999999999,0.0,0.054344558,0.39735024,74.345313,0.699778342,74.03351500000001,1.656295,73.571968,1.4663979999999999,73.42945300000001,0.031774677,9.816429,1.0,1.0,74.39970600000001,74.26044300000001,28.683213000000002,73.48596500000001,73.50693299999999,29.335454,73.270201,73.76370899999999,29.619979999999998,73.65361999999999,73.985015,28.957638
 10/25/2017,19:28:48.118,0.0,74.328225,0.0,4.571548,4.380408,0.0,6.863959e-06,75.851775,0.0,73.818473,0.020418011,2.172462,24.378331,0.0,0.0,63.819804000000005,0.0,81.53863100000001,29.157858,71.043773,0.0,0.0,0.0,138.42703999999998,1.0,0.010448,103.84346,22.803538,10.200023,22.771642,1.0,11889.343,1.0,0.00404,12.824342,42.105349,0.0,2.564371,0.0,1.984619,0.0,1.9830720000000002,0.0,1.988616,10.0,9.004542,0.0,0.0,0.0,0.13617147599999999,0.0,0.1372015,0.0,0.15635959900000002,0.0,0.0,0.0,2.1734430000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,4.2438769999999995,74.879203,0.0,7.386145,0.0,16.407106,73.74269699999999,0.0,242.68920699999998,4.8337650000000005,0.0,97.19216999999999,74.034913,77.050444,112.79626100000002,82.873303,0.014909386,0.0,67.052902,14.398558,19.631705,76.715264,75.131799,0.0,75.659696,75.595878,0.0,75.370529,0.0,11.291506,27.951346,10.0,47.0,60.9,24.635901,68.315184,28.816903999999997,0.0,14.927427999999999,14.966498000000001,0.014056581,10.0,1.0,15.936248,0.0,1050.393,10.0,0.0,0.0,72.869632,4.097537,4.956225,1.2665879999999998,8.24,1.0,88.051237,63.258219999999994,59.73641800000001,124.46351999999999,2.9,0.0,15.031486,15.032717000000002,0.0,10.0,0.0,46.269673,19.344263,23.04476,86.01606967395344,28.880290999999996,0.0,0.00046234642,0.0,0.043264105,0.0,0.023035837000000003,0.0,0.026160267,0.0,0.020684462,2.021157,2.013394,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010931462,5.425944,0.0,0.084048783,0.0,0.04904112,9.5,9.791863000000001,0.0,0.023776681,9.5,9.700027,0.0,0.042748735,0.5520808970000001,74.322887,0.390317046,73.96696,1.079572,73.651545,1.016273,73.462731,0.017598541000000002,9.863471,1.0,1.0,74.398864,74.263064,28.815765999999996,73.486386,73.50604399999999,29.349248,73.274132,73.761275,29.688734000000004,73.65656899999999,73.98276800000001,28.953756
 10/25/2017,19:28:58.118,0.0,74.327617,0.0,5.359308,0.0,0.0,0.000244290635,75.83294599999999,0.0,73.81870699999999,0.021064616,3.6405589999999997,7.0655399999999995,0.0,0.0,63.22668,0.0,81.540037,29.150799,70.987398,0.0,0.0,0.0,151.781302,1.0,0.010448,103.833014,22.79375,10.210115,22.704060000000002,1.0,11824.021,1.0,0.00404,12.726229,42.109398999999996,0.0,2.57088,0.0,1.985973,0.0,1.9826529999999998,0.0,1.989132,10.0,9.009178,0.0,0.0,0.0,0.138392466,0.0,0.137941831,0.0,0.161386354,0.0,0.0,0.0,2.170188,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,12.920019,74.850989,0.0,7.099994000000001,0.0,7.871473,73.71593100000001,0.0,242.73209900000003,4.837992,0.0,97.193486,74.06065799999999,77.055362,112.804556,82.874381,0.00337262,0.0,67.049723,14.396963000000001,19.738637,76.732638,75.130862,0.0,75.661288,75.58805799999999,0.0,75.36903000000001,0.0,6.562517,27.959422999999997,10.0,47.0,60.9,24.603203,68.313781,28.812074,0.0,15.180532999999999,15.226911999999999,10.187261999999999,10.0,1.0,15.843893,0.0,1043.415,10.0,0.0,0.0,72.871317,4.170885,5.065633999999999,12.285592,8.24,1.0,87.97981700000001,63.0599,59.572054,123.91838100000001,2.9,0.0,14.791035,15.110439000000001,10.541132000000001,10.0,0.0,46.269487,19.412093,23.038822,86.32073920246069,28.873465000000003,0.0,0.001880705,0.0,0.043811685999999996,0.0,0.025967003,0.0,0.021682991000000002,0.0,0.018397508,2.020834,2.014231,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010920023000000001,5.424429,0.0,0.08817491699999999,0.0,0.041594738,9.5,9.792088,0.0,0.026579005,9.5,9.700027,0.0,0.041299258,0.376250606,74.329398,1.0584719999999999,74.04292,0.988140015,73.60596899999999,1.107705,73.454773,0.025330979,9.873460000000001,1.0,1.0,74.39966,74.261238,28.642974,73.486292,73.502487,29.362253000000003,73.272213,73.762117,29.748990999999997,73.655165,73.983751,28.952979
 10/25/2017,19:29:08.118,0.0,74.329723,0.0,2.745378,9.574762,0.0,0.0,75.887986,0.0,73.81884699999999,0.022727313,4.177668,0.0,0.0,0.0,61.970909,0.0,81.539709,29.146340000000002,70.931352,0.0,0.0,0.0,160.817419,1.0,0.010448,103.845578,22.786885,10.205344,22.703733,1.0,11802.319,1.0,0.00404,12.518244000000001,42.115869,0.0,2.5740380000000003,0.0,1.9879069999999999,0.0,1.9820400000000002,0.0,1.9888099999999997,10.0,8.998394000000001,0.0,0.0,0.0,0.13993750300000002,0.0,0.139776562,0.0,0.170666515,0.0,0.0,0.0,2.168964,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.179179,0.0,0.0,74.785881,0.0,7.028455999999999,0.0,0.0,73.694951,0.0,242.745706,2.999204,0.0,97.19682399999999,74.072688,77.053067,112.809882,82.875975,0.0101898,0.0,67.048928,14.394969,19.673904,76.74991899999999,75.126695,0.0,75.662739,75.578273,0.0,75.369826,0.0,14.641874,28.028269,10.0,47.0,60.9,24.51357,68.31317299999999,28.808406,0.0,15.080734,15.295316,9.208452000000001,10.0,1.0,15.837895999999999,0.0,1026.749,10.0,0.0,0.0,72.877213,4.25265,4.885676999999999,9.574949,8.24,1.0,87.891646,63.138026,59.595535,131.822902,2.9,0.0,15.038098000000002,15.119407,13.234539000000002,10.0,0.0,46.267344,19.444988000000002,23.033812,89.54303387402058,28.875462,0.0,0.0,0.0,0.04348958,0.0,0.021489727,0.0,0.018816246000000002,0.0,0.01485434,2.020641,2.0135549999999998,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01090563,5.426686,0.0,0.082017952,0.0,0.044560397,9.5,9.791347,0.0,0.020684462,9.5,9.698642,0.0,0.043457369,0.390317029,74.240416,1.0866049999999998,74.030622,0.474715568,73.640694,0.9178079020000001,73.39834599999999,0.034352156,9.880871,1.0,1.0,74.397834,74.261098,28.604313,73.485169,73.509227,29.376834000000002,73.276847,73.761275,29.643928000000002,73.656054,73.979351,28.946379999999998
 10/25/2017,19:29:18.118,0.0,74.32569699999999,0.0,5.681573,25.029571,0.0,0.00032879842799999996,75.79021800000001,0.0,73.818613,0.016168896000000002,3.354101,6.328826,0.0,0.0,61.49221,0.0,81.542803,29.14309,71.156009,0.0,0.0,0.0,163.536251,1.0,0.010448,103.862801,22.777329,10.226078,22.704549,1.0,11821.669,1.0,0.00404,12.718119999999999,42.124619,0.0,2.5744569999999998,0.0,1.986618,0.0,1.981782,0.0,1.9884549999999999,10.0,8.980658,0.0,0.0,0.0,0.138810914,0.0,0.135978346,0.0,0.158486303,0.0,0.0,0.0,2.171735,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,0.0,74.88716099999999,0.0,7.207300999999999,0.0,7.342007000000001,73.701462,0.0,242.705659,2.789806,0.0,97.20049,74.10288,77.05199,112.82011000000001,82.875038,0.008616605,0.0,67.04630999999999,14.397601000000002,19.664071,76.731421,75.130394,0.0,75.660258,75.56755,0.0,75.366455,0.0,0.0,28.072884000000002,10.0,47.0,60.9,24.589484,68.313314,28.805016,0.0,15.108389,15.129707000000002,0.7200832620000001,10.0,1.0,15.822903,0.0,1057.243,10.0,0.0,0.0,72.872393,4.215976,4.953833,12.333708999999999,8.24,1.0,87.843455,63.305696999999995,59.47452,140.593233,2.9,0.0,14.963557999999999,15.307734,2.2364610000000003,10.0,0.0,46.266459000000005,19.306832,23.025462,89.95486938605704,28.871746999999996,0.0,0.052877134000000006,0.0,0.045261164000000007,0.0,0.011117908000000001,0.0,0.013533703999999999,0.0,0.022939205,2.020867,2.013297,2.018386,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.010897447,5.385617,0.0,0.082823837,0.0,0.044270277999999996,9.5,9.792925,0.0,0.015691816,9.5,9.700768,0.0,0.045164532,0.33405133600000003,74.320716,0.474715586,73.980705,1.782893,73.656609,0.69274513,73.477923,0.030485937,9.87926,1.0,1.0,74.396383,74.257166,28.617331,73.486901,73.505716,29.343335999999997,73.275302,73.758513,29.516848,73.653152,73.976543,29.012376
 10/25/2017,19:29:28.118,0.0,74.32654000000001,0.0,3.4973300000000003,19.546641,0.0,0.0,75.784424,0.0,73.819362,0.017739221,3.89121,21.303348,0.0,0.0,61.189492,0.0,81.541818,29.139607,71.221228,0.0,0.0,0.0,105.56116200000001,1.0,0.010448,103.828873,22.776633,10.201675,22.714018,1.0,11802.96,1.0,0.00404,12.580274000000001,42.128483,0.0,2.5749400000000002,0.0,1.988229,0.0,1.9821369999999998,0.0,1.9888099999999997,10.0,8.976731,0.0,0.0,0.0,0.137523383,0.0,0.13939030300000002,0.0,0.159742992,0.0,0.0,0.0,2.179146,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.564989999999999,0.0,13.385098999999999,74.84954300000001,0.0,7.028455999999999,0.0,10.887825,73.69422800000001,0.0,242.682934,3.365713,0.0,97.20143,74.099603,77.055128,112.824399,82.876538,0.003897018,0.0,67.047946,14.395845999999999,19.707909,76.702151,75.130581,0.0,75.661335,75.557671,0.0,75.364301,0.0,0.0,28.017115000000004,10.0,47.0,60.9,24.654422,68.31237800000001,28.803855,0.0,15.175723999999999,15.088904000000001,9.41705,10.0,1.0,15.854088,0.0,1047.923,10.0,0.0,0.0,72.87337600000001,4.18291,4.788225,18.701315,8.24,1.0,87.820088,63.137425,59.746653,120.872014,2.9,0.0,15.012248999999999,15.061415,14.436952999999999,10.0,0.0,46.261941,19.283012,23.024163,88.26489476073709,28.86975,0.0,0.054746789000000004,0.0,0.045035689000000004,0.0,0.013694757,0.0,0.016625924,0.0,0.023454575,2.021318,2.013716,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010893141,5.386133,0.0,0.082598189,0.0,0.045011693,9.5,9.792667999999999,0.0,0.01385581,9.5,9.698191,0.0,0.042362208,0.390317029,74.281651,0.812309727,74.029898,0.144154628,73.61248,1.5367309999999998,73.524222,0.034996526,9.876682,1.0,1.0,74.396898,74.255808,28.650469,73.485731,73.505201,29.44186,73.275302,73.758934,29.590624,73.657459,73.977994,28.987919
 10/25/2017,19:29:38.118,0.0,74.326587,0.0,4.535741000000001,2.8092759999999997,0.0,0.0,75.867708,0.0,73.819034,0.011919781,4.499934,27.869716999999998,0.0,0.0,60.875187,0.0,81.542803,29.131573,71.230117,0.0,0.0,0.0,98.364254,1.0,0.010448,103.755276,22.767031,10.15342,22.747646,1.0,11808.947,1.0,0.00404,12.780151,42.131787,0.0,2.571138,0.0,1.9868759999999999,0.0,1.9812990000000001,0.0,1.988229,10.0,8.977729,0.0,0.0,0.0,0.137008371,0.0,0.137941831,0.0,0.15639182199999999,0.0,0.0,0.0,2.184173,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,12.134195,74.840861,0.0,8.316137,0.0,0.057839714,73.75354899999999,0.0,242.68042599999998,3.479606,0.0,97.201759,74.055368,77.058312,112.82609599999999,82.876491,0.013860589,0.0,67.05968100000001,14.396404,19.650961,76.727019,75.135216,0.0,75.66194300000001,75.54816600000001,0.0,75.36715799999999,0.0,2.586961,28.058653999999997,10.0,46.0,60.9,24.615779,68.31055500000001,28.798933,0.0,15.249070000000001,15.036701,14.952943,10.0,1.0,15.896067000000002,0.0,1054.788,10.0,0.0,0.0,72.875201,4.209363,4.816324,14.482976999999998,8.24,1.0,87.836511,62.954731,59.497398,120.679612,2.9,0.0,14.926288000000001,15.205499,20.65744,10.0,0.0,46.2625,19.223802,23.018364000000002,86.97533681831032,28.869703,0.0,0.052844899,0.0,0.045228952999999995,0.0,0.014113495,0.0,0.018429718,0.0,0.022906994,2.020963,2.013651,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010895225,5.384811,0.0,0.083500781,0.0,0.043980159000000005,9.5,9.793312,0.0,0.014500023,9.5,9.700575,0.0,0.040977151,0.45361593299999997,74.32722700000001,1.304635,74.013983,1.107705,73.618268,0.974073593,73.38170699999999,0.024686608999999998,9.879904,1.0,1.0,74.397834,74.259928,28.616937,73.486994,73.503376,29.387869,73.27371099999999,73.759168,29.588691999999998,73.65581999999999,73.974343,28.892806
 10/25/2017,19:29:48.118,0.0,74.329817,0.0,3.354101,0.0,0.0,0.0,75.748938,0.0,73.8188,0.023743406,4.320897,25.723636,0.0,0.0,60.897638,0.0,81.544537,29.132083,71.18482900000001,0.0,0.0,0.0,145.38405,1.0,0.010448,103.697068,22.794075,10.104981,22.712385,1.0,11733.041000000001,1.0,0.00404,12.609060000000001,42.135604,0.0,2.571911,0.0,1.9851029999999998,0.0,1.981911,0.0,1.989454,10.0,8.99421,0.0,0.0,0.0,0.141096281,0.0,0.141804423,0.0,0.14691832400000002,0.0,0.0,0.0,2.184238,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,13.401136,74.84881899999999,0.0,8.494981,0.0,14.594085999999999,73.665291,0.0,242.702764,3.479196,0.0,97.206694,74.020496,77.059202,112.833449,82.877475,0.0020616239999999997,0.0,67.067068,14.395048999999998,19.634982,76.72884499999999,75.131424,0.0,75.65899399999999,75.53707,0.0,75.365893,0.0,12.221273,28.044038,10.0,46.0,60.9,24.539866,68.310788,28.79545,0.0,15.211796,15.148907999999999,12.770679,10.0,1.0,15.753936999999999,0.0,1056.729,10.0,0.0,0.0,72.873703,4.1564559999999995,4.8874699999999995,14.033876000000001,8.24,1.0,87.854342,62.985981,59.416720999999995,128.13519499999998,2.9,0.0,15.024272,14.980703,15.430948999999998,10.0,0.0,46.261941,19.356285999999997,23.012055,85.86752369008457,28.868171000000004,0.0,0.037629782,0.0,0.046034217999999995,0.0,0.015337499,0.0,0.022456046,0.0,0.024871842,2.021157,2.013523,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010897591000000002,5.386584,0.0,0.079535825,0.0,0.043077567000000004,9.5,9.792571,0.0,0.016915819,9.5,9.699319000000001,0.0,0.043038630999999994,0.5380144729999999,74.282375,1.304635,73.98794000000001,0.27075243600000004,73.702185,0.9459407459999999,73.419325,0.031130307000000003,9.870560000000001,1.0,1.0,74.39774,74.255481,28.705305,73.488399,73.50454599999999,29.337819,73.276753,73.756266,29.685644,73.65685,73.97195500000001,28.929298
 10/25/2017,19:29:58.118,0.0,74.327382,0.0,5.788995,0.0,0.0,0.0,75.780803,0.0,73.817864,0.028546752999999998,5.037042,30.240015999999997,0.0,0.0,61.285810999999995,0.0,81.54266199999999,29.135938,71.215801,0.0,0.0,0.0,149.142435,1.0,0.010448,103.610816,22.842921,10.143328,22.714997,1.0,11746.083999999999,1.0,0.00404,12.527163,42.13984,0.0,2.569398,0.0,1.9860369999999998,0.0,1.9821369999999998,0.0,1.9890029999999999,10.0,8.991763,0.0,0.0,0.0,0.135656464,0.0,0.136557735,0.0,0.14340604,0.0,0.0,0.0,2.183529,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.823019,0.0,1.373213,74.854607,0.0,10.748422,0.0,12.299733999999999,73.68844,0.0,242.689448,3.4806730000000003,0.0,97.211347,74.03056,77.059905,112.840754,82.879632,0.016482582,0.0,67.078241,14.394889000000001,19.738637,76.741209,75.136434,0.0,75.662318,75.523866,0.0,75.363037,0.0,3.7251239999999997,27.915961,10.0,46.0,60.9,24.549698,68.31036800000001,28.792199,0.0,15.359691,15.039102,0.0,10.0,1.0,15.831899,0.0,1055.302,10.0,0.0,0.0,72.874967,4.09874,4.9663889999999995,2.7582430000000002,8.24,1.0,87.904926,63.138026,59.679221999999996,136.200051,2.9,0.0,15.092198999999999,15.283819,0.0,10.0,0.0,46.261382,19.073623,23.004772,85.95664597875962,28.865106,0.0,0.035405538,0.0,0.044874635999999996,0.0,0.017334557,0.0,0.023293522,0.0,0.023647839,2.020738,2.01349,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010905337,5.386197,0.0,0.08398431199999999,0.0,0.043915688,9.5,9.791991000000001,0.0,0.018043191,9.5,9.699415,0.0,0.041911259,0.35515097100000004,74.275864,0.22855317600000002,73.96913,1.431232,73.535797,1.543764,73.40341,0.024042239,9.868627,1.0,1.0,74.396008,74.253936,28.609835999999998,73.489101,73.500334,29.349642,73.275677,73.754207,29.605302000000002,73.659003,73.97106600000001,28.925028
 10/25/2017,19:30:08.118,0.0,74.332064,0.0,3.89121,10.921447,0.0,0.0,75.697519,0.0,73.818145,0.022819685,3.031836,7.946394000000001,0.0,0.0,61.929629000000006,0.0,81.54467700000001,29.127996999999997,71.215941,0.0,0.0,0.0,154.89996200000002,1.0,0.010448,103.47910999999999,22.870105,10.200389999999999,22.739483,1.0,11712.301000000001,1.0,0.00404,12.550272,42.145332,0.0,2.5669169999999997,0.0,1.9864560000000002,0.0,1.982975,0.0,1.9895189999999998,10.0,9.003577,0.0,0.0,0.0,0.136847429,0.0,0.13906842,0.0,0.152557311,0.0,0.0,0.0,2.1839150000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.472977,0.0,19.094352999999998,74.790221,0.0,13.466859,0.0,18.942125,73.71159,0.0,242.69350099999997,3.478375,0.0,97.21158199999999,74.101242,77.059671,112.8474,82.88075699999999,0.021202167999999997,0.0,67.092313,14.39776,19.730443,76.74069300000001,75.14149,0.0,75.661897,75.504014,0.0,75.359666,0.0,8.630448,28.030577,10.0,46.0,60.9,24.531177,68.311724,28.787370000000003,0.0,14.937048,15.180109,2.822118,10.0,1.0,15.696964000000001,0.0,1058.333,10.0,0.0,0.0,72.87145699999999,4.125794,4.911983,0.0,8.24,1.0,87.92050400000001,62.87840799999999,59.483551,131.710668,2.9,0.0,14.867979,15.042283,3.679358,10.0,0.0,46.259705,19.35311,23.02908,87.34767602139311,28.865431,0.0,0.0,0.0,0.042684314,0.0,0.022874784,0.0,0.024968473999999997,0.0,0.019589301,2.020834,2.0135549999999998,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01090756,5.386552,0.0,0.08346854599999999,0.0,0.043335451,9.5,9.792636,0.0,0.022971416,9.5,9.699705,0.0,0.043554000999999995,0.5591141070000001,74.29612,0.7138447640000001,73.938746,1.712561,73.65878000000001,0.847475784,73.375919,0.025653164,9.873138,1.0,1.0,74.395212,74.25562099999999,28.667827000000003,73.48760300000001,73.498602,29.378017,73.275864,73.756547,29.626546,73.658067,73.969849,28.978602000000002
 10/25/2017,19:30:18.118,0.0,74.329349,0.0,5.932224,16.276121,0.0,0.0,75.76124899999999,0.0,73.82048499999999,0.024482382,3.927018,0.0,0.0,0.0,62.614727,0.0,81.546552,29.13278,71.227029,0.0,0.0,0.0,149.222401,1.0,0.010448,103.453654,22.849091,10.198005,22.760215,1.0,11771.85,1.0,0.00404,12.620412,42.148078999999996,0.0,2.565112,0.0,1.9869720000000002,0.0,1.9823950000000001,0.0,1.9890029999999999,10.0,9.00451,0.0,0.0,0.0,0.13816714800000002,0.0,0.1372015,0.0,0.159968551,0.0,0.0,0.0,2.180016,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.225653,0.0,9.472014,74.809031,0.0,11.428032,0.0,13.952309,73.71593100000001,0.0,242.707396,3.478416,0.0,97.215389,74.121089,77.059483,112.853008,82.881085,0.010451999,0.0,67.087685,14.398079000000001,19.721429999999998,76.761346,75.144299,0.0,75.660539,75.483506,0.0,75.357559,0.0,8.534265,28.098269000000002,10.0,46.0,60.9,24.519515,68.310929,28.785419,0.0,14.765706,15.217310999999999,1.153327,10.0,1.0,15.72575,0.0,1047.361,10.0,0.0,0.0,72.875997,4.086114,4.914374,0.0,8.24,1.0,87.92698,63.065909999999995,59.705713,122.475365,2.9,0.0,15.018862,15.179791,0.29656749,10.0,0.0,46.261708,19.148032,23.078253,86.17952594678597,28.861763,0.0,0.0,0.0,0.044745794000000005,0.0,0.019718143,0.0,0.025129527000000002,0.0,0.019106141,2.020641,2.013458,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010908353999999999,5.347804,0.0,0.083629723,0.0,0.050717360999999996,9.5,9.791412,0.0,0.02425984,9.5,9.699512,0.0,0.042040102,0.151187836,74.310588,0.481748797,74.012536,1.5296969999999999,73.553159,0.791210091,73.399793,0.030163752000000002,9.874749000000001,1.0,1.0,74.39717900000001,74.254076,28.784206,73.485169,73.498462,29.446195,73.274039,73.75196,29.681009000000003,73.657973,73.966853,29.00927
