date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:30:28.118,0.0,74.327851,0.0,2.6021490000000003,1.911486,0.0,0.0,75.790942,0.0,73.818566,0.030486567000000003,2.45892,28.125966,0.0,0.0,61.894867000000005,0.0,81.546224,29.116571999999998,71.167472,0.0,0.0,0.0,134.588689,1.0,0.010448,103.458218,22.857394,10.276717999999999,22.735729,1.0,11742.021999999999,1.0,0.00404,12.723391000000001,42.153106,0.0,2.569623,0.0,1.987166,0.0,1.9818790000000002,0.0,1.988391,10.0,8.999489,0.0,0.0,0.0,0.136815241,0.0,0.138585596,0.0,0.139925979,0.0,0.0,0.0,2.1747,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.401439,0.0,17.362332000000002,74.85533000000001,0.0,15.112229000000001,0.0,11.930712,73.697121,0.0,242.71164199999998,3.737189,0.0,97.21651700000001,74.107888,77.06205899999999,112.86022,82.884883,0.015958183,0.0,67.062533,14.396085000000001,19.721839000000003,76.759426,75.148325,0.0,75.657542,75.462062,0.0,75.35479699999999,0.0,12.541883,27.986731,10.0,46.0,60.9,24.556786,68.310414,28.779103999999997,0.0,15.246665,15.307316,0.0,10.0,1.0,15.802513000000001,0.0,1048.5810000000001,10.0,0.0,0.0,72.872955,4.110764,5.039926,10.457111,8.24,1.0,87.905066,63.231176,59.729794999999996,122.76396799999999,2.9,0.0,14.994817000000001,15.10745,0.0,10.0,0.0,46.258447,19.08973,23.087068,86.0532143204969,28.859997999999997,0.0,0.034825301,0.0,0.044681372999999996,0.0,0.017431189,0.0,0.023680048999999998,0.0,0.022874784,2.020802,2.013748,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010904555,5.349448000000001,0.0,0.0822436,0.0,0.045462987999999996,9.5,9.791508,0.0,0.018558561,9.5,9.698095,0.0,0.046388535,0.327018125,74.299737,0.580213746,73.977088,0.88264184,73.533627,1.5296969999999999,73.390388,0.036285266000000004,9.865405,1.0,1.0,74.394885,74.249349,28.59445,73.481799,73.49635500000001,29.430825,73.275302,73.75139899999999,29.622683000000002,73.660126,73.96704,28.981319
 10/25/2017,19:30:38.118,0.0,74.331127,0.0,7.006442,11.322246,0.0,0.0,75.80035699999999,0.0,73.81983000000001,0.023651033999999998,2.387306,30.400171999999998,0.0,0.0,60.681101,0.0,81.547162,29.124653000000002,71.10566899999999,0.0,0.0,0.0,120.354805,1.0,0.010448,103.475769,22.83754,10.256902,22.71565,1.0,11738.386999999999,1.0,0.00404,12.812585,42.156085,0.0,2.566659,0.0,1.9865529999999998,0.0,1.980622,0.0,1.9887130000000002,10.0,8.983103999999999,0.0,0.0,0.0,0.136879618,0.0,0.137813077,0.0,0.154232896,0.0,0.0,0.0,2.17151,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.401439,0.0,28.973288,74.814818,0.0,14.182236999999999,0.0,15.685107,73.655163,0.0,242.72409,3.7447410000000003,0.0,97.218021,74.085982,77.06290200000001,112.865122,82.881038,0.018055777,0.0,67.050611,14.395207999999998,19.641538,76.77122800000001,75.150104,0.0,75.658479,75.441508,0.0,75.350817,0.0,8.774722,27.988269,10.0,48.0,60.8,24.489333,68.308871,28.777246,0.0,15.255683,15.133307,11.262348,10.0,1.0,15.696964000000001,0.0,1041.8110000000001,10.0,0.0,0.0,72.872861,4.129402,4.889862,12.237474,8.24,1.0,87.875129,63.156656000000005,59.544961,131.085361,2.9,0.0,14.786826999999999,15.255720000000002,9.947941,10.0,0.0,46.256025,19.275525,23.092356,88.80263605708407,28.858697999999997,0.0,0.054069845,0.0,0.045486637999999996,0.0,0.014016863999999999,0.0,0.018655193,0.0,0.02374447,2.02106,2.013426,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010899381999999999,5.346063,0.0,0.088561742,0.0,0.04369004,9.5,9.793376,0.0,0.015273078,9.5,9.699544,0.0,0.042297787,0.453615934,74.327951,1.304635,73.980705,1.789926,73.70001500000001,1.5578299999999998,73.447539,0.036929636,9.872171,1.0,1.0,74.39399499999999,74.249863,28.743965999999997,73.482642,73.495747,29.376046000000002,73.27305600000001,73.750977,29.621910999999997,73.657084,73.966245,29.112146999999997
 10/25/2017,19:30:48.118,0.0,74.328319,0.0,5.216079,2.5367319999999998,0.0,0.0,75.828601,0.0,73.81908100000001,0.023558662,4.28509,23.385368,0.0,0.0,60.432699,0.0,81.552083,29.116571999999998,71.133038,0.0,0.0,0.0,146.823432,1.0,0.010448,103.492097,22.834339,10.311029,22.716466,1.0,11780.937,1.0,0.00404,12.53892,42.16316,0.0,2.564403,0.0,1.9874880000000001,0.0,1.9822009999999999,0.0,1.9881650000000002,10.0,8.984585000000001,0.0,0.0,0.0,0.137233689,0.0,0.137555571,0.0,0.163738617,0.0,0.0,0.0,2.1775029999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.656409,0.0,0.0,74.821329,0.0,10.998805,0.0,15.749285,73.707973,0.0,242.72925299999997,3.746382,0.0,97.220606,74.073577,77.064541,112.870966,82.886617,0.011238597,0.0,67.056034,14.398636999999999,19.707909,76.766544,75.150385,0.0,75.657449,75.428445,0.0,75.34819499999999,0.0,12.734248,28.025191999999997,10.0,48.0,60.8,24.51357,68.30751500000001,28.772091999999997,0.0,15.268308,15.203510999999999,12.481849,10.0,1.0,15.755735999999999,0.0,1029.412,10.0,0.0,0.0,72.873891,4.139021,4.991499,3.8809940000000003,8.24,1.0,87.814551,63.115790000000004,59.392037,145.146751,2.9,0.0,14.880603,15.287407,12.336737,10.0,0.0,46.255186,19.313183,23.082660999999998,89.91741451523586,28.853960999999998,0.0,0.030666932,0.0,0.042555472000000004,0.0,0.018751825,0.0,0.014435601999999999,0.0,0.016625924,2.021092,2.013426,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010889132,5.3489,0.0,0.082791602,0.0,0.044173572,9.5,9.792667999999999,0.0,0.018333086000000002,9.5,9.699158,0.0,0.041492521,0.383283817,74.306248,0.432516316,73.98649300000001,0.960007168,73.58065,0.6013133820000001,73.465624,0.023075684,9.869914999999999,1.0,1.0,74.39160799999999,74.246025,28.600368,73.482969,73.49069200000001,29.317326,73.27324300000001,73.75004100000001,29.674829,73.657271,73.963577,29.055856
 10/25/2017,19:30:58.118,0.0,74.329068,0.0,5.896417,5.919476,0.0,0.0,75.76994,0.0,73.81819200000001,0.030209451000000002,2.279884,27.245112,0.0,0.0,62.288111,0.0,81.553724,29.113135999999997,71.085879,0.0,0.0,0.0,153.060752,1.0,0.010448,103.506072,22.827056,10.263324,22.754992,1.0,11764.9,1.0,0.00404,12.656495,42.165440999999994,0.0,2.5587,0.0,1.988939,0.0,1.982266,0.0,1.9887130000000002,10.0,8.99157,0.0,0.0,0.0,0.138939667,0.0,0.136943994,0.0,0.167057564,0.0,0.0,0.0,2.178373,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.832195000000002,0.0,5.767414,74.788051,0.0,10.963036,0.0,20.177546,73.720271,0.0,242.73721400000002,3.744618,0.0,97.22493100000001,74.0615,77.065337,112.88053400000001,82.886196,0.003110421,0.0,67.05739,14.394809,19.592782999999997,76.741724,75.152164,0.0,75.65576300000001,75.415991,0.0,75.347259,0.0,8.582355999999999,27.970191999999997,10.0,48.0,60.8,24.540094,68.305832,28.770884999999996,0.0,15.03865,15.291115,4.137894999999999,10.0,1.0,15.539241,0.0,1059.504,10.0,0.0,0.0,72.874873,4.212969999999999,4.8749150000000006,2.13271,8.24,1.0,87.802304,63.011222,59.57927900000001,122.33106299999999,2.9,0.0,14.960551999999998,15.109244,7.927886,10.0,0.0,46.253975,19.296169,23.086743,88.630790971874,28.852428999999997,0.0,0.007586373,0.0,0.044101580999999994,0.0,0.025709318,0.0,0.020491198000000002,0.0,0.0174634,2.021157,2.01378,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010886538999999999,5.345967,0.0,0.083404075,0.0,0.043818982,9.5,9.792378,0.0,0.026643426,9.5,9.699351,0.0,0.043296315999999994,0.523948049,74.340249,0.474715583,73.99011,0.9951732259999999,73.599459,1.431232,73.37736600000001,0.025330979,9.868627,1.0,1.0,74.391702,74.241438,28.540009,73.480676,73.489428,29.422944,73.273103,73.749199,29.599508,73.659612,73.961096,29.071385
 10/25/2017,19:31:08.118,0.0,74.328459,0.0,7.113863,7.827278999999999,0.0,0.0,75.722142,0.0,73.818145,0.022450197,5.609959,0.0,0.0,0.0,63.001453000000005,0.0,81.548896,29.107191999999998,71.135611,0.0,0.0,0.0,161.85697199999998,1.0,0.010448,103.512989,22.819124,10.23727,22.756134,1.0,11793.338,1.0,0.00404,12.735147999999999,42.168279999999996,0.0,2.551675,0.0,1.9881650000000002,0.0,1.983168,0.0,1.987875,10.0,9.002225,0.0,0.0,0.0,0.134658627,0.0,0.14000188,0.0,0.15681071800000002,0.0,0.0,0.0,2.180468,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.830666,0.0,14.138848000000001,74.83001,0.0,11.106111,0.0,10.342314,73.712313,0.0,242.73301600000002,3.7431400000000004,0.0,97.22511899999999,74.050079,77.06613399999999,112.88543600000001,82.888727,0.004945815,0.0,67.05542700000001,14.398477999999999,19.523134,76.75455600000001,75.150947,0.0,75.655248,75.39960400000001,0.0,75.34327900000001,0.0,11.740359,28.014422999999997,10.0,48.0,60.8,24.547183,68.308918,28.767215999999998,0.0,15.062097,15.244913,0.0,10.0,1.0,15.893669000000001,0.0,1049.062,10.0,0.0,0.0,72.874452,4.2520489999999995,4.821705000000001,0.0,8.24,1.0,87.795171,63.113987,59.52930799999999,137.16206200000002,2.9,0.0,14.990008,15.200119,0.0,10.0,0.0,46.252297999999996,18.87603,23.068186999999998,86.23154715899682,28.847738,0.0,0.011228976000000002,0.0,0.041041573,0.0,0.021457517000000002,0.0,0.025934792999999998,0.0,0.021876255,2.020802,2.013394,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010884738,5.347288,0.0,0.083565252,0.0,0.043754510999999996,9.5,9.791959,0.0,0.022939205,9.5,9.699383000000001,0.0,0.042748735,0.369217394,74.29612,1.283535,73.999514,0.798243301,73.605246,0.833409361,73.48371,0.034352156,9.874103999999999,1.0,1.0,74.388284,74.243638,28.678085,73.478476,73.48666700000001,29.429249,73.271371,73.74976,29.511053999999998,73.661343,73.960909,28.982095
 10/25/2017,19:31:18.118,0.0,74.33248499999999,0.0,6.469333,0.0,0.0,0.0,75.73373000000001,0.0,73.81763000000001,0.022450197,3.4973300000000003,22.392405,0.0,0.0,62.603864,0.0,81.551521,29.098925,71.07778499999999,0.0,0.0,0.0,153.62051100000002,1.0,0.010448,103.464947,22.814485,10.206629,22.702917000000003,1.0,11719.678,1.0,0.00404,12.504864999999999,42.169304,0.0,2.549548,0.0,1.987359,0.0,1.981782,0.0,1.988584,10.0,8.992922,0.0,0.0,0.0,0.137684324,0.0,0.1366543,0.0,0.144984956,0.0,0.0,0.0,2.174861,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.934914000000001,0.0,10.883289999999999,74.829287,0.0,11.034574000000001,0.0,11.497513,73.704356,0.0,242.73875800000002,2.283385,0.0,97.230806,74.03795500000001,77.068803,112.89156299999999,82.888446,0.003897018,0.0,67.057203,14.393613,19.558367999999998,76.74111500000001,75.14986999999999,0.0,75.657636,75.385886,0.0,75.34562,0.0,10.938836,28.025961,10.0,48.0,60.8,24.52889,68.308544,28.763965000000002,0.0,14.985745000000001,15.217310999999999,13.605073999999998,10.0,1.0,15.955439000000002,0.0,1041.6989999999998,10.0,0.0,0.0,72.871597,4.176296,4.864154,18.621118,8.24,1.0,87.800614,63.091151,59.434181,134.997538,2.9,0.0,14.977383999999999,15.185770000000002,12.529123,10.0,0.0,46.24792,19.163004,23.063177,86.46199528403737,28.851360999999997,0.0,0.036243659,0.0,0.043908317999999995,0.0,0.015820658,0.0,0.023808892,0.0,0.02425984,2.021028,2.013684,2.018032,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010884956999999999,5.346966,0.0,0.08298501400000001,0.0,0.043238745,9.5,9.791314999999999,0.0,0.018043191,9.5,9.691105,0.0,0.03881904,0.46768235700000005,74.279481,0.826376152,73.979258,0.777143666,73.609587,0.826376149,73.375919,0.029841567000000003,9.886348,1.0,1.0,74.39085899999999,74.240689,28.74515,73.476651,73.486807,29.431614,73.270388,73.74620300000001,29.677146,73.65816099999999,73.957726,28.962684999999997
 10/25/2017,19:31:28.118,0.0,74.33197,0.0,5.681573,9.189996,0.0,0.0,75.775734,0.0,73.81983000000001,0.025775591,2.996029,14.096359,0.0,0.0,62.036812,0.0,81.55381700000001,29.095814,71.035679,0.0,0.0,0.0,143.704772,1.0,0.010448,103.437703,22.819634,10.140393,22.6608,1.0,11756.455,1.0,0.00404,12.761906,42.172143,0.0,2.5569599999999997,0.0,1.987166,0.0,1.9813310000000002,0.0,1.988906,10.0,8.992471,0.0,0.0,0.0,0.139679997,0.0,0.138199337,0.0,0.150011711,0.0,0.0,0.0,2.1750220000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.328372,0.0,12.021934,74.762008,0.0,9.603817,0.0,2.12757,73.68627,0.0,242.72770899999998,2.278665,0.0,97.231041,74.024287,77.070161,112.89872700000001,82.88900799999999,0.019891172,0.0,67.066039,14.393613,19.544848,76.758115,75.15160300000001,0.0,75.660679,75.370856,0.0,75.340142,0.0,9.72052,28.036346,10.0,48.0,60.8,24.522945,68.306066,28.758578999999997,0.0,15.160093,15.18791,5.614133,10.0,1.0,15.786921,0.0,1065.327,10.0,0.0,0.0,72.874967,4.117376999999999,4.850403,18.460725,8.24,1.0,87.8565,62.865186,59.510042000000006,138.925748,2.9,0.0,14.869782,15.193542,11.615289,10.0,0.0,46.248852,19.243538,23.063548,87.78741899862341,28.845509000000003,0.0,0.040853323999999996,0.0,0.045744322999999996,0.0,0.014661076,0.0,0.020426777,0.0,0.024324262000000003,2.020867,2.013233,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01089339,5.346805000000001,0.0,0.08375866400000001,0.0,0.043335451,9.5,9.792732,0.0,0.015691816,9.5,9.688334,0.0,0.039302198999999996,0.228553163,74.278758,0.678678708,73.88883,0.981106803,73.643588,0.819342942,73.475029,0.029841567000000003,9.885381,1.0,1.0,74.389127,74.242233,28.63035,73.4752,73.486339,29.415456,73.271277,73.74639,29.5435,73.659846,73.95875500000001,28.938615999999996
 10/25/2017,19:31:38.118,0.0,74.329863,0.0,1.742775,0.0,0.0,0.0,75.767767,0.0,73.819175,0.023096801,4.070247,19.958044,0.0,0.0,62.293904000000005,0.0,81.55452,29.091495000000002,71.019492,0.0,0.0,0.0,154.100305,1.0,0.010448,103.426739,22.799409,10.152135000000001,22.632233,1.0,11749.933,1.0,0.00404,12.49554,42.172004,0.0,2.558088,0.0,1.9886810000000001,0.0,1.981428,0.0,1.989293,10.0,8.994725,0.0,0.0,0.0,0.13678305300000002,0.0,0.138810914,0.0,0.14521051599999998,0.0,0.0,0.0,2.172283,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.899145,0.0,11.364407,74.83001,0.0,9.675355,0.0,7.390141000000001,73.710143,0.0,242.72380099999998,2.279486,0.0,97.2309,74.020168,77.06730400000001,112.902781,82.889946,0.005208014,0.0,67.085254,14.392656,19.50101,76.762002,75.149964,0.0,75.655576,75.358683,0.0,75.340142,0.0,10.201433999999999,28.0775,10.0,47.0,60.8,24.533692000000002,68.302278,28.751195000000003,0.0,14.989351999999998,15.085904000000001,8.470333,10.0,1.0,15.806110999999998,0.0,1061.862,10.0,0.0,0.0,72.87351600000001,4.19313,4.80915,12.125198,8.24,1.0,87.910416,62.763020999999995,59.318585,132.352008,2.9,0.0,14.757973000000002,15.131364000000001,8.232498,10.0,0.0,46.250901,19.277113,23.053342,85.68932938029324,28.843698,0.0,0.035308832000000005,0.0,0.041911259,0.0,0.017560032,0.0,0.023325732000000002,0.0,0.024485315,2.020673,2.013297,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010901685,5.348351999999999,0.0,0.08343631,0.0,0.046591228,9.5,9.791444,0.0,0.017785506,9.5,9.686144,0.0,0.042813157000000004,0.5520808979999999,74.286715,0.629446231,73.980705,0.594280165,73.61248,1.374967,73.380983,0.035318711,9.871527,1.0,1.0,74.38730100000001,74.237365,28.585376,73.473281,73.480114,29.311414000000003,73.272588,73.745875,29.591009999999997,73.660969,73.954823,28.955696999999997
 10/25/2017,19:31:48.118,0.0,74.330987,0.0,3.6405589999999997,3.931513,0.0,0.0,75.71779699999999,0.0,73.818566,0.025683219,2.4231130000000003,0.0,0.0,0.0,62.172238,0.0,81.556676,29.093909999999997,70.927375,0.0,0.0,0.0,144.184566,1.0,0.010448,103.428904,22.788323000000002,10.200574000000001,22.614276,1.0,11787.351,1.0,0.00404,12.543786,42.174609999999994,0.0,2.563759,0.0,1.9868759999999999,0.0,1.9819759999999997,0.0,1.9888099999999997,10.0,8.993758999999999,0.0,0.0,0.0,0.13816714800000002,0.0,0.138199337,0.0,0.141827124,0.0,0.0,0.0,2.16919,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.288015,0.0,16.207651000000002,74.791668,0.0,9.138822,0.0,4.5984110000000005,73.69856800000001,0.0,242.73417400000002,2.277392,0.0,97.23597600000001,74.087994,77.070208,112.910699,82.891681,0.007305608000000001,0.0,67.092641,14.393294000000001,19.489538,76.764718,75.147904,0.0,75.660164,75.35006800000001,0.0,75.33550699999999,0.0,11.916694,28.0275,10.0,47.0,60.8,24.539407999999998,68.306627,28.749988000000002,0.0,15.279129999999999,15.157907999999999,0.0,10.0,1.0,15.942845000000002,0.0,1049.623,10.0,0.0,0.0,72.873235,4.101746,4.868339,9.703263,8.24,1.0,87.952272,63.037664,59.373373,126.27530700000001,2.9,0.0,14.927489999999999,15.048262,0.0,10.0,0.0,46.249596999999994,19.227885,23.045595000000002,85.85267081845583,28.841423,0.0,0.036759426,0.0,0.041975680999999994,0.0,0.017624453,0.0,0.023454575,0.0,0.023518996,2.02077,2.013684,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010908196,5.3480620000000005,0.0,0.083565252,0.0,0.045753107,9.5,9.792925,0.0,0.017882138,9.5,9.675997,0.0,0.042909789000000004,0.270752432,74.297567,0.376250624,73.951768,0.14415462699999998,73.69422800000001,1.487498,73.440304,0.028875012999999998,9.871527,1.0,1.0,74.390204,74.237084,28.729764000000003,73.46757099999999,73.481378,29.340971999999997,73.270014,73.74250500000001,29.658991999999998,73.658816,73.955011,29.030621999999997
 10/25/2017,19:31:58.118,0.0,74.330285,0.0,3.4973300000000003,5.5828050000000005,0.0,0.00011551684800000001,75.73952299999999,0.0,73.819128,0.018016338,2.5663419999999997,32.01774,0.0,0.0,62.890648999999996,0.0,81.55677,29.085921999999997,70.91675500000001,0.0,0.0,0.0,161.53711,1.0,0.010448,103.449795,22.775891,10.251031,22.657698999999997,1.0,11724.703000000001,1.0,0.00404,12.579058,42.172469,0.0,2.562502,0.0,1.987198,0.0,1.9821369999999998,0.0,1.9881,10.0,8.996688,0.0,0.0,0.0,0.136557735,0.0,0.137523383,0.0,0.14247157900000001,0.0,0.0,0.0,2.1642919999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,6.5372010000000005,74.761284,0.0,7.88691,0.0,7.823339999999999,73.69278100000001,0.0,242.73595899999998,3.917365,0.0,97.238608,74.112382,77.070302,112.91447,82.892525,0.01726918,0.0,67.089134,14.392497,19.480934,76.781203,75.145235,0.0,75.658525,75.342905,0.0,75.335414,0.0,7.364041,27.975192,10.0,47.0,60.8,24.520429999999998,68.304289,28.744972999999998,0.0,15.096967000000001,15.310917000000002,0.0,10.0,1.0,15.74734,0.0,1046.495,10.0,0.0,0.0,72.874873,4.249043,5.0195989999999995,6.238773,8.24,1.0,87.98821600000001,62.804488,59.141578,141.587311,2.9,0.0,15.020665,15.055435999999998,0.0,10.0,0.0,46.246569,18.926166000000002,23.045966,87.81724662853489,28.837151000000002,0.0,0.036372601,0.0,0.044745794000000005,0.0,0.017849926999999998,0.0,0.019879196000000002,0.0,0.023454575,2.020963,2.013458,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010913881,5.344226,0.0,0.083533016,0.0,0.044366984000000005,9.5,9.791186,0.0,0.017592242,9.5,9.671939,0.0,0.04194347,0.432516299,74.263566,0.6857119209999999,73.878702,0.094922149,73.69422800000001,0.903741476,73.470688,0.029519383,9.872815,1.0,1.0,74.388144,74.236616,28.584982,73.469162,73.479412,29.375652000000002,73.274647,73.743769,29.62616,73.659846,73.949815,29.049645
 10/25/2017,19:32:08.118,0.0,74.33201700000001,0.0,5.824802,0.0,0.0,3.9057409e-05,75.829325,0.0,73.817677,0.022912057000000003,3.6405589999999997,0.0,0.0,0.0,63.114429,0.0,81.55550500000001,29.087315000000004,70.970322,0.0,0.0,0.0,155.059893,1.0,0.010448,103.511248,22.777607,10.251947999999999,22.697857,1.0,11753.461000000001,1.0,0.00404,12.617168,42.174424,0.0,2.569817,0.0,1.9861659999999999,0.0,1.981815,0.0,1.9890349999999999,10.0,8.990958000000001,0.0,0.0,0.0,0.140355951,0.0,0.1372015,0.0,0.14572608,0.0,0.0,0.0,2.1659029999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,11.556854,74.777923,0.0,8.638057,0.0,15.380263000000001,73.699292,0.0,242.72770899999998,3.926395,0.0,97.24015899999999,74.106718,77.070864,112.923142,82.893415,0.009927601,0.0,67.08516,14.392257,19.562054999999997,76.753385,75.144018,0.0,75.65637199999999,75.335601,0.0,75.332043,0.0,6.851066,28.049038,10.0,47.0,60.8,24.533235,68.307188,28.741676000000002,0.0,15.061496,15.082904000000001,5.9029620000000005,10.0,1.0,15.951241,0.0,1063.0810000000001,10.0,0.0,0.0,72.877167,4.209964,4.8133349999999995,18.155978,8.24,1.0,88.040115,62.924682,59.305339000000004,135.01357099999998,2.9,0.0,15.081379,15.269471,8.24853,10.0,0.0,46.246569,18.926393,23.043507,85.60768019271256,28.836221999999996,0.0,0.035889068999999996,0.0,0.049802861,0.0,0.017302347,0.0,0.024614157,0.0,0.023583417000000002,2.020802,2.0135549999999998,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010922277,5.3405510000000005,0.0,0.08143771400000001,0.0,0.044431455,9.5,9.791991000000001,0.0,0.01797877,9.5,9.66002,0.0,0.042684314,0.629446225,74.265013,0.594280171,73.97347099999999,1.6844279999999998,73.522775,0.538014475,73.489498,0.033063417000000005,9.878936999999999,1.0,1.0,74.391374,74.237646,28.578670000000002,73.469349,73.47969300000001,29.418608000000003,73.272354,73.74405,29.60646,73.661063,73.951406,28.93978
 10/25/2017,19:32:18.118,0.0,74.332766,0.0,4.464126,0.0,0.0,0.0,75.78732099999999,0.0,73.821141,0.023743406,5.216079,0.0,0.0,0.0,63.74883199999999,0.0,81.556676,29.081789,70.924802,0.0,0.0,0.0,140.266249,1.0,0.010448,103.524847,22.796858,10.252315,22.715813,1.0,11793.873,1.0,0.00404,12.594059,42.17354,0.0,2.574489,0.0,1.986747,0.0,1.9820080000000002,0.0,1.987843,10.0,8.99392,0.0,0.0,0.0,0.137877454,0.0,0.13584959300000002,0.0,0.145532744,0.0,0.0,0.0,2.169931,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,15.213343,74.822776,0.0,8.280368,0.0,5.528988,73.671801,0.0,242.74059100000002,4.0736550000000005,0.0,97.244671,74.096467,77.07151999999999,112.929505,82.894541,0.015171586,0.0,67.07959699999999,14.391699,19.433819,76.754462,75.13980500000001,0.0,75.66082,75.328906,0.0,75.333166,0.0,9.480063000000001,28.031731,10.0,47.0,60.8,24.520429999999998,68.303166,28.739865,0.0,15.185343,15.178309,12.947185000000001,10.0,1.0,16.110163,0.0,1046.64,10.0,0.0,0.0,72.875061,4.155254,4.9203529999999995,15.060392000000002,8.24,1.0,88.077843,62.895235,59.297513,131.261729,2.9,0.0,14.935906,15.047066000000001,7.815661,10.0,0.0,46.245498,19.001255,23.023189000000002,85.53346700618818,28.835525,0.0,0.035437774,0.0,0.045390006,0.0,0.016497081,0.0,0.024807421,0.0,0.024034366,2.021028,2.013458,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010928538,5.321532,0.0,0.089013038,0.0,0.044141335999999996,9.5,9.79299,0.0,0.019073931000000002,9.5,9.661211999999999,0.0,0.042233365999999994,0.24965279699999998,74.263566,1.332767,73.938746,0.7208779740000001,73.628396,0.903741476,73.477923,0.033063417000000005,9.877326,1.0,1.0,74.388565,74.235446,28.599184,73.46906800000001,73.47824200000001,29.443042,73.27431899999999,73.73773100000001,29.639293,73.658488,73.950096,28.977437
 10/25/2017,19:32:28.118,0.0,74.331595,0.0,3.210872,0.0,0.0,0.0,75.865535,0.0,73.818988,0.023189172999999997,3.3182940000000003,0.0,0.0,0.0,62.909479000000005,0.0,81.56033199999999,29.080023999999998,70.92489599999999,0.0,0.0,0.0,148.182848,1.0,0.010448,103.54715,22.797461,10.258003,22.676961,1.0,11774.415,1.0,0.00404,12.566895,42.173493,0.0,2.572813,0.0,1.986682,0.0,1.981428,0.0,1.988229,10.0,8.992117,0.0,0.0,0.0,0.136557735,0.0,0.136364605,0.0,0.146209422,0.0,0.0,0.0,2.164356,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.706536,0.0,18.404752,74.817712,0.0,7.672297,0.0,13.952309,73.663844,0.0,242.746574,4.070782,0.0,97.245188,74.07530899999999,77.073018,112.93911999999999,82.894165,0.0020616239999999997,0.0,67.074735,14.390981,19.421526999999998,76.759051,75.137791,0.0,75.65426500000001,75.32914,0.0,75.336116,0.0,13.183101,28.081346000000003,10.0,47.0,60.8,24.516543,68.30354,28.796239,0.0,15.087948999999998,15.048101999999998,23.008069,10.0,1.0,15.887671,0.0,1047.955,10.0,0.0,0.0,72.87478,4.1516459999999995,5.151726999999999,17.193620000000003,8.24,1.0,88.127772,63.150647,59.522684999999996,119.958104,2.9,0.0,15.080176999999999,15.280829999999998,15.126337,10.0,0.0,46.244659000000006,18.83928,23.027781,87.95895576213395,28.829953000000003,0.0,0.035695657,0.0,0.04384389599999999,0.0,0.015466341000000002,0.0,0.024614157,0.0,0.023873312999999997,2.021028,2.013458,2.018097,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010936903999999999,5.3140529999999995,0.0,0.08343631,0.0,0.044882751,9.5,9.792185,0.0,0.01801098,9.5,9.777979,0.0,0.043876107000000004,0.580213743,74.295396,0.6646122839999999,73.902575,0.221519957,73.551712,1.501564,73.383154,0.028230643,9.884737,1.0,1.0,74.389174,74.235212,28.641396000000004,73.466728,73.477587,29.40915,73.272728,73.739603,29.628090999999998,73.660267,73.950611,28.944827000000004
 10/25/2017,19:32:38.118,0.0,74.333187,0.0,6.50514,0.0,0.0,0.00010344429899999999,75.772837,0.0,73.819877,0.023004429,4.177668,25.09903,0.0,0.0,63.585162,0.0,81.56033199999999,29.068461,70.913434,0.0,0.0,0.0,138.267108,1.0,0.010448,103.598158,22.759655,10.240573,22.700142,1.0,11773.132,1.0,0.00404,12.577436,42.173726,0.0,2.5790319999999998,0.0,1.9901959999999999,0.0,1.981944,0.0,1.990164,10.0,8.991408999999999,0.0,0.0,0.0,0.137684324,0.0,0.13646117,0.0,0.150559498,0.0,0.0,0.0,2.170092,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354964,0.0,18.565123999999997,74.787328,0.0,5.633469,0.0,12.781067,73.70290899999999,0.0,242.755693,4.073245,0.0,97.249935,74.04525799999999,77.076484,112.94128799999999,82.899745,0.000750627351,0.0,67.07085500000001,14.392337,19.462498,76.744346,75.135029,0.0,75.656699,75.327782,0.0,75.332605,0.0,11.339597,28.139038,10.0,49.0,60.8,24.587197,68.301343,28.804459,0.0,15.125824,15.344517999999999,10.15517,10.0,1.0,15.971631,0.0,1053.617,10.0,0.0,0.0,72.87501400000001,4.127598,4.757733,19.50328,8.24,1.0,88.152924,63.219156999999996,59.384812,136.985693,2.9,0.0,15.17275,15.207293,18.396903,10.0,0.0,46.242796000000006,19.072942,23.029451,87.72776844778076,28.827817,0.0,0.042819684000000004,0.0,0.0450679,0.0,0.014950971,0.0,0.02007246,0.0,0.02477521,2.021157,2.013651,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010941407,5.309347,0.0,0.083726429,0.0,0.043174274000000006,9.5,9.792346,0.0,0.01591729,9.5,9.777271,0.0,0.042684314,0.502848415,74.29829000000001,0.49581521799999995,73.94019300000001,0.812309724,73.72316500000001,0.460649149,73.467795,0.032419047,9.877971,1.0,1.0,74.388846,74.235399,28.633111,73.46757099999999,73.47660400000001,29.356340999999997,73.27207299999999,73.739276,29.589465,73.661765,73.95079799999999,28.879607
 10/25/2017,19:32:48.118,0.0,74.3308,0.0,6.397718,7.763151,0.0,0.0,75.80615,0.0,73.81795799999999,0.02346629,5.07285,0.0,0.0,0.0,63.940022,0.0,81.565535,29.064003000000003,70.94061500000001,0.0,0.0,0.0,121.714221,1.0,0.010448,103.671564,22.779416,10.276351,22.691326999999998,1.0,11761.8,1.0,0.00404,12.654468,42.172143,0.0,2.585058,0.0,1.988068,0.0,1.9825560000000002,0.0,1.988939,10.0,8.989478,0.0,0.0,0.0,0.137330253,0.0,0.135978346,0.0,0.151171731,0.0,0.0,0.0,2.1738619999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.748422,0.0,5.462707,74.790945,0.0,9.103053,0.0,9.764714999999999,73.65226899999999,0.0,242.75366699999998,3.312358,0.0,97.251205,74.030232,77.077889,112.94581299999999,82.897166,0.010451999,0.0,67.072538,14.393294000000001,19.480114999999998,76.765842,75.135731,0.0,75.65810400000001,75.32464499999999,0.0,75.332605,0.0,9.960977,27.905577,10.0,49.0,60.8,24.526375,68.303026,28.795868,0.0,15.443859,15.379320000000002,7.042233,10.0,1.0,15.929051000000001,0.0,1048.9489999999998,10.0,0.0,0.0,72.872019,4.1564559999999995,4.937093,10.93829,8.24,1.0,88.154801,63.049684,59.442609999999995,121.224751,2.9,0.0,14.985199,15.145114999999999,15.238562,10.0,0.0,46.240747,19.281423,23.018364000000002,88.32461364331837,28.823590999999997,0.0,0.047590525999999994,0.0,0.044842426,0.0,0.014564444,0.0,0.018848456,0.0,0.021940676,2.021028,2.013748,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010942209,5.310604,0.0,0.083113956,0.0,0.044302512999999995,9.5,9.793569999999999,0.0,0.015273078,9.5,9.778269,0.0,0.041492521,0.474715569,74.264289,0.432516315,73.997344,1.220236,73.53796700000001,0.615379802,73.401239,0.029197197999999997,9.872492999999999,1.0,1.0,74.389501,74.234229,28.691103000000002,73.46785200000001,73.47707199999999,29.353583,73.27380500000001,73.737825,29.540409999999998,73.66171800000001,73.95327900000001,28.879607
 10/25/2017,19:32:58.118,0.0,74.333889,0.0,6.361911,3.2902339999999994,0.0,0.000779506694,75.87422600000001,0.0,73.820298,0.020140895,2.709571,33.571247,0.0,0.0,63.16802,0.0,81.56211400000001,29.075613,71.057434,0.0,0.0,0.0,89.967862,1.0,0.010448,103.69608000000001,22.793796,10.240206,22.706182000000002,1.0,11790.131000000001,1.0,0.00404,12.578247,42.174517,0.0,2.589086,0.0,1.9862950000000001,0.0,1.9825240000000002,0.0,1.988487,10.0,8.984553,0.0,0.0,0.0,0.137909642,0.0,0.136493358,0.0,0.15635959900000002,0.0,0.0,0.0,2.1686099999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,2.704303,74.776476,0.0,7.4934520000000004,0.0,17.931327,73.683376,0.0,242.750772,3.3089519999999997,0.0,97.253743,74.055181,77.077374,112.952789,82.90377600000001,0.007305608000000001,0.0,67.07674499999999,14.394331,19.477247,76.785979,75.132641,0.0,75.655529,75.324505,0.0,75.332043,0.0,4.895348,27.989038,10.0,49.0,60.8,24.539407999999998,68.30190400000001,28.792942,0.0,15.216605,15.117706,8.245688000000001,10.0,1.0,15.803113,0.0,1060.772,10.0,0.0,0.0,72.874452,4.227399,4.9066019999999995,10.601464,8.24,1.0,88.160198,62.886219999999994,59.555195999999995,131.005193,2.9,0.0,15.112036999999999,15.140929999999999,13.955987,10.0,0.0,46.238371,19.572481,23.005097,89.3858825430912,28.820897,0.0,0.053811961,0.0,0.045196742000000005,0.0,0.013984653,0.0,0.019138352,0.0,0.021876255,2.020834,2.013716,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010943588999999998,5.30796,0.0,0.079987121,0.0,0.041465797,9.5,9.791057,0.0,0.01485434,9.5,9.778012,0.0,0.045196742000000005,0.453615934,74.291779,0.910774692,73.940917,0.29888528,73.697845,1.311668,73.371579,0.025330979,9.871527,1.0,1.0,74.390578,74.23221600000001,28.599973,73.467337,73.476464,29.350036,73.273992,73.736046,29.639678999999997,73.659705,73.949066,28.9029
 10/25/2017,19:33:08.118,0.0,74.332251,0.0,4.249283,0.0,0.0,0.001181925,75.959683,0.0,73.819971,0.023096801,3.354101,10.861221,0.0,0.0,62.558239,0.0,81.56576899999999,29.090705,71.085458,0.0,0.0,0.0,137.307521,1.0,0.010448,103.732548,22.81314,10.261673,22.701938000000002,1.0,11735.5,1.0,0.00404,12.833667,42.173726,0.0,2.590407,0.0,1.985812,0.0,1.9816529999999999,0.0,1.989068,10.0,8.994917999999998,0.0,0.0,0.0,0.139164985,0.0,0.137137124,0.0,0.149431701,0.0,0.0,0.0,2.16716,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,16.624619,74.81337099999999,0.0,6.563461,0.0,14.385508999999999,73.662397,0.0,242.753232,3.306941,0.0,97.254448,74.091926,77.081027,112.96311100000001,82.900401,0.0,0.0,67.080813,14.393613,19.468643,76.784059,75.13245400000001,0.0,75.65478,75.326986,0.0,75.334992,0.050333750999999996,12.12509,27.999422999999997,10.0,49.0,60.8,24.445202,68.300267,28.787322999999997,0.0,15.105382999999998,15.434523,15.370141,10.0,1.0,15.617803,0.0,1063.001,10.0,0.0,0.0,72.87351600000001,4.122788,4.862958,21.556310999999997,8.24,1.0,88.206702,62.936101,59.389629000000006,129.28960700000002,2.9,0.0,15.100615,15.319691,7.8637570000000006,10.0,0.0,46.237113,18.917999,23.009736,89.82004731459605,28.817135999999998,0.0,0.047074759,0.0,0.045164532,0.0,0.014789918,0.0,0.018268665,0.0,0.023905523999999997,2.02106,2.013651,2.018161,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.010951666,5.309927,0.0,0.080986418,0.0,0.043593334000000004,9.5,9.793988,0.0,0.015144235,9.5,9.778269,0.0,0.039012304,0.193387105,74.251991,0.580213757,73.93368199999999,1.107705,73.60018199999999,0.6857119159999999,73.412814,0.035963081,9.875071,1.0,1.0,74.389595,74.23638199999999,28.746333,73.466026,73.47585500000001,29.403633000000003,73.274132,73.732582,29.633499,73.660875,73.947896,28.852432
 10/25/2017,19:33:18.118,0.0,74.331876,0.0,3.6047519999999995,0.0,0.0,0.000457572217,75.87495,0.0,73.817396,0.010257084,2.530535,32.898595,0.0,0.0,63.113704000000006,0.0,81.56445699999999,29.087594,71.02290699999999,0.0,0.0,0.0,160.577522,1.0,0.010448,103.728831,22.835546,10.316717,22.73328,1.0,11778.05,1.0,0.00404,12.688929,42.173772,0.0,2.591535,0.0,1.98665,0.0,1.981911,0.0,1.988648,10.0,8.995078999999999,0.0,0.0,0.0,0.13816714800000002,0.0,0.138939667,0.0,0.143502708,0.0,0.0,0.0,2.1718319999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.277309,0.0,14.090736999999999,74.809031,0.0,6.706536,0.0,14.754531,73.70290899999999,0.0,242.76201400000002,3.3101830000000003,0.0,97.259712,74.092956,77.080652,112.96843700000001,82.90176,0.014384988000000001,0.0,67.079504,14.392736,19.48749,76.795767,75.128943,0.0,75.657027,75.329514,0.0,75.332885,0.0,5.183897,28.1025,10.0,49.0,60.8,24.573478,68.302091,28.781612,0.0,15.363898999999998,15.197510000000001,0.0,10.0,1.0,15.935048000000002,0.0,1049.671,10.0,0.0,0.0,72.875061,4.13361,4.968780000000001,15.172667,8.24,1.0,88.243821,63.050284999999995,59.458866,133.02541599999998,2.9,0.0,15.082581,15.113429,0.0,10.0,0.0,46.235902,19.515766,23.019153,86.18695705235875,28.814257,0.0,0.036598249,0.0,0.044906847,0.0,0.017656663,0.0,0.021328674,0.0,0.023035837000000003,2.020834,2.013523,2.018193,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01095837,5.394321,0.0,0.082630425,0.0,0.046397815,9.5,9.791089,0.0,0.022906994,9.5,9.777335,0.0,0.050124967,0.341084548,74.259949,0.854508995,73.93585300000001,0.137121417,73.627672,1.023306,73.375919,0.025330979,9.863794,1.0,1.0,74.392544,74.232263,28.583403999999998,73.46387299999999,73.475902,29.408362,73.277362,73.736233,29.625773,73.66040699999999,73.950189,28.904453000000004
 10/25/2017,19:33:28.118,0.0,74.332672,0.0,6.361911,9.959529,0.0,0.000614515279,76.001687,0.0,73.815664,0.023373917,2.709571,0.0,0.0,0.0,62.805917,0.0,81.56314499999999,29.094931,71.08709499999999,0.0,0.0,0.0,151.301508,1.0,0.010448,103.730243,22.847328,10.375981,22.701938000000002,1.0,11816.11,1.0,0.00404,12.536488,42.17354,0.0,2.58016,0.0,1.9886810000000001,0.0,1.9821369999999998,0.0,1.989197,10.0,9.005283,0.0,0.0,0.0,0.138456843,0.0,0.13961562,0.0,0.161096349,0.0,0.0,0.0,2.167288,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.918091,0.0,8.622041000000001,74.88716099999999,0.0,6.026927,0.0,17.161194000000002,73.712313,0.0,242.769733,3.3081720000000003,0.0,97.259712,74.05073399999999,77.082619,112.97310300000001,82.905136,0.012811791999999999,0.0,67.079737,14.396882999999999,19.494454,76.79436199999999,75.126976,0.0,75.654499,75.335273,0.0,75.328391,0.0,8.854874,28.028269,10.0,49.0,60.8,24.54421,68.300174,28.781612,0.0,14.884742999999999,15.307316,0.0,10.0,1.0,15.694564999999999,0.0,1039.854,10.0,0.0,0.0,72.874125,4.1233900000000006,4.757136,0.0,8.24,1.0,88.13086899999999,62.992592,59.22105,118.531121,2.9,0.0,15.175756,15.232403,0.0,10.0,0.0,46.234272,18.917999,23.047960999999997,86.77439613921402,28.817182,0.0,0.0,0.0,0.044745794000000005,0.0,0.023325732000000002,0.0,0.024130997999999997,0.0,0.019138352,2.020802,2.013168,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010940808,5.396029,0.0,0.082888308,0.0,0.044979457,9.5,9.7927,0.0,0.023905523999999997,9.5,9.776883999999999,0.0,0.04352179,0.22855316399999998,74.212926,1.002206,73.921384,0.931874322,73.53941400000001,0.882641841,73.397622,0.027586272999999998,9.884414999999999,1.0,1.0,74.39085899999999,74.23310500000001,28.673745,73.467337,73.476557,29.454077,73.277221,73.732582,29.697618,73.661343,73.948832,28.931628000000003
 10/25/2017,19:33:38.118,0.0,74.331221,0.0,6.326104,5.518676999999999,0.0,0.0,75.937232,0.0,73.81809799999999,0.025128987000000002,3.461523,0.0,0.0,0.0,63.16729599999999,0.0,81.56689399999999,29.103291,71.111938,0.0,0.0,0.0,140.98594,1.0,0.010448,103.752359,22.844174,10.353046,22.658514999999998,1.0,11754.958,1.0,0.00404,12.866507,42.171259,0.0,2.58277,0.0,1.987424,0.0,1.982427,0.0,1.9887130000000002,10.0,9.01098,0.0,0.0,0.0,0.137459006,0.0,0.13813496,0.0,0.15871186199999998,0.0,0.0,0.0,2.162519,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,17.410444000000002,74.828563,0.0,7.386145,0.0,15.380263000000001,73.668184,0.0,242.75395600000002,2.9520470000000003,0.0,97.258866,74.040062,77.082151,112.977251,82.904011,0.011762995,0.0,67.074641,14.39465,19.566972,76.796844,75.127117,0.0,75.656887,75.34356,0.0,75.335461,0.0,7.572437,28.025577000000002,10.0,49.0,60.7,24.576222,68.300454,28.777896999999996,0.0,15.15889,15.292916,7.507569,10.0,1.0,15.831299,0.0,1053.377,10.0,0.0,0.0,72.873797,4.199743,4.983727,6.3510480000000005,8.24,1.0,87.989999,62.805690000000006,59.353505000000006,124.559721,2.9,0.0,15.204009,15.357356,10.605261,10.0,0.0,46.232781,19.540494,23.063454999999998,88.66067222233453,28.814118,0.0,0.001300467,0.0,0.044198213,0.0,0.026031423999999997,0.0,0.021070989,0.0,0.017270136000000002,2.020834,2.013458,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010918342,5.389227,0.0,0.083726429,0.0,0.041820386,9.5,9.792667999999999,0.0,0.026256899,9.5,9.778462,0.0,0.043554000999999995,0.636479435,74.26935300000001,0.29888529399999997,74.003132,1.705528,73.54230799999999,1.00924,73.390388,0.026297532999999998,9.884737,1.0,1.0,74.393153,74.234276,28.571569,73.46785200000001,73.478289,29.45723,73.27619200000001,73.731787,29.527663,73.664479,73.950096,28.97239
 10/25/2017,19:33:48.118,0.0,74.331315,0.0,7.686780000000001,13.117825,0.0,0.000823772687,75.889434,0.0,73.818613,0.01810871,3.927018,7.914363000000001,0.0,0.0,62.242486,0.0,81.56741,29.098832,71.007562,0.0,0.0,0.0,146.183707,1.0,0.010448,103.78520400000001,22.830582,10.372311,22.701938000000002,1.0,11753.996000000001,1.0,0.00404,12.566895,42.170468,0.0,2.579065,0.0,1.987939,0.0,1.982427,0.0,1.987681,10.0,8.992439,0.0,0.0,0.0,0.13813496,0.0,0.139197173,0.0,0.17140763899999997,0.0,0.0,0.0,2.1621330000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,0.0,74.792392,0.0,7.099994000000001,0.0,1.806682,73.676142,0.0,242.762834,2.523318,0.0,97.26554,74.061828,77.08304100000001,112.98380300000001,82.900588,0.0,0.0,67.072631,14.392656,19.577214,76.8012,75.125946,0.0,75.655342,75.34843000000001,0.0,75.33031,0.0,13.167071,28.014422999999997,10.0,49.0,60.7,24.599316,68.30279200000001,28.770049,0.0,15.151075,15.204111,10.797011999999999,10.0,1.0,15.800714000000001,0.0,1032.379,10.0,0.0,0.0,72.87548199999999,4.286318,5.028567,6.094419,8.24,1.0,87.931391,62.876004,59.307748,119.99017099999999,2.9,0.0,14.982192999999999,15.186368,16.954006,10.0,0.0,46.233294,19.35243,23.065079,89.04182948110065,28.811284999999998,0.0,0.0,0.0,0.043682843,0.0,0.023035837000000003,0.0,0.01852635,0.0,0.014242338,2.020641,2.013716,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010908785,5.389324,0.0,0.081308773,0.0,0.043013097,9.5,9.791379,0.0,0.021811833,9.5,9.777464,0.0,0.042329997,0.46768235700000005,74.238969,1.1288040000000001,73.898234,0.221519957,73.67397199999999,1.417166,73.391111,0.023397868999999998,9.877326,1.0,1.0,74.391514,74.235727,28.590505,73.46415400000001,73.478897,29.271611,73.278813,73.735016,29.641996000000002,73.662139,73.947241,29.022081
 10/25/2017,19:33:58.118,0.0,74.331642,0.0,4.8221989999999995,23.442407,0.0,0.000658781265,75.805426,0.0,73.81730300000001,0.02346629,3.855403,6.873353,0.0,0.0,61.738439,0.0,81.567551,29.09651,71.078346,0.0,0.0,0.0,142.425322,1.0,0.010448,103.818238,22.857394,10.393228,22.701611,1.0,11771.85,1.0,0.00404,12.506892,42.172376,0.0,2.574586,0.0,1.9868430000000001,0.0,1.9816209999999999,0.0,1.9886810000000001,10.0,8.98687,0.0,0.0,0.0,0.1366543,0.0,0.138843102,0.0,0.17672439899999998,0.0,0.0,0.0,2.160038,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.776545,0.0,0.0,74.796009,0.0,7.958448,0.0,8.497206,73.6378,0.0,242.769733,3.19276,0.0,97.26563399999999,74.06327900000001,77.081074,112.99162700000001,82.907761,0.022250965,0.0,67.069171,14.397122,19.542799,76.795486,75.12191999999999,0.0,75.654499,75.352222,0.0,75.33274499999999,0.055926868,9.544185,28.045192,10.0,49.0,60.7,24.602288,68.302933,28.764662,0.0,15.011595999999999,15.226312,9.882386,10.0,1.0,15.984824,0.0,1031.08,10.0,0.0,0.0,72.874873,4.098139,4.83725,2.774282,8.24,1.0,87.900937,62.857374,59.172885,142.821891,2.9,0.0,14.869782,15.044077,7.286599000000001,10.0,0.0,46.232362,19.378972,23.073058,90.17965792306354,28.811284999999998,0.0,0.027217742000000003,0.0,0.044681372999999996,0.0,0.018784035,0.0,0.014596655,0.0,0.015949501,2.021092,2.013297,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010903613999999999,5.386068,0.0,0.080760771,0.0,0.042465095,9.5,9.792797,0.0,0.01852635,9.5,9.778656,0.0,0.043554000999999995,0.411416664,74.236075,0.7138447640000001,73.96479000000001,1.452332,73.540138,0.7841768790000001,73.49022099999999,0.027908457999999997,9.881836999999999,1.0,1.0,74.39039100000001,74.237365,28.624827000000003,73.467196,73.479646,29.372104999999998,73.275677,73.733612,29.638906,73.66256,73.948504,29.013153000000003
 10/25/2017,19:34:08.118,0.0,74.33009799999999,0.0,6.9706339999999996,6.256147,0.0,0.000932425572,76.005308,0.0,73.818754,0.02392815,5.108657,31.024778,0.0,0.0,61.254670999999995,0.0,81.567972,29.093723999999998,71.051305,0.0,0.0,0.0,147.862985,1.0,0.010448,103.70506800000001,22.839999,10.334331,22.714671,1.0,11781.578000000001,1.0,0.00404,12.804882000000001,42.172888,0.0,2.565305,0.0,1.9878099999999999,0.0,1.98262,0.0,1.988584,10.0,8.983394,0.0,0.0,0.0,0.137941831,0.0,0.138199337,0.0,0.159549655,0.0,0.0,0.0,2.169963,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.278839,0.0,0.0,74.842308,0.0,6.384616,0.0,15.059375,73.680483,0.0,242.77344900000003,3.281946,0.0,97.271462,74.052092,77.085898,113.00091200000001,82.905417,0.013336191,0.0,67.069779,14.397920000000001,19.568610999999997,76.805368,75.120515,0.0,75.656418,75.355921,0.0,75.333026,0.019347887,11.612115,28.103654,10.0,49.0,60.7,24.587654999999998,68.299285,28.762944,0.0,15.277928,15.331918,14.567838,10.0,1.0,15.948242,0.0,1039.598,10.0,0.0,0.0,72.874125,4.2472389999999995,4.978944,9.623066,8.24,1.0,87.914967,62.963744999999996,59.498,136.648989,2.9,0.0,14.981592000000001,15.220445999999999,7.430889,10.0,0.0,46.226027,19.270081,23.076723,91.20754862829614,28.806363,0.0,0.048041822000000005,0.0,0.043715054,0.0,0.01540192,0.0,0.014177917,0.0,0.022552678,2.020834,2.013329,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010905571999999999,5.386165,0.0,0.082823837,0.0,0.044076865,9.5,9.794311,0.0,0.018429718,9.5,9.777593,0.0,0.04400495,0.390317029,74.24909699999999,0.545047701,73.953215,1.213203,73.62911899999999,1.501564,73.40558,0.031774677,9.880225999999999,1.0,1.0,74.386505,74.236944,28.636662,73.466401,73.481472,29.407968,73.277876,73.734735,29.622296999999996,73.66391800000001,73.949721,28.979765999999998
 10/25/2017,19:34:18.118,0.0,74.330332,0.0,4.249283,20.556654,0.0,0.00042940295400000004,75.97995999999999,0.0,73.819034,0.02660694,3.7121739999999996,29.775565999999998,0.0,0.0,60.966437,0.0,81.570644,29.093723999999998,71.007047,0.0,0.0,0.0,154.180271,1.0,0.010448,103.60855699999999,22.822603,10.332863,22.710589000000002,1.0,11797.828000000001,1.0,0.00404,12.692578,42.169769,0.0,2.568367,0.0,1.9865529999999998,0.0,1.9821689999999998,0.0,1.9881970000000002,10.0,8.981527,0.0,0.0,0.0,0.13903623199999998,0.0,0.137909642,0.0,0.158808531,0.0,0.0,0.0,2.165194,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,74.814095,0.0,4.524633000000001,0.0,7.791250999999999,73.685547,0.0,242.770602,2.4460349999999997,0.0,97.268125,73.89533,77.085617,113.00454099999999,82.90748,0.014909386,0.0,67.063281,14.396644,19.527639999999998,76.816795,75.12103,0.0,75.65375,75.364021,0.0,75.333166,0.0,0.0,28.0825,10.0,49.0,60.7,24.52729,68.298677,28.756535999999997,0.0,15.278529,15.355919,6.368298,10.0,1.0,15.900865,0.0,1045.036,10.0,0.0,0.0,72.873329,4.177499,4.932908,12.462024000000001,8.24,1.0,87.92599399999999,62.996198,59.392037,133.923292,2.9,0.0,15.190783999999999,15.173813,16.344783,10.0,0.0,46.229707,19.305923999999997,23.071109,90.55454274702582,28.801811999999998,0.0,0.053296195,0.0,0.04278094599999999,0.0,0.018075402,0.0,0.015144235,0.0,0.017753295,2.020995,2.0135549999999998,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010907087,5.385714,0.0,0.081502185,0.0,0.04327098,9.5,9.792475,0.0,0.016174975,9.5,9.777625,0.0,0.043425158,0.460649144,74.26935300000001,1.1217709999999999,73.889553,0.376250611,73.60596899999999,0.9459407470000001,73.383154,0.030808122,9.878293,1.0,1.0,74.391374,74.24214,28.637845000000002,73.464809,73.48109699999999,29.386687,73.278251,73.733191,29.526505,73.661156,73.94827,28.964626000000003
 10/25/2017,19:34:28.118,0.0,74.330706,0.0,6.934827,10.200009,0.0,3.1009048e-05,75.999514,0.0,73.81599200000001,0.016630757,2.172462,0.0,0.0,0.0,61.459619999999994,0.0,81.56933199999999,29.079559999999997,71.043492,0.0,0.0,0.0,149.622229,1.0,0.010448,103.548797,22.838282,10.355614,22.750421,1.0,11736.142,1.0,0.00404,12.430671,42.166371000000005,0.0,2.558313,0.0,1.987552,0.0,1.9809439999999998,0.0,1.9891,10.0,8.982460000000001,0.0,0.0,0.0,0.137555571,0.0,0.139261549,0.0,0.16222414599999999,0.0,0.0,0.0,2.1668369999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,0.0,74.824946,0.0,4.7034769999999995,0.0,15.925773000000001,73.636353,0.0,242.77677799999998,2.353198,0.0,97.27216700000001,73.725655,77.086741,113.01246,82.910715,0.006256811,0.0,67.05879300000001,14.397201999999998,19.432999,76.80963,75.115459,0.0,75.65370300000001,75.368,0.0,75.33312,0.0,0.0,27.984808,10.0,49.0,60.7,24.480644,68.300735,28.752959999999998,0.0,15.126425,15.275514999999999,5.7104099999999995,10.0,1.0,15.957837,0.0,1061.285,10.0,0.0,0.0,72.875716,4.206958,4.882687000000001,9.510791000000001,8.24,1.0,87.951756,63.008217,59.540746999999996,135.879381,2.9,0.0,14.958148000000001,15.151094,4.929868,10.0,0.0,46.227658,19.500341,23.07046,91.43293150699677,28.799629,0.0,0.053392901,0.0,0.044391477,0.0,0.017592242,0.0,0.014983182,0.0,0.018268665,2.020802,2.013716,2.018129,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010911033,5.385585,0.0,0.080921948,0.0,0.04713923,9.5,9.793892,0.0,0.014725496999999999,9.5,9.774726,0.0,0.040043043,0.144154624,74.254161,0.720877977,73.88810600000001,1.5085979999999999,73.548819,1.628162,73.40630300000001,0.028230643,9.875071,1.0,1.0,74.393668,74.23788,28.595634000000004,73.470098,73.478851,29.355553000000004,73.27783000000001,73.73585899999999,29.531912,73.66345,73.948458,29.032563
 10/25/2017,19:34:38.118,0.0,74.33337399999999,0.0,3.3182940000000003,20.043632000000002,0.0,0.00033282261200000003,76.013998,0.0,73.817022,0.020972243999999998,4.607355,0.0,0.0,0.0,61.202528,0.0,81.572238,29.090148,71.059212,0.0,0.0,0.0,142.905115,1.0,0.010448,103.53755100000001,22.834757,10.351944999999999,22.757603,1.0,11743.518999999998,1.0,0.00404,12.786232,42.170281,0.0,2.553512,0.0,1.987875,0.0,1.981815,0.0,1.988745,10.0,8.980948,0.0,0.0,0.0,0.139776562,0.0,0.13710493599999998,0.0,0.16219192300000002,0.0,0.0,0.0,2.165581,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,17.634965,74.837244,0.0,6.384616,0.0,8.994583,73.651545,0.0,242.782519,2.351761,0.0,97.27700899999999,73.859335,77.090909,113.014628,82.912262,0.023037562999999997,0.0,67.051827,14.396723000000001,19.531737,76.812439,75.116957,0.0,75.653469,75.373525,0.0,75.332136,0.0,0.0,27.978654,10.0,48.0,60.7,24.461437,68.298958,28.747341,0.0,15.251475,15.211310999999998,11.599314999999999,10.0,1.0,15.928451999999998,0.0,1040.063,10.0,0.0,0.0,72.87328199999999,4.26227,4.921549,11.419469,8.24,1.0,87.96039,63.089348,59.626842,130.059216,2.9,0.0,15.011047,15.087720000000001,10.541132000000001,10.0,0.0,46.22668,19.597435,23.068835999999997,91.08738867790413,28.798654,0.0,0.056584207000000004,0.0,0.045486637999999996,0.0,0.016110554,0.0,0.015659605,0.0,0.020040249,2.02106,2.013265,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010912278999999999,5.3850370000000005,0.0,0.082275835,0.0,0.043013097,9.5,9.791863000000001,0.0,0.014016863999999999,9.5,9.769572,0.0,0.038722408,0.516914839,74.283822,0.41844989299999996,73.960449,0.18635389800000002,73.681206,1.5929959999999999,73.37809,0.030163752000000002,9.877647999999999,1.0,1.0,74.390765,74.239471,28.633111,73.469817,73.480255,29.36107,73.278064,73.73370600000001,29.472428000000004,73.664573,73.95065799999999,28.973554999999998
