date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:34:48.118,0.0,74.332438,0.0,4.177668,1.671007,0.0,0.000284532444,75.985754,0.0,73.81749,0.021895964,4.714777,4.326884,0.0,0.0,61.492934,0.0,81.575753,29.082996,71.236948,0.0,0.0,0.0,153.220683,1.0,0.010448,103.520894,22.815459,10.368641,22.752706,1.0,11771.85,1.0,0.00404,12.739202,42.168884999999996,0.0,2.550354,0.0,1.990164,0.0,1.981718,0.0,1.9884549999999999,10.0,8.97995,0.0,0.0,0.0,0.13910060800000001,0.0,0.138070584,0.0,0.159162981,0.0,0.0,0.0,2.166064,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,9.584275,74.76345500000001,0.0,6.2415400000000005,0.0,12.604578,73.679036,0.0,242.78136099999998,2.351146,0.0,97.277479,73.95636800000001,77.089223,113.02184,82.913575,0.029068145,0.0,67.03925100000001,14.396484,19.56984,76.820588,75.115974,0.0,75.651643,75.373104,0.0,75.335601,0.0,0.0,27.989423,10.0,48.0,60.7,24.458236,68.300314,28.742001000000002,0.0,15.074121,15.192110000000001,9.561465,10.0,1.0,15.915257999999998,0.0,1055.847,10.0,0.0,0.0,72.875435,4.188922,5.009435,8.949415,8.24,1.0,87.937303,63.14043,59.637679000000006,120.519277,2.9,0.0,14.923282999999998,15.182182999999998,17.627357999999997,10.0,0.0,46.224164,19.491039,23.060996,91.51559954096237,28.794289000000003,0.0,0.05574608599999999,0.0,0.045132320999999996,0.0,0.016851398,0.0,0.01536971,0.0,0.018300876,2.020738,2.013748,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010908399,5.387293,0.0,0.08298501400000001,0.0,0.042013799000000004,9.5,9.794536,0.0,0.014467812,9.5,9.741258,0.0,0.042426629,0.411416664,74.23824599999999,0.34811777,73.954662,1.621129,73.66311999999999,1.3609,73.444645,0.028230643,9.877971,1.0,1.0,74.393527,74.243216,28.651258000000002,73.469302,73.484888,29.355553000000004,73.277642,73.734127,29.548521,73.662654,73.949955,29.037221999999996
 10/25/2017,19:34:58.118,0.0,74.333187,0.0,7.758394,2.456573,0.0,0.0,75.817013,0.0,73.81688100000001,0.020325639,3.6047519999999995,0.0,0.0,0.0,61.259016,0.0,81.573925,29.078213,71.151799,0.0,0.0,0.0,148.662642,1.0,0.010448,103.533316,22.827335,10.408824000000001,22.69802,1.0,11766.076000000001,1.0,0.00404,12.427833,42.171073,0.0,2.552577,0.0,1.9865849999999998,0.0,1.981234,0.0,1.9880360000000001,10.0,8.982975,0.0,0.0,0.0,0.137298065,0.0,0.137555571,0.0,0.168024247,0.0,0.0,0.0,2.164678,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,0.0,74.833627,0.0,4.345788,0.0,2.640992,73.668908,0.0,242.785173,3.428919,0.0,97.281991,73.79764399999999,77.092127,113.029475,82.91305899999999,0.008878804,0.0,67.03971800000001,14.398558,19.537473000000002,76.837916,75.117285,0.0,75.649957,75.37319699999999,0.0,75.33180899999999,0.0,13.968595,28.021731,10.0,48.0,60.7,24.517457,68.297508,28.737218,0.0,15.228629000000002,15.337918,13.203922,10.0,1.0,15.998018,0.0,1028.995,10.0,0.0,0.0,72.874312,4.193731,4.829477,10.842054,8.24,1.0,87.89849699999999,63.055693000000005,59.554593999999994,133.987426,2.9,0.0,14.9858,15.087720000000001,10.637325,10.0,0.0,46.221695000000004,19.462455,23.063826000000002,91.2526170596128,28.790527,0.0,0.030215636,0.0,0.041202626,0.0,0.018655193,0.0,0.015337499,0.0,0.016593713,2.020867,2.013523,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010901889,5.387648,0.0,0.08269489599999999,0.0,0.049331239000000006,9.5,9.792861,0.0,0.019170563,9.5,9.738037,0.0,0.04297421,0.256686009,74.257778,0.678678715,73.91270300000001,0.137121415,73.528563,0.615379804,73.384601,0.030485937,9.872815,1.0,1.0,74.391374,74.244059,28.736865,73.466822,73.48479499999999,29.286192,73.278391,73.73553100000001,29.742038,73.663309,73.952015,28.832633
 10/25/2017,19:35:08.118,0.0,74.331642,0.0,6.791598,0.0,0.0,0.0,75.7837,0.0,73.814915,0.028731497,3.676367,13.359644,0.0,0.0,62.31490600000001,0.0,81.577394,29.073244,71.018276,0.0,0.0,0.0,146.823432,1.0,0.010448,103.536328,22.803862,10.342404,22.656556,1.0,11701.716999999999,1.0,0.00404,12.646359,42.169537,0.0,2.559376,0.0,1.989616,0.0,1.982427,0.0,1.988229,10.0,8.994757,0.0,0.0,0.0,0.13810277199999998,0.0,0.139229361,0.0,0.170408733,0.0,0.0,0.0,2.1657740000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.569578,0.0,0.0,74.758391,0.0,4.739246,0.0,8.384895,73.689887,0.0,242.777357,3.452231,0.0,97.28490500000001,73.826243,77.09282900000001,113.03616799999999,82.916857,0.019891172,0.0,67.043879,14.392816,19.521085,76.835668,75.12266899999999,0.0,75.652064,75.368,0.0,75.334384,0.0,8.213656,27.996731,10.0,48.0,60.7,24.523401999999997,68.295918,28.734339000000002,0.0,15.289952,15.213710999999998,5.694364,10.0,1.0,15.8295,0.0,1027.3419999999999,10.0,0.0,0.0,72.870474,4.243632,5.05547,0.0,8.24,1.0,87.88883100000001,63.086943999999995,59.485958999999994,127.89469199999999,2.9,0.0,14.934103,15.100276000000001,18.060226999999998,10.0,0.0,46.220997,18.855841,23.052321,89.92490505417703,28.785652000000002,0.0,0.0,0.0,0.043586211,0.0,0.022713731,0.0,0.018880667,0.0,0.014822129,2.021028,2.013394,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010899988000000001,5.380943,0.0,0.083565252,0.0,0.045495224,9.5,9.792507,0.0,0.022294993,9.5,9.737876,0.0,0.043103052,0.263719221,74.265736,0.36921741,73.956109,0.8896750520000001,73.668184,1.5929959999999999,73.468518,0.025653164,9.871849000000001,1.0,1.0,74.391795,74.24569699999999,28.549871000000003,73.466541,73.486246,29.353189,73.280778,73.737965,29.540024,73.66279399999999,73.951828,29.002283000000002
 10/25/2017,19:35:18.118,0.0,74.334264,0.0,6.182875,4.444536,0.0,0.000175879552,75.802529,0.0,73.81749,0.025960335,2.996029,19.653748999999998,0.0,0.0,62.042605,0.0,81.577253,29.067253000000004,70.97981899999999,0.0,0.0,0.0,148.262813,1.0,0.010448,103.539622,22.790642000000002,10.359651,22.694264999999998,1.0,11744.053,1.0,0.00404,12.510946,42.169583,0.0,2.5542849999999997,0.0,1.988004,0.0,1.982363,0.0,1.987198,10.0,8.99569,0.0,0.0,0.0,0.13906842,0.0,0.139358114,0.0,0.17198765,0.0,0.0,0.0,2.164614,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.003392999999999,0.0,0.0,74.787328,0.0,7.7080660000000005,0.0,3.170458,73.67107800000001,0.0,242.786379,3.7939510000000003,0.0,97.285986,74.009636,77.091892,113.042579,82.917794,0.003897018,0.0,67.045889,14.393135000000001,19.571479,76.842318,75.124214,0.0,75.652204,75.359666,0.0,75.332043,0.0,11.275475,28.027115000000002,10.0,48.0,60.7,24.609605,68.30330699999999,28.727977000000003,0.0,15.248469,15.116506,5.373442,10.0,1.0,16.034,0.0,1048.629,10.0,0.0,0.0,72.87262700000001,4.187719,4.884481,2.0525130000000003,8.24,1.0,87.88972199999999,62.964346,59.260185,131.694634,2.9,0.0,15.095806,15.425513,9.595234,10.0,0.0,46.221602000000004,19.280063000000002,23.046661999999998,89.58794428728245,28.782401,0.0,0.0,0.0,0.040622835,0.0,0.024066577000000002,0.0,0.018075402,0.0,0.0138236,2.020899,2.013748,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010899772,5.348159,0.0,0.080921948,0.0,0.043013097,9.5,9.791347,0.0,0.02319689,9.5,9.733075999999999,0.0,0.043199684,0.636479435,74.259225,0.9318743279999999,73.91415,1.6844279999999998,73.62984300000001,0.6435126520000001,73.475029,0.028552828,9.873138,1.0,1.0,74.39184200000001,74.247055,28.617331,73.46874100000001,73.482782,29.316144,73.28054399999999,73.737216,29.55586,73.66054799999999,73.949628,28.931628000000003
 10/25/2017,19:35:28.118,0.0,74.33248499999999,0.0,5.323501,9.975561,0.0,0.0,75.85684499999999,0.0,73.82034499999999,0.02439001,4.177668,0.0,0.0,0.0,61.509591,0.0,81.577534,29.054854,71.0572,0.0,0.0,0.0,148.262813,1.0,0.010448,103.52526999999999,22.796672,10.350292999999999,22.725770999999998,1.0,11735.287,1.0,0.00404,12.660144,42.171119,0.0,2.556895,0.0,1.9881650000000002,0.0,1.982298,0.0,1.9879069999999999,10.0,8.999167,0.0,0.0,0.0,0.138360278,0.0,0.138682161,0.0,0.169377604,0.0,0.0,0.0,2.167997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.001863,0.0,0.0,74.775029,0.0,6.563461,0.0,0.0,73.613927,0.0,242.78941899999998,3.796126,0.0,97.28880600000001,74.037113,77.091799,113.05106299999998,82.91606,0.012811791999999999,0.0,67.051406,14.392656,19.58295,76.83417,75.1259,0.0,75.65094,75.357747,0.0,75.333354,0.0,12.269364999999999,27.952885,10.0,48.0,60.7,24.569591,68.299379,28.722451,0.0,15.097567999999999,15.274315,5.277166,10.0,1.0,15.844492,0.0,1047.49,10.0,0.0,0.0,72.874125,4.157659,4.908396,16.600165,8.24,1.0,87.912527,63.02264,59.377587,130.315752,2.9,0.0,15.098211,15.191749,3.983969,10.0,0.0,46.220857,18.752620999999998,23.042672,90.10471654761382,28.7785,0.0,0.0,0.0,0.042813157000000004,0.0,0.023068047,0.0,0.018333086000000002,0.0,0.015079813999999999,2.02106,2.013523,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010903119,5.347546,0.0,0.082727131,0.0,0.043367685999999996,9.5,9.790252,0.0,0.021972886,9.5,9.714007,0.0,0.041911259,0.418449876,74.242586,0.411416681,73.953215,1.691461,73.61899100000001,1.382,73.472135,0.033063417000000005,9.867982000000001,1.0,1.0,74.389267,74.24668,28.558945,73.46686899999999,73.487931,29.274763,73.27904699999999,73.73791800000001,29.614186,73.66588399999999,73.949394,28.997624
 10/25/2017,19:35:38.118,0.0,74.334264,0.0,6.934827,7.3463199999999995,0.0,0.0,75.730108,0.0,73.81973599999999,0.024574754,4.249283,6.63312,0.0,0.0,61.293053,0.0,81.578144,29.054947,71.297302,0.0,0.0,0.0,152.26109499999998,1.0,0.010448,103.482357,22.803955,10.400017,22.722832999999998,1.0,11772.598,1.0,0.00404,12.667036,42.171352,0.0,2.5602139999999998,0.0,1.988423,0.0,1.981911,0.0,1.988229,10.0,8.992697,0.0,0.0,0.0,0.137941831,0.0,0.13816714800000002,0.0,0.175177705,0.0,0.0,0.0,2.1684810000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,0.0,74.745369,0.0,9.782662,0.0,5.159966000000001,73.627672,0.0,242.787634,3.797111,0.0,97.292049,74.027564,77.092501,113.05360800000001,82.919388,0.011238597,0.0,67.04920899999999,14.394251,19.528869,76.84344200000001,75.129177,0.0,75.651268,75.351332,0.0,75.33297900000001,0.0,12.365548,28.029422999999998,10.0,48.0,60.5,24.533235,68.296807,28.719154,0.0,15.369910999999998,15.221511999999999,3.720697,10.0,1.0,15.883474,0.0,1022.9630000000001,10.0,0.0,0.0,72.876745,4.24784,5.063243,7.441721,8.24,1.0,87.931485,62.827325,59.484153000000006,122.15469499999999,2.9,0.0,14.977985,15.069785000000001,11.470999,10.0,0.0,46.217828999999995,19.473798000000002,23.031446,91.12493508998988,28.777757,0.0,0.006329191999999999,0.0,0.051542234000000006,0.0,0.020104671,0.0,0.015981711000000003,0.0,0.015144235,2.021028,2.013072,2.018161,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010905916000000002,5.349223,0.0,0.082533719,0.0,0.043915688,9.5,9.792861,0.0,0.019138352,9.5,9.69919,0.0,0.04384389599999999,0.207453529,74.24909699999999,0.720877978,73.946704,1.389033,73.62043800000001,0.960007169,73.420048,0.028230643,9.875392999999999,1.0,1.0,74.39025,74.24967600000001,28.617331,73.467477,73.48821099999999,29.376440000000002,73.28021700000001,73.735906,29.733154,73.661905,73.949487,28.851656
 10/25/2017,19:35:48.118,0.0,74.33290600000001,0.0,4.786392,27.14579,0.0,0.00011954102899999999,75.749662,0.0,73.812669,0.024759497999999998,3.8195959999999998,16.690875,0.0,0.0,61.625463,0.0,81.579268,29.053507,71.391483,0.0,0.0,0.0,148.262813,1.0,0.010448,103.496473,22.782942000000002,10.422951,22.736708,1.0,11750.468,1.0,0.00404,12.612708999999999,42.171864,0.0,2.5577650000000003,0.0,1.985586,0.0,1.9818790000000002,0.0,1.988552,10.0,8.983587,0.0,0.0,0.0,0.140291574,0.0,0.138843102,0.0,0.165188642,0.0,0.0,0.0,2.167095,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,0.0,74.793839,0.0,8.137292,0.0,11.240802,73.634183,0.0,242.78179599999999,3.792842,0.0,97.293929,73.916956,77.094094,113.059547,82.91816899999999,0.015433785,0.0,67.04733900000001,14.397601000000002,19.530918,76.841054,75.127772,0.0,75.64874,75.343935,0.0,75.327454,0.0,8.325869,28.031346000000003,10.0,48.0,60.5,24.520887,68.297321,28.713024,0.0,15.161895999999999,15.065503,4.523001,10.0,1.0,15.902064000000001,0.0,1046.8,10.0,0.0,0.0,72.874312,4.172689,4.791214,5.581161,8.24,1.0,87.96161,62.884417000000006,59.290890000000005,132.159606,2.9,0.0,15.114441000000001,15.185770000000002,8.232498,10.0,0.0,46.21578,19.423663,23.035296,91.37281976070767,28.772509999999997,0.0,0.044560397,0.0,0.044133792000000005,0.0,0.014983182,0.0,0.013179386999999999,0.0,0.021264252999999997,2.020899,2.01378,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010910588,5.3480300000000005,0.0,0.081308773,0.0,0.043013097,9.5,9.792152,0.0,0.019460458,9.5,9.700994,0.0,0.044939057000000004,0.34811775899999997,74.228841,0.60131338,73.961896,0.28481886,73.6841,0.50284842,73.469965,0.028230643,9.882804,1.0,1.0,74.389361,74.246868,28.668221999999997,73.46710300000001,73.487135,29.336637,73.280123,73.734314,29.617662,73.665228,73.950423,28.763143
 10/25/2017,19:35:58.118,0.0,74.330753,0.0,7.078056,6.721074000000001,0.0,0.0,75.863363,0.0,73.817583,0.025313731000000003,5.108657,28.286121,0.0,0.0,61.663846,0.0,81.578425,29.051510999999998,71.28410799999999,0.0,0.0,0.0,150.821714,1.0,0.010448,103.504002,22.782339,10.366439999999999,22.743401000000002,1.0,11725.771999999999,1.0,0.00404,12.554732000000001,42.171259,0.0,2.562277,0.0,1.988777,0.0,1.980525,0.0,1.9875200000000002,10.0,8.983297,0.0,0.0,0.0,0.13980875,0.0,0.136622112,0.0,0.157712956,0.0,0.0,0.0,2.164678,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.824548000000002,0.0,0.0,74.767072,0.0,6.563461,0.0,19.327191,73.671801,0.0,242.780879,3.793458,0.0,97.296091,73.894348,77.097185,113.068785,82.91967,0.013336191,0.0,67.047432,14.397122,19.572298,76.827613,75.127491,0.0,75.645977,75.340049,0.0,75.330451,0.0,2.346504,27.979038,10.0,48.0,60.5,24.534607,68.294422,28.709959,0.0,15.199772,15.200510000000001,17.552406,10.0,1.0,15.785720999999999,0.0,1049.367,10.0,0.0,0.0,72.873469,4.087918,4.779854,15.541571,8.24,1.0,87.98962399999999,62.957735,59.339055,133.61865600000002,2.9,0.0,14.765185999999998,15.421926000000001,7.7355,10.0,0.0,46.215687,19.478789000000003,23.026807,91.20003780369923,28.771163,0.0,0.04910559,0.0,0.044359265999999994,0.0,0.018268665,0.0,0.015079813999999999,0.0,0.019782564,2.020802,2.0135549999999998,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010915016000000001,5.347772,0.0,0.081083125,0.0,0.043303215,9.5,9.793151,0.0,0.01904172,9.5,9.699931,0.0,0.044391477,0.207453528,74.265013,1.339801,73.969854,1.051439,73.544478,0.988140018,73.411367,0.028230643,9.882482000000001,1.0,1.0,74.388097,74.24888,28.653625,73.466447,73.484514,29.329543,73.275068,73.735578,29.584057,73.664573,73.950985,28.784495
 10/25/2017,19:36:08.118,0.0,74.331689,0.0,5.968031,14.624829,0.0,0.0,75.908988,0.0,73.81819200000001,0.027438287999999998,3.6405589999999997,0.0,0.0,0.0,62.354738,0.0,81.583299,29.041526,71.256738,0.0,0.0,0.0,137.707349,1.0,0.010448,103.52894,22.791384,10.390476,22.734749,1.0,11810.23,1.0,0.00404,12.437563,42.170468,0.0,2.557701,0.0,1.986102,0.0,1.9826849999999998,0.0,1.9882939999999998,10.0,8.981205000000001,0.0,0.0,0.0,0.13671867599999998,0.0,0.13816714800000002,0.0,0.165994212,0.0,0.0,0.0,2.164743,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.571107000000001,0.0,0.0,74.735964,0.0,6.348847,0.0,18.011549,73.608863,0.0,242.791494,3.793827,0.0,97.297126,73.924773,77.098824,113.073451,82.923795,0.015433785,0.0,67.047993,14.397360999999998,19.568610999999997,76.841803,75.128755,0.0,75.644385,75.334477,0.0,75.329093,0.0,11.275475,28.028269,10.0,48.0,60.5,24.516771,68.294703,28.702344,0.0,15.29897,15.240713000000001,6.544805,10.0,1.0,15.764132,0.0,1051.885,10.0,0.0,0.0,72.871223,4.14864,4.986118,16.183142999999998,8.24,1.0,88.013837,62.942710999999996,59.376985,138.71731200000002,2.9,0.0,14.853551999999999,15.164247,15.735560000000001,10.0,0.0,46.213824,19.284826000000002,23.021797,91.73360908908055,28.766565999999997,0.0,0.033664826,0.0,0.044681372999999996,0.0,0.018655193,0.0,0.013920232,0.0,0.016819187,2.020867,2.013716,2.0185150000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.010918917,5.3471589999999996,0.0,0.081212066,0.0,0.04643005099999999,9.5,9.793312,0.0,0.019589301,9.5,9.700349000000001,0.0,0.039527674,0.291852067,74.27369399999999,0.355150976,73.993004,0.13008820599999998,73.65226899999999,0.882641841,73.397622,0.032741232,9.881836999999999,1.0,1.0,74.389923,74.246212,28.616148,73.461299,73.486714,29.344124,73.277221,73.732863,29.732768,73.660829,73.95196800000001,28.942109000000002
 10/25/2017,19:36:18.118,0.0,74.333702,0.0,7.722587,0.0,0.0,2.2960687e-05,75.886537,0.0,73.81884699999999,0.023651033999999998,5.538344,0.0,0.0,0.0,61.998429,0.0,81.584237,29.029127000000003,71.22548499999999,0.0,0.0,0.0,147.143294,1.0,0.010448,103.547574,22.777143,10.415612,22.702427,1.0,11694.02,1.0,0.00404,12.560408,42.175401,0.0,2.559602,0.0,1.9868430000000001,0.0,1.98233,0.0,1.9886810000000001,10.0,8.993373,0.0,0.0,0.0,0.136042723,0.0,0.13726587699999998,0.0,0.170537624,0.0,0.0,0.0,2.171026,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.714183,0.0,0.0,74.77430600000001,0.0,9.782662,0.0,0.0,73.666737,0.0,242.788792,2.9701459999999997,0.0,97.300839,73.955104,77.09812099999999,113.078071,82.92416999999999,0.0075678080000000005,0.0,67.046357,14.392417000000002,19.551813,76.85323000000001,75.126508,0.0,75.649629,75.332839,0.0,75.331153,0.0,14.433478,28.0725,10.0,48.0,60.5,24.471726,68.29432800000001,28.701926,0.0,15.217206,15.214310999999999,11.599316,10.0,1.0,15.89127,0.0,1031.738,10.0,0.0,0.0,72.872721,4.288723,4.955627,12.879046,8.24,1.0,88.059871,62.821315000000006,59.22105,137.77133500000002,2.9,0.0,15.142093,15.015977,20.833795000000002,10.0,0.0,46.214521999999995,18.827029,23.022446,90.08972890400368,28.766612,0.0,0.0,0.0,0.04400495,0.0,0.023229101000000002,0.0,0.017914348,0.0,0.015305288,2.02106,2.013748,2.0182580000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.010926442,5.349932,0.0,0.080180533,0.0,0.042658507000000005,9.5,9.791863000000001,0.0,0.022713731,9.5,9.700575,0.0,0.044262634,0.376250606,74.24548,1.297601,73.919937,0.073822515,73.6378,1.4663979999999999,73.415708,0.027586272999999998,9.877004,1.0,1.0,74.38996999999999,74.248553,28.631139,73.46396700000001,73.48662,29.330331,73.27380500000001,73.736046,29.665945,73.664713,73.951453,28.918816999999997
 10/25/2017,19:36:28.118,0.0,74.33506,0.0,6.648369000000001,14.608797000000001,0.0,0.0005139107519999999,75.84670600000001,0.0,73.817349,0.022819685,5.001234999999999,0.0,0.0,0.0,61.808687,0.0,81.584659,29.027965999999996,71.171869,0.0,0.0,0.0,135.948105,1.0,0.010448,103.59806400000001,22.759841,10.357449,22.667004000000002,1.0,11796.546,1.0,0.00404,12.568922,42.175262,0.0,2.55957,0.0,1.9892610000000002,0.0,1.982427,0.0,1.988423,10.0,8.998459,0.0,0.0,0.0,0.13758776,0.0,0.13646117,0.0,0.1672509,0.0,0.0,0.0,2.169351,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,11.669115,74.788775,0.0,7.350376,0.0,0.9242384920000001,73.679036,0.0,242.790673,2.967971,0.0,97.303377,73.979117,77.10051,113.08518799999999,82.925108,0.023824161,0.0,67.04888100000001,14.395288,19.571888,76.84728299999999,75.121639,0.0,75.64625799999999,75.334992,0.0,75.327501,0.0,13.375467,27.997115,10.0,48.0,60.5,24.509912,68.295264,28.696771000000002,0.0,15.145664000000002,15.226911999999999,14.134594,10.0,1.0,15.757535,0.0,1048.0510000000002,10.0,0.0,0.0,72.875295,4.119782,4.912580999999999,20.000498999999998,8.24,1.0,88.110597,62.636217,59.357117,127.65418899999999,2.9,0.0,15.000226999999999,15.074567000000002,12.945960000000001,10.0,0.0,46.211262,18.900758,23.017622,89.11660240035957,28.766379999999998,0.0,0.002041882,0.0,0.044584741,0.0,0.026128056,0.0,0.021489727,0.0,0.017849926999999998,2.020738,2.013619,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01093488,5.3445480000000005,0.0,0.08562831900000001,0.0,0.04214274,9.5,9.793376,0.0,0.026095846000000002,9.5,9.700188,0.0,0.04249105,0.446582721,74.24765,0.9318743270000001,73.896788,1.304635,73.531456,0.671645497,73.445368,0.036285266000000004,9.878936999999999,1.0,1.0,74.38865899999999,74.24644599999999,28.49898,73.46799200000001,73.484935,29.510039000000003,73.275536,73.732395,29.59719,73.66593,73.95065799999999,28.878830999999998
 10/25/2017,19:36:38.118,0.0,74.33257900000001,0.0,5.359308,15.93945,0.0,0.0,75.84815400000001,0.0,73.81744300000001,0.01857057,4.106054,0.0,0.0,0.0,61.538559,0.0,81.58775200000001,29.029870000000003,71.091633,0.0,0.0,0.0,144.744325,1.0,0.010448,103.604934,22.76768,10.409189999999999,22.716956,1.0,11760.303,1.0,0.00404,12.463916000000001,42.178008,0.0,2.560923,0.0,1.988939,0.0,1.9821369999999998,0.0,1.988906,10.0,9.009532,0.0,0.0,0.0,0.137008371,0.0,0.136203664,0.0,0.156617382,0.0,0.0,0.0,2.168094,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,4.372175,74.812648,0.0,5.132704,0.0,14.979153,73.680483,0.0,242.77832200000003,2.016363,0.0,97.304176,74.067913,77.098215,113.093248,82.92721800000001,0.014122788999999998,0.0,67.054538,14.395926000000001,19.485851,76.86100400000001,75.122763,0.0,75.64756899999999,75.331902,0.0,75.326893,0.0,9.03121,28.045577,10.0,49.0,60.5,24.465324,68.293954,28.694821,0.0,14.952078,15.38052,8.406148,10.0,1.0,15.785720999999999,0.0,1060.146,10.0,0.0,0.0,72.87262700000001,4.123991,5.185207,7.874782000000001,8.24,1.0,88.14030100000001,62.914466000000004,59.435988,129.96301499999998,2.9,0.0,15.174554,15.190553,11.102259,10.0,0.0,46.213358,19.457466,23.006396,88.46647506180372,28.764383000000002,0.0,0.0,0.0,0.045647691,0.0,0.026772268999999998,0.0,0.020877725,0.0,0.013533703999999999,2.020931,2.013877,2.01858,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010940066000000002,5.337326999999999,0.0,0.0837909,0.0,0.043077567000000004,9.5,9.792378,0.0,0.027094375,9.5,9.701058,0.0,0.043392948,0.35515097100000004,74.25054399999999,0.50988163,73.953215,0.15118784300000002,73.567628,1.424199,73.451879,0.023720053999999997,9.872171,1.0,1.0,74.391374,74.248693,28.720691,73.464388,73.484093,29.360676,73.275536,73.731599,29.608392,73.664245,73.949675,28.903676
 10/25/2017,19:36:48.118,0.0,74.336979,0.0,2.279884,22.352234,0.0,0.0006990230719999999,75.71779699999999,0.0,73.817115,0.022450197,3.4257160000000004,0.0,0.0,0.0,61.28219,0.0,81.585034,29.022207,71.089388,0.0,0.0,0.0,150.102023,1.0,0.010448,103.639002,22.771252,10.318000999999999,22.716793,1.0,11737.104,1.0,0.00404,12.815828,42.178799,0.0,2.554769,0.0,1.987746,0.0,1.9821369999999998,0.0,1.988648,10.0,9.013200999999999,0.0,0.0,0.0,0.13871434900000001,0.0,0.138231525,0.0,0.162481928,0.0,0.0,0.0,2.166966,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,7.274914,74.808307,0.0,4.95386,0.0,12.476223,73.665291,0.0,242.755259,0.109132326,0.0,97.307795,74.101054,77.10261700000001,113.098574,82.92909300000001,0.0101898,0.0,67.056923,14.394171,19.564104,76.82958,75.119111,0.0,75.645322,75.329421,0.0,75.32829699999999,0.0,5.536567,28.011731,10.0,49.0,60.5,24.544439,68.293346,28.691755999999998,0.0,15.206385000000001,15.243113000000001,5.9511,10.0,1.0,15.845692000000001,0.0,1052.751,10.0,0.0,0.0,72.872955,4.215976,4.791812,11.355312,8.24,1.0,88.15799200000001,62.918671999999994,59.448631000000006,144.088539,2.9,0.0,15.189582000000001,15.271264000000002,12.000061,10.0,0.0,46.209678000000004,19.319763000000002,23.001757,87.15402270178585,28.763687,0.0,0.0,0.0,0.044584741,0.0,0.026192477000000002,0.0,0.022101729,0.0,0.017849926999999998,2.020834,2.013651,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010943396999999999,5.331815,0.0,0.083694194,0.0,0.043206509000000004,9.5,9.791412,0.0,0.026514584,9.5,9.699512,0.0,0.050060546,0.502848414,74.223777,0.629446226,73.88665999999999,0.17228747600000002,73.67541899999999,0.8685754179999999,73.45694300000001,0.023397868999999998,9.890858999999999,1.0,1.0,74.389267,74.24888,28.389703000000004,73.46321800000001,73.484514,29.428855,73.275958,73.73394,29.614958,73.662982,73.947802,28.770907
 10/25/2017,19:36:58.118,0.0,74.33417,0.0,5.824802,6.785202000000001,0.0,0.000191976286,75.78876899999999,0.0,73.819456,0.022727313,3.8195959999999998,0.0,0.0,0.0,62.194688,0.0,81.587565,29.017471,71.09907199999999,0.0,0.0,0.0,152.18113,1.0,0.010448,103.70422099999999,22.75112,10.307542999999999,22.717609,1.0,11775.805,1.0,0.00404,12.292014,42.181778,0.0,2.549645,0.0,1.9851029999999998,0.0,1.9819759999999997,0.0,1.9891,10.0,8.996205,0.0,0.0,0.0,0.137523383,0.0,0.13939030300000002,0.0,0.16963538600000003,0.0,0.0,0.0,2.162068,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,12.551163,74.827116,0.0,5.490393,0.0,12.155334,73.58209599999999,0.0,242.74483700000002,0.00422865,0.0,97.310474,74.040015,77.102992,113.1072,82.92965600000001,0.021988766,0.0,67.054024,14.393692999999999,19.563694,76.823539,75.117987,0.0,75.64625799999999,75.326705,0.0,75.326097,0.0,11.852572,27.976346000000003,10.0,49.0,60.5,24.515171,68.294609,28.692453000000004,0.0,15.249671,14.955697,15.161542,10.0,1.0,15.902664000000001,0.0,1051.997,10.0,0.0,0.0,72.87440500000001,4.174493,4.8408370000000005,19.519319,8.24,1.0,88.186852,62.814705000000004,59.429967000000005,131.45413100000002,2.9,0.0,14.969569,15.070979999999999,10.765583,10.0,0.0,46.207861,19.269627,23.000319,89.79009152434013,28.764197999999997,0.0,0.0,0.0,0.043972739000000004,0.0,0.025226158999999998,0.0,0.019138352,0.0,0.014822129,2.020738,2.013651,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.0109486,5.314118,0.0,0.08724009,0.0,0.044238042000000005,9.5,9.791734,0.0,0.025193947999999997,9.5,9.699158,0.0,0.046324114000000007,0.580213744,74.266459,0.749010823,73.925725,1.5718969999999999,73.59294799999999,0.7982433040000001,73.390388,0.028875012999999998,9.856383000000001,1.0,1.0,74.390672,74.24359100000001,28.570384999999998,73.464294,73.483391,29.433978000000003,73.276847,73.73585899999999,29.623070000000002,73.666492,73.952109,29.003446999999998
 10/25/2017,19:37:08.118,0.0,74.336089,0.0,3.676367,17.286135,0.0,0.0,75.81411700000001,0.0,73.819034,0.012381641,5.001234999999999,0.0,0.0,0.0,62.503924,0.0,81.589486,29.023740000000004,71.192268,0.0,0.0,0.0,143.704772,1.0,0.010448,103.74101800000001,22.75163,10.306258,22.760379,1.0,11825.303999999998,1.0,0.00404,12.534055,42.180521999999996,0.0,2.5535759999999996,0.0,1.986489,0.0,1.98175,0.0,1.988487,10.0,8.992021000000001,0.0,0.0,0.0,0.14054908,0.0,0.138038395,0.0,0.172986556,0.0,0.0,0.0,2.169351,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,0.0,74.794562,0.0,7.064225,0.0,2.785391,73.622608,0.0,242.719748,0.002586965,0.0,97.312448,73.977853,77.10439699999999,113.11266699999999,82.932469,0.009927601,0.0,67.055286,14.394012,19.504286999999998,76.843068,75.114851,0.0,75.643964,75.327595,0.0,75.325862,0.0,5.3762620000000005,28.110191999999998,10.0,49.0,60.5,24.537579,68.293113,28.689806,0.0,15.099973,15.211910999999999,13.605073999999998,10.0,1.0,16.176731,0.0,1014.029,10.0,0.0,0.0,72.876231,4.191928,4.977748,11.788373,8.24,1.0,88.186711,62.902446,59.218642,136.841391,2.9,0.0,14.940714999999999,15.256317999999998,3.0861669999999997,10.0,0.0,46.207628,19.333147,22.994752,91.33525278196775,28.763037,0.0,0.006683781999999999,0.0,0.043038630999999994,0.0,0.019879196000000002,0.0,0.015337499,0.0,0.015981711000000003,2.020899,2.013748,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010949185,5.309862,0.0,0.08939986300000001,0.0,0.04362557,9.5,9.792797,0.0,0.018655193,9.5,9.699125,0.0,0.04561548,0.46768235700000005,74.23390500000001,0.657579076,73.900405,0.763077243,73.69205699999999,0.8685754179999999,73.391835,0.019853835,9.872171,1.0,1.0,74.387489,74.245463,28.642184999999998,73.46579200000001,73.483437,29.264910999999998,73.277034,73.734876,29.695687,73.667803,73.952857,28.925028
 10/25/2017,19:37:18.118,0.0,74.33623,0.0,5.251886,0.0,0.0,0.0,75.818462,0.0,73.816366,0.022912057000000003,3.4973300000000003,0.0,0.0,0.0,62.537237,0.0,81.59122099999999,29.029452000000003,71.17584599999999,0.0,0.0,0.0,153.060752,1.0,0.010448,103.76718199999999,22.7732,10.311029,22.694101999999997,1.0,11822.418,1.0,0.00404,12.63744,42.186433,0.0,2.560279,0.0,1.989454,0.0,1.9819759999999997,0.0,1.9880360000000001,10.0,8.979402,0.0,0.0,0.0,0.137137124,0.0,0.135431146,0.0,0.15822852099999998,0.0,0.0,0.0,2.173314,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,21.018821,74.74681600000001,0.0,6.348847,0.0,4.7267660000000005,73.667461,0.0,242.706673,0.003202597,0.0,97.314093,73.963764,77.1088,113.118559,82.93410899999999,0.0,0.0,67.052341,14.395207999999998,19.549355,76.859365,75.113118,0.0,75.645556,75.323287,0.0,75.324177,0.0,0.0,28.078269,10.0,49.0,60.5,24.570048,68.29339300000001,28.684744,0.0,15.160093,15.261714000000001,10.700736000000001,10.0,1.0,16.047194,0.0,1045.388,10.0,0.0,0.0,72.875248,4.1799029999999995,5.230645,3.351697,8.24,1.0,88.20975200000001,62.741988,59.224663,133.378153,2.9,0.0,14.933501999999999,15.246751999999999,20.80173,10.0,0.0,46.207116,19.295942,23.002128,90.92972414884404,28.762062,0.0,0.05600397,0.0,0.051445602,0.0,0.014081285,0.0,0.01643266,0.0,0.021779622999999998,2.020834,2.013684,2.0185150000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010953535,5.308928,0.0,0.083113956,0.0,0.043818982,9.5,9.791669,0.0,0.013598125,9.5,9.701089999999999,0.0,0.042426629,0.390317029,74.265013,0.383283835,73.896064,1.649262,73.632736,1.5085979999999999,73.472859,0.026941903,9.871203999999999,1.0,1.0,74.387254,74.244574,28.497402,73.46625999999999,73.48643299999999,29.288951,73.276613,73.734735,29.528436,73.665088,73.954402,28.998789000000002
 10/25/2017,19:37:28.118,0.0,74.334685,0.0,2.924414,0.0,0.0,0.00039318532399999995,75.836567,0.0,73.813839,0.022727313,3.962825,4.118682,0.0,0.0,62.62196899999999,0.0,81.594174,29.020721,71.224409,0.0,0.0,0.0,142.905115,1.0,0.010448,103.786428,22.754552,10.364054,22.700795,1.0,11807.771,1.0,0.00404,12.731499000000001,42.188062,0.0,2.5624700000000002,0.0,1.987552,0.0,1.981524,0.0,1.988584,10.0,8.99318,0.0,0.0,0.0,0.138231525,0.0,0.135463334,0.0,0.148368349,0.0,0.0,0.0,2.171252,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,12.374753,74.745369,0.0,8.280368,0.0,8.304673,73.639971,0.0,242.68780800000002,0.002053417,0.0,97.318277,73.976964,77.109127,113.123273,82.93298399999999,0.0057324130000000004,0.0,67.048087,14.393214000000002,19.565742999999998,76.835996,75.108249,0.0,75.645977,75.323522,0.0,75.326705,0.0,9.704489,27.978654,10.0,49.0,60.5,24.602288,68.295357,28.683815999999997,0.0,15.193159,15.335517999999999,12.963231,10.0,1.0,16.013011,0.0,1053.569,10.0,0.0,0.0,72.876511,4.144432,5.071613,16.969069,8.24,1.0,88.272212,62.699318999999996,59.119903,124.46351999999999,2.9,0.0,15.123458,15.289798000000001,10.38081,10.0,0.0,46.205113,19.389407000000002,22.994984,89.69275054116397,28.761644,0.0,0.043238745,0.0,0.044939057000000004,0.0,0.014403391000000001,0.0,0.019814775,0.0,0.024614157,2.020931,2.0138130000000003,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010964367,5.308476000000001,0.0,0.084113254,0.0,0.044076865,9.5,9.791863000000001,0.0,0.015337499,9.5,9.699222,0.0,0.040622835,0.101955356,74.241863,0.650545861,73.982152,1.515631,73.535797,1.4663979999999999,73.449709,0.021786944,9.87926,1.0,1.0,74.387723,74.244761,28.682423999999997,73.46275,73.485824,29.454471,73.275302,73.733799,29.672125,73.665322,73.9537,28.718885999999998
 10/25/2017,19:37:38.118,0.0,74.33637,0.0,5.538344,0.0,0.0,0.0,75.76994,0.0,73.815149,0.026052707,3.3182940000000003,3.6702470000000003,0.0,0.0,63.662652,0.0,81.59253299999999,29.015798999999998,71.19133199999999,0.0,0.0,0.0,142.905115,1.0,0.010448,103.783275,22.761047,10.359467,22.752869,1.0,11796.546,1.0,0.00404,12.715282,42.189690999999996,0.0,2.567948,0.0,1.987585,0.0,1.981782,0.0,1.989164,10.0,8.990701,0.0,0.0,0.0,0.137684324,0.0,0.140677833,0.0,0.149431701,0.0,0.0,0.0,2.1694150000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,11.011588,74.77430600000001,0.0,7.2430699999999995,0.0,4.389834,73.672525,0.0,242.70266800000002,0.004639071,0.0,97.320815,74.013896,77.10922099999999,113.128552,82.933219,0.007305608000000001,0.0,67.045889,14.392816,19.460859,76.844192,75.107126,0.0,75.64518100000001,75.318371,0.0,75.32633100000001,0.0,8.935027,27.934038,10.0,48.0,60.4,24.599545000000003,68.294843,28.681912,0.0,15.32903,14.934695999999999,11.968375,10.0,1.0,16.081977,0.0,1040.9769999999999,10.0,0.0,0.0,72.87426500000001,4.196136,5.004652,9.623066,8.24,1.0,88.339412,62.66085699999999,59.036818000000004,129.786646,2.9,0.0,14.999025,15.283222,12.384833,10.0,0.0,46.207396,19.378745000000002,22.994474,87.26573583236629,28.760483,0.0,0.034631888,0.0,0.05241192099999999,0.0,0.018461929,0.0,0.023454575,0.0,0.023454575,2.021092,2.013362,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010976172,5.424268,0.0,0.082888308,0.0,0.044238042000000005,9.5,9.793505,0.0,0.01749561,9.5,9.698513,0.0,0.04091273,0.277785643,74.22594699999999,1.00924,73.993004,0.777143666,73.624779,0.81934294,73.409921,0.025975348,9.874749000000001,1.0,1.0,74.387208,74.244902,28.591294,73.467196,73.48807099999999,29.350824,73.27694,73.73553100000001,29.705728999999998,73.669347,73.9537,28.90717
 10/25/2017,19:37:48.118,0.0,74.333093,0.0,4.034439,0.0,0.0,0.0,75.894504,0.0,73.810141,0.026422196000000002,2.5663419999999997,33.683355999999996,0.0,0.0,64.22029,0.0,81.592908,29.021557,71.203964,0.0,0.0,0.0,135.628242,1.0,0.010448,103.781157,22.772783,10.39653,22.767072,1.0,11847.114,1.0,0.00404,12.81299,42.192438,0.0,2.57291,0.0,1.987327,0.0,1.9833939999999999,0.0,1.9889709999999998,10.0,9.003963,0.0,0.0,0.0,0.13758776,0.0,0.139744373,0.0,0.162514151,0.0,0.0,0.0,2.170446,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,14.668076999999998,74.79745600000001,0.0,6.2057720000000005,0.0,17.337683,73.65226899999999,0.0,242.669377,0.004269692,0.0,97.32297700000001,74.034164,77.10776899999999,113.137272,82.935328,0.018317976,0.0,67.042383,14.396803,19.557958,76.864798,75.104363,0.0,75.64700699999999,75.317482,0.0,75.323943,0.0,7.925107000000001,28.019423,10.0,48.0,60.4,24.602974,68.29175699999999,28.67959,0.0,14.916607,15.174109,1.698894,10.0,1.0,15.807310999999999,0.0,1039.774,10.0,0.0,0.0,72.874078,4.294134,5.016011,0.0,8.24,1.0,88.185585,62.864585,59.206601,136.312286,2.9,0.0,15.259313,15.411164000000001,0.0,10.0,0.0,46.205113,19.249891,22.997442000000003,87.38492684406302,28.75556,0.0,0.0009136422500000001,0.0,0.041041573,0.0,0.023100258,0.0,0.025677107999999997,0.0,0.020555619,2.021028,2.013394,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010952278000000001,5.426686,0.0,0.082146894,0.0,0.044205807,9.5,9.792185,0.0,0.018816246000000002,9.5,9.700156,0.0,0.042523261,0.530981261,74.232458,0.81230973,73.922831,1.149904,73.57124499999999,1.149904,73.454773,0.02017602,9.869271000000001,1.0,1.0,74.389314,74.24537,28.653625,73.46560500000001,73.486199,29.278309999999998,73.276987,73.73150600000001,29.628090999999998,73.668177,73.952577,28.825257
 10/25/2017,19:37:58.118,0.0,74.334076,0.0,6.326104,6.705042,0.0,0.00029660499,75.924196,0.0,73.813183,0.0207875,2.100847,0.0,0.0,0.0,64.054447,0.0,81.595486,29.009762,71.22590699999999,0.0,0.0,0.0,150.661783,1.0,0.010448,103.808215,22.763598,10.368274000000001,22.674023000000002,1.0,11821.883,1.0,0.00404,12.751771000000002,42.193694,0.0,2.577808,0.0,1.9856509999999998,0.0,1.982878,0.0,1.9889709999999998,10.0,9.015133,0.0,0.0,0.0,0.13761994800000002,0.0,0.137491195,0.0,0.155618475,0.0,0.0,0.0,2.1750220000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.463801,0.0,3.3778669999999997,74.811201,0.0,7.386145,0.0,15.396308,73.652992,0.0,242.634638,0.002586965,0.0,97.325515,74.027798,77.10996999999999,113.14518999999999,82.940064,0.021202167999999997,0.0,67.037708,14.39465,19.497732,76.877208,75.10441,0.0,75.643917,75.317763,0.0,75.324832,0.0,1.320554,28.048269,10.0,48.0,60.4,24.53575,68.295264,28.676896999999997,0.0,15.172117000000002,15.296516,5.26112,10.0,1.0,16.138949,0.0,1055.975,10.0,0.0,0.0,72.87276700000001,4.1799029999999995,4.839641,6.5916369999999995,8.24,1.0,88.03908299999999,62.487177,59.132546999999995,127.70228999999999,2.9,0.0,15.075368,15.1493,14.436952999999999,10.0,0.0,46.202690999999994,19.338138,23.000132999999998,88.57850236379541,28.753146,0.0,0.0,0.0,0.044262634,0.0,0.026192477000000002,0.0,0.021908465,0.0,0.018236455,2.020738,2.0135549999999998,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010929073999999999,5.426621,0.0,0.08134100799999999,0.0,0.043174274000000006,9.5,9.791766,0.0,0.027287639,9.5,9.699158,0.0,0.049706229000000005,0.26371922,74.27514000000001,0.488781995,73.972024,0.165254264,73.56111700000001,1.747727,73.407027,0.022753499,9.910836,1.0,1.0,74.387957,74.243404,28.512393,73.464435,73.486058,29.342153999999997,73.275536,73.733986,29.604529,73.670517,73.95576,28.886207000000002
 10/25/2017,19:38:08.118,0.0,74.334451,0.0,4.607355,29.213913,0.0,0.000622563637,76.058175,0.0,73.810609,0.02439001,2.315691,28.302137,0.0,0.0,63.146294,0.0,81.59408,29.014081,71.118815,0.0,0.0,0.0,159.458003,1.0,0.010448,103.848543,22.759191,10.431208,22.752053,1.0,11796.438999999998,1.0,0.00404,12.774475,42.195603000000006,0.0,2.580515,0.0,1.985812,0.0,1.9821369999999998,0.0,1.9881650000000002,10.0,8.99495,0.0,0.0,0.0,0.136074911,0.0,0.14315633,0.0,0.167734242,0.0,0.0,0.0,2.178051,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.998805,0.0,8.060739,74.754773,0.0,6.2415400000000005,0.0,0.0,73.60596899999999,0.0,242.61664199999998,0.002135502,0.0,97.327536,74.001725,77.111703,113.14783,82.940345,0.004683616,0.0,67.03831600000001,14.393135000000001,19.505926000000002,76.85398,75.102397,0.0,75.64209100000001,75.32024399999999,0.0,75.323475,0.0,11.628146000000001,28.0825,10.0,48.0,60.4,24.530262,68.295264,28.669373999999998,0.0,15.189551000000002,15.189110000000001,13.524844,10.0,1.0,15.783322,0.0,1057.0339999999999,10.0,0.0,0.0,72.876324,4.178701,4.788225,18.909826000000002,8.24,1.0,87.941902,62.695112,59.198172,128.712401,2.9,0.0,15.157121,15.312517000000001,10.092231,10.0,0.0,46.200641,19.048669,22.996793,89.83502542674688,28.754539,0.0,0.0,0.0,0.041138204,0.0,0.024420893,0.0,0.01797877,0.0,0.014435601999999999,2.020995,2.013394,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010913408999999999,5.428555,0.0,0.083629723,0.0,0.040563205,9.5,9.792475,0.0,0.02425984,9.5,9.699834,0.0,0.042684314,0.207453528,74.238969,0.6435126489999999,73.896064,1.705528,73.54086099999999,1.016273,73.45115600000001,0.028552828,9.880548,1.0,1.0,74.387723,74.24349699999999,28.530146000000002,73.46593299999999,73.48479499999999,29.419003000000004,73.276847,73.73585899999999,29.517621000000002,73.66476,73.956789,28.893194
 10/25/2017,19:38:18.118,0.0,74.33571500000001,0.0,3.855403,14.272126,0.0,0.0,75.872778,0.0,73.808082,0.026514568,3.282487,12.47879,0.0,0.0,62.482921999999995,0.0,81.598251,29.016773999999998,71.015001,0.0,0.0,0.0,159.61793400000002,1.0,0.010448,103.86383599999999,22.761047,10.390108999999999,22.799557,1.0,11774.308,1.0,0.00404,12.557165,42.201142,0.0,2.572781,0.0,1.98665,0.0,1.982298,0.0,1.9879069999999999,10.0,8.993984,0.0,0.0,0.0,0.13810277199999998,0.0,0.138231525,0.0,0.171278748,0.0,0.0,0.0,2.1787919999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,74.72655999999999,0.0,5.1684730000000005,0.0,0.0,73.6378,0.0,242.594545,0.003941355,0.0,97.330497,73.98787,77.11151600000001,113.15348600000002,82.940439,0.017793578,0.0,67.040139,14.391938,19.568201000000002,76.86948100000001,75.09654499999999,0.0,75.643449,75.321134,0.0,75.32473900000001,0.0,9.624336999999999,28.093653999999997,10.0,48.0,60.4,24.550841000000002,68.293908,28.669513000000002,0.0,15.255082000000002,15.256914000000002,6.978049,10.0,1.0,15.986023999999999,0.0,1032.78,10.0,0.0,0.0,72.874967,4.194934,4.919755,11.371350999999999,8.24,1.0,87.894696,62.788863,59.019961,128.648267,2.9,0.0,14.790432999999998,15.338225,19.695510000000002,10.0,0.0,46.199337,19.435458999999998,23.004586,90.04477179069161,28.75361,0.0,0.0,0.0,0.044133792000000005,0.0,0.022842572999999998,0.0,0.018622982,0.0,0.014467812,2.020867,2.013716,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01090555,5.426847,0.0,0.08443560800000001,0.0,0.038016607,9.5,9.790284,0.0,0.021425306,9.5,9.696355,0.0,0.040944941,0.277785644,74.237522,0.453615951,73.913426,1.487498,73.69422800000001,1.389033,73.38821800000001,0.024364424,9.881193,1.0,1.0,74.386505,74.245604,28.573541,73.46757099999999,73.488726,29.338213,73.277221,73.733284,29.541569,73.667615,73.960347,29.022470000000002
 10/25/2017,19:38:28.118,0.0,74.33417,0.0,3.5331379999999997,15.763098999999999,0.0,0.0,75.827877,0.0,73.808596,0.024020522000000002,2.172462,1.8444759999999998,0.0,0.0,63.119498,0.0,81.59806400000001,29.016634999999997,71.15020799999999,0.0,0.0,0.0,155.53968700000001,1.0,0.010448,103.73753599999999,22.751352,10.350660000000001,22.720874,1.0,11781.364,1.0,0.00404,12.801233,42.200303999999996,0.0,2.571718,0.0,1.988068,0.0,1.9821689999999998,0.0,1.9888099999999997,10.0,8.997589999999999,0.0,0.0,0.0,0.135463334,0.0,0.13646117,0.0,0.16847536600000002,0.0,0.0,0.0,2.175119,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.535338000000001,0.0,0.0,74.745369,0.0,7.350376,0.0,0.0,73.634907,0.0,242.57336400000003,0.004433861,0.0,97.3328,74.000649,77.114935,113.159095,82.942736,0.010976398,0.0,67.04733900000001,14.392178,19.502648999999998,76.87004300000001,75.09532800000001,0.0,75.64330799999999,75.320993,0.0,75.32445799999999,0.0,8.886935000000001,28.110577000000003,10.0,48.0,60.4,24.566847,68.290588,28.662502000000003,0.0,15.259892,15.355319,2.244459,10.0,1.0,15.914658,0.0,1020.605,10.0,0.0,0.0,72.87262700000001,4.2598650000000005,5.002858,5.019785,8.24,1.0,87.89765200000001,62.788863,59.032002,132.977315,2.9,0.0,14.909457000000002,15.204304,6.100218,10.0,0.0,46.199477,19.353565,22.991319,91.10991616927156,28.750405999999998,0.0,0.0,0.0,0.044166002999999995,0.0,0.021425306,0.0,0.018365297,0.0,0.015273078,2.020899,2.013297,2.018161,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010905688,5.426847,0.0,0.083339604,0.0,0.040047438,9.5,9.791476,0.0,0.020909936,9.5,9.691523,0.0,0.039914201,0.5169148379999999,74.278758,0.8896750590000001,73.976365,0.144154629,73.652992,0.9459407459999999,73.48371,0.034029971,9.880225999999999,1.0,1.0,74.387629,74.241625,28.635478000000003,73.465418,73.48905400000001,29.267276000000003,73.278719,73.735718,29.619979999999998,73.668458,73.955151,28.921922
 10/25/2017,19:38:38.118,0.0,74.33529399999999,0.0,6.755791,7.0096490000000005,0.0,0.0,75.824256,0.0,73.804852,0.024851871,3.5331379999999997,1.027684,0.0,0.0,62.479301,0.0,81.598861,29.006186,71.117646,0.0,0.0,0.0,153.46058,1.0,0.010448,103.61914399999999,22.76434,10.351211,22.695570999999997,1.0,11726.413,1.0,0.00404,12.579869,42.195975,0.0,2.570848,0.0,1.986102,0.0,1.9822009999999999,0.0,1.987843,10.0,8.997171,0.0,0.0,0.0,0.139776562,0.0,0.137426818,0.0,0.17134319399999998,0.0,0.0,0.0,2.173765,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,0.0,74.771412,0.0,7.994217,0.0,1.421616,73.659503,0.0,242.54050800000002,0.003489892,0.0,97.332894,73.995172,77.115169,113.16781499999999,82.943252,0.025659555,0.0,67.049816,14.392736,19.537473000000002,76.881517,75.09308,0.0,75.646118,75.320291,0.0,75.32356800000001,0.0,15.86019,27.954808,10.0,48.0,60.4,24.57645,68.291616,28.659901,0.0,15.104181,15.156707999999998,12.818817,10.0,1.0,15.847491,0.0,1018.215,10.0,0.0,0.0,72.874873,4.164873,4.918558999999999,12.397867,8.24,1.0,87.913372,62.604366000000006,59.049462,143.158595,2.9,0.0,15.038699,15.108645999999998,6.084185,10.0,0.0,46.194633,19.651654,22.988675,89.84251466076434,28.747712,0.0,0.0,0.0,0.044166002999999995,0.0,0.021940676,0.0,0.018816246000000002,0.0,0.015273078,2.020963,2.013329,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.01090791,5.426524,0.0,0.0837909,0.0,0.043335451,9.5,9.791766,0.0,0.020748883,9.5,9.68798,0.0,0.043199684,0.123054989,74.239693,1.290568,73.953215,1.670362,73.540138,1.438266,73.467795,0.03854056,9.898914,1.0,1.0,74.388003,74.24508900000001,28.645735,73.464903,73.49045799999999,29.280675,73.278485,73.73422099999999,29.531912,73.670002,73.955526,29.009659000000003
 10/25/2017,19:38:48.118,0.0,74.333,0.0,7.185478,28.668826,0.0,0.000429402952,75.824256,0.0,73.802886,0.025221359,4.893813,0.0,0.0,0.0,63.04490500000001,0.0,81.60153199999999,28.990815,71.09860400000001,0.0,0.0,0.0,149.942092,1.0,0.010448,103.53284599999999,22.754552,10.398732,22.714997,1.0,11752.392,1.0,0.00404,12.6046,42.198954,0.0,2.563018,0.0,1.988391,0.0,1.9825560000000002,0.0,1.987972,10.0,8.99231,0.0,0.0,0.0,0.137072747,0.0,0.137748701,0.0,0.172664328,0.0,0.0,0.0,2.170865,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,0.0,74.796009,0.0,7.600759,0.0,5.721521,73.654439,0.0,242.51599900000002,0.0,0.0,97.33971,73.993768,77.114654,113.17102,82.943814,0.015958183,0.0,67.047619,14.392417000000002,19.548535,76.88887,75.093502,0.0,75.641763,75.31654499999999,0.0,75.322023,0.0,16.084617,27.950961,10.0,49.0,60.4,24.572335,68.291289,28.657346999999998,0.0,15.010394,15.045101999999998,13.139738000000001,10.0,1.0,15.812707999999999,0.0,1025.899,10.0,0.0,0.0,72.87276700000001,4.195535,4.991499,7.281328,8.24,1.0,87.94589,62.778647,59.169273,133.201784,2.9,0.0,14.987603,15.200119,20.192507,10.0,0.0,46.195937,19.251706,22.996236,90.65206108332092,28.746319,0.0,0.0,0.0,0.044455898,0.0,0.021489727,0.0,0.01797877,0.0,0.015530763000000001,2.020802,2.013329,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.010912912,5.427846,0.0,0.08682102900000001,0.0,0.042207210999999994,9.5,9.793344,0.0,0.020362355,9.5,9.673871,0.0,0.043264105,0.432516299,74.236799,1.269468,73.97347099999999,1.621129,73.689887,1.6422290000000002,73.393282,0.027586272999999998,9.915347,1.0,1.0,74.387254,74.24499499999999,28.639028999999997,73.46546500000001,73.488586,29.226684000000002,73.277502,73.737169,29.53732,73.67140699999999,73.955151,28.973167
 10/25/2017,19:38:58.118,0.0,74.336557,0.0,5.681573,9.79921,0.0,0.0005259832989999999,75.85684499999999,0.0,73.80209,0.022634941000000002,2.5663419999999997,8.891311,0.0,0.0,62.681354000000006,0.0,81.601907,28.997037,71.09818299999999,0.0,0.0,0.0,161.217247,1.0,0.010448,103.50837800000001,22.738966,10.428823,22.730014999999998,1.0,11756.561000000002,1.0,0.00404,12.396614999999999,42.196813,0.0,2.556186,0.0,1.9890029999999999,0.0,1.9821689999999998,0.0,1.9888740000000003,10.0,8.995851,0.0,0.0,0.0,0.139004043,0.0,0.13832809,0.0,0.16863648,0.0,0.0,0.0,2.1738939999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,0.0,74.701963,0.0,6.2057720000000005,0.0,0.0,73.60814,0.0,242.483577,0.0038182290000000002,0.0,97.339804,73.994938,77.116715,113.1804,82.945596,0.0020616239999999997,0.0,67.04841400000001,14.3913,19.434228,76.874024,75.093221,0.0,75.641904,75.31443900000001,0.0,75.322164,0.0,8.678539,28.110191999999998,10.0,49.0,60.4,24.542838,68.29372099999999,28.652611,0.0,15.164301000000002,15.368520000000002,10.957473,10.0,1.0,15.690367000000002,0.0,1030.486,10.0,0.0,0.0,72.872253,4.162468,4.745776,3.704562,8.24,1.0,87.94331,62.656048999999996,59.209008999999995,136.921559,2.9,0.0,15.089194,15.222837,18.66945,10.0,0.0,46.195425,19.348346,22.991087,89.85749348468322,28.744508000000003,0.0,0.0,0.0,0.043779475,0.0,0.019911407,0.0,0.049094227000000004,0.0,0.014145706000000001,2.020963,2.0135549999999998,2.0182580000000003,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.010912317,5.423687999999999,0.0,0.08933539199999999,0.0,0.043754510999999996,9.5,9.791573,0.0,0.022584887999999997,9.5,9.677479,0.0,0.042684314,0.256686009,74.265013,0.995173229,74.002408,1.114738,73.55967,1.389033,73.476476,0.025653164,9.874426,1.0,1.0,74.38865899999999,74.243544,28.630744,73.466401,73.49069200000001,29.342547999999997,73.277783,73.73628000000001,29.552770000000002,73.667007,73.955619,28.968508
