date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:39:08.118,0.0,74.335574,0.0,4.6431629999999995,13.727039999999999,0.0,0.000658781268,76.015447,0.0,73.798346,0.025590847000000003,2.5663419999999997,11.565905,0.0,0.0,62.505371999999994,0.0,81.603173,28.997873,71.12845300000001,0.0,0.0,0.0,157.778725,1.0,0.010448,103.507719,22.746063,10.430291,22.717282,1.0,11791.093,1.0,0.00404,12.417292,42.197232,0.0,2.557056,0.0,1.986811,0.0,1.980622,0.0,1.9888740000000003,10.0,9.00612,0.0,0.0,0.0,0.139551244,0.0,0.13758776,0.0,0.16174080400000002,0.0,0.0,0.0,2.172444,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,16.111428,74.707751,0.0,7.922679,0.0,3.844323,73.650099,0.0,242.45149300000003,0.0018482070000000001,0.0,97.343094,74.00472099999999,77.118775,113.18398300000001,82.94658000000001,0.000488428109,0.0,67.04523499999999,14.394012,19.578853,76.874445,75.093221,0.0,75.642325,75.31434499999999,0.0,75.321368,0.0,8.325869,28.041731,10.0,49.0,60.4,24.560902,68.291663,28.647456,0.0,15.177527,15.354119,11.888145,10.0,1.0,15.842094,0.0,1048.9489999999998,10.0,0.0,0.0,72.874546,4.172689,4.884481,8.227647,8.24,1.0,87.918111,62.839946,59.16265,116.83156899999999,2.9,0.0,14.934704,14.989671,10.925905,10.0,0.0,46.195238,19.394398000000002,22.986076999999998,88.8101089202327,28.741953999999996,0.0,0.0,0.0,0.044745794000000005,0.0,0.026031423999999997,0.0,0.022391624,0.0,0.018365297,2.02077,2.013587,2.018225,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.010908038,5.426105000000001,0.0,0.08682102900000001,0.0,0.040659911,9.5,9.793119,0.0,0.026579005,9.5,9.662919,0.0,0.04249105,0.369217395,74.24475699999999,0.6153798070000001,73.901128,0.010523608,73.655163,1.5085979999999999,73.414261,0.025653164,9.874749000000001,1.0,1.0,74.386131,74.243404,28.373134000000004,73.464996,73.489194,29.387869,73.279421,73.734876,29.562040000000003,73.668645,73.958053,28.971225
 10/25/2017,19:39:18.118,0.0,74.33412299999999,0.0,3.282487,13.101792999999999,0.0,0.0,76.094385,0.0,73.797503,0.023835778,4.714777,29.983767999999998,0.0,0.0,62.90658199999999,0.0,81.605001,28.987609999999997,71.17884000000001,0.0,0.0,0.0,131.070201,1.0,0.010448,103.50946,22.730895,10.411392,22.656066,1.0,11732.293,1.0,0.00404,12.635007,42.19807,0.0,2.5604400000000003,0.0,1.9874880000000001,0.0,1.9829430000000001,0.0,1.989487,10.0,9.004124000000001,0.0,0.0,0.0,0.139551244,0.0,0.139132796,0.0,0.14830390300000001,0.0,0.0,0.0,2.180468,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,12.166269,74.713538,0.0,6.849612,0.0,4.6786330000000005,73.621161,0.0,242.423752,0.003202597,0.0,97.346807,74.032526,77.115169,113.19275,82.95131500000001,0.012549593000000001,0.0,67.037755,14.396963000000001,19.564104,76.870418,75.090693,0.0,75.643589,75.31579599999999,0.0,75.324364,0.0,10.361739,28.010192,10.0,49.0,60.4,24.532549,68.290588,28.645924,0.0,15.315803,15.054701999999999,0.0,10.0,1.0,15.792917999999998,0.0,1045.725,10.0,0.0,0.0,72.876605,4.207559,5.0327519999999994,4.346133999999999,8.24,1.0,87.88080699999999,62.519629,59.159038,127.381619,2.9,0.0,15.012248999999999,15.114624,0.0,10.0,0.0,46.193049,19.407329999999998,22.977356,87.95895576213395,28.73875,0.0,0.019803596,0.0,0.044198213,0.0,0.020040249,0.0,0.025838161000000002,0.0,0.022294993,2.020931,2.013651,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.01090171,5.425493,0.0,0.084081019,0.0,0.048815472,9.5,9.792667999999999,0.0,0.022198361,9.5,9.660632000000001,0.0,0.04245884,0.221519952,74.25850200000001,0.678678708,73.974194,1.663328,73.516264,0.87560863,73.39834599999999,0.031774677,9.865082000000001,1.0,1.0,74.38669300000001,74.243029,28.626009999999997,73.46495,73.48760300000001,29.349248,73.275115,73.735952,29.521483,73.67047099999999,73.959926,28.976271999999998
 10/25/2017,19:39:28.118,0.0,74.33365500000001,0.0,5.216079,0.0,0.0,0.000389161145,75.901022,0.0,73.798486,0.022080707999999998,3.927018,7.257726,0.0,0.0,62.610381999999994,0.0,81.605845,28.983152,71.248317,0.0,0.0,0.0,141.305802,1.0,0.010448,103.53110500000001,22.736183,10.408273,22.648394,1.0,11755.492,1.0,0.00404,12.626899,42.192856,0.0,2.566594,0.0,1.985941,0.0,1.981944,0.0,1.9892610000000002,10.0,8.996238,0.0,0.0,0.0,0.140291574,0.0,0.136235852,0.0,0.146886101,0.0,0.0,0.0,2.177632,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,14.090736999999999,74.718602,0.0,8.065755000000001,0.0,2.544725,73.61103299999999,0.0,242.390993,0.0032436390000000004,0.0,97.345867,74.052185,77.121211,113.19816999999999,82.952159,0.012811791999999999,0.0,67.035464,14.392178,19.539522,76.8825,75.092846,0.0,75.644245,75.315843,0.0,75.324505,0.0,9.656398,28.004808,10.0,49.0,60.4,24.552899,68.290213,28.640769,0.0,15.317607,15.461525,15.899660999999998,10.0,1.0,15.825902,0.0,1038.427,10.0,0.0,0.0,72.87725999999999,4.235215,4.930517,18.925864999999998,8.24,1.0,87.846083,62.455325,59.117495,137.146028,2.9,0.0,15.041704999999999,15.155279,12.945960000000001,10.0,0.0,46.194353,19.250798,22.974016,87.11679125105675,28.737496000000004,0.0,0.039789555,0.0,0.04561548,0.0,0.014016863999999999,0.0,0.024388682999999998,0.0,0.024904053,2.020931,2.013362,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01089568,5.38739,0.0,0.083726429,0.0,0.044850515,9.5,9.79415,0.0,0.01904172,9.5,9.778752,0.0,0.043070842000000005,0.5380144729999999,74.256331,1.044406,73.927172,1.149904,73.53218000000001,1.761793,73.46128399999999,0.032419047,9.849939,1.0,1.0,74.389267,74.248834,28.622065000000003,73.462843,73.490364,29.340971999999997,73.27708100000001,73.734501,29.508737,73.67267,73.959926,28.927746000000003
 10/25/2017,19:39:38.118,0.0,74.335996,0.0,6.2544889999999995,9.670954,0.0,9.9420122e-05,75.944474,0.0,73.798627,0.024020522000000002,3.210872,5.431955,0.0,0.0,62.660352,0.0,81.60472,28.974190000000004,71.155728,0.0,0.0,0.0,89.727965,1.0,0.010448,103.533599,22.72171,10.373961999999999,22.647578,1.0,11709.948999999999,1.0,0.00404,12.842992,42.193368,0.0,2.570944,0.0,1.988423,0.0,1.982105,0.0,1.9879069999999999,10.0,8.977214,0.0,0.0,0.0,0.139132796,0.0,0.137684324,0.0,0.16090301199999998,0.0,0.0,0.0,2.183754,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,17.651002,74.772859,0.0,8.20883,0.0,13.872086999999999,73.588607,0.0,242.361274,0.004064482,0.0,97.349486,74.040483,77.12088299999999,113.20561799999999,82.950471,0.018055777,0.0,67.03509,14.395447,19.512072,76.863112,75.086713,0.0,75.640546,75.315749,0.0,75.321649,0.0,0.0,28.065960999999998,10.0,49.0,60.4,24.533921,68.289606,28.709867,0.0,15.239451,15.313317000000001,11.695592,10.0,1.0,15.998617999999999,0.0,1057.114,10.0,0.0,0.0,72.874359,4.160665,5.132594999999999,20.128813,8.24,1.0,87.847022,62.849561,59.010328,119.958104,2.9,0.0,15.043508,15.071578,11.198452,10.0,0.0,46.189695,19.707461,22.968867000000003,90.98227251762361,28.736382,0.0,0.05523032,0.0,0.044939057000000004,0.0,0.015047603,0.0,0.015949501,0.0,0.021489727,2.020738,2.013877,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010895331999999999,5.385617,0.0,0.082791602,0.0,0.04327098,9.5,9.792732,0.0,0.013759179,9.5,9.777335,0.0,0.04278094599999999,0.376250606,74.24909699999999,0.523948054,73.995897,0.8474757829999999,73.684823,0.9178079,73.40341,0.030485937,9.871849000000001,1.0,1.0,74.390578,74.247382,28.630744,73.46560500000001,73.49116,29.412303,73.276847,73.73674799999999,29.473587,73.66925400000001,73.958474,29.085749
 10/25/2017,19:39:48.118,0.0,74.335481,0.0,4.6431629999999995,21.823179,0.0,0.0,75.967649,0.0,73.795865,0.022265452999999998,2.387306,0.0,0.0,0.0,62.363428000000006,0.0,81.608048,28.9708,71.07876800000001,0.0,0.0,0.0,163.856113,1.0,0.010448,103.509977,22.70784,10.389742,22.691326999999998,1.0,11764.258999999998,1.0,0.00404,12.650413,42.190296000000004,0.0,2.563437,0.0,1.9881650000000002,0.0,1.982588,0.0,1.9875200000000002,10.0,8.983072,0.0,0.0,0.0,0.136428982,0.0,0.137748701,0.0,0.159742992,0.0,0.0,0.0,2.184302,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.959977,0.0,0.0,74.706304,0.0,6.849612,0.0,16.503373,73.586437,0.0,242.340625,0.002710091,0.0,97.353435,74.02068299999999,77.12196,113.210048,82.954925,0.015695984,0.0,67.033547,14.396484,19.553042,76.87215,75.082734,0.0,75.642606,75.312238,0.0,75.324926,0.0,12.557913000000001,28.104422999999997,10.0,50.0,60.3,24.544895999999998,68.288436,28.711445,0.0,15.121616,15.165107999999998,7.475477000000001,10.0,1.0,15.921854999999999,0.0,1044.763,10.0,0.0,0.0,72.87501400000001,4.306158,4.959812,10.553346000000001,8.24,1.0,87.860066,62.565904,59.100637,128.519999,2.9,0.0,14.873389000000001,15.141528,15.543173999999999,10.0,0.0,46.189229,19.017363,22.962187,91.1699956915916,28.731552,0.0,0.046558993,0.0,0.044778004,0.0,0.01801098,0.0,0.015176446000000001,0.0,0.017592242,2.020931,2.013651,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010896955,5.386712999999999,0.0,0.080793006,0.0,0.042819684000000004,9.5,9.793054,0.0,0.019589301,9.5,9.777915,0.0,0.043940528,0.30591849,74.262119,1.18507,73.979258,0.629446223,73.616821,1.339801,73.391111,0.030485937,9.871527,1.0,1.0,74.38894,74.24757,28.589321,73.464762,73.493126,29.378017,73.27797,73.735391,29.632340000000003,73.674683,73.959926,28.91377
 10/25/2017,19:39:58.118,0.0,74.33726,0.0,4.929621,4.364376,0.0,0.000143686114,75.935059,0.0,73.796801,0.021064616,4.249283,0.0,0.0,0.0,62.351841,0.0,81.609032,28.975210999999998,71.09911899999999,0.0,0.0,0.0,162.416732,1.0,0.010448,103.45384200000001,22.716932,10.364605000000001,22.670921,1.0,11793.018,1.0,0.00404,12.683659,42.186945,0.0,2.5611490000000003,0.0,1.988552,0.0,1.981718,0.0,1.9883259999999998,10.0,8.993856,0.0,0.0,0.0,0.136750865,0.0,0.137330253,0.0,0.175435487,0.0,0.0,0.0,2.180242,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.43109,0.0,0.0,74.743199,0.0,7.7080660000000005,0.0,10.005382,73.64792800000001,0.0,242.320652,1.31132e-06,0.0,97.355409,74.016798,77.122428,113.21796699999999,82.957082,0.020939969,0.0,67.033313,14.392736,19.548535,76.875054,75.078988,0.0,75.64284,75.313408,0.0,75.323615,0.0,17.767816,28.105192,10.0,50.0,60.3,24.537808,68.2904,28.703598,0.0,15.245463,15.171109,12.433711,10.0,1.0,15.790519,0.0,1032.46,10.0,0.0,0.0,72.877073,4.218982,4.788225,17.498367000000002,8.24,1.0,87.873346,62.805089,59.352903000000005,124.367319,2.9,0.0,15.035092,15.152887,6.164346,10.0,0.0,46.189602,19.269627,22.955227999999998,91.59076394299112,28.728813,0.0,0.0,0.0,0.045357795,0.0,0.020748883,0.0,0.018204243999999998,0.0,0.015273078,2.020738,2.013072,2.0184189999999997,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010898658,5.386391000000001,0.0,0.08266266,0.0,0.041659208999999996,9.5,9.793087,0.0,0.019846986,9.5,9.777271,0.0,0.041009362,0.33405133600000003,74.223777,0.20745354100000002,73.884489,0.7841768809999999,73.532903,1.789926,73.444645,0.035318711,9.864116000000001,1.0,1.0,74.390953,74.246634,28.612992,73.463124,73.491394,29.238507000000002,73.278391,73.736467,29.639678999999997,73.674683,73.958849,28.971614000000002
 10/25/2017,19:40:08.118,0.0,74.33534,0.0,6.612562,8.308238000000001,0.0,0.0,76.00385899999999,0.0,73.796052,0.022080707999999998,1.957618,29.327131,0.0,0.0,63.124567000000006,0.0,81.611704,28.99922,71.158816,0.0,0.0,0.0,145.623947,1.0,0.010448,103.433562,22.730385000000002,10.415245,22.706182000000002,1.0,11704.39,1.0,0.00404,12.721769,42.185316,0.0,2.561181,0.0,1.9867139999999999,0.0,1.9821369999999998,0.0,1.989325,10.0,8.994757,0.0,0.0,0.0,0.136557735,0.0,0.140388139,0.0,0.17076318399999998,0.0,0.0,0.0,2.178276,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.462271000000001,0.0,0.0,74.754773,0.0,5.883851,0.0,0.0,73.61320400000001,0.0,242.31356,0.001642996,0.0,97.357477,74.006079,77.12406800000001,113.22381200000001,82.956707,0.009141003,0.0,67.033687,14.392257,19.518217,76.884795,75.07763,0.0,75.64195,75.312004,0.0,75.325816,0.0,10.714409,28.083269,10.0,50.0,60.3,24.530948000000002,68.289138,28.699883000000003,0.0,15.252676999999998,15.415922,14.327147,10.0,1.0,15.987823,0.0,1050.746,10.0,0.0,0.0,72.876511,4.130604,4.918558999999999,10.47315,8.24,1.0,87.877053,62.759416,59.291492000000005,122.106594,2.9,0.0,15.125260999999998,15.150495999999999,13.539151,10.0,0.0,46.186807,19.380333,22.957084,90.19464742365983,28.724819,0.0,0.0,0.0,0.041846838,0.0,0.023680048999999998,0.0,0.018107612,0.0,0.013920232,2.020867,2.013684,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010898848999999999,5.387325,0.0,0.08398431199999999,0.0,0.042368388,9.5,9.790574000000001,0.0,0.023776681,9.5,9.778495,0.0,0.050221599000000006,0.5731805320000001,74.255608,1.023306,73.904022,1.262435,73.65082199999999,0.650545862,73.37809,0.024042239,9.851227,1.0,1.0,74.386599,74.244527,28.624432000000002,73.46611999999999,73.49059799999999,29.417820000000003,73.277689,73.738433,29.579808,73.673934,73.961377,28.817104999999998
 10/25/2017,19:40:18.118,0.0,74.335387,0.0,6.540947,16.837239999999998,0.0,0.0,76.04369100000001,0.0,73.795022,0.023743406,2.208269,0.0,0.0,0.0,62.35691,0.0,81.612313,29.009994,71.10856899999999,0.0,0.0,0.0,155.939515,1.0,0.010448,103.455207,22.743837,10.411942999999999,22.692142999999998,1.0,11687.819,1.0,0.00404,12.684064,42.181778,0.0,2.5613099999999998,0.0,1.9861990000000003,0.0,1.9821689999999998,0.0,1.988906,10.0,8.993791,0.0,0.0,0.0,0.137426818,0.0,0.136557735,0.0,0.17156875300000002,0.0,0.0,0.0,2.1809830000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.891498,0.0,0.0,74.67809,0.0,4.524633000000001,0.0,0.0,73.619715,0.0,242.27371000000002,0.002463839,0.0,97.360579,74.003036,77.126035,113.22828999999999,82.958864,0.026970551000000002,0.0,67.032472,14.392576000000002,19.569020000000002,76.884842,75.075149,0.0,75.642934,75.30985,0.0,75.32516,0.0,10.778531,28.167884,10.0,50.0,60.3,24.519287,68.289372,28.692314,0.0,15.205784,15.211910999999999,6.576897,10.0,1.0,15.817506,0.0,1060.948,10.0,0.0,0.0,72.874827,4.18832,4.879698,5.934026,8.24,1.0,87.87541,62.810497999999995,59.091004000000005,141.49111000000002,2.9,0.0,14.92208,15.414153,14.549178,10.0,0.0,46.186341999999996,19.46858,22.955135000000002,90.21713256426435,28.721615000000003,0.0,0.0,0.0,0.044810215,0.0,0.024066577000000002,0.0,0.018429718,0.0,0.014081285,2.020899,2.013523,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010898182,5.375624,0.0,0.083694194,0.0,0.041755915,9.5,9.793441,0.0,0.023873312999999997,9.5,9.778752,0.0,0.044971267999999995,0.502848415,74.248374,1.030339,73.928618,0.228553167,73.663844,1.3609,73.401239,0.029519383,9.884414999999999,1.0,1.0,74.388612,74.243825,28.550265999999997,73.466401,73.488867,29.340183000000003,73.276987,73.736233,29.681009000000003,73.676087,73.960534,29.062456
 10/25/2017,19:40:28.118,0.0,74.33623,0.0,5.46673,23.073672,0.0,0.0,75.910436,0.0,73.795537,0.025683219,4.535741000000001,29.43924,0.0,0.0,63.286065,0.0,81.61339100000001,29.009390000000003,71.062253,0.0,0.0,0.0,141.865562,1.0,0.010448,103.447396,22.752651,10.432309,22.684797,1.0,11759.768999999998,1.0,0.00404,12.636223,42.180149,0.0,2.5661110000000003,0.0,1.9879069999999999,0.0,1.9818790000000002,0.0,1.9900349999999998,10.0,8.995562,0.0,0.0,0.0,0.137941831,0.0,0.14202974,0.0,0.16625199400000001,0.0,0.0,0.0,2.178115,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.286485,0.0,0.0,74.702687,0.0,7.4934520000000004,0.0,4.437968,73.634183,0.0,242.27515699999998,0.000329648312,0.0,97.36067299999999,74.01848299999999,77.126175,113.235973,82.96177,0.0101898,0.0,67.030695,14.391938,19.495684,76.884467,75.074962,0.0,75.642746,75.306292,0.0,75.324083,0.0,7.764802,28.118269,10.0,50.0,60.3,24.522029999999997,68.287127,28.688413,0.0,15.451673999999999,15.055902,1.618663,10.0,1.0,15.980027,0.0,1059.376,10.0,0.0,0.0,72.875341,4.214773999999999,4.891057,10.842054,8.24,1.0,87.880431,62.615784,59.187335,142.581389,2.9,0.0,15.12466,15.225826999999999,7.895822,10.0,0.0,46.182196000000005,19.401885,22.955785000000002,90.57704497029853,28.719433000000002,0.0,0.0,0.0,0.04245884,0.0,0.024195419,0.0,0.018590771000000002,0.0,0.014693287,2.020931,2.014135,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010898593,5.347933,0.0,0.082856073,0.0,0.043045332,9.5,9.79154,0.0,0.024807421,9.5,9.778012,0.0,0.043618422000000004,0.341084548,74.25850200000001,0.383283836,73.932959,0.158221052,73.586437,0.523948053,73.445368,0.025975348,9.881836999999999,1.0,1.0,74.38805,74.244199,28.589715999999996,73.46471600000001,73.492751,29.309838,73.27549,73.740165,29.59719,73.67655500000001,73.960066,29.000729999999997
 10/25/2017,19:40:38.118,0.0,74.33829,0.0,5.5741510000000005,12.508611,0.0,0.000244290629,75.935059,0.0,73.796754,0.019586663,2.4231130000000003,0.0,0.0,0.0,63.835737,0.0,81.613766,29.009621999999997,71.127096,0.0,0.0,0.0,144.184566,1.0,0.010448,103.450407,22.765778,10.357633,22.708794,1.0,11810.551000000001,1.0,0.00404,12.77934,42.174564000000004,0.0,2.569204,0.0,1.9862950000000001,0.0,1.982782,0.0,1.9886810000000001,10.0,9.0001,0.0,0.0,0.0,0.136589923,0.0,0.137877454,0.0,0.1647053,0.0,0.0,0.0,2.1803060000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,18.148156,74.660004,0.0,7.278839,0.0,20.19359,73.595118,0.0,242.274675,0.000904238025,0.0,97.364809,74.051249,77.126878,113.24148799999999,82.964208,0.002323823,0.0,67.027469,14.393773000000001,19.544848,76.86362700000001,75.068782,0.0,75.641108,75.30282700000001,0.0,75.32267900000001,0.0,8.422052,28.042884,10.0,50.0,60.3,24.520659,68.285724,28.68168,0.0,15.276725,15.142307,6.223883,10.0,1.0,15.749739000000002,0.0,1044.185,10.0,0.0,0.0,72.87328199999999,4.216577,4.9741610000000005,3.704562,8.24,1.0,87.883341,62.637418999999994,59.11328100000001,123.13273899999999,2.9,0.0,15.005035999999999,15.170225,5.31464,10.0,0.0,46.182429,19.730373,22.980789,88.80263605708407,28.717064,0.0,0.0034924759999999996,0.0,0.046034217999999995,0.0,0.025870371,0.0,0.021393095,0.0,0.017431189,2.020738,2.013587,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010898676999999999,5.349158,0.0,0.08420996,0.0,0.043013097,9.5,9.791573,0.0,0.025934792999999998,9.5,9.778108,0.0,0.044391477,0.34811775899999997,74.24548,0.601313378,73.96768399999999,0.741977615,73.622608,0.8615422070000001,73.40630300000001,0.035963081,9.881836999999999,1.0,1.0,74.38805,74.242935,28.528963,73.46387299999999,73.493219,29.335848,73.27282199999999,73.736467,29.600279999999998,73.67576,73.962126,28.988695
 10/25/2017,19:40:48.118,0.0,74.33913199999999,0.0,6.648369000000001,19.995535999999998,0.0,0.000429402956,75.801805,0.0,73.793852,0.023558662,4.499934,37.318882,0.0,0.0,63.037663,0.0,81.617328,29.007440000000003,71.09654599999999,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,103.438973,22.755805,10.416346,22.71614,1.0,11729.726999999999,1.0,0.00404,12.575004,42.172376,0.0,2.5714919999999997,0.0,1.987391,0.0,1.9820400000000002,0.0,1.9890349999999999,10.0,9.004092,0.0,0.0,0.0,0.137169312,0.0,0.13758776,0.0,0.15416845,0.0,0.0,0.0,2.189264,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,4.003318,74.71787900000001,0.0,7.386145,0.0,8.304673,73.611757,0.0,242.259719,0.0,0.0,97.36542,74.039734,77.128002,113.244693,82.963224,0.0,0.0,67.024477,14.396006,19.559597,76.84817199999999,75.069344,0.0,75.642138,75.300533,0.0,75.32399000000001,0.0,8.806783,28.051731,10.0,51.0,60.3,24.543067,68.287501,28.678660999999998,0.0,14.930434,15.107504999999998,1.6828470000000002,10.0,1.0,15.734145999999999,0.0,1049.174,10.0,0.0,0.0,72.87609,4.234013,4.978944,0.0,8.24,1.0,87.896198,62.503403000000006,59.032604000000006,126.19514,2.9,0.0,15.155919,15.258110999999998,0.0,10.0,0.0,46.182662,19.476747,22.990438,87.19870534143602,28.708565999999998,0.0,0.002428707,0.0,0.044584741,0.0,0.023518996,0.0,0.025483844,0.0,0.020104671,2.021092,2.013845,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010900388,5.35077,0.0,0.079890414,0.0,0.043980159000000005,9.5,9.793054,0.0,0.022713731,9.5,9.776755,0.0,0.048256750999999994,0.474715568,74.241863,1.002206,73.90474499999999,1.6422290000000002,73.591501,1.459365,73.391835,0.017276356,9.885059,1.0,1.0,74.388987,74.244433,28.485173,73.463124,73.495232,29.297621000000003,73.274507,73.738667,29.645087,73.676836,73.959926,28.992577
 10/25/2017,19:40:58.118,0.0,74.338336,0.0,6.003838,0.0,0.0,7.1250858e-05,75.871329,0.0,73.794601,0.025775591,3.282487,0.0,0.0,0.0,62.873268,0.0,81.616484,29.000334999999996,71.039328,0.0,0.0,0.0,149.78216,1.0,0.010448,103.442079,22.768515,10.426621,22.708141,1.0,11728.231000000002,1.0,0.00404,12.530812,42.16451,0.0,2.562567,0.0,1.988552,0.0,1.981911,0.0,1.989068,10.0,8.994982,0.0,0.0,0.0,0.13678305300000002,0.0,0.13758776,0.0,0.14830390300000001,0.0,0.0,0.0,2.1895540000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,13.304912,74.702687,0.0,6.456154,0.0,7.406185000000001,73.68844,0.0,242.25291600000003,0.002628007,0.0,97.36936899999999,74.044696,77.129126,113.25478000000001,82.96369200000001,0.0,0.0,67.028405,14.393454,19.459220000000002,76.861379,75.066722,0.0,75.641763,75.298005,0.0,75.32324100000001,0.0,8.341899,28.0625,10.0,51.0,60.3,24.45915,68.286052,28.672439,0.0,15.108389,15.118905999999999,3.9453419999999997,10.0,1.0,15.878076,0.0,1047.618,10.0,0.0,0.0,72.874546,4.270687000000001,5.010033,10.874132000000001,8.24,1.0,87.93401899999999,62.604366000000006,59.279451,132.095472,2.9,0.0,14.946727,15.240773,14.917919,10.0,0.0,46.179727,19.292312,22.995077,87.8545348204849,28.704015999999996,0.0,0.036566013,0.0,0.04609864,0.0,0.015627394,0.0,0.022713731,0.0,0.023873312999999997,2.0212209999999997,2.013748,2.018225,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.010906196000000002,5.348288,0.0,0.083565252,0.0,0.041143442,9.5,9.791734,0.0,0.017109083,9.5,9.777593,0.0,0.043876107000000004,0.319984913,74.24909699999999,0.60131338,73.919214,1.6000290000000001,73.656609,0.8545089990000001,73.453326,0.031130307000000003,9.879904,1.0,1.0,74.38688,74.243684,28.580247999999997,73.46546500000001,73.49336,29.327965999999996,73.277736,73.739276,29.594486,73.67824,73.961845,28.886595
 10/25/2017,19:41:08.118,0.0,74.33623,0.0,3.783789,0.0,0.0,0.00020807300200000002,75.900297,0.0,73.792214,0.026237452,5.108657,0.0,0.0,0.0,61.597218999999996,0.0,81.61878100000001,28.99179,71.12293199999999,0.0,0.0,0.0,66.53793,1.0,0.010448,103.470687,22.740033,10.420199,22.714018,1.0,11752.606000000002,1.0,0.00404,12.679199,42.156364,0.0,2.563114,0.0,1.986747,0.0,1.9812990000000001,0.0,1.988487,10.0,8.973866000000001,0.0,0.0,0.0,0.13758776,0.0,0.136589923,0.0,0.162030809,0.0,0.0,0.0,2.183593,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,9.504089,74.772859,0.0,6.134233999999999,0.0,4.261478,73.62043800000001,0.0,242.23776800000002,4.205977,0.0,97.37289399999999,74.052092,77.13231,113.260342,82.967912,0.013073992,0.0,67.035604,14.395926000000001,19.491996,76.872525,75.06719,0.0,75.64180999999999,75.293932,0.0,75.323662,0.0,0.0,28.090192,10.0,51.0,60.3,24.46601,68.287548,28.667377000000002,0.0,15.412595999999999,15.315717000000001,14.936897,10.0,1.0,15.791117999999999,0.0,1045.0839999999998,10.0,0.0,0.0,72.875295,4.2003449999999996,4.89883,7.265288000000001,8.24,1.0,87.946125,62.494989000000004,58.940488,137.691168,2.9,0.0,15.023670999999998,15.147507000000001,12.368801,10.0,0.0,46.180799,19.521893,22.999344,90.9897799019613,28.704851,0.0,0.055584909,0.0,0.04455253,0.0,0.015530763000000001,0.0,0.015627394,0.0,0.020297934,2.0211240000000004,2.013651,2.018097,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010907948999999998,5.348159,0.0,0.082791602,0.0,0.041691445,9.5,9.793924,0.0,0.013598125,9.5,9.777883000000001,0.0,0.043360737,0.20042031600000002,74.24548,0.38328383,73.914873,0.29185207399999996,73.522775,1.417166,73.42873,0.027586272999999998,9.877971,1.0,1.0,74.38908,74.24565,28.616148,73.46134599999999,73.495092,29.305109,73.275864,73.735906,29.45157,73.67796,73.962828,29.07449
 10/25/2017,19:41:18.118,0.0,74.33637,0.0,5.681573,4.749143,0.0,0.0,75.909712,0.0,73.795771,0.025128987000000002,5.46673,29.247053,0.0,0.0,62.591553000000005,0.0,81.618078,29.001496000000003,71.094487,0.0,0.0,0.0,142.02549299999998,1.0,0.010448,103.48518,22.750424,10.470106,22.621132,1.0,11759.448,1.0,0.00404,12.609060000000001,42.155666,0.0,2.557153,0.0,1.987391,0.0,1.9820400000000002,0.0,1.988487,10.0,8.983233,0.0,0.0,0.0,0.137716513,0.0,0.13758776,0.0,0.18017223699999999,0.0,0.0,0.0,2.1805,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.462271000000001,0.0,0.0,74.75694399999999,0.0,5.240011,0.0,3.4432129999999996,73.599459,0.0,242.221654,5.296398,0.0,97.375103,74.12914,77.130531,113.26708300000001,82.973585,0.004683616,0.0,67.04135500000001,14.396006,19.562054999999997,76.887277,75.06339799999999,0.0,75.638673,75.292714,0.0,75.321508,0.0,13.744168,27.971731,10.0,51.0,60.3,24.507854000000002,68.288577,28.659994,0.0,15.045263,15.288715,8.88753,10.0,1.0,15.860085,0.0,1039.245,10.0,0.0,0.0,72.87258,4.234013,5.081777,12.702614,8.24,1.0,87.970385,62.52083100000001,59.012133999999996,136.16798400000002,2.9,0.0,15.134278,15.176204,16.216525,10.0,0.0,46.178515999999995,19.421621,22.993499,91.89906192077892,28.701369,0.0,0.017224763,0.0,0.044101580999999994,0.0,0.019524879,0.0,0.015208656000000001,0.0,0.015691816,2.0211240000000004,2.013909,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010911716,5.347288,0.0,0.0837909,0.0,0.042529565,9.5,9.792636,0.0,0.018880667,9.5,9.778205,0.0,0.042555472000000004,0.36218418399999996,74.226671,1.023306,73.99011,0.6857119159999999,73.55026600000001,1.494531,73.477923,0.027908457999999997,9.875715,1.0,1.0,74.387489,74.244433,28.622459999999997,73.46059699999999,73.49382800000001,29.297621000000003,73.277502,73.73791800000001,29.626932,73.67763199999999,73.962172,28.944439000000003
 10/25/2017,19:41:28.118,0.0,74.335528,0.0,3.8195959999999998,14.159903,0.0,0.000425378778,75.830773,0.0,73.792963,0.022357825,1.7785819999999999,0.0,0.0,0.0,62.159926,0.0,81.621453,28.992533,71.098277,0.0,0.0,0.0,159.458003,1.0,0.010448,103.492473,22.736693,10.422400999999999,22.707488,1.0,11716.684,1.0,0.00404,12.548245,42.147892,0.0,2.55348,0.0,1.985812,0.0,1.982072,0.0,1.988358,10.0,8.995626,0.0,0.0,0.0,0.136911806,0.0,0.14009844400000002,0.0,0.17095652,0.0,0.0,0.0,2.176375,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,74.745369,0.0,5.5619309999999995,0.0,0.0,73.626949,0.0,242.20462400000002,5.301529,0.0,97.376701,74.13016999999999,77.132919,113.268732,82.972178,0.014909386,0.0,67.04229000000001,14.392975,19.510842999999998,76.88573199999999,75.06616,0.0,75.640499,75.292761,0.0,75.32356800000001,0.0,7.524344999999999,28.098653999999996,10.0,51.0,60.3,24.506939000000003,68.2868,28.657719,0.0,15.122817999999999,15.336718,12.770678,10.0,1.0,15.794117000000002,0.0,1031.369,10.0,0.0,0.0,72.874827,4.191326999999999,4.931712,5.901947,8.24,1.0,87.983571,62.628404,59.008520999999995,132.881114,2.9,0.0,15.08739,15.123592000000002,18.188484,10.0,0.0,46.177352,19.338818,22.983107999999998,89.97734313823176,28.694125,0.0,0.0,0.0,0.04400495,0.0,0.023003626,0.0,0.018751825,0.0,0.014081285,2.020834,2.0131040000000002,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010913763,5.346869,0.0,0.083694194,0.0,0.043013097,9.5,9.792313,0.0,0.022456046,9.5,9.778334,0.0,0.042748735,0.07382250900000001,74.22594699999999,0.559114114,73.96623699999999,0.059756091,73.56111700000001,1.7336599999999998,73.464178,0.026619717999999997,9.872815,1.0,1.0,74.38996999999999,74.243263,28.512788,73.463499,73.493173,29.253482,73.277596,73.735016,29.655516,73.67416800000001,73.964513,28.959190999999997
 10/25/2017,19:41:38.118,0.0,74.340349,0.0,6.469333,4.300248000000001,0.0,0.00035696769699999995,75.79746,0.0,73.793852,0.02439001,3.8195959999999998,0.0,0.0,0.0,62.826195,0.0,81.619437,28.98905,71.082417,0.0,0.0,0.0,148.02291599999998,1.0,0.010448,103.544374,22.72723,10.425704,22.717282,1.0,11698.617,1.0,0.00404,12.394993,42.14105,0.0,2.549452,0.0,1.9888099999999997,0.0,1.982363,0.0,1.9881650000000002,10.0,8.996946000000001,0.0,0.0,0.0,0.139229361,0.0,0.137909642,0.0,0.170118728,0.0,0.0,0.0,2.1732169999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.135763000000001,0.0,0.0,74.772136,0.0,6.742305,0.0,0.0,73.672525,0.0,242.193866,5.300009999999999,0.0,97.37848699999999,74.146928,77.134277,113.27891399999999,82.974288,0.003110421,0.0,67.039765,14.394889000000001,19.563694,76.877677,75.06808000000001,0.0,75.641997,75.29149699999999,0.0,75.325675,0.0,9.784642,28.022884,10.0,51.0,60.2,24.547183,68.285303,28.648571,0.0,15.124622,15.155508,3.528145,10.0,1.0,15.902064000000001,0.0,1046.511,10.0,0.0,0.0,72.875388,4.207559,4.89584,13.344185999999999,8.24,1.0,87.98474399999999,62.72996800000001,59.139168999999995,133.698823,2.9,0.0,14.995417999999999,15.096688,4.000001999999999,10.0,0.0,46.17642,19.922975,22.974757999999998,89.95486938605704,28.693753000000005,0.0,0.0,0.0,0.044713583,0.0,0.023229101000000002,0.0,0.018204243999999998,0.0,0.014950971,2.020834,2.0131360000000003,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.0109139,5.346579,0.0,0.078343114,0.0,0.041143442,9.5,9.790928,0.0,0.022552678,9.5,9.77785,0.0,0.042941999,0.523948049,74.27369399999999,0.594280172,73.872914,1.037372,73.656609,0.8052765140000001,73.41715500000001,0.027586272999999998,9.875392999999999,1.0,1.0,74.38964200000001,74.24022,28.451246,73.46710300000001,73.493922,29.178603999999996,73.27834399999999,73.73731,29.568221,73.679457,73.96544899999999,28.925804
 10/25/2017,19:41:48.118,0.0,74.33856999999999,0.0,6.039646,8.693005,0.0,0.0,75.825704,0.0,73.793665,0.019494291,3.4973300000000003,0.0,0.0,0.0,62.312734,0.0,81.625203,28.985939000000002,71.138933,0.0,0.0,0.0,159.218106,1.0,0.010448,103.565455,22.749311,10.406438,22.698999,1.0,11723.954,1.0,0.00404,12.695821,42.139607,0.0,2.5532220000000003,0.0,1.986134,0.0,1.9818470000000001,0.0,1.988391,10.0,8.993856,0.0,0.0,0.0,0.138521219,0.0,0.140388139,0.0,0.171149857,0.0,0.0,0.0,2.169995,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.034574000000001,0.0,0.0,74.742475,0.0,7.672297,0.0,2.41637,73.57703199999999,0.0,242.17461699999998,1.925414,0.0,97.383892,74.167384,77.134558,113.28527700000001,82.972928,0.010714198000000001,0.0,67.038549,14.395048999999998,19.494864,76.87889399999999,75.070093,0.0,75.64063900000001,75.288969,0.0,75.32239799999999,0.0,14.625844,28.091731,10.0,51.0,60.2,24.565246,68.285958,28.643881,0.0,15.226826,15.241913,11.872099,10.0,1.0,15.983625,0.0,1025.001,10.0,0.0,0.0,72.875716,4.154653,4.858773,18.925864999999998,8.24,1.0,88.010224,62.400636999999996,58.779737,121.00028200000001,2.9,0.0,15.063946,15.165443,2.829652,10.0,0.0,46.175628,19.571574,22.967753,90.96725810483227,28.689017,0.0,0.0031056509999999996,0.0,0.044520319,0.0,0.020555619,0.0,0.016915819,0.0,0.015756237,2.020963,2.013265,2.0185150000000003,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.010917991,5.349094,0.0,0.08936762699999999,0.0,0.041981563,9.5,9.793183,0.0,0.019363826,9.5,9.778462,0.0,0.044649162,0.137121413,74.223777,1.241336,73.91704399999999,1.7758599999999998,73.516264,1.4663979999999999,73.409921,0.034996526,9.869593,1.0,1.0,74.39025,74.24214,28.635478000000003,73.46523,73.49144100000001,29.285403999999996,73.278157,73.739135,29.757102000000003,73.677164,73.966666,29.000342
 10/25/2017,19:41:58.118,0.0,74.338664,0.0,5.681573,6.881392999999999,0.0,0.0,75.96330400000001,0.0,73.79769,0.024112894,3.1034509999999997,0.0,0.0,0.0,61.97525400000001,0.0,81.62426500000001,28.978973,71.130044,0.0,0.0,0.0,168.813983,1.0,0.010448,103.57806500000001,22.743002,10.470289,22.763643,1.0,11744.695,1.0,0.00404,12.621628,42.131555,0.0,2.5585709999999997,0.0,1.985844,0.0,1.981911,0.0,1.9890349999999999,10.0,8.983008,0.0,0.0,0.0,0.138778725,0.0,0.137008371,0.0,0.16844314300000002,0.0,0.0,0.0,2.167933,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,0.0,74.704133,0.0,4.345788,0.0,4.7107220000000005,73.591501,0.0,242.17456800000002,1.917123,0.0,97.38483199999999,74.20281899999999,77.13736899999999,113.289425,82.975788,0.010714198999999999,0.0,67.038503,14.396963000000001,19.469872,76.881517,75.07014000000001,0.0,75.64134200000001,75.286394,0.0,75.323662,0.0,9.143423,28.116731,10.0,51.0,60.2,24.549012,68.28432099999999,28.641977,0.0,15.098770000000002,15.342118,5.758548,10.0,1.0,16.072382,0.0,1037.577,10.0,0.0,0.0,72.87478,4.326599,4.955627,2.180828,8.24,1.0,88.049735,62.759416,58.929651,123.469443,2.9,0.0,15.099413,15.237186,7.398824,10.0,0.0,46.174929999999996,19.114004,22.965944,92.53132041622044,28.687159,0.0,0.035276597,0.0,0.04455253,0.0,0.01849414,0.0,0.014918761000000001,0.0,0.017109083,2.020899,2.013523,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010924445,5.347965,0.0,0.084338902,0.0,0.043399922,9.5,9.793215,0.0,0.019073931000000002,9.5,9.769508,0.0,0.042716525,0.573180531,74.26790600000001,0.144154638,73.96262,1.5296969999999999,73.59294799999999,0.9107746879999999,73.441751,0.028552828,9.868627,1.0,1.0,74.391936,74.24345,28.433493,73.466541,73.49593399999999,29.260182,73.279608,73.74011800000001,29.663240999999996,73.677725,73.966572,28.934345
 10/25/2017,19:42:08.118,0.0,74.340162,0.0,6.863213000000001,22.769064999999998,0.0,0.0,75.84815400000001,0.0,73.794508,0.031225542999999998,3.568945,22.872871,0.0,0.0,61.723955000000004,0.0,81.626374,28.980737,71.02258,0.0,0.0,0.0,164.33590700000002,1.0,0.010448,103.571525,22.723751,10.477078,22.709120000000002,1.0,11729.62,1.0,0.00404,12.865291000000001,42.124712,0.0,2.553834,0.0,1.986747,0.0,1.9816209999999999,0.0,1.9890349999999999,10.0,8.984263,0.0,0.0,0.0,0.137008371,0.0,0.138617784,0.0,0.161031903,0.0,0.0,0.0,2.16977,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,74.687495,0.0,6.670767,0.0,21.974521,73.634907,0.0,242.179248,1.9161380000000001,0.0,97.388593,74.207874,77.138914,113.29597700000001,82.979586,0.008616605,0.0,67.032051,14.396644,19.417839999999998,76.862316,75.07004599999999,0.0,75.641061,75.286066,0.0,75.31963499999999,0.0,10.329678,28.010960999999998,10.0,51.0,60.2,24.604346,68.284649,28.635244,0.0,15.125223000000002,15.130307,7.4594309999999995,10.0,1.0,15.880475,0.0,1043.961,10.0,0.0,0.0,72.873984,4.236416999999999,4.877904,13.841404,8.24,1.0,88.090419,62.612178,58.901354000000005,126.05083799999998,2.9,0.0,14.949732000000001,15.200716,11.278613,10.0,0.0,46.173066,19.536637,22.965759,93.00606286319378,28.685209000000004,0.0,0.049685828,0.0,0.04403716,0.0,0.018558561,0.0,0.015562973,0.0,0.018816246000000002,2.021092,2.013587,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010931217,5.3445160000000005,0.0,0.082598189,0.0,0.044753809000000006,9.5,9.792958,0.0,0.019170563,9.5,9.738423,0.0,0.044359265999999994,0.30591849,74.246927,0.650545863,73.98649300000001,1.649262,73.521328,1.269468,73.454773,0.030485937,9.867016,1.0,1.0,74.391889,74.241625,28.569596,73.46611999999999,73.494202,29.311414000000003,73.27904699999999,73.738901,29.519552,73.678147,73.964326,28.971614000000002
 10/25/2017,19:42:18.118,0.0,74.340583,0.0,7.042249000000001,24.292101000000002,0.0,0.0,75.933611,0.0,73.794227,0.025036615,4.213476,0.0,0.0,0.0,62.516959,0.0,81.629468,28.984963,71.003585,0.0,0.0,0.0,147.942951,1.0,0.010448,103.565878,22.741146,10.419098,22.704876000000002,1.0,11779.653999999999,1.0,0.00404,12.814207000000001,42.120849,0.0,2.558216,0.0,1.987295,0.0,1.9816529999999999,0.0,1.988262,10.0,8.982525,0.0,0.0,0.0,0.136815241,0.0,0.138038395,0.0,0.158744085,0.0,0.0,0.0,2.1793400000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.821489999999999,0.0,0.0,74.741752,0.0,7.779603,0.0,2.191748,73.602352,0.0,242.15821400000002,1.9149479999999999,0.0,97.390755,74.200712,77.140132,113.301445,82.978179,0.0,0.0,67.032285,14.397122,19.556729,76.851357,75.06911,0.0,75.638766,75.280167,0.0,75.319401,0.0,0.0,27.953653999999997,10.0,51.0,60.2,24.604346,68.285818,28.632132000000002,0.0,15.102979000000001,15.304916,16.397089,10.0,1.0,15.921854999999999,0.0,1044.474,10.0,0.0,0.0,72.874359,4.218982,5.074004,8.291803999999999,8.24,1.0,88.106937,62.54306700000001,59.128933999999994,127.50988799999999,2.9,0.0,15.007439999999999,15.167834,10.701454,10.0,0.0,46.172601,19.056155,22.969051999999998,92.34306043456189,28.679171999999998,0.0,0.053457372,0.0,0.045647691,0.0,0.018139823,0.0,0.015885079,0.0,0.017914348,2.020899,2.013426,2.0184509999999998,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.010934195,5.342937,0.0,0.082888308,0.0,0.043367685999999996,9.5,9.792732,0.0,0.016464871000000002,9.5,9.737908000000001,0.0,0.05131676,0.17932068199999998,74.22956500000001,1.346834,73.922831,0.784176878,73.589331,1.438266,73.413538,0.029197197999999997,9.86766,1.0,1.0,74.393293,74.245182,28.577091999999997,73.46537099999999,73.492798,29.340971999999997,73.277315,73.738152,29.558178,73.6803,73.966479,28.817493
 10/25/2017,19:42:28.118,0.0,74.339085,0.0,7.794200999999999,1.975614,0.0,0.0,75.845258,0.0,73.794086,0.015707036,4.392512,27.581438000000002,0.0,0.0,62.199757999999996,0.0,81.62764,28.980365999999997,71.029457,0.0,0.0,0.0,146.503569,1.0,0.010448,103.577501,22.745368,10.414144,22.697857,1.0,11788.848,1.0,0.00404,12.739202,42.112704,0.0,2.5534470000000002,0.0,1.9887130000000002,0.0,1.98175,0.0,1.988552,10.0,8.981269000000001,0.0,0.0,0.0,0.138521219,0.0,0.140774398,0.0,0.158969645,0.0,0.0,0.0,2.17644,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,74.679537,0.0,9.424973,0.0,12.732933000000001,73.636353,0.0,242.155898,1.9161380000000001,0.0,97.39014399999999,74.20010400000001,77.138867,113.30606399999999,82.981367,0.02041557,0.0,67.03088199999999,14.397042,19.551813,76.861379,75.06929699999999,0.0,75.640452,75.276889,0.0,75.319355,0.0,0.0,28.063654,10.0,51.0,60.2,24.496420999999998,68.288296,28.624563000000002,0.0,15.429429999999998,15.232312,9.015899000000001,10.0,1.0,16.070583,0.0,1052.302,10.0,0.0,0.0,72.87604300000001,4.149843,4.83426,7.650232000000001,8.24,1.0,88.14269499999999,62.610976,58.908579,132.81698,2.9,0.0,15.019463,15.212076000000001,16.264622,10.0,0.0,46.171203000000006,19.184556,22.968449,92.16992749196184,28.677453999999997,0.0,0.053747490999999994,0.0,0.044874635999999996,0.0,0.017817717,0.0,0.015562973,0.0,0.018719614,2.02077,2.013877,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010940354,5.3215639999999995,0.0,0.08375866400000001,0.0,0.044753809000000006,9.5,9.793054,0.0,0.014532233,9.5,9.739197,0.0,0.044939057000000004,0.545047686,74.22811800000001,0.706811553,73.950321,0.917807899,73.525669,0.629446229,73.453326,0.030163752000000002,9.887637,1.0,1.0,74.39085899999999,74.241672,28.583009000000004,73.46789799999999,73.491254,29.39378,73.278157,73.741101,29.453888,73.677725,73.96704,28.950262
 10/25/2017,19:42:38.118,0.0,74.341332,0.0,3.89121,1.174016,0.0,0.0,75.858293,0.0,73.79492900000001,0.025128987000000002,3.175065,6.360856,0.0,0.0,61.677606000000004,0.0,81.630312,28.966620000000002,71.147307,0.0,0.0,0.0,144.504428,1.0,0.010448,103.623473,22.708582999999997,10.363871000000001,22.739810000000002,1.0,11800.393999999998,1.0,0.00404,12.460267,42.105675,0.0,2.558088,0.0,1.987681,0.0,1.9814919999999998,0.0,1.9888740000000003,10.0,8.982493,0.0,0.0,0.0,0.136525547,0.0,0.14009844400000002,0.0,0.157390728,0.0,0.0,0.0,2.1745389999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,0.0,74.649153,0.0,5.454625,0.0,16.695906,73.59873499999999,0.0,242.15112200000002,0.008825368,0.0,97.394797,74.196359,77.141724,113.31063600000002,82.98319599999999,0.0,0.0,67.029573,14.396245,19.490357,76.86653100000001,75.067752,0.0,75.63900100000001,75.274736,0.0,75.319214,0.0,0.0,27.911731,10.0,49.0,60.1,24.511284,68.284602,28.620756,0.0,15.291754999999998,15.268314000000002,8.293826,10.0,1.0,15.924853,0.0,1049.094,10.0,0.0,0.0,72.876886,4.3097650000000005,4.8791,11.130761,8.24,1.0,88.173572,62.571913,59.170477000000005,134.259996,2.9,0.0,15.1457,15.173813,3.679358,10.0,0.0,46.170272,19.536184,22.97615,90.97476525191394,28.673971,0.0,0.054714553,0.0,0.045164532,0.0,0.016851398,0.0,0.015756237,0.0,0.018397508,2.02106,2.013619,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010945835,5.309508,0.0,0.083533016,0.0,0.043722276,9.5,9.792764,0.0,0.014274548,9.5,9.739068,0.0,0.042072312,0.341084548,74.251991,1.241336,73.914873,1.7336599999999998,73.583543,1.002206,73.362898,0.031130307000000003,9.878615,1.0,1.0,74.389033,74.243404,28.472153999999996,73.46537099999999,73.492939,29.329543,73.279515,73.739276,29.465089000000003,73.677491,73.967743,28.914934000000002
 10/25/2017,19:42:48.118,0.0,74.338945,0.0,3.3182940000000003,17.029623,0.0,0.0,75.961855,0.0,73.793056,0.015060431,4.034439,13.808079000000001,0.0,0.0,61.092449,0.0,81.632327,28.962673,71.20957800000001,0.0,0.0,0.0,145.30408400000002,1.0,0.010448,103.671705,22.7212,10.321304,22.761195,1.0,11737.211000000001,1.0,0.00404,12.507702,42.098459999999996,0.0,2.556219,0.0,1.988616,0.0,1.981911,0.0,1.988391,10.0,8.983136,0.0,0.0,0.0,0.137137124,0.0,0.138263713,0.0,0.160451893,0.0,0.0,0.0,2.182014,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.894557,0.0,0.0,74.67809,0.0,5.383087000000001,0.0,4.6305,73.587884,0.0,242.14899900000003,0.0018482070000000001,0.0,97.396865,74.146085,77.139944,113.31959199999999,82.984555,0.004683616,0.0,67.02803,14.397282,19.485441,76.86292399999999,75.06499000000001,0.0,75.638251,75.274642,0.0,75.31532800000001,0.0,0.0,28.098269000000002,10.0,49.0,60.1,24.555185,68.287688,28.614812,0.0,15.282737,15.244313,11.519085,10.0,1.0,15.91106,0.0,1050.618,10.0,0.0,0.0,72.87609,4.146236,5.166076,17.065305,8.24,1.0,88.203182,62.67528000000001,59.001296999999994,133.795024,2.9,0.0,15.009244,15.253328,14.052181,10.0,0.0,46.167896,19.402792,22.964274,92.51625613281992,28.670906,0.0,0.05290937,0.0,0.045454427,0.0,0.018107612,0.0,0.014274548,0.0,0.018333086000000002,2.020738,2.013426,2.0184509999999998,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.010951211,5.309218,0.0,0.083307369,0.0,0.043496627999999996,9.5,9.794729,0.0,0.016239396,9.5,9.729147,0.0,0.042652104,0.20042031600000002,74.246927,0.960007175,73.890277,1.051439,73.546648,1.325734,73.425836,0.030808122,9.879582000000001,1.0,1.0,74.389127,74.240689,28.560523,73.468086,73.491675,29.321661,73.28017,73.739416,29.445390000000003,73.67861500000001,73.967415,28.900182
 10/25/2017,19:42:58.118,0.0,74.338711,0.0,2.4231130000000003,10.167945,0.0,0.000123565205,75.96330400000001,0.0,73.795022,0.024297637999999996,5.502537,33.266952,0.0,0.0,61.25539499999999,0.0,81.634202,28.964112,71.27507800000001,0.0,0.0,0.0,140.746043,1.0,0.010448,103.710385,22.709695999999997,10.356715,22.73328,1.0,11826.266000000001,1.0,0.00404,12.570949,42.093573,0.0,2.5498060000000002,0.0,1.987843,0.0,1.981589,0.0,1.9899060000000002,10.0,8.983845,0.0,0.0,0.0,0.13501269800000001,0.0,0.138070584,0.0,0.17453324899999997,0.0,0.0,0.0,2.178953,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.031514999999999,0.0,0.0,74.721496,0.0,11.284956,0.0,9.427782,73.62188499999999,0.0,242.140798,0.001971333,0.0,97.39761700000001,74.116642,77.141209,113.3244,82.98629,0.0,0.0,67.028779,14.39776,19.578034,76.852949,75.063445,0.0,75.640218,75.270943,0.0,75.317716,0.0,12.060969,28.105192,10.0,49.0,60.1,24.540094,68.279832,28.607939000000002,0.0,15.122817999999999,15.350519,11.358624,10.0,1.0,15.958437,0.0,1029.588,10.0,0.0,0.0,72.87473299999999,4.175694999999999,5.014218,13.4725,8.24,1.0,88.209611,62.577923,59.009725,122.780002,2.9,0.0,14.934103,15.063806,7.2224699999999995,10.0,0.0,46.16785,19.445667999999998,22.953464999999998,92.5539162382606,28.668678000000003,0.0,0.018901005,0.0,0.044455898,0.0,0.019106141,0.0,0.014435601999999999,0.0,0.016078343000000002,2.020995,2.01349,2.018322,2.0240560000000003,1.0,1.0,0.0,0.0,0.0,0.0,0.010952916000000002,5.308057,0.0,0.083533016,0.0,0.043142038,9.5,9.793151,0.0,0.01849414,9.5,9.723381,0.0,0.040493992,0.495815204,74.235352,0.425483105,73.906192,0.010523611,73.68844,1.6000290000000001,73.367238,0.008255178,9.880225999999999,1.0,1.0,74.389735,74.241812,28.642578999999998,73.468179,73.493126,29.180969,73.279374,73.737637,29.625773,73.67875500000001,73.96619799999999,28.910276
 10/25/2017,19:43:08.118,0.0,74.339741,0.0,6.326104,0.0,0.0,0.0,75.89595200000001,0.0,73.794554,0.02660694,4.499934,31.505243,0.0,0.0,61.901385,0.0,81.63617099999999,28.956914,71.232316,0.0,0.0,0.0,151.46143899999998,1.0,0.010448,103.733536,22.692254000000002,10.353596000000001,22.743401000000002,1.0,11694.553999999998,1.0,0.00404,12.459862,42.084309999999995,0.0,2.545424,0.0,1.985554,0.0,1.982588,0.0,1.988004,10.0,8.996012,0.0,0.0,0.0,0.135688652,0.0,0.139840938,0.0,0.166638667,0.0,0.0,0.0,2.17499,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,0.0,74.660728,0.0,12.78725,0.0,0.0,73.61248,0.0,242.13081200000002,0.0016019539999999998,0.0,97.405843,74.13878299999999,77.143785,113.330858,82.990463,0.012811791999999999,0.0,67.026862,14.392257,19.573117,76.863159,75.06030799999999,0.0,75.64063900000001,75.269258,0.0,75.31509399999999,0.0,15.395306,28.036346,10.0,49.0,60.1,24.539866,68.284789,28.605571,0.0,15.218409,15.232911999999999,13.171829999999998,10.0,1.0,16.032201,0.0,1056.729,10.0,0.0,0.0,72.871925,4.213571,5.019001,7.586074000000001,8.24,1.0,88.224909,62.524437,59.065718000000004,133.714857,2.9,0.0,15.062744,15.276047,9.114268,10.0,0.0,46.165566999999996,19.393265,22.946320999999998,90.35956522937636,28.665473,0.0,0.0,0.0,0.04352179,0.0,0.024420893,0.0,0.018558561,0.0,0.015079813999999999,2.020834,2.013426,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010956083,5.4237839999999995,0.0,0.082146894,0.0,0.043399922,9.5,9.792281,0.0,0.024002155,9.5,9.700382000000001,0.0,0.047129379000000006,0.319984913,74.224501,0.981106809,73.964066,0.045689667999999996,73.650099,0.8263761479999999,73.401963,0.028875012999999998,9.879904,1.0,1.0,74.39217,74.241484,28.469787,73.468226,73.491394,29.334272,73.278532,73.737263,29.556633,73.679176,73.96605699999999,28.782942
 10/25/2017,19:43:18.118,0.0,74.337541,0.0,4.786392,9.542698,0.0,0.000151734477,75.870605,0.0,73.79483499999999,0.024297637999999996,4.1418610000000005,0.0,0.0,0.0,62.151959999999995,0.0,81.635468,28.948927,71.242094,0.0,0.0,0.0,157.698759,1.0,0.010448,103.78101600000001,22.703387,10.369926,22.803801,1.0,11827.763,1.0,0.00404,12.55311,42.081099,0.0,2.548614,0.0,1.9861990000000003,0.0,1.9828459999999999,0.0,1.988487,10.0,9.003641,0.0,0.0,0.0,0.13864997199999998,0.0,0.138521219,0.0,0.15845408,0.0,0.0,0.0,2.173379,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.289544,0.0,17.282146,74.669409,0.0,6.313078,0.0,9.78076,73.59294799999999,0.0,242.11026,0.003941355,0.0,97.40095500000001,74.180022,77.142614,113.33726899999999,82.99065,0.0,0.0,67.023776,14.393692999999999,19.538702,76.853277,75.05974599999999,0.0,75.638954,75.269726,0.0,75.31443900000001,0.0,15.539581,28.1175,10.0,49.0,60.1,24.540094,68.285678,28.601903000000004,0.0,15.193159,15.315117,13.380429000000001,10.0,1.0,15.837295999999998,0.0,1050.8419999999999,10.0,0.0,0.0,72.876605,4.154653,5.06683,17.386091,8.24,1.0,88.209142,62.366381999999994,58.84355600000001,129.80268,2.9,0.0,14.952738,15.2892,9.595233,10.0,0.0,46.166545,19.37988,22.944698000000002,90.06724981352164,28.662872999999998,0.0,0.0,0.0,0.04352179,0.0,0.025967003,0.0,0.022262782000000002,0.0,0.017592242,2.021028,2.013426,2.018193,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010954252,5.42646,0.0,0.08346854599999999,0.0,0.044366984000000005,9.5,9.792539,0.0,0.026579005,9.5,9.699672999999999,0.0,0.043811685999999996,0.228553162,74.256331,0.819342938,73.943087,1.473432,73.48371,0.896708265,73.474306,0.036607451,9.878293,1.0,1.0,74.38833100000001,74.241625,28.530146000000002,73.469536,73.491113,29.245994,73.279,73.739182,29.528436,73.679691,73.964794,28.822540000000004
