date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:43:28.118,0.0,74.339741,0.0,5.359308,12.268131,0.0,0.0006265878160000001,75.898849,0.0,73.793993,0.016723129,4.1418610000000005,0.0,0.0,0.0,61.600116,0.0,81.63828000000001,28.940568,71.269464,0.0,0.0,0.0,149.942092,1.0,0.010448,103.78144,22.702551999999997,10.369192,22.804454,1.0,11794.728000000001,1.0,0.00404,12.746095,42.080214,0.0,2.551546,0.0,1.988068,0.0,1.982266,0.0,1.988777,10.0,9.005927,0.0,0.0,0.0,0.13939030300000002,0.0,0.138617784,0.0,0.16080634300000002,0.0,0.0,0.0,2.172509,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,19.719804999999997,74.70124,0.0,5.812314,0.0,7.101341000000001,73.58499,0.0,242.105484,0.001150491,0.0,97.405326,74.19378499999999,77.147953,113.343066,82.995526,0.026970551000000002,0.0,67.022935,14.395607,19.557958,76.854776,75.055486,0.0,75.640873,75.26818100000001,0.0,75.313783,0.0,13.599894,28.108269,10.0,49.0,60.1,24.528661,68.285397,28.599906,0.0,15.086746,15.147107,13.540889000000002,10.0,1.0,15.803113,0.0,1053.264,10.0,0.0,0.0,72.874546,4.181707,5.021392,0.0,8.24,1.0,88.027633,62.564702000000004,58.967581,125.409498,2.9,0.0,14.891423000000001,15.197726999999999,8.889816999999999,10.0,0.0,46.165566999999996,19.261687,22.940337,88.07832329747842,28.659669,0.0,0.0,0.0,0.046066429000000006,0.0,0.024292051000000002,0.0,0.023390154,0.0,0.019009508999999997,2.020963,2.0135549999999998,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010925436,5.427072,0.0,0.083533016,0.0,0.04369004,9.5,9.793183,0.0,0.027158796000000002,9.5,9.699898,0.0,0.045100111,0.130088201,74.220883,0.657579076,73.919937,0.158221054,73.529286,1.100671,73.468518,0.028230643,9.868627,1.0,1.0,74.387957,74.238395,28.648102,73.46448199999999,73.48774300000001,29.292104,73.277923,73.739042,29.589078999999998,73.680534,73.964466,28.987142
 10/25/2017,19:43:38.118,0.0,74.3396,0.0,4.177668,0.0,0.0,0.000155758656,76.035,0.0,73.795069,0.027530661,5.037042,0.0,0.0,0.0,62.359083,0.0,81.63631099999999,28.936528000000003,71.26791999999999,0.0,0.0,0.0,153.940374,1.0,0.010448,103.807321,22.684786,10.417447,22.813269000000002,1.0,11802.532,1.0,0.00404,12.553516,42.072255,0.0,2.5569919999999997,0.0,1.9860369999999998,0.0,1.981911,0.0,1.989197,10.0,9.004188000000001,0.0,0.0,0.0,0.136879618,0.0,0.137137124,0.0,0.159356318,0.0,0.0,0.0,2.180951,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,14.700151000000002,74.701963,0.0,8.280368,0.0,10.133737,73.591501,0.0,242.110019,0.0008221537870000001,0.0,97.410825,74.18559300000001,77.146829,113.346177,82.998761,0.00022622881399999998,0.0,67.025319,14.397042,19.551403,76.85032700000001,75.05426899999999,0.0,75.636753,75.26368599999999,0.0,75.318652,0.0,8.486174,28.018653999999998,10.0,48.0,60.1,24.542609,68.285911,28.595215999999997,0.0,14.914202,15.220912,0.0,10.0,1.0,15.987223,0.0,1057.259,10.0,0.0,0.0,72.87478,4.285116,4.885079,0.0,8.24,1.0,87.92505600000001,62.668668999999994,59.009725,118.59525500000001,2.9,0.0,14.939513,15.245556,0.0,10.0,0.0,46.16431,19.732642000000002,22.940987,88.30968247109149,28.658787,0.0,0.000816935998,0.0,0.043392948,0.0,0.023422363999999998,0.0,0.025548265,0.0,0.020458986999999998,2.020899,2.01378,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010908857,5.425751,0.0,0.079406883,0.0,0.043915688,9.5,9.7927,0.0,0.02216615,9.5,9.698932000000001,0.0,0.049319700999999994,0.45361593299999997,74.255608,0.580213749,73.882319,0.875608629,73.503966,1.339801,73.417878,0.016309801000000002,9.875071,1.0,1.0,74.389595,74.239144,28.637451000000002,73.46729,73.49307900000001,29.30905,73.279655,73.738012,29.505646000000002,73.681564,73.966806,28.806234999999997
 10/25/2017,19:43:48.118,0.0,74.342362,0.0,5.896417,9.590794,0.0,0.0,76.035724,0.0,73.795069,0.009425735,5.108657,0.0,0.0,0.0,61.606634,0.0,81.640389,28.923246999999996,71.266751,0.0,0.0,0.0,164.575804,1.0,0.010448,103.826802,22.682467000000003,10.369375,22.798251,1.0,11792.803999999998,1.0,0.00404,12.695011000000001,42.06653,0.0,2.558281,0.0,1.9863279999999999,0.0,1.982266,0.0,1.988777,10.0,9.000841000000001,0.0,0.0,0.0,0.13864997199999998,0.0,0.13758776,0.0,0.142374911,0.0,0.0,0.0,2.185591,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,15.197306,74.667962,0.0,7.636528,0.0,3.5234349999999997,73.591501,0.0,242.11913700000002,0.000411732544,0.0,97.411201,74.172533,77.148187,113.353955,82.99786999999999,0.0025860220000000003,0.0,67.031116,14.397282,19.54157,76.839508,75.048978,0.0,75.63914100000001,75.262188,0.0,75.318278,0.0,7.476253999999999,28.043653999999997,10.0,48.0,60.1,24.512656,68.28366700000001,28.593962,0.0,15.333839000000001,15.398520999999999,0.0,10.0,1.0,15.717354,0.0,1046.624,10.0,0.0,0.0,72.872908,4.238822,5.0476980000000005,10.858092999999998,8.24,1.0,87.825906,62.555085999999996,59.239112,126.531843,2.9,0.0,15.025473999999999,15.335833,0.0,10.0,0.0,46.16594,18.738329,22.931013,87.57867578003874,28.657533,0.0,0.023736317000000003,0.0,0.044101580999999994,0.0,0.019331616,0.0,0.024807421,0.0,0.022327202999999997,2.020834,2.013458,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010892502,5.42617,0.0,0.08179230400000001,0.0,0.045849812999999996,9.5,9.793054,0.0,0.021682991000000002,9.5,9.699641,0.0,0.039688727,0.23558637600000001,74.233182,0.362184196,73.924278,1.628162,73.659503,0.6575790739999999,73.388941,0.031774677,9.865405,1.0,1.0,74.388238,74.238442,28.498191,73.47183000000001,73.492564,29.361859000000003,73.279187,73.739837,29.571696999999997,73.681236,73.96718100000001,28.829527000000002
 10/25/2017,19:43:58.118,0.0,74.338102,0.0,4.177668,0.0,0.0,3.5033221e-05,76.01255,0.0,73.79525600000001,0.020048523000000002,3.3182940000000003,0.0,0.0,0.0,61.406029000000004,0.0,81.64353,28.920832,71.212526,0.0,0.0,0.0,149.78216,1.0,0.010448,103.77409899999999,22.695873000000002,10.303506,22.76446,1.0,11747.795,1.0,0.00404,12.491891,42.063598,0.0,2.561439,0.0,1.986392,0.0,1.9819759999999997,0.0,1.988552,10.0,8.995497,0.0,0.0,0.0,0.136911806,0.0,0.13848903099999998,0.0,0.143760491,0.0,0.0,0.0,2.182175,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.037632,0.0,7.756031,74.666515,0.0,7.851141,0.0,15.155641000000001,73.65226899999999,0.0,242.11851000000001,0.0030384279999999997,0.0,97.41481999999999,74.176418,77.14935799999999,113.36050700000001,82.998058,0.00022622889999999998,0.0,67.035791,14.392497,19.44529,76.840539,75.04729300000001,0.0,75.634178,75.262188,0.0,75.31457900000001,0.0,5.696872,28.021731,10.0,48.0,60.1,24.538951,68.283339,28.586671999999997,0.0,15.326023999999999,15.291115,4.8118300000000005,10.0,1.0,15.856487,0.0,1047.682,10.0,0.0,0.0,72.872955,4.279705,4.966986,2.9186360000000002,8.24,1.0,87.780578,62.484171999999994,58.968785,136.135917,2.9,0.0,14.915467999999999,15.166039999999999,10.076199,10.0,0.0,46.159652,19.416629999999998,22.924379000000002,87.89928338312663,28.659715000000002,0.0,0.033535884,0.0,0.044939057000000004,0.0,0.018204243999999998,0.0,0.02268152,0.0,0.024356472,2.02077,2.013523,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01088457,5.426073000000001,0.0,0.084532314,0.0,0.04291639,9.5,9.791734,0.0,0.017366768,9.5,9.700607000000002,0.0,0.042684314,0.24261958600000003,74.238969,0.502848428,73.985046,0.327018131,73.58065,1.424199,73.469965,0.0,9.879582000000001,1.0,1.0,74.39039100000001,74.238676,28.427181,73.46850699999999,73.49471700000001,29.341759999999997,73.276098,73.736046,29.484015999999997,73.680674,73.96704,28.707240000000002
 10/25/2017,19:44:08.118,0.0,74.341098,0.0,5.681573,0.0,0.0,0.000264411541,76.147253,0.0,73.79469499999999,0.020695127,3.461523,20.742805,0.0,0.0,61.043927000000004,0.0,81.64404499999999,28.912984,71.234094,0.0,0.0,0.0,152.341061,1.0,0.010448,103.635849,22.677828,10.301671,22.775723,1.0,11762.335,1.0,0.00404,12.581085,42.059455,0.0,2.562341,0.0,1.9887130000000002,0.0,1.981428,0.0,1.98852,10.0,8.988609,0.0,0.0,0.0,0.137072747,0.0,0.13671867599999998,0.0,0.147530556,0.0,0.0,0.0,2.174957,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.891498,0.0,3.5222019999999996,74.686771,0.0,7.529221000000001,0.0,13.101955,73.605246,0.0,242.09877799999998,0.0028332179999999998,0.0,97.415479,74.20647,77.15085699999999,113.365975,83.001293,0.012811791999999999,0.0,67.035744,14.393532999999998,19.566152,76.84269300000001,75.044437,0.0,75.636051,75.259613,0.0,75.313408,0.0,10.185402999999999,28.003653999999997,10.0,48.0,60.1,24.532549,68.282591,28.589644,0.0,15.186545,15.309716,6.8657259999999996,10.0,1.0,16.028603,0.0,1057.0339999999999,10.0,0.0,0.0,72.875295,4.204553,4.8677410000000005,11.884609,8.24,1.0,87.770161,62.202918000000004,58.865832,136.135917,2.9,0.0,15.041104,15.265285999999998,16.857813,10.0,0.0,46.159838,19.298893,22.920807999999997,88.45154036806788,28.656928999999998,0.0,0.041562503,0.0,0.04348958,0.0,0.015015393,0.0,0.02058783,0.0,0.024356472,2.021092,2.013716,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010882164,5.426299,0.0,0.083597487,0.0,0.043464392000000004,9.5,9.792667999999999,0.0,0.015885079,9.5,9.700253,0.0,0.039817569,0.34108454899999996,74.213649,1.325734,73.86350999999999,1.550797,73.556776,1.445299,73.37809,0.031774677,9.870560000000001,1.0,1.0,74.38964200000001,74.235118,28.601551,73.46593299999999,73.491862,29.266092999999998,73.278578,73.74231800000001,29.527277,73.67819399999999,73.967274,28.722379999999998
 10/25/2017,19:44:18.118,0.0,74.33856999999999,0.0,8.044852,5.2781970000000005,0.0,0.000489765669,76.039345,0.0,73.792916,0.020140895,3.6405589999999997,30.880638,0.0,0.0,61.23222,0.0,81.64301400000001,28.917348999999998,71.245603,0.0,0.0,0.0,78.052982,1.0,0.010448,103.495014,22.692069,10.297267999999999,22.777519,1.0,11680.656,1.0,0.00404,12.488242,42.057686,0.0,2.560021,0.0,1.987295,0.0,1.9830400000000001,0.0,1.988552,10.0,8.975700999999999,0.0,0.0,0.0,0.13832809,0.0,0.138295901,0.0,0.158518526,0.0,0.0,0.0,2.175312,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,3.6505,74.686048,0.0,8.459213,0.0,7.727074000000001,73.58716,0.0,242.096028,0.002463839,0.0,97.416842,74.215739,77.150482,113.372621,83.001621,0.0,0.0,67.034389,14.395048999999998,19.483801999999997,76.812533,75.040598,0.0,75.63268000000001,75.260643,0.0,75.315562,0.0,0.0,28.047115,10.0,48.0,60.1,24.572792,68.283901,28.585882,0.0,15.078930999999999,15.210710999999998,9.593557,10.0,1.0,16.048993,0.0,1058.43,10.0,0.0,0.0,72.87491999999999,4.185314,4.931114,6.431244,8.24,1.0,87.84383100000001,62.163855000000005,58.541920999999995,134.195862,2.9,0.0,14.951535999999999,15.264688,7.719467999999999,10.0,0.0,46.157882,19.207241,22.923081,91.63586768249536,28.653864000000002,0.0,0.053586314,0.0,0.043167473,0.0,0.014016863999999999,0.0,0.017849926999999998,0.0,0.02425984,2.02077,2.013523,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010893389,5.423719999999999,0.0,0.082340306,0.0,0.043593334000000004,9.5,9.793731,0.0,0.013920232,9.5,9.697837,0.0,0.044971267999999995,0.509881626,74.19484,0.854508997,73.896064,0.228553167,73.492391,1.311668,73.375196,0.022753499,9.860571,1.0,1.0,74.389829,74.236522,28.496219,73.464575,73.493875,29.266486999999998,73.27928100000001,73.73674799999999,29.560109000000004,73.68133,73.966994,28.834186
 10/25/2017,19:44:28.118,0.0,74.341145,0.0,6.684176,24.468452,0.0,0.0,76.005308,0.0,73.794414,0.020510383,4.070247,28.510339000000002,0.0,0.0,62.182377,0.0,81.64667,28.908618,71.21028000000001,0.0,0.0,0.0,160.577522,1.0,0.010448,103.423963,22.675973000000003,10.301304,22.758582999999998,1.0,11776.34,1.0,0.00404,12.362964,42.059688,0.0,2.551707,0.0,1.986682,0.0,1.9813630000000002,0.0,1.9892610000000002,10.0,8.983297,0.0,0.0,0.0,0.13758776,0.0,0.139164985,0.0,0.15993632800000002,0.0,0.0,0.0,2.17267,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.992686999999999,0.0,0.0,74.640472,0.0,7.922679,0.0,17.867148999999998,73.62911899999999,0.0,242.108378,0.0030384279999999997,0.0,97.421495,74.21091700000001,77.152683,113.38054,83.006403,0.021202167999999997,0.0,67.030275,14.396564000000001,19.510023,76.832999,75.03980200000001,0.0,75.635442,75.259988,0.0,75.313877,0.0,0.0,28.010960999999998,10.0,48.0,60.1,24.619208999999998,68.283106,28.585232,0.0,15.149872,15.277315,7.684075999999999,10.0,1.0,16.01361,0.0,1039.951,10.0,0.0,0.0,72.877868,4.209964,5.017805,6.559558999999999,8.24,1.0,87.912621,62.035247999999996,58.337821,139.07005,2.9,0.0,14.998423999999998,15.270069,10.829711999999999,10.0,0.0,46.156903,19.245807,22.922106,93.09654323755645,28.652286,0.0,0.050008182000000005,0.0,0.042007891,0.0,0.018204243999999998,0.0,0.014789918,0.0,0.01797877,2.020995,2.013297,2.0182900000000004,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.010904058999999999,5.427846,0.0,0.08298501400000001,0.0,0.042755213,9.5,9.793151,0.0,0.018300876,9.5,9.699898,0.0,0.043747265,0.277785644,74.252714,0.791210095,73.97564100000001,1.656295,73.603799,0.7701104559999999,73.441028,0.029841567000000003,9.869271000000001,1.0,1.0,74.389782,74.23465,28.543559000000002,73.465839,73.492471,29.24363,73.277502,73.739369,29.441141,73.67908299999999,73.962874,28.945991999999997
 10/25/2017,19:44:38.118,0.0,74.340068,0.0,7.113863,0.0,0.0,0.000662805448,76.028482,0.0,73.795303,0.024482382,4.392512,5.56008,0.0,0.0,62.602416000000005,0.0,81.64723199999999,28.913448,71.177062,0.0,0.0,0.0,162.016904,1.0,0.010448,103.383403,22.650367000000003,10.381302,22.699162,1.0,11735.073,1.0,0.00404,12.444456,42.055126,0.0,2.558313,0.0,1.987843,0.0,1.981686,0.0,1.9883259999999998,10.0,8.988576,0.0,0.0,0.0,0.135431146,0.0,0.13855340800000002,0.0,0.178367761,0.0,0.0,0.0,2.174249,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,0.0,74.68170699999999,0.0,3.8092550000000003,0.0,10.935958,73.61248,0.0,242.098971,0.002504881,0.0,97.423375,74.200712,77.152496,113.383227,83.00724699999999,0.004945815,0.0,67.02690799999999,14.395368,19.416201,76.832999,75.039147,0.0,75.63614399999999,75.261767,0.0,75.31532800000001,0.0,7.043431,28.085960999999998,10.0,49.0,60.0,24.596115,68.283854,28.581516999999998,0.0,15.092157,15.450724,4.667415,10.0,1.0,16.108964,0.0,1027.7269999999999,10.0,0.0,0.0,72.87548199999999,4.139622,4.9675839999999996,7.858743,8.24,1.0,87.976344,61.79245600000001,58.249317000000005,143.94423799999998,2.9,0.0,14.862569,15.299961999999999,15.238562,10.0,0.0,46.155599,19.20951,22.91255,91.96676389984854,28.650428,0.0,0.009907323,0.0,0.043457369,0.0,0.020136881000000002,0.0,0.016497081,0.0,0.015466341000000002,2.020931,2.013684,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010914131,5.424429,0.0,0.084338902,0.0,0.043464392000000004,9.5,9.792442,0.0,0.019718143,9.5,9.699866,0.0,0.043199684,0.474715568,74.196287,0.847475787,73.981429,1.867291,73.491668,1.304635,73.394729,0.022431313999999997,9.890215,1.0,1.0,74.388846,74.238395,28.613781,73.46668100000001,73.493219,29.211708,73.2768,73.739135,29.72427,73.68072099999999,73.96694699999999,28.906006
 10/25/2017,19:44:48.118,0.0,74.342924,0.0,5.037042,30.239958,0.0,0.000441475501,76.165358,0.0,73.794976,0.021526476,3.568945,21.879908,0.0,0.0,62.371393999999995,0.0,81.648451,28.909128999999997,71.159424,0.0,0.0,0.0,147.703054,1.0,0.010448,103.385097,22.664793,10.426805,22.714507,1.0,11711.98,1.0,0.00404,12.652846,42.055499,0.0,2.55261,0.0,1.988004,0.0,1.982492,0.0,1.988391,10.0,8.996688,0.0,0.0,0.0,0.139486867,0.0,0.137426818,0.0,0.16863648,0.0,0.0,0.0,2.171349,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,74.684601,0.0,4.775015,0.0,0.0,73.616097,0.0,242.079529,0.001889249,0.0,97.425772,74.200338,77.15643,113.388648,83.006591,0.01359839,0.0,67.026721,14.392895000000001,19.535014999999998,76.809208,75.036525,0.0,75.63399100000001,75.262282,0.0,75.312659,0.0,5.119775,28.105960999999997,10.0,49.0,60.0,24.529805,68.28399399999999,28.572879999999998,0.0,15.152878,15.281514999999999,2.9183939999999997,10.0,1.0,16.024404999999998,0.0,1057.066,10.0,0.0,0.0,72.874827,4.216577,4.851598,7.4737990000000005,8.24,1.0,88.047107,61.584520999999995,58.260155000000005,129.578211,2.9,0.0,14.994817000000001,15.287407,2.284558,10.0,0.0,46.157183,19.455423,22.907632999999997,91.44044700204782,28.648803000000004,0.0,0.0,0.0,0.044166002999999995,0.0,0.023100258,0.0,0.018300876,0.0,0.014210127,2.020963,2.013619,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010925553000000001,5.3947400000000005,0.0,0.080760771,0.0,0.041143442,9.5,9.793763,0.0,0.071351764,9.5,9.699125,0.0,0.043908317999999995,0.186353894,74.19845699999999,1.283535,73.953215,0.031623246,73.625502,0.678678705,73.366515,0.033707786,9.882804,1.0,1.0,74.390812,74.233995,28.487540000000003,73.468086,73.492564,29.295651,73.28021700000001,73.738714,29.483629999999998,73.68114200000001,73.964091,28.774789000000002
 10/25/2017,19:44:58.118,0.0,74.342924,0.0,5.251886,6.175987,0.0,0.000574273468,76.21460400000001,0.0,73.79394599999999,0.031040798999999997,3.783788,31.248995,0.0,0.0,62.587931999999995,0.0,81.65056,28.905646,71.15091,0.0,0.0,0.0,146.343638,1.0,0.010448,103.418364,22.671705,10.427355,22.692959,1.0,11642.169,1.0,0.00404,12.556353999999999,42.053497,0.0,2.558152,0.0,1.987004,0.0,1.981815,0.0,1.9881330000000002,10.0,8.997235,0.0,0.0,0.0,0.137845266,0.0,0.138006207,0.0,0.16908759899999998,0.0,0.0,0.0,2.171735,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354964,0.0,0.0,74.689665,0.0,6.992686999999999,0.0,0.0,73.632736,0.0,242.07870899999998,0.002504881,0.0,97.430426,74.197389,77.155072,113.39548300000001,83.01198199999999,0.013336191,0.0,67.023589,14.392816,19.545258,76.818434,75.03615,0.0,75.63431800000001,75.265466,0.0,75.314204,0.0,11.131200999999999,28.091346,10.0,49.0,60.0,24.608005,68.28044,28.570744,0.0,15.070514000000001,15.257514000000002,13.556935999999999,10.0,1.0,15.963834,0.0,1057.146,10.0,0.0,0.0,72.875061,4.220185,4.865349,8.532392999999999,8.24,1.0,88.090982,61.731758,58.193325,120.82391399999999,2.9,0.0,14.837321,15.172617,6.693408,10.0,0.0,46.15327,19.036645,22.897195999999997,91.45547636218757,28.645088,0.0,0.0,0.0,0.042716525,0.0,0.022745941000000002,0.0,0.017849926999999998,0.0,0.01485434,2.021157,2.013941,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010932835,5.3877120000000005,0.0,0.08859397699999999,0.0,0.041884857000000005,9.5,9.793956,0.0,0.021876255,9.5,9.700156,0.0,0.038915672000000005,0.270752432,74.260672,0.65054586,73.938023,1.698494,73.56039399999999,0.678678707,73.453326,0.034029971,9.878615,1.0,1.0,74.389267,74.238582,28.363666,73.467337,73.494156,29.188062,73.27783000000001,73.738901,29.562813000000002,73.680815,73.967649,28.846609
 10/25/2017,19:45:08.118,0.0,74.343017,0.0,6.182875,10.392392,0.0,0.0,76.237054,0.0,73.79689499999999,0.022634941000000002,2.494727,29.855643,0.0,0.0,62.671215000000004,0.0,81.649764,28.903232,71.26254,0.0,0.0,0.0,151.14157600000001,1.0,0.010448,103.495297,22.656629000000002,10.41231,22.713528,1.0,11791.2,1.0,0.00404,12.834883,42.052613,0.0,2.5613740000000003,0.0,1.9914209999999999,0.0,1.9818470000000001,0.0,1.987714,10.0,8.990701,0.0,0.0,0.0,0.135624275,0.0,0.13910060800000001,0.0,0.175371042,0.0,0.0,0.0,2.169705,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,0.0,74.640472,0.0,3.8092550000000003,0.0,12.347866999999999,73.572692,0.0,242.10422999999997,0.003407808,0.0,97.431366,74.186623,77.159943,113.40109199999999,83.010201,0.02067777,0.0,67.024571,14.393692999999999,19.550174,76.803448,75.033529,0.0,75.63371,75.26879,0.0,75.313455,0.0,10.810592,28.062884000000004,10.0,49.0,60.0,24.534835,68.280394,28.564103999999997,0.0,15.20398,15.328317000000002,13.348336999999999,10.0,1.0,15.899066,0.0,1028.177,10.0,0.0,0.0,72.875997,4.165474,5.012424,4.618803,8.24,1.0,88.113037,61.555673999999996,58.069902,117.29654099999999,2.9,0.0,15.122857000000002,15.20251,9.226493,10.0,0.0,46.153177,19.010103,22.903876,91.45547636218757,28.644159000000002,0.0,0.011873683999999999,0.0,0.044198213,0.0,0.020233513,0.0,0.016464871000000002,0.0,0.015627394,2.020963,2.013297,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010936715,5.346418,0.0,0.083371839,0.0,0.04946018,9.5,9.792636,0.0,0.019428248000000002,9.5,9.7008,0.0,0.044198213,0.5872469539999999,74.174584,1.072539,73.948874,0.594280165,73.541584,1.367933,73.475752,0.029841567000000003,9.880225999999999,1.0,1.0,74.38776899999999,74.23385400000001,28.618909000000002,73.468039,73.491956,29.215649,73.27708100000001,73.73997800000001,29.519552,73.6803,73.965683,28.833797999999998
 10/25/2017,19:45:18.118,0.0,74.341847,0.0,5.180272,20.075696,0.0,0.000630612005,76.217501,0.0,73.79656700000001,0.022819685,2.1366549999999997,0.0,0.0,0.0,61.269155000000005,0.0,81.655201,28.903741999999998,71.207099,0.0,0.0,0.0,158.33848400000002,1.0,0.010448,103.567949,22.665814,10.410658,22.717609,1.0,11821.242,1.0,0.00404,12.782583,42.051775,0.0,2.5634040000000002,0.0,1.986489,0.0,1.981718,0.0,1.9881,10.0,8.982911,0.0,0.0,0.0,0.13739463,0.0,0.136815241,0.0,0.15690738699999998,0.0,0.0,0.0,2.1689,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,74.66362099999999,0.0,4.7034769999999995,0.0,9.315471,73.58499,0.0,242.13269300000002,0.00172508,0.0,97.431836,74.174686,77.15563399999999,113.407974,83.016483,0.004945815,0.0,67.024805,14.397122,19.527231,76.806023,75.032873,0.0,75.634833,75.266308,0.0,75.315984,0.0,0.0,27.993654,10.0,49.0,60.0,24.535978,68.2803,28.561690000000002,0.0,14.931637,15.241913,12.000467,10.0,1.0,15.926653,0.0,1057.6760000000002,10.0,0.0,0.0,72.875248,4.119782,4.883285,14.787723000000002,8.24,1.0,88.135468,61.695099,58.208377,128.247429,2.9,0.0,15.04471,15.148105,12.609283999999999,10.0,0.0,46.151034,19.062734,22.898031,93.33790908099866,28.643695,0.0,0.052522545,0.0,0.044198213,0.0,0.018268665,0.0,0.015240867,0.0,0.0174634,2.020834,2.013458,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010940726999999999,5.346837,0.0,0.08443560800000001,0.0,0.042465095,9.5,9.793248,0.0,0.016561502,9.5,9.699447,0.0,0.044874635999999996,0.16525425900000001,74.238969,0.89670827,73.898234,0.530981265,73.518435,1.501564,73.393282,0.031774677,9.877326,1.0,1.0,74.39085899999999,74.234135,28.625221000000003,73.470051,73.494624,29.231807,73.27783000000001,73.738761,29.501011,73.68189100000001,73.965121,28.822540000000004
 10/25/2017,19:45:28.118,0.0,74.342737,0.0,6.397718,0.0,0.0,0.00073926488,76.20881,0.0,73.794788,0.015337548000000001,3.747981,8.314751,0.0,0.0,61.812307999999994,0.0,81.656326,28.907783000000002,71.09771500000001,0.0,0.0,0.0,93.966144,1.0,0.010448,103.615992,22.670916000000002,10.409741,22.696551,1.0,11797.935,1.0,0.00404,12.714066,42.051403,0.0,2.564403,0.0,1.987585,0.0,1.981557,0.0,1.9888099999999997,10.0,8.980915,0.0,0.0,0.0,0.13832809,0.0,0.13584959300000002,0.0,0.157906293,0.0,0.0,0.0,2.169318,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,9.808796000000001,74.72873,0.0,7.099994000000001,0.0,11.256847,73.585714,0.0,242.165402,0.000206521927,0.0,97.43381,74.158677,77.160177,113.412499,83.01634200000001,0.007305608000000001,0.0,67.02101800000001,14.394251,19.572298,76.779845,75.031515,0.0,75.633756,75.27042800000001,0.0,75.316499,0.0,6.129695,28.064422999999998,10.0,49.0,60.0,24.521345,68.281516,28.559925,0.0,15.012197,15.271314000000002,10.941427000000001,10.0,1.0,15.841494,0.0,1059.7930000000001,10.0,0.0,0.0,72.877401,4.169683,4.707513,15.878395999999999,8.24,1.0,88.166251,61.850149,58.244501,130.139383,2.9,0.0,15.094003,15.094895000000001,14.196470000000001,10.0,0.0,46.151174,19.326114999999998,22.894876,89.43826083673353,28.640304999999998,0.0,0.049556885999999994,0.0,0.045228952999999995,0.0,0.014564444,0.0,0.01852635,0.0,0.019589301,2.020899,2.013845,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01094617,5.348642,0.0,0.08904527300000001,0.0,0.042980860999999995,9.5,9.791605,0.0,0.014822129,9.5,9.700059,0.0,0.041750206,0.151187835,74.178201,0.48174879299999995,73.878702,0.29888528,73.628396,1.5718969999999999,73.399069,0.025008793999999997,9.878615,1.0,1.0,74.388144,74.238816,28.651653000000003,73.467056,73.494951,29.298015000000003,73.28021700000001,73.74185,29.447321000000002,73.682827,73.963483,28.610187
 10/25/2017,19:45:38.118,0.0,74.342737,0.0,5.502537,0.0,0.0,0.0006104911,76.31671700000001,0.0,73.794648,0.025867962999999997,4.1418610000000005,33.459139,0.0,0.0,62.218587,0.0,81.658997,28.899749,71.071376,0.0,0.0,0.0,140.346215,1.0,0.010448,103.65293,22.653289,10.36699,22.667820000000003,1.0,11740.525,1.0,0.00404,12.683253,42.051356,0.0,2.569527,0.0,1.9889709999999998,0.0,1.98175,0.0,1.9895509999999998,10.0,8.992536,0.0,0.0,0.0,0.1366543,0.0,0.13778088900000002,0.0,0.14830390300000001,0.0,0.0,0.0,2.165291,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,12.759647,74.678813,0.0,6.599228999999999,0.0,5.496899,73.59439499999999,0.0,242.192756,0.003366765,0.0,97.437335,74.08593499999999,77.160926,113.41730700000001,83.020656,0.010714198000000001,0.0,67.016249,14.392257,19.546077,76.747437,75.029081,0.0,75.633054,75.274689,0.0,75.313221,0.005365096,11.692267999999999,28.049038,10.0,49.0,60.0,24.582395,68.27871,28.554864000000002,0.0,15.160694,15.18431,14.038317999999999,10.0,1.0,15.8289,0.0,1041.282,10.0,0.0,0.0,72.87417099999999,4.136616,4.837847,10.376914,8.24,1.0,88.21895,61.597141,58.40946700000001,131.341897,2.9,0.0,15.134879000000002,15.139137,11.759578,10.0,0.0,46.150056,19.428881,22.893113,88.71296996505185,28.637705,0.0,0.037339662999999995,0.0,0.045969797,0.0,0.015305288,0.0,0.022391624,0.0,0.024098787000000003,2.020995,2.01349,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010955274,5.348288,0.0,0.08388760599999999,0.0,0.044302512999999995,9.5,9.792732,0.0,0.01694803,9.5,9.695324000000001,0.0,0.039495463,0.44658272200000004,74.196287,0.50284843,73.877978,0.6786787040000001,73.494562,1.747727,73.451879,0.031774677,9.868627,1.0,1.0,74.393527,74.236148,28.652835999999997,73.469864,73.493126,29.345307000000002,73.27914,73.74175600000001,29.574401,73.683295,73.96455999999999,28.719663
 10/25/2017,19:45:48.118,0.0,74.34297099999999,0.0,6.934827,0.0,0.0,0.000240266453,76.23850300000001,0.0,73.798767,0.026699312000000003,2.996029,12.606914,0.0,0.0,62.721185,0.0,81.65791899999999,28.900817,71.041387,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,103.68441,22.670313,10.395430000000001,22.653454,1.0,11747.153,1.0,0.00404,12.624466,42.053683,0.0,2.572975,0.0,1.9888419999999998,0.0,1.982105,0.0,1.989132,10.0,8.992278,0.0,0.0,0.0,0.138971855,0.0,0.13906842,0.0,0.147820561,0.0,0.0,0.0,2.17267,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,17.939672,74.71064399999999,0.0,6.885381,0.0,11.321024000000001,73.581373,0.0,242.19565099999997,0.002792176,0.0,97.4371,73.927675,77.16120699999999,113.42423600000001,83.020234,0.0101898,0.0,67.014753,14.393374,19.492816,76.747437,75.02669300000001,0.0,75.63268000000001,75.279699,0.0,75.316873,0.0,8.021289999999999,27.960960999999998,10.0,49.0,60.0,24.516771,68.280113,28.550081,0.0,15.137247,15.223312,13.268107,10.0,1.0,15.916457000000001,0.0,1044.121,10.0,0.0,0.0,72.874312,4.114973,5.004652,15.381178,8.24,1.0,88.257758,61.854356,58.596709,121.882125,2.9,0.0,14.902242999999999,15.061415,14.068213,10.0,0.0,46.147262,19.243765,22.893253,88.07832329747842,28.634965,0.0,0.038758022,0.0,0.047709170999999995,0.0,0.015176446000000001,0.0,0.021876255,0.0,0.024420893,2.020834,2.013233,2.0184509999999998,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010962292,5.347804,0.0,0.082856073,0.0,0.043077567000000004,9.5,9.793087,0.0,0.016915819,9.5,9.69278,0.0,0.043231895,0.411416664,74.201351,0.678678708,73.876532,1.0584719999999999,73.553883,1.114738,73.422942,0.030163752000000002,9.852194,1.0,1.0,74.392263,74.23656899999999,28.611808,73.473,73.495419,29.274763,73.279327,73.737403,29.381657,73.684606,73.96367,28.711509999999997
 10/25/2017,19:45:58.118,0.0,74.343673,0.0,2.45892,12.540675,0.0,0.00039318533199999997,76.36017,0.0,73.796707,0.019956151000000002,5.609959,2.5972060000000003,0.0,0.0,62.245383,0.0,81.657685,28.89817,71.05238100000001,0.0,0.0,0.0,105.721093,1.0,0.010448,103.690621,22.680982,10.389375,22.690510999999997,1.0,11770.353000000001,1.0,0.00404,12.714066,42.052101,0.0,2.574392,0.0,1.988745,0.0,1.9820080000000002,0.0,1.988745,10.0,8.984166,0.0,0.0,0.0,0.138907479,0.0,0.13758776,0.0,0.15900186800000002,0.0,0.0,0.0,2.173797,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,16.592545,74.66579200000001,0.0,7.028455999999999,0.0,0.763794248,73.556053,0.0,242.207036,0.0030384279999999997,0.0,97.443493,73.964185,77.162144,113.43121299999999,83.022578,0.002323823,0.0,67.016203,14.394092,19.540341,76.75090300000001,75.02833199999999,0.0,75.634787,75.28307,0.0,75.316358,0.022256307000000003,5.9854199999999995,28.046731,10.0,49.0,60.0,24.537579,68.280861,28.546505,0.0,15.241254000000001,15.103304999999999,12.353480000000001,10.0,1.0,15.777925,0.0,1044.282,10.0,0.0,0.0,72.87768100000001,4.185916000000001,4.943072,22.614906,8.24,1.0,88.302198,61.892818000000005,58.397425,117.392742,2.9,0.0,14.94312,15.222837,11.503063000000001,10.0,0.0,46.14605,19.286641,22.892371,90.96725810483227,28.634128999999998,0.0,0.050846302999999995,0.0,0.044649162,0.0,0.023132469,0.0,0.019524879,0.0,0.019009508999999997,2.020802,2.013362,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010970351000000001,5.348127,0.0,0.082727131,0.0,0.042465095,9.5,9.79299,0.0,0.014467812,9.5,9.682504,0.0,0.04922307,0.327018125,74.21799,1.100671,73.874361,0.7419776090000001,73.613927,0.960007169,73.36506800000001,0.034029971,9.873782,1.0,1.0,74.39437,74.239425,28.538431,73.473936,73.496262,29.369740999999998,73.276566,73.74302,29.550065999999998,73.683717,73.964513,28.765084
 10/25/2017,19:46:08.118,0.0,74.342456,0.0,2.5663419999999997,5.518676999999999,0.0,0.0008318210460000001,76.33337399999999,0.0,73.79558399999999,0.018201082,4.070247,1.059715,0.0,0.0,62.401087,0.0,81.661528,28.890321999999998,71.020053,0.0,0.0,0.0,156.819137,1.0,0.010448,103.707091,22.657418,10.477995,22.615256,1.0,11794.087,1.0,0.00404,12.683659,42.051635,0.0,2.57871,0.0,1.9867139999999999,0.0,1.981686,0.0,1.9881,10.0,8.981302000000001,0.0,0.0,0.0,0.13816714800000002,0.0,0.137169312,0.0,0.159452987,0.0,0.0,0.0,2.17035,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,18.292491000000002,74.688218,0.0,7.994217,0.0,15.620929,73.59873499999999,0.0,242.21407999999997,0.001930291,0.0,97.44386899999999,74.00439399999999,77.163221,113.435879,83.026938,0.018055777,0.0,67.022187,14.396325,19.538702,76.776754,75.0266,0.0,75.63445899999999,75.284802,0.0,75.31359599999999,0.03489675,0.0,28.014038,10.0,49.0,60.0,24.57828,68.28217,28.545716,0.0,15.225623,15.109905,9.609603,10.0,1.0,15.727549,0.0,1049.399,10.0,0.0,0.0,72.873703,4.096936,4.947257,16.311458,8.24,1.0,88.336268,62.136812,58.552156000000004,123.405309,2.9,0.0,14.878198000000001,15.114624,18.268645000000003,10.0,0.0,46.144793,19.19794,22.901092000000002,92.25272241725659,28.631482000000002,0.0,0.055101378,0.0,0.044906847,0.0,0.016851398,0.0,0.015144235,0.0,0.019299405,2.020963,2.013684,2.0184830000000002,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.010976868999999998,5.348319999999999,0.0,0.079600296,0.0,0.042626272,9.5,9.793151,0.0,0.013888021,9.5,9.678832,0.0,0.045164532,0.40438345200000003,74.16662600000001,1.044406,73.86785,1.649262,73.530733,0.8826418429999999,73.438858,0.025653164,9.868627,1.0,1.0,74.39231,74.24064200000001,28.572358,73.470753,73.496589,29.335848,73.278204,73.74086700000001,29.535389000000002,73.682968,73.965028,28.992965
 10/25/2017,19:46:18.118,0.0,74.344749,0.0,6.89902,4.97359,0.0,0.000401233692,76.29209399999999,0.0,73.79741,0.024112894,3.7121739999999996,0.0,0.0,0.0,62.216414,0.0,81.660966,28.885074,70.971585,0.0,0.0,0.0,160.017763,1.0,0.010448,103.712644,22.660664999999998,10.469188,22.725445,1.0,11793.231000000002,1.0,0.00404,12.476078999999999,42.049913000000004,0.0,2.5790319999999998,0.0,1.985554,0.0,1.981718,0.0,1.987875,10.0,8.982878999999999,0.0,0.0,0.0,0.135463334,0.0,0.139164985,0.0,0.161418576,0.0,0.0,0.0,2.166418,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.989629,0.0,0.0,74.670132,0.0,6.670767,0.0,14.112754,73.571968,0.0,242.215383,0.001396744,0.0,97.446689,74.03009200000001,77.167764,113.4413,83.02834399999999,0.008354405,0.0,67.026675,14.397201999999998,19.575985,76.789773,75.02145,0.0,75.63239899999999,75.287939,0.0,75.315749,0.0,0.246512818,27.979808000000002,10.0,49.0,60.0,24.542381,68.278196,28.539958000000002,0.0,15.027226999999998,15.216110999999998,9.593557,10.0,1.0,15.842692999999999,0.0,1042.036,10.0,0.0,0.0,72.876184,4.210565,5.0536769999999995,3.993269,8.24,1.0,88.370713,61.985367000000004,58.537707,128.74446799999998,2.9,0.0,15.016457,15.239578,10.348746,10.0,0.0,46.143861,19.262821,22.892418,93.00606286319378,28.628743,0.0,0.050846302999999995,0.0,0.04403716,0.0,0.018590771000000002,0.0,0.015144235,0.0,0.019170563,2.020834,2.01349,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01098356,5.346869,0.0,0.0806963,0.0,0.043722276,9.5,9.793119,0.0,0.018622982,9.5,9.680088,0.0,0.04249105,0.390317029,74.189776,0.432516316,73.86568,0.270752438,73.61320400000001,0.87560864,73.349876,0.028875012999999998,9.874426,1.0,1.0,74.388987,74.24359100000001,28.641001,73.475153,73.498649,29.369346000000004,73.28110600000001,73.742692,29.419124,73.68704,73.965964,28.812058
 10/25/2017,19:46:28.118,0.0,74.343298,0.0,6.182875,21.085709,0.0,0.0003569677,76.24936600000001,0.0,73.79656700000001,0.015984151999999998,3.067643,0.0,0.0,0.0,61.958597999999995,0.0,81.664856,28.89009,70.876148,0.0,0.0,0.0,146.183707,1.0,0.010448,103.755276,22.681725,10.53836,22.720221,1.0,11805.847,1.0,0.00404,12.637845,42.048843,0.0,2.566852,0.0,1.987391,0.0,1.9816529999999999,0.0,1.9884549999999999,10.0,8.982493,0.0,0.0,0.0,0.139551244,0.0,0.138199337,0.0,0.160548561,0.0,0.0,0.0,2.1664830000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,0.0,74.614428,0.0,7.314608,0.0,12.267645,73.574139,0.0,242.221317,0.001560912,0.0,97.450919,74.111071,77.163783,113.44766299999999,83.029751,0.017793578,0.0,67.029059,14.396644,19.562054999999997,76.7938,75.02435200000001,0.0,75.63282,75.293323,0.0,75.317201,0.0,8.470142999999998,27.9575,10.0,49.0,60.0,24.535521,68.278476,28.535453999999998,0.0,15.086746,15.306116000000001,6.9299100000000005,10.0,1.0,15.991420999999999,0.0,1041.827,10.0,0.0,0.0,72.875997,4.259263,5.178033,5.404729,8.24,1.0,88.35644599999999,61.9439,58.444387,135.78318000000002,2.9,0.0,15.071760999999999,15.108048000000002,4.961932,10.0,0.0,46.144001,19.253293,22.891443,93.06638154678721,28.627303,0.0,0.050814068,0.0,0.04216894400000001,0.0,0.017914348,0.0,0.015015393,0.0,0.018558561,2.020995,2.013587,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010982446000000002,5.347772,0.0,0.088529506,0.0,0.043399922,9.5,9.793248,0.0,0.017785506,9.5,9.662146,0.0,0.043103052,0.495815204,74.210755,0.8615422079999999,73.851212,1.5085979999999999,73.563287,1.079572,73.36940899999999,0.032741232,9.866371000000001,1.0,1.0,74.391702,74.24555699999999,28.585771,73.475387,73.497759,29.315355,73.283774,73.741148,29.320240999999996,73.688304,73.963764,28.698698999999998
 10/25/2017,19:46:38.118,0.0,74.342409,0.0,4.320897,21.486507999999997,0.0,0.000513910759,76.309475,0.0,73.79708199999999,0.027345916,4.858006,0.0,0.0,0.0,62.453229,0.0,81.663685,28.880013,70.88761,0.0,0.0,0.0,162.016904,1.0,0.010448,103.803462,22.672864999999998,10.499096,22.744707000000002,1.0,11786.389,1.0,0.00404,12.776096,42.050472,0.0,2.569366,0.0,1.988004,0.0,1.981428,0.0,1.9879069999999999,10.0,8.981558999999999,0.0,0.0,0.0,0.140066256,0.0,0.137974019,0.0,0.156875164,0.0,0.0,0.0,2.166966,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,0.0,74.612258,0.0,6.6349979999999995,0.0,12.925466,73.56039399999999,0.0,242.219821,0.002669049,0.0,97.452282,74.14262099999999,77.169872,113.452472,83.031251,0.013860589,0.0,67.030742,14.396165,19.47356,76.777316,75.021777,0.0,75.631743,75.295477,0.0,75.317154,0.0,0.0,28.016346000000002,10.0,49.0,60.0,24.530033,68.276653,28.532342,0.0,15.067507999999998,15.174109,8.871483999999999,10.0,1.0,15.813907,0.0,1051.372,10.0,0.0,0.0,72.873563,4.286919,4.963399,4.779196,8.24,1.0,88.381975,61.9439,58.395017,126.499776,2.9,0.0,14.880603,15.260503,5.923863,10.0,0.0,46.140694,19.406876,22.895062,92.49366209024689,28.622567,0.0,0.051458776,0.0,0.042265576,0.0,0.018461929,0.0,0.015305288,0.0,0.0174634,2.020673,2.013394,2.0185150000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010987753000000001,5.346225,0.0,0.083210662,0.0,0.043561099000000006,9.5,9.792119999999999,0.0,0.01698024,9.5,9.660085,0.0,0.041717996,0.30591849,74.22594699999999,1.283535,73.943087,1.607063,73.53652,0.777143667,73.346982,0.028875012999999998,9.888603999999999,1.0,1.0,74.391889,74.244153,28.659148,73.474076,73.499678,29.331907,73.283914,73.743863,29.49908,73.687929,73.96573000000001,28.777507
 10/25/2017,19:46:48.118,0.0,74.344188,0.0,4.858006,7.186,0.0,0.000437451316,76.31889,0.0,73.79549,0.026329823999999998,4.249283,29.086897999999998,0.0,0.0,62.56475699999999,0.0,81.668887,28.867428000000004,70.905948,0.0,0.0,0.0,139.626524,1.0,0.010448,103.847602,22.651759,10.4624,22.760868,1.0,11781.578000000001,1.0,0.00404,12.503648,42.046376,0.0,2.562599,0.0,1.985844,0.0,1.9812020000000001,0.0,1.989712,10.0,8.983877,0.0,0.0,0.0,0.138617784,0.0,0.13758776,0.0,0.159581878,0.0,0.0,0.0,2.164904,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,0.0,74.685324,0.0,5.383087000000001,0.0,4.903255000000001,73.61103299999999,0.0,242.24519700000002,0.002176544,0.0,97.454444,74.131434,77.169076,113.45845800000001,83.031439,0.020153371,0.0,67.028545,14.396484,19.498142,76.768886,75.019717,0.0,75.631134,75.29884799999999,0.0,75.315984,0.0,9.608305999999999,28.045961,10.0,49.0,59.9,24.617151,68.276466,28.558671,0.0,15.200373,15.298916,9.33682,10.0,1.0,16.005814,0.0,1042.9180000000001,10.0,0.0,0.0,72.87595,4.278502,4.764908,11.050564999999999,8.24,1.0,88.423601,61.89402,58.439569999999996,118.547155,2.9,0.0,14.987001999999999,15.176204,14.196470000000001,10.0,0.0,46.139203,19.292539,22.897428,92.80254373306713,28.624145000000002,0.0,0.047268172000000004,0.0,0.044939057000000004,0.0,0.017946558999999997,0.0,0.015144235,0.0,0.017849926999999998,2.020641,2.013329,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010995758999999999,5.347643,0.0,0.082823837,0.0,0.042529565,9.5,9.791637,0.0,0.018622982,9.5,9.777689,0.0,0.043715054,0.45361593299999997,74.212926,0.8826418420000001,73.919214,0.7068115509999999,73.579203,0.988140017,73.399793,0.030808122,9.873782,1.0,1.0,74.393902,74.247851,28.594845,73.476042,73.497853,29.246389,73.282931,73.743488,29.454659999999997,73.688397,73.96558900000001,28.863690000000002
 10/25/2017,19:46:58.118,0.0,74.34470300000001,0.0,6.863213000000001,0.6289293739999999,0.0,0.00031672589100000003,76.386966,0.0,73.797737,0.018201082,4.750584,5.720235,0.0,0.0,61.897765,0.0,81.664294,28.869564,70.815752,0.0,0.0,0.0,151.941233,1.0,0.010448,103.836449,22.759423,10.488087,22.712059,1.0,11809.053999999998,1.0,0.00404,12.784205,42.048097999999996,0.0,2.562148,0.0,1.986005,0.0,1.9807830000000002,0.0,1.9881650000000002,10.0,8.981849,0.0,0.0,0.0,0.138746537,0.0,0.138843102,0.0,0.17037651,0.0,0.0,0.0,2.163422,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,0.0,74.660004,0.0,5.848082,0.0,6.507697,73.603799,0.0,242.25638999999998,0.0029153020000000003,0.0,97.455055,74.125676,77.16949699999999,113.463077,83.03472099999999,0.016744781,0.0,67.026955,14.397360999999998,19.496503,76.76785600000001,75.017985,0.0,75.631837,75.295102,0.0,75.315703,0.001673639,12.205243,28.0475,10.0,49.0,59.9,24.592685,68.279599,28.59308,0.0,15.160093,15.157307999999999,9.946571,10.0,1.0,16.193523000000003,0.0,1043.5919999999999,10.0,0.0,0.0,72.87590300000001,4.210565,4.734417,9.206044,8.24,1.0,88.459689,61.934886,58.375751,116.414698,2.9,0.0,15.000226999999999,15.122395999999998,17.434971,10.0,0.0,46.140786999999996,19.030520000000003,22.899886,93.15687330975207,28.620152,0.0,0.031505053,0.0,0.051284549000000006,0.0,0.018751825,0.0,0.015047603,0.0,0.017076872,2.020706,2.013619,2.0184830000000002,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.011003,5.343548999999999,0.0,0.082275835,0.0,0.043077567000000004,9.5,9.793054,0.0,0.018816246000000002,9.5,9.778108,0.0,0.043972739000000004,0.108988567,74.202798,0.355150982,73.878702,0.446582727,73.471412,1.389033,73.370855,0.030485937,9.885059,1.0,1.0,74.388003,74.249442,28.650075,73.477306,73.499866,29.251511999999998,73.284803,73.743863,29.643541,73.688538,73.96334300000001,28.74645
 10/25/2017,19:47:08.118,0.0,74.344235,0.0,3.568945,29.133753000000002,0.0,0.000155758658,76.34640999999999,0.0,73.797878,0.016630756,4.464126,19.733826,0.0,0.0,62.562583999999994,0.0,81.668091,28.868728000000004,70.915586,0.0,0.0,0.0,143.704772,1.0,0.010448,103.763088,22.76601,10.518911,22.750094,1.0,11783.075,1.0,0.00404,12.609465,42.042419,0.0,2.5651770000000003,0.0,1.9865529999999998,0.0,1.982298,0.0,1.9884549999999999,10.0,8.992117,0.0,0.0,0.0,0.138778725,0.0,0.137974019,0.0,0.178045533,0.0,0.0,0.0,2.162616,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,0.0,74.608641,0.0,6.420385,0.0,1.453704,73.558947,0.0,242.272021,0.000370690426,0.0,97.46017900000001,74.122072,77.170387,113.46996000000001,83.036924,0.009403202,0.0,67.025319,14.393454,19.564923,76.774927,75.018126,0.0,75.631837,75.298005,0.0,75.31359599999999,0.0,7.780833,28.102884000000003,10.0,49.0,59.9,24.582853,68.277775,28.593451,0.0,15.327226000000001,15.513128,3.207223,10.0,1.0,16.007013,0.0,1030.855,10.0,0.0,0.0,72.874827,4.300146,4.900623,11.307194,8.24,1.0,88.530974,62.030440000000006,58.34324,137.594967,2.9,0.0,15.166138,15.319691,15.543173999999999,10.0,0.0,46.139623,19.476747,22.915241,92.10219668543999,28.616854999999997,0.0,0.003266828,0.0,0.050511494000000004,0.0,0.020716672,0.0,0.017141293999999998,0.0,0.015079813999999999,2.02106,2.013265,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.011016076999999999,5.339036,0.0,0.083823135,0.0,0.040273086,9.5,9.792603,0.0,0.019911407,9.5,9.779139,0.0,0.042201155,0.249652798,74.16951999999999,1.417166,73.853382,1.522664,73.51337099999999,0.7490108209999999,73.34842900000001,0.027908457999999997,9.875715,1.0,1.0,74.393387,74.248131,28.639817999999998,73.473936,73.502627,29.209344,73.285037,73.74531400000001,29.44848,73.687836,73.961564,28.732086
 10/25/2017,19:47:18.118,0.0,74.346388,0.0,3.24668,2.392445,0.0,0.0,76.402174,0.0,73.800499,0.021156987999999998,1.957618,22.55256,0.0,0.0,62.648041000000006,0.0,81.67048100000001,28.877969,71.078113,0.0,0.0,0.0,157.538828,1.0,0.010448,103.757912,22.78206,10.436346,22.765601999999998,1.0,11728.872,1.0,0.00404,12.699876,42.040651000000004,0.0,2.569043,0.0,1.9879069999999999,0.0,1.9820400000000002,0.0,1.9880360000000001,10.0,8.994435000000001,0.0,0.0,0.0,0.13816714800000002,0.0,0.139712185,0.0,0.16947427199999998,0.0,0.0,0.0,2.171091,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,0.0,74.678813,0.0,6.313078,0.0,0.0,73.563287,0.0,242.267438,0.001971333,0.0,97.464174,74.126659,77.168748,113.473448,83.039925,0.00022622881000000002,0.0,67.022374,14.392098,19.571479,76.776566,75.01620600000001,0.0,75.629777,75.30034599999999,0.0,75.31603,0.0,10.554103999999999,28.026730999999998,10.0,49.0,59.9,24.562274,68.27857,28.587135999999997,0.0,15.171515,15.206510999999999,2.709795,10.0,1.0,16.101167999999998,0.0,1057.579,10.0,0.0,0.0,72.877868,4.1564559999999995,4.858175,7.136974,8.24,1.0,88.621313,61.782841000000005,58.308921999999995,129.48201,2.9,0.0,15.113239000000002,15.308332,8.472980999999999,10.0,0.0,46.136595,19.28528,22.964135,91.30520212851822,28.611515,0.0,0.0,0.0,0.043199684,0.0,0.023583417000000002,0.0,0.01797877,0.0,0.014693287,2.020706,2.013716,2.01858,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.011032483000000001,5.423333,0.0,0.07956806,0.0,0.043399922,9.5,9.79241,0.0,0.02371226,9.5,9.778139999999999,0.0,0.040687256,0.24261958600000003,74.16662600000001,1.1710040000000002,73.91559699999999,1.6000290000000001,73.453326,1.670362,73.396899,0.029197197999999997,9.880871,1.0,1.0,74.39273100000001,74.245416,28.566834999999998,73.476744,73.501644,29.30038,73.284148,73.745407,29.430712,73.69008199999999,73.963015,28.940557000000002
 10/25/2017,19:47:28.118,0.0,74.343064,0.0,5.108657,23.907334,0.0,0.000425378772,76.30585400000001,0.0,73.79858,0.021156987999999998,5.323501,18.949066000000002,0.0,0.0,62.542306999999994,0.0,81.67259,28.891994,71.178372,0.0,0.0,0.0,158.818278,1.0,0.010448,103.741112,22.836798,10.423869,22.809188,1.0,11802.639,1.0,0.00404,12.685686,42.036367999999996,0.0,2.5676259999999997,0.0,1.9879069999999999,0.0,1.982749,0.0,1.9888740000000003,10.0,8.997783,0.0,0.0,0.0,0.135624275,0.0,0.137426818,0.0,0.159291873,0.0,0.0,0.0,2.169351,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.571107000000001,0.0,6.473052,74.665068,0.0,5.705007,0.0,20.707012,73.558947,0.0,242.270477,0.002217586,0.0,97.465866,74.117063,77.173525,113.480848,83.0433,0.007305608000000001,0.0,67.021906,14.394092,19.543619,76.776566,75.01597199999999,0.0,75.629355,75.299269,0.0,75.31504699999999,0.0,8.053351,27.975192,10.0,49.0,59.9,24.520659,68.278102,28.580866999999998,0.0,15.306785000000001,15.464525,6.962002,10.0,1.0,15.942245000000002,0.0,1051.2910000000002,10.0,0.0,0.0,72.876465,4.305557,5.102104,2.726164,8.24,1.0,88.4748,61.918659999999996,58.402843999999995,125.28122900000001,2.9,0.0,14.964159,15.35915,13.539151,10.0,0.0,46.135058,19.33292,22.988814,89.95486938605704,28.608728999999997,0.0,0.001719528,0.0,0.044649162,0.0,0.026289108999999998,0.0,0.022230571,0.0,0.017849926999999998,2.020802,2.013394,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.011010694,5.427492,0.0,0.082146894,0.0,0.044141335999999996,9.5,9.792185,0.0,0.026933322000000003,9.5,9.778012,0.0,0.044230424000000004,0.270752433,74.186159,1.023306,73.938023,0.798243301,73.596565,0.974073592,73.397622,0.024686608999999998,9.87926,1.0,1.0,74.394463,74.249583,28.498191,73.476838,73.50379699999999,29.359888,73.285037,73.746297,29.550453000000005,73.690269,73.964372,28.800023
 10/25/2017,19:47:38.118,0.0,74.34371999999999,0.0,7.865816000000001,4.733111,0.0,0.000437451322,76.266747,0.0,73.797363,0.017554477,3.962825,3.077673,0.0,0.0,62.774776,0.0,81.675449,28.89348,71.256598,0.0,0.0,0.0,152.580958,1.0,0.010448,103.736689,22.83536,10.418364,22.761685,1.0,11830.115,1.0,0.00404,12.759474,42.034646,0.0,2.561987,0.0,1.9891,0.0,1.9821369999999998,0.0,1.9889709999999998,10.0,9.009692999999999,0.0,0.0,0.0,0.137909642,0.0,0.136525547,0.0,0.157712956,0.0,0.0,0.0,2.177825,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,8.205072999999999,74.634684,0.0,8.244599000000001,0.0,14.995197000000001,73.57775600000001,0.0,242.27366099999998,0.000904238021,0.0,97.46600699999999,74.13274399999999,77.173244,113.486411,83.044191,0.002323823,0.0,67.019849,14.395207999999998,19.498552,76.771649,75.01433399999999,0.0,75.62781,75.299035,0.0,75.316733,0.0,5.873207,28.101346000000003,10.0,49.0,59.9,24.592914,68.276372,28.574599,0.0,15.200373,15.36912,5.838778,10.0,1.0,15.91106,0.0,1042.87,10.0,0.0,0.0,72.874312,4.191928,4.941278,4.1215839999999995,8.24,1.0,88.29103,61.976353,58.491347999999995,129.770613,2.9,0.0,15.062142999999999,15.227022,0.296567044,10.0,0.0,46.132216,19.313865,23.013308,89.37840054547627,28.603156,0.0,0.0,0.0,0.046227482,0.0,0.022617098999999998,0.0,0.024871842,0.0,0.018687403000000002,2.020995,2.013458,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010982374,5.4263959999999996,0.0,0.087755856,0.0,0.04472157400000001,9.5,9.790735,0.0,0.026707847000000003,9.5,9.776786999999999,0.0,0.043682843,0.538014474,74.16807299999999,0.214486752,73.851935,0.46064914799999995,73.56690400000001,0.910774692,73.320215,0.029841567000000003,9.881836999999999,1.0,1.0,74.39015699999999,74.25178299999999,28.707672,73.475059,73.50421899999999,29.344913000000002,73.282323,73.744284,29.523801000000002,73.690784,73.96100200000001,28.744896999999998
