date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:47:48.118,0.0,74.344515,0.0,6.039646,0.0,0.0,0.0,76.113939,0.0,73.799141,0.022819685,2.637956,33.587263,0.0,0.0,63.091978000000005,0.0,81.673856,28.896311999999998,71.253417,0.0,0.0,0.0,147.22326,1.0,0.010448,103.717537,22.995957999999998,10.478729,22.768051,1.0,11772.383999999998,1.0,0.00404,12.496756,42.032319,0.0,2.564822,0.0,1.9881,0.0,1.982266,0.0,1.988906,10.0,9.0048,0.0,0.0,0.0,0.137137124,0.0,0.140677833,0.0,0.16003299699999998,0.0,0.0,0.0,2.173507,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,10.562546000000001,74.633961,0.0,5.883851,0.0,10.085604,73.603076,0.0,242.290885,0.002217586,0.0,97.468075,74.143885,77.17343100000001,113.49301000000001,83.04494100000001,0.0,0.0,67.022561,14.394969,19.50101,76.74931,75.013772,0.0,75.627997,75.298801,0.0,75.313549,0.0,10.40983,27.991731,10.0,49.0,59.9,24.595657,68.274502,28.570744,0.0,14.897368,15.523928,1.8433080000000002,10.0,1.0,15.869679999999999,0.0,1044.891,10.0,0.0,0.0,72.875341,4.313373,5.1278120000000005,0.0,8.24,1.0,88.202056,61.944501,58.58225899999999,121.898159,2.9,0.0,15.225048999999999,15.260503,1.755496,10.0,0.0,46.131285,19.424343,23.048192999999998,89.46071003258155,28.602134999999997,0.0,0.00023669850299999997,0.0,0.043779475,0.0,0.023261311,0.0,0.024581947000000003,0.0,0.020394566,2.021028,2.013168,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010968862,5.426362999999999,0.0,0.08430666699999999,0.0,0.04523734,9.5,9.7927,0.0,0.022005097,9.5,9.778495,0.0,0.047129379000000006,0.573180531,74.165903,0.453615951,73.851212,1.564863,73.434517,1.480465,73.416431,0.010832656999999999,9.877326,1.0,1.0,74.392451,74.25094,28.659148,73.476136,73.503704,29.257029,73.281808,73.744097,29.535002000000002,73.691674,73.963015,28.754602000000002
 10/25/2017,19:47:58.118,0.0,74.34428100000001,0.0,4.28509,1.6068790000000002,0.0,0.0,76.19867099999999,0.0,73.799375,0.017000245,4.499934,0.0,0.0,0.0,62.95148199999999,0.0,81.676153,28.892412,71.202607,0.0,0.0,0.0,162.016904,1.0,0.010448,103.632508,23.124457999999997,10.414328,22.703733,1.0,11750.575,1.0,0.00404,12.645954,42.027525,0.0,2.560504,0.0,1.988229,0.0,1.9818790000000002,0.0,1.988487,10.0,9.002804,0.0,0.0,0.0,0.137652136,0.0,0.13906842,0.0,0.14707943699999998,0.0,0.0,0.0,2.17354,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,13.737917999999999,74.662898,0.0,7.207300999999999,0.0,14.995197000000001,73.56184,0.0,242.297205,0.002504881,0.0,97.47211800000001,74.1422,77.17619499999999,113.497677,83.046488,0.015695984,0.0,67.02120500000001,14.396564000000001,19.547306,76.72065,75.014427,0.0,75.62664000000001,75.30161,0.0,75.31486,0.0,6.979309,28.051731,10.0,49.0,59.9,24.604804,68.27880400000001,28.566146999999997,0.0,15.237647,15.299516,0.0,10.0,1.0,16.01481,0.0,1048.532,10.0,0.0,0.0,72.87637099999999,4.235215,5.078189,7.345485000000001,8.24,1.0,88.125191,62.065296,58.482918999999995,137.514799,2.9,0.0,15.263520999999999,15.257513000000001,0.0,10.0,0.0,46.133195,19.520077,23.097877,89.43077800870688,28.597259,0.0,0.012131567,0.0,0.045164532,0.0,0.021038777999999998,0.0,0.025709318,0.0,0.02213394,2.020834,2.013845,2.0185150000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010957028,5.425396,0.0,0.082856073,0.0,0.045753107,9.5,9.792507,0.0,0.023035837000000003,9.5,9.777818,0.0,0.051993183,0.200420317,74.149987,0.9318743279999999,73.864233,0.165254265,73.579203,1.6000290000000001,73.37736600000001,0.035640896,9.875071,1.0,1.0,74.393106,74.25398299999999,28.625615999999997,73.476089,73.504406,29.336242,73.283025,73.747514,29.580581,73.69171999999999,73.961143,28.786824
 10/25/2017,19:48:08.118,0.0,74.345873,0.0,4.750584,0.0,0.0,0.000163807014,76.17984200000001,0.0,73.798158,0.021803592000000004,3.7121739999999996,16.354549,0.0,0.0,63.336034999999995,0.0,81.680277,28.894594,71.204526,0.0,0.0,0.0,163.776148,1.0,0.010448,103.245163,23.313642,10.421484,22.718099,1.0,11670.5,1.0,0.00404,12.733526,42.023056,0.0,2.563179,0.0,1.9868430000000001,0.0,1.98233,0.0,1.9888099999999997,10.0,8.997139,0.0,0.0,0.0,0.136557735,0.0,0.137813077,0.0,0.141601564,0.0,0.0,0.0,2.17876,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,20.249033999999998,74.635408,0.0,5.776545,0.0,13.214266,73.61899100000001,0.0,242.28774900000002,0.0012736169999999999,0.0,97.474468,74.117297,77.17577299999999,113.50653899999999,83.04963000000001,0.021988766,0.0,67.01924100000001,14.393851999999999,19.495274,76.740553,75.01082199999999,0.0,75.628091,75.297911,0.0,75.315375,0.0,12.4457,27.984038,10.0,49.0,59.9,24.524317,68.272912,28.558857,0.0,15.448067000000002,15.508327,2.757934,10.0,1.0,16.130553,0.0,1047.522,10.0,0.0,0.0,72.874125,4.41137,5.079385,15.669885,8.24,1.0,88.07821899999999,62.132605000000005,58.529880000000006,134.29206299999998,2.9,0.0,15.388554999999998,15.497256,1.3065950000000002,10.0,0.0,46.131192,19.503970000000002,23.186576000000002,88.66814283151967,28.594797999999997,0.0,0.035792363,0.0,0.044778004,0.0,0.017721085,0.0,0.019943617,0.0,0.023068047,2.020802,2.0135549999999998,2.0182900000000004,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.010949802,5.423398000000001,0.0,0.082727131,0.0,0.045269576,9.5,9.79299,0.0,0.018204243999999998,9.5,9.777947,0.0,0.043554000999999995,0.383283817,74.147817,0.39031704700000003,73.938746,0.931874322,73.472135,0.50284842,73.397622,0.033707786,9.865727,1.0,1.0,74.39497800000001,74.25496600000001,28.637451000000002,73.474451,73.50421899999999,29.349642,73.28265,73.745922,29.544659000000003,73.693312,73.95707,28.779448
 10/25/2017,19:48:18.118,0.0,74.345218,0.0,6.540947,0.0,0.0,9.1371754e-05,76.192153,0.0,73.79755,0.023004429,2.208269,28.430260999999998,0.0,0.0,62.337357,0.0,81.680652,28.889532,71.180571,0.0,0.0,0.0,155.29979,1.0,0.010448,102.80599699999999,23.286735,10.421484,22.730342,1.0,11669.643999999998,1.0,0.00404,12.682037,42.018215999999995,0.0,2.557153,0.0,1.986102,0.0,1.981782,0.0,1.9893580000000002,10.0,8.988512,0.0,0.0,0.0,0.136815241,0.0,0.139164985,0.0,0.143953827,0.0,0.0,0.0,2.177986,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.991158,0.0,8.622041000000001,74.617322,0.0,4.131175,0.0,12.716889,73.59294799999999,0.0,242.289148,0.0,0.0,97.476536,74.104893,77.17881700000001,113.50856499999999,83.052677,0.013073992,0.0,67.013678,14.393214000000002,19.491587,76.746266,75.008669,0.0,75.629636,75.295102,0.0,75.31949499999999,0.0,12.990736,28.068269,10.0,49.0,59.9,24.502137,68.274315,28.554446000000002,0.0,15.366304000000001,15.393120999999999,13.653212,10.0,1.0,16.409418,0.0,1045.741,10.0,0.0,0.0,72.876277,4.353053,5.184012,5.869868,8.24,1.0,88.036784,62.448114000000004,58.70206999999999,130.636422,2.9,0.0,15.371122,15.576772,16.537169,10.0,0.0,46.130726,19.328156,23.355256,88.30968247109149,28.587090000000003,0.0,0.03398718,0.0,0.044133792000000005,0.0,0.018075402,0.0,0.024420893,0.0,0.024517525,2.020706,2.013845,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010943323000000001,5.426976,0.0,0.082888308,0.0,0.044173572,9.5,9.793022,0.0,0.017560032,9.5,9.778236999999999,0.0,0.044294845,0.193387105,74.161562,1.100671,73.879425,0.123054996,73.564734,1.6422290000000002,73.427283,0.031130307000000003,9.888281,1.0,1.0,74.39184200000001,74.254685,28.635478000000003,73.478102,73.50375,29.244024,73.28368,73.745173,29.432643,73.694576,73.959457,28.723157
 10/25/2017,19:48:28.118,0.0,74.344796,0.0,5.788995,0.0,0.0,0.00033684679300000005,76.279783,0.0,73.80209,0.022912057000000003,4.929621,16.114316,0.0,0.0,62.47061,0.0,81.680699,28.889765,71.238632,0.0,0.0,0.0,161.777007,1.0,0.010448,102.66000799999999,23.322457,10.46295,22.749931,1.0,11640.136999999999,1.0,0.00404,12.318773,42.014492,0.0,2.560698,0.0,1.989197,0.0,1.9822009999999999,0.0,1.988648,10.0,8.998909,0.0,0.0,0.0,0.136235852,0.0,0.138038395,0.0,0.143309372,0.0,0.0,0.0,2.182337,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,7.06643,74.665068,0.0,4.775015,0.0,8.256539,73.570522,0.0,242.29537200000001,0.001684038,0.0,97.478604,74.127502,77.177178,113.51507,83.054927,0.028805946000000002,0.0,67.008489,14.393692999999999,19.416611,76.744674,75.01138399999999,0.0,75.624205,75.296273,0.0,75.316499,0.0,4.2060379999999995,28.034808,10.0,49.0,59.9,24.498479,68.277401,28.549663,0.0,15.637445000000001,15.489726000000001,0.0,10.0,1.0,16.371636,0.0,1049.671,10.0,0.0,0.0,72.876277,4.4901290000000005,5.375329,2.790322,8.24,1.0,87.977564,62.216139,58.663538,133.68278999999998,2.9,0.0,15.452876000000002,15.509811,0.0,10.0,0.0,46.128676,19.031654,23.525612,88.81758190200934,28.587833000000003,0.0,0.035663422,0.0,0.044327056,0.0,0.017398979,0.0,0.02425984,0.0,0.02371226,2.020706,2.01378,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01093382,5.425203,0.0,0.082598189,0.0,0.045753107,9.5,9.793666,0.0,0.018236455,9.5,9.777303,0.0,0.04297421,0.158221048,74.155775,0.502848428,73.851935,0.88264184,73.50251899999999,0.896708264,73.346982,0.027264088,9.864438,1.0,1.0,74.395259,74.255668,28.59011,73.477306,73.504593,29.318508,73.282604,73.744752,29.545431,73.692142,73.958989,28.753049
 10/25/2017,19:48:38.118,0.0,74.345686,0.0,3.676367,0.0,0.0,0.00032879842799999996,76.253711,0.0,73.801575,0.02614508,3.5331379999999997,3.542123,0.0,0.0,62.67556,0.0,81.68384,28.883728,71.270166,0.0,0.0,0.0,133.78903200000002,1.0,0.010448,102.55834,23.232225,10.482215,22.761521,1.0,11688.46,1.0,0.00404,12.707984,42.010396,0.0,2.5631470000000003,0.0,1.988004,0.0,1.9826849999999998,0.0,1.9878099999999999,10.0,8.999424000000001,0.0,0.0,0.0,0.133821732,0.0,0.13646117,0.0,0.138830405,0.0,0.0,0.0,2.177181,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,18.773608,74.64553599999999,0.0,5.490393,0.0,15.749285,73.59439499999999,0.0,242.296336,0.002012375,0.0,97.482318,74.12137,77.18012900000001,113.519737,83.057834,0.001799424,0.0,67.00914300000001,14.397042,19.499781,76.76289200000001,75.010354,0.0,75.62692,75.295102,0.0,75.316077,0.0,9.175483999999999,28.035577000000004,10.0,49.0,59.9,24.529805,68.273005,28.542883000000003,0.0,15.675320000000001,15.640935,0.0,10.0,1.0,16.159939,0.0,1045.549,10.0,0.0,0.0,72.87417099999999,4.585121,5.183414,14.579213000000001,8.24,1.0,87.87259499999999,62.243182999999995,58.688223,122.876203,2.9,0.0,15.438448999999999,15.567206,0.0,10.0,0.0,46.127,19.425251,23.51174,88.3918053516857,28.579984999999997,0.0,0.026734211,0.0,0.043457369,0.0,0.018687403000000002,0.0,0.024871842,0.0,0.022488256,2.020834,2.013523,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010916688999999999,5.427492,0.0,0.081502185,0.0,0.046204403,9.5,9.793151,0.0,0.021199832000000002,9.5,9.777818,0.0,0.044713583,0.186353894,74.170967,1.5578299999999998,73.921384,1.649262,73.489498,1.6000290000000001,73.367238,0.038218375,9.860894,1.0,1.0,74.39217,74.253093,28.590505,73.476557,73.503095,29.394963,73.282931,73.744237,29.597576,73.694997,73.957211,28.742956
 10/25/2017,19:48:48.118,0.0,74.346435,0.0,6.218682,0.0,0.0,0.000348919335,76.195774,0.0,73.800358,0.022912057000000003,4.249283,29.679472999999998,0.0,0.0,63.007245999999995,0.0,81.686371,28.873001000000002,71.24611800000001,0.0,0.0,0.0,136.267967,1.0,0.010448,102.60985600000001,23.06995,10.475794,22.755481,1.0,11743.946000000002,1.0,0.00404,12.639061,42.00523,0.0,2.568689,0.0,1.985425,0.0,1.9820080000000002,0.0,1.9889709999999998,10.0,9.000744000000001,0.0,0.0,0.0,0.13446549800000002,0.0,0.139164985,0.0,0.140441544,0.0,0.0,0.0,2.177213,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81996,0.0,16.384061,74.649876,0.0,6.277309,0.0,4.3577449999999995,73.61248,0.0,242.3001,0.001684038,0.0,97.484151,74.107935,77.18069100000001,113.526007,83.06031899999999,0.008878804,0.0,67.015127,14.396803,19.493635,76.751746,75.009699,0.0,75.624579,75.294072,0.0,75.31930799999999,0.0,12.317456,28.050577,10.0,49.0,59.9,24.525002999999998,68.274315,28.539029,0.0,15.913997,15.825745000000001,0.0,10.0,1.0,16.400422,0.0,1042.325,10.0,0.0,0.0,72.874873,4.4853190000000005,5.491314,10.92225,8.24,1.0,87.70179499999999,62.23477,58.5359,119.23659599999999,2.9,0.0,15.387954,15.794992,0.0,10.0,0.0,46.126394,19.331785999999997,23.528627,88.33207891418049,28.576874,0.0,0.02744339,0.0,0.043650633,0.0,0.019460458,0.0,0.019234984,0.0,0.022906994,2.020995,2.013587,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01088852,5.427524,0.0,0.083661958,0.0,0.045785343,9.5,9.792249,0.0,0.021264252999999997,9.5,9.778591,0.0,0.043167473,0.235586375,74.154328,1.199136,73.93368199999999,0.945940745,73.608863,1.761793,73.380983,0.033707786,9.85896,1.0,1.0,74.391421,74.253749,28.63035,73.477306,73.50244,29.389445000000002,73.285505,73.74535999999999,29.502556,73.695559,73.958287,28.740626000000002
 10/25/2017,19:48:58.118,0.0,74.345311,0.0,7.3287070000000005,0.0,0.0,0.000457572219,76.12987199999999,0.0,73.800967,0.021526476,5.71738,27.309174,0.0,0.0,63.462047,0.0,81.688199,28.873046999999996,71.113341,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,102.726438,23.203229999999998,10.465335000000001,22.707488,1.0,11674.241000000002,1.0,0.00404,12.568111,42.001599,0.0,2.56624,0.0,1.9865529999999998,0.0,1.9821689999999998,0.0,1.989068,10.0,8.990476,0.0,0.0,0.0,0.137137124,0.0,0.138907479,0.0,0.145081625,0.0,0.0,0.0,2.17064,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.207300999999999,0.0,5.2702599999999995,74.631067,0.0,7.421914,0.0,3.6678349999999997,73.564011,0.0,242.302029,0.0,0.0,97.48405699999999,74.076479,77.180035,113.533879,83.061257,0.00678121,0.0,67.020878,14.392736,19.41743,76.739616,75.010448,0.0,75.62575,75.291965,0.0,75.316873,0.0,10.554103999999999,28.0425,10.0,49.0,59.9,24.591313,68.273987,28.535918,0.0,15.657283999999999,15.666135999999998,16.156398,10.0,1.0,16.32306,0.0,1044.634,10.0,0.0,0.0,72.875716,4.5135760000000005,5.321521,14.499016000000001,8.24,1.0,87.55127,61.937290000000004,58.635241,116.991904,2.9,0.0,15.437848,15.75075,16.408912,10.0,0.0,46.128164,19.514859,23.434448,90.43454693935183,28.577059999999996,0.0,0.036437072,0.0,0.044649162,0.0,0.018558561,0.0,0.019589301,0.0,0.024871842,2.02077,2.013329,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010863091,5.425976,0.0,0.078762175,0.0,0.043303215,9.5,9.793666,0.0,0.017109083,9.5,9.771569,0.0,0.043972739000000004,0.30591849,74.15288100000001,0.39735025,73.901852,1.670362,73.628396,1.346834,73.345535,0.027264088,9.871527,1.0,1.0,74.38940799999999,74.253,28.664277000000002,73.47782099999999,73.50510799999999,29.230231,73.28471,73.743301,29.440755,73.693686,73.959785,28.730145
 10/25/2017,19:49:08.118,0.0,74.346809,0.0,6.576755,15.474523999999999,0.0,0.0,76.22546700000001,0.0,73.801154,0.022542569,4.213476,25.147077,0.0,0.0,62.427158,0.0,81.688152,28.874394,71.073341,0.0,0.0,0.0,150.741748,1.0,0.010448,102.64834,23.101309,10.478913,22.670595000000002,1.0,11659.595,1.0,0.00404,12.521082,41.997503,0.0,2.570364,0.0,1.987037,0.0,1.9820080000000002,0.0,1.989487,10.0,8.992407,0.0,0.0,0.0,0.138070584,0.0,0.138263713,0.0,0.150011711,0.0,0.0,0.0,2.181273,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.81996,0.0,10.514434,74.595619,0.0,7.064225,0.0,3.8924559999999997,73.593671,0.0,242.31380099999998,0.000165479804,0.0,97.488851,74.086777,77.179801,113.53703700000001,83.06345999999999,0.008878804,0.0,67.030415,14.393851999999999,19.535014999999998,76.716201,75.007077,0.0,75.62387700000001,75.289999,0.0,75.313783,0.0,8.293808,27.954808,10.0,49.0,59.9,24.591542,68.272164,28.534896000000003,0.0,15.577325,16.005155,14.632022000000001,10.0,1.0,16.130553,0.0,1049.126,10.0,0.0,0.0,72.877447,4.612175,5.534361,8.243686,8.24,1.0,87.432139,62.096546999999994,58.387190000000004,115.83749099999999,2.9,0.0,15.675293,15.738195000000001,17.306714000000003,10.0,0.0,46.125276,19.096535999999997,23.331132,89.2661838282201,28.568794,0.0,0.042884155,0.0,0.044488109000000005,0.0,0.014757708000000001,0.0,0.017849926999999998,0.0,0.024163208999999998,2.020867,2.0135549999999998,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010842273000000001,5.424945,0.0,0.080406181,0.0,0.044109101,9.5,9.792475,0.0,0.018172033,9.5,9.763935,0.0,0.041492521,0.35515097100000004,74.170967,0.5239480670000001,73.836743,0.770110455,73.53001,1.698494,73.356387,0.034352156,9.887315,1.0,1.0,74.389782,74.252438,28.662304,73.478289,73.505061,29.279493,73.285131,73.74625,29.565517,73.696776,73.957492,28.647842999999998
 10/25/2017,19:49:18.118,0.0,74.346575,0.0,7.042249000000001,5.6148690000000006,0.0,0.000224169726,76.1726,0.0,73.79984300000001,0.016446012,4.499934,20.246323,0.0,0.0,61.853588,0.0,81.692698,28.869378,71.130558,0.0,0.0,0.0,116.51645400000001,1.0,0.010448,102.47855,23.147375,10.406071,22.647741,1.0,11593.632,1.0,0.00404,12.513784,41.990382000000004,0.0,2.5753909999999998,0.0,1.9880360000000001,0.0,1.981911,0.0,1.9882939999999998,10.0,8.975829,0.0,0.0,0.0,0.138778725,0.0,0.137555571,0.0,0.162707488,0.0,0.0,0.0,2.18572,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,12.390789999999999,74.68243100000001,0.0,8.638057,0.0,15.492574,73.621161,0.0,242.325042,0.002381754,0.0,97.49011999999999,74.141685,77.183876,113.545286,83.06697700000001,0.012025195,0.0,67.030415,14.396006,19.562875,76.72280400000001,75.00623399999999,0.0,75.62383,75.291216,0.0,75.315375,0.0,0.0,28.016346000000002,10.0,49.0,59.9,24.658995,68.27169599999999,28.534618,0.0,15.745660999999998,15.705738,11.182118,10.0,1.0,16.420811999999998,0.0,1051.6760000000002,10.0,0.0,0.0,72.874873,4.644641,5.336467,2.228946,8.24,1.0,87.41285500000001,62.008805,58.369730000000004,131.005193,2.9,0.0,15.766664000000002,15.435676,17.162423999999998,10.0,0.0,46.122155,19.275525,23.369034,92.42588537344784,28.565821999999997,0.0,0.055294790999999996,0.0,0.043038630999999994,0.0,0.014113495,0.0,0.016336028,0.0,0.021940676,2.020802,2.013168,2.018129,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010837293999999999,5.38436,0.0,0.089689981,0.0,0.043561099000000006,9.5,9.793602,0.0,0.014049073999999998,9.5,9.739164,0.0,0.041975680999999994,0.5591141079999999,74.165903,0.741977617,73.856276,0.46064914799999995,73.50324300000001,0.706811552,73.417878,0.026941903,9.951756,1.0,1.0,74.388425,74.252953,28.649286,73.477774,73.50375,29.272399,73.286114,73.74414300000001,29.512598999999998,73.695559,73.955292,28.914546
 10/25/2017,19:49:28.118,0.0,74.34709000000001,0.0,3.855403,12.98957,0.0,0.000417330407,76.221846,0.0,73.800218,0.025128987000000002,3.747981,0.0,0.0,0.0,62.297525,0.0,81.69086999999999,28.86153,71.03502399999999,0.0,0.0,0.0,156.97906799999998,1.0,0.010448,102.37260400000001,23.098109,10.39653,22.607257,1.0,11626.025,1.0,0.00404,12.72785,41.989451,0.0,2.573909,0.0,1.9872299999999998,0.0,1.9812990000000001,0.0,1.988777,10.0,8.982814999999999,0.0,0.0,0.0,0.138682161,0.0,0.140162821,0.0,0.160451893,0.0,0.0,0.0,2.180822,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,0.0,74.667962,0.0,6.420385,0.0,3.427168,73.5575,0.0,242.34159,0.001560912,0.0,97.491107,74.111633,77.18490600000001,113.549057,83.066789,0.004683616,0.0,67.026675,14.39776,19.491177,76.70322900000001,75.003004,0.0,75.62369,75.28953100000001,0.0,75.31752900000001,0.0,0.0,28.055961,10.0,49.0,59.9,24.654879,68.274268,28.527234999999997,0.0,15.636844,15.803544,8.630792999999999,10.0,1.0,16.32186,0.0,1041.458,10.0,0.0,0.0,72.877073,4.616985,5.355599,8.885258,8.24,1.0,87.48501800000001,62.039455000000004,58.426927,120.519277,2.9,0.0,15.243682999999999,15.658081,13.955987,10.0,0.0,46.119826,19.254882000000002,23.373348999999997,94.16852893560102,28.565637,0.0,0.050749597,0.0,0.046388535,0.0,0.017946558999999997,0.0,0.015144235,0.0,0.017946558999999997,2.020867,2.013523,2.018064,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010847111999999999,5.3880989999999995,0.0,0.083726429,0.0,0.050781832,9.5,9.793924,0.0,0.01801098,9.5,9.736781,0.0,0.041202626,0.573180531,74.17747800000001,0.9951732329999999,73.86061600000001,1.023306,73.507583,1.607063,73.347706,0.030485937,9.878936999999999,1.0,1.0,74.389876,74.25070600000001,28.73726,73.479178,73.503984,29.274369,73.285505,73.743863,29.481312,73.695512,73.957351,28.722769
 10/25/2017,19:49:38.118,0.0,74.345733,0.0,4.965428,6.929489,0.0,0.0,76.203017,0.0,73.800078,0.0270688,2.6021490000000003,30.912669,0.0,0.0,61.118520999999994,0.0,81.693027,28.848946,71.07175,0.0,0.0,0.0,161.137282,1.0,0.010448,102.18560500000001,23.162452,10.373228,22.664555,1.0,11598.443000000001,1.0,0.00404,12.680010000000001,41.987496,0.0,2.574135,0.0,1.988229,0.0,1.981138,0.0,1.988552,10.0,8.984392,0.0,0.0,0.0,0.138939667,0.0,0.139293738,0.0,0.156875164,0.0,0.0,0.0,2.176891,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2415400000000005,0.0,0.0,74.661451,0.0,7.7080660000000005,0.0,8.256539,73.541584,0.0,242.349213,0.0,0.0,97.495009,74.081067,77.187201,113.555279,83.068664,0.010451999,0.0,67.024992,14.398159,19.529279000000002,76.688289,75.001599,0.0,75.623362,75.283491,0.0,75.315188,0.0,7.219766,27.994038,10.0,49.0,59.9,24.601374,68.271556,28.52222,0.0,15.626623,15.814344,8.518471,10.0,1.0,16.368638,0.0,1041.795,10.0,0.0,0.0,72.87515400000001,4.755865,5.375926,11.515705,8.24,1.0,87.527247,61.997386999999996,58.37394499999999,137.77133500000002,2.9,0.0,15.609169,15.888257999999999,4.2725480000000005,10.0,0.0,46.118569,18.752620999999998,23.338694,93.71528515973468,28.562432,0.0,0.048557588,0.0,0.045196742000000005,0.0,0.018333086000000002,0.0,0.014532233,0.0,0.019911407,2.020995,2.013233,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010852301000000002,5.387132,0.0,0.084048783,0.0,0.043561099000000006,9.5,9.793602,0.0,0.018719614,9.5,9.738713,0.0,0.044488109000000005,0.284818855,74.179648,1.276502,73.83167900000001,0.960007168,73.47936999999999,1.452332,73.414261,0.030485937,9.885703999999999,1.0,1.0,74.387208,74.252953,28.452429,73.48044200000001,73.503095,29.327571999999996,73.28620699999999,73.744612,29.468565,73.697524,73.954075,28.701029
 10/25/2017,19:49:48.118,0.0,74.34559200000001,0.0,4.320897,3.402458,0.0,0.00017990374100000002,76.142907,0.0,73.800078,0.024759497999999998,5.788995,26.780661,0.0,0.0,62.813159,0.0,81.695792,28.849364,71.067212,0.0,0.0,0.0,165.295495,1.0,0.010448,102.03855,23.159762,10.379833999999999,22.662922000000002,1.0,11559.528,1.0,0.00404,12.534461,41.981072999999995,0.0,2.577292,0.0,1.9840389999999999,0.0,1.9812990000000001,0.0,1.9883259999999998,10.0,8.982686,0.0,0.0,0.0,0.14054908,0.0,0.13848903099999998,0.0,0.159388541,0.0,0.0,0.0,2.17557,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.53075,0.0,0.0,74.60068299999999,0.0,7.851141,0.0,9.395693,73.554606,0.0,242.35842799999998,0.0,0.0,97.496936,74.07465400000001,77.18781,113.561077,83.072649,0.006256811,0.0,67.025412,14.396963000000001,19.573937,76.691052,74.999024,0.0,75.626124,75.286019,0.0,75.313034,0.0,1.86559,28.058269,10.0,49.0,59.9,24.590856,68.271743,28.518551000000002,0.0,15.562895999999999,15.927751,10.15517,10.0,1.0,16.269686,0.0,1039.886,10.0,0.0,0.0,72.876558,4.792539,5.483542,19.054179,8.24,1.0,87.526402,62.084527,58.506399,135.398375,2.9,0.0,15.585725,15.920542999999999,6.436893,10.0,0.0,46.117963,19.581782,23.360081,93.98717997672782,28.559925,0.0,0.050491713,0.0,0.045003479000000006,0.0,0.018300876,0.0,0.015144235,0.0,0.01797877,2.020673,2.013651,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010850627,5.38681,0.0,0.082598189,0.0,0.042465095,9.5,9.794311,0.0,0.018268665,9.5,9.726054,0.0,0.045808744000000005,0.502848415,74.16662600000001,0.502848427,73.8107,1.6000290000000001,73.631289,0.559114113,73.38966500000001,0.029197197999999997,9.87926,1.0,1.0,74.388518,74.251595,28.648891,73.480114,73.50332900000001,29.21092,73.284382,73.744518,29.434188,73.696027,73.953934,28.714615999999996
 10/25/2017,19:49:58.118,0.0,74.34812,0.0,7.794200999999999,15.698970999999998,0.0,5.9178316000000006e-05,76.328305,0.0,73.799937,0.027345916,3.8195959999999998,0.0,0.0,0.0,63.072425,0.0,81.696636,28.850525,71.148477,0.0,0.0,0.0,159.61793500000002,1.0,0.010448,102.04621800000001,23.16505,10.418364,22.650353,1.0,11657.991000000002,1.0,0.00404,12.515406,41.978885,0.0,2.570042,0.0,1.9850700000000001,0.0,1.981428,0.0,1.9881650000000002,10.0,8.985969,0.0,0.0,0.0,0.13646117,0.0,0.138617784,0.0,0.163803062,0.0,0.0,0.0,2.172863,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.896085999999999,0.0,0.0,74.668685,0.0,7.135763000000001,0.0,3.732012,73.562564,0.0,242.361129,1.3113130000000002e-06,0.0,97.501448,74.04933,77.190386,113.56475400000001,83.07382199999999,0.0,0.0,67.021252,14.397122,19.541161,76.697234,75.00085,0.0,75.62504799999999,75.285785,0.0,75.315,0.0,11.435780000000001,28.077884,10.0,49.0,59.9,24.595429,68.268282,28.513396999999998,0.0,15.781132000000001,15.974553,7.074325,10.0,1.0,16.524562,0.0,1044.763,10.0,0.0,0.0,72.875388,4.73843,5.516425,19.006061,8.24,1.0,87.481312,62.04786800000001,58.582861,122.459331,2.9,0.0,15.665073999999999,15.818906,12.448962,10.0,0.0,46.118336,19.429561,23.381142999999998,94.04006648925959,28.557139000000003,0.0,0.044366984000000005,0.0,0.042233365999999994,0.0,0.01852635,0.0,0.014210127,0.0,0.017688874,2.020802,2.013458,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010841761,5.386068,0.0,0.084919139,0.0,0.04291639,9.5,9.792442,0.0,0.018687403000000002,9.5,9.720449,0.0,0.042007891,0.488781991,74.17530699999999,0.6857119190000001,73.83312600000001,0.9740735909999999,73.493115,0.467682362,73.321662,0.031452492,9.877647999999999,1.0,1.0,74.386365,74.251221,28.648102,73.481659,73.504687,29.316932,73.283493,73.744518,29.455819,73.698227,73.954449,28.91804
 10/25/2017,19:50:08.118,0.0,74.347184,0.0,5.932224,14.977533,0.0,0.0,76.33337399999999,0.0,73.80091999999999,0.021895964,4.571548,26.892770000000002,0.0,0.0,62.984797,0.0,81.698089,28.853218,71.212152,0.0,0.0,0.0,150.741748,1.0,0.010448,101.972786,23.347972,10.417814,22.668962,1.0,11574.923,1.0,0.00404,12.502025999999999,41.973625,0.0,2.564435,0.0,1.985941,0.0,1.983007,0.0,1.98852,10.0,8.984810000000001,0.0,0.0,0.0,0.1372015,0.0,0.138971855,0.0,0.16995761399999998,0.0,0.0,0.0,2.173282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,0.0,74.643365,0.0,9.496511,0.0,2.111526,73.56690400000001,0.0,242.37434900000002,0.0009042380259999999,0.0,97.503375,74.04525799999999,77.189777,113.571306,83.077619,0.012811791999999999,0.0,67.017278,14.398159,19.576395,76.676629,74.99855600000001,0.0,75.62603100000001,75.285832,0.0,75.313362,0.0,13.311345000000001,28.037884000000002,10.0,49.0,59.9,24.656937,68.268937,28.510890000000003,0.0,15.84065,15.792143,10.427953,10.0,1.0,16.54915,0.0,1043.1589999999999,10.0,0.0,0.0,72.875295,4.7564660000000005,5.603115,8.420117999999999,8.24,1.0,87.407412,61.864573,58.61778100000001,116.07799399999999,2.01,0.0,15.621191,15.903803,14.485048999999998,10.0,0.0,46.118243,19.093586,23.370333,93.19458383413367,28.555514000000002,0.0,0.036694955,0.0,0.045196742000000005,0.0,0.01849414,0.0,0.013759179,0.0,0.016625924,2.020963,2.013458,2.018193,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010828066,5.387003,0.0,0.082952779,0.0,0.042626272,9.5,9.792539,0.0,0.019073931000000002,9.5,9.699834,0.0,0.039946412,0.566147319,74.129008,0.903741481,73.866404,1.5929959999999999,73.613927,0.938907535,73.412091,0.034352156,9.875392999999999,1.0,1.0,74.388378,74.249583,28.551054999999998,73.47693199999999,73.505716,29.280281,73.28237,73.743863,29.593328000000003,73.692048,73.952343,28.824481
 10/25/2017,19:50:18.118,0.0,74.348401,0.0,6.576755,20.957453,0.0,0.000216121367,76.234158,0.0,73.802324,0.019956151000000002,1.742775,3.1257189999999997,0.0,0.0,63.993614,0.0,81.699026,28.854936,71.228527,0.0,0.0,0.0,164.175976,1.0,0.010448,101.94681899999999,23.105299,9.049972,22.643823,1.0,11829.26,1.0,0.00404,11.698466999999999,41.972508000000005,0.0,2.5677220000000003,0.0,1.987198,0.0,1.981686,0.0,1.987359,10.0,8.985357,0.0,0.0,0.0,0.13778088900000002,0.0,0.138971855,0.0,0.16096745699999998,0.0,0.0,0.0,2.177793,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.036103,0.0,0.0,74.637578,0.0,8.638057,0.0,20.402168,73.56545799999999,0.0,242.368752,0.000822153778,0.0,97.50708900000001,74.048722,77.192165,113.577906,83.076916,0.006256811,0.0,67.01868,14.398079000000001,19.578853,76.696766,75.000148,0.0,75.624111,75.282742,0.0,75.314111,0.0,4.190008,28.042884,10.0,49.0,59.9,24.61395,68.268563,28.509728999999997,0.0,15.681332000000001,15.907948999999999,2.709795,10.0,1.0,16.709272,0.0,1038.635,10.0,0.0,0.0,72.876979,4.775705,5.76992,9.542869999999999,8.24,1.0,87.33825300000001,60.755184,58.898343000000004,87.24974300000001,2.01,0.0,15.498560999999999,15.849397,12.625316,10.0,0.0,46.114889,19.455196,23.427536,93.76814177700537,28.557046000000003,0.0,0.047880645,0.0,0.044810215,0.0,0.018075402,0.0,0.015112025,0.0,0.019106141,2.021028,2.013523,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010814902,5.387519,0.0,0.082275835,0.0,0.043174274000000006,9.5,9.794794,0.0,0.019267193999999998,9.5,9.699608,0.0,0.042136734,0.193387105,74.152158,0.545047697,73.917767,0.495815204,73.590778,0.5520809,73.40558,0.030808122,9.873138,1.0,1.0,74.3932,74.249723,28.576696999999996,73.476978,73.502534,29.141559,73.287611,73.741148,29.554315000000003,73.696401,73.95178100000001,28.721991999999997
 10/25/2017,19:50:28.118,0.0,74.348401,0.0,6.326104,20.877294,0.0,0.000381112779,76.064693,0.0,73.801856,0.029100986000000002,2.315691,35.909515,0.0,0.0,63.45046,0.0,81.700057,28.845741999999998,71.234047,0.0,0.0,0.0,141.865562,1.0,0.010448,102.19590699999999,23.176973,7.172426,22.600237,1.0,11920.24,1.0,0.00404,9.279275,41.965899,0.0,2.570558,0.0,1.986102,0.0,1.981396,0.0,1.987939,10.0,8.981978,0.0,0.0,0.0,0.139261549,0.0,0.138038395,0.0,0.157326283,0.0,0.0,0.0,2.175666,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,0.0,74.628897,0.0,6.348847,0.0,6.154719999999999,73.602352,0.0,242.375941,0.00287426,0.0,97.504879,74.046802,77.189543,113.582148,83.08362,0.017269179,0.0,67.021766,14.397441,19.573937,76.68548,74.99307900000001,0.0,75.622613,75.28321,0.0,75.313174,0.0,0.0,27.954038,10.0,49.0,59.9,24.660138,68.268095,28.508568,0.0,15.884538000000001,15.886348000000002,14.230870000000001,10.0,1.0,16.377032999999997,0.0,1037.3519999999999,10.0,0.0,0.0,72.87754100000001,4.783521,5.698774,7.858743,8.24,1.0,87.045953,60.768405,58.473286,74.18243299999999,2.01,0.0,15.712563000000001,15.86554,10.140328,10.0,0.0,46.116240000000005,18.584747,23.471053,93.39072417713439,28.557603000000004,0.0,0.016515584,0.0,0.044069370999999996,0.0,0.014757708000000001,0.0,0.013437072,0.0,0.019524879,2.0205450000000003,2.013394,2.018225,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.010765253,5.386971,0.0,0.08782032699999999,0.0,0.04291639,9.5,9.791734,0.0,0.017334557,9.5,9.69948,0.0,0.046066429000000006,0.305918492,74.149264,0.446582737,73.83167900000001,1.0936379999999999,73.503966,1.178037,73.383877,0.030808122,9.873460000000001,1.0,1.0,74.390953,74.250987,28.500164,73.477259,73.49930400000001,29.331907,73.28456899999999,73.74133499999999,29.517621000000002,73.695418,73.948036,28.751108000000002
 10/25/2017,19:50:38.118,0.0,74.34699599999999,0.0,4.893813,6.320275,0.0,0.000224169727,76.111766,0.0,73.80279200000001,0.017184988999999998,3.031836,23.289275,0.0,0.0,63.21292,0.0,81.70230699999999,28.835247,71.152687,0.0,0.0,0.0,142.905115,1.0,0.010448,104.350664,23.134107999999998,7.105823,22.716466,1.0,12070.768,1.0,0.00404,9.279275,41.962362,0.0,2.575262,0.0,1.986521,0.0,1.982234,0.0,1.9888419999999998,10.0,8.98349,0.0,0.0,0.0,0.135978346,0.0,0.139486867,0.0,0.15104284,0.0,0.0,0.0,2.183207,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.924208,0.0,0.0,74.62383299999999,0.0,6.778074,0.0,13.214266,73.563287,0.0,242.370634,0.0012736169999999999,0.0,97.50831099999999,74.011977,77.19300799999999,113.59431000000001,83.083198,0.003634819,0.0,67.020036,14.396644,19.567791,76.690771,74.993875,0.0,75.620412,75.28307,0.0,75.311302,0.0,0.0,27.976346000000003,10.0,49.0,59.9,24.61395,68.266786,28.51075,0.0,15.759488000000001,15.834145000000001,5.758548,10.0,1.0,16.576137,0.0,1037.32,10.0,0.0,0.0,72.874031,4.915186,5.6599129999999995,10.713739,8.24,1.0,85.684074,60.521406999999996,58.91279300000001,89.606669,2.01,0.0,15.552062,15.842223,15.719528,10.0,0.0,46.114843,19.187279,23.395014,93.18704169130392,28.558811,0.0,0.05213572,0.0,0.045422217,0.0,0.018204243999999998,0.0,0.015466341000000002,0.0,0.018075402,2.021028,2.013362,2.0182900000000004,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010540846999999999,5.385456,0.0,0.081824539,0.0,0.042465095,9.5,9.793441,0.0,0.017753295,9.5,9.700124,0.0,0.045100111,0.284818855,74.154328,0.685711924,73.919214,1.796959,73.608863,1.1217709999999999,73.32961999999999,0.029197197999999997,9.870560000000001,1.0,1.0,74.39291899999999,74.245182,28.487934000000003,73.478336,73.50403100000001,29.251117999999998,73.28251,73.740352,29.398265999999996,73.695652,73.947147,28.772071999999998
 10/25/2017,19:50:48.118,0.0,74.350601,0.0,4.67897,1.093856,0.0,0.0,76.060347,0.0,73.80195,0.024759497999999998,4.6431629999999995,6.040546,0.0,0.0,63.676412,0.0,81.704651,28.831578000000004,71.097341,0.0,0.0,0.0,164.33590700000002,1.0,0.010448,106.07991200000001,23.083635,6.895188,22.735239,1.0,12093.86,1.0,0.00404,9.271167,41.958312,0.0,2.5705259999999996,0.0,1.986811,0.0,1.9818790000000002,0.0,1.989712,10.0,8.982171000000001,0.0,0.0,0.0,0.137909642,0.0,0.13816714800000002,0.0,0.15590848,0.0,0.0,0.0,2.1863,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.351906,0.0,0.0,74.635408,0.0,5.883851,0.0,15.636973999999999,73.606693,0.0,242.3537,0.0,0.0,97.510144,74.011087,77.195537,113.594734,83.08704300000001,0.021202167999999997,0.0,67.019054,14.39776,19.559186999999998,76.694424,74.994577,0.0,75.624767,75.279792,0.0,75.315,0.0,7.107553,27.9875,10.0,49.0,59.9,24.608462,68.269311,28.5114,0.0,15.742054000000001,15.901349,3.6886050000000004,10.0,1.0,16.517364999999998,0.0,1031.192,10.0,0.0,0.0,72.87609,4.803361,5.68861,5.452846,8.24,1.0,84.509025,60.787034999999996,58.718928000000005,89.734937,2.01,0.0,15.586927,15.882279999999998,4.464935,10.0,0.0,46.113864,19.397348,23.36523,94.12318504012893,28.564242999999998,0.0,0.048944413,0.0,0.045196742000000005,0.0,0.018365297,0.0,0.014789918,0.0,0.018945088,2.02077,2.013362,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010342375,5.1932,0.0,0.08717561900000001,0.0,0.042529565,9.5,9.792475,0.0,0.017270136000000002,9.5,9.701219,0.0,0.042265576,0.24261958600000003,74.15866899999999,0.924841115,73.901128,1.0866049999999998,73.453326,0.538014477,73.419325,0.030485937,9.873138,1.0,1.0,74.387863,74.247476,28.661515,73.477446,73.497759,29.31969,73.283072,73.741522,29.529595,73.699256,73.947615,28.779836
 10/25/2017,19:50:58.118,0.0,74.349758,0.0,4.929621,7.330288,0.0,0.0,76.113939,0.0,73.802605,0.024482382,2.351498,35.172801,0.0,0.0,64.032721,0.0,81.70586999999999,28.832832,71.132196,0.0,0.0,0.0,143.544841,1.0,0.010448,106.798804,23.073475,6.623455,22.730667999999998,1.0,12018.81,1.0,0.00404,9.216434,41.955706,0.0,2.57291,0.0,1.987681,0.0,1.981041,0.0,1.987681,10.0,8.986516,0.0,0.0,0.0,0.138424655,0.0,0.138038395,0.0,0.155457361,0.0,0.0,0.0,2.1838509999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,0.0,74.62455600000001,0.0,7.994217,0.0,6.186808999999999,73.546648,0.0,242.386796,0.001560912,0.0,97.513293,74.064215,77.195491,113.598223,83.089434,0.015171586,0.0,67.01311700000001,14.397201999999998,19.564104,76.65719399999999,74.99144,0.0,75.62078699999999,75.275719,0.0,75.311302,0.0,4.991531,28.035577000000004,10.0,49.0,59.9,24.533921,68.264588,28.510982000000002,0.0,15.664499,15.761541000000001,8.72707,10.0,1.0,16.607920999999997,0.0,1029.412,10.0,0.0,0.0,72.87473299999999,4.818992,5.595343,6.2868900000000005,8.24,1.0,83.733703,60.7654,58.719530000000006,102.12884,2.01,0.0,15.662068,15.974948000000001,9.563169,10.0,0.0,46.111768,19.466766,23.382998999999998,93.85121334992978,28.565078999999997,0.0,0.048718765,0.0,0.045390006,0.0,0.018075402,0.0,0.016078343000000002,0.0,0.018590771000000002,2.02077,2.013394,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010205039,5.192266,0.0,0.081663362,0.0,0.04362557,9.5,9.792378,0.0,0.018655193,9.5,9.700897,0.0,0.042233365999999994,0.376250606,74.131178,1.283535,73.846148,0.74901082,73.50324300000001,1.367933,73.310811,0.030163752000000002,9.867016,1.0,1.0,74.388518,74.244012,28.525412,73.477212,73.501129,29.2523,73.285318,73.73660799999999,29.470883,73.700707,73.949394,28.819822
 10/25/2017,19:51:08.118,0.0,74.348214,0.0,3.5331379999999997,0.0,0.0,0.00015978283799999998,76.192153,0.0,73.80279200000001,0.028084893,3.7121739999999996,24.042005,0.0,0.0,63.439597,0.0,81.706338,28.835804,71.092054,0.0,0.0,0.0,148.50271,1.0,0.010448,107.09076599999999,23.197848999999998,6.622905,22.718915,1.0,11885.173,1.0,0.00404,8.960203,41.952121999999996,0.0,2.572104,0.0,1.985264,0.0,1.981686,0.0,1.987295,10.0,8.979402,0.0,0.0,0.0,0.139358114,0.0,0.137233689,0.0,0.159904106,0.0,0.0,0.0,2.176923,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,0.876059499,74.597066,0.0,7.421914,0.0,8.529295,73.57775600000001,0.0,242.408024,0.0,0.0,97.514844,74.012164,77.197598,113.60939499999999,83.090184,0.0,0.0,67.005543,14.397042,19.571888,76.653213,74.989006,0.0,75.62237900000001,75.275813,0.0,75.312566,0.0,0.0,27.914808,10.0,49.0,59.9,24.574164,68.263092,28.520919,0.0,15.866501999999999,15.931351000000001,12.321388,10.0,1.0,16.249895000000002,0.0,1051.6760000000002,10.0,0.0,0.0,72.875248,4.760675,5.482346,12.205395,8.24,1.0,83.557449,60.662634,58.720734,81.605948,2.01,0.0,15.634416,15.914564000000002,6.949922999999999,10.0,0.0,46.109113,19.487637,23.311647,93.88142538865738,28.573252,0.0,0.055939499000000004,0.0,0.045357796,0.0,0.015852869,0.0,0.01536971,0.0,0.020458986999999998,2.02106,2.013265,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010162532,5.192201,0.0,0.083081721,0.0,0.044109101,9.5,9.794053,0.0,0.013694757,9.5,9.698578,0.0,0.042040102,0.341084548,74.122497,0.516914852,73.909086,0.17228747600000002,73.574862,0.587246959,73.321662,0.030808122,9.864438,1.0,1.0,74.393293,74.24551,28.560523,73.476698,73.499585,29.161264000000003,73.282744,73.74133499999999,29.455046000000003,73.699771,73.948223,28.890865
 10/25/2017,19:51:18.118,0.0,74.348448,0.0,3.962825,10.713030999999999,0.0,0.0,76.273989,0.0,73.801716,0.020048523000000002,3.8195959999999998,0.0,0.0,0.0,62.810987,0.0,81.71126,28.839519,71.029504,0.0,0.0,0.0,132.029788,1.0,0.010448,106.85073600000001,23.228003,6.584925,22.766582,1.0,11710.803999999998,1.0,0.00404,9.194135000000001,41.947653,0.0,2.573973,0.0,1.985812,0.0,1.9809759999999998,0.0,1.9890349999999999,10.0,8.993212,0.0,0.0,0.0,0.135817405,0.0,0.13810277199999998,0.0,0.148046121,0.0,0.0,0.0,2.173991,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4934520000000004,0.0,10.722918,74.64264200000001,0.0,7.099994000000001,0.0,7.0371630000000005,73.563287,0.0,242.418204,0.001068407,0.0,97.518182,74.054573,77.195678,113.61344799999999,83.091544,0.008354405,0.0,67.006198,14.394012,19.562465,76.67775300000001,74.989614,0.0,75.620974,75.274502,0.0,75.3128,0.0,6.947247999999999,28.068654,10.0,49.0,59.9,24.589712,68.266272,28.526305999999998,0.0,15.62001,16.023756,9.064036999999999,10.0,1.0,16.420212,0.0,1054.131,10.0,0.0,0.0,72.875061,4.882119,5.535557,5.340571,8.24,1.0,83.676124,60.89220400000001,58.729765,77.052431,2.01,0.0,15.692124,15.909781,15.607301999999999,10.0,0.0,46.108601,19.024849,23.314199,91.04233590601736,28.584396,0.0,0.045301811,0.0,0.044713583,0.0,0.014757708000000001,0.0,0.01849414,0.0,0.023551207,2.021092,2.013426,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010167379,4.9977540000000005,0.0,0.082017952,0.0,0.041755915,9.5,9.792475,0.0,0.015079813999999999,9.5,9.7008,0.0,0.040687256,0.24261958600000003,74.127561,0.5872469579999999,73.883042,1.107705,73.54230799999999,1.276502,73.40485699999999,0.027908457999999997,9.878615,1.0,1.0,74.391514,74.243638,28.515155,73.476136,73.498836,29.357523999999998,73.283633,73.73997800000001,29.588306,73.69981800000001,73.94696,28.782553999999998
 10/25/2017,19:51:28.118,0.0,74.347184,0.0,4.1418610000000005,0.0,0.0,0.000682926347,76.204465,0.0,73.801997,0.028916242,3.7121739999999996,19.125235999999997,0.0,0.0,64.355716,0.0,81.711822,28.840633,71.064358,0.0,0.0,0.0,138.906833,1.0,0.010448,105.912702,23.243822,6.543642,22.795966,1.0,11735.18,1.0,0.00404,9.355901,41.949329,0.0,2.577389,0.0,1.987037,0.0,1.983716,0.0,1.989454,10.0,9.00319,0.0,0.0,0.0,0.137974019,0.0,0.135978346,0.0,0.13947486,0.0,0.0,0.0,2.177052,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,5.430632,74.61949200000001,0.0,7.171532000000001,0.0,7.823339999999999,73.538691,0.0,242.43465600000002,0.00057590104,0.0,97.52020300000001,74.14674000000001,77.199472,113.618822,83.093653,0.023299762,0.0,67.013304,14.398717000000001,19.560417,76.685714,74.991861,0.0,75.62017800000001,75.273893,0.0,75.31383000000001,0.0,6.482365,27.9825,10.0,49.0,59.9,24.610977,68.26323199999999,28.536661,0.0,16.099767,15.813744,0.0,10.0,1.0,16.622914,0.0,1050.345,10.0,0.0,0.0,72.876277,4.888132,5.712525,0.0,8.24,1.0,84.17072900000001,60.891003000000005,58.791778,88.484323,2.01,0.0,15.766664000000002,15.794394,0.0,10.0,0.0,46.10902,19.433645000000002,23.383509,89.70772461989986,28.596840999999998,0.0,0.01000403,0.0,0.044166002999999995,0.0,0.021682991000000002,0.0,0.026031423999999997,0.0,0.021586359,2.02077,2.013394,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010233699,4.997818,0.0,0.083500781,0.0,0.044270277999999996,9.5,9.792636,0.0,0.023003626,9.5,9.699415,0.0,0.039656516,0.509881626,74.147817,0.924841114,73.847594,1.628162,73.588607,1.7547599999999999,73.39834599999999,0.034029971,9.881193,1.0,1.0,74.39085899999999,74.244199,28.597212,73.47735300000001,73.49930400000001,29.325996000000004,73.284335,73.740773,29.525732,73.699022,73.945415,28.732474
 10/25/2017,19:51:38.118,0.0,74.349758,0.0,6.182875,12.700994,0.0,0.0,76.169703,0.0,73.804197,0.029008614,5.001234999999999,0.0,0.0,0.0,64.348474,0.0,81.712994,28.833575,71.19573000000001,0.0,0.0,0.0,143.544841,1.0,0.010448,104.810612,23.310254999999998,6.537037000000001,22.774581,1.0,11563.697,1.0,0.00404,9.131699000000001,41.943418,0.0,2.579612,0.0,1.9872299999999998,0.0,1.9832330000000002,0.0,1.989068,10.0,9.001097999999999,0.0,0.0,0.0,0.137169312,0.0,0.137459006,0.0,0.161837473,0.0,0.0,0.0,2.175763,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.717242,0.0,16.480284,74.612258,0.0,4.560402,0.0,3.4432129999999996,73.54230799999999,0.0,242.45014300000003,0.0005348589100000001,0.0,97.520579,74.153247,77.19951800000001,113.624385,83.098061,0.019366773,0.0,67.02873199999999,14.395447,19.516169,76.682014,74.991159,0.0,75.620834,75.269398,0.0,75.31017800000001,0.0,13.15104,28.000192,10.0,49.0,59.9,24.610749,68.262297,28.543626,0.0,15.769108,15.785542999999999,9.882386,10.0,1.0,16.629510999999997,0.0,1052.029,10.0,0.0,0.0,72.877026,4.8676900000000005,5.698176,16.151065,8.24,1.0,85.06359499999999,60.750977,58.874863,88.500357,2.01,0.0,15.666877,15.882279999999998,13.010088,10.0,0.0,46.105899,19.214954000000002,23.455743,91.36530533346544,28.604132,0.0,0.007812021,0.0,0.041750206,0.0,0.025548265,0.0,0.019524879,0.0,0.015981711000000003,2.020867,2.013523,2.0184189999999997,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010366345,4.994885,0.0,0.083694194,0.0,0.043754510999999996,9.5,9.791025,0.0,0.026160267,9.5,9.700317,0.0,0.039688727,0.509881626,74.15722199999999,1.283535,73.872914,0.277785648,73.587884,1.445299,73.345535,0.030485937,9.882482000000001,1.0,1.0,74.389782,74.242374,28.460714000000003,73.476651,73.498368,29.391415999999996,73.28588,73.737871,29.523414000000002,73.697244,73.943449,28.808952
 10/25/2017,19:51:48.118,0.0,74.350601,0.0,3.855403,4.9254940000000005,0.0,0.000312701709,76.21460400000001,0.0,73.802511,0.016261268,5.430922,24.122082000000002,0.0,0.0,64.076897,0.0,81.714588,28.837753999999997,71.205274,0.0,0.0,0.0,160.177694,1.0,0.010448,104.016115,23.368478,6.592447,22.758093,1.0,11553.006000000001,1.0,0.00404,9.352658,41.944488,0.0,2.5703970000000003,0.0,1.986134,0.0,1.9820400000000002,0.0,1.9879069999999999,10.0,8.991924000000001,0.0,0.0,0.0,0.137330253,0.0,0.13810277199999998,0.0,0.170440956,0.0,0.0,0.0,2.1714130000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,0.0,74.605024,0.0,7.88691,0.0,0.0,73.583543,0.0,242.461191,1.3113030000000001e-06,0.0,97.525749,74.133212,77.199612,113.632775,83.09904499999999,0.014909386,0.0,67.027282,14.393851999999999,19.550174,76.65799,74.989006,0.0,75.62017800000001,75.265231,0.0,75.311489,0.0,9.351819,27.936346,10.0,49.0,59.9,24.587197,68.264261,28.549522999999997,0.0,16.047463,16.082559,8.053135000000001,10.0,1.0,16.666093,0.0,1022.258,10.0,0.0,0.0,72.876184,4.891138,5.597137,14.611291,8.24,1.0,85.94515600000001,60.455901000000004,58.496766,88.532424,2.01,0.0,15.711962,16.06403,4.256516,10.0,0.0,46.105899,19.534369,23.511136999999998,93.48882392315035,28.613976,0.0,0.000559052714,0.0,0.044359265999999994,0.0,0.020748883,0.0,0.017334557,0.0,0.015659605,2.020963,2.013233,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010500055,5.115286,0.0,0.088239388,0.0,0.044528161,9.5,9.793215,0.0,0.019589301,9.5,9.700928999999999,0.0,0.043682843,0.460649145,74.143477,1.1217709999999999,73.786827,0.151187839,73.43813399999999,1.353867,73.399069,0.030485937,9.882159,1.0,1.0,74.389267,74.241297,28.441383000000002,73.476136,73.49602800000001,29.286586,73.283586,73.740071,29.643928000000002,73.700286,73.94167,28.812834000000002
 10/25/2017,19:51:58.118,0.0,74.350414,0.0,5.144464,7.314255999999999,0.0,0.000308677524,76.039345,0.0,73.806443,0.02392815,5.180272,0.0,0.0,0.0,63.662652,0.0,81.714635,28.848574,71.133459,0.0,0.0,0.0,170.573227,1.0,0.010448,103.570207,23.336976999999997,6.624739999999999,22.783069,1.0,11613.517,1.0,0.00404,9.092778,41.94258,0.0,2.576906,0.0,1.9874880000000001,0.0,1.982427,0.0,1.9883259999999998,10.0,8.982525,0.0,0.0,0.0,0.13761994800000002,0.0,0.137459006,0.0,0.16960316399999997,0.0,0.0,0.0,2.168448,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,0.0,74.621663,0.0,6.098465,0.0,10.823647,73.566181,0.0,242.46360299999998,0.002176544,0.0,97.526783,74.11495699999999,77.20190699999999,113.635981,83.102374,0.012025195,0.0,67.025646,14.398398,19.570249,76.6704,74.987648,0.0,75.61975699999999,75.266121,0.0,75.308867,0.0,14.641874,28.002884,10.0,49.0,59.9,24.551070000000003,68.262718,28.55231,0.0,15.934436999999999,16.005155,11.535131,10.0,1.0,16.670891,0.0,1044.25,10.0,0.0,0.0,72.87417099999999,4.8664879999999995,5.542133,8.275765,8.24,1.0,86.543402,60.656625,58.712906999999994,80.75617199999999,2.01,0.0,15.741417000000002,15.899617999999998,12.897863000000001,10.0,0.0,46.103664,19.470395,23.472769,93.39072417713439,28.618294,0.0,0.03630813,0.0,0.044681372999999996,0.0,0.018365297,0.0,0.014145706000000001,0.0,0.017076872,2.020577,2.013748,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010590592,5.1153830000000005,0.0,0.082533719,0.0,0.043883452999999996,9.5,9.792603,0.0,0.018848456,9.5,9.700124,0.0,0.04384389599999999,0.411416664,74.165903,0.812309727,73.898234,0.988140015,73.574139,0.83340936,73.362898,0.040795855,9.882159,1.0,1.0,74.38865899999999,74.238723,28.516339000000002,73.4774,73.496121,29.292498,73.285786,73.73674799999999,29.541954999999998,73.700848,73.939985,28.854761
