date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:52:08.118,0.0,74.349337,0.0,4.428319,5.550741,0.0,0.000558176739,76.105248,0.0,73.804243,0.030763682999999997,4.8221989999999995,23.913881,0.0,0.0,61.712368999999995,0.0,81.71965,28.858837,71.167705,0.0,0.0,0.0,157.85869,1.0,0.010448,103.370087,23.396963,6.858675999999999,22.861916,1.0,11721.816,1.0,0.00404,9.247246,41.940765,0.0,2.567271,0.0,1.9865529999999998,0.0,1.981524,0.0,1.987552,10.0,8.984456,0.0,0.0,0.0,0.138263713,0.0,0.138521219,0.0,0.162256369,0.0,0.0,0.0,2.167707,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,0.0,74.607917,0.0,6.2415400000000005,0.0,15.572795999999999,73.56979799999999,0.0,242.47127400000002,0.0018482070000000001,0.0,97.530403,74.109995,77.201111,113.64130800000001,83.106406,0.004421417,0.0,67.022888,14.399196,19.578853,76.65953499999999,74.985213,0.0,75.619476,75.26649599999999,0.0,75.310833,0.0,4.6068,28.0225,10.0,49.0,59.9,24.587197,68.264074,28.558253000000004,0.0,15.846662,16.037557,5.983193,10.0,1.0,16.620515,0.0,1046.864,10.0,0.0,0.0,72.87515400000001,4.888733,5.638389,11.050564999999999,8.24,1.0,86.738844,60.776818000000006,58.897139,89.302032,2.01,0.0,15.962031,15.884670999999999,7.751532000000001,10.0,0.0,46.102126,19.623977,23.613157,94.28190586074282,28.61978,0.0,0.050362772,0.0,0.042652104,0.0,0.018300876,0.0,0.013694757,0.0,0.018945088,2.02106,2.013716,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010617617,5.229498,0.0,0.080986418,0.0,0.044141335999999996,9.5,9.792764,0.0,0.01849414,9.5,9.699286,0.0,0.0377883,0.341084548,74.154328,0.643512648,73.889553,0.27075243600000004,73.563287,1.297601,73.263788,0.031130307000000003,9.877004,1.0,1.0,74.388378,74.237037,28.659543,73.478944,73.498789,29.326784000000004,73.284476,73.735812,29.478608,73.699069,73.93951700000001,28.723545
 10/25/2017,19:52:18.118,0.0,74.35046,0.0,3.389909,28.492473999999998,0.0,0.0,76.09004,0.0,73.80569399999999,0.028546752999999998,3.855403,15.073306,0.0,0.0,62.480025,0.0,81.718338,28.863713,71.158208,0.0,0.0,0.0,140.106318,1.0,0.010448,103.647048,23.452123999999998,6.992066,22.806576,1.0,11751.43,1.0,0.00404,9.449555,41.941556,0.0,2.568334,0.0,1.985425,0.0,1.9818790000000002,0.0,1.988358,10.0,8.982621,0.0,0.0,0.0,0.13816714800000002,0.0,0.136622112,0.0,0.15787407,0.0,0.0,0.0,2.165033,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,0.0,74.594172,0.0,5.740776,0.0,8.449072,73.537244,0.0,242.496362,0.0,0.0,97.531155,74.137191,77.203546,113.64856699999999,83.10996899999999,0.001537225,0.0,67.02101800000001,14.397601000000002,19.548125,76.653588,74.987976,0.0,75.617181,75.264763,0.0,75.310365,0.0,0.839639789,28.055577000000003,10.0,49.0,59.9,24.604575,68.26052,28.556675,0.0,16.140048,16.022555999999998,10.941427000000001,10.0,1.0,16.565342,0.0,1042.501,10.0,0.0,0.0,72.87426500000001,4.989736,5.669478,9.687224,8.24,1.0,86.491845,60.778620999999994,58.858005000000006,83.193265,2.01,0.0,15.873064000000001,15.804557999999998,6.244507,10.0,0.0,46.099099,19.542762,23.595388,94.02495574917823,28.62252,0.0,0.051168657,0.0,0.045228952999999995,0.0,0.018172033,0.0,0.01488655,0.0,0.018687403000000002,2.020867,2.01349,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010573381000000001,5.230594,0.0,0.08101865400000001,0.0,0.043464392000000004,9.5,9.791766,0.0,0.016529292,9.5,9.699931,0.0,0.044069370999999996,0.270752432,74.17169,1.1639700000000002,73.88665999999999,1.438266,73.512647,0.629446226,73.38749399999999,0.029197197999999997,9.874426,1.0,1.0,74.387254,74.237974,28.583797999999998,73.47913100000001,73.499444,29.249934999999997,73.287892,73.736186,29.402129,73.701643,73.937832,28.900571000000003
 10/25/2017,19:52:28.118,0.0,74.35135,0.0,5.968031,0.0,0.0,0.000135637746,76.12987199999999,0.0,73.804992,0.014783315,5.502537,0.0,0.0,0.0,63.116601,0.0,81.722275,28.862784,71.102253,0.0,0.0,0.0,156.179412,1.0,0.010448,104.213435,23.624523999999997,6.99702,22.804944,1.0,11856.841999999999,1.0,0.00404,9.242787,41.940998,0.0,2.568334,0.0,1.986747,0.0,1.981686,0.0,1.988229,10.0,8.980272,0.0,0.0,0.0,0.1372015,0.0,0.137523383,0.0,0.161708581,0.0,0.0,0.0,2.1625520000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,1.9505549999999998,74.573916,0.0,7.278839,0.0,8.962494,73.522052,0.0,242.49091099999998,0.0,0.0,97.534727,74.173001,77.204717,113.65191399999999,83.11128199999999,0.000226228936,0.0,67.020317,14.396564000000001,19.492816,76.63555799999999,74.987086,0.0,75.622191,75.25895799999999,0.0,75.305777,0.0,0.0,28.003653999999997,10.0,49.0,59.9,24.589484,68.26257700000001,28.558021000000004,0.0,16.213394,16.120960999999998,11.069795,10.0,1.0,16.707473,0.0,1058.943,10.0,0.0,0.0,72.876558,4.940437,5.942703,18.075782,8.24,1.0,85.901767,60.823693999999996,58.79659399999999,71.809474,2.01,0.0,15.856232,16.046692,17.579261,10.0,0.0,46.098726,19.2846,23.627725,93.30773120876734,28.620152,0.0,0.055165849,0.0,0.041234836000000004,0.0,0.017270136000000002,0.0,0.01591729,0.0,0.018880667,2.020995,2.013651,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010472592,5.229401,0.0,0.080502887,0.0,0.050266066,9.5,9.792313,0.0,0.013952441999999999,9.5,9.701638,0.0,0.043264105,0.228553162,74.122497,0.488782008,73.887383,0.327018127,73.53796700000001,0.636479436,73.422219,0.028230643,9.877004,1.0,1.0,74.384352,74.237084,28.654809000000004,73.474779,73.49673,29.20422,73.286582,73.736467,29.355390999999997,73.70052,73.93638100000001,28.794976000000002
 10/25/2017,19:52:38.118,0.0,74.349197,0.0,7.185478,10.921447,0.0,0.000135637753,76.139286,0.0,73.805086,0.022912057000000003,3.1392580000000003,0.0,0.0,0.0,62.616176,0.0,81.72330600000001,28.866684999999997,71.176174,0.0,0.0,0.0,140.746043,1.0,0.010448,104.69765699999999,23.447346,6.97647,22.767072,1.0,11904.417,1.0,0.00404,9.253328,41.93881,0.0,2.570074,0.0,1.9862950000000001,0.0,1.981234,0.0,1.9881330000000002,10.0,8.975603999999999,0.0,0.0,0.0,0.13758776,0.0,0.138585596,0.0,0.159130759,0.0,0.0,0.0,2.15862,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,4.564622,74.610811,0.0,8.029986,0.0,16.439195,73.589331,0.0,242.490573,0.000575901051,0.0,97.53580799999999,74.169209,77.201673,113.65686399999998,83.115173,0.0028482209999999997,0.0,67.01465999999999,14.396165,19.509204,76.640569,74.98526,0.0,75.61975699999999,75.259192,0.0,75.30699399999999,0.0,0.0,27.8475,10.0,51.0,59.9,24.539179999999998,68.25860300000001,28.554909999999996,0.0,16.048064,16.251768,8.341964,10.0,1.0,16.810623,0.0,1050.441,10.0,0.0,0.0,72.874639,4.992743,5.85661,4.6027629999999995,8.24,1.0,85.371082,60.716120999999994,58.786961,92.893538,2.01,0.0,15.834592,16.005439000000003,6.613247,10.0,0.0,46.10045,19.411866,23.754291000000002,93.7756930543171,28.619455,0.0,0.055875028,0.0,0.048546647000000005,0.0,0.013694757,0.0,0.016046133,0.0,0.022552678,2.02077,2.0138130000000003,2.018129,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010379537,5.22924,0.0,0.082533719,0.0,0.04369004,9.5,9.79386,0.0,0.013984653,9.5,9.698932000000001,0.0,0.041846838,0.284818855,74.16517900000001,1.304635,73.786103,0.650545858,73.553883,0.608346594,73.366515,0.026941903,9.856705,1.0,1.0,74.386225,74.23755200000001,28.566046000000004,73.47496600000001,73.497198,29.314566999999997,73.284803,73.732863,29.495603999999997,73.701269,73.93600699999999,28.828751
 10/25/2017,19:52:48.118,0.0,74.35256700000001,0.0,4.929621,18.264084,0.0,0.0,76.058899,0.0,73.804197,0.019679035,2.279884,0.0,0.0,0.0,63.236819,0.0,81.724712,28.865849,71.333,0.0,0.0,0.0,102.762365,1.0,0.010448,105.254971,23.293229999999998,6.983992999999999,22.752706,1.0,11902.6,1.0,0.00404,9.359956,41.937274,0.0,2.57233,0.0,1.984007,0.0,1.9822009999999999,0.0,1.9883259999999998,10.0,8.973158,0.0,0.0,0.0,0.135817405,0.0,0.138424655,0.0,0.159742992,0.0,0.0,0.0,2.156365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.421914,0.0,12.422865,74.647706,0.0,7.278839,0.0,13.904176000000001,73.54230799999999,0.0,242.492551,0.0018482070000000001,0.0,97.536795,74.14116999999999,77.207808,113.665726,83.117564,0.001537225,0.0,67.010499,14.395207999999998,19.522314,76.653447,74.98732,0.0,75.619429,75.25923900000001,0.0,75.304934,0.0,4.8953489999999995,28.0275,10.0,51.0,59.9,24.518829,68.260193,28.554353000000003,0.0,16.042051999999998,16.157563,10.620505,10.0,1.0,16.768043,0.0,1042.405,10.0,0.0,0.0,72.876137,5.061882,5.801607,12.381827000000001,8.24,1.0,84.891473,60.77802,58.960958,86.19153100000001,2.01,0.0,16.039576,16.136371,4.288581,10.0,0.0,46.095884999999996,19.625566,23.821102,92.30541693771629,28.619965999999998,0.0,0.05416655099999999,0.0,0.0450679,0.0,0.01385581,0.0,0.018655193,0.0,0.023808892,2.02106,2.01349,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010293056,5.231142,0.0,0.081631127,0.0,0.045140634000000006,9.5,9.791637,0.0,0.014274548,9.5,9.69075,0.0,0.041782417,0.39031703,74.129008,0.960007177,73.88521300000001,0.087888933,73.422219,1.149904,73.414261,0.033385602,9.874103999999999,1.0,1.0,74.38336899999999,74.236522,28.633506,73.475668,73.495326,29.324025,73.285927,73.735672,29.465861999999998,73.705107,73.935726,28.738684999999997
 10/25/2017,19:52:58.118,0.0,74.35149,0.0,2.45892,1.959582,0.0,0.000352943517,76.071935,0.0,73.80279200000001,0.02124936,4.070247,0.0,0.0,0.0,63.132534,0.0,81.725275,28.867846000000004,71.304834,0.0,0.0,0.0,117.31611000000001,1.0,0.010448,105.857955,23.313456,6.84675,22.765113,1.0,11901.103000000001,1.0,0.00404,9.316169,41.93383,0.0,2.571138,0.0,1.9871009999999998,0.0,1.980622,0.0,1.9890029999999999,10.0,8.990314999999999,0.0,0.0,0.0,0.139164985,0.0,0.13633241699999998,0.0,0.148690577,0.0,0.0,0.0,2.158459,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.889969,0.0,14.812412,74.568852,0.0,9.496511,0.0,2.384281,73.550989,0.0,242.494867,0.0,0.0,97.541825,74.12960799999999,77.208979,113.670864,83.119065,0.00337262,0.0,67.013351,14.393773000000001,19.549355,76.663797,74.984511,0.0,75.619429,75.25408900000001,0.0,75.303249,0.0,9.608307,27.988269,10.0,51.0,59.9,24.500536999999998,68.26056700000001,28.555514000000002,0.0,16.106982000000002,16.225967,6.4966669999999995,10.0,1.0,17.025918,0.0,1045.052,10.0,0.0,0.0,72.877354,5.077513,5.886504,11.85253,8.24,1.0,84.58766999999999,60.83331,58.949518999999995,90.183875,2.01,0.0,15.960828,16.333068,16.344783,10.0,0.0,46.095698999999996,18.617641,23.705855,89.68526367973803,28.621081,0.0,0.046849111,0.0,0.044101580999999994,0.0,0.01433897,0.0,0.018236455,0.0,0.024420893,2.020963,2.0135549999999998,2.018354,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010233585,5.232528,0.0,0.083371839,0.0,0.04207827,9.5,9.793119,0.0,0.014950971,9.5,9.690589,0.0,0.040783888,0.256686009,74.115263,0.7349444,73.829509,0.945940749,73.58499,0.79121009,73.378813,0.032419047,9.869593,1.0,1.0,74.382012,74.23357299999999,28.617331,73.47496600000001,73.49340699999999,29.335454,73.287986,73.733144,29.564358000000002,73.70145600000001,73.93479,28.702192999999998
 10/25/2017,19:53:08.118,0.0,74.35341,0.0,5.359308,0.0,0.0,3.1009048e-05,76.122629,0.0,73.804103,0.02392815,3.855403,13.98425,0.0,0.0,63.38166,0.0,81.728181,28.875646999999997,71.246586,0.0,0.0,0.0,138.02721100000002,1.0,0.010448,105.9256,23.613297,6.846199,22.796129,1.0,11708.987,1.0,0.00404,9.173864,41.934481,0.0,2.5767450000000003,0.0,1.9881,0.0,1.981396,0.0,1.989422,10.0,8.995883000000001,0.0,0.0,0.0,0.137169312,0.0,0.138682161,0.0,0.150011711,0.0,0.0,0.0,2.166128,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,8.189036,74.594172,0.0,6.2057720000000005,0.0,9.748671,73.544478,0.0,242.50963,0.0004938167960000001,0.0,97.54351700000001,74.149549,77.209307,113.676144,83.120987,0.025921753999999998,0.0,67.019849,14.393773000000001,19.556729,76.645205,74.984886,0.0,75.61933499999999,75.254182,0.0,75.30165699999999,0.0,8.085412,27.944422999999997,10.0,51.0,59.9,24.585597,68.258883,28.555791999999997,0.0,16.058885999999998,16.353174,10.2354,10.0,1.0,16.89878,0.0,1049.19,10.0,0.0,0.0,72.875341,5.102163,5.940311,2.405378,8.24,1.0,84.441261,60.781626,58.753848,77.661704,2.01,0.0,15.953014000000001,16.107674,13.811698000000002,10.0,0.0,46.094488,19.461775,23.549412,91.35027882046057,28.620245,0.0,0.037984372,0.0,0.045969797,0.0,0.015015393,0.0,0.02113541,0.0,0.025097316,2.020738,2.013362,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010198704,5.034954,0.0,0.08375866400000001,0.0,0.04481828,9.5,9.790703,0.0,0.016497081,9.5,9.68492,0.0,0.041911259,0.277785643,74.165903,0.945940751,73.819381,0.27075243600000004,73.53218000000001,1.57893,73.299959,0.030808122,9.874749000000001,1.0,1.0,74.384867,74.236476,28.663093,73.473608,73.49710400000001,29.271217,73.286535,73.731927,29.590238,73.70038000000001,73.933058,28.661431
 10/25/2017,19:53:18.118,0.0,74.34830699999999,0.0,6.863213000000001,0.0,0.0,0.000284532444,76.121181,0.0,73.80475799999999,0.022819685,2.172462,3.7022779999999997,0.0,0.0,63.697414,0.0,81.728181,28.872071999999996,71.201484,0.0,0.0,0.0,147.143294,1.0,0.010448,105.369867,23.670965,6.764367999999999,22.803148,1.0,11628.163,1.0,0.00404,9.150349,41.93234,0.0,2.580644,0.0,1.988068,0.0,1.981686,0.0,1.988391,10.0,8.989639,0.0,0.0,0.0,0.13671867599999998,0.0,0.139293738,0.0,0.147498334,0.0,0.0,0.0,2.168416,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,14.395444,74.61949200000001,0.0,6.313078,0.0,14.770575,73.546648,0.0,242.522126,0.002135502,0.0,97.546666,74.162235,77.207668,113.68194199999999,83.120565,0.021464367,0.0,67.024945,14.391938,19.494045,76.653494,74.98306,0.0,75.620974,75.252216,0.0,75.300861,0.0,13.952564,28.002115000000003,10.0,51.0,59.9,24.576222,68.258088,28.556489000000003,0.0,16.274115,16.120361,12.706494000000001,10.0,1.0,17.011525,0.0,1045.1960000000001,10.0,0.0,0.0,72.876558,5.156272,6.106518,19.856145,8.24,1.0,84.57364799999999,60.803862,58.848974,82.39159000000001,2.01,0.0,16.133352,16.25415,11.743547,10.0,0.0,46.093044,19.291179,23.67644,89.70772461989986,28.626466999999998,0.0,0.033922709,0.0,0.045132320999999996,0.0,0.018912878,0.0,0.024163208999999998,0.0,0.024195419,2.021028,2.013651,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010208651,5.03547,0.0,0.084403373,0.0,0.050298301,9.5,9.7927,0.0,0.017302347,9.5,9.686885,0.0,0.041234836000000004,0.24261958600000003,74.11671,0.7349443990000001,73.880872,1.290568,73.59005400000001,1.663328,73.339025,0.034352156,9.862183,1.0,1.0,74.38046700000001,74.231092,28.516733000000002,73.475761,73.495887,29.297621000000003,73.287939,73.73291,29.4929,73.70389,73.933807,28.747614000000002
 10/25/2017,19:53:28.118,0.0,74.351912,0.0,2.816993,18.600755,0.0,0.0,76.107421,0.0,73.803167,0.02439001,1.886004,18.868987,0.0,0.0,63.974784,0.0,81.732915,28.867382,71.05453299999999,0.0,0.0,0.0,147.942951,1.0,0.010448,104.783455,23.561103,6.7462029999999995,22.812943,1.0,11605.392,1.0,0.00404,9.055883999999999,41.933178000000005,0.0,2.58335,0.0,1.987004,0.0,1.9820400000000002,0.0,1.989197,10.0,8.993791,0.0,0.0,0.0,0.13739463,0.0,0.13864997199999998,0.0,0.145468298,0.0,0.0,0.0,2.164711,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,16.704805,74.581874,0.0,7.600759,0.0,8.721828,73.58716,0.0,242.522126,0.000657985285,0.0,97.546149,74.159847,77.20837,113.68693799999998,83.128488,0.014122788999999998,0.0,67.019989,14.392178,19.490767,76.621837,74.984371,0.0,75.619242,75.249922,0.0,75.302312,0.0,6.594578,28.026730999999998,10.0,51.0,59.9,24.588569,68.259585,28.559786,0.0,16.272312,16.246368,11.230255999999999,10.0,1.0,16.865796,0.0,1052.174,10.0,0.0,0.0,72.875435,5.280122,5.942105000000001,15.204745,8.24,1.0,85.026637,61.004585999999996,58.873056999999996,86.432034,2.01,0.0,15.896507999999999,16.229039999999998,9.723491000000001,10.0,0.0,46.095559,19.323619,23.732948999999998,89.05678291831246,28.625259999999997,0.0,0.034664124,0.0,0.045840955,0.0,0.018558561,0.0,0.022520467000000002,0.0,0.023422363999999998,2.020899,2.013329,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010271126,5.03576,0.0,0.083210662,0.0,0.043915688,9.5,9.792507,0.0,0.017173504,9.5,9.670069999999999,0.0,0.042201155,0.30591849,74.126114,1.1639700000000002,73.829509,0.15822105,73.57703199999999,0.981106804,73.33613100000001,0.023397868999999998,9.865727,1.0,1.0,74.381824,74.23362,28.585771,73.47365500000001,73.495232,29.279887,73.289015,73.732863,29.520324,73.705294,73.932683,28.75072
 10/25/2017,19:53:38.118,0.0,74.351069,0.0,6.11126,0.0,0.0,0.00020404882699999997,76.161737,0.0,73.799001,0.024205266,5.037043,0.0,0.0,0.0,63.606164,0.0,81.734134,28.854936,71.107072,0.0,0.0,0.0,152.98078600000002,1.0,0.010448,104.241341,23.74492,6.715746,22.799229999999998,1.0,11676.7,1.0,0.00404,9.180756,41.931315999999995,0.0,2.584349,0.0,1.986231,0.0,1.9825560000000002,0.0,1.9889709999999998,10.0,8.993501,0.0,0.0,0.0,0.13848903099999998,0.0,0.137040559,0.0,0.139249301,0.0,0.0,0.0,2.1616169999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,4.356138,74.60068299999999,0.0,6.491923,0.0,6.8767190000000005,73.527116,0.0,242.53100299999997,0.0005759010330000001,0.0,97.550051,74.15563399999999,77.21282,113.691464,83.127082,0.009141003,0.0,67.01451899999999,14.393454,19.548125,76.635183,74.984792,0.0,75.618633,75.253433,0.0,75.303951,0.0,9.239606,27.9925,10.0,51.0,59.9,24.644132,68.259632,28.555746000000003,0.0,16.362491000000002,16.388576,0.0,10.0,1.0,16.940759,0.0,1048.548,10.0,0.0,0.0,72.875716,5.201964,6.158532,7.040738,8.24,1.0,85.480414,60.71552,59.000092,95.17029699999999,2.01,0.0,16.070835,16.398833,0.0,10.0,0.0,46.094301,19.172987,23.792382,89.51309663045087,28.623402000000002,0.0,0.035502244,0.0,0.0450679,0.0,0.0174634,0.0,0.021360885,0.0,0.023969945,2.020899,2.01349,2.0182580000000003,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.010335201,5.0385,0.0,0.082372541,0.0,0.042594035999999995,9.5,9.792119999999999,0.0,0.017721085,9.5,9.661050999999999,0.0,0.052959501,0.25668601,74.147817,0.69977834,73.880872,0.06678930400000001,73.60596899999999,0.516914843,73.298513,0.023720053999999997,9.878293,1.0,1.0,74.383229,74.231888,28.565651000000003,73.47323399999999,73.494343,29.315355,73.285412,73.730804,29.510282,73.703001,73.92842399999999,28.795753
 10/25/2017,19:53:48.118,0.0,74.351209,0.0,4.034439,0.0,0.0,0.00010344429899999999,76.260953,0.0,73.79544399999999,0.028269637,2.387306,28.190028,0.0,0.0,63.480152000000004,0.0,81.734603,28.854565,71.218935,0.0,0.0,0.0,139.066765,1.0,0.010448,103.672129,23.531411,6.724553,22.810821,1.0,11646.552,1.0,0.00404,9.042911,41.933178000000005,0.0,2.584639,0.0,1.987424,0.0,1.9822009999999999,0.0,1.989745,10.0,8.998813,0.0,0.0,0.0,0.13813496,0.0,0.139744373,0.0,0.13912041,0.0,0.0,0.0,2.168255,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,16.079353,74.57464,0.0,7.099994000000001,0.0,12.251600999999999,73.5575,0.0,242.546973,0.0,0.0,97.554939,74.151562,77.21015,113.69759199999999,83.131442,0.012811791999999999,0.0,67.007086,14.396085000000001,19.576395,76.624225,74.983903,0.0,75.618773,75.24884499999999,0.0,75.29959699999999,0.0,10.714409,28.030192,10.0,51.0,59.9,24.605261,68.260006,28.552728000000002,0.0,16.359485,16.348974,0.0,10.0,1.0,16.706873,0.0,1038.0739999999998,10.0,0.0,0.0,72.87384399999999,5.209179,6.016838,13.697051,8.24,1.0,85.86550799999999,60.790641,58.935672,77.341034,2.01,0.0,16.031761,16.102891,0.0,10.0,0.0,46.091227,19.242404,23.939273999999997,89.31106691671509,28.623773999999997,0.0,0.034631888,0.0,0.044391477,0.0,0.017624453,0.0,0.024034366,0.0,0.022778152000000003,2.020963,2.013716,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01038959,5.036115000000001,0.0,0.08443560800000001,0.0,0.048170763,9.5,9.79415,0.0,0.019685932,9.5,9.660149,0.0,0.043296315999999994,0.411416665,74.127561,0.5520809,73.80418900000001,1.339801,73.597288,0.72087798,73.386771,0.036285266000000004,9.874103999999999,1.0,1.0,74.382199,74.230297,28.635084000000003,73.47487199999999,73.49359399999999,29.327965999999996,73.285739,73.732629,29.589465,73.70145600000001,73.927768,28.740238
 10/25/2017,19:53:58.118,0.0,74.348401,0.0,3.5331379999999997,0.0,0.0,0.000208073004,76.194326,0.0,73.79642700000001,0.015614663999999999,3.24668,9.227637,0.0,0.0,63.067355000000006,0.0,81.73868,28.864595,71.200128,0.0,0.0,0.0,150.821714,1.0,0.010448,103.63476700000001,23.363282,6.735745,22.804781,1.0,11669.43,1.0,0.00404,9.219272,41.93006,0.0,2.581352,0.0,1.9869400000000002,0.0,1.982105,0.0,1.987843,10.0,8.987642999999998,0.0,0.0,0.0,0.138585596,0.0,0.135270204,0.0,0.145693858,0.0,0.0,0.0,2.161327,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,18.051933,74.587661,0.0,6.92115,0.0,7.999828999999999,73.567628,0.0,242.56265299999998,0.0,0.0,97.555503,74.154511,77.21413100000001,113.70480400000001,83.13186400000001,0.004683616,0.0,67.00086800000001,14.392975,19.522314,76.62862700000001,74.98530699999999,0.0,75.619008,75.24936,0.0,75.300252,0.0,7.909077000000001,28.021346,10.0,51.0,59.9,24.592685,68.257808,28.611978999999998,0.0,16.27652,16.158763,17.038932,10.0,1.0,16.755449,0.0,1030.1019999999999,10.0,0.0,0.0,72.876745,5.225412,6.041351000000001,13.215871,8.24,1.0,86.11792,60.939080000000004,58.762879000000005,80.740138,2.01,0.0,15.888693,16.366548,16.1043,10.0,0.0,46.08941,19.44045,23.900208,88.8101089202327,28.621684000000002,0.0,0.035502244,0.0,0.045776534,0.0,0.016529292,0.0,0.024710789,0.0,0.02371226,2.021189,2.013587,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01042367,5.036534,0.0,0.081050889,0.0,0.04095003,9.5,9.791863000000001,0.0,0.018880667,9.5,9.777786,0.0,0.044520319,0.6716454940000001,74.105858,0.60131339,73.827338,1.494531,73.53941400000001,1.663328,73.354217,0.028875012999999998,9.912447,1.0,1.0,74.383556,74.228799,28.408639,73.473047,73.490084,29.091115000000002,73.286441,73.72963399999999,29.510282,73.700801,73.929313,28.75072
 10/25/2017,19:54:08.118,0.0,74.349665,0.0,4.499934,9.029676,0.0,0.000204048821,76.27761,0.0,73.79436700000001,0.023835778,4.392512,0.0,0.0,0.0,62.058538,0.0,81.737837,28.873883000000003,71.22880699999999,0.0,0.0,0.0,121.79418600000001,1.0,0.010448,103.943457,23.602301,6.795375999999999,22.767235,1.0,11739.348999999998,1.0,0.00404,9.199,41.932852000000004,0.0,2.5823509999999996,0.0,1.98968,0.0,1.9822009999999999,0.0,1.9884549999999999,10.0,8.981849,0.0,0.0,0.0,0.139004043,0.0,0.138456843,0.0,0.157519619,0.0,0.0,0.0,2.1579759999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,12.118157,74.597066,0.0,7.064225,0.0,14.995197000000001,73.598012,0.0,242.559421,0.002792176,0.0,97.557383,74.15549399999999,77.21520799999999,113.70989499999999,83.134302,0.010451999,0.0,66.998951,14.396006,19.5555,76.63555799999999,74.98483900000001,0.0,75.62092700000001,75.2495,0.0,75.298614,0.0,0.0,27.991346000000004,10.0,51.0,59.9,24.659681,68.256919,28.616344,0.0,16.360688,16.504982000000002,6.817588000000001,10.0,1.0,16.988736,0.0,1036.229,10.0,0.0,0.0,72.873891,5.371506,6.080212,20.802464,8.24,1.0,86.22797,60.771409999999996,58.688223,85.277621,2.01,0.0,16.225926,16.24578,5.378769,10.0,0.0,46.089271000000004,19.248983,23.736847,94.22899377344532,28.618527,0.0,0.053747490999999994,0.0,0.044842426,0.0,0.013984653,0.0,0.01749561,0.0,0.024002155,2.021092,2.013458,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010435436999999999,5.151519,0.0,0.081921246,0.0,0.050427243,9.5,9.793472999999999,0.0,0.014757708000000001,9.5,9.776369,0.0,0.041685785,0.319984913,74.123944,1.199136,73.872914,1.621129,73.43813399999999,0.6646122839999999,73.379537,0.035640896,9.876682,1.0,1.0,74.38187099999999,74.229173,28.54277,73.475247,73.491254,29.348065000000002,73.290888,73.728697,29.402515,73.702814,73.927113,28.786824
 10/25/2017,19:54:18.118,0.0,74.351912,0.0,6.003838,18.135829,0.0,0.00010746848,76.165358,0.0,73.794788,0.02171122,5.430922,0.0,0.0,0.0,61.811583999999996,0.0,81.739852,28.884146,71.27054,0.0,0.0,0.0,141.785596,1.0,0.010448,104.278943,23.410417000000002,6.834639999999999,22.764295999999998,1.0,11801.463,1.0,0.00404,9.228597,41.932387,0.0,2.585123,0.0,1.987359,0.0,1.98117,0.0,1.987875,10.0,8.981656,0.0,0.0,0.0,0.138521219,0.0,0.136847429,0.0,0.157938516,0.0,0.0,0.0,2.1566549999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,0.0,74.636131,0.0,7.171532000000001,0.0,8.978538,73.556776,0.0,242.5545,0.0017661229999999999,0.0,97.559874,74.077603,77.219236,113.713902,83.136084,0.019104574,0.0,67.01106,14.398159,19.523543,76.63480899999999,74.98249799999999,0.0,75.620459,75.245287,0.0,75.297115,0.0,0.0,28.045577,10.0,51.0,59.9,24.639559,68.256919,28.614533,0.0,16.132832999999998,16.381376,16.573596,10.0,1.0,17.067897,0.0,1044.859,10.0,0.0,0.0,72.876511,5.2909440000000005,5.9534650000000005,20.529795999999997,8.24,1.0,86.137622,60.636793000000004,58.859209,92.332365,2.01,0.0,16.292651,16.084954999999997,17.707519,10.0,0.0,46.088479,19.502382,23.649392000000002,94.4936153355184,28.618712,0.0,0.049943710999999995,0.0,0.044327056,0.0,0.01801098,0.0,0.015079813999999999,0.0,0.01852635,2.020899,2.013748,2.0184509999999998,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.010414996,5.14936,0.0,0.08269489599999999,0.0,0.042271682000000005,9.5,9.792249,0.0,0.01852635,9.5,9.777464,0.0,0.040622835,0.460649146,74.149264,1.396066,73.78971999999999,0.319984916,73.448986,0.981106804,73.344812,0.030163752000000002,9.881836999999999,1.0,1.0,74.384305,74.229688,28.427575,73.474498,73.48881999999999,29.343335999999997,73.28859399999999,73.729821,29.477836,73.702907,73.928845,28.69637
 10/25/2017,19:54:28.118,0.0,74.353269,0.0,3.64056,10.713030999999999,0.0,0.0,76.096558,0.0,73.790763,0.029470474,3.6405589999999997,0.0,0.0,0.0,62.550273,0.0,81.74219599999999,28.897334000000004,71.261557,0.0,0.0,0.0,168.654052,1.0,0.010448,104.662924,23.560639000000002,6.871703,22.767888,1.0,11709.415,1.0,0.00404,9.332792,41.930153000000004,0.0,2.584381,0.0,1.9868430000000001,0.0,1.981589,0.0,1.9882939999999998,10.0,8.987353,0.0,0.0,0.0,0.137716513,0.0,0.13864997199999998,0.0,0.179721118,0.0,0.0,0.0,2.155463,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.246128,0.0,0.0,74.603577,0.0,6.706536,0.0,6.106587,73.524222,0.0,242.55493399999997,0.000822153786,0.0,97.562225,73.922011,77.218252,113.721822,83.144382,0.0,0.0,67.02475799999999,14.396006,19.540341,76.630032,74.983388,0.0,75.619101,75.245333,0.0,75.29959699999999,0.0,14.689966,28.071346000000002,10.0,51.0,59.9,24.653965,68.253179,28.613279,0.0,16.203775,16.492382,12.481849,10.0,1.0,16.796229999999998,0.0,1029.636,10.0,0.0,0.0,72.875575,5.31379,6.115486,20.000498999999998,8.24,1.0,85.846088,60.628379,58.761072999999996,80.820306,2.01,0.0,16.326314,16.271488,13.202475,10.0,0.0,46.088153000000005,19.632145,23.704183999999998,94.48605278838923,28.617272999999997,0.0,0.010552032,0.0,0.044745794000000005,0.0,0.019460458,0.0,0.015724026000000002,0.0,0.015144235,2.020834,2.013265,2.018322,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010361569000000001,5.1431379999999995,0.0,0.083533016,0.0,0.040369792,9.5,9.791508,0.0,0.019331616,9.5,9.779558,0.0,0.039431042,0.530981261,74.13551899999999,0.805276518,73.85482900000001,0.7208779790000001,73.60814,0.812309725,73.391111,0.034029971,9.877647999999999,1.0,1.0,74.38121600000001,74.225803,28.580247999999997,73.473842,73.492471,29.255846999999996,73.28807900000001,73.72766800000001,29.636589,73.70487299999999,73.926692,28.783718
 10/25/2017,19:54:38.118,0.0,74.350741,0.0,6.147067,9.975561,0.0,0.000276484079,76.16463399999999,0.0,73.79301,0.023835778,2.960222,20.278354,0.0,0.0,62.688596,0.0,81.743649,28.902209999999997,71.173647,0.0,0.0,0.0,145.703913,1.0,0.010448,104.93783,23.667207,6.893536999999999,22.76446,1.0,11734.966,1.0,0.00404,9.021423,41.930246000000004,0.0,2.584091,0.0,1.9878099999999999,0.0,1.9823950000000001,0.0,1.9883259999999998,10.0,8.996172999999999,0.0,0.0,0.0,0.137040559,0.0,0.13552771,0.0,0.171504308,0.0,0.0,0.0,2.153304,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.566519,0.0,0.0,74.620939,0.0,5.812314,0.0,0.0,73.529286,0.0,242.55035,0.001027364,0.0,97.564199,73.867293,77.215677,113.72809099999999,83.142788,0.02408636,0.0,67.025553,14.392257,19.56984,76.605587,74.983715,0.0,75.618633,75.240464,0.0,75.299035,0.0,12.253333999999999,28.0275,10.0,51.0,59.9,24.528204000000002,68.25402,28.60975,0.0,16.368503,16.567985999999998,18.787952999999998,10.0,1.0,16.937761,0.0,1055.045,10.0,0.0,0.0,72.873235,5.307176999999999,6.196198000000001,6.75203,8.24,1.0,85.590733,60.692682999999995,58.65812,82.792427,2.01,0.0,16.417084,16.529167,10.332714,10.0,0.0,46.086197,19.258738,23.714113,92.74225826636595,28.619873,0.0,0.0,0.0,0.043425158,0.0,0.023937734,0.0,0.018300876,0.0,0.01433897,2.021028,2.013684,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010313074,5.144234,0.0,0.083726429,0.0,0.040724382,9.5,9.791830000000001,0.0,0.023422363999999998,9.5,9.778269,0.0,0.041589153,0.474715569,74.11598599999999,0.56614733,73.83167900000001,1.002206,73.56184,0.516914842,73.297789,0.023720053999999997,9.873782,1.0,1.0,74.380794,74.226786,28.538825,73.473,73.488633,29.314566999999997,73.29243199999999,73.726732,29.335306,73.70089399999999,73.92280699999999,28.799246999999998
 10/25/2017,19:54:48.118,0.0,74.351537,0.0,6.11126,5.502644999999999,0.0,0.000147710289,76.26022900000001,0.0,73.79343100000001,0.01275113,2.029233,0.0,0.0,0.0,63.084736,0.0,81.746977,28.898263,71.152687,0.0,0.0,0.0,134.348792,1.0,0.010448,105.024103,23.873947,6.886932000000001,22.696877,1.0,11773.132,1.0,0.00404,9.184405,41.932014,0.0,2.579935,0.0,1.987004,0.0,1.981782,0.0,1.988906,10.0,8.997622,0.0,0.0,0.0,0.1366543,0.0,0.139905315,0.0,0.162481928,0.0,0.0,0.0,2.154947,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.428032,0.0,15.742572000000001,74.554384,0.0,3.9880989999999996,0.0,15.396308,73.556053,0.0,242.562316,0.0,0.0,97.56617299999999,73.840847,77.218159,113.733277,83.146304,0.00678121,0.0,67.01680999999999,14.392975,19.629247,76.612845,74.981328,0.0,75.622004,75.243273,0.0,75.298052,0.0,11.884633000000001,27.980192,10.0,51.0,59.9,24.484988,68.25570400000001,28.609703999999997,0.0,16.364895999999998,16.556585000000002,9.25659,10.0,1.0,17.313178,0.0,1049.768,10.0,0.0,0.0,72.874873,5.3630889999999996,6.148369000000001,11.676098,8.24,1.0,85.408651,60.485949,58.497969999999995,95.667335,2.01,0.0,16.194066,16.39405,17.050199,10.0,0.0,46.083681,19.768259,23.741347,90.54704125211741,28.620523,0.0,0.006748253,0.0,0.044166002999999995,0.0,0.025934792999999998,0.0,0.021232042000000003,0.0,0.016915819,2.021028,2.01349,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010275655,5.14994,0.0,0.083404075,0.0,0.049943710999999995,9.5,9.793505,0.0,0.025644897000000003,9.5,9.779332,0.0,0.043682843,0.33405133600000003,74.154328,0.270752441,73.866404,1.030339,73.459114,1.0866049999999998,73.338301,0.036285266000000004,9.875392999999999,1.0,1.0,74.384773,74.227628,28.413768,73.474919,73.487977,29.305109,73.290607,73.72766800000001,29.589851,73.705201,73.92379,28.793034999999996
 10/25/2017,19:54:58.118,0.0,74.35303499999999,0.0,4.571548,8.500621,0.0,0.000256363174,76.135665,0.0,73.79095,0.023096801,3.175065,15.649866000000001,0.0,0.0,63.494636,0.0,81.748992,28.904484999999998,71.178606,0.0,0.0,0.0,138.507005,1.0,0.010448,104.87386799999999,23.723856,6.877574000000001,22.78209,1.0,11721.175,1.0,0.00404,9.465772,41.929361,0.0,2.57813,0.0,1.9882939999999998,0.0,1.9825560000000002,0.0,1.9889709999999998,10.0,9.006957,0.0,0.0,0.0,0.137941831,0.0,0.137941831,0.0,0.160838566,0.0,0.0,0.0,2.150275,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,11.316296000000001,74.562341,0.0,7.099994000000001,0.0,12.765022,73.57775600000001,0.0,242.56810499999997,0.001396744,0.0,97.565797,73.824324,77.22204599999999,113.739075,83.146539,0.017793578,0.0,67.015034,14.394410999999998,19.573937,76.612237,74.984698,0.0,75.618024,75.241775,0.0,75.296975,0.0,9.464032000000001,27.998269,10.0,51.0,59.9,24.500308,68.255984,28.615462,0.0,16.510988,16.473781,9.818202000000001,10.0,1.0,17.127868,0.0,1058.285,10.0,0.0,0.0,72.87473299999999,5.390745,6.2882690000000006,9.141886999999999,8.24,1.0,85.38426199999999,60.717923,58.943498,92.20409699999999,2.01,0.0,16.314291,16.244584,6.693408,10.0,0.0,46.083028999999996,19.307512,24.009195000000002,92.20003271504719,28.623541999999997,0.0,0.001590586,0.0,0.044198213,0.0,0.025934792999999998,0.0,0.020781094,0.0,0.017560032,2.021028,2.013619,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01026327,5.14865,0.0,0.083661958,0.0,0.040498734,9.5,9.793376,0.0,0.027319849,9.5,9.776949,0.0,0.043972739000000004,0.545047685,74.12105,0.9529739629999999,73.849765,0.741977608,73.422942,1.353867,73.350599,0.026941903,9.872171,1.0,1.0,74.386833,74.225616,28.534879999999998,73.47309399999999,73.488024,29.305503,73.29173,73.726357,29.524187,73.703141,73.92276,28.871843
 10/25/2017,19:55:08.118,0.0,74.35369,0.0,2.637956,23.105736,0.0,0.0,76.19070500000001,0.0,73.79141800000001,0.027992521,4.929621,0.0,0.0,0.0,63.809666,0.0,81.75068,28.90026,71.06365600000001,0.0,0.0,0.0,140.42618000000002,1.0,0.010448,104.89923600000002,23.607312,6.896289,22.752053,1.0,11777.836000000001,1.0,0.00404,9.088318,41.929548,0.0,2.575005,0.0,1.9882939999999998,0.0,1.9825560000000002,0.0,1.9889709999999998,10.0,9.011817,0.0,0.0,0.0,0.137523383,0.0,0.137845266,0.0,0.15300843,0.0,0.0,0.0,2.1550759999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,10.690844,74.6043,0.0,5.633469,0.0,20.177546,73.56979799999999,0.0,242.57235099999997,0.001725081,0.0,97.570262,73.834294,77.223123,113.745769,83.148883,0.013336191,0.0,67.02013000000001,14.393773000000001,19.56984,76.561051,74.98306,0.0,75.618165,75.241447,0.0,75.299456,0.0,7.203736,27.949038,10.0,51.0,59.9,24.60549,68.25603100000001,28.610818,0.0,16.409385,16.555985,4.587185,10.0,1.0,17.023519,0.0,1055.879,10.0,0.0,0.0,72.875107,5.483332,6.161522,9.863656,8.24,1.0,85.464467,60.531622999999996,58.700264000000004,87.73074799999999,2.01,0.0,16.095481,16.431715,6.693408,10.0,0.0,46.082889,18.916864999999998,23.971799,91.23008280635489,28.625213000000002,0.0,0.0,0.0,0.044842426,0.0,0.026063635,0.0,0.022778152000000003,0.0,0.018268665,2.020641,2.0135549999999998,2.0184509999999998,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010267802,5.145556,0.0,0.084693492,0.0,0.043561099000000006,9.5,9.791637,0.0,0.027062164,9.5,9.776304,0.0,0.038690197,0.390317029,74.139859,1.2554020000000001,73.862786,0.19338711100000003,73.464901,1.494531,73.366515,0.025975348,9.874103999999999,1.0,1.0,74.385148,74.222105,28.397988,73.47159599999999,73.486199,29.257817,73.289952,73.725889,29.54968,73.707635,73.921683,28.782165000000003
 10/25/2017,19:55:18.118,0.0,74.352942,0.0,5.430922,10.328264,0.0,0.000308677525,76.108145,0.0,73.78992,0.0207875,4.8221989999999995,32.081803,0.0,0.0,63.391075,0.0,81.74894599999999,28.908758000000002,71.04597199999999,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,104.796869,23.578037,6.90106,22.740626000000002,1.0,11802.212,1.0,0.00404,9.230217999999999,41.92992,0.0,2.5697200000000002,0.0,1.986521,0.0,1.981911,0.0,1.988906,10.0,9.004446000000002,0.0,0.0,0.0,0.137072747,0.0,0.13871434900000001,0.0,0.159452987,0.0,0.0,0.0,2.162809,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,5.8476,74.596343,0.0,6.527692,0.0,12.877333,73.550989,0.0,242.57018,0.002217586,0.0,97.57172,73.844217,77.218159,113.750247,83.1554,0.01359839,0.0,67.019195,14.395207999999998,19.674723,76.58264,74.98217,0.0,75.619054,75.24219599999999,0.0,75.298379,0.0,10.730439,27.978654,10.0,51.0,59.9,24.609605,68.25533,28.612351,0.0,16.476118,16.552985,5.501811,10.0,1.0,17.137464,0.0,1058.349,10.0,0.0,0.0,72.873142,5.462289,6.028796,0.0,8.24,1.0,85.554053,60.514194999999994,58.597913,82.487791,2.01,0.0,16.165813,16.67385,1.659303,10.0,0.0,46.083355,19.383055,23.927443,91.04984423939479,28.63255,0.0,0.00026893391899999997,0.0,0.042909789000000004,0.0,0.022456046,0.0,0.02529058,0.0,0.019299405,2.020963,2.013845,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01027412,5.145716999999999,0.0,0.083565252,0.0,0.045301811,9.5,9.792378,0.0,0.022488256,9.5,9.77711,0.0,0.043199684,0.643512647,74.154328,0.706811553,73.88810600000001,1.6844279999999998,73.535074,0.9600071729999999,73.30068299999999,0.020498205,9.870238,1.0,1.0,74.383931,74.22425799999999,28.631139,73.47346800000001,73.489194,29.275946,73.29042,73.724859,29.516075,73.706745,73.922526,28.805458
 10/25/2017,19:55:28.118,0.0,74.351912,0.0,6.612562,8.212046,0.0,8.734758200000001e-05,76.05165699999999,0.0,73.789874,0.014598571000000001,2.387306,0.0,0.0,0.0,62.427882,0.0,81.75269499999999,28.910103999999997,71.03872,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,104.758746,23.296709,6.858860000000001,22.747809,1.0,11751.43,1.0,0.00404,9.163323,41.930665000000005,0.0,2.57262,0.0,1.987037,0.0,1.9821369999999998,0.0,1.9893580000000002,10.0,8.997492999999999,0.0,0.0,0.0,0.135978346,0.0,0.137362442,0.0,0.140731549,0.0,0.0,0.0,2.169254,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.784191,0.0,6.31268,74.60719399999999,0.0,6.885381,0.0,8.144229,73.564734,0.0,242.577127,0.001478828,0.0,97.576326,73.906518,77.221437,113.75703500000002,83.15460300000001,0.014647186999999999,0.0,67.013164,14.392975,19.536654000000002,76.596829,74.982638,0.0,75.619663,75.238685,0.0,75.298426,0.0,0.775517595,27.961731,10.0,51.0,59.9,24.588569,68.255937,28.617134000000004,0.0,16.614394,16.415577,0.0,10.0,1.0,17.048707,0.0,1055.302,10.0,0.0,0.0,72.87384399999999,5.417198,6.032383,1.2986659999999999,8.24,1.0,85.654899,60.839318999999996,58.84415799999999,87.891083,2.01,0.0,16.385825,16.396441,0.0,10.0,0.0,46.079908,19.510548999999997,23.906008,89.1240802459472,28.635661,0.0,0.036275893999999996,0.0,0.045357796,0.0,0.018107612,0.0,0.019943617,0.0,0.023680048999999998,2.020963,2.013845,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010282558,5.141816,0.0,0.08585396699999999,0.0,0.045076162999999995,9.5,9.792667999999999,0.0,0.01749561,9.5,9.778044,0.0,0.042523261,0.376250606,74.123221,1.290568,73.856999,0.42548308799999995,73.579203,1.494531,73.30502299999999,0.030485937,9.865082000000001,1.0,1.0,74.384259,74.222667,28.535669,73.471923,73.487931,29.318902,73.29393,73.726497,29.529595,73.707401,73.920419,28.783718
 10/25/2017,19:55:38.118,0.0,74.351256,0.0,7.973238,0.0,0.0,3.5033224e-05,75.914057,0.0,73.792261,0.028731497,3.676367,12.686992,0.0,0.0,62.717564,0.0,81.754992,28.915770000000002,71.058229,0.0,0.0,0.0,138.267108,1.0,0.010448,104.91966299999999,23.272075,6.903078,22.718099,1.0,11887.205,1.0,0.00404,9.29306,41.934109,0.0,2.567271,0.0,1.987681,0.0,1.98175,0.0,1.988262,10.0,8.992182000000001,0.0,0.0,0.0,0.13517364,0.0,0.13848903099999998,0.0,0.148787245,0.0,0.0,0.0,2.164743,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,10.514434,74.591279,0.0,7.994217,0.0,3.074191,73.525669,0.0,242.582483,0.0,0.0,97.577454,73.960815,77.223826,113.760995,83.157885,0.004683616,0.0,67.008769,14.392656,19.591554000000002,76.584092,74.983903,0.0,75.621723,75.237702,0.0,75.294821,0.0,10.666317999999999,27.968269,10.0,48.0,59.8,24.522029999999997,68.255423,28.620152,0.0,16.162292,16.525384,7.732214,10.0,1.0,17.137464,0.0,1069.257,10.0,0.0,0.0,72.874967,5.398561,6.15076,14.755645000000001,8.24,1.0,85.754245,60.796049,58.84777,81.78231600000001,2.01,0.0,16.281229,16.400029,5.8437019999999995,10.0,0.0,46.078371000000004,19.429561,23.775123,92.04952359168456,28.640212,0.0,0.04517287,0.0,0.042813157000000004,0.0,0.014403391000000001,0.0,0.018461929,0.0,0.023647839,2.02106,2.013523,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01029108,5.1131910000000005,0.0,0.083081721,0.0,0.040982265,9.5,9.792603,0.0,0.015112025,9.5,9.778075999999999,0.0,0.043038630999999994,0.130088201,74.14854100000001,0.341084565,73.832402,0.988140015,73.56039399999999,1.20617,73.287661,0.032419047,9.872171,1.0,1.0,74.381309,74.223977,28.708461,73.47248499999999,73.486246,29.343335999999997,73.29257199999999,73.724485,29.357709000000003,73.709226,73.91953000000001,28.702581
 10/25/2017,19:55:48.118,0.0,74.352193,0.0,2.4231130000000003,12.524643,0.0,0.0,76.023413,0.0,73.790716,0.025128987000000002,4.893813,23.113104,0.0,0.0,62.55389399999999,0.0,81.756258,28.915815999999996,71.05874399999999,0.0,0.0,0.0,94.445938,1.0,0.010448,105.139606,23.22689,6.913353,22.711242000000002,1.0,11823.273000000001,1.0,0.00404,9.257788,41.932899,0.0,2.570944,0.0,1.984716,0.0,1.982427,0.0,1.988262,10.0,8.975282,0.0,0.0,0.0,0.13848903099999998,0.0,0.13855340800000002,0.0,0.1596141,0.0,0.0,0.0,2.159684,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.639586,0.0,10.402174,74.592725,0.0,8.20883,0.0,13.759776,73.532903,0.0,242.58586,0.516721848,0.0,97.581356,73.98436,77.22410699999999,113.768349,83.157697,0.015958183,0.0,67.008442,14.394092,19.544438,76.601934,74.983903,0.0,75.621255,75.232224,0.0,75.296881,0.0,0.0,28.0225,10.0,48.0,59.8,24.58674,68.25481500000001,28.626932,0.0,16.440046,16.27757,7.684075999999999,10.0,1.0,16.922168,0.0,1057.6760000000002,10.0,0.0,0.0,72.875341,5.375114,6.070048,15.605728,8.24,1.0,85.814614,60.369361,58.667753000000005,79.088687,2.9,0.0,16.14838,16.281651999999998,7.078181,10.0,0.0,46.078558,19.687044,23.607126,95.23533142770026,28.643509,0.0,0.05564938,0.0,0.045551059000000005,0.0,0.014950971,0.0,0.015756237,0.0,0.022359413999999998,2.020867,2.01378,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010293591,5.112836,0.0,0.08375866400000001,0.0,0.042400624000000005,9.5,9.791991000000001,0.0,0.013598125,9.5,9.777754,0.0,0.042587682,0.35515097100000004,74.130455,1.3187010000000001,73.796231,0.369217398,73.545202,0.847475784,73.351323,0.030485937,9.87926,1.0,1.0,74.382948,74.220139,28.398777000000003,73.472626,73.486526,29.294074,73.292058,73.723876,29.450411,73.705528,73.918126,28.933957
 10/25/2017,19:55:58.118,0.0,74.351256,0.0,7.650972,0.0,0.0,0.000127589388,76.079901,0.0,73.791465,0.023096801,3.962825,0.0,0.0,0.0,62.086057999999994,0.0,81.757664,28.922596000000002,71.100382,0.0,0.0,0.0,163.37632,1.0,0.010448,105.40375700000001,23.179385,7.731855,22.752869,1.0,11769.07,1.0,0.00404,10.021614999999999,41.933690000000006,0.0,2.56189,0.0,1.9877779999999998,0.0,1.98233,0.0,1.988552,10.0,8.983587,0.0,0.0,0.0,0.13910060800000001,0.0,0.13987312699999999,0.0,0.159549655,0.0,0.0,0.0,2.158266,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,0.0,74.60213,0.0,9.496511,0.0,4.694678,73.522775,0.0,242.56019300000003,0.555301476,0.0,97.583236,73.989977,77.224997,113.77334599999999,83.163652,0.009665402,0.0,67.01709100000001,14.397360999999998,19.67964,76.600342,74.98718000000001,0.0,75.621302,75.23082,0.0,75.295804,0.0,9.415941,27.982884999999996,10.0,48.0,59.8,24.527518,68.25416,28.628278,0.0,16.204376,16.339373000000002,8.341964,10.0,1.0,16.854401,0.0,1057.8039999999999,10.0,0.0,0.0,72.87473299999999,5.33844,5.936724,3.9772300000000005,8.24,1.0,85.854625,62.274434,58.811043999999995,124.287152,2.9,0.0,15.962632000000001,16.206321,6.533086,10.0,0.0,46.076042,19.216089,23.525935999999998,94.24411091953314,28.648198999999998,0.0,0.04446369,0.0,0.048256750999999994,0.0,0.018172033,0.0,0.014306758999999999,0.0,0.018397508,2.020963,2.013974,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01029299,5.074637,0.0,0.07853652700000001,0.0,0.043142038,9.5,9.793409,0.0,0.019106141,9.5,9.778398,0.0,0.045100111,0.34108454899999996,74.142753,0.882641845,73.829509,0.137121419,73.50686,0.559114111,73.38749399999999,0.027264088,9.896659,1.0,1.0,74.379343,74.22205799999999,28.586954,73.470005,73.483765,29.244024,73.293134,73.72308100000001,29.503715000000003,73.701784,73.917424,28.722769
 10/25/2017,19:56:08.118,0.0,74.35401800000001,0.0,8.009045,1.28624,0.0,0.0,75.941577,0.0,73.792214,0.022819685,4.392512,0.0,0.0,0.0,62.382982,0.0,81.759305,28.925335999999998,71.08840500000001,0.0,0.0,0.0,172.7323,1.0,0.010448,105.03747,23.288173,9.793249000000001,22.751074,1.0,11381.524,1.0,0.00404,12.230389,41.937181,0.0,2.565918,0.0,1.9853599999999998,0.0,1.9806540000000001,0.0,1.9889709999999998,10.0,8.984649000000001,0.0,0.0,0.0,0.137362442,0.0,0.137008371,0.0,0.16841092,0.0,0.0,0.0,2.159168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.922679,0.0,0.0,74.631067,0.0,4.918091,0.0,19.551813,73.525669,0.0,242.53891600000003,0.555999193,0.0,97.584411,73.986981,77.227994,113.778673,83.166324,0.00678121,0.0,67.02588,14.396963000000001,19.559597,76.600201,74.985588,0.0,75.61882,75.22908699999999,0.0,75.293042,0.0,9.816703,28.021731,10.0,48.0,59.8,24.587426,68.252664,28.627209999999998,0.0,16.295758,16.253569,8.743116,10.0,1.0,16.859199,0.0,1031.978,10.0,0.0,0.0,72.875248,5.311385,6.0329809999999995,8.85318,8.24,1.0,86.436583,62.473354,58.838136999999996,129.834747,2.9,0.0,16.147178,16.288826,9.931909,10.0,0.0,46.078418,19.457918,23.432129,95.13687543306284,28.648478000000004,0.0,0.031698465,0.0,0.045293374000000004,0.0,0.018333086000000002,0.0,0.01488655,0.0,0.016464871000000002,2.020834,2.013651,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010380585999999999,5.072573,0.0,0.08146995,0.0,0.043367685999999996,9.5,9.791895,0.0,0.018751825,9.5,9.777947,0.0,0.040171886000000004,0.284818856,74.12539100000001,0.720877977,73.839637,1.550797,73.440304,1.5718969999999999,73.371579,0.027908457999999997,9.879904,1.0,1.0,74.377658,74.219109,28.503714000000002,73.473796,73.484514,29.409544,73.291402,73.72195699999999,29.446934999999996,73.706324,73.91405400000001,28.755378999999998
 10/25/2017,19:56:18.118,0.0,74.352333,0.0,5.824802,3.001659,0.0,0.000131613566,76.017619,0.0,73.792916,0.023004429,2.888607,0.0,0.0,0.0,62.192516000000005,0.0,81.760851,28.923014000000002,71.05911800000001,0.0,0.0,0.0,166.894808,1.0,0.010448,102.133105,23.354792,10.106632000000001,22.748788,1.0,11420.118,1.0,0.00404,12.663387,41.93611,0.0,2.567336,0.0,1.9865849999999998,0.0,1.9821369999999998,0.0,1.987972,10.0,8.987611,0.0,0.0,0.0,0.13887529,0.0,0.138971855,0.0,0.177239963,0.0,0.0,0.0,2.1577830000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,0.0,74.597789,0.0,5.883851,0.0,6.571875,73.48877399999999,0.0,242.534139,0.558707976,0.0,97.585398,74.042168,77.22630799999999,113.783528,83.16735600000001,0.00678121,0.0,67.022561,14.395607,19.544848,76.579409,74.985682,0.0,75.619429,75.22627800000001,0.0,75.29337,0.0,15.235002,28.030192,10.0,48.0,59.8,24.562274,68.25041999999999,28.625864,0.0,16.13103,16.086759,17.680774,10.0,1.0,16.853801999999998,0.0,1031.545,10.0,0.0,0.0,72.875341,5.313189,5.994119,17.257776999999997,8.24,1.0,88.087228,62.130802,58.778532999999996,128.648267,2.9,0.0,15.891699,16.095717,11.503063000000001,10.0,0.0,46.076275,19.220852999999998,23.448737,94.75838322002822,28.649407,0.0,0.017837236,0.0,0.044810215,0.0,0.019106141,0.0,0.014564444,0.0,0.016625924,2.020738,2.013716,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010643735,5.074991000000001,0.0,0.083242898,0.0,0.043528863,9.5,9.791669,0.0,0.019267193999999998,9.5,9.771988,0.0,0.043070842000000005,0.495815204,74.136966,0.847475786,73.847594,0.460649145,73.425112,1.614096,73.37736600000001,0.031452492,9.885059,1.0,1.0,74.379437,74.220935,28.555,73.467618,73.48531,29.188851,73.292666,73.719523,29.640838000000002,73.706698,73.914334,28.787212
