date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,19:56:28.118,0.0,74.353597,0.0,2.315691,15.201979999999999,0.0,6.3202491e-05,75.978512,0.0,73.793384,0.022634941000000002,4.858006,0.0,0.0,0.0,62.359806999999996,0.0,81.762023,28.924592999999998,71.095376,0.0,0.0,0.0,154.979927,1.0,0.010448,100.854771,23.372653,10.378549000000001,22.720221,1.0,11411.671999999999,1.0,0.00404,12.752987,41.937553,0.0,2.560665,0.0,1.987424,0.0,1.982105,0.0,1.987552,10.0,8.989381,0.0,0.0,0.0,0.139422491,0.0,0.139551244,0.0,0.174597695,0.0,0.0,0.0,2.1542380000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,0.0,74.533404,0.0,7.099994000000001,0.0,10.711336,73.547372,0.0,242.515227,0.556163362,0.0,97.589957,74.186623,77.227526,113.78923200000001,83.173357,0.015958183,0.0,67.016249,14.392257,19.723067999999998,76.594488,74.98629,0.0,75.618024,75.227308,0.0,75.293932,0.0,19.402924,27.973653999999996,10.0,48.0,59.8,24.559759,68.251028,28.624841999999997,0.0,16.359485,16.162964000000002,14.439469,10.0,1.0,16.728463,0.0,1032.427,10.0,0.0,0.0,72.87253299999999,5.225412,5.94629,12.55826,8.24,1.0,89.39542900000001,62.147028000000006,58.491347999999995,127.814524,2.9,0.0,15.894103,16.359374,14.629339000000002,10.0,0.0,46.075577,18.821358,23.569176000000002,94.44824183216342,28.6521,0.0,0.0077797859999999995,0.0,0.043360737,0.0,0.020330145,0.0,0.015788448,0.0,0.015595184,2.020899,2.013619,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010856601,5.261122,0.0,0.083307369,0.0,0.041820386,9.5,9.792378,0.0,0.019879196000000002,9.5,9.761712,0.0,0.043876107000000004,0.42548308700000004,74.139136,0.594280175,73.86495699999999,1.304635,73.56690400000001,0.826376149,73.309364,0.035318711,9.875392999999999,1.0,1.0,74.379062,74.21522399999999,28.469393,73.471175,73.482922,29.184516,73.291824,73.71807199999999,29.601053000000004,73.707073,73.913398,28.781389
 10/25/2017,19:56:38.118,0.0,74.352614,0.0,3.389909,14.015614999999999,0.0,0.000630611998,75.983581,0.0,73.792542,0.028916242,5.3951150000000005,24.634579000000002,0.0,0.0,62.900064,0.0,81.762773,28.918741999999998,71.11989100000001,0.0,0.0,0.0,163.61621599999998,1.0,0.010448,100.560311,23.398911,10.661108,22.666677,1.0,11611.058,1.0,0.00404,12.859209,41.940067,0.0,2.556283,0.0,1.9864560000000002,0.0,1.982266,0.0,1.988262,10.0,8.99598,0.0,0.0,0.0,0.138843102,0.0,0.138585596,0.0,0.171310971,0.0,0.0,0.0,2.154722,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,0.0,74.585491,0.0,6.778074,0.0,5.914054,73.51337099999999,0.0,242.50036699999998,0.5578871320000001,0.0,97.592355,74.221777,77.230102,113.79116499999999,83.173919,0.000750627303,0.0,67.007273,14.390661999999999,19.655877,76.59252099999999,74.990551,0.0,75.617088,75.22159599999999,0.0,75.292808,0.0,6.915188000000001,27.940960999999998,10.0,48.0,59.8,24.560673,68.248689,28.623727000000002,0.0,16.039046,16.130562,6.833634,10.0,1.0,16.879589000000003,0.0,1036.807,10.0,0.0,0.0,72.874967,5.2236080000000005,5.823728,12.093119999999999,8.24,1.0,89.75370600000001,62.110969999999995,58.457632,127.301452,2.9,0.0,16.060616,16.319914999999998,11.887836,10.0,0.0,46.076136,19.09835,23.621091,92.83268981150327,28.65809,0.0,0.0,0.0,0.043038630999999994,0.0,0.022005097,0.0,0.018397508,0.0,0.015659605,2.020963,2.013233,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010919356000000002,5.382136,0.0,0.081631127,0.0,0.042336153,9.5,9.791766,0.0,0.021199832000000002,9.5,9.739873,0.0,0.047870224,0.33405133600000003,74.137689,0.9459407479999999,73.853382,1.621129,73.58209599999999,0.82637615,73.366515,0.019209465,9.883448,1.0,1.0,74.38056,74.21934300000001,28.620093,73.472251,73.47969300000001,29.106879,73.289437,73.7206,29.513758000000003,73.70899200000001,73.91330500000001,28.819434
 10/25/2017,19:56:48.118,0.0,74.352942,0.0,6.791598,17.157879,0.0,0.000167831194,76.011826,0.0,73.794508,0.022080707999999998,4.893813,17.715869,0.0,0.0,62.359806999999996,0.0,81.766429,28.932022999999997,71.199987,0.0,0.0,0.0,151.381473,1.0,0.010448,101.33235400000001,23.298889000000003,10.718354,22.709447,1.0,11785.748,1.0,0.00404,12.790286,41.944814,0.0,2.5558,0.0,1.987069,0.0,1.982363,0.0,1.987166,10.0,8.993888,0.0,0.0,0.0,0.138263713,0.0,0.138843102,0.0,0.16634866199999998,0.0,0.0,0.0,2.156139,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.815372,0.0,0.0,74.596343,0.0,3.845024,0.0,3.7801449999999996,73.5112,0.0,242.495639,0.558749018,0.0,97.592402,74.284035,77.233614,113.801771,83.175936,0.004945815,0.0,67.005684,14.3913,19.581720999999998,76.591491,74.990363,0.0,75.620974,75.22309399999999,0.0,75.29533599999999,0.0,9.223575,28.024038,10.0,48.0,59.8,24.50008,68.247941,28.626884999999998,0.0,16.228424,16.246368,13.70135,10.0,1.0,17.010925,0.0,1054.259,10.0,0.0,0.0,72.872206,5.247657,5.967215,7.730428,8.24,1.0,89.17234499999999,62.183085999999996,58.60273000000001,127.50988799999999,2.9,0.0,16.048593,16.284043,5.523059,10.0,0.0,46.07362,19.669122,23.634035,91.96676389984854,28.661433000000002,0.0,0.0,0.0,0.043328527,0.0,0.024839632,0.0,0.019073931000000002,0.0,0.013920232,2.02106,2.0135549999999998,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010830583999999999,5.3806199999999995,0.0,0.084177725,0.0,0.043045332,9.5,9.792829,0.0,0.025129527000000002,9.5,9.740260000000001,0.0,0.044198213,0.334051337,74.120327,0.221519965,73.846148,1.747727,73.554606,0.882641841,73.289108,0.030163752000000002,9.878293,1.0,1.0,74.380186,74.219483,28.520284000000004,73.470753,73.48357800000001,29.310626,73.28779899999999,73.7206,29.493671999999997,73.70786899999999,73.913117,28.879607
 10/25/2017,19:56:58.118,0.0,74.351256,0.0,2.387306,9.286187,0.0,0.00041330623,76.029931,0.0,73.79301,0.022727313,4.67897,12.222542,0.0,0.0,63.089806,0.0,81.768773,28.937224,71.115868,0.0,0.0,0.0,153.940374,1.0,0.010448,102.618747,23.429438,10.681108,22.707325,1.0,11787.138,1.0,0.00404,12.496756,41.946583000000004,0.0,2.5543169999999997,0.0,1.9880360000000001,0.0,1.9826849999999998,0.0,1.9890029999999999,10.0,9.009081,0.0,0.0,0.0,0.13710493599999998,0.0,0.138231525,0.0,0.152718425,0.0,0.0,0.0,2.1575889999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,2.768452,74.59200200000001,0.0,7.314608,0.0,8.128184,73.556776,0.0,242.491152,0.558707976,0.0,97.597431,74.11673499999999,77.232209,113.804223,83.18090500000001,0.012287393999999998,0.0,67.000401,14.394410999999998,19.628837,76.58367,74.994951,0.0,75.620038,75.22389,0.0,75.29299499999999,0.0,8.951057,28.016731,10.0,48.0,59.8,24.609377,68.24995200000001,28.627257,0.0,15.981932,16.147363000000002,5.9511,10.0,1.0,16.723665,0.0,1049.1580000000001,10.0,0.0,0.0,72.871972,5.221203,5.773507,0.608975733,8.24,1.0,88.178077,62.087531999999996,58.656313,126.08290500000001,2.9,0.0,15.982469,16.319914999999998,11.871804,10.0,0.0,46.070127,19.540948,23.593857,91.08738867790413,28.668027000000002,0.0,0.0,0.0,0.045647691,0.0,0.025161738,0.0,0.023969945,0.0,0.01694803,2.020802,2.013394,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010672826000000002,5.382361,0.0,0.084532314,0.0,0.044270277999999996,9.5,9.791347,0.0,0.026675637000000002,9.5,9.739261,0.0,0.040493992,0.284818855,74.1442,1.290568,73.856999,0.706811552,73.45622,0.974073592,73.286214,0.023720053999999997,9.879904,1.0,1.0,74.383744,74.220186,28.597606,73.467945,73.484607,29.268852000000003,73.287611,73.719102,29.41333,73.705247,73.911011,28.803517
 10/25/2017,19:57:08.118,0.0,74.350039,0.0,5.896417,24.53258,0.0,0.000606466913,75.97416700000001,0.0,73.79797099999999,0.026329823999999998,4.320897,19.317423,0.0,0.0,62.218587,0.0,81.77032,28.938107000000002,71.07942299999999,0.0,0.0,0.0,160.337625,1.0,0.010448,103.57736,23.301673,10.578175,22.709120000000002,1.0,11829.473999999998,1.0,0.00404,12.72258,41.951656,0.0,2.5569599999999997,0.0,1.9880360000000001,0.0,1.982363,0.0,1.988487,10.0,9.002642999999999,0.0,0.0,0.0,0.137555571,0.0,0.138907479,0.0,0.153395103,0.0,0.0,0.0,2.158878,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.423444,0.0,17.60289,74.587661,0.0,5.812314,0.0,10.599025,73.501796,0.0,242.47991000000002,0.558502765,0.0,97.59776,74.041092,77.233333,113.812001,83.18020200000001,0.001537225,0.0,66.99624,14.395686999999999,19.6653,76.542366,74.98863100000001,0.0,75.61961600000001,75.22183000000001,0.0,75.29177800000001,0.0,8.085412,27.9675,10.0,48.0,59.8,24.538494,68.24995200000001,28.627396,0.0,16.107582999999998,16.179164,0.0,10.0,1.0,16.913772,0.0,1051.532,10.0,0.0,0.0,72.87566899999999,5.183928,5.8201410000000005,0.0,8.24,1.0,87.46245,62.407849,58.667753000000005,124.51162099999999,2.9,0.0,16.048593,16.093923,0.0,10.0,0.0,46.073434000000006,19.416176999999998,23.587919,89.78260312073442,28.664405,0.0,0.006619311,0.0,0.044874635999999996,0.0,0.021715201,0.0,0.025193947999999997,0.0,0.021489727,2.020738,2.013394,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010557115,5.385101000000001,0.0,0.082856073,0.0,0.044689337999999995,9.5,9.792732,0.0,0.02319689,9.5,9.738585,0.0,0.043876107000000004,0.312951703,74.101518,0.7841768790000001,73.83819,1.614096,73.516988,1.431232,73.363621,0.030163752000000002,9.877971,1.0,1.0,74.38098199999999,74.217985,28.511999,73.466307,73.48194000000001,29.266486999999998,73.285552,73.718587,29.539251,73.70735400000001,73.908015,28.798082
 10/25/2017,19:57:18.118,0.0,74.353316,0.0,7.436128999999999,2.6970520000000002,0.0,0.0,76.120457,0.0,73.796286,0.022450197,3.282487,0.0,0.0,0.0,61.975978000000005,0.0,81.771679,28.941404,71.07507199999999,0.0,0.0,0.0,148.02291599999998,1.0,0.010448,103.864542,23.466506,10.565515,22.734095999999997,1.0,11613.089,1.0,0.00404,12.568922,41.953703999999995,0.0,2.560343,0.0,1.984748,0.0,1.981686,0.0,1.9895189999999998,10.0,8.991989,0.0,0.0,0.0,0.13639679400000002,0.0,0.139454679,0.0,0.14675721,0.0,0.0,0.0,2.160812,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,7.804142,74.569576,0.0,6.742305,0.0,5.994276,73.488051,0.0,242.458537,0.556409615,0.0,97.598935,73.879463,77.233755,113.817328,83.183859,0.00678121,0.0,66.99558499999999,14.390901999999999,19.677591,76.561098,74.990176,0.0,75.622238,75.219864,0.0,75.291263,0.0,6.594578,27.925577,10.0,48.0,59.8,24.505567000000003,68.248923,28.623820000000002,0.0,16.220007,15.960151999999999,8.566609,10.0,1.0,16.696078,0.0,1064.734,10.0,0.0,0.0,72.873329,5.143046,5.858404,7.666271000000001,8.24,1.0,87.119332,62.312895999999995,58.715316,126.88458100000001,2.9,0.0,15.980064000000002,16.092727,14.292663000000001,10.0,0.0,46.070174,19.387819,23.585553,92.11724692439114,28.665334,0.0,0.034825301,0.0,0.045486637999999996,0.0,0.018204243999999998,0.0,0.02268152,0.0,0.02371226,2.02077,2.013329,2.018354,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010499612,5.3850050000000005,0.0,0.078665468,0.0,0.042368388,9.5,9.793633999999999,0.0,0.018236455,9.5,9.732851,0.0,0.044455898,0.474715568,74.13551899999999,0.587246962,73.86785,1.297601,73.470688,1.649262,73.284767,0.024686608999999998,9.874103999999999,1.0,1.0,74.379952,74.216675,28.556183,73.468647,73.48282900000001,29.264516999999998,73.287003,73.717417,29.519938,73.705669,73.908203,28.85515
 10/25/2017,19:57:28.118,0.0,74.35528199999999,0.0,7.507743,6.929489,0.0,0.000131613566,76.13132,0.0,73.79708199999999,0.020510383,2.709571,20.342417,0.0,0.0,61.23149599999999,0.0,81.77149200000001,28.934903000000002,71.000451,0.0,0.0,0.0,144.66435900000002,1.0,0.010448,103.295509,23.323477,10.476894999999999,22.70961,1.0,11648.048999999999,1.0,0.00404,12.749742999999999,41.961012,0.0,2.562599,0.0,1.987295,0.0,1.9816209999999999,0.0,1.989132,10.0,8.985036000000001,0.0,0.0,0.0,0.137072747,0.0,0.137040559,0.0,0.14456606,0.0,0.0,0.0,2.1578470000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,9.905019,74.510255,0.0,5.490393,0.0,10.839691,73.529286,0.0,242.47672599999999,0.557353584,0.0,97.601286,73.911713,77.234317,113.823927,83.18901600000001,0.009141003,0.0,67.003159,14.391779000000001,19.741915,76.54719,74.991206,0.0,75.620272,75.219302,0.0,75.291825,0.0,7.6044979999999995,27.978654,10.0,48.0,59.8,24.523173999999997,68.246679,28.624563000000002,0.0,16.066701000000002,16.064557999999998,5.662271,10.0,1.0,16.931764,0.0,1063.21,10.0,0.0,0.0,72.873937,5.151463,5.809379,11.62798,8.24,1.0,87.1944,62.449917000000006,58.815861,137.001727,2.9,0.0,16.122532,16.252357,3.983969,10.0,0.0,46.071616999999996,19.497165,23.577202,90.88468632460349,28.662084000000004,0.0,0.034309533999999996,0.0,0.045905376,0.0,0.017721085,0.0,0.024581947000000003,0.0,0.024420893,2.020706,2.013619,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010508948,5.192394999999999,0.0,0.08298501400000001,0.0,0.043754510999999996,9.5,9.792764,0.0,0.017914348,9.5,9.726602,0.0,0.041460311,0.30591849,74.120327,0.910774691,73.833849,0.123054993,73.564011,0.49581520700000004,73.30646999999999,0.030808122,9.869914999999999,1.0,1.0,74.380186,74.21616,28.465448,73.46710300000001,73.479225,29.274763,73.287471,73.71610600000001,29.604915000000002,73.710303,73.908764,28.831857
 10/25/2017,19:57:38.118,0.0,74.351912,0.0,5.896417,14.400382,0.0,0.000264411536,76.132044,0.0,73.795069,0.022634941000000002,4.535741000000001,7.369835000000001,0.0,0.0,61.420513,0.0,81.77692900000001,28.937966999999997,70.988568,0.0,0.0,0.0,146.823432,1.0,0.010448,102.55462299999999,23.36189,10.409924,22.696224,1.0,11486.081,1.0,0.00404,12.519053999999999,41.964363,0.0,2.5640810000000003,0.0,1.985973,0.0,1.9821689999999998,0.0,1.9895509999999998,10.0,9.004897,0.0,0.0,0.0,0.137748701,0.0,0.137974019,0.0,0.14788500699999999,0.0,0.0,0.0,2.160812,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,14.475629999999999,74.533404,0.0,4.989629,0.0,6.186808999999999,73.558223,0.0,242.52762599999997,1.221744,0.0,97.60368299999999,74.008887,77.234832,113.82972600000001,83.188688,0.019104574,0.0,67.012135,14.396644,19.664891,76.554074,74.989052,0.0,75.618071,75.218928,0.0,75.289999,0.0,10.345708,28.039423,10.0,48.0,59.8,24.46098,68.25041999999999,28.622799,0.0,16.019207,16.048357,0.0,10.0,1.0,16.881988,0.0,1063.547,10.0,0.0,0.0,72.873984,5.131623,6.012055,0.0,8.24,1.0,87.756741,62.348954000000006,58.854994999999995,129.01703799999999,2.9,0.0,15.873064000000001,16.212898000000003,0.0,10.0,0.0,46.067797999999996,19.198394,23.610281,90.47204174754897,28.664590999999998,0.0,0.005168717,0.0,0.045293374000000004,0.0,0.022649309,0.0,0.025387212000000003,0.0,0.022262782000000002,2.020899,2.013362,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01059771,5.192749,0.0,0.08498361,0.0,0.04433474900000001,9.5,9.792185,0.0,0.023647839,9.5,9.70779,0.0,0.041202626,0.242619587,74.110199,0.488782004,73.81359300000001,0.580213742,73.421495,0.5802137479999999,73.373749,0.02146476,9.871849000000001,1.0,1.0,74.384305,74.216862,28.524623,73.468039,73.48348399999999,29.295256,73.287752,73.719617,29.314061,73.708477,73.906705,28.764307000000002
 10/25/2017,19:57:48.118,0.0,74.354299,0.0,3.568945,16.9174,0.0,0.000244290634,76.099455,0.0,73.79483499999999,0.015060431,3.175065,0.0,0.0,0.0,62.031742,0.0,81.777351,28.935924,71.12513100000001,0.0,0.0,0.0,157.85869,1.0,0.010448,101.96351899999999,23.300745000000003,10.468454,22.758582999999998,1.0,11578.023000000001,1.0,0.00404,12.748933000000001,41.971438,0.0,2.565338,0.0,1.985425,0.0,1.9821369999999998,0.0,1.9893580000000002,10.0,9.008824,0.0,0.0,0.0,0.136364605,0.0,0.13961562,0.0,0.15613404,0.0,0.0,0.0,2.169028,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,5.799489,74.547873,0.0,8.995746,0.0,21.059989,73.524946,0.0,242.51894199999998,0.221300477,0.0,97.605704,74.03009200000001,77.23384899999999,113.83411000000001,83.19272,0.012287393999999998,0.0,67.021158,14.393374,19.713235,76.535623,74.987788,0.0,75.62106800000001,75.218085,0.0,75.28733000000001,0.0,9.127392,28.037115000000004,10.0,49.0,59.8,24.498707999999997,68.248175,28.621081,0.0,16.173114,16.067558,9.240544,10.0,1.0,17.052905,0.0,1060.354,10.0,0.0,0.0,72.875388,5.167695,5.792041,9.719302,8.24,1.0,88.366114,62.487177,58.791778,138.364575,2.9,0.0,15.933778,16.08077,9.002042,10.0,0.0,46.070919,19.377384,23.574464000000003,92.1548745977592,28.666495,0.0,0.002815532,0.0,0.043908317999999995,0.0,0.025967003,0.0,0.020040249,0.0,0.017914348,2.020577,2.013684,2.018129,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010695943000000001,5.191105,0.0,0.084048783,0.0,0.049266767999999996,9.5,9.792088,0.0,0.026772268999999998,9.5,9.699575999999999,0.0,0.043360737,0.390317029,74.104411,0.734944406,73.872191,0.28481886300000003,73.459837,1.649262,73.318045,0.025008793999999997,9.868949,1.0,1.0,74.379999,74.218968,28.576696999999996,73.468039,73.482314,29.346095000000002,73.286488,73.717277,29.591783000000003,73.708898,73.90487900000001,28.865631
 10/25/2017,19:57:58.118,0.0,74.353222,0.0,4.571548,5.021686,0.0,0.0,76.129147,0.0,73.79797099999999,0.015614663999999999,2.816993,13.487767999999999,0.0,0.0,61.648638,0.0,81.77913199999999,28.943401,71.28336,0.0,0.0,0.0,146.023775,1.0,0.010448,101.668201,23.393019,10.502215,22.730342,1.0,11538.146,1.0,0.00404,12.725012,41.97586,0.0,2.5665299999999998,0.0,1.988229,0.0,1.9825240000000002,0.0,1.9883259999999998,10.0,8.996592,0.0,0.0,0.0,0.13816714800000002,0.0,0.138070584,0.0,0.170312065,0.0,0.0,0.0,2.1765689999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,0.0,74.560895,0.0,6.849612,0.0,0.0,73.532903,0.0,242.49284,0.21867378,0.0,97.60805400000001,74.061454,77.236659,113.83807,83.19539300000001,0.011238597,0.0,67.015314,14.389785,19.605894,76.5367,74.986992,0.0,75.621021,75.218459,0.0,75.290327,0.0,7.107553,28.013654,10.0,49.0,59.8,24.552442000000003,68.245603,28.624703000000004,0.0,16.258484,16.038157,5.886916,10.0,1.0,16.889784,0.0,1038.715,10.0,0.0,0.0,72.873048,5.15026,5.833294,3.5602080000000003,8.24,1.0,88.641024,62.479965,59.143384,127.910726,2.9,0.0,15.820165,16.017397,10.412875,10.0,0.0,46.067890999999996,19.422756,23.570707000000002,94.55412098257283,28.676665000000003,0.0,0.0,0.0,0.044391477,0.0,0.020716672,0.0,0.017527821000000002,0.0,0.015627394,2.020706,2.0135549999999998,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010741805,5.188752,0.0,0.083339604,0.0,0.050749597,9.5,9.793505,0.0,0.020201302,9.5,9.700768,0.0,0.044745794000000005,0.242619587,74.139136,0.404383465,73.857722,0.6083465889999999,73.469965,1.712561,73.26668199999999,0.022109128999999998,9.870882,1.0,1.0,74.380514,74.216815,28.507265000000004,73.468413,73.483391,29.290527,73.287377,73.71643399999999,29.443458000000003,73.710864,73.905067,28.740238
 10/25/2017,19:58:08.118,0.0,74.35476700000001,0.0,2.351498,7.330288,0.0,0.00025636318,76.282679,0.0,73.796661,0.023096801,2.8528,22.056079,0.0,0.0,60.589851,0.0,81.780538,28.939221000000003,71.300624,0.0,0.0,0.0,157.778725,1.0,0.010448,101.826348,23.303575,10.528819,22.720057999999998,1.0,11738.708,1.0,0.00404,12.512568,41.984657,0.0,2.559956,0.0,1.988004,0.0,1.981267,0.0,1.988906,10.0,8.982525,0.0,0.0,0.0,0.138521219,0.0,0.13761994800000002,0.0,0.157390728,0.0,0.0,0.0,2.1714130000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,0.0,74.58404399999999,0.0,5.776545,0.0,11.032224000000001,73.554606,0.0,242.492985,1.373847,0.0,97.611439,74.069879,77.23853199999999,113.844151,83.196096,0.025397356,0.0,67.017792,14.394570000000002,19.743553,76.53070600000001,74.98867800000001,0.0,75.618492,75.217851,0.0,75.28939,0.0,0.0,28.090192,10.0,49.0,59.8,24.587426,68.243312,28.629903000000002,0.0,16.082333,16.256569,20.183961,10.0,1.0,17.039111,0.0,1057.371,10.0,0.0,0.0,72.87384399999999,5.119598000000001,5.776496,6.99262,8.24,1.0,88.590809,62.558091000000005,59.028992,126.692178,2.9,0.0,15.841804999999999,16.227844,7.014052,10.0,0.0,46.069894,19.283465,23.594785,95.35653632879914,28.676292999999998,0.0,0.055069143,0.0,0.044810215,0.0,0.017914348,0.0,0.015724026000000002,0.0,0.01801098,2.021189,2.013329,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010735729,5.308701999999999,0.0,0.083178427,0.0,0.043722276,9.5,9.792603,0.0,0.014983182,9.5,9.700865,0.0,0.04455253,0.207453528,74.11671,1.473432,73.80274200000001,0.8263761479999999,73.59294799999999,0.8967082679999999,73.284044,0.028875012999999998,9.887959,1.0,1.0,74.38121600000001,74.218828,28.508447999999998,73.466635,73.482033,29.173875,73.285271,73.716668,29.430326,73.706277,73.902539,28.7876
 10/25/2017,19:58:18.118,0.0,74.352988,0.0,3.676367,0.0,0.0,0.0,76.142907,0.0,73.798673,0.022265452999999998,5.037042,0.0,0.0,0.0,60.741209999999995,0.0,81.782413,28.928448,71.289629,0.0,0.0,0.0,73.734837,1.0,0.010448,102.193978,23.48562,10.522948,22.699489,1.0,11668.148000000001,1.0,0.00404,12.678388,41.987124,0.0,2.5568310000000003,0.0,1.988229,0.0,1.983136,0.0,1.988616,10.0,8.973898,0.0,0.0,0.0,0.137716513,0.0,0.138521219,0.0,0.158067407,0.0,0.0,0.0,2.170188,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,10.883291,74.57174599999999,0.0,7.314608,0.0,11.112447,73.544478,0.0,242.515902,5.93958,0.0,97.612849,74.078352,77.23965600000001,113.851316,83.197221,0.010451999,0.0,67.01400500000001,14.392576000000002,19.639489,76.533562,74.988584,0.0,75.619288,75.216259,0.0,75.28826600000001,0.0,0.0,27.944422999999997,10.0,49.0,59.8,24.593370999999998,68.246351,28.633618,0.0,16.120809,16.156363,6.673172999999999,10.0,1.0,16.790832,0.0,1061.9589999999998,10.0,0.0,0.0,72.87328199999999,5.256074,5.889493,7.024699000000001,8.24,1.0,88.2281,62.58994200000001,58.945907,125.088827,2.9,0.0,15.857434,16.079573999999997,10.925905,10.0,0.0,46.065981,19.399843,23.572841,93.08146215491583,28.680705,0.0,0.053618549,0.0,0.045164532,0.0,0.013437072,0.0,0.018333086000000002,0.0,0.02374447,2.020867,2.013974,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010678709,5.306736,0.0,0.082501483,0.0,0.044141335999999996,9.5,9.79241,0.0,0.014306758999999999,9.5,9.700092,0.0,0.040010832999999996,0.383283817,74.14854100000001,1.016273,73.821551,1.5085979999999999,73.427283,1.543764,73.331067,0.024042239,9.896014,1.0,1.0,74.379343,74.21836,28.565257,73.46775799999999,73.48119100000001,29.337425,73.286863,73.71521700000001,29.531526,73.706184,73.90136899999999,28.759261
 10/25/2017,19:58:28.118,0.0,74.353176,0.0,3.855403,19.177906,0.0,0.000437451318,76.11683599999999,0.0,73.79567800000001,0.020048523000000002,3.8195959999999998,29.807596999999998,0.0,0.0,61.340851,0.0,81.784897,28.933695,71.280459,0.0,0.0,0.0,101.40294899999999,1.0,0.010448,102.623593,23.371493,10.518361,22.663575,1.0,11651.042,1.0,0.00404,12.691767,41.993593,0.0,2.560279,0.0,1.984716,0.0,1.981589,0.0,1.988423,10.0,8.977696,0.0,0.0,0.0,0.137233689,0.0,0.138392466,0.0,0.156520713,0.0,0.0,0.0,2.17151,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.068813,0.0,8.846561999999999,74.559448,0.0,7.922679,0.0,14.626175,73.553883,0.0,242.54292,5.903791,0.0,97.613601,74.06683699999999,77.241811,113.855653,83.201488,0.014909386,0.0,67.015642,14.393374,19.678410999999997,76.510288,74.985869,0.0,75.618352,75.218928,0.0,75.28807900000001,0.0,6.482365,27.9475,10.0,49.0,59.8,24.582395,68.242611,28.633433,0.0,16.149066,15.939151,13.460659,10.0,1.0,16.752451,0.0,1061.157,10.0,0.0,0.0,72.874686,5.088335,5.943899,18.973983,8.24,1.0,87.814363,62.444508,58.834525,135.590777,2.9,0.0,15.824974,16.066421,11.951964,10.0,0.0,46.065562,19.483326,23.629117,92.81007982577445,28.683490999999997,0.0,0.05332843,0.0,0.044778004,0.0,0.013694757,0.0,0.018397508,0.0,0.023486786000000003,2.021092,2.013426,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010612218,5.308089,0.0,0.08179230400000001,0.0,0.04291639,9.5,9.792346,0.0,0.014532233,9.5,9.699736999999999,0.0,0.043070842000000005,0.101955356,74.126838,0.8052765209999999,73.862786,1.044406,73.422219,0.882641841,73.374473,0.038218375,9.882159,1.0,1.0,74.378828,74.216207,28.431915000000004,73.468975,73.484514,29.329148999999997,73.285037,73.716809,29.479381,73.709975,73.902445,28.860196000000002
 10/25/2017,19:58:38.118,0.0,74.35551600000001,0.0,7.758394,13.021633999999999,0.0,0.000642684547,76.276886,0.0,73.794273,0.014229083,3.747981,14.080343,0.0,0.0,61.715989,0.0,81.786303,28.925660999999998,71.288412,0.0,0.0,0.0,72.05556,1.0,0.010448,102.743987,23.623642999999998,10.452492,22.683165,1.0,11610.203000000001,1.0,0.00404,12.685686,42.001925,0.0,2.564403,0.0,1.990099,0.0,1.981686,0.0,1.988616,10.0,8.9729,0.0,0.0,0.0,0.13910060800000001,0.0,0.13778088900000002,0.0,0.157906293,0.0,0.0,0.0,2.1677400000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.568049,0.0,20.61789,74.518936,0.0,6.277309,0.0,9.09085,73.51047700000001,0.0,242.516288,5.905843,0.0,97.61721999999999,74.055462,77.244012,113.86291299999999,83.203879,0.01726918,0.0,67.00989100000001,14.393214000000002,19.61081,76.53993100000001,74.98643100000001,0.0,75.61933499999999,75.217055,0.0,75.28634699999999,0.0,0.0,28.027884000000004,10.0,49.0,59.8,24.605947,68.242003,28.627907,0.0,16.305979,16.061557999999998,15.001081,10.0,1.0,16.910774,0.0,1047.394,10.0,0.0,0.0,72.873797,5.097955000000001,6.009664,13.520617999999999,8.24,1.0,87.587587,62.21013000000001,58.897139,118.210451,2.9,0.0,16.071436,16.18719,10.797647,10.0,0.0,46.067519,19.434552,23.63204,92.69704989554849,28.677453999999997,0.0,0.054231022000000004,0.0,0.044455898,0.0,0.013791389,0.0,0.017302347,0.0,0.024002155,2.020706,2.013845,2.0184189999999997,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010574763000000001,5.309508,0.0,0.083275133,0.0,0.044238042000000005,9.5,9.792507,0.0,0.013598125,9.5,9.700382000000001,0.0,0.041589153,0.35515097100000004,74.1442,0.6857119190000001,73.791891,1.5718969999999999,73.48732700000001,0.530981265,73.370855,0.032096862000000004,9.880871,1.0,1.0,74.378547,74.218875,28.601157,73.46799200000001,73.484373,29.314566999999997,73.286114,73.71357900000001,29.319083000000003,73.70950699999999,73.899028,28.860196000000002
 10/25/2017,19:58:48.118,0.0,74.351069,0.0,5.645766,9.79921,0.0,0.0,76.231261,0.0,73.79745600000001,0.023373917,2.888607,9.339746,0.0,0.0,61.392269999999996,0.0,81.786491,28.937409999999996,71.267452,0.0,0.0,0.0,162.736595,1.0,0.010448,102.316574,23.654078,10.466253,22.718425,1.0,11620.252,1.0,0.00404,12.829613,42.006254,0.0,2.5678509999999997,0.0,1.988068,0.0,1.9814919999999998,0.0,1.988068,10.0,8.984842,0.0,0.0,0.0,0.137298065,0.0,0.139293738,0.0,0.15787407,0.0,0.0,0.0,2.162874,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,0.0,74.57681,0.0,5.1684730000000005,0.0,14.096708999999999,73.574139,0.0,242.440445,7.16533,0.0,97.621498,74.051624,77.244199,113.868004,83.206411,0.017793578,0.0,67.00372,14.39473,19.578034,76.548501,74.98647700000001,0.0,75.618773,75.21668000000001,0.0,75.287798,0.0,11.868603,28.045961,10.0,50.0,59.7,24.533235,68.241348,28.621359,0.0,16.140649,16.420978,12.786724000000001,10.0,1.0,16.923967,0.0,1034.8339999999998,10.0,0.0,0.0,72.874967,5.178517,6.129237,22.502631,8.24,1.0,87.573089,62.193303,58.621393999999995,134.516532,2.9,0.0,16.114116,16.205723000000003,7.815661,10.0,0.0,46.061277000000004,19.413454,23.711051,95.90991793837874,28.672717,0.0,0.043980159000000005,0.0,0.044423687999999996,0.0,0.018043191,0.0,0.014789918,0.0,0.017785506,2.021028,2.0128779999999997,2.018129,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010571067,5.307767,0.0,0.082437012,0.0,0.04249733,9.5,9.791476,0.0,0.019073931000000002,9.5,9.699866,0.0,0.043586211,0.48878199299999997,74.12828499999999,1.1217709999999999,73.835296,1.7336599999999998,73.50469,0.826376149,73.391835,0.028875012999999998,9.877647999999999,1.0,1.0,74.37564499999999,74.22009200000001,28.654414000000003,73.46560500000001,73.48226700000001,29.237718,73.28705,73.71343900000001,29.354232,73.711566,73.898747,28.802740999999997
 10/25/2017,19:58:58.118,0.0,74.354674,0.0,4.929621,10.472552,0.0,7.1250857e-05,76.206638,0.0,73.79572399999999,0.021341732000000002,3.855403,2.581191,0.0,0.0,62.116474,0.0,81.79024100000001,28.945304999999998,71.264786,0.0,0.0,0.0,143.864703,1.0,0.010448,102.05360300000001,23.449433,10.503132,22.700142,1.0,11518.475,1.0,0.00404,12.793935000000001,42.011001,0.0,2.567013,0.0,1.9876169999999997,0.0,1.9826849999999998,0.0,1.9888419999999998,10.0,8.998362,0.0,0.0,0.0,0.137813077,0.0,0.138360278,0.0,0.169023153,0.0,0.0,0.0,2.160103,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.813842999999999,0.0,0.0,74.563788,0.0,6.348847,0.0,0.0,73.522052,0.0,242.409134,7.169639,0.0,97.623049,74.056164,77.243309,113.874321,83.209786,0.00678121,0.0,67.003814,14.390343,19.592373000000002,76.541336,74.98615,0.0,75.617275,75.21742900000001,0.0,75.283116,0.0,13.247223000000002,28.069808000000002,10.0,50.0,59.7,24.516314,68.242003,28.611235999999998,0.0,16.113595,16.214566,9.112176,10.0,1.0,17.054704,0.0,1064.9260000000002,10.0,0.0,0.0,72.871972,5.250662999999999,6.133422,13.183793,8.24,1.0,87.730793,62.351358,58.572626,123.56564399999999,2.9,0.0,15.840001999999998,16.177623999999998,3.054103,10.0,0.0,46.065096000000004,18.998987,23.938254,92.77993616671313,28.662222999999997,0.0,0.0,0.0,0.040751677,0.0,0.024002155,0.0,0.018558561,0.0,0.014918761000000001,2.020706,2.01349,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010595307,5.306091,0.0,0.080954183,0.0,0.042239447,9.5,9.793183,0.0,0.023808892,9.5,9.699963,0.0,0.042909789000000004,0.277785645,74.141306,0.6224130179999999,73.802019,0.228553166,73.430176,1.7195939999999998,73.307194,0.032096862000000004,9.881836999999999,1.0,1.0,74.37948399999999,74.220794,28.51121,73.46724300000001,73.479365,29.321267,73.282744,73.715685,29.338782000000002,73.71170699999999,73.89533,28.916876000000002
 10/25/2017,19:59:08.118,0.0,74.35256700000001,0.0,6.576755,27.771036,0.0,0.0,76.20374100000001,0.0,73.79642700000001,0.024020522000000002,5.609959,0.0,0.0,0.0,62.75305,0.0,81.792069,28.936621000000002,71.24840999999999,0.0,0.0,0.0,149.142435,1.0,0.010448,101.93294200000001,23.635659,10.464967999999999,22.744707000000002,1.0,11528.952,1.0,0.00404,12.531217,42.016447,0.0,2.559634,0.0,1.987746,0.0,1.9816209999999999,0.0,1.9888740000000003,10.0,9.008308999999999,0.0,0.0,0.0,0.136364605,0.0,0.140581268,0.0,0.15909853599999998,0.0,0.0,0.0,2.160361,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.322254,0.0,8.493742999999998,74.517489,0.0,8.423444,0.0,20.867456,73.551712,0.0,242.428335,7.167834,0.0,97.627843,74.109059,77.24499499999999,113.882052,83.211802,0.011500796,0.0,67.001289,14.392736,19.674723,76.547752,74.988022,0.0,75.620974,75.21874,0.0,75.28456800000001,0.0,9.079301,28.055577000000003,10.0,50.0,59.7,24.523401999999997,68.242377,28.601253000000003,0.0,16.084737,16.144963,5.646225,10.0,1.0,17.004328,0.0,1068.503,10.0,0.0,0.0,72.874546,5.225412,6.1872300000000005,0.0,8.24,1.0,87.920317,62.106162,58.721336,127.990893,2.9,0.0,15.950007999999999,16.275673,0.0,10.0,0.0,46.06151,19.297076999999998,23.819198999999998,90.49454104696719,28.652471000000002,0.0,0.0,0.0,0.045003479000000006,0.0,0.022456046,0.0,0.024420893,0.0,0.019524879,2.020867,2.013684,2.018064,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010625229,5.3109910000000005,0.0,0.0837909,0.0,0.045140634000000006,9.5,9.792216999999999,0.0,0.025032895,9.5,9.699254,0.0,0.042555472000000004,0.552080895,74.122497,0.263719235,73.830232,0.819342936,73.53001,1.00924,73.375919,0.033063417000000005,9.869593,1.0,1.0,74.377284,74.220794,28.662304,73.464996,73.481565,29.275946,73.285365,73.71297,29.393245,73.71259599999999,73.89505,28.739462
 10/25/2017,19:59:18.118,0.0,74.356078,0.0,2.781185,19.226001999999998,0.0,6.7226678e-05,76.239227,0.0,73.79806500000001,0.016723129,2.745378,31.457196999999997,0.0,0.0,62.185274,0.0,81.791788,28.936203000000003,71.142301,0.0,0.0,0.0,157.698759,1.0,0.010448,101.709548,23.382581,10.482949000000001,22.705692000000003,1.0,11598.87,1.0,0.00404,12.583112,42.022917,0.0,2.5628889999999998,0.0,1.9884549999999999,0.0,1.981944,0.0,1.9890029999999999,10.0,8.993501,0.0,0.0,0.0,0.13739463,0.0,0.140999716,0.0,0.14675721,0.0,0.0,0.0,2.1595869999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2430699999999995,0.0,17.282146,74.558001,0.0,6.527692,0.0,13.535154,73.556776,0.0,242.44710299999997,5.727512,0.0,97.62737299999999,74.113084,77.247244,113.88389099999999,83.215553,0.020939969,0.0,66.998577,14.390981,19.591144,76.525039,74.987882,0.0,75.619897,75.219443,0.0,75.28269499999999,0.0,9.319758,27.970191999999997,10.0,50.0,59.7,24.486132,68.24209599999999,28.592058,0.0,16.332432,16.111960999999997,3.9934809999999996,10.0,1.0,16.887985,0.0,1054.74,10.0,0.0,0.0,72.871597,5.210381,5.948682,12.253513,8.24,1.0,87.986949,62.284048999999996,58.784553,138.172173,2.9,0.0,16.2121,16.285239,12.561188000000001,10.0,0.0,46.063327,19.262821,23.735548,90.2021423519,28.646481,0.0,0.034309533999999996,0.0,0.045647691,0.0,0.017044662,0.0,0.024549736000000003,0.0,0.023551207,2.021092,2.013651,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010635798,5.30925,0.0,0.079664766,0.0,0.044914986,9.5,9.792088,0.0,0.018365297,9.5,9.699125,0.0,0.042941999,0.277785644,74.100794,0.530981273,73.85265799999999,1.297601,73.576309,1.796959,73.33179,0.026941903,9.882482000000001,1.0,1.0,74.373773,74.223322,28.595239000000003,73.46523,73.480535,29.295256,73.286067,73.71409399999999,29.521869,73.70800899999999,73.89285,28.781001
 10/25/2017,19:59:28.118,0.0,74.35238000000001,0.0,5.323501,0.0,0.0,0.000324774254,76.19287800000001,0.0,73.80105999999999,0.012566386,4.106054,4.150713,0.0,0.0,62.186721999999996,0.0,81.7946,28.935274,71.14089799999999,0.0,0.0,0.0,150.102023,1.0,0.010448,101.783636,23.443820000000002,10.483683000000001,22.706508,1.0,11597.053,1.0,0.00404,12.617168,42.026501,0.0,2.56798,0.0,1.987391,0.0,1.9819759999999997,0.0,1.988584,10.0,8.991989,0.0,0.0,0.0,0.13980875,0.0,0.13633241699999998,0.0,0.14872279900000002,0.0,0.0,0.0,2.1623259999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,16.432172,74.53195799999999,0.0,5.848082,0.0,12.396,73.535797,0.0,242.427612,5.423015,0.0,97.629347,74.107046,77.247056,113.890019,83.21733499999999,0.000488428101,0.0,66.996287,14.391379999999998,19.575576,76.513285,74.98821,0.0,75.619663,75.218693,0.0,75.279652,0.0,7.700680999999999,27.915961,10.0,50.0,59.7,24.523401999999997,68.241582,28.589644,0.0,16.239245999999998,16.296170999999998,12.176974000000001,10.0,1.0,16.872393,0.0,1066.883,10.0,0.0,0.0,72.871691,5.327618,6.065862999999999,7.842703,8.24,1.0,87.912762,62.296068000000005,58.90015,134.099661,2.9,0.0,15.858637,16.319914999999998,11.118291000000001,10.0,0.0,46.062768,19.385778,23.745244,91.47050619683932,28.641745,0.0,0.038113312999999996,0.0,0.048127909,0.0,0.015337499,0.0,0.022359413999999998,0.0,0.024098787000000003,2.020899,2.013684,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.0106237,5.309443,0.0,0.086788794,0.0,0.043754510999999996,9.5,9.792216999999999,0.0,0.016754766,9.5,9.699061,0.0,0.045132320999999996,0.291852068,74.127561,0.40438346700000005,73.86134,1.452332,73.575586,1.480465,73.289108,0.029197197999999997,9.871849000000001,1.0,1.0,74.37564499999999,74.220279,28.654414000000003,73.466541,73.483437,29.318902,73.283072,73.711285,29.477449,73.70950699999999,73.891726,28.722379999999998
 10/25/2017,19:59:38.118,0.0,74.352427,0.0,7.686780000000001,0.0,0.0,0.000163807021,76.074107,0.0,73.798346,0.020695127,5.932224,4.006573,0.0,0.0,62.565481000000005,0.0,81.794881,28.921853000000002,71.167846,0.0,0.0,0.0,146.983363,1.0,0.010448,102.037515,23.20824,10.474509,22.659330999999998,1.0,11683.008,1.0,0.00404,12.788259,42.031946999999995,0.0,2.570493,0.0,1.9884549999999999,0.0,1.9816529999999999,0.0,1.989583,10.0,8.991441,0.0,0.0,0.0,0.13739463,0.0,0.13939030300000002,0.0,0.145661635,0.0,0.0,0.0,2.162391,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.748422,0.0,15.453901,74.536298,0.0,6.134233999999999,0.0,15.508617999999998,73.512647,0.0,242.396252,5.422974,0.0,97.63404799999999,74.10288,77.245464,113.89369599999999,83.219679,0.012287393999999998,0.0,66.99221899999999,14.389466,19.629247,76.524571,74.98835,0.0,75.617837,75.21874,0.0,75.280026,0.0,12.4457,27.899808,10.0,50.0,59.7,24.514942,68.239571,28.588251,0.0,16.099767,16.317772,13.797626999999999,10.0,1.0,16.854401,0.0,1048.035,10.0,0.0,0.0,72.87112900000001,5.1941489999999995,5.861393,8.917337,8.24,1.0,87.80718399999999,62.47455600000001,58.895934999999994,128.90480300000002,2.9,0.0,15.808142000000002,16.249965,5.699413,10.0,0.0,46.061184000000004,19.355605999999998,23.721722,90.90720420696125,28.641465999999998,0.0,0.036372601,0.0,0.046324114000000007,0.0,0.015273078,0.0,0.022939205,0.0,0.023776681,2.020802,2.013684,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01060626,5.273758,0.0,0.083726429,0.0,0.043851217000000005,9.5,9.794182000000001,0.0,0.017527821000000002,9.5,9.700253,0.0,0.042813157000000004,0.432516299,74.131178,1.276502,73.815764,1.396066,73.497455,1.712561,73.364345,0.031130307000000003,9.86186,1.0,1.0,74.370917,74.220326,28.550659999999997,73.462188,73.479178,29.335848,73.286909,73.71119200000001,29.399039000000002,73.711005,73.892288,28.701417
 10/25/2017,19:59:48.118,0.0,74.353363,0.0,4.893813,0.0,0.0,0.000300629169,76.12987199999999,0.0,73.79970300000001,0.023743406,2.1366549999999997,30.880638,0.0,0.0,63.014488,0.0,81.796287,28.903834999999997,71.193063,0.0,0.0,0.0,145.064188,1.0,0.010448,102.327206,23.35688,10.446069999999999,22.704713,1.0,11556.534,1.0,0.00404,12.668658,42.035624,0.0,2.571621,0.0,1.985812,0.0,1.9821369999999998,0.0,1.988939,10.0,8.990282,0.0,0.0,0.0,0.137362442,0.0,0.13633241699999998,0.0,0.152525088,0.0,0.0,0.0,2.168094,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.928796,0.0,17.153848,74.631067,0.0,9.424973,0.0,14.770575,73.53218000000001,0.0,242.381248,5.4203470000000005,0.0,97.633155,74.084016,77.249117,113.90114399999999,83.222305,0.013073992,0.0,66.997923,14.390503,19.516988,76.519841,74.98938000000001,0.0,75.618961,75.219677,0.0,75.27806,0.0,13.311345000000001,27.932885,10.0,50.0,59.7,24.547639999999998,68.242049,28.585278999999996,0.0,16.170709,16.363375,12.658356,10.0,1.0,16.820818,0.0,1062.873,10.0,0.0,0.0,72.873984,5.241043,5.966618,13.087557,8.24,1.0,87.67763000000001,62.702925,58.979622,130.476087,2.9,0.0,15.725185999999999,16.320513000000002,12.593252,10.0,0.0,46.062814,19.401657999999998,23.617658,92.53885223827248,28.636079,0.0,0.042626272,0.0,0.045679902,0.0,0.014757708000000001,0.0,0.019428248000000002,0.0,0.024098787000000003,2.021157,2.013362,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010584581000000001,5.269342,0.0,0.083404075,0.0,0.045688636,9.5,9.792636,0.0,0.015885079,9.5,9.699898,0.0,0.042072312,0.0034903940000000004,74.139136,0.903741488,73.83167900000001,0.158221054,73.42800600000001,1.1288040000000001,73.38966500000001,0.030163752000000002,9.868304,1.0,1.0,74.373773,74.220747,28.617331,73.463031,73.483859,29.320479,73.283118,73.713532,29.363889,73.711566,73.89036899999999,28.659101
 10/25/2017,19:59:58.118,0.0,74.353222,0.0,3.927018,0.0,0.0,0.00038916114999999995,76.02775799999999,0.0,73.79549,0.025683219,3.031836,25.675589000000002,0.0,0.0,62.0933,0.0,81.79999000000001,28.908386,71.134722,0.0,0.0,0.0,143.864703,1.0,0.010448,102.403842,23.199983,10.409924,22.717935,1.0,11657.991000000002,1.0,0.00404,12.634196000000001,42.040232,0.0,2.574135,0.0,1.988906,0.0,1.981718,0.0,1.9886810000000001,10.0,8.993373,0.0,0.0,0.0,0.137555571,0.0,0.138456843,0.0,0.14872279900000002,0.0,0.0,0.0,2.171993,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,15.822757999999999,74.571023,0.0,7.314608,0.0,0.587305551,73.527839,0.0,242.376327,5.375652,0.0,97.636774,74.06033000000001,77.248133,113.90708400000001,83.224321,0.007830007,0.0,67.004421,14.392257,19.63785,76.527521,74.99340600000001,0.0,75.619008,75.217383,0.0,75.276608,0.0,11.884633000000001,28.012884000000003,10.0,51.0,59.7,24.495506,68.23919699999999,28.580123999999998,0.0,16.242853,16.398177,11.326532,10.0,1.0,16.895181,0.0,1064.252,10.0,0.0,0.0,72.873048,5.280122,5.817749,11.38739,8.24,1.0,87.598098,62.755208999999994,59.173487,128.263463,2.9,0.0,15.979463,16.366548,10.637325,10.0,0.0,46.060159000000006,19.3488,23.541617000000002,91.42541712351263,28.637890000000002,0.0,0.045882049,0.0,0.044294845,0.0,0.014500023,0.0,0.01801098,0.0,0.019234984,2.020931,2.013523,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010570609,5.265377,0.0,0.083210662,0.0,0.052232426,9.5,9.792313,0.0,0.015305288,9.5,9.699286,0.0,0.041170415,0.235586374,74.15288100000001,0.44658274,73.791167,1.227269,73.57775600000001,1.5296969999999999,73.374473,0.033063417000000005,9.873138,1.0,1.0,74.371432,74.222573,28.571963,73.46485600000001,73.47988000000001,29.275552,73.282838,73.711145,29.512213,73.708524,73.889573,28.666866
 10/25/2017,20:00:08.118,0.0,74.355797,0.0,6.612562,5.550741,0.0,0.0,75.862639,0.0,73.79797099999999,0.015522292,3.676367,30.976731,0.0,0.0,61.697883999999995,0.0,81.8036,28.900584999999996,71.137108,0.0,0.0,0.0,119.475183,1.0,0.010448,102.342025,23.33373,10.364605000000001,22.704549,1.0,11667.934,1.0,0.00404,12.534055,42.044328,0.0,2.5764549999999997,0.0,1.985586,0.0,1.9819759999999997,0.0,1.988423,10.0,8.979917,0.0,0.0,0.0,0.138199337,0.0,0.137072747,0.0,0.157390728,0.0,0.0,0.0,2.168223,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.92115,0.0,13.240764000000002,74.556554,0.0,5.3473180000000005,0.0,11.465424,73.537244,0.0,242.378015,5.373436,0.0,97.63700899999999,73.97453,77.25094399999999,113.913071,83.225212,0.014647186999999999,0.0,67.001429,14.392257,19.562875,76.516938,74.995841,0.0,75.618024,75.216821,0.0,75.278903,0.0,0.134298815,27.966731,10.0,51.0,59.7,24.517229,68.237093,28.575481,0.0,16.344456,16.353174,6.721311999999999,10.0,1.0,16.853801999999998,0.0,1060.194,10.0,0.0,0.0,72.87361,5.182726000000001,5.806987,11.579862,8.24,1.0,87.56112399999999,62.52924399999999,59.14579200000001,115.901625,2.9,0.0,15.898912,16.108272,16.665426999999998,10.0,0.0,46.056806,19.660954999999998,23.51675,92.84776306460135,28.636265,0.0,0.052715957,0.0,0.044939057000000004,0.0,0.013952441999999999,0.0,0.018848456,0.0,0.023680048999999998,2.020834,2.013619,2.0182900000000004,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010563295,5.265764,0.0,0.082823837,0.0,0.044366984000000005,9.5,9.792603,0.0,0.014435601999999999,9.5,9.697611,0.0,0.04194347,0.383283817,74.129731,0.784176883,73.830956,1.621129,73.51047700000001,1.002206,73.312258,0.029197197999999997,9.865405,1.0,1.0,74.373819,74.22154300000001,28.575514000000002,73.463686,73.481425,29.331907,73.28354,73.71194100000001,29.461226,73.710115,73.889994,28.747226
 10/25/2017,20:00:18.118,0.0,74.355048,0.0,3.962825,9.574762,0.0,0.0,75.892331,0.0,73.795537,0.027530661,3.461523,4.727272,0.0,0.0,61.406029000000004,0.0,81.807303,28.902116999999997,71.12092,0.0,0.0,0.0,158.25851799999998,1.0,0.010448,102.288066,23.245864,10.415245,22.707325,1.0,11674.241000000002,1.0,0.00404,12.545002,42.044979,0.0,2.576261,0.0,1.985522,0.0,1.981686,0.0,1.9884549999999999,10.0,8.9804,0.0,0.0,0.0,0.13761994800000002,0.0,0.137523383,0.0,0.158325189,0.0,0.0,0.0,2.164485,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.91962,0.0,2.5920419999999997,74.592725,0.0,6.384616,0.0,7.743117999999999,73.537244,0.0,242.383419,3.5534830000000004,0.0,97.638937,73.906986,77.250428,113.918728,83.22797800000001,0.0,0.0,66.99768900000001,14.394171,19.495684,76.52976899999999,74.997152,0.0,75.620834,75.214667,0.0,75.278903,0.0,0.0,27.980192,10.0,51.0,59.7,24.532320000000002,68.238262,28.573577,0.0,16.051070000000003,15.955352,3.5120989999999996,10.0,1.0,16.950355,0.0,1052.222,10.0,0.0,0.0,72.873329,5.188738,5.924767,8.372,8.24,1.0,87.617007,62.715545,59.11267900000001,130.476087,2.9,0.0,16.007716000000002,16.27926,4.513031,10.0,0.0,46.05988,19.404607000000002,23.528904999999998,95.00815484443389,28.635151,0.0,0.054295493,0.0,0.043038630999999994,0.0,0.017044662,0.0,0.015724026000000002,0.0,0.018784035,2.020963,2.013297,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01057095,5.262508,0.0,0.082533719,0.0,0.050008182000000005,9.5,9.794536,0.0,0.014113495,9.5,9.697998,0.0,0.052283078,0.284818855,74.133349,1.269468,73.83167900000001,0.784176878,73.579203,1.311668,73.31949200000001,0.028230643,9.881515,1.0,1.0,74.37344499999999,74.22144899999999,28.623248999999998,73.46209499999999,73.480863,29.341759999999997,73.281667,73.710162,29.408309000000003,73.711473,73.887467,28.805846000000003
 10/25/2017,20:00:28.118,0.0,74.351912,0.0,3.747981,26.536575,0.0,0.000212097188,75.83294599999999,0.0,73.79769,0.014783315,5.609959,16.899077,0.0,0.0,62.473507,0.0,81.803365,28.899099,71.169764,0.0,0.0,0.0,168.414155,1.0,0.010448,102.117487,23.372839000000003,10.420199,22.71614,1.0,11559.742,1.0,0.00404,12.641899,42.048144,0.0,2.578968,0.0,1.986134,0.0,1.9821369999999998,0.0,1.987875,10.0,8.986033,0.0,0.0,0.0,0.136622112,0.0,0.138521219,0.0,0.17292211,0.0,0.0,0.0,2.1622939999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,74.605747,0.0,4.560402,0.0,12.428089,73.527116,0.0,242.38443199999998,3.550035,0.0,97.644624,73.87609300000001,77.253473,113.923254,83.231353,0.017269179,0.0,66.997923,14.394251,19.657106,76.53581,75.003051,0.0,75.61769699999999,75.216165,0.0,75.276983,0.0,11.018988,28.007884000000004,10.0,51.0,59.7,24.513799,68.234147,28.569955,0.0,15.973514999999999,16.188164999999998,3.9453419999999997,10.0,1.0,16.627112,0.0,1033.55,10.0,0.0,0.0,72.873563,5.094949,5.9068309999999995,1.2986659999999999,8.24,1.0,87.680305,62.60676899999999,59.186733,128.88877,2.9,0.0,15.778085999999998,16.23741,9.803652,10.0,0.0,46.058808,19.367629,23.497868,95.1823147089641,28.633246999999997,0.0,0.016064288,0.0,0.044649162,0.0,0.019234984,0.0,0.014789918,0.0,0.016078343000000002,2.021157,2.013233,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.010579991,5.242328,0.0,0.083533016,0.0,0.039338259,9.5,9.793602,0.0,0.06767975400000001,9.5,9.685210000000001,0.0,0.042684314,0.495815204,74.105858,1.1921030000000001,73.847594,0.19338711100000003,73.579203,1.5718969999999999,73.265235,0.0043889590000000004,9.880871,1.0,1.0,74.371151,74.220607,28.584193,73.46471600000001,73.48184599999999,29.283039000000002,73.283914,73.70800899999999,29.614571999999995,73.711566,73.88695200000001,28.804682
 10/25/2017,20:00:38.118,0.0,74.355423,0.0,3.7121739999999996,15.554682999999999,0.0,0.0004978140290000001,75.85032700000001,0.0,73.796099,0.023004429,2.2440759999999997,5.7522660000000005,0.0,0.0,62.146167000000005,0.0,81.807537,28.895104999999997,71.25014200000001,0.0,0.0,0.0,151.381473,1.0,0.010448,101.944138,23.569222,10.349927000000001,22.690184,1.0,11564.446000000002,1.0,0.00404,12.594059,42.051403,0.0,2.578936,0.0,1.9879069999999999,0.0,1.9821689999999998,0.0,1.9872299999999998,10.0,8.995401,0.0,0.0,0.0,0.139293738,0.0,0.139969691,0.0,0.16631644,0.0,0.0,0.0,2.1648389999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,0.0,74.580427,0.0,6.527692,0.0,10.550892,73.537244,0.0,242.378015,3.5516360000000002,0.0,97.643778,73.849787,77.253801,113.926648,83.232619,0.009403202,0.0,66.994043,14.391060999999999,19.549355,76.52148000000001,75.00651500000001,0.0,75.617322,75.213075,0.0,75.278388,0.0,6.979309,28.070192,10.0,51.0,59.7,24.521801999999997,68.233399,28.566937,0.0,16.182733,16.043557,3.0949009999999997,10.0,1.0,16.882588000000002,0.0,1058.766,10.0,0.0,0.0,72.870989,5.091943,5.679641999999999,5.533043,8.24,1.0,87.72277,62.488379,59.017552,133.762957,2.9,0.0,15.955418,15.943261999999999,12.961992,10.0,0.0,46.058948,19.316132999999997,23.556046,92.59157831422105,28.631946999999997,0.0,0.0,0.0,0.044101580999999994,0.0,0.024517525,0.0,0.018300876,0.0,0.014467812,2.020834,2.013587,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010585852,5.231529,0.0,0.083823135,0.0,0.042884155,9.5,9.790671000000001,0.0,0.024453104,9.5,9.685339,0.0,0.042104523,0.29888527800000003,74.151434,0.7560440359999999,73.85265799999999,1.698494,73.490944,0.573180536,73.34842900000001,0.028230643,9.885381,1.0,1.0,74.369466,74.219624,28.446116999999997,73.464014,73.482174,29.386293,73.282557,73.707728,29.540796000000004,73.710677,73.886156,28.855926
