date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:00:48.118,0.0,74.352099,0.0,5.681573,8.244110000000001,0.0,0.000300629162,75.84598199999999,0.0,73.796146,0.010349456,4.499934,15.217445999999999,0.0,0.0,61.985393,0.0,81.80824,28.882009000000004,71.21645600000001,0.0,0.0,0.0,140.826009,1.0,0.010448,101.735326,23.294946,10.317451,22.687898999999998,1.0,11534.832,1.0,0.00404,13.003542,42.051356,0.0,2.5810619999999997,0.0,1.988616,0.0,1.982234,0.0,1.9893900000000002,10.0,9.009853999999999,0.0,0.0,0.0,0.137909642,0.0,0.13871434900000001,0.0,0.151977301,0.0,0.0,0.0,2.1602959999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,7.387174000000001,74.58476800000001,0.0,4.417326,0.0,5.208099,73.521328,0.0,242.351529,3.55102,0.0,97.645611,73.825541,77.252349,113.934285,83.23904300000001,0.00022622891,0.0,66.99049000000001,14.393135000000001,19.526411,76.510148,75.00534499999999,0.0,75.616713,75.212513,0.0,75.27777900000001,0.0,5.841146,27.992115000000002,10.0,51.0,59.7,24.530719,68.234988,28.558764,0.0,15.986141,16.045357,8.88753,10.0,1.0,16.719467,0.0,1064.236,10.0,0.0,0.0,72.872065,5.1719040000000005,5.707742,2.950715,8.24,1.0,87.778279,62.518427,59.036216,129.401842,2.9,0.0,15.860439999999999,16.043104999999997,11.102259,10.0,0.0,46.057829999999996,19.383736,23.603089999999998,91.71105106541287,28.63255,0.0,0.0,0.0,0.04561548,0.0,0.023293522,0.0,0.024517525,0.0,0.018558561,2.020738,2.013845,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010593972,5.230949,0.0,0.08669208699999999,0.0,0.044076865,9.5,9.791605,0.0,0.026289108999999998,9.5,9.683632000000001,0.0,0.051832129000000005,0.179320683,74.113093,0.8896750529999999,73.848318,1.030339,73.434517,0.587246959,73.301406,0.027264088,9.882482000000001,1.0,1.0,74.36834300000001,74.223275,28.691892,73.462609,73.478008,29.355553000000004,73.279983,73.708383,29.483242999999998,73.71137900000001,73.88531400000001,28.778671000000003
 10/25/2017,20:00:58.118,0.0,74.35252,0.0,6.0754529999999995,0.0,0.0,0.0,75.738799,0.0,73.79722199999999,0.022173081,3.998632,31.056809,0.0,0.0,62.277972,0.0,81.810068,28.882427000000003,71.25014200000001,0.0,0.0,0.0,144.344497,1.0,0.010448,101.869155,23.438253,10.343872,22.701611,1.0,11525.531,1.0,0.00404,12.511351,42.048424,0.0,2.5814169999999996,0.0,1.9876490000000002,0.0,1.981944,0.0,1.988584,10.0,9.001356,0.0,0.0,0.0,0.138778725,0.0,0.13855340800000002,0.0,0.157132946,0.0,0.0,0.0,2.161037,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.099994000000001,0.0,0.106271529,74.542086,0.0,6.2415400000000005,0.0,6.186808999999999,73.527839,0.0,242.35095,3.551389,0.0,97.649419,73.810609,77.25366,113.938999,83.237636,0.001012827,0.0,66.99077,14.394012,19.671035999999997,76.525227,75.00768599999999,0.0,75.620506,75.21204499999999,0.0,75.275063,0.0,10.009068,28.050960999999997,10.0,51.0,59.7,24.59863,68.233866,28.561643,0.0,15.673517000000002,16.069958,0.0,10.0,1.0,16.800428,0.0,1048.308,10.0,0.0,0.0,72.87187800000001,5.180321,5.697578,0.0,8.24,1.0,87.808498,62.757011999999996,58.929651,133.281952,2.9,0.0,15.742619,16.068813000000002,0.0,10.0,0.0,46.056340000000006,19.431601999999998,23.682054,90.83214775941315,28.631018,0.0,0.0032023570000000003,0.0,0.044166002999999995,0.0,0.023132469,0.0,0.025773739,0.0,0.021521937999999997,2.02106,2.013651,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010598162,5.233205,0.0,0.083371839,0.0,0.042529565,9.5,9.790542,0.0,0.023261311,9.5,9.67342,0.0,0.044391477,0.495815203,74.131178,0.756044035,73.855552,0.16525426599999998,73.570522,1.1710040000000002,73.349876,0.015021061,9.883125999999999,1.0,1.0,74.366517,74.220186,28.605496000000002,73.461814,73.479833,29.30038,73.282697,73.707494,29.513371999999997,73.711519,73.88316,28.758096000000002
 10/25/2017,20:01:08.118,0.0,74.354861,0.0,4.535741000000001,0.164002654,0.0,0.0,75.771388,0.0,73.796988,0.023835778,5.323501,19.942028,0.0,0.0,62.601691,0.0,81.81199000000001,28.877551,71.25608299999999,0.0,0.0,0.0,157.538828,1.0,0.010448,101.957544,23.417097000000002,10.318368,22.733117,1.0,11628.056999999999,1.0,0.00404,12.48135,42.050146000000005,0.0,2.583415,0.0,1.9889709999999998,0.0,1.982105,0.0,1.9891,10.0,8.993984,0.0,0.0,0.0,0.13739463,0.0,0.139454679,0.0,0.142117129,0.0,0.0,0.0,2.1575889999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,0.459090602,74.55510699999999,0.0,5.311548999999999,0.0,6.764408,73.55533,0.0,242.349502,3.549214,0.0,97.649936,73.819971,77.254597,113.945175,83.241996,0.019628973,0.0,66.99077,14.390104000000001,19.537064,76.50743100000001,75.01082199999999,0.0,75.616573,75.20712900000001,0.0,75.27291,0.0,9.095332,27.941346000000003,10.0,51.0,59.7,24.535521,68.234755,28.556164000000003,0.0,16.255478,16.108361,5.9029620000000005,10.0,1.0,16.889784,0.0,1067.0439999999999,10.0,0.0,0.0,72.871551,5.110580000000001,5.879329,10.842054,8.24,1.0,87.811125,62.391022,58.848974,115.37252,2.9,0.0,15.959626,16.17882,16.120332,10.0,0.0,46.055129,19.479696,23.618260999999997,90.47954205600487,28.628696,0.0,0.035212126,0.0,0.043715054,0.0,0.01849414,0.0,0.023068047,0.0,0.024066577000000002,2.02077,2.013201,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010597966,5.231271,0.0,0.084081019,0.0,0.044109101,9.5,9.793472999999999,0.0,0.016690345,9.5,9.66002,0.0,0.043425158,0.17932068199999998,74.1442,0.903741479,73.832402,1.487498,73.506136,0.5450476879999999,73.341195,0.022431313999999997,9.877971,1.0,1.0,74.36633,74.222245,28.607469000000002,73.461861,73.482314,29.30038,73.28218199999999,73.707635,29.573628000000003,73.709834,73.88405,28.75072
 10/25/2017,20:01:18.118,0.0,74.352988,0.0,6.755791,0.0,0.0,0.0,75.702589,0.0,73.797269,0.023096801,2.100847,6.360856,0.0,0.0,61.327815,0.0,81.814943,28.87848,71.253463,0.0,0.0,0.0,144.1046,1.0,0.010448,101.893098,23.346163,10.311396,22.719405,1.0,11586.683,1.0,0.00404,12.777718,42.047167,0.0,2.575069,0.0,1.987359,0.0,1.9826849999999998,0.0,1.989197,10.0,8.994628,0.0,0.0,0.0,0.13813496,0.0,0.139358114,0.0,0.150172825,0.0,0.0,0.0,2.160457,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,13.818104,74.56595899999999,0.0,4.7034769999999995,0.0,4.6786330000000005,73.544478,0.0,242.33806800000002,4.809673,0.0,97.650829,73.84744599999999,77.25825,113.94951200000001,83.244153,0.018842375,0.0,66.98684300000001,14.392895000000001,19.619823,76.456903,75.011431,0.0,75.615496,75.205912,0.0,75.273987,0.0,9.832733000000001,27.9025,10.0,51.0,59.7,24.529805,68.23424,28.557696000000004,0.0,16.125018,16.174964000000003,9.352866,10.0,1.0,16.843007,0.0,1058.5739999999998,10.0,0.0,0.0,72.872346,5.106372,5.76693,5.693436,8.24,1.0,87.770818,62.406647,59.027184999999996,125.68206699999999,2.9,0.0,15.784698,16.102891,12.545155000000001,10.0,0.0,46.057644,18.720634,23.582815,91.06486126203365,28.628835,0.0,0.049718063,0.0,0.043070842000000005,0.0,0.01437118,0.0,0.018236455,0.0,0.021425306,2.020706,2.01378,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010590802,5.228789,0.0,0.088722919,0.0,0.045076162999999995,9.5,9.792378,0.0,0.014757708000000001,9.5,9.66147,0.0,0.042265576,0.52394805,74.10658199999999,0.594280175,73.78971999999999,1.691461,73.579926,0.981106804,73.30864100000001,0.030485937,9.876682,1.0,1.0,74.366985,74.22467900000001,28.587349,73.461954,73.47974,29.318508,73.280638,73.709039,29.309812,73.714562,73.88297299999999,28.688606
 10/25/2017,20:01:28.118,0.0,74.35584399999999,0.0,5.968031,7.939503,0.0,0.00016783119299999997,75.682311,0.0,73.79343100000001,0.022265452999999998,3.927018,21.639675,0.0,0.0,62.115026,0.0,81.81902099999999,28.874440000000003,71.272458,0.0,0.0,0.0,163.536251,1.0,0.010448,102.087521,23.346534,10.303506,22.695408,1.0,11608.278,1.0,0.00404,12.731905000000001,42.046143,0.0,2.578001,0.0,1.9869400000000002,0.0,1.982298,0.0,1.988584,10.0,8.98378,0.0,0.0,0.0,0.139229361,0.0,0.136686488,0.0,0.158744085,0.0,0.0,0.0,2.156945,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.31002,0.0,0.0,74.57898,0.0,6.813842999999999,0.0,9.844937,73.544478,0.0,242.324656,5.454003,0.0,97.65285,73.898513,77.258718,113.95417900000001,83.245888,0.015171586,0.0,66.986703,14.396165,19.613678,76.46350600000001,75.017611,0.0,75.620272,75.203103,0.0,75.270756,0.0,12.541883,27.938269000000002,10.0,51.0,59.7,24.541695,68.232089,28.614719,0.0,16.035439,16.167164,9.657741999999999,10.0,1.0,16.902378,0.0,1048.725,10.0,0.0,0.0,72.872159,5.0606800000000005,5.809977,16.070868,8.24,1.0,87.740882,62.456527,58.908579,123.677878,2.9,0.0,15.987879000000001,16.040115,15.591270000000002,10.0,0.0,46.054896,19.418218,23.635379999999998,95.99335981246234,28.629903000000002,0.0,0.04591428400000001,0.0,0.044842426,0.0,0.018043191,0.0,0.014628865,0.0,0.017882138,2.020899,2.01349,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010585193,5.230562,0.0,0.082114658,0.0,0.042046034,9.5,9.793795,0.0,0.019428248000000002,9.5,9.777689,0.0,0.043682843,0.474715569,74.120327,0.573180539,73.83167900000001,1.417166,73.56545799999999,0.83340936,73.30068299999999,0.031774677,9.877326,1.0,1.0,74.36600200000001,74.222011,28.659543,73.463499,73.48315699999999,29.373287,73.280123,73.707307,29.488265000000002,73.709788,73.87974399999999,28.729368
 10/25/2017,20:01:38.118,0.0,74.35139699999999,0.0,2.5663419999999997,9.350315,0.0,0.0,75.61858000000001,0.0,73.790529,0.018755314,3.998632,0.0,0.0,0.0,62.495233,0.0,81.817849,28.875276,71.32303399999999,0.0,0.0,0.0,152.820855,1.0,0.010448,102.034975,23.412457999999997,10.304057,22.697039999999998,1.0,11529.486,1.0,0.00404,12.529596000000002,42.04847,0.0,2.572104,0.0,1.987166,0.0,1.9826849999999998,0.0,1.987714,10.0,8.993051,0.0,0.0,0.0,0.136750865,0.0,0.139004043,0.0,0.167315346,0.0,0.0,0.0,2.162391,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6349979999999995,0.0,0.0,74.56740500000001,0.0,4.810784,0.0,0.0,73.526392,0.0,242.328805,3.3034519999999996,0.0,97.657739,73.945836,77.259327,113.96304099999999,83.251373,0.005208014,0.0,66.983103,14.391060999999999,19.646864,76.47863199999999,75.028191,0.0,75.620319,75.197251,0.0,75.271365,0.0,12.670126,28.007115000000002,10.0,51.0,59.7,24.53575,68.23129399999999,28.622334000000002,0.0,16.180328,16.326173,12.610218,10.0,1.0,16.922767999999998,0.0,1044.073,10.0,0.0,0.0,72.872955,5.087133000000001,5.841664,19.936341,8.24,1.0,87.772601,62.601361,58.84415799999999,127.958826,2.9,0.0,15.873664999999999,16.20094,13.154378,10.0,0.0,46.052147999999995,19.381694,23.553494,93.31527624650288,28.628696,0.0,0.0,0.0,0.042362208,0.0,0.025419422999999997,0.0,0.015659605,0.0,0.02213394,2.020802,2.013201,2.0182580000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.010589505,5.191653,0.0,0.08479019800000001,0.0,0.044947222,9.5,9.791508,0.0,0.023325732000000002,9.5,9.778785000000001,0.0,0.0450679,0.327018125,74.123944,0.17932069399999997,73.786103,1.522664,73.50830699999999,0.397350246,73.351323,0.027586272999999998,9.866693,1.0,1.0,74.363568,74.21990500000001,28.561706,73.459052,73.478523,29.396933,73.280123,73.709694,29.562813000000002,73.713392,73.87974399999999,28.774401
 10/25/2017,20:01:48.118,0.0,74.352473,0.0,6.755791,16.067706,0.0,0.000630611996,75.557023,0.0,73.789452,0.022265452999999998,3.783788,0.0,0.0,0.0,62.118646999999996,0.0,81.817943,28.890228999999998,71.286026,0.0,0.0,0.0,136.02806999999999,1.0,0.010448,101.967658,23.536329000000002,10.266442999999999,22.689857999999997,1.0,11531.518,1.0,0.00404,12.752175999999999,42.045817,0.0,2.573877,0.0,1.9881330000000002,0.0,1.982298,0.0,1.989454,10.0,9.012944000000001,0.0,0.0,0.0,0.137813077,0.0,0.137137124,0.0,0.15729406,0.0,0.0,0.0,2.162809,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.420385,0.0,15.678423,74.508808,0.0,5.490393,0.0,14.401553,73.58065,0.0,242.329963,3.284983,0.0,97.658961,73.993581,77.258437,113.965681,83.251655,0.0,0.0,66.98520699999999,14.393214000000002,19.672265,76.48397,75.031984,0.0,75.617135,75.196782,0.0,75.26616800000001,0.0,10.329678,28.112884,10.0,51.0,59.7,24.522259,68.23223,28.619827,0.0,16.082333,16.179164,9.609603,10.0,1.0,16.778838,0.0,1060.146,10.0,0.0,0.0,72.869585,5.1093779999999995,5.983956,16.439772,8.24,1.0,87.764578,62.412656000000005,58.891721,127.141117,2.9,0.0,16.029357,16.150122,11.422902,10.0,0.0,46.053917999999996,19.437501,23.608379,92.47106911532592,28.635754,0.0,0.0,0.0,0.04245884,0.0,0.025999214,0.0,0.022906994,0.0,0.017688874,2.020963,2.01378,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010587461999999999,5.19117,0.0,0.08420996,0.0,0.044592632,9.5,9.791573,0.0,0.026901111000000002,9.5,9.778398,0.0,0.042684314,0.130088201,74.110922,0.20745354300000002,73.864233,0.812309724,73.424389,0.917807899,73.396899,0.037251821,9.872492999999999,1.0,1.0,74.368015,74.225382,28.46742,73.461112,73.48531,29.269640000000003,73.282276,73.707401,29.535775,73.712128,73.880961,28.804682
 10/25/2017,20:01:58.118,0.0,74.35387800000001,0.0,4.607355,0.0,0.0,0.0,75.740247,0.0,73.789733,0.021526476,2.172462,5.704219999999999,0.0,0.0,62.430779,0.0,81.82399000000001,28.912240999999998,71.28139499999999,0.0,0.0,0.0,154.100305,1.0,0.010448,101.864921,23.254445999999998,10.297818,22.697857,1.0,11646.766000000001,1.0,0.00404,12.738797,42.046096,0.0,2.576616,0.0,1.9888419999999998,0.0,1.982363,0.0,1.988391,10.0,9.005218,0.0,0.0,0.0,0.13633241699999998,0.0,0.13810277199999998,0.0,0.151719518,0.0,0.0,0.0,2.161811,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,13.850178,74.55149,0.0,5.526162,0.0,21.637588,73.53652,0.0,242.32605499999997,3.2840800000000003,0.0,97.658773,74.035428,77.261716,113.97148,83.256062,0.022513164,0.0,66.983103,14.395368,19.655058,76.47043599999999,75.043267,0.0,75.615402,75.194348,0.0,75.266917,0.0,10.361739,27.993269,10.0,51.0,59.7,24.527518,68.229985,28.62122,0.0,15.896562,16.198966,0.0,10.0,1.0,16.723665,0.0,1048.532,10.0,0.0,0.0,72.873657,5.117193,5.679641999999999,3.8168370000000005,8.24,1.0,87.802304,62.678886,59.31075799999999,130.027149,2.9,0.0,16.055204999999997,16.056258,0.0,10.0,0.0,46.053171999999996,19.4527,23.633896,90.47204174754897,28.635569,0.0,0.004717420999999999,0.0,0.044971267999999995,0.0,0.022198361,0.0,0.026031423999999997,0.0,0.020523409,2.0211240000000004,2.0138130000000003,2.018193,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010592828,5.191202,0.0,0.082920544,0.0,0.044689337999999995,9.5,9.792764,0.0,0.023873312999999997,9.5,9.777432000000001,0.0,0.043070842000000005,0.678678705,74.132625,0.83340936,73.841084,0.7419776090000001,73.41715500000001,0.601313381,73.31949200000001,0.025975348,9.865082000000001,1.0,1.0,74.365206,74.225569,28.486356,73.45989499999999,73.47913100000001,29.1455,73.28148,73.70857099999999,29.434960999999998,73.712409,73.876467,28.795753
 10/25/2017,20:02:08.118,0.0,74.35341,0.0,7.042249000000001,0.0,0.0,0.0,75.76487,0.0,73.788937,0.023281545,3.855403,23.481461,0.0,0.0,61.566803,0.0,81.824646,28.922921000000002,71.298238,0.0,0.0,0.0,140.666077,1.0,0.010448,101.936329,23.500652,10.347174,22.681695,1.0,11579.947,1.0,0.00404,12.56203,42.046515,0.0,2.576873,0.0,1.9881650000000002,0.0,1.981557,0.0,1.987972,10.0,8.990926,0.0,0.0,0.0,0.139712185,0.0,0.139164985,0.0,0.14595164,0.0,0.0,0.0,2.155366,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,16.704805,74.529787,0.0,10.319196,0.0,8.064006,73.57124499999999,0.0,242.32422200000002,3.577657,0.0,97.66314399999999,74.071377,77.260498,113.97775,83.25742199999999,0.008354405,0.0,66.980064,14.390822,19.611629,76.48022399999999,75.050523,0.0,75.61652600000001,75.190883,0.0,75.265231,0.0,14.016685999999998,27.905577,10.0,51.0,59.7,24.551527,68.233305,28.623866999999997,0.0,16.326420000000002,16.10536,12.690448,10.0,1.0,16.703275,0.0,1055.414,10.0,0.0,0.0,72.870708,5.102163,5.916995,10.296717,8.24,1.0,87.840312,62.582731,59.214428000000005,126.19514,2.9,0.0,16.043183,16.08077,7.014052,10.0,0.0,46.049865000000004,18.969496,23.662011,91.03482769126795,28.640352000000004,0.0,0.035405538,0.0,0.04609864,0.0,0.017592242,0.0,0.024646368,0.0,0.023647839,2.020867,2.01349,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010598361,5.193523,0.0,0.080309475,0.0,0.044657103,9.5,9.792797,0.0,0.018300876,9.5,9.777174,0.0,0.051477813,0.453615934,74.133349,0.383283834,73.844701,0.92484111,73.45043199999999,0.812309727,73.339748,0.032419047,9.860894,1.0,1.0,74.36525300000001,74.224867,28.660332,73.457882,73.478476,29.342547999999997,73.281153,73.70585600000001,29.483629999999998,73.71507700000001,73.875718,28.784495
 10/25/2017,20:02:18.118,0.0,74.355563,0.0,5.502537,0.0,0.0,0.0,75.714176,0.0,73.784257,0.017462105,2.530535,0.0,0.0,0.0,61.235841,0.0,81.825255,28.928587,71.351013,0.0,0.0,0.0,134.268826,1.0,0.010448,101.96257800000001,23.363375,10.404603999999999,22.696061,1.0,11531.624,1.0,0.00404,12.550678,42.045631,0.0,2.577325,0.0,1.9856509999999998,0.0,1.982588,0.0,1.988423,10.0,8.991538,0.0,0.0,0.0,0.139905315,0.0,0.138231525,0.0,0.147304997,0.0,0.0,0.0,2.161553,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.639586,0.0,15.245417000000002,74.57898,0.0,7.064225,0.0,16.02204,73.520605,0.0,242.32870899999998,3.6070019999999996,0.0,97.66431899999999,74.083314,77.264432,113.982747,83.261595,0.01700698,0.0,66.98413199999999,14.391379999999998,19.640307999999997,76.477273,75.058903,0.0,75.618492,75.191117,0.0,75.265512,0.0,7.107553,27.979808000000002,10.0,51.0,59.7,24.543295,68.228208,28.623588,0.0,16.234436,16.27457,14.856667000000002,10.0,1.0,16.708072,0.0,1049.719,10.0,0.0,0.0,72.86907,5.200762,5.957052,14.049914999999999,8.24,1.0,87.846412,62.58333199999999,59.156027,137.707201,2.9,0.0,16.109907999999997,16.19257,16.136364,10.0,0.0,46.04749,19.478562,23.627354,92.81761703291724,28.641094,0.0,0.04446369,0.0,0.045035689000000004,0.0,0.014661076,0.0,0.018333086000000002,0.0,0.023969945,2.020899,2.01378,2.01858,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.010598834,5.1924269999999995,0.0,0.082372541,0.0,0.042690742000000004,9.5,9.792185,0.0,0.015240867,9.5,9.778269,0.0,0.042426629,0.5098816270000001,74.122497,1.290568,73.830232,0.334051339,73.488051,0.8756086359999999,73.346259,0.033385602,9.885381,1.0,1.0,74.36501899999999,74.227675,28.622065000000003,73.46069,73.481378,29.283434000000003,73.284101,73.706277,29.448866,73.715919,73.87319000000001,28.717334
 10/25/2017,20:02:28.118,0.0,74.35458,0.0,6.9706339999999996,16.9174,0.0,6.863961000000001e-06,75.63741,0.0,73.783508,0.023373917,5.359308,17.523683,0.0,0.0,60.586954000000006,0.0,81.826521,28.933556,71.290986,0.0,0.0,0.0,65.898205,1.0,0.010448,101.92574499999999,23.60708,10.415979,22.658352,1.0,11557.817,1.0,0.00404,12.720553,42.046888,0.0,2.571589,0.0,1.9851990000000002,0.0,1.981234,0.0,1.9881970000000002,10.0,8.972128,0.0,0.0,0.0,0.137072747,0.0,0.13848903099999998,0.0,0.160258556,0.0,0.0,0.0,2.1651290000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,21.163156,74.560895,0.0,6.92115,0.0,6.860675,73.50469,0.0,242.313898,3.613979,0.0,97.666012,74.058224,77.26298,113.98901599999999,83.262016,0.004159217,0.0,66.98684300000001,14.392816,19.676362,76.488091,75.06274300000001,0.0,75.616292,75.18564,0.0,75.26481,0.0,1.240402,28.011346000000003,10.0,51.0,59.7,24.594514,68.228348,28.620245,0.0,16.242252,16.294971,11.069795,10.0,1.0,16.955152,0.0,1041.234,10.0,0.0,0.0,72.871083,5.1670940000000005,5.915799,25.98316,8.24,1.0,87.823841,62.855571,59.11328100000001,121.57748799999999,2.9,0.0,15.999901999999999,16.249367000000003,5.811637999999999,10.0,0.0,46.046325,19.291859,23.630927,93.72283560663467,28.641977,0.0,0.053360665999999994,0.0,0.043038630999999994,0.0,0.013179386999999999,0.0,0.021167621,0.0,0.028253957000000003,2.020963,2.013394,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010594667,5.190525,0.0,0.0806963,0.0,0.04446369,9.5,9.794246000000001,0.0,0.01330823,9.5,9.777947,0.0,0.041879049,0.46768235700000005,74.14203,0.861542211,73.850488,1.691461,73.432347,0.44658272600000004,73.294895,0.034674341000000004,9.875071,1.0,1.0,74.362725,74.225241,28.493852,73.459848,73.480863,29.303927,73.278578,73.70604300000001,29.564744,73.712175,73.873237,28.863690000000002
 10/25/2017,20:02:38.118,0.0,74.35378399999999,0.0,3.354101,0.0,0.0,0.0,75.683035,0.0,73.780934,0.015984151999999998,5.430922,0.0,0.0,0.0,60.14301700000001,0.0,81.828396,28.927287,71.253417,0.0,0.0,0.0,152.580958,1.0,0.010448,101.784153,23.643453,10.40075,22.726098,1.0,11608.598999999998,1.0,0.00404,12.580274000000001,42.045817,0.0,2.561664,0.0,1.9871009999999998,0.0,1.9809759999999998,0.0,1.98852,10.0,8.980207,0.0,0.0,0.0,0.138038395,0.0,0.13813496,0.0,0.159130759,0.0,0.0,0.0,2.159007,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,2.7844900000000004,74.504467,0.0,10.104582,0.0,6.860675,73.524946,0.0,242.306613,3.6107370000000003,0.0,97.66765699999999,73.938066,77.263121,113.993684,83.264267,0.016220383,0.0,66.99147099999999,14.393851999999999,19.713645,76.47142,75.066956,0.0,75.61765,75.18634200000001,0.0,75.263921,0.0,0.0,27.909422999999997,10.0,51.0,59.7,24.554728,68.228442,28.616204999999997,0.0,16.320408,16.227767,11.936283,10.0,1.0,16.902978,0.0,1058.847,10.0,0.0,0.0,72.871551,5.242847,5.922973000000001,10.47315,8.24,1.0,87.796767,62.78706,59.212019,127.10905,2.9,0.0,16.13215,16.205723000000003,14.613307,10.0,0.0,46.049167,19.21677,23.690173,94.1005151931776,28.638865999999997,0.0,0.054907965999999996,0.0,0.045228952999999995,0.0,0.017141293999999998,0.0,0.015595184,0.0,0.019170563,2.020931,2.01349,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010589695,5.191234,0.0,0.079052293,0.0,0.043851217000000005,9.5,9.792475,0.0,0.013920232,9.5,9.778075999999999,0.0,0.041492521,0.453615934,74.09790100000001,0.6927451309999999,73.849765,0.8474757829999999,73.42800600000001,0.608346594,73.356387,0.029841567000000003,9.877647999999999,1.0,1.0,74.363474,74.226833,28.585771,73.45610400000001,73.482876,29.298409000000003,73.282697,73.706652,29.321786,73.71409399999999,73.868884,28.796529
 10/25/2017,20:02:48.118,0.0,74.354486,0.0,7.8300089999999996,25.783073,0.0,0.0,75.719245,0.0,73.781261,0.011365548999999999,5.216079,7.770223,0.0,0.0,60.765831999999996,0.0,81.832614,28.931604999999998,71.253791,0.0,0.0,0.0,146.823432,1.0,0.010448,101.720038,23.603089999999998,10.409741,22.716303,1.0,11490.357,1.0,0.00404,12.677983,42.046376,0.0,2.562857,0.0,1.988229,0.0,1.9818790000000002,0.0,1.987746,10.0,8.982493,0.0,0.0,0.0,0.139551244,0.0,0.137362442,0.0,0.159130759,0.0,0.0,0.0,2.1566549999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.43109,0.0,0.0,74.539192,0.0,5.991158,0.0,6.507697,73.489498,0.0,242.307577,4.049481,0.0,97.67184,73.998964,77.26476,113.996889,83.26689300000001,0.003897018,0.0,66.992079,14.393773000000001,19.709958,76.46481700000001,75.069063,0.0,75.616713,75.185686,0.0,75.26261,0.0,0.0,27.949808,10.0,51.0,59.7,24.592914,68.229517,28.611421999999997,0.0,16.319806,16.452779999999997,6.833634,10.0,1.0,16.885586,0.0,1069.129,10.0,0.0,0.0,72.868977,5.15988,5.977379,6.174615,8.24,1.0,87.798597,62.701122,59.236704,122.411231,2.9,0.0,16.095481,16.10588,15.479045000000001,10.0,0.0,46.048049,19.355379,23.792939,94.37262781777588,28.629903000000002,0.0,0.05326395900000001,0.0,0.044906847,0.0,0.01801098,0.0,0.015691816,0.0,0.018300876,2.020963,2.013458,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010589332,5.194458,0.0,0.08014829799999999,0.0,0.048493117999999995,9.5,9.792152,0.0,0.015691816,9.5,9.778205,0.0,0.043940528,0.34811776,74.11743299999999,1.459365,73.853382,0.2496528,73.440304,0.938907534,73.35928100000001,0.029841567000000003,9.885703999999999,1.0,1.0,74.360197,74.222713,28.594056,73.45835,73.479178,29.325602000000003,73.281059,73.705341,29.407922999999997,73.711613,73.867246,28.741403000000002
 10/25/2017,20:02:58.118,0.0,74.353316,0.0,6.433525,3.947545,0.0,0.0,75.83367,0.0,73.783555,0.025867962999999997,6.0754529999999995,14.112373999999999,0.0,0.0,60.762212,0.0,81.832567,28.923060999999997,71.260388,0.0,0.0,0.0,144.824291,1.0,0.010448,101.755788,23.377246,10.38387,22.715976,1.0,11615.441,1.0,0.00404,12.748122,42.044188,0.0,2.565467,0.0,1.9886810000000001,0.0,1.9818790000000002,0.0,1.9860369999999998,10.0,8.984456,0.0,0.0,0.0,0.13910060800000001,0.0,0.13848903099999998,0.0,0.164383072,0.0,0.0,0.0,2.154109,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.963036,0.0,0.0,74.46901899999999,0.0,6.885381,0.0,3.5234349999999997,73.491668,0.0,242.30149900000004,4.050261,0.0,97.673156,74.062015,77.264339,114.005045,83.272613,0.012025195,0.0,66.991612,14.39473,19.658335,76.456013,75.068127,0.0,75.62008399999999,75.183252,0.0,75.260269,0.0,6.466334,27.940960999999998,10.0,51.0,59.7,24.60549,68.22774100000001,28.604039,0.0,16.036641,16.231967,12.353481,10.0,1.0,16.849004,0.0,1048.645,10.0,0.0,0.0,72.87024,5.152064,5.821336,0.929761925,8.24,1.0,87.807653,62.756411,59.023573,128.712401,2.9,0.0,15.884485,16.070606,10.444939,10.0,0.0,46.046791,19.550248999999997,23.83349,95.18988817004241,28.624378000000004,0.0,0.034277299,0.0,0.044681372999999996,0.0,0.018590771000000002,0.0,0.014467812,0.0,0.016561502,2.02106,2.0135549999999998,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010590148999999998,5.191041,0.0,0.08111536,0.0,0.042722977999999995,9.5,9.792958,0.0,0.018687403000000002,9.5,9.778785000000001,0.0,0.044520319,0.26371922,74.1442,0.854508998,73.829509,1.585963,73.466348,0.868575419,73.286938,0.027264088,9.87926,1.0,1.0,74.360946,74.22702,28.482806,73.456338,73.479787,29.235353999999997,73.282463,73.70351600000001,29.548521,73.711988,73.867901,28.814387
 10/25/2017,20:03:08.118,0.0,74.352942,0.0,3.962825,14.512606,0.0,0.00015173447000000001,75.721418,0.0,73.78098,0.013859594,3.6405589999999997,0.0,0.0,0.0,62.237416,0.0,81.835239,28.929469,71.268248,0.0,0.0,0.0,154.74003000000002,1.0,0.010448,101.906176,23.574325,10.383503,22.688062,1.0,11552.472,1.0,0.00404,12.52919,42.045398,0.0,2.566981,0.0,1.986392,0.0,1.982266,0.0,1.9888419999999998,10.0,8.996753,0.0,0.0,0.0,0.13813496,0.0,0.138070584,0.0,0.170312065,0.0,0.0,0.0,2.158008,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,0.0,74.53195799999999,0.0,5.812314,0.0,1.6943709999999998,73.49817900000001,0.0,242.303573,4.048702,0.0,97.672545,74.04418100000001,77.26649300000001,114.00891000000001,83.271909,0.025135157,0.0,66.987544,14.388988000000001,19.628837,76.44556999999999,75.06939100000001,0.0,75.618305,75.185125,0.0,75.259005,0.0,5.712902,28.104807,10.0,51.0,59.7,24.522945,68.22881600000001,28.593126,0.0,16.330628,16.498982,6.978049,10.0,1.0,16.687682000000002,0.0,1049.415,10.0,0.0,0.0,72.87164399999999,5.198357,6.110105,8.38804,8.24,1.0,87.803477,62.650039,59.100637,139.166251,2.9,0.0,16.049194,16.291218,15.639367000000002,10.0,0.0,46.048421000000005,19.027571,23.808389000000002,93.73793785403852,28.617086999999998,0.0,0.0,0.0,0.044230424000000004,0.0,0.02268152,0.0,0.018429718,0.0,0.014596655,2.02077,2.013233,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010588845,5.192846,0.0,0.08475796199999999,0.0,0.043303215,9.5,9.793505,0.0,0.022037308,9.5,9.778398,0.0,0.042813157000000004,0.552080896,74.119603,0.9951732440000001,73.8107,0.74901082,73.537244,1.079572,73.284767,0.027586272999999998,9.882804,1.0,1.0,74.357669,74.227535,28.606679999999997,73.45460600000001,73.478148,29.175057000000002,73.282042,73.702486,29.540409999999998,73.713204,73.867714,28.772071999999998
 10/25/2017,20:03:18.118,0.0,74.354439,0.0,6.791598,7.153936999999999,0.0,0.0,75.724315,0.0,73.78201,0.022727313,2.924414,3.462045,0.0,0.0,63.152811,0.0,81.83851999999999,28.927983,71.273862,0.0,0.0,0.0,154.340202,1.0,0.010448,101.880679,23.430644,10.373228,22.694264999999998,1.0,11637.678,1.0,0.00404,12.463105,42.043257000000004,0.0,2.564629,0.0,1.9880360000000001,0.0,1.982266,0.0,1.9881650000000002,10.0,8.99392,0.0,0.0,0.0,0.139358114,0.0,0.13816714800000002,0.0,0.164254181,0.0,0.0,0.0,2.163841,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,0.0,74.531234,0.0,7.600759,0.0,7.342007000000001,73.527116,0.0,242.29623999999998,4.048455000000001,0.0,97.680489,73.953934,77.268132,114.01668899999999,83.27444100000001,0.009403202,0.0,66.990022,14.390981,19.68005,76.46191400000001,75.067799,0.0,75.620225,75.184984,0.0,75.260035,0.0,9.496093,28.024423,10.0,51.0,59.7,24.518143,68.227133,28.586393,0.0,16.167703,16.317172,6.095515,10.0,1.0,16.845406,0.0,1059.649,10.0,0.0,0.0,72.869913,5.211583999999999,5.836881,8.38804,8.24,1.0,87.78780400000001,62.511816,59.091004000000005,120.19860600000001,2.9,0.0,15.935580999999999,16.240399,9.418878999999999,10.0,0.0,46.046279,19.699748,23.698107,92.54638417895252,28.610492999999998,0.0,0.0,0.0,0.043682843,0.0,0.024614157,0.0,0.018075402,0.0,0.014016863999999999,2.020899,2.013587,2.0185150000000003,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.010585658999999999,5.192298,0.0,0.083565252,0.0,0.043980159000000005,9.5,9.792667999999999,0.0,0.024646368,9.5,9.778462,0.0,0.045003479000000006,0.24965279699999998,74.09645400000001,1.311668,73.849041,1.6000290000000001,73.511924,0.7138447659999999,73.28838499999999,0.029841567000000003,9.877326,1.0,1.0,74.357716,74.226224,28.559339,73.456946,73.478429,29.298015000000003,73.280778,73.70487299999999,29.589851,73.712175,73.86284599999999,28.826421999999997
 10/25/2017,20:03:28.118,0.0,74.356031,0.0,4.6431629999999995,25.093698999999997,0.0,0.0,75.748214,0.0,73.784538,0.028084893,2.45892,0.0,0.0,0.0,63.058665000000005,0.0,81.83851999999999,28.923060999999997,71.277745,0.0,0.0,0.0,152.18113,1.0,0.010448,102.026883,23.226658,10.371210000000001,22.712548,1.0,11678.09,1.0,0.00404,12.615547,42.044467,0.0,2.5685599999999997,0.0,1.987972,0.0,1.9818470000000001,0.0,1.988745,10.0,8.994403,0.0,0.0,0.0,0.137233689,0.0,0.14054908,0.0,0.164544186,0.0,0.0,0.0,2.164743,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,3.1533450000000003,74.491446,0.0,9.246128,0.0,7.0211190000000006,73.524946,0.0,242.303621,4.120895,0.0,97.678327,73.93418100000001,77.270193,114.01961200000001,83.279083,0.022250965,0.0,66.983898,14.3913,19.598109,76.460275,75.071919,0.0,75.61765,75.18334499999999,0.0,75.25952,0.0,4.863287000000001,27.9875,10.0,51.0,59.7,24.556557,68.22657199999999,28.579103000000003,0.0,16.225417999999998,16.154563,7.4594309999999995,10.0,1.0,16.904177,0.0,1063.049,10.0,0.0,0.0,72.869959,5.233829,5.95765,5.308493,8.24,1.0,87.80690200000001,62.636217,59.18974300000001,121.57748799999999,2.9,0.0,15.953615,16.122023000000002,8.841721000000001,10.0,0.0,46.045208,19.57112,23.728588000000002,93.44354408915348,28.60571,0.0,0.00810214,0.0,0.044166002999999995,0.0,0.025419422999999997,0.0,0.019621511,0.0,0.015562973,2.020867,2.01378,2.0184830000000002,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.010588073,5.192266,0.0,0.08401654800000001,0.0,0.044302512999999995,9.5,9.792667999999999,0.0,0.02580595,9.5,9.776819999999999,0.0,0.044069370999999996,0.341084548,74.084879,0.8545089990000001,73.81359300000001,1.142871,73.439581,1.7195939999999998,73.328897,0.031774677,9.873460000000001,1.0,1.0,74.357108,74.222245,28.488722999999997,73.453763,73.47454499999999,29.408756,73.280263,73.702533,29.500625,73.71573199999999,73.863455,28.781777
 10/25/2017,20:03:38.118,0.0,74.354908,0.0,7.794200999999999,5.9515400000000005,0.0,0.0,75.816289,0.0,73.78215,0.013767221999999999,2.45892,0.0,0.0,0.0,63.377315,0.0,81.838895,28.913309,71.2915,0.0,0.0,0.0,145.94381,1.0,0.010448,102.110054,23.469568,10.365522,22.727404,1.0,11485.546999999999,1.0,0.00404,12.555138000000001,42.042838,0.0,2.573007,0.0,1.987939,0.0,1.98233,0.0,1.989068,10.0,9.005315,0.0,0.0,0.0,0.138907479,0.0,0.13813496,0.0,0.16041967,0.0,0.0,0.0,2.158266,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.611464000000002,0.0,21.483901,74.491446,0.0,9.568049,0.0,20.690967,73.470688,0.0,242.298314,4.121839,0.0,97.682181,73.966619,77.270474,114.025599,83.279177,0.012025195,0.0,66.984833,14.392895000000001,19.650141,76.46181999999999,75.075571,0.0,75.62074,75.184937,0.0,75.254604,0.0,10.538074,28.000192,10.0,52.0,59.6,24.617607999999997,68.228723,28.577013,0.0,16.160488,16.331573000000002,10.460045,10.0,1.0,16.792631,0.0,1043.961,10.0,0.0,0.0,72.87164399999999,5.238638,6.150162,10.184442,8.24,1.0,87.85391899999999,62.531046999999994,59.097627,121.75385700000001,2.9,0.0,15.927164999999999,16.545907,3.9358720000000003,10.0,0.0,46.042087,19.457010999999998,23.615756,91.87649606722385,28.599859000000002,0.0,0.0,0.0,0.044166002999999995,0.0,0.026353531,0.0,0.022649309,0.0,0.018075402,2.020995,2.013394,2.018322,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010595086,5.194361,0.0,0.083210662,0.0,0.042948626,9.5,9.792056,0.0,0.025999214,9.5,9.767607,0.0,0.043038630999999994,0.221519952,74.039303,1.2554020000000001,73.827338,1.663328,73.535797,1.7266270000000001,73.264511,0.031774677,9.878615,1.0,1.0,74.354112,74.221918,28.516733000000002,73.453951,73.477025,29.313778999999997,73.27993599999999,73.700707,29.417965000000002,73.712456,73.862612,28.871453999999996
 10/25/2017,20:03:48.118,0.0,74.35163100000001,0.0,4.464126,6.705042,0.0,0.0,75.672172,0.0,73.78149499999999,0.029562846,3.282487,0.0,0.0,0.0,62.567654000000005,0.0,81.841848,28.899424,71.298565,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,102.054027,23.49077,10.420383000000001,22.718262,1.0,11603.788,1.0,0.00404,12.623655,42.040371,0.0,2.565563,0.0,1.98665,0.0,1.982298,0.0,1.989487,10.0,9.004414,0.0,0.0,0.0,0.136525547,0.0,0.138231525,0.0,0.157809625,0.0,0.0,0.0,2.156719,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.499569000000001,0.0,10.899328,74.466126,0.0,10.891498,0.0,3.4111239999999996,73.524946,0.0,242.287363,4.122168,0.0,97.68476700000001,74.01984,77.269584,114.03135,83.282881,0.017793578,0.0,66.98361700000001,14.392656,19.666939000000003,76.461773,75.077115,0.0,75.615543,75.18170699999999,0.0,75.25474399999999,0.0,13.167071,27.961346000000002,10.0,52.0,59.6,24.575536,68.224187,28.571997999999997,0.0,16.083535,16.496582,14.503653,10.0,1.0,16.741056,0.0,1061.493,10.0,0.0,0.0,72.873235,5.222405999999999,5.682034,13.905562,8.24,1.0,87.929702,62.63201,59.283063,115.88559199999999,2.9,0.0,15.913339,16.201538,17.098295,10.0,0.0,46.043438,19.444534,23.605178,93.01360215890435,28.600324,0.0,0.00113929,0.0,0.044520319,0.0,0.026160267,0.0,0.022391624,0.0,0.017849926999999998,2.0205450000000003,2.013362,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010606926000000001,5.191331,0.0,0.08188901,0.0,0.043818982,9.5,9.793022,0.0,0.026192477000000002,9.5,9.742514,0.0,0.04348958,0.502848416,74.08560200000001,1.18507,73.786827,0.812309724,73.529286,1.410133,73.268852,0.035963081,9.875392999999999,1.0,1.0,74.355891,74.21836,28.465448,73.454934,73.474685,29.311020000000003,73.28054399999999,73.697992,29.568221,73.71170699999999,73.86298599999999,28.725098
 10/25/2017,20:03:58.118,0.0,74.353176,0.0,3.676367,24.644804,0.0,0.000244290633,75.827152,0.0,73.782572,0.019401918,1.886004,31.457196999999997,0.0,0.0,61.63053299999999,0.0,81.843489,28.880245000000002,71.26459799999999,0.0,0.0,0.0,144.584394,1.0,0.010448,101.881197,23.495595,10.407172000000001,22.721527,1.0,11450.373,1.0,0.00404,12.759879,42.044188,0.0,2.567787,0.0,1.984361,0.0,1.9820080000000002,0.0,1.987327,10.0,8.99318,0.0,0.0,0.0,0.136815241,0.0,0.137652136,0.0,0.166799781,0.0,0.0,0.0,2.162713,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.115288,0.0,0.0,74.50301999999999,0.0,8.781133,0.0,0.0,73.511924,0.0,242.288183,4.121963,0.0,97.687822,74.064637,77.27216,114.034462,83.28414599999999,0.017793578,0.0,66.980064,14.391699,19.660794,76.450159,75.084981,0.0,75.619569,75.181239,0.0,75.25174799999999,0.0,10.473952,28.014038,10.0,52.0,59.6,24.590398,68.224514,28.574738,0.0,16.171910999999998,16.180965,2.4370119999999997,10.0,1.0,16.757248999999998,0.0,1061.67,10.0,0.0,0.0,72.869491,5.203768,6.029991000000001,8.612589999999999,8.24,1.0,87.967476,62.964946999999995,59.222857,125.07279399999999,2.9,0.0,16.078649,16.242193,3.166328,10.0,0.0,46.042413,19.406875,23.611673,94.53143084995014,28.604224,0.0,0.0,0.0,0.043650633,0.0,0.022939205,0.0,0.018107612,0.0,0.014757708000000001,2.02077,2.013394,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010612836,5.191814,0.0,0.081405479,0.0,0.043786747,9.5,9.793505,0.0,0.022037308,9.5,9.738327,0.0,0.044294845,0.495815203,74.068963,0.952973965,73.807806,0.39031703100000004,73.425836,0.798243302,73.36506800000001,0.030485937,9.895692,1.0,1.0,74.352193,74.221356,28.536853000000004,73.45147,73.474779,29.219590000000004,73.281621,73.698741,29.449252,73.712222,73.85868,28.753049
 10/25/2017,20:04:08.118,0.0,74.354065,0.0,7.722587,0.0,0.0,0.0,75.964752,0.0,73.782946,0.01367485,4.535741000000001,26.011915,0.0,0.0,61.453827000000004,0.0,81.848551,28.878341,71.25262099999999,0.0,0.0,0.0,160.417591,1.0,0.010448,101.97542,23.335029000000002,10.465152,22.675982,1.0,11574.281,1.0,0.00404,12.734743,42.043442999999996,0.0,2.570719,0.0,1.9878099999999999,0.0,1.9818790000000002,0.0,1.9893580000000002,10.0,8.980592999999999,0.0,0.0,0.0,0.137072747,0.0,0.1372015,0.0,0.158131852,0.0,0.0,0.0,2.15862,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.541456,0.0,0.0,74.517489,0.0,9.961507000000001,0.0,15.187729999999998,73.48588000000001,0.0,242.290113,4.11872,0.0,97.688762,74.079288,77.270287,114.041297,83.286913,0.0057324130000000004,0.0,66.976558,14.395686999999999,19.668578,76.43864,75.082031,0.0,75.617837,75.186014,0.0,75.250203,0.0,0.0,27.9975,10.0,52.0,59.6,24.520429999999998,68.22385899999999,28.574227,0.0,16.189947,16.251768,8.037089,10.0,1.0,17.004328,0.0,1060.515,10.0,0.0,0.0,72.869117,5.297557,5.85123,13.231910999999998,8.24,1.0,88.025334,62.83634,59.305941000000004,130.28368500000002,2.9,0.0,16.003508,16.209908,10.925905,10.0,0.0,46.042087,19.488770000000002,23.705019,96.5778498440581,28.605107,0.0,0.053618549,0.0,0.052347499000000006,0.0,0.017817717,0.0,0.015595184,0.0,0.018075402,2.020899,2.013523,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010622132,5.193168,0.0,0.08056735799999999,0.0,0.043399922,9.5,9.791766,0.0,0.015112025,9.5,9.738261999999999,0.0,0.043328527,0.30591849,74.074027,1.2554020000000001,73.78755,0.038656457000000005,73.495285,0.7279111859999999,73.270299,0.029519383,9.873460000000001,1.0,1.0,74.351022,74.2185,28.605890999999996,73.45053399999999,73.47234499999999,29.301562,73.278812,73.696963,29.304790999999998,73.71301700000001,73.85517,28.849326
 10/25/2017,20:04:18.118,0.0,74.35453299999999,0.0,3.962825,0.0,0.0,0.0,75.964028,0.0,73.78098,0.023281545,2.8528,17.28345,0.0,0.0,61.558112,0.0,81.845598,28.8906,71.27288,0.0,0.0,0.0,147.143294,1.0,0.010448,102.005668,23.438206,10.467537,22.66831,1.0,11608.171,1.0,0.00404,12.740013000000001,42.044607,0.0,2.5751009999999996,0.0,1.98607,0.0,1.982105,0.0,1.9891,10.0,8.993501,0.0,0.0,0.0,0.13903623199999998,0.0,0.136879618,0.0,0.147401665,0.0,0.0,0.0,2.154432,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.686061,0.0,18.420789000000003,74.45889100000001,0.0,9.210360000000001,0.0,12.043023,73.48877399999999,0.0,242.282056,4.1220040000000004,0.0,97.68989,74.06913,77.274596,114.0462,83.287006,0.015958183,0.0,66.97842800000001,14.392257,19.676772,76.4311,75.082499,0.0,75.61577700000001,75.184422,0.0,75.250483,0.0,12.12509,27.914423,10.0,52.0,59.6,24.587882999999998,68.22198900000001,28.568144,0.0,16.403973999999998,16.308772,18.210295000000002,10.0,1.0,16.802826,0.0,1035.17,10.0,0.0,0.0,72.86761899999999,5.152064,5.845251,21.027014,8.24,1.0,88.050016,62.730568999999996,59.159038,117.681345,2.9,0.0,16.019739,16.160286,16.408912,10.0,0.0,46.040224,19.278248,23.653799,91.12493508998988,28.607893,0.0,0.039144847,0.0,0.044198213,0.0,0.015112025,0.0,0.020716672,0.0,0.024646368,2.021092,2.013168,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010626225,5.185980000000001,0.0,0.08479019800000001,0.0,0.043367685999999996,9.5,9.792507,0.0,0.016078343000000002,9.5,9.738649,0.0,0.042362208,0.0,74.07041,1.410133,73.800572,0.045689667,73.418602,1.4663979999999999,73.294895,0.029197197999999997,9.907936,1.0,1.0,74.350695,74.215645,28.525412,73.450581,73.471923,29.233778000000004,73.275255,73.695371,29.418352000000002,73.71390699999999,73.85854,28.655608
 10/25/2017,20:04:28.118,0.0,74.354861,0.0,4.714777,23.730982,0.0,0.0,75.955337,0.0,73.785333,0.023558662,2.6021490000000003,6.905384,0.0,0.0,61.685572,0.0,81.849958,28.891901,71.264318,0.0,0.0,0.0,135.148448,1.0,0.010448,102.129341,23.226797,10.462216,22.68545,1.0,11623.458999999999,1.0,0.00404,12.630142,42.040558000000004,0.0,2.56334,0.0,1.987004,0.0,1.982911,0.0,1.9890349999999999,10.0,8.999907,0.0,0.0,0.0,0.137716513,0.0,0.137459006,0.0,0.137219265,0.0,0.0,0.0,2.160941,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.356494,0.0,6.986244,74.502297,0.0,7.636528,0.0,13.117999,73.501796,0.0,242.27284100000003,4.662001,0.0,97.692382,74.070722,77.273659,114.04846299999998,83.29225799999999,0.004159218,0.0,66.975202,14.394012,19.73413,76.44931700000001,75.083623,0.0,75.617228,75.184797,0.0,75.249781,0.0,5.5686279999999995,27.975960999999998,10.0,52.0,59.6,24.560445,68.221615,28.569166,0.0,16.230228,16.27337,0.0,10.0,1.0,16.914972,0.0,1067.797,10.0,0.0,0.0,72.870006,5.159278,5.817151,11.996884,8.24,1.0,88.04598100000001,62.621193000000005,59.286072999999995,130.363853,2.9,0.0,16.204285000000002,16.260727,0.0,10.0,0.0,46.040969,19.456557,23.689754999999998,91.54566348093681,28.604503,0.0,0.028152569,0.0,0.044230424000000004,0.0,0.01849414,0.0,0.025741529,0.0,0.023164679,2.021028,2.013458,2.0182900000000004,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010625731999999999,5.183594,0.0,0.087626915,0.0,0.043399922,9.5,9.792893,0.0,0.021296462999999998,9.5,9.72992,0.0,0.053507082000000004,0.35515097100000004,74.097177,0.791210093,73.80852900000001,0.713844762,73.43524000000001,1.389033,73.303577,0.028230643,9.860249000000001,1.0,1.0,74.34709000000001,74.212181,28.567624,73.448943,73.470285,29.366588,73.276051,73.691299,29.486720000000002,73.714702,73.85428,28.723157
 10/25/2017,20:04:38.118,0.0,74.356499,0.0,4.070247,19.835216,0.0,0.0,75.950992,0.0,73.782338,0.014136711000000001,1.706968,0.0,0.0,0.0,62.477128,0.0,81.851692,28.890646999999998,71.29019,0.0,0.0,0.0,144.344497,1.0,0.010448,102.22991999999999,23.362122,10.456712,22.708794,1.0,11646.766000000001,1.0,0.00404,12.548245,42.040696999999994,0.0,2.566852,0.0,1.9876490000000002,0.0,1.9825560000000002,0.0,1.9890349999999999,10.0,9.005251,0.0,0.0,0.0,0.13739463,0.0,0.137813077,0.0,0.15690738699999998,0.0,0.0,0.0,2.158202,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,12.952093,74.47119,0.0,9.103053,0.0,12.8292,73.475752,0.0,242.286205,4.66787,0.0,97.69336899999999,74.06913,77.27497,114.058221,83.296384,0.008354405,0.0,66.973145,14.392417000000002,19.668578,76.452454,75.081048,0.0,75.617462,75.184141,0.0,75.247534,0.0,5.039623000000001,28.056731,10.0,53.0,59.7,24.526146,68.225402,28.565265000000004,0.0,15.927824,16.248168,8.27778,10.0,1.0,16.652898999999998,0.0,1061.766,10.0,0.0,0.0,72.868134,5.123807,5.945692,5.805711,8.24,1.0,88.04035,62.59114399999999,59.206601,129.642345,2.9,0.0,15.977058999999999,16.057453,3.8396800000000004,10.0,0.0,46.040735999999995,19.359009,23.588847,92.73472324132636,28.604178000000005,0.0,0.0,0.0,0.049963914000000005,0.0,0.02422763,0.0,0.023776681,0.0,0.018268665,2.020834,2.01349,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010624966000000001,5.154163,0.0,0.08395207699999999,0.0,0.041014501,9.5,9.793602,0.0,0.027094375,9.5,9.709562,0.0,0.04088052,0.376250606,74.068963,0.193387119,73.832402,0.151187842,73.496732,0.875608629,73.349876,0.026941903,9.849939,1.0,1.0,74.350367,74.212509,28.541981,73.451751,73.46963000000001,29.352006,73.276145,73.694108,29.655902,73.715264,73.854046,28.727815000000003
 10/25/2017,20:04:48.118,0.0,74.352988,0.0,3.676367,13.310209,0.0,6.7226677e-05,75.95244,0.0,73.785146,0.024297637999999996,2.709571,19.97406,0.0,0.0,61.74640600000001,0.0,81.852489,28.882892,71.324298,0.0,0.0,0.0,152.341061,1.0,0.010448,102.314881,23.259132,10.474142,22.713365,1.0,11703.641000000001,1.0,0.00404,12.563246000000001,42.040418,0.0,2.569591,0.0,1.987972,0.0,1.981718,0.0,1.988745,10.0,8.991989,0.0,0.0,0.0,0.13761994800000002,0.0,0.13633241699999998,0.0,0.167057564,0.0,0.0,0.0,2.154947,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.964564999999999,0.0,8.285259,74.476977,0.0,8.602288,0.0,13.984398,73.463454,0.0,242.27274500000001,3.7206080000000004,0.0,97.695202,74.070441,77.272769,114.061851,83.29493000000001,0.011238597,0.0,66.972818,14.390742000000001,19.634982,76.43985699999999,75.07468100000001,0.0,75.61573,75.182175,0.0,75.24645699999999,0.0,6.883127,28.018653999999998,10.0,53.0,59.7,24.555871,68.218482,28.564196999999997,0.0,16.014397,16.216366,10.460045,10.0,1.0,16.869994000000002,0.0,1050.955,10.0,0.0,0.0,72.868321,5.14004,5.851827,6.735991,8.24,1.0,88.03096500000001,62.845955000000004,59.169273,124.91245900000001,2.9,0.0,15.854429000000001,16.052671,10.220488000000001,10.0,0.0,46.039711,19.507827,23.591027,93.44354408915348,28.605525,0.0,0.0033957690000000003,0.0,0.042652104,0.0,0.025516055,0.0,0.019138352,0.0,0.014661076,2.020738,2.013426,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010623572,5.154259,0.0,0.08430666699999999,0.0,0.042819684000000004,9.5,9.791895,0.0,0.025548265,9.5,9.699254,0.0,0.044520319,0.26371922,74.07764499999999,0.868575423,73.811423,0.685711915,73.485157,0.51691484,73.353493,0.024364424,9.882804,1.0,1.0,74.35163100000001,74.213679,28.399171000000003,73.44487099999999,73.468413,29.420972999999996,73.276332,73.692844,29.588691999999998,73.712456,73.85437399999999,28.812446
 10/25/2017,20:04:58.118,0.0,74.354299,0.0,4.535741000000001,10.007625,0.0,0.0,76.04151800000001,0.0,73.782993,0.016723129,1.7785819999999999,0.0,0.0,0.0,61.280018000000005,0.0,81.858489,28.886978000000003,71.257019,0.0,0.0,0.0,148.822573,1.0,0.010448,102.39847900000001,23.228745,10.451391000000001,22.691,1.0,11634.044,1.0,0.00404,12.747311,42.037346,0.0,2.567658,0.0,1.9876169999999997,0.0,1.982427,0.0,1.988487,10.0,8.994660000000001,0.0,0.0,0.0,0.138456843,0.0,0.137330253,0.0,0.168668703,0.0,0.0,0.0,2.151725,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,0.0,74.518212,0.0,6.885381,0.0,0.0,73.535074,0.0,242.269127,3.5257379999999996,0.0,97.699338,74.09290899999999,77.276048,114.06590600000001,83.298212,0.022250965,0.0,66.97552900000001,14.389546,19.743963,76.41288399999999,75.07486800000001,0.0,75.617275,75.183814,0.0,75.245427,0.0,12.189212,28.035192,10.0,53.0,59.7,24.500994,68.22227,28.563036,0.0,15.905579999999999,16.195965,15.626878,10.0,1.0,16.770442000000003,0.0,1023.846,10.0,0.0,0.0,72.868836,5.188738,5.822532,3.8489160000000004,8.24,1.0,88.057055,62.974563,59.412507,123.100672,2.9,0.0,15.998098,16.178222,14.084245000000001,10.0,0.0,46.038919,19.632598,23.557716,94.95516203766495,28.604782,0.0,0.0,0.0,0.04455253,0.0,0.022713731,0.0,0.014628865,0.0,0.022939205,2.02077,2.013523,2.0182580000000003,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010627913000000001,5.153002,0.0,0.084919139,0.0,0.041659208999999996,9.5,9.792056,0.0,0.017398979,9.5,9.700156,0.0,0.040751677,0.30591849,74.06607,0.8193429409999999,73.78248599999999,1.473432,73.545925,1.079572,73.299236,0.023075684,9.883125999999999,1.0,1.0,74.35181800000001,74.20768699999999,28.562890000000003,73.44580699999999,73.46523,29.199097,73.276472,73.69055,29.5435,73.71446800000001,73.852736,28.744509000000004
