date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:05:08.118,0.0,74.352427,0.0,6.755791,18.248051999999998,0.0,0.0,75.97416700000001,0.0,73.785942,0.02346629,2.888607,0.0,0.0,0.0,61.121417,0.0,81.855395,28.886003000000002,71.276342,0.0,0.0,0.0,144.984222,1.0,0.010448,102.55386999999999,23.093423,10.478729,22.711406,1.0,11699.258,1.0,0.00404,12.691767,42.037067,0.0,2.568173,0.0,1.989325,0.0,1.981524,0.0,1.9880360000000001,10.0,8.99054,0.0,0.0,0.0,0.13758776,0.0,0.13646117,0.0,0.175081037,0.0,0.0,0.0,2.1478900000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.855729,0.0,0.0,74.500127,0.0,6.92115,0.0,6.042408999999999,73.50469,0.0,242.275881,3.5277489999999996,0.0,97.699997,74.106812,77.277406,114.074344,83.30261899999999,0.013860589,0.0,66.977306,14.389864999999999,19.675133,76.410308,75.068735,0.0,75.614653,75.18386,0.0,75.24538000000001,0.0,11.131200999999999,27.960960999999998,10.0,53.0,59.7,24.500994,68.220072,28.560761,0.0,16.116,16.016555,9.545419,10.0,1.0,16.686483,0.0,1029.267,10.0,0.0,0.0,72.871504,5.133426,5.8267169999999995,5.132061,8.24,1.0,88.111817,62.864585,59.236704,133.44228700000002,2.9,0.0,15.835794,16.067617000000002,3.0380700000000003,10.0,0.0,46.035565999999996,19.513498000000002,23.499538,94.71298480441547,28.603203000000004,0.0,0.009165909,0.0,0.04400495,0.0,0.020491198000000002,0.0,0.01591729,0.0,0.01643266,2.020706,2.013362,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010636996999999999,5.150939,0.0,0.083178427,0.0,0.043464392000000004,9.5,9.792958,0.0,0.019138352,9.5,9.700575,0.0,0.043103052,0.601313377,74.079091,0.7912100940000001,73.854105,0.031623242999999995,73.394005,1.677395,73.284044,0.024042239,9.882159,1.0,1.0,74.350086,74.206751,28.549082000000002,73.44430899999999,73.466447,29.27634,73.274366,73.689099,29.496762,73.712175,73.852361,28.820987
 10/25/2017,20:05:18.118,0.0,74.35453299999999,0.0,5.896417,7.843311,0.0,0.0,75.930714,0.0,73.78739300000001,0.024667126,3.998632,1.347995,0.0,0.0,61.875314,0.0,81.85919200000001,28.893294,71.295664,0.0,0.0,0.0,146.023776,1.0,0.010448,102.625381,23.264977,10.476161,22.696877,1.0,11665.582,1.0,0.00404,12.517433,42.033528999999994,0.0,2.571557,0.0,1.987681,0.0,1.9820400000000002,0.0,1.988939,10.0,8.986355,0.0,0.0,0.0,0.140130633,0.0,0.137748701,0.0,0.168314252,0.0,0.0,0.0,2.1587490000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.000334,0.0,0.0,74.47553,0.0,10.068813,0.0,8.753917,73.511924,0.0,242.26893399999997,3.5236449999999997,0.0,97.699479,74.074841,77.27810799999999,114.078681,83.306136,0.009927601,0.0,66.982074,14.394809,19.683737,76.423748,75.069063,0.0,75.61559,75.18269000000001,0.0,75.243601,0.0,12.958675,28.025191999999997,10.0,53.0,59.7,24.529805,68.218295,28.560018,0.0,15.980129000000002,16.143162,6.721311999999999,10.0,1.0,16.840608,0.0,1039.87,10.0,0.0,0.0,72.868181,5.087133000000001,5.6999699999999995,11.226997,8.24,1.0,88.148748,62.660256000000004,59.350494,125.024693,2.9,0.0,15.608568,15.989297,7.4148559999999994,10.0,0.0,46.035519,19.491039,23.433335,96.31967659079459,28.604596,0.0,0.037468605,0.0,0.044874635999999996,0.0,0.018365297,0.0,0.014789918,0.0,0.017817717,2.021028,2.013845,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010643362,5.15081,0.0,0.0806963,0.0,0.043980159000000005,9.5,9.791347,0.0,0.01904172,9.5,9.700285000000001,0.0,0.04300642,0.42548308700000004,74.11598599999999,0.36921740700000005,73.817934,0.411416665,73.550989,1.740694,73.275363,0.032419047,9.880548,1.0,1.0,74.347511,74.205066,28.388125,73.44117299999999,73.46546500000001,29.246389,73.274553,73.68558900000001,29.529981,73.715264,73.848102,28.764696
 10/25/2017,20:05:28.118,0.0,74.355469,0.0,6.50514,5.406453,0.0,0.0,75.972718,0.0,73.78650400000001,0.023373917,2.5663419999999997,0.0,0.0,0.0,61.45093000000001,0.0,81.85816,28.883449,71.286307,0.0,0.0,0.0,147.38319099999998,1.0,0.010448,102.607786,23.109892000000002,10.483683000000001,22.706835,1.0,11674.028,1.0,0.00404,12.378371000000001,42.032691,0.0,2.567561,0.0,1.988648,0.0,1.981686,0.0,1.988391,10.0,8.98069,0.0,0.0,0.0,0.14080658599999998,0.0,0.138746537,0.0,0.154812906,0.0,0.0,0.0,2.156784,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,0.0,74.518936,0.0,7.922679,0.0,9.058760000000001,73.480816,0.0,242.27149,3.525615,0.0,97.704791,74.05682,77.28134,114.08433799999999,83.30632299999999,0.004683616,0.0,66.982495,14.393932000000001,19.692341,76.420751,75.06456800000001,0.0,75.618024,75.184984,0.0,75.243976,0.0,0.0,27.994422999999998,10.0,53.0,59.7,24.526146,68.219651,28.558671,0.0,15.975319,16.10416,11.631408,10.0,1.0,16.6511,0.0,1058.333,10.0,0.0,0.0,72.867151,5.052864,5.801009,14.579212,8.24,1.0,88.234342,62.66927,59.285470999999994,124.527654,2.9,0.0,15.882682,16.004244,13.154378,10.0,0.0,46.036916999999995,19.495803,23.395478,96.62342335724308,28.603714,0.0,0.056132910999999994,0.0,0.045390006,0.0,0.017205715,0.0,0.015788448,0.0,0.018784035,2.02106,2.013426,2.018225,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010657753999999998,5.150681,0.0,0.084113254,0.0,0.043593334000000004,9.5,9.793731,0.0,0.013984653,9.5,9.699544,0.0,0.043038630999999994,0.21448674,74.041473,0.805276518,73.820828,1.389033,73.51915799999999,1.7336599999999998,73.384601,0.030163752000000002,9.876682,1.0,1.0,74.350882,74.204645,28.536064,73.44440300000001,73.46289,29.312990999999997,73.27343,73.68718,29.417193,73.71283000000001,73.84857,28.803905
 10/25/2017,20:05:38.118,0.0,74.351256,0.0,6.4335260000000005,0.0,0.0,1.4912317000000001e-05,76.094385,0.0,73.786129,0.021156987999999998,4.034439,0.0,0.0,0.0,61.687020999999994,0.0,81.859801,28.872536,71.320274,0.0,0.0,0.0,114.917142,1.0,0.010448,102.654738,23.23357,10.534691,22.70308,1.0,11626.987,1.0,0.00404,12.643116000000001,42.031528,0.0,2.57088,0.0,1.9890029999999999,0.0,1.981105,0.0,1.9888099999999997,10.0,8.983072,0.0,0.0,0.0,0.138746537,0.0,0.13816714800000002,0.0,0.15532847,0.0,0.0,0.0,2.153433,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.896085999999999,0.0,18.067970000000003,74.522553,0.0,8.423444,0.0,10.005382,73.501072,0.0,242.26893399999997,3.564318,0.0,97.707987,74.083314,77.28237,114.089524,83.30984000000001,0.019628973,0.0,66.983758,14.392736,19.686195,76.397852,75.063211,0.0,75.613155,75.182784,0.0,75.24318000000001,0.0,6.706791,27.984423,10.0,53.0,59.7,24.524088,68.2175,28.553981,0.0,16.083535,16.221767,13.107645999999999,10.0,1.0,16.604323,0.0,1043.255,10.0,0.0,0.0,72.86761899999999,4.990939,5.738233,14.723566,8.24,1.0,88.33134,62.849561,59.296307999999996,131.181562,2.9,0.0,15.788905999999999,15.950435999999998,6.645311,10.0,0.0,46.034355,19.390995,23.41951,93.68508455841472,28.606175,0.0,0.048912178,0.0,0.044745794000000005,0.0,0.014435601999999999,0.0,0.018848456,0.0,0.018622982,2.02077,2.013587,2.018386,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010674278,5.253901,0.0,0.079761473,0.0,0.044302512999999995,9.5,9.791379,0.0,0.014822129,9.5,9.699222,0.0,0.037530615,0.502848415,74.09139,0.8052765190000001,73.7644,0.601313377,73.421495,1.065505,73.299236,0.034674341000000004,9.878936999999999,1.0,1.0,74.34709000000001,74.202117,28.448484000000004,73.442577,73.459614,29.272793,73.274366,73.6847,29.308653999999997,73.71357900000001,73.847821,28.650949
 10/25/2017,20:05:48.118,0.0,74.352333,0.0,4.392512,0.0,0.0,0.0,75.921299,0.0,73.782525,0.015984151999999998,4.356705000000001,19.477578,0.0,0.0,62.136028,0.0,81.864113,28.866173999999997,71.322005,0.0,0.0,0.0,152.10116399999998,1.0,0.010448,102.682449,23.228003,10.535241000000001,22.676472,1.0,11706.848999999998,1.0,0.00404,12.837721,42.026408,0.0,2.5732,0.0,1.985844,0.0,1.981524,0.0,1.9887130000000002,10.0,8.994177,0.0,0.0,0.0,0.137426818,0.0,0.136815241,0.0,0.145693858,0.0,0.0,0.0,2.153336,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.790308999999999,0.0,4.035393,74.455274,0.0,9.496511,0.0,10.855736,73.470688,0.0,242.30651600000002,3.5614449999999995,0.0,97.70968,74.09979,77.280497,114.09461599999999,83.313262,0.004421417,0.0,66.982074,14.388988000000001,19.737818,76.41176,75.059559,0.0,75.615496,75.186061,0.0,75.237374,0.0,7.812894,27.934038,10.0,54.0,59.6,24.588569,68.21712600000001,28.558811,0.0,15.848466,15.819745000000001,4.378586,10.0,1.0,16.716468,0.0,1057.243,10.0,0.0,0.0,72.870006,4.996951,5.748995,17.065305,8.24,1.0,88.278688,62.76843,59.20058,137.835469,2.9,0.0,15.809945,15.9325,4.224451999999999,10.0,0.0,46.032212,19.536410999999998,23.406334,91.44044700204782,28.610215000000004,0.0,0.034438476,0.0,0.043715054,0.0,0.018043191,0.0,0.02374447,0.0,0.023776681,2.020867,2.01349,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010666799,5.261992,0.0,0.0822436,0.0,0.044270277999999996,9.5,9.792861,0.0,0.017914348,9.5,9.699931,0.0,0.042072312,0.186353894,74.047984,0.7068115559999999,73.800572,0.8896750520000001,73.40485699999999,1.353867,73.28838499999999,0.032741232,9.839628,1.0,1.0,74.344749,74.202164,28.417713,73.44290500000001,73.458116,29.324025,73.273196,73.681657,29.358481,73.714936,73.846838,28.746060999999997
 10/25/2017,20:05:58.118,0.0,74.35139699999999,0.0,5.46673,0.6449614810000001,0.0,0.0,75.977788,0.0,73.78524,0.027715405,4.392512,31.649383,0.0,0.0,61.764511,0.0,81.863973,28.875973,71.32584200000001,0.0,0.0,0.0,148.342779,1.0,0.010448,102.61620699999999,23.357158,10.536892,22.729035999999997,1.0,11661.198,1.0,0.00404,12.615547,42.025989,0.0,2.5638549999999998,0.0,1.9850700000000001,0.0,1.9822009999999999,0.0,1.988777,10.0,8.998459,0.0,0.0,0.0,0.137330253,0.0,0.138521219,0.0,0.138959296,0.0,0.0,0.0,2.15282,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.893027,0.0,6.938132,74.522553,0.0,10.784191,0.0,12.28369,73.489498,0.0,242.329625,3.563743,0.0,97.709069,74.09070899999999,77.279841,114.099801,83.31631,0.0075678080000000005,0.0,66.97941,14.391221,19.657926,76.418925,75.05675,0.0,75.61573,75.183205,0.0,75.240558,0.0,14.866301000000002,27.975192,10.0,54.0,59.6,24.605261,68.218622,28.556257000000002,0.0,16.189947,16.003954999999998,0.0,10.0,1.0,16.655898,0.0,1046.046,10.0,0.0,0.0,72.86710500000001,4.983123,5.773507,24.619819,8.24,1.0,88.198302,62.735978,59.013338,137.11396100000002,2.9,0.0,15.921154000000001,16.095119,0.0,10.0,0.0,46.031933,19.256695999999998,23.424706,91.1925270977303,28.614347,0.0,0.03440624,0.0,0.045261164000000007,0.0,0.019073931000000002,0.0,0.019911407,0.0,0.023615628,2.021092,2.013684,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010654641999999999,5.251869999999999,0.0,0.082082423,0.0,0.044882751,9.5,9.792797,0.0,0.018848456,9.5,9.700639,0.0,0.043779475,0.256686009,74.075474,0.720877978,73.788273,0.087888935,73.507583,0.6927451290000001,73.355663,0.034352156,9.866049,1.0,1.0,74.349571,74.199402,28.441383000000002,73.44281099999999,73.457882,29.337425,73.274413,73.68245300000001,29.582126000000002,73.714375,73.844825,28.795365000000004
 10/25/2017,20:06:08.118,0.0,74.35378399999999,0.0,5.681573,7.314255999999999,0.0,0.0,75.877847,0.0,73.784397,0.023096801,4.320897,21.271318,0.0,0.0,62.099817,0.0,81.866316,28.874996999999997,71.318309,0.0,0.0,0.0,159.298072,1.0,0.010448,102.657561,23.339251,10.473408000000001,22.681695,1.0,11703.428,1.0,0.00404,12.675145,42.021893,0.0,2.5548330000000004,0.0,1.9881650000000002,0.0,1.9827169999999998,0.0,1.9888419999999998,10.0,9.002096,0.0,0.0,0.0,0.139004043,0.0,0.135817405,0.0,0.150301716,0.0,0.0,0.0,2.1523689999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.641116,0.0,9.969168,74.478424,0.0,8.029986,0.0,2.4965919999999997,73.522775,0.0,242.33546299999998,3.563456,0.0,97.71461500000001,74.07151800000001,77.28054399999999,114.10333700000001,83.317623,0.0028482209999999997,0.0,66.978288,14.394809,19.613267999999998,76.40042700000001,75.057265,0.0,75.613951,75.185171,0.0,75.237936,0.0,5.937329,28.052115,10.0,54.0,59.6,24.495278,68.215115,28.557882,0.0,15.806982999999999,16.136561999999998,0.0,10.0,1.0,16.690681,0.0,1052.11,10.0,0.0,0.0,72.867292,4.953062999999999,5.7938339999999995,0.0,8.24,1.0,88.188823,62.57551899999999,59.116893000000005,124.46351999999999,2.9,0.0,15.984873,15.800373,0.0,10.0,0.0,46.030396,19.336323,23.483393,91.98933303021084,28.615322999999997,0.0,0.004814128,0.0,0.045551059000000005,0.0,0.022520467000000002,0.0,0.02529058,0.0,0.020877725,2.02077,2.013426,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010653746,5.24697,0.0,0.08498361,0.0,0.043786747,9.5,9.792313,0.0,0.023615628,9.5,9.699029,0.0,0.043940528,0.207453529,74.053048,0.777143672,73.81504,0.355150974,73.399069,0.650545862,73.322386,0.031774677,9.868949,1.0,1.0,74.349946,74.198512,28.601551,73.435744,73.45643100000001,29.282251000000002,73.27123,73.680159,29.401742,73.714281,73.843046,28.77246
 10/25/2017,20:06:18.118,0.0,74.353269,0.0,6.218682,11.642885,0.0,0.0,75.83801600000001,0.0,73.786738,0.021156987999999998,2.960222,34.484133,0.0,0.0,61.976703,0.0,81.869316,28.880384000000003,71.315876,0.0,0.0,0.0,136.188002,1.0,0.010448,102.520374,23.470125,10.466069000000001,22.753033,1.0,11613.624,1.0,0.00404,12.705957000000001,42.019519,0.0,2.557379,0.0,1.987875,0.0,1.982911,0.0,1.989325,10.0,9.004221000000001,0.0,0.0,0.0,0.13761994800000002,0.0,0.13864997199999998,0.0,0.152815093,0.0,0.0,0.0,2.158846,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,15.967092999999998,74.49072199999999,0.0,5.383087000000001,0.0,14.000442999999999,73.53218000000001,0.0,242.35022599999996,3.564687,0.0,97.713675,74.065292,77.285602,114.112719,83.319826,0.00678121,0.0,66.976838,14.394410999999998,19.736179,76.404033,75.055486,0.0,75.618258,75.184797,0.0,75.23732700000001,0.0,10.618226,27.975192,10.0,54.0,59.6,24.521801999999997,68.21446,28.558159999999997,0.0,15.882132999999998,15.956551999999999,2.100045,10.0,1.0,16.792032,0.0,1065.0539999999999,10.0,0.0,0.0,72.865888,4.998153,6.037764,0.0,8.24,1.0,88.22246899999999,62.709534999999995,59.141578,129.065138,2.9,0.0,15.713164,15.959404000000001,0.0,10.0,0.0,46.032538,19.393264000000002,23.510302,91.74864770233022,28.61862,0.0,0.001622821,0.0,0.045003479000000006,0.0,0.023583417000000002,0.0,0.024936262999999997,0.0,0.020909936,2.021028,2.013587,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010659827,5.252547,0.0,0.084145489,0.0,0.051136422,9.5,9.790703,0.0,0.02374447,9.5,9.698835,0.0,0.050447072999999995,0.460649145,74.05449499999999,0.798243305,73.78971999999999,0.080855726,73.516988,0.854508996,73.252937,0.017276356,9.870560000000001,1.0,1.0,74.346809,74.199683,28.396409999999996,73.436025,73.45615,29.313778999999997,73.27109,73.678568,29.521096999999997,73.714047,73.84122099999999,28.807011
 10/25/2017,20:06:28.118,0.0,74.35341,0.0,3.783789,3.8994489999999997,0.0,0.0,75.81991,0.0,73.784959,0.022265452999999998,4.499934,4.759303,0.0,0.0,62.113577,0.0,81.871941,28.879688,71.315361,0.0,0.0,0.0,156.819137,1.0,0.010448,102.445054,23.215013,10.455611,22.726914,1.0,11688.46,1.0,0.00404,12.525541,42.015144,0.0,2.553383,0.0,1.9868430000000001,0.0,1.9827169999999998,0.0,1.9888099999999997,10.0,9.004478,0.0,0.0,0.0,0.137233689,0.0,0.139551244,0.0,0.149818374,0.0,0.0,0.0,2.1594900000000004,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,22.349911,74.506638,0.0,6.992686999999999,0.0,7.085297,73.49600799999999,0.0,242.37048900000002,3.56362,0.0,97.718752,74.064356,77.284899,114.114746,83.32198299999999,0.013860589,0.0,66.973239,14.394889000000001,19.5555,76.408435,75.05277,0.0,75.619476,75.18830799999999,0.0,75.235314,0.0,10.057160000000001,27.869808000000003,10.0,54.0,59.6,24.529576000000002,68.215863,28.557184999999997,0.0,15.847264000000001,16.008754999999997,0.0,10.0,1.0,16.709872,0.0,1066.161,10.0,0.0,0.0,72.868041,5.106372,5.832696,3.4800120000000003,8.24,1.0,88.238237,62.415661,59.170477000000005,124.816258,2.9,0.0,15.736607999999999,15.977938,0.0,10.0,0.0,46.030768,18.810923000000003,23.634081,92.26024985000964,28.614162,0.0,0.007844257,0.0,0.042652104,0.0,0.021586359,0.0,0.024485315,0.0,0.021360885,2.0211240000000004,2.013974,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010663111999999999,5.244262,0.0,0.083855371,0.0,0.044012395,9.5,9.794053,0.0,0.023229101000000002,9.5,9.699447,0.0,0.043747265,0.418449876,74.046537,0.7490108240000001,73.786103,1.0936379999999999,73.501072,0.664612282,73.360727,0.031774677,9.869914999999999,1.0,1.0,74.349197,74.19860600000001,28.534090999999997,73.435604,73.454559,29.265698999999998,73.271558,73.679223,29.404832,73.712034,73.83977,28.77673
 10/25/2017,20:06:38.118,0.0,74.353222,0.0,6.540947,0.0,0.0,2.6984867e-05,75.76559499999999,0.0,73.789078,0.02928573,3.389909,16.418611,0.0,0.0,62.857336,0.0,81.872363,28.872953999999996,71.31451899999999,0.0,0.0,0.0,130.510441,1.0,0.010448,102.62651,23.127566,10.492857,22.772132,1.0,11687.391000000001,1.0,0.00404,12.740419000000001,42.013003000000005,0.0,2.557443,0.0,1.9875200000000002,0.0,1.983104,0.0,1.9881330000000002,10.0,9.003866,0.0,0.0,0.0,0.139840938,0.0,0.13832809,0.0,0.155102911,0.0,0.0,0.0,2.1559779999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.174591,0.0,11.749300999999999,74.421273,0.0,6.2057720000000005,0.0,16.776128,73.459114,0.0,242.37709900000002,3.560993,0.0,97.71795300000001,74.078913,77.28649200000001,114.12111000000002,83.325312,0.016482582,0.0,66.972724,14.39449,19.735359,76.42491899999999,75.053426,0.0,75.616807,75.18610799999999,0.0,75.233114,0.0,9.592276,27.932885,10.0,54.0,59.6,24.498022,68.214881,28.551752,0.0,15.710791,16.117960999999998,0.0,10.0,1.0,16.863997,0.0,1053.601,10.0,0.0,0.0,72.867292,5.028214,5.827913,0.0,8.24,1.0,88.269255,62.639823,58.905568,135.686979,2.9,0.0,15.889895000000001,16.172242999999998,0.0,10.0,0.0,46.030815000000004,19.270307,23.594043,91.47802129210719,28.610585999999998,0.0,0.003266828,0.0,0.045003479000000006,0.0,0.022520467000000002,0.0,0.025644897000000003,0.0,0.021393095,2.020899,2.013523,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010668927,5.25,0.0,0.0837909,0.0,0.040756617,9.5,9.792667999999999,0.0,0.023808892,9.5,9.699254,0.0,0.041202626,0.530981261,74.04509,0.7279111909999999,73.74486800000001,0.5872469579999999,73.415708,0.995173228,73.262341,0.013087952,9.868949,1.0,1.0,74.34634100000001,74.193972,28.401933000000003,73.433076,73.454887,29.286586,73.270107,73.675526,29.394403000000004,73.71386,73.838881,28.867571999999996
 10/25/2017,20:06:48.118,0.0,74.350788,0.0,5.216079,16.821208,0.0,0.0,75.767767,0.0,73.787299,0.025036615,3.6047519999999995,1.139794,0.0,0.0,62.238865000000004,0.0,81.874426,28.874578999999997,71.315549,0.0,0.0,0.0,145.623947,1.0,0.010448,102.757537,23.189452,10.461849,22.807066,1.0,11698.831,1.0,0.00404,12.506081,42.006812,0.0,2.551256,0.0,1.987359,0.0,1.9821369999999998,0.0,1.9893580000000002,10.0,9.004703,0.0,0.0,0.0,0.137523383,0.0,0.139969691,0.0,0.15223508300000002,0.0,0.0,0.0,2.155398,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,9.43994,74.479147,0.0,4.238482,0.0,13.198222,73.517711,0.0,242.391862,6.861528999999999,0.0,97.719551,74.135085,77.284993,114.127851,83.32789100000001,0.014647186999999999,0.0,66.965899,14.392736,19.663662,76.411526,75.053332,0.0,75.618165,75.18578000000001,0.0,75.231756,0.0,5.344201,27.870577,10.0,54.0,59.6,24.530262,68.212637,28.546505,0.0,15.843656,16.010555,0.0,10.0,1.0,16.611519,0.0,1065.279,10.0,0.0,0.0,72.867058,5.00116,5.724482,0.0,8.24,1.0,88.282489,62.336332999999996,58.994071999999996,131.51826499999999,2.9,0.0,15.695731,15.928913,0.0,10.0,0.0,46.030768,19.379652,23.457738,91.20754862829614,28.607428999999996,0.0,0.0,0.0,0.044423687999999996,0.0,0.019363826,0.0,0.025097316,0.0,0.018880667,2.020738,2.013458,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010671953,5.235268,0.0,0.08398431199999999,0.0,0.045108399,9.5,9.792636,0.0,0.025032895,9.5,9.699415,0.0,0.040429571,0.488781991,74.042197,0.7138447640000001,73.77959200000001,1.065505,73.497455,1.431232,73.260171,0.021786944,9.868949,1.0,1.0,74.346388,74.195751,28.566046000000004,73.434714,73.45689899999999,29.305503,73.26992,73.67463599999999,29.319469,73.713392,73.83981700000001,28.817493
 10/25/2017,20:06:58.118,0.0,74.352942,0.0,3.354101,5.2942290000000005,0.0,2.8397770000000003e-06,75.794563,0.0,73.788891,0.022450197,5.037042,0.0,0.0,0.0,62.00784300000001,0.0,81.874988,28.875694,71.306659,0.0,0.0,0.0,151.781301,1.0,0.010448,102.806749,23.171081,10.524232000000001,22.782906,1.0,11698.188999999998,1.0,0.00404,12.666631,41.999039,0.0,2.554801,0.0,1.9869080000000001,0.0,1.9821369999999998,0.0,1.989132,10.0,9.008534,0.0,0.0,0.0,0.13671867599999998,0.0,0.13993750300000002,0.0,0.15497402,0.0,0.0,0.0,2.161166,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,10.225764,74.503744,0.0,6.456154,0.0,4.8711660000000006,73.480816,0.0,242.38549300000003,5.932931,0.0,97.723264,74.116174,77.287616,114.128841,83.328032,0.013336191,0.0,66.967348,14.390423,19.714055,76.414804,75.055486,0.0,75.61591700000001,75.184141,0.0,75.232365,0.0,10.233495,27.918269,10.0,54.0,59.6,24.575078,68.213993,28.542651,0.0,15.933836,15.949352,10.893289,10.0,1.0,16.839409,0.0,1063.835,10.0,0.0,0.0,72.866777,5.005368,5.808781,2.325182,8.24,1.0,88.270335,62.35796800000001,58.954336,125.07279399999999,2.9,0.0,15.871260000000001,15.970166,3.342682,10.0,0.0,46.026763,19.499434,23.417793,93.62468805243451,28.603016999999998,0.0,0.0,0.0,0.046227482,0.0,0.025129527000000002,0.0,0.024292051000000002,0.0,0.018880667,2.020609,2.0140700000000002,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010670896000000001,5.230626,0.0,0.08456455,0.0,0.043786747,9.5,9.791605,0.0,0.0174634,9.5,9.700446000000001,0.0,0.043908317999999995,0.43954951,74.037856,0.7771436890000001,73.819381,0.41844988200000005,73.412091,1.564863,73.264511,0.033063417000000005,9.856383000000001,1.0,1.0,74.346013,74.193597,28.644946,73.435135,73.453576,29.355946999999997,73.27029399999999,73.671594,29.397107000000002,73.71348499999999,73.835604,28.873007
 10/25/2017,20:07:08.118,0.0,74.352848,0.0,5.5741510000000005,10.087785,0.0,0.0,75.81411700000001,0.0,73.789312,0.025867962999999997,3.927018,0.0,0.0,0.0,62.68063000000001,0.0,81.87616,28.875415000000004,71.329257,0.0,0.0,0.0,152.421027,1.0,0.010448,102.802797,23.260663,10.551938,22.705039000000003,1.0,11721.816,1.0,0.00404,12.639467,41.998015,0.0,2.5597950000000003,0.0,1.986618,0.0,1.9830400000000001,0.0,1.9892290000000001,10.0,9.012429,0.0,0.0,0.0,0.13810277199999998,0.0,0.13939030300000002,0.0,0.156681827,0.0,0.0,0.0,2.161198,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.177649,0.0,18.789645,74.479147,0.0,5.5619309999999995,0.0,15.059375,73.485157,0.0,242.385156,5.934573,0.0,97.725615,74.095484,77.2886,114.136243,83.332064,0.0020616239999999997,0.0,66.965852,14.392178,19.74888,76.400615,75.056937,0.0,75.61484,75.186014,0.0,75.22819799999999,0.0,10.826622,28.083269,10.0,54.0,59.6,24.521573,68.21259,28.540003999999996,0.0,15.829829,15.987154,15.819431,10.0,1.0,16.518565,0.0,1059.568,10.0,0.0,0.0,72.866215,5.022202,5.802205000000001,2.790322,8.24,1.0,88.27667,62.47696,59.11267900000001,123.72597900000001,2.9,0.0,15.777485,16.00245,16.136364999999998,10.0,0.0,46.025738,19.261914,23.403133,92.60664497036976,28.600649,0.0,0.0,0.0,0.045969797,0.0,0.025129527000000002,0.0,0.023164679,0.0,0.017914348,2.020931,2.013523,2.018161,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010672804,5.231368,0.0,0.08395207699999999,0.0,0.045108399,9.5,9.792732,0.0,0.026707847000000003,9.5,9.697805,0.0,0.043296315999999994,0.5872469539999999,74.030622,0.896708265,73.809253,0.756044032,73.467795,1.515631,73.34842900000001,0.025975348,9.890858999999999,1.0,1.0,74.344422,74.194393,28.525018,73.435416,73.44838100000001,29.327571999999996,73.268235,73.67636800000001,29.4929,73.71334499999999,73.834434,28.890089
 10/25/2017,20:07:18.118,0.0,74.351958,0.0,7.686780000000001,7.907439,0.0,3.5033225000000004e-05,75.743144,0.0,73.787065,0.023096801,4.8221989999999995,0.0,0.0,0.0,62.732048,0.0,81.877801,28.861484,71.363505,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,102.81841700000001,23.252451,10.522581,22.78813,1.0,11735.393,1.0,0.00404,12.80772,41.990056,0.0,2.556541,0.0,1.98636,0.0,1.98233,0.0,1.9890349999999999,10.0,9.005218,0.0,0.0,0.0,0.1372015,0.0,0.135141451,0.0,0.15684294099999999,0.0,0.0,0.0,2.162809,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,10.081429,74.476254,0.0,6.527692,0.0,17.69066,73.535797,0.0,242.39649300000002,5.929525,0.0,97.730879,74.093612,77.29033199999999,114.143079,83.33619,0.006519011,0.0,66.967301,14.392178,19.753386,76.40539100000001,75.053566,0.0,75.61493399999999,75.186155,0.0,75.23119399999999,0.0,3.853368,27.874422999999997,10.0,54.0,59.6,24.527976000000002,68.211047,28.535221000000003,0.0,15.726422,16.167164,1.5544790000000002,10.0,1.0,16.746454,0.0,1050.345,10.0,0.0,0.0,72.86654300000001,4.973504,5.81177,2.004395,8.24,1.0,88.34983000000001,62.380204000000006,58.904364,130.07524899999999,2.9,0.0,15.717372,15.86255,7.703436,10.0,0.0,46.027182,19.160961999999998,23.434541,93.17195776152838,28.597398,0.0,0.0,0.0,0.045679902,0.0,0.023422363999999998,0.0,0.024098787000000003,0.0,0.018300876,2.020802,2.013201,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010685591000000001,5.230852,0.0,0.083919842,0.0,0.044109101,9.5,9.791573,0.0,0.02632132,9.5,9.693971000000001,0.0,0.039237778,0.6153798,74.046537,0.8193429409999999,73.757166,1.382,73.448262,0.706811555,73.344089,0.028552828,9.881836999999999,1.0,1.0,74.344001,74.191257,28.673745,73.435978,73.449832,29.328360999999997,73.26832900000001,73.672015,29.461226,73.7118,73.835885,28.766637
 10/25/2017,20:07:28.118,0.0,74.35369,0.0,4.320897,10.632872,0.0,0.0,75.764146,0.0,73.788235,0.025406103,3.7121739999999996,5.704219999999999,0.0,0.0,62.965967000000006,0.0,81.88141,28.858465000000002,71.340252,0.0,0.0,0.0,137.067624,1.0,0.010448,102.677603,23.503574,10.559094,22.798904,1.0,11598.229,1.0,0.00404,12.697443,41.983540000000005,0.0,2.562373,0.0,1.988777,0.0,1.981267,0.0,1.9883259999999998,10.0,9.004382000000001,0.0,0.0,0.0,0.137555571,0.0,0.136815241,0.0,0.151203954,0.0,0.0,0.0,2.1621330000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106111,0.0,14.363370000000002,74.46323199999999,0.0,7.064225,0.0,13.037777,73.46128399999999,0.0,242.4018,5.930756,0.0,97.72711899999999,74.095999,77.289068,114.147793,83.337409,0.011500796,0.0,66.969171,14.394331,19.729214000000002,76.414523,75.056984,0.0,75.617181,75.185078,0.0,75.22772900000001,0.0,8.870905,27.859038,10.0,54.0,59.6,24.528204000000002,68.209971,28.528534999999998,0.0,15.844859,16.031556,0.0,10.0,1.0,16.637307,0.0,1058.815,10.0,0.0,0.0,72.867385,4.970498,5.738233,0.0,8.24,1.0,88.407739,62.491983999999995,58.991664,118.61128899999999,2.9,0.0,15.900115,15.961795,0.0,10.0,0.0,46.0283,19.346304,23.435655,91.74864770233022,28.594286999999998,0.0,0.008553436,0.0,0.045196742000000005,0.0,0.021844044,0.0,0.025032895,0.0,0.020877725,2.020963,2.013426,2.018354,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010696138999999999,5.194941,0.0,0.081147596,0.0,0.044528161,9.5,9.792346,0.0,0.023808892,9.5,9.691395,0.0,0.051413390999999996,0.580213743,74.04726099999999,0.7349444009999999,73.772358,0.9178079,73.40775,0.791210092,73.28549100000001,0.028230643,9.877326,1.0,1.0,74.347324,74.191491,28.450457,73.43265500000001,73.447305,29.276734,73.269826,73.670798,29.383588,73.71606,73.834106,28.734415000000002
 10/25/2017,20:07:38.118,0.0,74.35149,0.0,4.28509,21.213964999999998,0.0,0.0,75.830049,0.0,73.787674,0.023373917,2.924414,0.0,0.0,0.0,62.24683100000001,0.0,81.883707,28.856515,71.332205,0.0,0.0,0.0,142.745184,1.0,0.010448,102.50419000000001,23.414175,10.522214,22.801353,1.0,11713.798,1.0,0.00404,12.695416,41.979816,0.0,2.566562,0.0,1.987424,0.0,1.9818470000000001,0.0,1.9893900000000002,10.0,8.988351,0.0,0.0,0.0,0.136622112,0.0,0.138810914,0.0,0.143244926,0.0,0.0,0.0,2.1562360000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.715712,0.0,9.5522,74.444423,0.0,9.281897,0.0,11.321024000000001,73.50469,0.0,242.40744500000002,5.9288680000000005,0.0,97.730174,74.082939,77.292112,114.15312,83.34116,0.008616605,0.0,66.971228,14.387472,19.729623999999998,76.418644,75.054034,0.0,75.61662,75.187325,0.0,75.226465,0.0,7.716711,27.940960999999998,10.0,54.0,59.6,24.549469000000002,68.21123399999999,28.521662,0.0,15.959087,15.887548,10.379814999999999,10.0,1.0,16.773441000000002,0.0,1054.195,10.0,0.0,0.0,72.866309,4.909174,5.686816,14.049914999999999,8.24,1.0,88.444108,62.742589,58.96396899999999,124.68798999999999,2.9,0.0,15.778687,15.994678,10.396842999999999,10.0,0.0,46.025039,19.155745,23.542360000000002,92.13229763785435,28.58904,0.0,0.035018713,0.0,0.044939057000000004,0.0,0.017109083,0.0,0.024130997999999997,0.0,0.024871842,2.020995,2.013362,2.018097,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010703374,5.190944,0.0,0.082598189,0.0,0.045301811,9.5,9.792539,0.0,0.018880667,9.5,9.683696000000001,0.0,0.042748735,0.418449875,74.07041,1.382,73.755719,1.037372,73.360727,1.396066,73.290555,0.025330979,9.887637,1.0,1.0,74.34460899999999,74.192146,28.455585,73.433217,73.44945799999999,29.246389,73.269171,73.66869200000001,29.554315000000003,73.713392,73.832094,28.716557
 10/25/2017,20:07:48.118,0.0,74.35214599999999,0.0,4.499934,29.758999,0.0,3.1009047e-05,75.81411700000001,0.0,73.789218,0.024574754,4.28509,16.562751000000002,0.0,0.0,62.017258,0.0,81.885347,28.849224,71.329538,0.0,0.0,0.0,123.153602,1.0,0.010448,102.404312,23.492486,10.505701,22.754502,1.0,11637.037,1.0,0.00404,12.536082,41.976139,0.0,2.570751,0.0,1.986521,0.0,1.980719,0.0,1.9888740000000003,10.0,8.982364,0.0,0.0,0.0,0.137941831,0.0,0.138585596,0.0,0.154426232,0.0,0.0,0.0,2.161907,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,12.920019,74.48638199999999,0.0,6.062696,0.0,9.219205,73.477199,0.0,242.430989,3.780735,0.0,97.73553299999999,74.11168,77.289208,114.160145,83.343129,0.014384988000000001,0.0,66.974407,14.390901999999999,19.67964,76.404923,75.052302,0.0,75.61568299999999,75.18709100000001,0.0,75.225389,0.0,3.0197830000000003,27.9775,10.0,54.0,59.5,24.533692000000002,68.208802,28.517622999999997,0.0,15.964497,16.224767,10.861196000000001,10.0,1.0,16.778238,0.0,1059.601,10.0,0.0,0.0,72.86635600000001,5.0709,5.800411,3.8007980000000003,8.24,1.0,88.444108,62.455926,59.134353000000004,115.468721,2.9,0.0,15.842406,16.194364,13.907891000000001,10.0,0.0,46.024246999999995,19.25284,23.605873000000003,95.17474036581575,28.586485999999997,0.0,0.053554078,0.0,0.041363679,0.0,0.014081285,0.0,0.019106141,0.0,0.023325732000000002,2.020963,2.013684,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010704817,5.18901,0.0,0.083146191,0.0,0.042819684000000004,9.5,9.791798,0.0,0.014274548,9.5,9.689752,0.0,0.044294845,0.298885279,74.076198,0.763077245,73.731123,1.276502,73.422942,1.7195939999999998,73.343365,0.027586272999999998,9.876037,1.0,1.0,74.34849399999999,74.188542,28.569202,73.433544,73.44529200000001,29.313384999999997,73.26861,73.669207,29.491740999999998,73.716247,73.832655,28.808952
 10/25/2017,20:07:58.118,0.0,74.355142,0.0,3.1034509999999997,6.496626,0.0,3.1009047e-05,75.865535,0.0,73.785989,0.02346629,4.750584,3.686263,0.0,0.0,62.64442,0.0,81.886988,28.845927000000003,71.321163,0.0,0.0,0.0,160.97735,1.0,0.010448,102.44246600000001,23.423685,10.539645,22.724465,1.0,11663.337,1.0,0.00404,12.795150999999999,41.973113,0.0,2.563114,0.0,1.9876169999999997,0.0,1.9820400000000002,0.0,1.9892610000000002,10.0,8.98098,0.0,0.0,0.0,0.138810914,0.0,0.138939667,0.0,0.157165169,0.0,0.0,0.0,2.158814,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,0.0,74.491446,0.0,6.348847,0.0,9.957248,73.492391,0.0,242.429204,4.0110660000000005,0.0,97.734311,74.08916500000001,77.293236,114.163822,83.34552,0.017531379,0.0,66.97641800000001,14.393454,19.729214000000002,76.405344,75.05234899999999,0.0,75.616386,75.18681,0.0,75.225435,0.0,0.775518149,28.007884000000004,10.0,54.0,59.5,24.596801,68.209738,28.509357,0.0,16.171910999999998,16.126962,6.84968,10.0,1.0,16.423810999999997,0.0,1047.891,10.0,0.0,0.0,72.866496,4.956069,5.839272,9.783458999999999,8.24,1.0,88.472406,62.447513,58.907374,129.995082,2.9,0.0,15.981267,15.978535999999998,8.360755000000001,10.0,0.0,46.023595,19.296395999999998,23.659506,96.6917926382442,28.577849,0.0,0.048074057,0.0,0.044713583,0.0,0.018236455,0.0,0.014757708000000001,0.0,0.019170563,2.020802,2.01349,2.0184189999999997,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010710859,5.191202,0.0,0.08298501400000001,0.0,0.039950732,9.5,9.791637,0.0,0.018945088,9.5,9.672841,0.0,0.047000537,0.43954951,74.037133,0.706811572,73.73184599999999,0.453615936,73.375919,1.353867,73.262341,0.031774677,9.877326,1.0,1.0,74.34545200000001,74.186623,28.460319000000002,73.433217,73.446696,29.31969,73.269124,73.669207,29.348052000000003,73.711426,73.830455,28.77673
 10/25/2017,20:08:08.118,0.0,74.350788,0.0,6.003838,7.843311,0.0,0.00014771029000000001,75.897401,0.0,73.775785,0.025406103,3.5331379999999997,24.794735,0.0,0.0,62.466265,0.0,81.88816,28.841934000000002,71.30609799999999,0.0,0.0,0.0,149.942092,1.0,0.010448,102.480338,23.385317999999998,10.525884,22.749768,1.0,11672.638,1.0,0.00404,12.784205,41.96925,0.0,2.565402,0.0,1.9876169999999997,0.0,1.982459,0.0,1.988423,10.0,8.989864,0.0,0.0,0.0,0.137298065,0.0,0.137426818,0.0,0.177207741,0.0,0.0,0.0,2.164066,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,0.0,74.518936,0.0,6.813842999999999,0.0,8.272584,73.43813399999999,0.0,242.430169,4.76235,0.0,97.737319,74.068101,77.29258100000001,114.168253,83.345989,0.012549593000000001,0.0,66.97693199999999,14.389307,19.73413,76.38474000000001,75.05057,0.0,75.615824,75.188121,0.0,75.225435,0.0,13.423559,27.977884999999997,10.0,54.0,59.5,24.540094,68.20950400000001,28.502809999999997,0.0,16.118404,16.240368,7.29897,10.0,1.0,16.658297,0.0,1027.904,10.0,0.0,0.0,72.86523299999999,4.982522,5.771713,11.515705,8.24,1.0,88.46837,62.40544499999999,58.945305000000005,128.760502,2.9,0.0,15.713764999999999,16.010820000000002,5.955928,10.0,0.0,46.02299,19.356741,23.678157000000002,96.34245071331615,28.574690999999998,0.0,0.0,0.0,0.041105994,0.0,0.020877725,0.0,0.01801098,0.0,0.015434131,2.020738,2.013329,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010711738,5.189945,0.0,0.08266266,0.0,0.043561099000000006,9.5,9.791766,0.0,0.019943617,9.5,9.661599,0.0,0.042813157000000004,0.566147319,74.048707,0.6646122870000001,73.689887,0.284818859,73.367238,1.663328,73.344089,0.023397868999999998,9.872171,1.0,1.0,74.344047,74.187465,28.447301,73.43031500000001,73.44487099999999,29.2523,73.267814,73.668458,29.596804,73.713298,73.830409,28.807399
 10/25/2017,20:08:18.118,0.0,74.35378399999999,0.0,4.392512,20.893325,0.0,0.000340870975,75.922024,0.0,73.75622,0.021526476,2.781185,23.401383,0.0,0.0,63.149190000000004,0.0,81.892331,28.841562,71.29440100000001,0.0,0.0,0.0,157.138999,1.0,0.010448,102.574053,23.291977,10.527352,22.714344,1.0,11708.345,1.0,0.00404,12.73677,41.971298,0.0,2.570687,0.0,1.9881,0.0,1.982105,0.0,1.988552,10.0,8.997268,0.0,0.0,0.0,0.138006207,0.0,0.137426818,0.0,0.169184267,0.0,0.0,0.0,2.157912,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.639586,0.0,0.0,74.495063,0.0,6.778074,0.0,11.000136,73.472135,0.0,242.43952799999997,4.763992,0.0,97.740516,74.076339,77.292908,114.175325,83.35320899999999,0.019891172,0.0,66.972865,14.389147,19.682508,76.394808,75.047995,0.0,75.61502800000001,75.190228,0.0,75.223235,0.0,4.6068,28.002884,10.0,54.0,59.5,24.664025,68.208007,28.499606,0.0,15.964497,15.894148999999999,0.463346205,10.0,1.0,16.594128,0.0,1027.326,10.0,0.0,0.0,72.86673,5.019196,6.07244,4.169702,8.24,1.0,88.420503,62.609774,58.854393,132.945248,2.9,0.0,15.797322,16.109467000000002,13.875827,10.0,0.0,46.02299,19.103341,23.65482,95.61419733036955,28.566937,0.0,0.0,0.0,0.047741381,0.0,0.021457517000000002,0.0,0.017946558999999997,0.0,0.014983182,2.020738,2.01349,2.0182580000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010705481999999999,5.190138,0.0,0.083242898,0.0,0.044947222,9.5,9.792281,0.0,0.020652251,9.5,9.66089,0.0,0.044681372999999996,0.228553166,74.089219,1.213203,73.741251,1.6351950000000002,73.494562,1.367933,73.353493,0.024686608999999998,9.877004,1.0,1.0,74.340349,74.18652900000001,28.483595,73.432046,73.44580699999999,29.196733000000002,73.26772,73.665462,29.53114,73.712128,73.826945,28.906782
 10/25/2017,20:08:28.118,0.0,74.35214599999999,0.0,8.402925,4.781207,0.0,0.0,75.96909699999999,0.0,73.73445500000001,0.022819685,4.428319,1.892523,0.0,0.0,63.512741000000005,0.0,81.892847,28.843513,71.27171,0.0,0.0,0.0,163.136423,1.0,0.010448,102.672005,23.188617,10.534691,22.763479999999998,1.0,11756.241000000002,1.0,0.00404,12.787448,41.967528,0.0,2.570751,0.0,1.987391,0.0,1.981718,0.0,1.9888419999999998,10.0,8.9898,0.0,0.0,0.0,0.138456843,0.0,0.13758776,0.0,0.17453325,0.0,0.0,0.0,2.164711,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.85267,0.0,0.0,74.463955,0.0,6.026927,0.0,15.492574,73.43813399999999,0.0,242.44179599999998,4.765798,0.0,97.743524,74.094875,77.29759200000001,114.17796499999999,83.349974,0.005994612,0.0,66.96987299999999,14.393054999999999,19.773052,76.398461,75.049072,0.0,75.61882,75.189338,0.0,75.224078,0.0,7.860985,27.960192,10.0,54.0,59.5,24.645276000000003,68.206979,28.493569,0.0,15.940449,16.222367000000002,10.572367,10.0,1.0,16.539554000000003,0.0,1014.414,10.0,0.0,0.0,72.866449,5.036631,5.698176,8.131411,8.24,1.0,88.445938,62.400036,58.748429,138.637145,2.9,0.0,16.064222,15.946848999999998,2.060107,10.0,0.0,46.021825,19.211551999999998,23.608332,96.90455941182388,28.562665000000003,0.0,0.019384536,0.0,0.051059075,0.0,0.019589301,0.0,0.015176446000000001,0.0,0.015724026000000002,2.020738,2.0135549999999998,2.018161,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010710981999999999,5.192588,0.0,0.08472572699999999,0.0,0.042755213,9.5,9.794697,0.0,0.018848456,9.5,9.659956,0.0,0.041395889,0.355150972,74.04726099999999,0.397350259,73.719548,0.896708264,73.35928100000001,0.9951732320000001,73.250766,0.032419047,9.872171,1.0,1.0,74.344656,74.185827,28.408639,73.43153199999999,73.443841,29.221165999999997,73.269171,73.664573,29.626546,73.712409,73.82460400000001,28.800410999999997
 10/25/2017,20:08:38.118,0.0,74.354252,0.0,2.100847,11.049703,0.0,0.0,76.004583,0.0,73.727855,0.023004429,2.45892,24.042005,0.0,0.0,62.719737,0.0,81.89420600000001,28.827352,71.276061,0.0,0.0,0.0,164.735735,1.0,0.010448,102.81215999999999,23.320369,10.575974,22.761521,1.0,11712.729,1.0,0.00404,12.590005,41.964875,0.0,2.571814,0.0,1.9879069999999999,0.0,1.9816209999999999,0.0,1.988391,10.0,8.979692,0.0,0.0,0.0,0.13958343199999998,0.0,0.138682161,0.0,0.15925965,0.0,0.0,0.0,2.158975,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,0.0,74.44080600000001,0.0,7.815372,0.0,14.305287,73.459114,0.0,242.46095,4.76313,0.0,97.743759,74.096467,77.297264,114.188101,83.35574100000001,0.002323823,0.0,66.970714,14.393692999999999,19.731672,76.39242,75.04836999999999,0.0,75.61933499999999,75.19125799999999,0.0,75.22581,0.0,0.727426857,27.987885,10.0,54.0,59.5,24.661967,68.207213,28.50685,0.0,15.889949,15.973353,6.657127,10.0,1.0,16.563543,0.0,1047.185,10.0,0.0,0.0,72.867198,5.141843,5.772311,9.510791000000001,8.24,1.0,88.458609,62.243182999999995,58.747827,125.265196,2.9,0.0,15.986676999999998,16.023973,15.783656,10.0,0.0,46.019217,19.443853,23.552101999999998,96.97296819723681,28.553981,0.0,0.050749597,0.0,0.049738439,0.0,0.018043191,0.0,0.014950971,0.0,0.018816246000000002,2.020834,2.013877,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01071449,5.190783000000001,0.0,0.08269489599999999,0.0,0.043464392000000004,9.5,9.792732,0.0,0.017592242,9.5,9.778462,0.0,0.045164532,0.30591849,74.058835,0.826376153,73.726782,0.784176878,73.493838,1.705528,73.286214,0.028552828,9.867982000000001,1.0,1.0,74.34460899999999,74.184657,28.503714000000002,73.43190600000001,73.446228,29.250329999999998,73.269358,73.663965,29.383202,73.712643,73.825026,28.78333
 10/25/2017,20:08:48.118,0.0,74.353597,0.0,3.89121,21.903339000000003,0.0,0.0,76.018343,0.0,73.725561,0.025128987000000002,3.998632,7.994441,0.0,0.0,62.188894999999995,0.0,81.89753499999999,28.828188,71.29608499999999,0.0,0.0,0.0,76.45366999999999,1.0,0.010448,102.751515,23.245075,10.591753,22.709447,1.0,11667.292,1.0,0.00404,12.360532000000001,41.964642,0.0,2.574231,0.0,1.985038,0.0,1.9828139999999999,0.0,1.988616,10.0,8.972707000000002,0.0,0.0,0.0,0.136525547,0.0,0.13816714800000002,0.0,0.160129665,0.0,0.0,0.0,2.156687,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.672297,0.0,18.597199,74.521106,0.0,5.955389,0.0,16.102262,73.475752,0.0,242.460805,4.7645669999999996,0.0,97.744135,74.096701,77.29848199999999,114.188478,83.359727,0.004683616,0.0,66.967114,14.391379999999998,19.72061,76.379589,75.049353,0.0,75.61699399999999,75.19079,0.0,75.223141,0.0,4.382373,27.940960999999998,10.0,53.0,59.5,24.606176,68.206698,28.540653999999996,0.0,16.065499,16.188765,14.07041,10.0,1.0,16.762646,0.0,1063.338,10.0,0.0,0.0,72.862472,4.972903,5.7005669999999995,15.55761,8.24,1.0,88.485875,62.47455600000001,58.86824,124.832291,2.9,0.0,15.933176999999999,16.040115,5.907831,10.0,0.0,46.017959000000005,19.004204,23.463722,94.95516203766495,28.547015999999996,0.0,0.053457372,0.0,0.045357796,0.0,0.013726968,0.0,0.018429718,0.0,0.022617098999999998,2.02077,2.013651,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010720411000000001,5.268762000000001,0.0,0.081373243,0.0,0.044786045,9.5,9.792442,0.0,0.014403391000000001,9.5,9.779171,0.0,0.04245884,0.291852067,74.051601,0.882641862,73.75210200000001,0.312951705,73.334684,0.805276515,73.280427,0.035318711,9.868627,1.0,1.0,74.34269,74.184001,28.398777000000003,73.428911,73.441407,29.272005,73.268235,73.665696,29.304405,73.715779,73.822873,28.817104999999998
 10/25/2017,20:08:58.118,0.0,74.352239,0.0,5.251886,4.460568,0.0,0.0,75.956786,0.0,73.728042,0.025590847000000003,3.1034509999999997,9.868258,0.0,0.0,62.070849,0.0,81.895988,28.82517,71.274423,0.0,0.0,0.0,147.623088,1.0,0.010448,102.817665,23.128355,10.575239999999999,22.732301,1.0,11707.597,1.0,0.00404,12.634196000000001,41.966318,0.0,2.567593,0.0,1.986779,0.0,1.982234,0.0,1.9890029999999999,10.0,8.995207,0.0,0.0,0.0,0.136428982,0.0,0.137845266,0.0,0.146467205,0.0,0.0,0.0,2.152853,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,13.401136,74.531234,0.0,5.848082,0.0,13.085911,73.473582,0.0,242.472625,4.765593,0.0,97.75024599999999,74.096561,77.296187,114.196634,83.35860100000001,0.0025860220000000003,0.0,66.96790899999999,14.389626000000002,19.738637,76.38839200000001,75.047995,0.0,75.61971,75.19050899999999,0.0,75.223001,0.0,11.179293,27.944038,10.0,53.0,59.5,24.586969,68.206698,28.534618,0.0,16.024617000000003,16.312972,6.5608509999999995,10.0,1.0,16.678086999999998,0.0,1047.746,10.0,0.0,0.0,72.867011,5.004166000000001,5.759755999999999,6.960541,8.24,1.0,88.445657,62.348353,58.724949,119.42899799999999,2.9,0.0,15.831585999999998,15.984514,12.224511999999999,10.0,0.0,46.019496000000004,19.646664,23.517167999999998,93.01360215890435,28.542094,0.0,0.037275192,0.0,0.04403716,0.0,0.015337499,0.0,0.022745941000000002,0.0,0.024163208999999998,2.020963,2.013362,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010715455,5.2704059999999995,0.0,0.079503589,0.0,0.04439922,9.5,9.79125,0.0,0.017237925,9.5,9.778044,0.0,0.041492521,0.44658272200000004,74.024834,0.580213755,73.781039,0.798243305,73.395452,0.7138447659999999,73.328897,0.036285266000000004,9.870882,1.0,1.0,74.342128,74.183065,28.655597999999998,73.431578,73.44341999999999,29.271217,73.27071600000001,73.661624,29.410626,73.71297,73.82179599999999,28.643572999999996
 10/25/2017,20:09:08.118,0.0,74.35092900000001,0.0,6.9706339999999996,0.0,0.0,0.000135637749,76.06759,0.0,73.732957,0.022819685,4.070247,29.359161999999998,0.0,0.0,62.565481000000005,0.0,81.901472,28.830556,71.264177,0.0,0.0,0.0,142.505287,1.0,0.010448,102.74840999999999,23.482697,10.579642999999999,22.759562,1.0,11668.253999999999,1.0,0.00404,12.86448,41.965992,0.0,2.5692369999999998,0.0,1.988262,0.0,1.981815,0.0,1.9891,10.0,8.992053,0.0,0.0,0.0,0.13726587699999998,0.0,0.136943994,0.0,0.144276055,0.0,0.0,0.0,2.152401,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,18.966054999999997,74.47336,0.0,6.348847,0.0,18.557059,73.485157,0.0,242.46095,4.761489,0.0,97.74911800000001,74.084671,77.299653,114.20116000000002,83.363618,0.004683616,0.0,66.964122,14.389307,19.709548,76.390266,75.046356,0.0,75.61662,75.19093000000001,0.0,75.223516,0.0,7.075492,27.978269,10.0,53.0,59.5,24.520429999999998,68.204173,28.529789,0.0,16.148464,16.010555,0.0,10.0,1.0,16.736259,0.0,1056.088,10.0,0.0,0.0,72.86471800000001,4.987933,5.844653,14.482976999999998,8.24,1.0,88.358417,62.493787,59.063911,138.508877,2.9,0.0,16.016733,16.17882,0.0,10.0,0.0,46.016981,19.585185,23.442382000000002,91.95171840608035,28.541536999999998,0.0,0.036114717000000005,0.0,0.045390006,0.0,0.018204243999999998,0.0,0.02268152,0.0,0.023068047,2.02106,2.013909,2.018386,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010702726999999999,5.270599,0.0,0.083113956,0.0,0.045269576,9.5,9.792024000000001,0.0,0.016303816999999998,9.5,9.777174,0.0,0.04245884,0.38328381799999994,74.021941,1.1921030000000001,73.747761,0.713844762,73.48371,0.967040383,73.25366,0.030485937,9.870882,1.0,1.0,74.34545200000001,74.183533,28.497402,73.43214,73.44341999999999,29.348459000000002,73.26889,73.660735,29.445003999999997,73.714936,73.819971,28.735968
 10/25/2017,20:09:18.118,0.0,74.35181800000001,0.0,3.5331379999999997,0.0,0.0,0.0,76.192153,0.0,73.73773100000001,0.022450197,4.070247,0.0,0.0,0.0,63.372246,0.0,81.899175,28.841887,71.269137,0.0,0.0,0.0,137.307521,1.0,0.010448,102.487959,23.637979,10.590469,22.764132999999998,1.0,11559.742,1.0,0.00404,12.671496000000001,41.963991,0.0,2.5703,0.0,1.9881330000000002,0.0,1.982911,0.0,1.9893900000000002,10.0,9.004124000000001,0.0,0.0,0.0,0.138521219,0.0,0.138231525,0.0,0.148787245,0.0,0.0,0.0,2.150436,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.428032,0.0,17.394406,74.430678,0.0,7.386145,0.0,15.749285,73.439581,0.0,242.463458,4.765059,0.0,97.75066899999999,74.07900699999999,77.301105,114.205638,83.367603,0.004159217,0.0,66.96393499999999,14.395368,19.786572,76.381977,75.045186,0.0,75.61765,75.19388000000001,0.0,75.221503,0.0,9.303728,27.930191999999998,10.0,53.0,59.5,24.550155,68.20464100000001,28.527234999999997,0.0,16.001772,16.201966,0.0,10.0,1.0,16.646303,0.0,1054.195,10.0,0.0,0.0,72.86340799999999,5.060078,5.857806,0.0,8.24,1.0,88.30628100000001,62.746193999999996,59.158436,118.85179099999999,2.9,0.0,16.037172,16.010820000000002,0.0,10.0,0.0,46.016562,19.464724,23.524962,92.99852368611121,28.541258000000003,0.0,0.005168717,0.0,0.045196742000000005,0.0,0.022294993,0.0,0.025032895,0.0,0.021489727,2.021028,2.0138130000000003,2.0184830000000002,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.01069542,5.269148,0.0,0.08398431199999999,0.0,0.04755829,9.5,9.792539,0.0,0.023068047,9.5,9.779107000000002,0.0,0.043876107000000004,0.453615935,74.04726099999999,0.981106809,73.770911,0.242619588,73.462731,0.390317033,73.258724,0.034029971,9.885059,1.0,1.0,74.343532,74.185686,28.502925,73.43176600000001,73.444215,29.276734,73.267299,73.659424,29.343417,73.713626,73.821422,28.851656
