date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:09:28.118,0.0,74.352052,0.0,5.5741510000000005,23.05764,0.0,0.0,76.188532,0.0,73.73674799999999,0.03196452,4.607355,2.677284,0.0,0.0,63.54460600000001,0.0,81.904425,28.844209000000003,71.225298,0.0,0.0,0.0,138.347074,1.0,0.010448,102.305801,23.58495,10.586799000000001,22.744218,1.0,11665.261,1.0,0.00404,12.418103,41.960407000000004,0.0,2.573845,0.0,1.9878099999999999,0.0,1.982298,0.0,1.989068,10.0,9.006281,0.0,0.0,0.0,0.13739463,0.0,0.14080658599999998,0.0,0.15822852099999998,0.0,0.0,0.0,2.148374,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.149527,0.0,8.156961,74.476254,0.0,9.317666000000001,0.0,13.791865,73.474306,0.0,242.46645,4.766742,0.0,97.753771,74.073062,77.30166700000001,114.21219099999999,83.367088,0.0101898,0.0,66.961037,14.392816,19.766087,76.39017199999999,75.043501,0.0,75.617977,75.195706,0.0,75.22290699999999,0.0,6.947247999999999,27.989423,10.0,53.0,59.5,24.610063,68.207259,28.52352,0.0,16.021611,16.264369,0.6879912159999999,10.0,1.0,16.997732,0.0,1048.404,10.0,0.0,0.0,72.863642,5.096151,5.8727529999999994,0.0,8.24,1.0,88.26597,62.610976,59.14519,127.63815600000001,2.9,0.0,15.969845000000001,16.029951999999998,0.0,10.0,0.0,46.014792,19.519170000000003,23.697364,92.82515336289626,28.543533,0.0,0.0,0.0,0.044681372999999996,0.0,0.023937734,0.0,0.02525837,0.0,0.019299405,2.020673,2.013265,2.018354,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.010689865,5.267762,0.0,0.08398431199999999,0.0,0.041659208999999996,9.5,9.792313,0.0,0.025161738,9.5,9.777593,0.0,0.043135263,0.467682356,74.047984,0.7771436709999999,73.741251,0.713844762,73.4309,1.367933,73.354217,0.026619717999999997,9.87926,1.0,1.0,74.345545,74.185125,28.69347,73.429285,73.444122,29.236929999999997,73.269592,73.660126,29.573241999999997,73.71357900000001,73.82146800000001,28.818657
 10/25/2017,20:09:38.118,0.0,74.35453299999999,0.0,6.039646,11.867333,0.0,0.000187952101,76.22764000000001,0.0,73.73731,0.021618848,4.6431629999999995,0.0,0.0,0.0,63.955955,0.0,81.907566,28.841887,71.255241,0.0,0.0,0.0,146.583535,1.0,0.010448,102.149288,23.672032,10.517811,22.746503,1.0,11613.089,1.0,0.00404,12.626493,41.959243,0.0,2.577615,0.0,1.9890029999999999,0.0,1.9828459999999999,0.0,1.988939,10.0,9.005573,0.0,0.0,0.0,0.13710493599999998,0.0,0.139905315,0.0,0.161869695,0.0,0.0,0.0,2.148793,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.250716,0.0,9.905019,74.491446,0.0,7.421914,0.0,12.428089,73.437411,0.0,242.465726,3.661547,0.0,97.756357,74.064964,77.303728,114.219734,83.370417,0.0,0.0,66.95898000000001,14.392098,19.703403,76.357111,75.042096,0.0,75.616151,75.19491,0.0,75.222626,0.0,12.606005,28.004808,10.0,53.0,59.5,24.648705,68.204033,28.517576000000002,0.0,16.024016,16.203766,15.305957000000001,10.0,1.0,16.830413,0.0,1047.971,10.0,0.0,0.0,72.866917,5.132825,5.847642,5.533043,8.24,1.0,88.224863,62.645231,59.335443000000005,114.602911,2.9,0.0,15.898912,16.119032999999998,8.200433,10.0,0.0,46.016282000000004,19.4282,23.776933,93.54165562774008,28.536754,0.0,0.0,0.0,0.045196742000000005,0.0,0.024195419,0.0,0.023615628,0.0,0.018139823,2.021028,2.013297,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010684049,5.269986,0.0,0.08424219599999999,0.0,0.043045332,9.5,9.791959,0.0,0.026933322000000003,9.5,9.778688,0.0,0.042845367,0.43954951,74.021941,1.030339,73.754272,0.116021783,73.360004,0.770110457,73.344812,0.030485937,9.874103999999999,1.0,1.0,74.343298,74.183767,28.525018,73.428911,73.44276500000001,29.279493,73.267439,73.658254,29.554702000000002,73.71479599999999,73.81809799999999,28.805458
 10/25/2017,20:09:48.118,0.0,74.352661,0.0,6.612562,1.9916459999999998,0.0,0.000123565209,76.22256999999999,0.0,73.735578,0.01367485,2.709571,0.0,0.0,0.0,64.37671800000001,0.0,81.90555,28.837753999999997,71.316812,0.0,0.0,0.0,138.66693600000002,1.0,0.010448,102.201035,23.330111,10.474142,22.715813,1.0,11688.673999999999,1.0,0.00404,12.761095,41.954542,0.0,2.580031,0.0,1.9900669999999998,0.0,1.982234,0.0,1.989454,10.0,9.010465,0.0,0.0,0.0,0.137169312,0.0,0.13739463,0.0,0.158582971,0.0,0.0,0.0,2.1479220000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,16.993476,74.45310400000001,0.0,8.816902,0.0,9.026672,73.45043199999999,0.0,242.465388,3.6615889999999998,0.0,97.759224,74.07545,77.302978,114.22294,83.372761,0.00311042,0.0,66.95678199999999,14.392017999999998,19.776329999999998,76.34404599999999,75.040083,0.0,75.616573,75.197251,0.0,75.22084699999999,0.0,7.059462,27.955577,10.0,52.0,59.4,24.581481,68.204173,28.512978999999998,0.0,16.036641,16.27757,12.883001,10.0,1.0,16.761447,0.0,1050.265,10.0,0.0,0.0,72.863688,5.207375,5.943899,13.424382000000001,8.24,1.0,88.166721,62.44330600000001,59.326412,130.620389,2.9,0.0,15.952413,16.262520000000002,8.521077,10.0,0.0,46.015817,19.272803,23.817760999999997,94.56924933023876,28.538054,0.0,0.0,0.0,0.04400495,0.0,0.025677107999999997,0.0,0.023390154,0.0,0.009314113,2.020963,2.013587,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010675332,5.268955,0.0,0.08472572699999999,0.0,0.044624867,9.5,9.791701,0.0,0.027513113,9.5,9.777013,0.0,0.044906847,0.5380144729999999,74.04436700000001,0.882641841,73.774528,0.777143666,73.462007,0.5169148410000001,73.33540699999999,0.026619717999999997,9.882159,1.0,1.0,74.345264,74.187044,28.474915999999997,73.428443,73.441735,29.295651,73.26992,73.658582,29.414489,73.71498299999999,73.817583,28.869125
 10/25/2017,20:09:58.118,0.0,74.35139699999999,0.0,5.968031,15.955482,0.0,0.0,76.074107,0.0,73.736935,0.025128987000000002,2.2440759999999997,1.9565860000000002,0.0,0.0,63.935677,0.0,81.910331,28.835571999999996,71.260154,0.0,0.0,0.0,141.305802,1.0,0.010448,102.342825,23.35238,10.457813,22.756460999999998,1.0,11668.361,1.0,0.00404,12.66582,41.953936999999996,0.0,2.583705,0.0,1.989068,0.0,1.98233,0.0,1.988939,10.0,9.007375,0.0,0.0,0.0,0.14000188,0.0,0.140227197,0.0,0.156327376,0.0,0.0,0.0,2.149791,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.073400999999999,0.0,15.918981,74.47336,0.0,7.2430699999999995,0.0,11.802357,73.443198,0.0,242.475279,3.659044,0.0,97.76039899999999,74.080177,77.30433599999999,114.226146,83.375433,0.006519011,0.0,66.9594,14.392816,19.738227,76.345685,75.040926,0.0,75.614232,75.199123,0.0,75.21874,0.0,5.8892370000000005,27.966346,10.0,52.0,59.4,24.544667,68.203846,28.507546,0.0,16.037243,16.303371,1.361926,10.0,1.0,16.924567,0.0,1054.371,10.0,0.0,0.0,72.863922,5.148457,5.8410660000000005,0.0,8.24,1.0,88.04851500000001,62.586337,59.082575,126.131006,2.9,0.0,16.224122,16.215289000000002,2.765523,10.0,0.0,46.014511999999996,19.821343,23.758328,93.08146215491583,28.528209999999998,0.0,0.000655758919,0.0,0.045132320999999996,0.0,0.021715201,0.0,0.024002155,0.0,0.018365297,2.020963,2.013362,2.0182900000000004,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010656665,5.272082,0.0,0.08424219599999999,0.0,0.044528161,9.5,9.792861,0.0,0.026095846000000002,9.5,9.778527,0.0,0.043457369,0.509881626,74.053048,0.86154221,73.720995,1.142871,73.416431,0.6646122839999999,73.351323,0.028230643,9.881836999999999,1.0,1.0,74.34283,74.186623,28.645341,73.427974,73.443935,29.182545,73.269358,73.65933100000001,29.41024,73.71489,73.81482199999999,28.756155
 10/25/2017,20:10:08.118,0.0,74.350414,0.0,5.896417,16.837239999999998,0.0,0.0,76.11683599999999,0.0,73.73759100000001,0.023096801,2.06504,0.0,0.0,0.0,63.451907999999996,0.0,81.91337800000001,28.837196999999996,71.24869100000001,0.0,0.0,0.0,137.86728,1.0,0.010448,102.48842900000001,23.218817,10.453225999999999,22.755155,1.0,11632.761,1.0,0.00404,12.688929,41.946954999999996,0.0,2.585187,0.0,1.9864240000000002,0.0,1.9820080000000002,0.0,1.9889709999999998,10.0,9.008405,0.0,0.0,0.0,0.138810914,0.0,0.139197173,0.0,0.15136506800000002,0.0,0.0,0.0,2.152691,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.574166,0.0,13.834141,74.43284799999999,0.0,6.491923,0.0,15.04333,73.441028,0.0,242.48280499999998,3.851369,0.0,97.763125,74.08865,77.304992,114.233217,83.379137,0.009927601,0.0,66.96295400000001,14.393773000000001,19.744373,76.312391,75.042096,0.0,75.617322,75.198608,0.0,75.219677,0.0,10.249525,28.007884000000004,10.0,52.0,59.4,24.574621,68.20043199999999,28.503784999999997,0.0,16.117803,16.246368,7.010141,10.0,1.0,16.946756,0.0,1060.772,10.0,0.0,0.0,72.863922,5.10036,6.034774,6.222734,8.24,1.0,87.935239,62.897038,59.181314,130.556255,2.9,0.0,15.984272,16.308556,0.0,10.0,0.0,46.011252,19.684775,23.661547,92.3129452008654,28.523659000000002,0.0,0.0,0.0,0.043425158,0.0,0.024130997999999997,0.0,0.023937734,0.0,0.018236455,2.020706,2.013426,2.0185470000000003,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010638416000000001,5.270277,0.0,0.08395207699999999,0.0,0.044753809000000006,9.5,9.792024000000001,0.0,0.026450162000000003,9.5,9.778913000000001,0.0,0.043360737,0.390317029,74.043643,0.903741476,73.70001500000001,0.756044032,73.449709,0.8474757829999999,73.32745,0.032419047,9.873138,1.0,1.0,74.34470300000001,74.187184,28.6339,73.428864,73.441969,29.277521999999998,73.266737,73.658441,29.627319,73.71489,73.81631999999999,29.008106
 10/25/2017,20:10:18.118,0.0,74.353503,0.0,3.6047519999999995,3.178011,0.0,0.000111492668,76.299336,0.0,73.740025,0.0207875,4.6431629999999995,1.7323680000000001,0.0,0.0,63.391075,0.0,81.914315,28.834875,71.258329,0.0,0.0,0.0,135.06848300000001,1.0,0.010448,102.487065,23.526725,10.524783,22.749931,1.0,11575.03,1.0,0.00404,12.683253,41.946536,0.0,2.583189,0.0,1.9852319999999999,0.0,1.982492,0.0,1.988584,10.0,9.001549,0.0,0.0,0.0,0.138939667,0.0,0.140162821,0.0,0.161998586,0.0,0.0,0.0,2.155173,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.712653999999999,0.0,14.315257999999998,74.404634,0.0,6.384616,0.0,3.3309019999999996,73.482987,0.0,242.500463,3.852272,0.0,97.760728,74.094922,77.30429000000001,114.239818,83.381013,0.022775364,0.0,66.966507,14.390981,19.6653,76.298295,75.038351,0.0,75.61591700000001,75.201464,0.0,75.216727,0.0,6.867096000000001,28.118269,10.0,52.0,59.4,24.596801,68.198235,28.495427000000003,0.0,16.087743,16.108361,13.717395999999999,10.0,1.0,16.896981,0.0,1062.376,10.0,0.0,0.0,72.86284599999999,5.089538,5.980368,14.916038,8.24,1.0,87.874472,62.681290000000004,59.227070999999995,134.05156000000002,2.9,0.0,15.971649,16.149524,15.543173999999999,10.0,0.0,46.009901,19.270534,23.531875,94.94002258919826,28.521709,0.0,0.005523307,0.0,0.048772120999999995,0.0,0.025999214,0.0,0.021070989,0.0,0.016915819,2.020995,2.013426,2.018064,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.01062833,5.268665,0.0,0.079987121,0.0,0.043399922,9.5,9.791830000000001,0.0,0.025967003,9.5,9.778591,0.0,0.044423687999999996,0.312951702,74.038579,0.559114114,73.729676,1.431232,73.414261,0.629446226,73.270299,0.027908457999999997,9.873138,1.0,1.0,74.34428100000001,74.183954,28.400354999999998,73.42657,73.440471,29.314961,73.269171,73.657739,29.377794,73.713626,73.812762,28.885042
 10/25/2017,20:10:28.118,0.0,74.352473,0.0,7.758394,16.003578,0.0,1.8936506e-05,76.092213,0.0,73.741569,0.023835778,3.998632,0.0,0.0,0.0,63.757523,0.0,81.912769,28.840773,71.25365,0.0,0.0,0.0,156.019481,1.0,0.010448,102.230907,23.408747,10.533406,22.81833,1.0,11644.306999999999,1.0,0.00404,12.488647,41.941556,0.0,2.580064,0.0,1.987746,0.0,1.9822009999999999,0.0,1.988939,10.0,8.993437,0.0,0.0,0.0,0.136686488,0.0,0.136879618,0.0,0.167315346,0.0,0.0,0.0,2.155527,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.428032,0.0,15.951056,74.459615,0.0,9.246128,0.0,15.508619,73.443198,0.0,242.50745899999998,3.8546940000000003,0.0,97.767168,74.092582,77.307006,114.24038300000001,83.38401400000001,0.001012827,0.0,66.970106,14.389466,19.768136,76.315762,75.03881899999999,0.0,75.616011,75.198468,0.0,75.219021,0.0,8.325869,27.969038,10.0,52.0,59.4,24.588798,68.20267700000001,28.493290999999996,0.0,16.232031,16.145563,3.83302,10.0,1.0,16.807624,0.0,1063.7069999999999,10.0,0.0,0.0,72.863922,5.126812999999999,5.8942760000000005,11.836491,8.24,1.0,87.87939899999999,62.691506000000004,59.006715,139.294519,2.9,0.0,15.907328,16.397039000000003,10.396842999999999,10.0,0.0,46.009249,19.56681,23.5502,95.44746043541801,28.516508,0.0,0.0,0.0,0.039495463,0.0,0.024968473999999997,0.0,0.018590771000000002,0.0,0.01433897,2.020706,2.0138130000000003,2.018322,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010628723,5.2700510000000005,0.0,0.082727131,0.0,0.042336153,9.5,9.791122,0.0,0.024839632,9.5,9.774758,0.0,0.042619893,0.270752432,74.037133,1.1921030000000001,73.734016,1.6351950000000002,73.383877,0.60131338,73.239191,0.030485937,9.883125999999999,1.0,1.0,74.342596,74.184282,28.525412,73.431625,73.44037800000001,29.270822999999996,73.269358,73.658114,29.446548999999997,73.714,73.813277,28.864855
 10/25/2017,20:10:38.118,0.0,74.351678,0.0,4.67897,0.0,0.0,0.0,76.034276,0.0,73.74086700000001,0.024482382,3.210872,0.0,0.0,0.0,63.125292,0.0,81.915534,28.828188,71.248972,0.0,0.0,0.0,150.661783,1.0,0.010448,101.998094,23.476249,10.510838,22.769194,1.0,11577.916000000001,1.0,0.00404,12.508513,41.938251,0.0,2.571138,0.0,1.988004,0.0,1.981815,0.0,1.988616,10.0,8.995529,0.0,0.0,0.0,0.14048470400000002,0.0,0.137459006,0.0,0.16631644,0.0,0.0,0.0,2.1566549999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.961507000000001,0.0,10.370099,74.445146,0.0,4.63194,0.0,8.529295,73.471412,0.0,242.510064,3.85416,0.0,97.767168,74.096888,77.306444,114.24608799999999,83.385795,0.016744781,0.0,66.969499,14.390742000000001,19.708729,76.32030400000001,75.036384,0.0,75.617743,75.197906,0.0,75.219349,0.0,9.944946,28.044808000000003,10.0,52.0,59.4,24.580566,68.200385,28.495334000000003,0.0,16.263895,16.240368,12.241158,10.0,1.0,16.866395,0.0,1058.029,10.0,0.0,0.0,72.86359499999999,5.158677,5.836881,15.156628,8.24,1.0,87.926792,62.948119999999996,59.379994999999994,135.767146,2.9,0.0,16.112312,16.293011,11.18242,10.0,0.0,46.007898,19.450432,23.624617,94.81135443576306,28.515301,0.0,0.002493178,0.0,0.044230424000000004,0.0,0.025548265,0.0,0.019363826,0.0,0.01437118,2.021028,2.013716,2.0182900000000004,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.010636033,5.2330440000000005,0.0,0.081921246,0.0,0.044882751,9.5,9.793441,0.0,0.02525837,9.5,9.773050999999999,0.0,0.049641807999999996,0.32701812399999997,74.028451,0.8193429409999999,73.732569,1.304635,73.462731,0.756044035,73.330343,0.025975348,9.870882,1.0,1.0,74.34283,74.184188,28.468604,73.429098,73.440003,29.430431,73.267673,73.657927,29.564744,73.713251,73.80948599999999,28.83768
 10/25/2017,20:10:48.118,0.0,74.351584,0.0,3.855403,12.123844,0.0,0.000127589386,76.064693,0.0,73.74208399999999,0.017831593,3.568945,0.0,0.0,0.0,62.855163,0.0,81.918487,28.821037,71.223427,0.0,0.0,0.0,135.148448,1.0,0.010448,101.999599,23.311508,10.583496,22.736219000000002,1.0,11651.042,1.0,0.00404,12.547839999999999,41.936436,0.0,2.565499,0.0,1.987004,0.0,1.98175,0.0,1.989164,10.0,9.015583,0.0,0.0,0.0,0.137684324,0.0,0.137555571,0.0,0.15729406,0.0,0.0,0.0,2.161359,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.88691,0.0,19.880177,74.48638199999999,0.0,5.991158,0.0,9.122938000000001,73.443922,0.0,242.493419,3.851287,0.0,97.770834,74.09169200000001,77.31094,114.253207,83.38926500000001,0.012287393999999998,0.0,66.967488,14.391379999999998,19.753386,76.335196,75.036618,0.0,75.61868,75.20066800000001,0.0,75.215838,0.0,13.824320000000002,27.969038,10.0,52.0,59.3,24.518829,68.198655,28.492176,0.0,16.22121,16.378975,10.460045,10.0,1.0,16.802826,0.0,1043.5919999999999,10.0,0.0,0.0,72.86233100000001,5.108175,6.087984,20.978896,8.24,1.0,87.969775,62.654847,59.228877000000004,135.526644,2.9,0.0,16.117723,16.108272,13.042152999999999,10.0,0.0,46.007479,19.233784,23.712953,94.83405773628272,28.519294,0.0,0.0,0.0,0.045035689000000004,0.0,0.026417952,0.0,0.022456046,0.0,0.017398979,2.020673,2.013619,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010642779,5.231368,0.0,0.079052293,0.0,0.040079673999999996,9.5,9.791089,0.0,0.026611216,9.5,9.759844000000001,0.0,0.044488109000000005,0.411416664,74.029898,0.763077248,73.743421,1.6351950000000002,73.414261,0.833409361,73.354217,0.035963081,9.867338,1.0,1.0,74.34049,74.184376,28.426392,73.426149,73.44145400000001,29.31772,73.267299,73.653761,29.404059999999998,73.712502,73.810422,28.849326
 10/25/2017,20:10:58.118,0.0,74.348448,0.0,6.684176,9.606826,0.0,0.0,75.927093,0.0,73.745267,0.023004429,3.4257160000000004,14.048312,0.0,0.0,63.206403,0.0,81.918253,28.819551,71.200876,0.0,0.0,0.0,162.496698,1.0,0.010448,102.015311,23.266879,10.571753999999999,22.758746,1.0,11661.305,1.0,0.00404,12.626088000000001,41.930385,0.0,2.569817,0.0,1.9857799999999999,0.0,1.982749,0.0,1.988423,10.0,9.001066,0.0,0.0,0.0,0.136493358,0.0,0.137555571,0.0,0.157906293,0.0,0.0,0.0,2.15804,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,15.389752,74.418379,0.0,6.456154,0.0,21.71781,73.454773,0.0,242.495494,3.854735,0.0,97.772245,74.068849,77.308739,114.26042,83.38926500000001,0.0,0.0,66.964076,14.393773000000001,19.746012,76.347746,75.036103,0.0,75.61427900000001,75.198608,0.0,75.216868,0.0,6.0655730000000005,27.999808,10.0,52.0,59.3,24.525918,68.198422,28.492037,0.0,15.987343,16.371775,0.0,10.0,1.0,16.911374,0.0,1046.896,10.0,0.0,0.0,72.863969,5.239841,5.967215,0.0,8.24,1.0,87.935896,62.844152,59.308952000000005,117.697379,2.9,0.0,16.216909,16.211104000000002,0.0,10.0,0.0,46.007759,19.388727,23.64684,92.92313744379919,28.518969,0.0,0.009262615,0.0,0.0450679,0.0,0.021682991000000002,0.0,0.024936262999999997,0.0,0.022037308,2.020899,2.01378,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010637176000000002,5.231336,0.0,0.083855371,0.0,0.048460882000000004,9.5,9.793248,0.0,0.023518996,9.5,9.75891,0.0,0.042652104,0.16525426,74.04943100000001,0.8545089990000001,73.743421,1.016273,73.5112,1.107705,73.199403,0.029841567000000003,9.865405,1.0,1.0,74.339507,74.185171,28.587743,73.426056,73.43625899999999,29.210526,73.26996700000001,73.656288,29.437278000000003,73.71517,73.805226,28.856314
 10/25/2017,20:11:08.118,0.0,74.352427,0.0,6.290296,0.0,0.0,0.000163807019,76.001687,0.0,73.74339499999999,0.026699312000000003,4.67897,36.950525,0.0,0.0,62.593001,0.0,81.921722,28.813142,71.199286,0.0,0.0,0.0,139.14673,1.0,0.010448,102.145995,23.160736,10.576341000000001,22.709773000000002,1.0,11662.374,1.0,0.00404,12.353639999999999,41.923683000000004,0.0,2.573941,0.0,1.987552,0.0,1.9823950000000001,0.0,1.9890349999999999,10.0,8.99128,0.0,0.0,0.0,0.137362442,0.0,0.13906842,0.0,0.143116035,0.0,0.0,0.0,2.1587490000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,7.387174000000001,74.445146,0.0,5.955389,0.0,5.689432,73.457667,0.0,242.51016099999998,3.205607,0.0,97.771963,74.07170500000001,77.307849,114.26409699999999,83.394563,0.009141003,0.0,66.963982,14.389385999999998,19.807057,76.30869100000001,75.036618,0.0,75.61587,75.19739100000001,0.0,75.217804,0.0,13.199132,27.930191999999998,10.0,52.0,59.3,24.533006,68.199123,28.486836,0.0,16.207382,16.186365,8.229642,10.0,1.0,16.832212,0.0,1060.868,10.0,0.0,0.0,72.864203,5.139438,5.88471,22.181844,8.24,1.0,87.872501,62.75581,59.319187,126.49977700000001,2.9,0.0,15.961429,15.999460999999998,0.0,10.0,0.0,46.004452,19.482872,23.583372,94.62976346837189,28.522916,0.0,0.035502244,0.0,0.045261164000000007,0.0,0.018333086000000002,0.0,0.019396036999999998,0.0,0.02319689,2.020867,2.013716,2.0182580000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010626666000000002,5.2304010000000005,0.0,0.08343631,0.0,0.043915688,9.5,9.792539,0.0,0.017237925,9.5,9.739068,0.0,0.041234836000000004,0.341084548,74.01687700000001,1.00924,73.75210200000001,0.819342936,73.388941,1.6000290000000001,73.290555,0.035318711,9.866049,1.0,1.0,74.339226,74.18564,28.474915999999997,73.426056,73.43771,29.391021999999996,73.268376,73.653574,29.359640000000002,73.71226800000001,73.804056,28.873396000000003
 10/25/2017,20:11:18.118,0.0,74.352333,0.0,4.67897,13.903391000000001,0.0,0.0,75.971994,0.0,73.74447099999999,0.023096801,3.783789,27.100972,0.0,0.0,63.166571,0.0,81.924065,28.806455,71.20405799999999,0.0,0.0,0.0,149.142436,1.0,0.010448,102.217782,23.347507999999998,10.514875,22.676798,1.0,11565.408000000001,1.0,0.00404,12.498783,41.922612,0.0,2.566272,0.0,1.9879069999999999,0.0,1.981718,0.0,1.989068,10.0,9.001517,0.0,0.0,0.0,0.137298065,0.0,0.137491195,0.0,0.137509271,0.0,0.0,0.0,2.153916,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,14.459593,74.423443,0.0,6.849612,0.0,8.721828,73.423666,0.0,242.493323,6.803699000000001,0.0,97.776992,74.06449599999999,77.31178299999999,114.270886,83.393297,0.014122788999999998,0.0,66.960429,14.393532999999998,19.823855,76.339363,75.036244,0.0,75.61699399999999,75.200153,0.0,75.216961,0.0,5.199927,27.9425,10.0,52.0,59.3,24.516771,68.200479,28.488508000000003,0.0,16.353473,16.188164999999998,0.0,10.0,1.0,16.790832,0.0,1067.878,10.0,0.0,0.0,72.862799,5.137033,5.8607949999999995,6.014222,8.24,1.0,87.802257,62.884417000000006,59.056084,126.339441,2.9,0.0,15.965637,16.183004999999998,0.0,10.0,0.0,46.005569,19.277113,23.508028,94.36506716871048,28.522034,0.0,0.023961965,0.0,0.044649162,0.0,0.019460458,0.0,0.025032895,0.0,0.022230571,2.0212529999999997,2.0138130000000003,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010614837,5.230981,0.0,0.083371839,0.0,0.045753107,9.5,9.793956,0.0,0.022198361,9.5,9.72206,0.0,0.045422217,0.411416664,74.052325,0.826376152,73.781039,1.543764,73.374473,1.438266,73.22834,0.030485937,9.857672,1.0,1.0,74.339834,74.186669,28.418502,73.42526,73.43794399999999,29.396539,73.268048,73.651327,29.426077000000003,73.71643399999999,73.808503,28.736356
 10/25/2017,20:11:28.118,0.0,74.349384,0.0,2.709571,8.356333,0.0,0.00048574148500000005,76.085695,0.0,73.744284,0.025036615,2.673764,15.089322,0.0,0.0,63.912503,0.0,81.924065,28.808545000000002,71.183098,0.0,0.0,0.0,147.942951,1.0,0.010448,102.26341500000001,23.119216,10.489004,22.711079,1.0,11658.74,1.0,0.00404,12.802449000000001,41.920564,0.0,2.568367,0.0,1.987004,0.0,1.982588,0.0,1.9880360000000001,10.0,9.005347,0.0,0.0,0.0,0.13739463,0.0,0.13987312699999999,0.0,0.155747366,0.0,0.0,0.0,2.161682,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.995746,0.0,10.48236,74.429231,0.0,5.526162,0.0,9.49196,73.42873,0.0,242.495928,6.988392999999999,0.0,97.778261,74.051671,77.31407800000001,114.276354,83.39751700000001,0.001537225,0.0,66.958652,14.393294000000001,19.760351,76.341798,75.036759,0.0,75.617322,75.20123000000001,0.0,75.21359,0.0,8.181595,28.011731,10.0,52.0,59.3,24.515857,68.196738,28.483307,0.0,15.885139,16.27577,9.031945,10.0,1.0,16.779438,0.0,1065.391,10.0,0.0,0.0,72.860178,5.210381,5.857806,0.0,8.24,1.0,87.73970899999999,62.870594999999994,59.226468999999994,132.913181,2.9,0.0,15.981867999999999,16.011418,5.891799,10.0,0.0,46.005523,19.225617,23.510673,93.61713914771427,28.517112,0.0,0.0,0.0,0.045776534,0.0,0.023035837000000003,0.0,0.024710789,0.0,0.018397508,2.021157,2.0140700000000002,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01060403,5.190041000000001,0.0,0.08346854599999999,0.0,0.04481828,9.5,9.793022,0.0,0.026772268999999998,9.5,9.723927999999999,0.0,0.043715054,0.44658272200000004,74.024834,0.291852079,73.72605899999999,0.552080896,73.447539,0.481748784,73.25366,0.030163752000000002,9.878293,1.0,1.0,74.34025600000001,74.187559,28.504109000000003,73.42409,73.43817800000001,29.302744,73.268188,73.651561,29.491355,73.714609,73.802418,28.808176
 10/25/2017,20:11:38.118,0.0,74.350039,0.0,8.009045,8.90142,0.0,0.000135637751,75.980685,0.0,73.743488,0.023651033999999998,5.287693,0.0,0.0,0.0,63.56633299999999,0.0,81.925612,28.802647999999998,71.171776,0.0,0.0,0.0,147.703054,1.0,0.010448,102.236082,23.386803,10.462033,22.682512,1.0,11510.883999999998,1.0,0.00404,12.676361,41.919261,0.0,2.573232,0.0,1.9869720000000002,0.0,1.9814599999999998,0.0,1.988777,10.0,9.004478,0.0,0.0,0.0,0.1366543,0.0,0.138006207,0.0,0.161837473,0.0,0.0,0.0,2.157879,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106111,0.0,13.978476,74.40535799999999,0.0,6.527692,0.0,7.245741000000001,73.420048,0.0,242.511126,3.274968,0.0,97.779155,74.05827099999999,77.311971,114.280409,83.403518,0.001012827,0.0,66.95701600000001,14.391221,19.750518,76.349572,75.03586899999999,0.0,75.616947,75.203805,0.0,75.21504200000001,0.0,10.185402999999999,27.943654,10.0,52.0,59.3,24.555414000000003,68.195709,28.479175,0.0,16.239847,16.272170000000003,8.341964,10.0,1.0,16.985138,0.0,1052.3980000000001,10.0,0.0,0.0,72.859944,5.123807,5.709535,12.927164,8.24,1.0,87.74388499999999,62.889826,59.394445,127.926759,2.9,0.0,16.018537,16.155503,12.368801,10.0,0.0,46.003939,19.265544000000002,23.479589,93.56429913889752,28.512375,0.0,0.005523307,0.0,0.041685785,0.0,0.025580476,0.0,0.020942147,0.0,0.017592242,2.020931,2.013619,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010603863,5.190783000000001,0.0,0.08785256300000001,0.0,0.043947924000000006,9.5,9.791605,0.0,0.027029954,9.5,9.712010000000001,0.0,0.045100111,0.502848414,74.037856,0.7560440340000001,73.745591,1.5296969999999999,73.46056,0.6294462270000001,73.302853,0.029841567000000003,9.880225999999999,1.0,1.0,74.333515,74.183346,28.156947,73.423575,73.436072,29.381563,73.269873,73.650765,29.538092,73.716949,73.800405,28.893583000000003
 10/25/2017,20:11:48.118,0.0,74.350835,0.0,3.676367,13.246081,0.0,0.0,76.075556,0.0,73.745126,0.02928573,3.676367,0.0,0.0,0.0,62.451781000000004,0.0,81.931846,28.812074,71.139213,0.0,0.0,0.0,154.979927,1.0,0.010448,102.137668,23.356045,10.422034,22.706019,1.0,11513.343,1.0,0.00404,12.815017,41.915490999999996,0.0,2.574843,0.0,1.9857799999999999,0.0,1.9820080000000002,0.0,1.988552,10.0,8.994757,0.0,0.0,0.0,0.138585596,0.0,0.138907479,0.0,0.16760535099999999,0.0,0.0,0.0,2.157332,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.748422,0.0,0.0,74.437188,0.0,5.776545,0.0,0.0,73.477199,0.0,242.51508199999998,3.271398,0.0,97.780941,74.070394,77.31478100000001,114.28418,83.402299,0.0002262288,0.0,66.958933,14.389864999999999,19.801320999999998,76.35753299999999,75.03465200000001,0.0,75.6147,75.19935699999999,0.0,75.213637,0.0,19.883838,27.965961,10.0,52.0,59.3,24.521116,68.195195,28.471977000000003,0.0,15.950069000000001,16.389176000000003,10.379814999999999,10.0,1.0,16.881988,0.0,1047.073,10.0,0.0,0.0,72.861863,5.186934,5.906233,9.462672999999999,8.24,1.0,87.78447299999999,62.84655600000001,59.40829300000001,129.433909,2.9,0.0,16.045587,16.155503,10.749551,10.0,0.0,46.000725,18.833156,23.501533,96.20581998730768,28.508011,0.0,0.0,0.0,0.044166002999999995,0.0,0.022617098999999998,0.0,0.018977299,0.0,0.01485434,2.020609,2.01349,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010609626,5.19262,0.0,0.082598189,0.0,0.042400624000000005,9.5,9.792024000000001,0.0,0.021296462999999998,9.5,9.699286,0.0,0.045035689000000004,0.327018125,74.037856,0.819342942,73.732569,0.390317032,73.363621,1.002206,73.287661,0.032419047,9.877004,1.0,1.0,74.33248499999999,74.183533,28.533302000000003,73.42128199999999,73.433591,29.298409000000003,73.269358,73.649689,29.399039000000002,73.714515,73.803026,28.904840999999998
 10/25/2017,20:11:58.118,0.0,74.349618,0.0,8.474539,13.662912,0.0,0.000369040241,76.16897900000001,0.0,73.746156,0.020140895,4.965428,0.0,0.0,0.0,62.461195999999994,0.0,81.93039300000001,28.809613,71.11825400000001,0.0,0.0,0.0,150.581817,1.0,0.010448,101.815952,23.662057,10.425336999999999,22.694101999999997,1.0,11493.778999999999,1.0,0.00404,12.697443,41.914374,0.0,2.5676900000000002,0.0,1.988584,0.0,1.9822009999999999,0.0,1.989164,10.0,8.981205000000001,0.0,0.0,0.0,0.139197173,0.0,0.137877454,0.0,0.158582971,0.0,0.0,0.0,2.152691,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.857258999999999,0.0,0.0,74.46178499999999,0.0,7.386145,0.0,6.780452,73.432347,0.0,242.523236,1.588703,0.0,97.783996,74.077837,77.315015,114.28913100000001,83.406238,0.015958183,0.0,66.953837,14.394251,19.691520999999998,76.361841,75.03305999999999,0.0,75.612593,75.198421,0.0,75.210126,0.0,0.9358226340000001,28.004808,10.0,51.0,59.2,24.546725,68.193979,28.461483,0.0,16.112994,16.244568,2.3086439999999997,10.0,1.0,16.776439,0.0,1059.36,10.0,0.0,0.0,72.858494,5.2206019999999995,5.8936779999999995,10.777896,8.24,1.0,87.81929000000001,62.699318999999996,59.190946999999994,129.081172,2.9,0.0,15.959025,16.313339000000003,13.09025,10.0,0.0,45.99984,19.393945000000002,23.514986999999998,98.57952917082709,28.503321000000003,0.0,0.050975245,0.0,0.044874635999999996,0.0,0.018300876,0.0,0.015144235,0.0,0.018365297,2.020802,2.013587,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010614583,5.188978,0.0,0.082791602,0.0,0.04172368,9.5,9.794794,0.0,0.017592242,9.5,9.699802,0.0,0.044488109000000005,0.460649146,74.04509,0.7068115559999999,73.724612,0.833409359,73.440304,0.69977834,73.23846800000001,0.030163752000000002,9.877004,1.0,1.0,74.33618299999999,74.183299,28.583797999999998,73.421235,73.433029,29.262152,73.269171,73.649923,29.473972999999997,73.714843,73.799609,28.792259
 10/25/2017,20:12:08.118,0.0,74.34929,0.0,3.1034509999999997,14.400382,0.0,0.0,76.177669,0.0,73.74905799999999,0.019309546,3.676367,26.972846999999998,0.0,0.0,62.191791,0.0,81.933018,28.812214,71.15334200000001,0.0,0.0,0.0,99.003979,1.0,0.010448,101.41085799999999,23.78482,10.411392,22.709447,1.0,11589.783000000001,1.0,0.00404,12.765961,41.911256,0.0,2.5728459999999997,0.0,1.985457,0.0,1.982105,0.0,1.988745,10.0,8.974606,0.0,0.0,0.0,0.138392466,0.0,0.138456843,0.0,0.161515245,0.0,0.0,0.0,2.1500169999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,20.136773,74.411868,0.0,9.711124,0.0,0.97237182,73.404133,0.0,242.524973,1.554351,0.0,97.787898,74.121697,77.316467,114.29384499999999,83.408582,0.005470214,0.0,66.951406,14.391221,19.788621,76.37233,75.030532,0.0,75.613483,75.20099599999999,0.0,75.210266,0.0,2.3945950000000003,28.054038000000002,10.0,51.0,59.2,24.537122,68.19454,28.45735,0.0,16.492952,16.399977,19.285381,10.0,1.0,17.076893,0.0,1060.322,10.0,0.0,0.0,72.858962,5.217596,6.098148,14.162189999999999,8.24,1.0,87.875176,62.663261,59.108464,118.210451,2.9,0.0,15.926564,16.20393,8.47298,10.0,0.0,46.001377000000005,18.876938,23.695648000000002,94.21387610316218,28.496354999999998,0.0,0.052780428,0.0,0.047902434,0.0,0.01437118,0.0,0.018075402,0.0,0.022971416,2.0211240000000004,2.013329,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010623077,5.190944,0.0,0.08298501400000001,0.0,0.042594035999999995,9.5,9.793183,0.0,0.01437118,9.5,9.700897,0.0,0.046420746,0.256686009,74.041473,0.90374148,73.73691,0.319984915,73.46707099999999,0.411416668,73.313705,0.036285266000000004,9.878293,1.0,1.0,74.33473199999999,74.184048,28.425208,73.42217099999999,73.432608,29.300774,73.268001,73.65025,29.544659000000003,73.716247,73.79647299999999,28.968120000000003
 10/25/2017,20:12:18.118,0.0,74.35369,0.0,4.320897,0.0,0.0,0.0,76.071935,0.0,73.74859000000001,0.023096801,3.031836,20.310385999999998,0.0,0.0,62.150512,0.0,81.9348,28.805805,71.183098,0.0,0.0,0.0,147.623088,1.0,0.010448,101.274312,23.572561999999998,10.438547,22.682022,1.0,11502.973,1.0,0.00404,12.762717,41.907439000000004,0.0,2.563694,0.0,1.9881,0.0,1.981686,0.0,1.988777,10.0,8.992149000000001,0.0,0.0,0.0,0.13906842,0.0,0.14087096300000002,0.0,0.150720612,0.0,0.0,0.0,2.145184,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354965,0.0,16.143501999999998,74.444423,0.0,9.317666000000001,0.0,4.373789,73.424389,0.0,242.524104,1.5536940000000001,0.0,97.78714599999999,74.149128,77.315624,114.303463,83.40886400000001,0.0,0.0,66.95079799999999,14.390104000000001,19.787392,76.354302,75.029924,0.0,75.611797,75.201651,0.0,75.20764399999999,0.0,6.482365,27.920192,10.0,51.0,59.2,24.675001,68.192436,28.454704,0.0,16.221811,16.310572,7.908721000000001,10.0,1.0,16.976142000000003,0.0,1055.687,10.0,0.0,0.0,72.861161,5.203768,5.918788,5.035824,8.24,1.0,87.908633,62.752805,59.230081000000006,138.364575,2.9,0.0,16.05761,16.246378,11.326709,10.0,0.0,45.998490000000004,19.209737,23.895985999999997,93.12670782282392,28.496215999999997,0.0,0.038854728,0.0,0.046163061,0.0,0.015691816,0.0,0.022810362999999997,0.0,0.023969945,2.020673,2.013651,2.017968,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010628108,5.193104,0.0,0.083597487,0.0,0.043851217000000005,9.5,9.792442,0.0,0.017398979,9.5,9.699736999999999,0.0,0.042297787,0.411416665,74.04292,1.4663979999999999,73.73908,0.502848417,73.378813,1.382,73.30213,0.031774677,9.916958000000001,1.0,1.0,74.331689,74.18241,28.454402,73.41997099999999,73.435323,29.1522,73.268422,73.647255,29.40097,73.714515,73.797924,28.906006
 10/25/2017,20:12:28.118,0.0,74.349243,0.0,5.896417,0.0,0.0,0.0,75.923472,0.0,73.747186,0.023558662,3.962825,0.0,0.0,0.0,62.530719,0.0,81.933862,28.796378999999998,71.129435,0.0,0.0,0.0,155.53968700000001,1.0,0.010448,101.428826,23.627492999999998,10.511939,22.713201,1.0,11615.441,1.0,0.00404,12.61433,41.906694,0.0,2.558893,0.0,1.9895509999999998,0.0,1.9818790000000002,0.0,1.9887130000000002,10.0,8.990701,0.0,0.0,0.0,0.137169312,0.0,0.137233689,0.0,0.14479162,0.0,0.0,0.0,2.150243,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,15.902944,74.423443,0.0,9.174591,0.0,9.844937,73.420048,0.0,242.519569,1.813245,0.0,97.788368,74.127127,77.31642,114.304405,83.41045799999999,0.017531379,0.0,66.954258,14.387870999999999,19.713645,76.351632,75.027676,0.0,75.61811800000001,75.19804599999999,0.0,75.203758,0.0,12.750278999999999,28.000192,10.0,51.0,59.2,24.652135,68.189163,28.451916999999998,0.0,16.258484,16.201966,10.636552,10.0,1.0,16.929965,0.0,1045.212,10.0,0.0,0.0,72.861302,5.222405999999999,6.13402,16.824716,8.24,1.0,87.865463,62.701723,59.19034499999999,135.318208,2.9,0.0,16.161604999999998,16.304969,2.188366,10.0,0.0,45.998769,19.428881,23.901089000000002,93.01360215890435,28.497563,0.0,0.034019415,0.0,0.045551059000000005,0.0,0.018687403000000002,0.0,0.024453104,0.0,0.023390154,2.020899,2.013651,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010620796000000002,5.191847,0.0,0.084886904,0.0,0.044689337999999995,9.5,9.792603,0.0,0.017849926999999998,9.5,9.700446000000001,0.0,0.042297787,0.369217395,74.042197,0.622413027,73.730399,1.487498,73.38749399999999,1.712561,73.32745,0.037251821,9.865727,1.0,1.0,74.330706,74.180631,28.422841,73.418052,73.43176600000001,29.357917999999998,73.26538000000001,73.645617,29.512598999999998,73.71507700000001,73.795865,28.789153000000002
 10/25/2017,20:12:38.118,0.0,74.349665,0.0,4.1418610000000005,0.0,0.0,0.0,75.935784,0.0,73.74545400000001,0.022912057000000003,4.070247,13.535815,0.0,0.0,63.337483999999996,0.0,81.93719,28.789413,71.133085,0.0,0.0,0.0,160.097728,1.0,0.010448,101.482166,23.384576000000003,10.52515,22.730832,1.0,11554.931,1.0,0.00404,12.409994000000001,41.902831,0.0,2.55638,0.0,1.9892610000000002,0.0,1.982072,0.0,1.989325,10.0,8.990765,0.0,0.0,0.0,0.139229361,0.0,0.137941831,0.0,0.145081625,0.0,0.0,0.0,2.147278,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.644174000000001,0.0,8.846561999999999,74.377144,0.0,7.171532000000001,0.0,13.037777,73.444645,0.0,242.53312599999998,1.816857,0.0,97.79146999999999,74.108918,77.317357,114.31039299999999,83.416178,0.012025195,0.0,66.95519300000001,14.38819,19.732082000000002,76.341236,75.028613,0.0,75.61535500000001,75.196501,0.0,75.20197900000001,0.0,7.748772,27.939038,10.0,51.0,59.2,24.631099,68.190566,28.454704,0.0,16.620406,16.335773,8.406148,10.0,1.0,16.869394,0.0,1045.132,10.0,0.0,0.0,72.861302,5.325814,6.057493,16.26334,8.24,1.0,87.728353,62.649438,58.995878000000005,112.67889,2.9,0.0,16.183847,16.386278,10.124295,10.0,0.0,45.995416,19.484914,23.845089,94.33482475977084,28.502623999999997,0.0,0.034341769,0.0,0.044906847,0.0,0.018075402,0.0,0.022294993,0.0,0.023357943,2.020641,2.013716,2.018386,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010598079,5.191685,0.0,0.083823135,0.0,0.044914986,9.5,9.794311,0.0,0.017141293999999998,9.5,9.69948,0.0,0.04036515,0.43954951,74.029175,0.861542211,73.749208,0.40438345299999995,73.445368,1.283535,73.16467800000001,0.033707786,9.867982000000001,1.0,1.0,74.335621,74.181942,28.622065000000003,73.415852,73.43003399999999,29.311808000000003,73.26861,73.645336,29.337237,73.715685,73.792916,28.758096000000002
 10/25/2017,20:12:48.118,0.0,74.351069,0.0,3.175065,0.0,0.0,0.0,75.932163,0.0,73.74620300000001,0.015614663999999999,5.216079,0.0,0.0,0.0,63.95233399999999,0.0,81.939768,28.781240000000004,71.131681,0.0,0.0,0.0,159.61793400000002,1.0,0.010448,101.718862,23.607544,10.478178999999999,22.754828,1.0,11521.146999999999,1.0,0.00404,12.470403,41.900457,0.0,2.563533,0.0,1.9881650000000002,0.0,1.9828139999999999,0.0,1.989132,10.0,8.994016,0.0,0.0,0.0,0.138231525,0.0,0.139647809,0.0,0.13970042,0.0,0.0,0.0,2.14934,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.689119,0.0,10.77103,74.385102,0.0,10.17612,0.0,20.321945,73.46056,0.0,242.533464,3.7735519999999996,0.0,97.79462,74.156851,77.319418,114.32085900000001,83.418475,0.013860589,0.0,66.95739,14.389785,19.815661,76.34044,75.02800400000001,0.0,75.613529,75.19739100000001,0.0,75.202494,0.0,2.9396310000000003,27.930577000000003,10.0,51.0,59.2,24.640245,68.188181,28.460601,0.0,16.486339,16.260169,0.0,10.0,1.0,16.962949,0.0,1045.019,10.0,0.0,0.0,72.86088000000001,5.2488589999999995,6.1142900000000004,14.707526999999999,8.24,1.0,87.628362,62.868191,59.291492000000005,142.180551,2.9,0.0,16.124335000000002,16.457423000000002,0.0,10.0,0.0,45.996766,19.318856,23.794610000000002,92.79500775898777,28.5062,0.0,0.036275893999999996,0.0,0.04384389599999999,0.0,0.018043191,0.0,0.021038777999999998,0.0,0.023293522,2.021028,2.013619,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010580947,5.190783000000001,0.0,0.082856073,0.0,0.045043928,9.5,9.792088,0.0,0.017656663,9.5,9.698642,0.0,0.043360737,0.46768235799999996,74.034962,0.7349444,73.725335,0.355150974,73.396899,1.4663979999999999,73.20519,0.027908457999999997,9.86766,1.0,1.0,74.331642,74.177167,28.452429,73.413325,73.430549,29.181363,73.267252,73.64454,29.366978999999997,73.712128,73.789218,28.869902000000003
 10/25/2017,20:12:58.118,0.0,74.350039,0.0,3.783789,0.0,0.0,0.0,75.956786,0.0,73.747701,0.020325639,4.392512,0.0,0.0,0.0,64.304298,0.0,81.941362,28.777107,71.137997,0.0,0.0,0.0,145.38405,1.0,0.010448,101.676762,23.391396,10.466803,22.759073,1.0,11605.713,1.0,0.00404,12.609465,41.898409,0.0,2.57349,0.0,1.987037,0.0,1.982363,0.0,1.989132,10.0,8.991828,0.0,0.0,0.0,0.13778088900000002,0.0,0.1366543,0.0,0.141086,0.0,0.0,0.0,2.150371,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.759128,0.0,19.992438,74.388719,0.0,10.283427,0.0,10.32627,73.416431,0.0,242.52820499999999,4.011476,0.0,97.796359,74.16340500000001,77.318996,114.32166000000001,83.420632,0.004945815,0.0,66.961738,14.38819,19.812793,76.334259,75.032686,0.0,75.61559,75.195284,0.0,75.200575,0.0,4.382373,28.005577000000002,10.0,54.0,59.2,24.57828,68.190332,28.468541,0.0,16.307782,16.364575,0.0,10.0,1.0,16.976142000000003,0.0,1050.1689999999999,10.0,0.0,0.0,72.858494,5.3913459999999995,6.083799,12.606378,8.24,1.0,87.558449,62.733574,59.371567000000006,122.92430300000001,2.9,0.0,16.173026,16.364157000000002,0.0,10.0,0.0,45.994484,19.688405,23.715551,93.04376152430436,28.506664,0.0,0.03363259,0.0,0.045744322999999996,0.0,0.018687403000000002,0.0,0.022617098999999998,0.0,0.02371226,2.020834,2.013845,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010568379,5.192556,0.0,0.083919842,0.0,0.050008182000000005,9.5,9.792378,0.0,0.01698024,9.5,9.700221,0.0,0.043554000999999995,0.26371922,74.055942,0.7419776109999999,73.722441,1.3609,73.477199,1.832125,73.200126,0.034674341000000004,9.868949,1.0,1.0,74.33183000000001,74.17829,28.360509999999998,73.415291,73.427647,29.211314,73.266971,73.643183,29.423759000000004,73.71606,73.787065,28.85942
 10/25/2017,20:13:08.118,0.0,74.350086,0.0,3.3182940000000003,0.0,0.0,0.0,75.968373,0.0,73.750556,0.021803592000000004,3.4973300000000003,0.0,0.0,0.0,63.412077000000004,0.0,81.94183100000001,28.770606,71.149085,0.0,0.0,0.0,143.944669,1.0,0.010448,101.573607,23.48228,10.530471,22.753686,1.0,11517.511999999999,1.0,0.00404,12.696632000000001,41.897246,0.0,2.578678,0.0,1.986779,0.0,1.9814919999999998,0.0,1.9889709999999998,10.0,8.991023,0.0,0.0,0.0,0.139519056,0.0,0.136686488,0.0,0.144469392,0.0,0.0,0.0,2.149856,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.970683,0.0,15.485976,74.42706,0.0,12.179179,0.0,17.658571,73.432347,0.0,242.53327099999998,4.011680999999999,0.0,97.799132,74.175341,77.320401,114.32991100000001,83.42518000000001,0.0,0.0,66.964169,14.389546,19.790669,76.35256899999999,75.033435,0.0,75.61418499999999,75.19200699999999,0.0,75.19654799999999,0.0,8.309838000000001,27.974038,10.0,54.0,59.2,24.648477,68.188976,28.463108000000002,0.0,16.395557,16.484581,15.482464000000002,10.0,1.0,16.835810000000002,0.0,1037.737,10.0,0.0,0.0,72.858306,5.426818,6.093365,7.971017999999999,8.24,1.0,87.506789,63.015429000000005,59.563625,117.328608,2.9,0.0,16.251773999999997,16.330079,11.759578,10.0,0.0,45.997279,19.573161,23.723578,95.35653632879914,28.506059999999998,0.0,0.035985776000000004,0.0,0.045679902,0.0,0.015498551999999999,0.0,0.023325732000000002,0.0,0.024871842,2.020899,2.01349,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010558548999999999,5.190847,0.0,0.08134100799999999,0.0,0.045430753,9.5,9.792442,0.0,0.0,9.5,9.699802,0.0,0.041267047,0.397350241,74.046537,0.362184191,73.723888,0.411416669,73.45622,0.882641841,73.27463900000001,0.034029971,9.861538000000001,1.0,1.0,74.332953,74.17529499999999,28.420869,73.414776,73.428209,29.342153999999997,73.268516,73.641498,29.541182,73.710677,73.788189,28.694041
 10/25/2017,20:13:18.118,0.0,74.350086,0.0,5.753188,5.743124,0.0,0.0,75.92564499999999,0.0,73.749152,0.024574754,5.287693,23.353337,0.0,0.0,62.443815,0.0,81.944174,28.778685999999997,71.151986,0.0,0.0,0.0,99.64370500000001,1.0,0.010448,101.607192,23.295456,10.522397999999999,22.717119,1.0,11527.133999999998,1.0,0.00404,12.550272999999999,41.901807,0.0,2.579645,0.0,1.9890029999999999,0.0,1.982298,0.0,1.9884549999999999,10.0,8.97805,0.0,0.0,0.0,0.13864997199999998,0.0,0.13903623199999998,0.0,0.155425139,0.0,0.0,0.0,2.152305,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.113757999999997,0.0,17.250071,74.398847,0.0,13.788779000000002,0.0,14.449686999999999,73.43524000000001,0.0,242.529701,3.88646,0.0,97.799367,74.21016800000001,77.319652,114.333918,83.425461,0.0,0.0,66.959307,14.391141000000001,19.719381,76.335008,75.033856,0.0,75.615121,75.194582,0.0,75.195378,0.0,6.867096000000001,27.904422999999998,10.0,54.0,59.2,24.601603,68.189724,28.458278999999997,0.0,16.233835,16.381376,8.967761,10.0,1.0,16.964748,0.0,1041.4260000000002,10.0,0.0,0.0,72.858774,5.348058999999999,6.056895,12.959242,8.24,1.0,87.52621500000001,62.726963,59.490775,125.265196,2.9,0.0,16.044985999999998,16.4359,10.044134,10.0,0.0,45.994111,19.65846,23.765983,95.01572557702096,28.503134999999997,0.0,0.054327728,0.0,0.043715054,0.0,0.013952441999999999,0.0,0.017914348,0.0,0.023969945,2.020995,2.0135549999999998,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010560103000000001,5.1902989999999996,0.0,0.07853652700000001,0.0,0.043657805,9.5,9.792539,0.0,0.014306758999999999,9.5,9.699802,0.0,0.043715054,0.277785643,74.03640899999999,0.33405135199999997,73.757166,1.234302,73.33179,1.782893,73.249319,0.034996526,9.871849000000001,1.0,1.0,74.330378,74.173422,28.434677,73.410891,73.42750600000001,29.178997999999996,73.26659699999999,73.63887700000001,29.454273999999998,73.71446800000001,73.784959,28.852044
 10/25/2017,20:13:28.118,0.0,74.352005,0.0,4.249283,4.9415260000000005,0.0,0.0,75.842361,0.0,73.749011,0.024667126,3.8195959999999998,34.772412,0.0,0.0,62.004222,0.0,81.944503,28.781519,71.147869,0.0,0.0,0.0,150.821714,1.0,0.010448,101.514481,23.375947,10.528085,22.730014999999998,1.0,11541.46,1.0,0.00404,12.557165,41.902971,0.0,2.5792900000000003,0.0,1.989809,0.0,1.9816209999999999,0.0,1.988068,10.0,8.983812,0.0,0.0,0.0,0.136847429,0.0,0.13617147599999999,0.0,0.161128571,0.0,0.0,0.0,2.1471810000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.578754,0.0,0.0,74.366292,0.0,12.107641000000001,0.0,8.625561,73.43307,0.0,242.533946,3.8418879999999995,0.0,97.80153,74.175622,77.323305,114.33707700000001,83.42518000000001,0.0,0.0,66.961691,14.393613,19.704222,76.334165,75.034278,0.0,75.612359,75.19224100000001,0.0,75.191305,0.0,10.858683000000001,28.002884,10.0,54.0,59.2,24.580109,68.18935,28.452382,0.0,16.319806,16.462979999999998,9.850294,10.0,1.0,16.873592000000002,0.0,1054.468,10.0,0.0,0.0,72.861068,5.35347,6.10891,13.167753,8.24,1.0,87.552396,63.193916,59.682834,128.247429,2.9,0.0,16.162807,16.215289000000002,7.318663000000001,10.0,0.0,45.990384999999996,19.574976,23.634406,98.06119718657835,28.499327,0.0,0.049911475999999996,0.0,0.04403716,0.0,0.018075402,0.0,0.015691816,0.0,0.018687403000000002,2.020963,2.013458,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010562817,5.191363,0.0,0.078891116,0.0,0.041594738,9.5,9.792152,0.0,0.018429718,9.5,9.700833,0.0,0.043779475,0.369217394,74.027005,0.509881636,73.762953,0.1863539,73.470688,0.488781995,73.279703,0.031452492,9.868627,1.0,1.0,74.329957,74.171222,28.461108000000003,73.40733399999999,73.424885,29.193185999999997,73.265146,73.636115,29.243376,73.71386,73.783836,28.785271
 10/25/2017,20:13:38.118,0.0,74.349618,0.0,5.287693,15.506587,0.0,0.0,75.853948,0.0,73.75079000000001,0.015984151999999998,5.788995,31.393134999999997,0.0,0.0,62.033191,0.0,81.948206,28.778825,71.158489,0.0,0.0,0.0,145.703913,1.0,0.010448,101.605311,23.287663000000002,10.461666000000001,22.689694,1.0,11575.457,1.0,0.00404,12.566895,41.901807,0.0,2.5800959999999997,0.0,1.987198,0.0,1.981815,0.0,1.9883259999999998,10.0,8.99186,0.0,0.0,0.0,0.138295901,0.0,0.136976182,0.0,0.17076318399999998,0.0,0.0,0.0,2.146827,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.116817,0.0,0.0,74.37425,0.0,10.676885,0.0,4.855122,73.426559,0.0,242.53983300000002,2.604869,0.0,97.80364499999999,74.15366800000001,77.323211,114.34339399999999,83.429259,0.016744781,0.0,66.956221,14.389385999999998,19.818119,76.334868,75.039006,0.0,75.614325,75.189104,0.0,75.189245,0.0,11.387689,28.075191999999998,10.0,54.0,59.2,24.601603,68.18719899999999,28.449131,0.0,16.280127,16.529584,6.962003,10.0,1.0,17.046308,0.0,1026.107,10.0,0.0,0.0,72.856996,5.302366999999999,6.077223,14.659409,8.24,1.0,87.54061899999999,62.862781999999996,59.310156000000006,130.556255,2.9,0.0,16.149582000000002,16.327089,7.062148,10.0,0.0,45.992667,18.752848,23.67695,96.63101935797195,28.495797999999997,0.0,0.0,0.0,0.042040102,0.0,0.021844044,0.0,0.018429718,0.0,0.014918761000000001,2.020834,2.013265,2.0182900000000004,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010559448999999999,5.191137,0.0,0.083113956,0.0,0.042046034,9.5,9.792507,0.0,0.021006568,9.5,9.700317,0.0,0.041846838,0.334051337,74.032792,0.643512651,73.74486800000001,1.6351950000000002,73.473582,1.016273,73.217489,0.032419047,9.884737,1.0,1.0,74.332204,74.170801,28.393254,73.409159,73.422639,29.249540999999997,73.264397,73.636677,29.374703999999998,73.715498,73.78435,28.94405
