date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:13:48.118,0.0,74.349805,0.0,5.037043,19.450449,0.0,0.0,75.808323,0.0,73.749667,0.022542569,4.535741000000001,15.697911999999999,0.0,0.0,62.127337,0.0,81.949659,28.781146999999997,71.140804,0.0,0.0,0.0,150.02205700000002,1.0,0.010448,101.583861,23.462192,10.517627000000001,22.70308,1.0,11461.278,1.0,0.00404,12.620817,41.906601,0.0,2.5784849999999997,0.0,1.987198,0.0,1.982911,0.0,1.988552,10.0,8.996431,0.0,0.0,0.0,0.13864997199999998,0.0,0.139712185,0.0,0.16551087,0.0,0.0,0.0,2.15427,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.617582000000002,0.0,9.039009,74.39523,0.0,11.571107000000001,0.0,11.208713000000001,73.459837,0.0,242.55102599999998,2.512114,0.0,97.80388,74.15039200000001,77.322415,114.350136,83.43287,0.010976398,0.0,66.954258,14.391619,19.69316,76.336881,75.041394,0.0,75.61367,75.189947,0.0,75.188261,0.0,9.576246000000001,27.9725,10.0,54.0,59.2,24.5936,68.186778,28.447228000000003,0.0,16.19656,16.228367000000002,14.551792,10.0,1.0,17.013324,0.0,1058.991,10.0,0.0,0.0,72.859008,5.334832,6.15076,5.581161,8.24,1.0,87.528936,62.942710999999996,59.268613,134.035527,2.9,0.0,16.117121,16.294207,11.070194,10.0,0.0,45.993972,19.391222,23.543984,94.56924933023876,28.496959000000004,0.0,0.006844959,0.0,0.044455898,0.0,0.025870371,0.0,0.021554148,0.0,0.016078343000000002,2.020963,2.013426,2.018,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010556056999999999,5.191073,0.0,0.086917735,0.0,0.04439922,9.5,9.793280000000001,0.0,0.02632132,9.5,9.700768,0.0,0.046710641,0.21448674,74.04581400000001,0.756044037,73.77525200000001,1.002206,73.396899,0.671645498,73.193616,0.022753499,9.88377,1.0,1.0,74.329114,74.167384,28.32106,73.409159,73.422498,29.376440000000002,73.265661,73.634617,29.439596,73.71283000000001,73.781121,28.898241
 10/25/2017,20:13:58.118,0.0,74.350601,0.0,5.001234999999999,18.729011,0.0,0.0,75.849603,0.0,73.74962,0.019956151000000002,2.530535,13.359645,0.0,0.0,62.734221,0.0,81.950784,28.787090999999997,71.11731800000001,0.0,0.0,0.0,145.464016,1.0,0.010448,101.566175,23.375158,10.533039,22.702264000000003,1.0,11544.667,1.0,0.00404,12.662982000000001,41.907067,0.0,2.5783240000000003,0.0,1.9882939999999998,0.0,1.982911,0.0,1.9890349999999999,10.0,9.005283,0.0,0.0,0.0,0.136943994,0.0,0.136589923,0.0,0.161193017,0.0,0.0,0.0,2.160586,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.261422,0.0,5.815526,74.384378,0.0,10.712653999999999,0.0,9.620315,73.451879,0.0,242.56275,2.509241,0.0,97.807734,74.111165,77.32489699999999,114.353578,83.434933,0.011762995,0.0,66.95477199999999,14.392656,19.673494,76.318712,75.04247099999999,0.0,75.612921,75.18849499999999,0.0,75.182175,0.0,8.806783,28.005191999999997,10.0,54.0,59.1,24.6718,68.188695,28.443234000000004,0.0,16.075719,16.384976,3.062809,10.0,1.0,16.790832,0.0,1049.479,10.0,0.0,0.0,72.861161,5.371506,6.1011370000000005,0.0,8.24,1.0,87.537757,62.951125,59.446222999999996,128.824636,2.9,0.0,16.058812,16.407801,1.531045,10.0,0.0,45.992202,19.443173,23.586991,94.74324994031193,28.492594,0.0,0.0,0.0,0.044327056,0.0,0.019138352,0.0,0.025032895,0.0,0.018848456,2.020867,2.013329,2.0184189999999997,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.01055596,5.194167,0.0,0.083113956,0.0,0.04433474900000001,9.5,9.792797,0.0,0.025419422999999997,9.5,9.701155,0.0,0.045261164000000007,0.460649145,74.04726099999999,0.861542211,73.76006,1.663328,73.480816,0.643512651,73.221106,0.029519383,9.874426,1.0,1.0,74.32757,74.165371,28.588138,73.401624,73.420111,29.188851,73.265006,73.633775,29.329897999999996,73.71521700000001,73.780372,28.797306
 10/25/2017,20:14:08.118,0.0,74.34755799999999,0.0,4.1418610000000005,0.0,0.0,0.0,75.839464,0.0,73.748262,0.022912057000000003,3.783788,32.850547999999996,0.0,0.0,62.317803000000005,0.0,81.952424,28.789181,71.113762,0.0,0.0,0.0,141.865562,1.0,0.010448,101.398252,23.523338,10.535792,22.707651000000002,1.0,11461.171,1.0,0.00404,12.647575,41.907113,0.0,2.580031,0.0,1.9884549999999999,0.0,1.9832009999999998,0.0,1.989583,10.0,8.998298,0.0,0.0,0.0,0.13639679400000002,0.0,0.137072747,0.0,0.139313746,0.0,0.0,0.0,2.160328,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.903733,0.0,11.81345,74.416209,0.0,13.860317000000002,0.0,20.402168,73.41498399999999,0.0,242.556092,2.508379,0.0,97.809239,74.14229399999999,77.32433499999999,114.36079099999999,83.437371,0.008354405,0.0,66.952715,14.392337,19.726755999999998,76.333323,75.044437,0.0,75.609596,75.189151,0.0,75.182737,0.0,4.751074,27.982884999999996,10.0,54.0,59.1,24.684147,68.185703,28.436223,0.0,16.59215,16.395776,0.0,10.0,1.0,16.955752,0.0,1042.437,10.0,0.0,0.0,72.857651,5.305373,6.08081,9.735342,8.24,1.0,87.575153,62.781051,59.322798999999996,133.201784,2.9,0.0,16.040177,16.409594,0.0,10.0,0.0,45.988848,19.438635,23.602904000000002,93.2322963277026,28.489715000000004,0.0,0.034567417,0.0,0.04561548,0.0,0.017721085,0.0,0.023551207,0.0,0.022230571,2.02077,2.013201,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010560534,5.188816,0.0,0.08395207699999999,0.0,0.04517287,9.5,9.792571,0.0,0.019911407,9.5,9.698707,0.0,0.049545175999999996,0.495815204,74.024834,0.3621842,73.741251,1.016273,73.333237,1.339801,73.168296,0.025975348,9.872492999999999,1.0,1.0,74.32434,74.16228100000001,28.509632,73.405602,73.420626,29.355553000000004,73.26355500000001,73.62886,29.366978999999997,73.71409399999999,73.777751,28.831857
 10/25/2017,20:14:18.118,0.0,74.350133,0.0,8.259696,0.0,0.0,0.0,75.851051,0.0,73.74695200000001,0.023373917,3.998632,2.4690819999999998,0.0,0.0,61.482794999999996,0.0,81.953456,28.778128999999996,71.111189,0.0,0.0,0.0,146.503569,1.0,0.010448,101.395712,23.468176,10.534139999999999,22.743891,1.0,11568.294,1.0,0.00404,12.526758000000001,41.907532,0.0,2.579741,0.0,1.986747,0.0,1.981911,0.0,1.989068,10.0,8.993373,0.0,0.0,0.0,0.140034068,0.0,0.1372015,0.0,0.146628318,0.0,0.0,0.0,2.161843,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.833724,0.0,6.970206,74.41693199999999,0.0,12.358023,0.0,16.487328,73.448986,0.0,242.56887700000001,2.509405,0.0,97.811824,74.160549,77.32751999999999,114.36541100000001,83.439574,0.015958183,0.0,66.948227,14.388828,19.730443,76.347886,75.046497,0.0,75.613295,75.189385,0.0,75.177306,0.0,9.319758,27.965577000000003,10.0,54.0,59.1,24.671114000000003,68.185609,28.428143,0.0,16.229025,16.497182000000002,11.005611,10.0,1.0,17.141061999999998,0.0,1049.062,10.0,0.0,0.0,72.858915,5.312588,5.817749,7.201131,8.24,1.0,87.623248,62.937904,59.345678,137.370497,2.9,0.0,16.096683,16.391060999999997,11.022098,10.0,0.0,45.987497,19.065909,23.733367,92.72718833491477,28.486325,0.0,0.038403432,0.0,0.042716525,0.0,0.015466341000000002,0.0,0.022262782000000002,0.0,0.025226158999999998,2.020609,2.013394,2.0182580000000003,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010566968999999999,5.167637,0.0,0.083694194,0.0,0.04481828,9.5,9.792088,0.0,0.017141293999999998,9.5,9.699383000000001,0.0,0.04216894400000001,0.158221047,74.04292,0.7490108209999999,73.738357,0.270752435,73.438858,1.501564,73.269575,0.031452492,9.872171,1.0,1.0,74.323872,74.162094,28.507659000000004,73.40045400000001,73.417912,29.340971999999997,73.265661,73.626988,29.366592999999998,73.714047,73.777985,28.785271
 10/25/2017,20:14:28.118,0.0,74.34755799999999,0.0,4.607355,12.428450999999999,0.0,0.0,75.84815400000001,0.0,73.747373,0.025590847000000003,1.957618,19.733826,0.0,0.0,61.274947999999995,0.0,81.956315,28.775946,71.15479300000001,0.0,0.0,0.0,64.378858,1.0,0.010448,101.37845,23.351405,10.525333,22.807719,1.0,11517.618999999999,1.0,0.00404,12.720147,41.910557,0.0,2.582416,0.0,1.987391,0.0,1.98233,0.0,1.988552,10.0,8.976441000000001,0.0,0.0,0.0,0.136847429,0.0,0.136525547,0.0,0.161289685,0.0,0.0,0.0,2.1566549999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.039162,0.0,8.333371000000001,74.398123,0.0,11.606876,0.0,10.631114,73.413538,0.0,242.557394,2.507763,0.0,97.81309300000001,74.122072,77.329581,114.367768,83.443888,0.007305608000000001,0.0,66.948227,14.391379999999998,19.62474,76.351024,75.048182,0.0,75.609596,75.190228,0.0,75.17430999999999,0.0,0.0,28.077884,10.0,54.0,59.1,24.65305,68.18271,28.424335,0.0,16.465297,16.381376,9.561465,10.0,1.0,16.920969,0.0,1050.826,10.0,0.0,0.0,72.85723,5.284932,5.950475,8.484276,8.24,1.0,87.660926,62.940307,59.237306000000004,143.254796,2.9,0.0,16.117121,16.529765,11.166387,10.0,0.0,45.988009999999996,19.013733,23.67876,97.84031153991539,28.480103000000003,0.0,0.055939499000000004,0.0,0.045422217,0.0,0.013469283,0.0,0.016464871000000002,0.0,0.022649309,2.020931,2.013523,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010571866999999999,5.154163,0.0,0.080470652,0.0,0.041820386,9.5,9.793119,0.0,0.014306758999999999,9.5,9.696194,0.0,0.043650633,0.29888527800000003,74.04726099999999,1.18507,73.724612,0.277785645,73.48732700000001,0.488781996,73.206637,0.028230643,9.875715,1.0,1.0,74.321859,74.162328,28.418896000000004,73.398067,73.416461,29.306684999999998,73.266223,73.62895400000001,29.354232,73.71208100000001,73.778312,28.883489
 10/25/2017,20:14:38.118,0.0,74.351022,0.0,5.216079,26.536575,0.0,0.0,75.96330400000001,0.0,73.747982,0.028731497,4.213476,21.431473,0.0,0.0,61.298846999999995,0.0,81.956971,28.764754999999997,71.15484000000001,0.0,0.0,0.0,166.095151,1.0,0.010448,101.52158299999999,23.494249,10.476344000000001,22.805597,1.0,11486.508999999998,1.0,0.00404,12.459456,41.910278000000005,0.0,2.568818,0.0,1.988648,0.0,1.982588,0.0,1.9877779999999998,10.0,8.981622999999999,0.0,0.0,0.0,0.140710021,0.0,0.13739463,0.0,0.15987188300000002,0.0,0.0,0.0,2.155882,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.177649,0.0,0.0,74.411868,0.0,9.925738,0.0,15.444441000000001,73.38604699999999,0.0,242.55889,2.738175,0.0,97.81629000000001,74.118748,77.329909,114.374652,83.445904,0.008092206,0.0,66.94481400000001,14.39449,19.615317,76.359031,75.050149,0.0,75.610814,75.1899,0.0,75.172296,0.0,6.145725,28.096346,10.0,54.0,59.1,24.645504000000003,68.183552,28.415652,0.0,16.416598999999998,16.362775,7.331061999999999,10.0,1.0,17.069097,0.0,1027.455,10.0,0.0,0.0,72.856107,5.25908,6.12565,1.635491,8.24,1.0,87.668199,62.71434300000001,59.103648,138.79748,2.9,0.0,16.121931,16.408399,8.296626,10.0,0.0,45.985075,19.217904,23.686276,98.3584085751787,28.472720000000002,0.0,0.039467201,0.0,0.044133792000000005,0.0,0.018365297,0.0,0.014564444,0.0,0.017592242,2.020802,2.013297,2.018032,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010571947,5.153131,0.0,0.079181235,0.0,0.043496627999999996,9.5,9.791766,0.0,0.019170563,9.5,9.689591,0.0,0.047709170999999995,0.277785644,74.050154,0.89670829,73.70942,0.38328382,73.451879,0.5309812660000001,73.201573,0.031130307000000003,9.874103999999999,1.0,1.0,74.32536999999999,74.159286,28.382996999999996,73.401718,73.414074,29.158110999999998,73.263695,73.625865,29.363503,73.709834,73.775083,28.809340000000002
 10/25/2017,20:14:48.118,0.0,74.350414,0.0,4.858006,17.49455,0.0,0.0,75.966925,0.0,73.748356,0.023373917,5.108657,18.93305,0.0,0.0,62.826919,0.0,81.961143,28.757742999999998,71.141693,0.0,0.0,0.0,159.298072,1.0,0.010448,101.520219,23.333682999999997,10.465702,22.738831,1.0,11569.577,1.0,0.00404,12.684469,41.908975,0.0,2.564339,0.0,1.988004,0.0,1.9827169999999998,0.0,1.988906,10.0,8.996302,0.0,0.0,0.0,0.136879618,0.0,0.139229361,0.0,0.16947427199999998,0.0,0.0,0.0,2.154045,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,0.0,74.364122,0.0,7.278839,0.0,0.0,73.383877,0.0,242.562316,2.737436,0.0,97.816008,74.15427700000001,77.327567,114.380498,83.444826,0.0,0.0,66.944253,14.389067,19.568610999999997,76.361326,75.050102,0.0,75.615496,75.188027,0.0,75.17225,0.0,8.886935000000001,28.052115,10.0,54.0,59.1,24.583996,68.180185,28.412402,0.0,16.350468,16.420378,2.3728279999999997,10.0,1.0,17.039710999999997,0.0,1049.142,10.0,0.0,0.0,72.855358,5.358880999999999,5.958247,7.233210000000001,8.24,1.0,87.664633,63.01783199999999,59.421538,134.58066599999998,2.9,0.0,16.296257,16.392854,11.567192,10.0,0.0,45.985820000000004,19.188639000000002,23.629998999999998,96.98056965494811,28.471327000000002,0.0,0.0,0.0,0.043070842000000005,0.0,0.023293522,0.0,0.018300876,0.0,0.01437118,2.020867,2.0135549999999998,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010570288999999998,5.152035,0.0,0.081695598,0.0,0.042432859,9.5,9.793022,0.0,0.022874784,9.5,9.681506,0.0,0.053829188,0.327018126,74.03206899999999,0.65757907,73.747038,1.5085979999999999,73.395452,0.9459407459999999,73.28838499999999,0.031774677,9.874749000000001,1.0,1.0,74.321999,74.159941,28.442960999999997,73.398348,73.411266,29.18491,73.264585,73.62469499999999,29.383202,73.711473,73.776112,29.032563
 10/25/2017,20:14:58.118,0.0,74.346716,0.0,7.758394,5.069782,0.0,0.0,75.99806600000001,0.0,73.74489200000001,0.026884056,2.888607,0.0,0.0,0.0,62.887028,0.0,81.961799,28.761319,71.157647,0.0,0.0,0.0,137.30751999999998,1.0,0.010448,101.504367,23.440619,10.489188,22.760868,1.0,11498.483,1.0,0.00404,12.639061,41.914095,0.0,2.5670450000000002,0.0,1.9869720000000002,0.0,1.981718,0.0,1.988423,10.0,9.000293,0.0,0.0,0.0,0.140034068,0.0,0.137909642,0.0,0.165865321,0.0,0.0,0.0,2.153497,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.322254,0.0,12.551163,74.39016600000001,0.0,6.420385,0.0,7.903562,73.430176,0.0,242.541762,2.738298,0.0,97.82099000000001,74.154511,77.329581,114.385259,83.451812,0.009403202,0.0,66.943272,14.391379999999998,19.5555,76.365587,75.048463,0.0,75.613436,75.188121,0.0,75.171079,0.0,5.488476,28.0425,10.0,54.0,59.1,24.628584,68.183224,28.411147999999997,0.0,16.399766,16.489982,4.1539410000000005,10.0,1.0,17.16565,0.0,1063.98,10.0,0.0,0.0,72.85554499999999,5.311385,6.197394,9.270202000000001,8.24,1.0,87.639717,62.837542000000006,59.230081000000006,135.14183899999998,2.9,0.0,16.085863,16.305566,16.825748,10.0,0.0,45.982979,19.344717000000003,23.625777,95.23533142770026,28.470073,0.0,0.000784700588,0.0,0.044423687999999996,0.0,0.025838161000000002,0.0,0.021425306,0.0,0.017721085,2.0205450000000003,2.013909,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010565151000000002,5.153647,0.0,0.089013038,0.0,0.043109802999999995,9.5,9.792539,0.0,0.02632132,9.5,9.681377000000001,0.0,0.043908317999999995,0.193387105,74.029898,0.355150989,73.747038,0.362184185,73.404133,0.7490108209999999,73.200126,0.024042239,9.870882,1.0,1.0,74.323638,74.164013,28.232296999999996,73.40021999999999,73.41070400000001,29.350036,73.266644,73.622916,29.421055,73.71226800000001,73.77381899999999,28.797306
 10/25/2017,20:15:08.118,0.0,74.346809,0.0,5.359308,2.552764,0.0,0.000252338998,76.02124,0.0,73.746811,0.023189172999999997,4.106054,0.0,0.0,0.0,62.498854,0.0,81.963955,28.746087,71.165553,0.0,0.0,0.0,141.145871,1.0,0.010448,101.65187900000001,23.310395,10.448455000000001,22.736055,1.0,11601.115,1.0,0.00404,12.510135,41.916422,0.0,2.571009,0.0,1.987069,0.0,1.9820080000000002,0.0,1.9888740000000003,10.0,9.014391999999999,0.0,0.0,0.0,0.136815241,0.0,0.140195009,0.0,0.15368510800000001,0.0,0.0,0.0,2.153916,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,5.174036,74.403911,0.0,8.20883,0.0,16.134351000000002,73.441751,0.0,242.529315,1.992272,0.0,97.821413,74.172533,77.331127,114.38855900000001,83.45279599999999,0.0,0.0,66.945422,14.392497,19.529689,76.366524,75.052302,0.0,75.615215,75.187325,0.0,75.170704,0.0,8.886935000000001,28.042884,10.0,54.0,59.1,24.605261,68.183318,28.411427000000003,0.0,16.30177,16.293171,8.486379,10.0,1.0,16.989335999999998,0.0,1061.862,10.0,0.0,0.0,72.858026,5.28914,6.068853,2.228946,8.24,1.0,87.662099,63.104973,59.301125,130.668489,2.9,0.0,16.124335000000002,16.162079000000002,13.058185,10.0,0.0,45.981023,19.327248,23.665769,94.13829886456983,28.474578,0.0,0.0,0.0,0.04300642,0.0,0.025870371,0.0,0.023293522,0.0,0.017753295,2.020899,2.013523,2.018064,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010567617,5.152712,0.0,0.08146995,0.0,0.044495926,9.5,9.792539,0.0,0.027641955,9.5,9.680829,0.0,0.051155707,0.404383454,74.024111,0.875608655,73.752825,0.650545858,73.316598,1.424199,73.184934,0.031452492,9.871203999999999,1.0,1.0,74.32429300000001,74.162188,28.517916999999997,73.39694399999999,73.410002,29.275552,73.266223,73.622261,29.591783000000003,73.711285,73.774006,28.908334999999997
 10/25/2017,20:15:18.118,0.0,74.347043,0.0,5.180272,21.646828,0.0,0.0,76.05383,0.0,73.748777,0.024112894,4.1418610000000005,0.0,0.0,0.0,63.277375,0.0,81.966252,28.753006,71.15053499999999,0.0,0.0,0.0,147.143294,1.0,0.010448,101.607239,23.422757,10.478729,22.698509,1.0,11491.213,1.0,0.00404,12.536083,41.91214,0.0,2.573232,0.0,1.985522,0.0,1.9819759999999997,0.0,1.988777,10.0,9.011302,0.0,0.0,0.0,0.13739463,0.0,0.13646117,0.0,0.156971832,0.0,0.0,0.0,2.156719,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,23.600815,74.39523,0.0,7.4934520000000004,0.0,11.000136,73.352046,0.0,242.526613,1.9881669999999998,0.0,97.822401,74.17084799999999,77.332157,114.394547,83.452281,0.015958183,0.0,66.950378,14.391938,19.644814999999998,76.37617,75.05234899999999,0.0,75.60992399999999,75.18784000000001,0.0,75.169253,0.0,12.189212,27.975577,10.0,54.0,59.1,24.668141000000002,68.181494,28.417324,0.0,16.229626,16.326773,15.001081,10.0,1.0,16.971344000000002,0.0,1047.698,10.0,0.0,0.0,72.85685600000001,5.333029,6.2075569999999995,7.858743,8.24,1.0,87.67458,62.87840799999999,59.313768,128.984971,2.9,0.0,16.154391,16.141752,7.110245,10.0,0.0,45.981722,18.866503,23.571217,95.23533142770026,28.481868,0.0,0.0,0.0,0.045776534,0.0,0.025387212000000003,0.0,0.023390154,0.0,0.017946558999999997,2.020963,2.013297,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010568547,5.152293,0.0,0.08430666699999999,0.0,0.044495926,9.5,9.792925,0.0,0.026289108999999998,9.5,9.662082,0.0,0.043199684,0.52394805,74.031345,0.69274513,73.702185,1.621129,73.31876899999999,1.431232,73.284767,0.034674341000000004,9.874103999999999,1.0,1.0,74.32125,74.1598,28.600762,73.395259,73.412436,29.237323999999997,73.26463100000001,73.618703,29.473587,73.712877,73.775832,28.823316
 10/25/2017,20:15:28.118,0.0,74.349712,0.0,5.681573,0.0,0.0,0.000196000467,76.11466300000001,0.0,73.74728,0.023096801,3.389909,2.933533,0.0,0.0,63.88643100000001,0.0,81.96494,28.741769,71.217438,0.0,0.0,0.0,157.85869,1.0,0.010448,101.62920600000001,23.253611,10.428639,22.757114,1.0,11631.691,1.0,0.00404,12.673523,41.915724,0.0,2.577228,0.0,1.988906,0.0,1.982298,0.0,1.9892610000000002,10.0,9.009564,0.0,0.0,0.0,0.138585596,0.0,0.13906842,0.0,0.159388541,0.0,0.0,0.0,2.162938,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.891498,0.0,5.045739,74.410422,0.0,7.2430699999999995,0.0,7.374096000000001,73.370855,0.0,242.525841,1.506003,0.0,97.828135,74.171643,77.333609,114.400204,83.457204,0.014384988000000001,0.0,66.954538,14.392257,19.684966,76.383944,75.053566,0.0,75.61175,75.190368,0.0,75.168879,0.0,14.353326000000001,27.997115,10.0,54.0,59.1,24.684832999999998,68.181073,28.420109999999998,0.0,16.254877,16.417978,10.732828,10.0,1.0,16.932963,0.0,1047.8110000000001,10.0,0.0,0.0,72.857511,5.237436,5.924767,16.070868,8.24,1.0,87.679601,62.89283100000001,59.42274200000001,124.86435800000001,2.9,0.0,15.866451000000001,16.177026,12.625316,10.0,0.0,45.980883,19.212685999999998,23.633571,95.55355881574593,28.487810999999997,0.0,0.0,0.0,0.042941999,0.0,0.026224688,0.0,0.022230571,0.0,0.017753295,2.020931,2.013201,2.018161,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010568305,5.151713,0.0,0.083565252,0.0,0.040821088,9.5,9.792313,0.0,0.0268689,9.5,9.661438,0.0,0.043779475,0.277785644,74.01543000000001,0.9459407479999999,73.720271,1.114738,73.32672600000001,0.9107746879999999,73.17697700000001,0.027586272999999998,9.868949,1.0,1.0,74.322046,74.161392,28.326583000000003,73.395025,73.41178000000001,29.225502000000002,73.264444,73.620388,29.495990000000003,73.711051,73.773351,28.73325
 10/25/2017,20:15:38.118,0.0,74.347605,0.0,4.034439,7.987597999999999,0.0,0.00033282261,76.121905,0.0,73.74639,0.024944242999999998,4.571548,0.0,0.0,0.0,63.511293,0.0,81.97070500000001,28.743765000000003,71.298612,0.0,0.0,0.0,156.099446,1.0,0.010448,101.674646,23.209075,10.429924,22.750421,1.0,11523.178999999998,1.0,0.00404,12.600951,41.91833,0.0,2.56711,0.0,1.987714,0.0,1.9822009999999999,0.0,1.9883259999999998,10.0,8.993822999999999,0.0,0.0,0.0,0.13778088900000002,0.0,0.138521219,0.0,0.16625199400000001,0.0,0.0,0.0,2.160103,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.709595,0.0,0.0,74.418379,0.0,6.348847,0.0,0.0,73.430176,0.0,242.51855600000002,1.467095,0.0,97.827759,74.153575,77.331735,114.40638,83.458892,0.011238597,0.0,66.956221,14.389466,19.725527,76.372939,75.053519,0.0,75.613202,75.190462,0.0,75.167849,0.0,8.662509,28.024038,10.0,52.0,59.0,24.661282,68.17971700000001,28.42206,0.0,16.134636999999998,16.129362,6.881772,10.0,1.0,16.785435,0.0,1066.915,10.0,0.0,0.0,72.856809,5.235030999999999,6.074233,9.109809,8.24,1.0,87.700434,62.94090799999999,59.55339,123.838214,2.9,0.0,16.099088000000002,16.213496,5.97196,10.0,0.0,45.976971,18.953388,23.56899,95.3413843055755,28.488460999999997,0.0,0.0,0.0,0.044101580999999994,0.0,0.023422363999999998,0.0,0.018300876,0.0,0.013920232,2.020931,2.013362,2.0182580000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010570649,5.15297,0.0,0.083565252,0.0,0.041562503,9.5,9.792281,0.0,0.022874784,9.5,9.661147999999999,0.0,0.043231895,0.25668601,74.058112,0.805276518,73.731123,1.367933,73.347706,1.332767,73.190722,0.030485937,9.865082000000001,1.0,1.0,74.321344,74.160175,28.402721999999997,73.395539,73.408785,29.170328,73.263789,73.618282,29.565903000000002,73.709132,73.772696,28.781389
 10/25/2017,20:15:48.118,0.0,74.348963,0.0,5.287693,19.642833,0.0,0.000127589385,76.119008,0.0,73.74610899999999,0.024020522000000002,3.1034509999999997,0.114798938,0.0,0.0,62.377188000000004,0.0,81.96883000000001,28.742558000000002,71.329163,0.0,0.0,0.0,156.819137,1.0,0.010448,101.889523,23.223642,10.413594,22.759399,1.0,11570.112,1.0,0.00404,12.590005,41.917772,0.0,2.562567,0.0,1.986811,0.0,1.982072,0.0,1.98968,10.0,8.981849,0.0,0.0,0.0,0.137072747,0.0,0.13813496,0.0,0.174114353,0.0,0.0,0.0,2.155882,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.678414,0.0,0.0,74.381484,0.0,6.277309,0.0,10.069559,73.386771,0.0,242.50412999999998,1.466315,0.0,97.829499,74.13976600000001,77.336513,114.411849,83.461424,0.011762996000000001,0.0,66.952715,14.393374,19.697667000000003,76.378886,75.055252,0.0,75.609409,75.191211,0.0,75.167614,0.0,7.957167999999999,27.974808000000003,10.0,52.0,59.0,24.555414000000003,68.182523,28.472813000000002,0.0,16.259686,16.46598,1.9074919999999997,10.0,1.0,17.033714,0.0,1040.111,10.0,0.0,0.0,72.85793199999999,5.230823,6.034176,7.874782000000001,8.24,1.0,87.72337900000001,62.922278000000006,59.498602000000005,128.247429,2.9,0.0,15.976458,16.23741,5.058125,10.0,0.0,45.981489,19.227432,23.548113,98.33554014193348,28.492548,0.0,0.035276597,0.0,0.044262634,0.0,0.018816246000000002,0.0,0.014274548,0.0,0.017334557,2.020641,2.014038,2.018322,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010573404,5.153776000000001,0.0,0.082179129,0.0,0.041465797,9.5,9.792346,0.0,0.018880667,9.5,9.777818,0.0,0.043425158,0.502848415,73.993004,0.8756086340000001,73.756443,1.023306,73.412814,1.079572,73.255107,0.031774677,9.867338,1.0,1.0,74.321625,74.159051,28.446906,73.39736500000001,73.40972099999999,29.262152,73.264772,73.614959,29.360026,73.707026,73.771947,28.805846000000003
 10/25/2017,20:15:58.118,0.0,74.346856,0.0,3.4973300000000003,24.099717000000002,0.0,0.0,76.158116,0.0,73.745735,0.025960335,3.676367,18.148289000000002,0.0,0.0,62.571275,0.0,81.973893,28.743951000000003,71.343293,0.0,0.0,0.0,150.741748,1.0,0.010448,101.87625799999999,23.274673,10.427172,22.755971,1.0,11605.285,1.0,0.00404,12.503243,41.916236,0.0,2.555059,0.0,1.9872299999999998,0.0,1.981557,0.0,1.9881330000000002,10.0,8.984005999999999,0.0,0.0,0.0,0.13906842,0.0,0.13813496,0.0,0.159646323,0.0,0.0,0.0,2.158588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817999999999,0.0,0.0,74.407528,0.0,4.131175,0.0,20.995811,73.365791,0.0,242.504661,1.466602,0.0,97.833776,74.126144,77.334452,114.416422,83.462737,0.018317976,0.0,66.952294,14.392337,19.67923,76.392701,75.052583,0.0,75.612218,75.190555,0.0,75.170424,0.0,0.0,28.080961,10.0,52.0,59.0,24.524317,68.17971700000001,28.484422,0.0,16.220608,16.45218,12.770678,10.0,1.0,17.031914999999998,0.0,1048.0510000000002,10.0,0.0,0.0,72.853486,5.198357,6.020425,17.754995,8.24,1.0,87.75711700000001,62.794872999999995,59.349892000000004,142.11641699999998,2.9,0.0,16.010120999999998,16.502861,7.254535000000001,10.0,0.0,45.977809,19.522119,23.416773000000003,98.49564361043986,28.494452000000003,0.0,0.053521843,0.0,0.045357796,0.0,0.017785506,0.0,0.015562973,0.0,0.018139823,2.020867,2.013748,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010577986999999999,5.153615,0.0,0.084822433,0.0,0.043657805,9.5,9.792088,0.0,0.015240867,9.5,9.776175,0.0,0.044230424000000004,0.327018125,74.04292,0.622413029,73.74486800000001,1.438266,73.328897,0.8896750529999999,73.259447,0.031130307000000003,9.881836999999999,1.0,1.0,74.323965,74.160128,28.51121,73.39572700000001,73.410049,29.324025,73.26210400000001,73.617908,29.411399,73.708149,73.771759,28.786436
 10/25/2017,20:16:08.118,0.0,74.350273,0.0,2.494727,8.676973,0.0,0.000332822609,76.16897900000001,0.0,73.74756,0.025775591,3.5331379999999997,17.795947,0.0,0.0,63.149190000000004,0.0,81.97558000000001,28.749431,71.322333,0.0,0.0,0.0,88.768378,1.0,0.010448,101.695155,23.474254000000002,10.417997999999999,22.804291,1.0,11532.907,1.0,0.00404,12.582707000000001,41.918517,0.0,2.563888,0.0,1.988423,0.0,1.9814919999999998,0.0,1.988229,10.0,8.976956,0.0,0.0,0.0,0.13810277199999998,0.0,0.13958343199999998,0.0,0.158196298,0.0,0.0,0.0,2.157364,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.319196,0.0,16.640656,74.338802,0.0,5.812314,0.0,10.117692,73.37809,0.0,242.512235,1.198761,0.0,97.834293,74.168133,77.33730899999999,114.424484,83.467519,0.011762995,0.0,66.94977,14.391539999999999,19.743553,76.40834100000001,75.05234899999999,0.0,75.611235,75.192194,0.0,75.172062,0.0,0.0,27.9425,10.0,52.0,59.0,24.519973,68.177613,28.48015,0.0,16.571108,16.203766,9.994709,10.0,1.0,17.132666,0.0,1040.111,10.0,0.0,0.0,72.852129,5.227817,5.847642,20.20901,8.24,1.0,87.820885,62.837542000000006,59.274032,132.977315,2.9,0.0,15.998098,16.322904,17.595292999999998,10.0,0.0,45.975153999999996,19.634866,23.459083,96.85135899894125,28.489715000000004,0.0,0.055036907,0.0,0.041782417,0.0,0.013759179,0.0,0.016368239,0.0,0.023164679,2.020931,2.013426,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01058756,5.151681,0.0,0.08424219599999999,0.0,0.04369004,9.5,9.790928,0.0,0.0138236,9.5,9.777625,0.0,0.043199684,0.362184182,74.050878,0.9107746879999999,73.71593100000001,1.044406,73.36506800000001,1.698494,73.183488,0.031774677,9.875071,1.0,1.0,74.323169,74.161345,28.478465999999997,73.39399499999999,73.41210799999999,29.119490000000003,73.264163,73.616597,29.269640999999996,73.70800899999999,73.770776,28.817881
 10/25/2017,20:16:18.118,0.0,74.347137,0.0,7.078056,0.0,0.0,0.0,76.098731,0.0,73.746999,0.023004429,5.216079,16.258456,0.0,0.0,63.214369,0.0,81.97619,28.766565999999997,71.33505799999999,0.0,0.0,0.0,137.38748600000002,1.0,0.010448,101.679867,23.411113,10.445153,22.812127,1.0,11572.357,1.0,0.00404,12.472836000000001,41.92103,0.0,2.5712669999999997,0.0,1.987875,0.0,1.981911,0.0,1.9896479999999999,10.0,8.993083,0.0,0.0,0.0,0.138746537,0.0,0.137298065,0.0,0.148175012,0.0,0.0,0.0,2.156558,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.098465,0.0,9.776722,74.390889,0.0,5.1684730000000005,0.0,16.342928,73.411367,0.0,242.50504700000002,1.055359,0.0,97.835844,74.183018,77.33848,114.427407,83.469207,0.00678121,0.0,66.949349,14.390822,19.697667000000003,76.40881,75.054362,0.0,75.611891,75.19256899999999,0.0,75.168317,0.0,7.6044979999999995,27.912115000000004,10.0,52.0,59.0,24.593370999999998,68.179109,28.476063,0.0,16.259686,16.445579000000002,12.257204,10.0,1.0,17.103279999999998,0.0,1058.173,10.0,0.0,0.0,72.857511,5.205572,6.001892,17.065305,8.24,1.0,87.927121,62.677082999999996,59.330024,127.02888200000001,2.9,0.0,16.011323,16.292413,6.725473,10.0,0.0,45.97916,19.216995999999998,23.600908999999998,93.02114157324293,28.488228999999997,0.0,0.036952837999999995,0.0,0.046420746,0.0,0.015208656000000001,0.0,0.022230571,0.0,0.023937734,2.020963,2.013845,2.018322,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010604241,5.1528410000000004,0.0,0.08134100799999999,0.0,0.045849812999999996,9.5,9.792571,0.0,0.016593713,9.5,9.778205,0.0,0.041170415,0.38328381799999994,74.019047,0.8123097290000001,73.70290899999999,1.607063,73.49022099999999,1.614096,73.202297,0.030485937,9.872171,1.0,1.0,74.319284,74.158771,28.482806,73.394697,73.411125,29.281069,73.26332099999999,73.616644,29.421442,73.706932,73.769419,28.694041
 10/25/2017,20:16:28.118,0.0,74.346903,0.0,4.249283,3.081819,0.0,0.000220145547,76.08714300000001,0.0,73.74596899999999,0.024759497999999998,2.530535,0.0,0.0,0.0,63.955955,0.0,81.975909,28.772603000000004,71.339316,0.0,0.0,0.0,150.102023,1.0,0.010448,101.540022,23.589311,10.416163000000001,22.802006,1.0,11502.545,1.0,0.00404,12.398642,41.918191,0.0,2.572588,0.0,1.985425,0.0,1.982427,0.0,1.989616,10.0,9.00319,0.0,0.0,0.0,0.13498051,0.0,0.13980875,0.0,0.152041746,0.0,0.0,0.0,2.1551080000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,2.239223,74.360505,0.0,4.31002,0.0,10.855736,73.415708,0.0,242.50104199999998,1.055524,0.0,97.83937,74.17365600000001,77.338433,114.43358300000001,83.47070699999999,0.004159217,0.0,66.948087,14.394410999999998,19.629656,76.405438,75.057546,0.0,75.61067299999999,75.193365,0.0,75.167287,0.0,7.860985,28.030192,10.0,52.0,59.0,24.538494,68.17564899999999,28.46817,0.0,16.183935,16.45758,0.0,10.0,1.0,16.988135999999997,0.0,1048.5810000000001,10.0,0.0,0.0,72.854656,5.260883,6.160326,0.0,8.24,1.0,88.048186,63.035261,59.225867,126.64407800000001,2.9,0.0,16.11652,16.214093,0.0,10.0,0.0,45.974548999999996,19.231289,23.58713,93.62468805243451,28.479964000000002,0.0,0.002976709,0.0,0.04403716,0.0,0.023841102000000003,0.0,0.025032895,0.0,0.020523409,2.020738,2.013619,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010623678000000001,5.1523900000000005,0.0,0.08082524099999999,0.0,0.045108399,9.5,9.793409,0.0,0.022552678,9.5,9.777883000000001,0.0,0.043715054,0.312951703,74.030622,0.805276518,73.71520699999999,0.29888528,73.455496,1.002206,73.20446700000001,0.012443582,9.879582000000001,1.0,1.0,74.321859,74.159051,28.426392,73.395586,73.411266,29.208160999999997,73.26374200000001,73.61444399999999,29.406377000000003,73.70950699999999,73.770917,28.73985
 10/25/2017,20:16:38.118,0.0,74.346013,0.0,4.177668,4.059769,0.0,0.0,76.045139,0.0,73.744846,0.025775591,1.993426,0.0,0.0,0.0,63.962472999999996,0.0,81.978862,28.782028999999998,71.287196,0.0,0.0,0.0,158.098587,1.0,0.010448,101.456625,23.522873999999998,10.447171,22.77507,1.0,11575.35,1.0,0.00404,12.728661,41.920052,0.0,2.570364,0.0,1.9861990000000003,0.0,1.9825560000000002,0.0,1.9888099999999997,10.0,9.006796000000001,0.0,0.0,0.0,0.138231525,0.0,0.138231525,0.0,0.165446424,0.0,0.0,0.0,2.1530139999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,19.447172,74.408975,0.0,7.564989999999999,0.0,7.743117999999999,73.35855699999999,0.0,242.491441,1.0572469999999998,0.0,97.841391,74.137098,77.342274,114.435469,83.473943,0.00337262,0.0,66.944347,14.391539999999999,19.702993,76.384693,75.05749899999999,0.0,75.613202,75.193833,0.0,75.169347,0.0,12.076999,28.114807,10.0,52.0,59.0,24.593828,68.178315,28.461529,0.0,16.016802,16.326173,9.721926,10.0,1.0,16.843607000000002,0.0,1055.895,10.0,0.0,0.0,72.85592,5.232025,6.045536,14.274466,8.24,1.0,88.07498100000001,62.876605000000005,59.06632,117.344641,2.9,0.0,16.350359,16.337253,10.685422,10.0,0.0,45.974409,19.400524,23.720887,95.56113808967493,28.476806,0.0,0.002976709,0.0,0.042104523,0.0,0.025902582,0.0,0.021038777999999998,0.0,0.01694803,2.020802,2.013619,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010628189,5.15297,0.0,0.084048783,0.0,0.043013097,9.5,9.793699,0.0,0.026224688,9.5,9.778012,0.0,0.044488109000000005,0.34811776,74.04436700000001,0.369217401,73.740527,0.158221052,73.474306,0.559114111,73.31949200000001,0.0398293,9.878615,1.0,1.0,74.322374,74.15591500000001,28.342757000000002,73.393387,73.412763,29.388263000000002,73.261074,73.61641,29.529595,73.708149,73.772789,28.735968
 10/25/2017,20:16:48.118,0.0,74.346856,0.0,4.320897,6.192019,0.0,0.0,76.092937,0.0,73.74521999999999,0.02346629,4.893813,24.586533,0.0,0.0,63.001453000000005,0.0,81.982049,28.777989,71.303057,0.0,0.0,0.0,146.023775,1.0,0.010448,101.50973,23.491234,10.463500999999999,22.662433,1.0,11446.845,1.0,0.00404,12.469187,41.919447,0.0,2.5741669999999996,0.0,1.985006,0.0,1.98233,0.0,1.987391,10.0,8.994982,0.0,0.0,0.0,0.137233689,0.0,0.138585596,0.0,0.17002206,0.0,0.0,0.0,2.151467,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,0.0,74.41765600000001,0.0,6.026927,0.0,0.0,73.399793,0.0,242.48068199999997,1.052281,0.0,97.842848,74.127502,77.341758,114.441457,83.47506800000001,0.014384988000000001,0.0,66.94495500000001,14.389785,19.667759,76.39448,75.06030799999999,0.0,75.613295,75.19565899999999,0.0,75.166444,0.0,9.255636,28.013269,10.0,51.0,58.9,24.651907,68.178689,28.451684999999998,0.0,16.414195,16.351374,8.004997,10.0,1.0,17.019320999999998,0.0,1056.906,10.0,0.0,0.0,72.855405,5.2194,5.924767,13.921601,8.24,1.0,88.056304,62.75581,59.298717,142.244685,2.9,0.0,16.189257,16.33247,0.0,10.0,0.0,45.972546,19.549115,23.766262,96.94256254832152,28.471884000000003,0.0,0.0,0.0,0.044101580999999994,0.0,0.023293522,0.0,0.018236455,0.0,0.014950971,2.020931,2.013619,2.018193,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010625397,5.151197,0.0,0.083371839,0.0,0.042594035999999995,9.5,9.792667999999999,0.0,0.022198361,9.5,9.777335,0.0,0.043360737,0.235586375,74.024111,0.727911187,73.73908,0.38328381899999997,73.344089,1.382,73.174806,0.030163752000000002,9.873138,1.0,1.0,74.320033,74.16083,28.382208000000002,73.39235699999999,73.411827,29.032789,73.262198,73.61369499999999,29.338782000000002,73.707213,73.771291,28.805458
 10/25/2017,20:16:58.118,0.0,74.347277,0.0,6.540947,19.177906,0.0,0.0,76.075556,0.0,73.74596899999999,0.017277361,3.031836,30.832590999999997,0.0,0.0,63.029697,0.0,81.98139300000001,28.780451,71.27718399999999,0.0,0.0,0.0,157.458862,1.0,0.010448,101.745722,23.317261,10.464234,22.741116,1.0,11663.337,1.0,0.00404,12.776907000000001,41.924288,0.0,2.573232,0.0,1.987939,0.0,1.982105,0.0,1.988358,10.0,8.988737,0.0,0.0,0.0,0.137909642,0.0,0.139422491,0.0,0.17846442899999998,0.0,0.0,0.0,2.151725,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.857258,0.0,0.0,74.39957,0.0,6.098465,0.0,11.625867999999999,73.373749,0.0,242.487533,0.8225680809999999,0.0,97.845951,74.20206999999999,77.33848,114.44673700000001,83.48050699999999,0.004945815,0.0,66.939438,14.392098,19.73454,76.411057,75.062602,0.0,75.613436,75.195706,0.0,75.168176,0.0,15.747976999999999,28.0675,10.0,51.0,58.9,24.584910999999998,68.181915,28.446949,0.0,16.165899,16.536184,12.610218,10.0,1.0,16.826214999999998,0.0,1033.7269999999999,10.0,0.0,0.0,72.85606,5.242246,6.118475,11.467587,8.24,1.0,88.04907800000001,62.733574,59.341463,118.27458500000002,2.9,0.0,16.166414000000003,16.327089,13.026121,10.0,0.0,45.97031,19.481966,23.775216,98.47276877118816,28.462087,0.0,0.017418176,0.0,0.043650633,0.0,0.019621511,0.0,0.015337499,0.0,0.015691816,2.020802,2.012975,2.018032,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010624406000000001,5.153679,0.0,0.082050187,0.0,0.042174975999999996,9.5,9.791669,0.0,0.019138352,9.5,9.778366,0.0,0.041299258,0.362184182,74.022664,0.81230973,73.726782,0.96704038,73.36506800000001,0.615379805,73.290555,0.030808122,9.874426,1.0,1.0,74.319518,74.159941,28.428364000000002,73.395025,73.407849,29.233383,73.26332099999999,73.618001,29.460068,73.70885200000001,73.76946600000001,28.785659000000003
 10/25/2017,20:17:08.118,0.0,74.347043,0.0,5.860608999999999,15.442459,0.0,0.0,76.035724,0.0,73.74414300000001,0.019401919,4.1418610000000005,27.661515,0.0,0.0,62.911651,0.0,81.983783,28.776132,71.29454100000001,0.0,0.0,0.0,169.133846,1.0,0.010448,102.055814,23.254864,10.46295,22.687735,1.0,11653.822,1.0,0.00404,12.610681,41.922194,0.0,2.575166,0.0,1.9881,0.0,1.9820400000000002,0.0,1.988391,10.0,8.984102,0.0,0.0,0.0,0.139551244,0.0,0.137072747,0.0,0.177948865,0.0,0.0,0.0,2.148664,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.356494,0.0,0.0,74.408975,0.0,4.703478,0.0,12.604578,73.365791,0.0,242.48516899999998,0.82630292,0.0,97.84820699999999,74.167056,77.343117,114.455648,83.48064699999999,0.019891172,0.0,66.940467,14.394092,19.723888,76.398414,75.060168,0.0,75.61067299999999,75.197204,0.0,75.168925,0.0,10.538074,27.980577,10.0,51.0,58.9,24.601831,68.179951,28.441005,0.0,16.22121,16.209766000000002,7.29897,10.0,1.0,16.934762,0.0,1039.309,10.0,0.0,0.0,72.854375,5.304772,5.95466,8.660708,8.24,1.0,88.01181899999999,62.789464,59.470305,120.423076,2.9,0.0,16.163408,16.33247,8.809656,10.0,0.0,45.969658,19.383282,23.71235,97.71848595730005,28.460183,0.0,0.024123142,0.0,0.044713583,0.0,0.018880667,0.0,0.014789918,0.0,0.015820658,2.020899,2.013297,2.018225,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010618511,5.15139,0.0,0.079890414,0.0,0.04207827,9.5,9.793376,0.0,0.018461929,9.5,9.778462,0.0,0.043457369,0.5380144729999999,73.972024,0.756044037,73.740527,0.270752439,73.375919,0.5661473220000001,73.184211,0.035318711,9.869914999999999,1.0,1.0,74.318722,74.158349,28.392465,73.394463,73.412436,29.265698999999998,73.264116,73.613789,29.543114000000003,73.708711,73.770028,28.734803000000003
 10/25/2017,20:17:18.118,0.0,74.347043,0.0,2.208269,14.881341,0.0,2.83978e-06,76.047312,0.0,73.74208399999999,0.023835778,3.175065,0.0,0.0,0.0,62.322148,0.0,81.986643,28.771441999999997,71.25935799999999,0.0,0.0,0.0,154.100305,1.0,0.010448,102.111512,23.262379,10.492307,22.739647,1.0,11635.861,1.0,0.00404,12.517838000000001,41.925405,0.0,2.567754,0.0,1.987585,0.0,1.9819759999999997,0.0,1.9883259999999998,10.0,8.991087,0.0,0.0,0.0,0.137233689,0.0,0.137459006,0.0,0.17375990300000002,0.0,0.0,0.0,2.144314,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.067283999999999,0.0,0.0,74.366292,0.0,7.099994000000001,0.0,10.486714,73.360004,0.0,242.484156,0.825851456,0.0,97.849053,74.136723,77.342508,114.46007900000001,83.484211,0.0,0.0,66.93883000000001,14.390822,19.716923,76.408857,75.064849,0.0,75.612921,75.19874899999999,0.0,75.166163,0.0,4.911379,27.915191999999998,10.0,51.0,58.9,24.592456,68.174433,28.436826,0.0,16.259686,16.350773999999998,11.791868,10.0,1.0,16.861598,0.0,1014.045,10.0,0.0,0.0,72.853439,5.313189,5.967215,5.067903,8.24,1.0,87.966913,62.769031000000005,59.278245999999996,132.207707,2.9,0.0,16.138762,16.359374,9.819684,10.0,0.0,45.970403000000005,19.394852,23.572701000000002,97.64997253889663,28.459346999999998,0.0,0.0027188259999999997,0.0,0.043876107000000004,0.0,0.020297934,0.0,0.016819187,0.0,0.015466341000000002,2.020963,2.0135549999999998,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010611252,5.267666,0.0,0.083533016,0.0,0.045462987999999996,9.5,9.791927000000001,0.0,0.019685932,9.5,9.778334,0.0,0.043038630999999994,0.43954951,74.027728,0.580213764,73.743421,0.474715569,73.36506800000001,1.515631,73.184211,0.02146476,9.872171,1.0,1.0,74.323029,74.16022199999999,28.435071,73.395071,73.40808299999999,29.237323999999997,73.263087,73.614912,29.506419,73.707822,73.77101,28.727815000000003
 10/25/2017,20:17:28.118,0.0,74.34849399999999,0.0,6.791598,14.753085,0.0,0.000256363175,75.940129,0.0,73.743488,0.022265452999999998,3.1034509999999997,15.922129,0.0,0.0,61.845622,0.0,81.986127,28.769073,71.271102,0.0,0.0,0.0,158.898244,1.0,0.010448,102.20705600000001,23.225266,10.530104,22.723159,1.0,11524.889,1.0,0.00404,12.892049,41.92722,0.0,2.571718,0.0,1.9883259999999998,0.0,1.982459,0.0,1.988391,10.0,8.99392,0.0,0.0,0.0,0.13758776,0.0,0.139486867,0.0,0.16982872300000001,0.0,0.0,0.0,2.145731,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.605347,0.0,0.0,74.370633,0.0,7.171532000000001,0.0,0.0,73.365791,0.0,242.490332,0.824086642,0.0,97.85055799999999,74.11313100000001,77.34414699999999,114.46583100000001,83.487165,0.013073992,0.0,66.93518399999999,14.389385999999998,19.664071,76.419814,75.065505,0.0,75.610158,75.20006,0.0,75.165929,0.0,7.1877059999999995,27.9975,10.0,51.0,58.9,24.586510999999998,68.177286,28.433483000000003,0.0,16.383533,16.279970000000002,3.8169739999999996,10.0,1.0,16.892183,0.0,1051.9489999999998,10.0,0.0,0.0,72.85568599999999,5.212786,5.882916000000001,8.227647,8.24,1.0,87.815301,62.77744499999999,59.435385,123.677878,2.9,0.0,16.142970000000002,16.347417,5.939896,10.0,0.0,45.968866,19.584051000000002,23.592326,97.65758455465729,28.45605,0.0,0.0,0.0,0.043554000999999995,0.0,0.022617098999999998,0.0,0.018300876,0.0,0.01485434,2.020834,2.013748,2.0185150000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010586508,5.268826,0.0,0.079761473,0.0,0.043109802999999995,9.5,9.792667999999999,0.0,0.02213394,9.5,9.778236999999999,0.0,0.041331467999999996,0.23558637600000001,74.003855,0.819342942,73.69856800000001,1.480465,73.446815,0.615379803,73.25438299999999,0.032096862000000004,9.862505,1.0,1.0,74.320782,74.157273,28.354197999999997,73.394276,73.408879,29.101754999999997,73.26299300000001,73.612385,29.319083000000003,73.705294,73.770964,28.760425
 10/25/2017,20:17:38.118,0.0,74.345311,0.0,7.078056,20.043632000000002,0.0,0.000127589382,75.988651,0.0,73.744846,0.02346629,4.249283,29.567364,0.0,0.0,62.671939,0.0,81.98659599999999,28.763269,71.23428100000001,0.0,0.0,0.0,159.058175,1.0,0.010448,102.311588,23.362771,10.510288000000001,22.778499,1.0,11429.312,1.0,0.00404,12.444861,41.927127,0.0,2.566433,0.0,1.9876169999999997,0.0,1.982072,0.0,1.9876169999999997,10.0,8.993019,0.0,0.0,0.0,0.140774398,0.0,0.138778725,0.0,0.170279842,0.0,0.0,0.0,2.143508,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.432620000000002,0.0,0.0,74.31926999999999,0.0,7.386145,0.0,0.0,73.363621,0.0,242.476871,0.6843790820000001,0.0,97.851639,74.131293,77.346161,114.47073400000001,83.487352,0.008092206,0.0,66.940467,14.389705,19.653419,76.420423,75.06424100000001,0.0,75.613763,75.197859,0.0,75.163729,0.0,12.814401,27.945192,10.0,51.0,58.9,24.520887,68.174995,28.431486,0.0,16.543453,16.414977,16.477320000000002,10.0,1.0,16.947356,0.0,1060.515,10.0,0.0,0.0,72.852176,5.201363,5.965422,11.467587,8.24,1.0,87.68983,62.985981,59.325207999999996,121.96229299999999,2.9,0.0,16.142369,16.239801999999997,6.372765,10.0,0.0,45.966071,19.498752,23.49309,97.0946067606416,28.4528,0.0,0.0,0.0,0.042716525,0.0,0.024163208999999998,0.0,0.018816246000000002,0.0,0.015015393,2.020512,2.013265,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010565518000000001,5.2638620000000005,0.0,0.082437012,0.0,0.046913582,9.5,9.792958,0.0,0.024324262000000003,9.5,9.774436,0.0,0.044520319,0.453615934,74.02628100000001,0.7419776359999999,73.703632,0.559114114,73.351323,1.832125,73.22906400000001,0.025975348,9.865082000000001,1.0,1.0,74.317786,74.155728,28.344334999999997,73.392263,73.405649,29.150623,73.258173,73.611542,29.55895,73.70595,73.770449,28.695204999999998
 10/25/2017,20:17:48.118,0.0,74.346435,0.0,2.494727,25.334178,0.0,0.0,76.00385899999999,0.0,73.743348,0.024205266,5.3951150000000005,13.455737,0.0,0.0,63.171641,0.0,81.988424,28.765497999999997,71.23807099999999,0.0,0.0,0.0,145.543981,1.0,0.010448,102.041937,23.540272,10.524049,22.754665,1.0,11485.118999999999,1.0,0.00404,12.811369000000001,41.928058,0.0,2.571589,0.0,1.9862950000000001,0.0,1.982588,0.0,1.988391,10.0,8.989188,0.0,0.0,0.0,0.137523383,0.0,0.13832809,0.0,0.17050540100000003,0.0,0.0,0.0,2.146537,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.138822,0.0,0.0,74.366292,0.0,7.064225,0.0,0.0,73.373026,0.0,242.463217,0.034066275,0.0,97.854271,74.169209,77.34442800000001,114.476628,83.4919,0.013336191,0.0,66.946264,14.389785,19.741095,76.43583000000001,75.070655,0.0,75.611891,75.19828100000001,0.0,75.164197,0.0,15.299123999999999,27.961346000000002,10.0,52.0,58.9,24.608462,68.173919,28.427585999999998,0.0,16.237442,16.499582,13.942041,10.0,1.0,17.018721,0.0,1035.026,10.0,0.0,0.0,72.854422,5.254871,5.972596,4.410291,8.24,1.0,87.657031,63.04728000000001,59.446222999999996,118.11425,2.9,0.0,16.258988000000002,16.362363000000002,11.69545,10.0,0.0,45.963743,19.177524,23.434773,97.25430515877825,28.448574,0.0,0.0,0.0,0.04249105,0.0,0.023615628,0.0,0.018461929,0.0,0.014210127,2.020706,2.013587,2.018612,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01055918,5.270212,0.0,0.083242898,0.0,0.04362557,9.5,9.792378,0.0,0.022456046,9.5,9.773566,0.0,0.042748735,0.327018125,73.99228000000001,0.74197764,73.717377,0.931874322,73.302853,1.7688270000000001,73.161061,0.030485937,9.868304,1.0,1.0,74.31727099999999,74.157507,28.409823,73.39324599999999,73.40658499999999,29.212102,73.2629,73.612104,29.428781,73.706418,73.770121,28.773235999999997
 10/25/2017,20:17:58.118,0.0,74.34624699999999,0.0,4.464126,6.496626,0.0,0.000204048826,75.950992,0.0,73.741382,0.017092617,4.356705000000001,6.31281,0.0,0.0,62.957276,0.0,81.99058000000001,28.76169,71.224784,0.0,0.0,0.0,153.540546,1.0,0.010448,101.55817900000001,23.717871,10.527718,22.76299,1.0,11499.124,1.0,0.00404,12.812178999999999,41.932154,0.0,2.567529,0.0,1.984103,0.0,1.981428,0.0,1.988487,10.0,8.992922,0.0,0.0,0.0,0.138778725,0.0,0.139519056,0.0,0.175145482,0.0,0.0,0.0,2.153561,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.964564999999999,0.0,0.0,74.360505,0.0,3.9880989999999996,0.0,12.925467,73.357834,0.0,242.527144,0.003941355,0.0,97.857609,74.175809,77.34662900000001,114.480352,83.494151,0.012287393999999998,0.0,66.950565,14.391379999999998,19.705041,76.443463,75.06882900000001,0.0,75.612359,75.20268100000001,0.0,75.163682,0.0,6.257937999999999,27.944038,10.0,52.0,58.9,24.591542,68.17410600000001,28.420759999999998,0.0,16.251870999999998,16.342973,10.042847,10.0,1.0,16.997132,0.0,1017.975,10.0,0.0,0.0,72.85358000000001,5.280122,6.015643,6.639755,8.24,1.0,87.666416,62.949923,59.461273999999996,133.698823,2.9,0.0,16.122532,16.312143,11.663385,10.0,0.0,45.964208,19.383283,23.603322,98.25931873487423,28.447042,0.0,0.009036967,0.0,0.044069370999999996,0.0,0.020394566,0.0,0.016690345,0.0,0.016174975,2.020931,2.013329,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010559591,5.264861,0.0,0.086369733,0.0,0.040498734,9.5,9.791573,0.0,0.019524879,9.5,9.763742,0.0,0.041589153,0.5309812620000001,73.998791,0.678678705,73.689887,0.24261959100000002,73.32961999999999,1.8250919999999997,73.184934,0.026297532999999998,9.863471,1.0,1.0,74.317927,74.159426,28.453218,73.392778,73.409159,29.074169,73.26318,73.610747,29.576718,73.70651099999999,73.770496,28.683946999999996
