date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:18:08.118,0.0,74.347465,0.0,4.213476,1.350368,0.0,0.000365016064,75.873502,0.0,73.742599,0.024759497999999998,5.001234999999999,2.180803,0.0,0.0,62.133131000000006,0.0,81.993158,28.757325,71.204713,0.0,0.0,0.0,144.824291,1.0,0.010448,101.332589,23.415426999999998,10.468638,22.804617,1.0,11574.816,1.0,0.00404,12.890833,41.933597,0.0,2.572137,0.0,1.986618,0.0,1.981234,0.0,1.988358,10.0,8.984842,0.0,0.0,0.0,0.137072747,0.0,0.137877454,0.0,0.159356318,0.0,0.0,0.0,2.1480189999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,0.0,74.360505,0.0,6.384616,0.0,5.288321,73.368685,0.0,242.55860099999998,0.002545923,0.0,97.858267,74.16448100000001,77.348035,114.48473700000001,83.49691700000001,0.007305608000000001,0.0,66.949396,14.394092,19.716103,76.447303,75.066909,0.0,75.614513,75.201886,0.0,75.159702,0.0,3.3884839999999996,27.963269,10.0,52.0,58.9,24.511512,68.175462,28.413840999999998,0.0,16.349265,16.441379,10.861196000000001,10.0,1.0,17.112876,0.0,1050.922,10.0,0.0,0.0,72.85255,5.261483999999999,5.950475,12.462024000000001,8.24,1.0,87.71803,62.949321999999995,59.252959999999995,121.465254,2.9,0.0,16.108105,16.345025,10.589229,10.0,0.0,45.967003000000005,19.158013,23.875757,98.77022999888361,28.444163,0.0,0.048106293,0.0,0.05179991900000001,0.0,0.018075402,0.0,0.014822129,0.0,0.017882138,2.020802,2.013458,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010566893999999999,5.2682139999999995,0.0,0.081856775,0.0,0.042561800999999996,9.5,9.792571,0.0,0.018655193,9.5,9.748216000000001,0.0,0.044584741,0.066789298,74.03351500000001,0.67867873,73.68627,0.256686013,73.33757800000001,1.761793,73.168296,0.030485937,9.882804,1.0,1.0,74.31886300000001,74.157554,28.470971000000002,73.391327,73.40447900000001,29.219590000000004,73.260981,73.610606,29.301701,73.705903,73.77255500000001,28.739462
 10/25/2017,20:18:18.118,0.0,74.347511,0.0,4.6431629999999995,26.231968,0.0,0.0,76.00748,0.0,73.740539,0.027623032999999998,3.998632,27.50136,0.0,0.0,61.430652,0.0,81.995127,28.743440000000003,71.210888,0.0,0.0,0.0,157.298931,1.0,0.010448,101.400275,23.385875,10.42919,22.786008,1.0,11500.086000000001,1.0,0.00404,12.593653,41.938065,0.0,2.5736830000000004,0.0,1.986392,0.0,1.981428,0.0,1.9884549999999999,10.0,8.980207,0.0,0.0,0.0,0.135753028,0.0,0.14087096300000002,0.0,0.155618475,0.0,0.0,0.0,2.145764,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,16.560470000000002,74.352547,0.0,5.776545,0.0,4.3417,73.371579,0.0,242.514165,1.3113239999999999e-06,0.0,97.86075799999999,74.158958,77.34850300000001,114.49293999999999,83.499965,0.009141003,0.0,66.948414,14.393851999999999,19.745601999999998,76.447818,75.07266800000001,0.0,75.610392,75.203805,0.0,75.160826,0.0,0.0,27.966731,10.0,52.0,58.9,24.517915,68.172329,28.410359000000003,0.0,16.482731,16.306971,8.646839,10.0,1.0,16.970745,0.0,1059.248,10.0,0.0,0.0,72.85329899999999,5.256074,6.105919999999999,15.10851,8.24,1.0,87.727649,62.902446,59.375179,136.953626,2.9,0.0,16.154993,16.273282000000002,12.256575999999999,10.0,0.0,45.961647,19.133967000000002,23.866524,98.4193972908564,28.437941,0.0,0.05535926099999999,0.0,0.045261164000000007,0.0,0.015627394,0.0,0.015691816,0.0,0.020265724,2.020931,2.013297,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.010567541000000001,5.258253,0.0,0.083242898,0.0,0.044366984000000005,9.5,9.793924,0.0,0.013694757,9.5,9.739422,0.0,0.043554000999999995,0.411416664,73.981429,0.580213751,73.72750500000001,0.34811776200000005,73.330343,1.142871,73.176253,0.029519383,9.884414999999999,1.0,1.0,74.316663,74.15563399999999,28.405878,73.391046,73.40513399999999,29.208555,73.26093399999999,73.611776,29.334533,73.707541,73.7697,28.836515000000002
 10/25/2017,20:18:28.118,0.0,74.346762,0.0,7.650972,13.566720000000002,0.0,0.0005259833019999999,75.937956,0.0,73.74068,0.022357825,5.251886,32.45016,0.0,0.0,61.26843,0.0,81.995174,28.742744000000002,71.199894,0.0,0.0,0.0,139.866421,1.0,0.010448,101.57219599999999,23.263214,10.399466,22.768378,1.0,11614.051000000001,1.0,0.00404,12.523514,41.939368,0.0,2.568463,0.0,1.9862630000000001,0.0,1.982492,0.0,1.988358,10.0,8.978308,0.0,0.0,0.0,0.13778088900000002,0.0,0.13761994800000002,0.0,0.16099968,0.0,0.0,0.0,2.1514349999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,13.657731,74.40101700000001,0.0,5.1684730000000005,0.0,11.545646000000001,73.404133,0.0,242.50606000000002,0.0006169431809999999,0.0,97.86339100000001,74.17332900000001,77.350376,114.49760800000001,83.500715,0.01700698,0.0,66.94420699999999,14.392497,19.670217,76.4503,75.074494,0.0,75.61184399999999,75.206287,0.0,75.16105999999999,0.0,0.583152225,28.049422999999997,10.0,52.0,58.9,24.581481,68.172563,28.402419000000002,0.0,16.227823,16.410777,4.121849,10.0,1.0,16.992933999999998,0.0,1053.746,10.0,0.0,0.0,72.85432800000001,5.279521,6.236853,9.911774000000001,8.24,1.0,87.647835,62.741386999999996,59.36434200000001,140.368764,2.9,0.0,16.153189,16.343232,8.360755000000001,10.0,0.0,45.959644,19.368764000000002,23.73281,96.7677696644604,28.433669000000002,0.0,0.054617847000000004,0.0,0.042909788,0.0,0.0138236,0.0,0.016754766,0.0,0.022423835,2.020673,2.013426,2.0182580000000003,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010553686000000001,5.255255,0.0,0.082017952,0.0,0.043883452999999996,9.5,9.792539,0.0,0.014016863999999999,9.5,9.726988,0.0,0.042426629,0.284818857,73.98794000000001,0.411416678,73.677589,0.242619589,73.412091,1.5085979999999999,73.271022,0.035640896,9.880871,1.0,1.0,74.316475,74.1532,28.390098,73.395071,73.408925,29.270034000000003,73.260372,73.61224399999999,29.273504,73.706558,73.770074,28.813999
 10/25/2017,20:18:38.118,0.0,74.348073,0.0,6.755791,22.288106,0.0,0.000457572222,75.983581,0.0,73.739042,0.026422196000000002,5.216079,9.243652,0.0,0.0,62.168617000000005,0.0,81.998924,28.739725,71.20766,0.0,0.0,0.0,149.78216,1.0,0.010448,101.674175,23.329601,10.475427,22.756787,1.0,11532.373,1.0,0.00404,12.544597,41.942952000000005,0.0,2.561825,0.0,1.9878099999999999,0.0,1.982105,0.0,1.9883259999999998,10.0,8.980432,0.0,0.0,0.0,0.136943994,0.0,0.137362442,0.0,0.158550749,0.0,0.0,0.0,2.14934,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.462271000000001,0.0,16.624619,74.314929,0.0,5.204242,0.0,4.967433,73.362898,0.0,242.54050800000002,0.002340712,0.0,97.864613,74.201227,77.350142,114.502982,83.5032,0.0,0.0,66.941822,14.393692999999999,19.667348999999998,76.461679,75.075477,0.0,75.612546,75.203992,0.0,75.161294,0.0,0.0,27.912115000000004,10.0,52.0,58.9,24.612578,68.172984,28.397218,0.0,16.443051999999998,16.433578,11.406763,10.0,1.0,16.911374,0.0,1045.212,10.0,0.0,0.0,72.85007,5.307176999999999,6.03597,13.231910999999998,8.24,1.0,87.519927,62.652443000000005,59.338453,124.976593,2.9,0.0,16.15379,16.200343,10.108263,10.0,0.0,45.958386,19.089049,23.625034,98.5032687941131,28.431022,0.0,0.055552674,0.0,0.045840955,0.0,0.015852869,0.0,0.015885079,0.0,0.020458986999999998,2.020834,2.013877,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010531756000000001,5.230626,0.0,0.081824539,0.0,0.04433474900000001,9.5,9.792861,0.0,0.013469283,9.5,9.72177,0.0,0.042716525,0.228553163,73.951045,0.974073603,73.694951,0.460649149,73.394005,0.6435126489999999,73.20880799999999,0.032419047,9.875392999999999,1.0,1.0,74.31886300000001,74.153481,28.455190999999996,73.390766,73.407942,29.147865000000003,73.258032,73.610325,29.381657,73.706137,73.770074,28.885818
 10/25/2017,20:18:48.118,0.0,74.34606,0.0,4.8221989999999995,7.859342999999999,0.0,0.0,75.994445,0.0,73.74133499999999,0.017000245,3.24668,29.391192999999998,0.0,0.0,62.711045999999996,0.0,81.998362,28.727929999999997,71.193203,0.0,0.0,0.0,153.38061399999998,1.0,0.010448,101.727659,23.433799,10.434511,22.705039000000003,1.0,11549.264,1.0,0.00404,12.523109,41.945233,0.0,2.567497,0.0,1.9851990000000002,0.0,1.9819759999999997,0.0,1.9882939999999998,10.0,8.978533,0.0,0.0,0.0,0.139422491,0.0,0.134336745,0.0,0.15809963,0.0,0.0,0.0,2.1462790000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,18.853794,74.37931400000001,0.0,4.918091,0.0,11.321024000000001,73.38243,0.0,242.523959,0.001191533,0.0,97.867762,74.211853,77.35159399999999,114.508121,83.50648199999999,0.015433785,0.0,66.941121,14.392895000000001,19.660384,76.46107099999999,75.078239,0.0,75.61067299999999,75.206287,0.0,75.159749,0.0,0.0,27.944038,10.0,53.0,58.8,24.580338,68.171487,28.392621000000002,0.0,16.57712,16.486381,6.785496000000001,10.0,1.0,17.027717000000003,0.0,1045.292,10.0,0.0,0.0,72.85077199999999,5.380525,6.035372,5.549082,8.24,1.0,87.4175,62.895235,59.34929,133.265918,2.9,0.0,16.058211,16.371331,17.4991,10.0,0.0,45.95983,19.061598999999998,23.576645000000003,99.61019428125245,28.425032,0.0,0.055681615999999996,0.0,0.045003479000000006,0.0,0.015112025,0.0,0.015562973,0.0,0.020748883,2.021092,2.0138130000000003,2.018161,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010513551999999999,5.230981,0.0,0.082598189,0.0,0.042013799000000004,9.5,9.794343,0.0,0.014403391000000001,9.5,9.710109,0.0,0.04384389599999999,0.30591849,73.925725,0.397350256,73.694951,1.614096,73.40919699999999,0.446582725,73.16757199999999,0.026619717999999997,9.881193,1.0,1.0,74.318207,74.155026,28.339601000000002,73.388425,73.407662,29.320085,73.26191700000001,73.610559,29.414875,73.706558,73.76993399999999,28.894359
 10/25/2017,20:18:58.118,0.0,74.344937,0.0,5.037042,6.416467,0.0,0.0,76.02558499999999,0.0,73.739884,0.030301823,3.6405589999999997,0.0,0.0,0.0,62.044054,0.0,82.003283,28.734292,71.203683,0.0,0.0,0.0,104.68154,1.0,0.010448,101.707667,23.341663,10.406071,22.627825,1.0,11628.805,1.0,0.00404,12.711228,41.950539,0.0,2.561793,0.0,1.9872619999999999,0.0,1.98117,0.0,1.988616,10.0,8.978855000000001,0.0,0.0,0.0,0.137813077,0.0,0.135624275,0.0,0.15587625800000002,0.0,0.0,0.0,2.144894,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,12.182306,74.33807900000001,0.0,5.27578,0.0,10.342314,73.373749,0.0,242.478125,0.001478828,0.0,97.868796,74.199495,77.353655,114.515193,83.508358,0.00678121,0.0,66.939532,14.392736,19.625559,76.468376,75.078052,0.0,75.614372,75.210032,0.0,75.162371,0.0,0.0,27.936346,10.0,53.0,58.8,24.546954,68.172049,28.387373999999998,0.0,16.423814,16.348374,8.919623,10.0,1.0,16.874791000000002,0.0,1044.057,10.0,0.0,0.0,72.851614,5.327017,6.038361,7.040738,8.24,1.0,87.419752,62.850162,59.115689,126.69217900000001,2.9,0.0,16.225324,16.398833,12.144351,10.0,0.0,45.958246,19.429108,23.570428,99.29694872457327,28.416395,0.0,0.055069143,0.0,0.045164532,0.0,0.014757708000000001,0.0,0.015562973,0.0,0.021393095,2.021028,2.0138130000000003,2.018354,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010512023999999998,5.229756,0.0,0.083049485,0.0,0.041755915,9.5,9.792732,0.0,0.014081285,9.5,9.700833,0.0,0.040075254,0.242619585,73.995897,0.566147341,73.718101,0.284818862,73.367962,1.740694,73.188552,0.035318711,9.877647999999999,1.0,1.0,74.314977,74.153013,28.437044,73.390204,73.40864499999999,29.084809000000003,73.26210400000001,73.609951,29.292817,73.704779,73.769747,28.893971
 10/25/2017,20:19:08.118,0.0,74.346154,0.0,4.034439,19.04965,0.0,0.000139661935,76.06759,0.0,73.74208399999999,0.030117078999999998,4.28509,0.0,0.0,0.0,61.538559,0.0,82.00314300000001,28.740561,71.209859,0.0,0.0,0.0,152.500992,1.0,0.010448,101.507566,23.39121,10.369558999999999,22.684634,1.0,11507.57,1.0,0.00404,12.554732000000001,41.954402,0.0,2.5645,0.0,1.9881970000000002,0.0,1.9812020000000001,0.0,1.9883259999999998,10.0,8.982493,0.0,0.0,0.0,0.13810277199999998,0.0,0.138617784,0.0,0.156295154,0.0,0.0,0.0,2.14383,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.496511,0.0,0.0,74.34820699999999,0.0,5.240011,0.0,18.252215,73.351323,0.0,242.45897200000002,0.001807165,0.0,97.869454,74.198559,77.352203,114.516985,83.511312,0.020939969,0.0,66.937849,14.393532999999998,19.708729,76.473527,75.079831,0.0,75.61109499999999,75.209611,0.0,75.16105999999999,0.0,0.0,27.923269,10.0,53.0,58.8,24.600002,68.168588,28.382731,0.0,16.405778,16.258969,9.17636,10.0,1.0,17.085889,0.0,1062.087,10.0,0.0,0.0,72.853346,5.268098,6.089778,3.9772300000000005,8.24,1.0,87.456538,62.945716000000004,59.258378,130.12335,2.9,0.0,16.131549,16.295403,5.378769,10.0,0.0,45.957268,19.525748999999998,23.579521,98.96100497179594,28.413377,0.0,0.054488905,0.0,0.043876107000000004,0.0,0.017688874,0.0,0.015756237,0.0,0.019267193999999998,2.0212209999999997,2.013651,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010516116,5.191363,0.0,0.082533719,0.0,0.04136909,9.5,9.791283,0.0,0.015144235,9.5,9.699995,0.0,0.043457369,0.566147319,73.96623699999999,0.678678705,73.653716,1.628162,73.298513,0.9107746879999999,73.182764,0.031774677,9.872171,1.0,1.0,74.318395,74.154698,28.416528999999997,73.388145,73.410423,29.316144,73.262712,73.6107,29.368909999999996,73.70609,73.768904,28.827975
 10/25/2017,20:19:18.118,0.0,74.34826,0.0,6.576755,14.256094000000001,0.0,8.3323403e-05,75.964752,0.0,73.738667,0.026237452,5.538344,32.290005,0.0,0.0,60.862876,0.0,82.004971,28.730902,71.216549,0.0,0.0,0.0,172.012609,1.0,0.010448,101.524547,23.275879,10.416163000000001,22.653781,1.0,11564.659,1.0,0.00404,12.782178,41.958452,0.0,2.566884,0.0,1.987875,0.0,1.982234,0.0,1.988939,10.0,8.984231,0.0,0.0,0.0,0.13498051,0.0,0.138778725,0.0,0.164318627,0.0,0.0,0.0,2.147407,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.383087000000001,0.0,0.0,74.352547,0.0,5.91962,0.0,18.075726,73.35928100000001,0.0,242.44305,0.341677076,0.0,97.874907,74.190648,77.354264,114.52349099999999,83.51309300000001,0.018580176,0.0,66.935418,14.395447,19.744373,76.478257,75.082453,0.0,75.612359,75.21260699999999,0.0,75.160545,0.0,11.467841,28.011346000000003,10.0,53.0,58.8,24.584682,68.17106700000001,28.375115,0.0,16.233835,16.427578,7.363154,10.0,1.0,17.04271,0.0,1027.359,10.0,0.0,0.0,72.85124,5.269901,5.9929239999999995,14.322583999999999,8.24,1.0,87.51110600000001,62.934298,59.117495,118.146317,2.9,0.0,15.846614,16.410192000000002,3.69539,10.0,0.0,45.95969,19.345624,23.63436,99.23585086757055,28.407619,0.0,0.032729998999999996,0.0,0.04088052,0.0,0.018687403000000002,0.0,0.014564444,0.0,0.016819187,2.020673,2.013233,2.018129,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.010523217,5.188687,0.0,0.08759467900000001,0.0,0.042110505,9.5,9.791830000000001,0.0,0.018945088,9.5,9.700156,0.0,0.040043043,0.34108455,73.929342,0.720877975,73.666737,0.8685754170000001,73.451879,1.888391,73.263788,0.026941903,9.875071,1.0,1.0,74.31568,74.15423,28.440594,73.38833199999999,73.40775500000001,29.269246000000003,73.257611,73.613274,29.553542999999998,73.70487299999999,73.770542,28.753049
 10/25/2017,20:19:28.118,0.0,74.346388,0.0,5.824802,22.881288,0.0,0.000264411537,75.955337,0.0,73.73848000000001,0.020233267,3.282487,31.505243,0.0,0.0,61.89559200000001,0.0,82.007221,28.717482,71.191005,0.0,0.0,0.0,155.459721,1.0,0.010448,101.455731,23.198869000000002,10.413961,22.656719,1.0,11536.222,1.0,0.00404,12.605005,41.961104999999996,0.0,2.559634,0.0,1.987552,0.0,1.981944,0.0,1.988358,10.0,8.992761,0.0,0.0,0.0,0.13810277199999998,0.0,0.13864997199999998,0.0,0.168700926,0.0,0.0,0.0,2.1550439999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,0.0,74.306248,0.0,4.846553,0.0,0.0,73.395452,0.0,242.44092799999999,1.32513,0.0,97.874437,74.18241,77.35684,114.529903,83.51510999999999,0.003634819,0.0,66.93565100000001,14.388748000000001,19.537064,76.475166,75.08699399999999,0.0,75.612312,75.210594,0.0,75.158906,0.0,16.132707999999997,27.986731,10.0,53.0,58.8,24.489561,68.169477,28.371771999999996,0.0,16.401569,16.256569,7.892674,10.0,1.0,16.887985,0.0,1024.231,10.0,0.0,0.0,72.85194200000001,5.238638,6.042547,17.081344,8.24,1.0,87.57243199999999,62.586337,59.306543999999995,124.655923,2.9,0.0,16.022744,16.075389,6.949922999999999,10.0,0.0,45.956663,19.268266,23.53489,97.63474886325935,28.411845,0.0,0.0,0.0,0.043328527,0.0,0.022198361,0.0,0.018880667,0.0,0.015498551999999999,2.020673,2.013587,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010531593999999998,5.193329,0.0,0.08894856699999999,0.0,0.043077567000000004,9.5,9.792636,0.0,0.021328674,9.5,9.69948,0.0,0.041653574,0.052722875,73.987216,0.9459407459999999,73.658056,0.474715575,73.286214,1.016273,73.25438299999999,0.032096862000000004,9.872171,1.0,1.0,74.31652199999999,74.153387,28.444539000000002,73.390672,73.409908,29.215649,73.26135500000001,73.607611,29.431098,73.703843,73.770028,28.739462
 10/25/2017,20:19:38.118,0.0,74.344328,0.0,6.326104,0.9175047209999999,0.0,0.0,76.000238,0.0,73.74011800000001,0.026514568,3.6405589999999997,4.038604,0.0,0.0,61.5009,0.0,82.010971,28.712653000000003,71.174723,0.0,0.0,0.0,143.704772,1.0,0.010448,101.569891,23.422247,10.423135,22.662433,1.0,11429.954,1.0,0.00404,12.516217,41.962315000000004,0.0,2.555574,0.0,1.9881,0.0,1.982234,0.0,1.988939,10.0,8.991055000000001,0.0,0.0,0.0,0.13639679400000002,0.0,0.139454679,0.0,0.17002206,0.0,0.0,0.0,2.150823,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,0.0,74.314206,0.0,3.773486,0.0,0.0,73.341195,0.0,242.45516,1.5481120000000002,0.0,97.87960799999999,74.18358,77.35786999999999,114.534806,83.517126,0.001275026,0.0,66.930976,14.389466,19.715284,76.486592,75.086807,0.0,75.614887,75.212513,0.0,75.160685,0.0,14.241112,27.948653999999998,10.0,53.0,58.8,24.523173999999997,68.168729,28.370983000000003,0.0,16.290348,16.154563,10.15517,10.0,1.0,16.932963,0.0,1058.317,10.0,0.0,0.0,72.853439,5.268699,5.936126,12.846967,8.24,1.0,87.581065,62.503403000000006,59.07354399999999,129.465976,2.9,0.0,16.034166,16.250563,9.755555000000001,10.0,0.0,45.957268,19.480377,23.518884,96.59304054060773,28.412215999999997,0.0,0.0,0.0,0.048321172,0.0,0.024743,0.0,0.019396036999999998,0.0,0.015176446000000001,2.021028,2.013362,2.018129,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010531607,5.191073,0.0,0.090689279,0.0,0.04249733,9.5,9.792346,0.0,0.024517525,9.5,9.699963,0.0,0.043682843,0.348117761,73.998068,0.692745128,73.702185,1.6844279999999998,73.420772,1.649262,73.250766,0.026941903,9.900847,1.0,1.0,74.31811400000001,74.153762,28.303702,73.389034,73.412904,29.170721999999998,73.261262,73.611355,29.346121000000004,73.701503,73.770776,28.772848
 10/25/2017,20:19:48.118,0.0,74.345077,0.0,8.295503,7.330288,0.0,2.6984866000000003e-05,75.90681500000001,0.0,73.739884,0.025406103,3.998632,10.861222,0.0,0.0,62.380085,0.0,82.011018,28.715484999999997,71.14627800000001,0.0,0.0,0.0,152.580958,1.0,0.010448,101.461752,23.230462,10.434327,22.664555,1.0,11592.777,1.0,0.00404,12.721769,41.968365999999996,0.0,2.558732,0.0,1.984748,0.0,1.9828459999999999,0.0,1.989068,10.0,9.013523,0.0,0.0,0.0,0.136943994,0.0,0.137523383,0.0,0.157648511,0.0,0.0,0.0,2.151628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.459213,0.0,14.331295,74.34459,0.0,7.278839,0.0,20.707012,73.362898,0.0,242.462831,1.550123,0.0,97.878151,74.189431,77.357495,114.537399,83.518908,0.023561961,0.0,66.92948,14.392178,19.738637,76.483736,75.09050500000001,0.0,75.61175,75.214761,0.0,75.16115400000001,0.0,12.654096000000001,27.946731,10.0,53.0,58.8,24.519287,68.168308,28.373955,0.0,16.292752,16.332773,8.903576,10.0,1.0,17.060701,0.0,1058.879,10.0,0.0,0.0,72.851333,5.2470550000000005,6.142988,20.289206,8.24,1.0,87.559341,62.564101,59.181314,128.231396,2.9,0.0,16.111711,16.439488,10.396842999999999,10.0,0.0,45.955359,19.243312,23.463769,96.14510744645618,28.414677,0.0,0.0,0.0,0.044971267999999995,0.0,0.026192477000000002,0.0,0.023003626,0.0,0.01797877,2.020802,2.013523,2.018129,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010526715,5.191782,0.0,0.0837909,0.0,0.042271682000000005,9.5,9.79241,0.0,0.027158796000000002,9.5,9.700994,0.0,0.041267047,0.35515097100000004,73.954662,1.016273,73.67107800000001,0.5591141070000001,73.273193,1.4663979999999999,73.183488,0.035318711,9.890537,1.0,1.0,74.315867,74.157039,28.433097999999998,73.387817,73.408691,29.257817,73.26187,73.611917,29.562427000000003,73.706184,73.77255500000001,28.786824
 10/25/2017,20:19:58.118,0.0,74.345545,0.0,5.07285,1.7351349999999999,0.0,0.0,75.914057,0.0,73.73628000000001,0.027623032999999998,3.568945,33.587263,0.0,0.0,61.876038,0.0,82.013033,28.717621,71.16606800000001,0.0,0.0,0.0,159.777866,1.0,0.010448,101.547172,23.323199,10.454327000000001,22.665208,1.0,11516.123,1.0,0.00404,12.695821,41.970273999999996,0.0,2.561568,0.0,1.987875,0.0,1.982782,0.0,1.989068,10.0,9.00142,0.0,0.0,0.0,0.13739463,0.0,0.137974019,0.0,0.155070688,0.0,0.0,0.0,2.151918,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.356494,0.0,3.875021,74.334462,0.0,7.2430699999999995,0.0,9.219205,73.35494,0.0,242.45496699999998,1.549549,0.0,97.879091,74.193363,77.358432,114.54659299999999,83.523174,0.019104574,0.0,66.93060200000001,14.394012,19.737408,76.46884399999999,75.095421,0.0,75.61264,75.215182,0.0,75.157361,0.0,9.287697,27.979422999999997,10.0,53.0,58.8,24.535064000000002,68.16905600000001,28.372933000000003,0.0,16.153875,16.303971,0.0,10.0,1.0,16.871793,0.0,1061.012,10.0,0.0,0.0,72.85105300000001,5.245853,6.116084,0.881644388,8.24,1.0,87.555728,62.603164,59.236102,132.352008,2.9,0.0,16.013126,16.474164000000002,0.0,10.0,0.0,45.952983,19.452927,23.574372,94.77351797412379,28.417928000000003,0.0,0.004910834,0.0,0.051703287,0.0,0.022037308,0.0,0.02529058,0.0,0.021328674,2.020834,2.013619,2.018032,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010524696000000002,5.191523999999999,0.0,0.08401654800000001,0.0,0.042722977999999995,9.5,9.792507,0.0,0.023680048999999998,9.5,9.700768,0.0,0.04216894400000001,0.35515097100000004,73.954662,0.587246979,73.640694,1.234302,73.396899,1.522664,73.261618,0.032741232,9.867338,1.0,1.0,74.315492,74.156758,28.34473,73.389923,73.413887,29.353977,73.261402,73.615521,29.524959000000003,73.704499,73.773678,28.798858000000003
 10/25/2017,20:20:08.118,0.0,74.34695,0.0,6.397718,0.0,0.0,0.0,75.903918,0.0,73.73628000000001,0.023835778,4.571548,0.0,0.0,0.0,62.162099,0.0,82.015518,28.722590000000004,71.209485,0.0,0.0,0.0,140.266249,1.0,0.010448,101.690639,23.351545,10.475427,22.711569,1.0,11576.206,1.0,0.00404,12.305394,41.976511,0.0,2.5586349999999998,0.0,1.9892610000000002,0.0,1.9819759999999997,0.0,1.9887130000000002,10.0,8.992246000000002,0.0,0.0,0.0,0.138263713,0.0,0.137813077,0.0,0.14224602,0.0,0.0,0.0,2.161295,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.320725,0.0,19.270762,74.288162,0.0,6.778074,0.0,10.743425,73.37736600000001,0.0,242.418204,1.551519,0.0,97.884027,74.18723100000001,77.358385,114.55107199999999,83.5243,0.012811791999999999,0.0,66.931678,14.388828,19.739047,76.471233,75.099588,0.0,75.615309,75.219864,0.0,75.157783,0.0,14.417448,27.989423,10.0,53.0,58.8,24.543067,68.167326,28.370378999999996,0.0,16.349265,16.175564,7.331061999999999,10.0,1.0,16.964148,0.0,1055.991,10.0,0.0,0.0,72.850959,5.2194,6.092767,14.338623000000002,8.24,1.0,87.580221,62.779247999999995,59.210213,124.25508500000001,2.9,0.0,16.215706,16.175232,0.0,10.0,0.0,45.954427,19.866034,23.512807000000002,94.17608650029123,28.418716999999997,0.0,0.03517989,0.0,0.045196742000000005,0.0,0.018365297,0.0,0.023357943,0.0,0.023583417000000002,2.020963,2.0138130000000003,2.0184189999999997,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010527232,5.192652,0.0,0.083371839,0.0,0.048718766,9.5,9.790542,0.0,0.0174634,9.5,9.698964,0.0,0.038754619,0.312951704,73.945981,0.756044059,73.6841,1.705528,73.3043,1.522664,73.169742,0.036285266000000004,9.842528,1.0,1.0,74.31801999999999,74.160362,28.422052,73.391187,73.410938,29.07811,73.262338,73.614163,29.412558,73.705903,73.772976,28.758096000000002
 10/25/2017,20:20:18.118,0.0,74.345077,0.0,6.684176,0.0,0.0,0.0,75.91116099999999,0.0,73.737123,0.024112894,4.750584,0.0,0.0,0.0,61.280742000000004,0.0,82.01659599999999,28.714509999999997,71.218374,0.0,0.0,0.0,145.38405,1.0,0.010448,101.496042,23.465949,10.476894999999999,22.668146,1.0,11523.392,1.0,0.00404,12.709201,41.979071000000005,0.0,2.56276,0.0,1.987714,0.0,1.981718,0.0,1.9886810000000001,10.0,8.994338,0.0,0.0,0.0,0.137040559,0.0,0.138585596,0.0,0.146982769,0.0,0.0,0.0,2.158878,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.210360000000001,0.0,3.201457,74.34459,0.0,6.92115,0.0,8.015873,73.365791,0.0,242.396397,1.5473729999999999,0.0,97.88318000000001,74.17824399999999,77.360821,114.55540900000001,83.527019,0.015695984,0.0,66.937381,14.391060999999999,19.739456,76.47830400000001,75.102303,0.0,75.613389,75.219255,0.0,75.155629,0.0,11.41975,27.966346,10.0,53.0,58.8,24.586054,68.169103,28.364110999999998,0.0,16.280728,16.311172,17.08707,10.0,1.0,16.930564,0.0,1037.079,10.0,0.0,0.0,72.850912,5.2284180000000005,5.938518,13.873482999999998,8.24,1.0,87.580127,62.608571999999995,59.1482,127.012849,2.9,0.0,16.081054,16.264314000000002,9.306654,10.0,0.0,45.949676000000004,19.01101,23.464185999999998,95.47019363066579,28.413563,0.0,0.040821088,0.0,0.043650633,0.0,0.014757708000000001,0.0,0.020523409,0.0,0.024678578,2.020738,2.013651,2.0184189999999997,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.010525853,5.192233,0.0,0.082340306,0.0,0.044560397,9.5,9.793376,0.0,0.016142764,9.5,9.699898,0.0,0.040493992,0.22151995100000002,73.93585300000001,0.995173247,73.678312,1.353867,73.384601,0.5450476879999999,73.264511,0.029841567000000003,9.873782,1.0,1.0,74.317037,74.159847,28.486751,73.38940799999999,73.41070400000001,29.139589,73.26084,73.611215,29.397879999999997,73.703048,73.775972,28.686276
 10/25/2017,20:20:28.118,0.0,74.34624699999999,0.0,4.070247,24.660836,0.0,0.0,75.91550600000001,0.0,73.73496899999999,0.024851871,4.177668,22.84084,0.0,0.0,60.90415600000001,0.0,82.014815,28.715671,71.180104,0.0,0.0,0.0,100.043533,1.0,0.010448,101.429108,23.531967,10.477812,22.695570999999997,1.0,11488.112,1.0,0.00404,12.534866000000001,41.982283,0.0,2.565595,0.0,1.98997,0.0,1.981782,0.0,1.988648,10.0,8.984810000000001,0.0,0.0,0.0,0.13761994800000002,0.0,0.13903623199999998,0.0,0.150752835,0.0,0.0,0.0,2.1595869999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.065755000000001,0.0,18.260417,74.307695,0.0,6.6349979999999995,0.0,14.305287,73.367238,0.0,242.353217,1.618787,0.0,97.88995,74.17286,77.36007099999999,114.56036,83.53100500000001,0.008616605,0.0,66.939719,14.391938,19.709548,76.488091,75.10726600000001,0.0,75.61427900000001,75.219536,0.0,75.155816,0.0,7.123583999999999,27.974808000000003,10.0,53.0,58.8,24.574393,68.168214,28.358864,0.0,16.213995,16.46238,10.411907000000001,10.0,1.0,16.980339999999998,0.0,1060.531,10.0,0.0,0.0,72.850959,5.193547,6.118475,19.407044,8.24,1.0,87.57871899999999,62.767829000000006,59.360729000000006,136.248151,2.9,0.0,16.218712,16.288228,5.346705,10.0,0.0,45.951074,19.134874,23.590934,96.7069868936654,28.409709000000003,0.0,0.052006778,0.0,0.045293374000000004,0.0,0.013694757,0.0,0.018719614,0.0,0.023422363999999998,2.020867,2.013684,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01052426,5.190622,0.0,0.083210662,0.0,0.04472157400000001,9.5,9.791830000000001,0.0,0.014467812,9.5,9.700833,0.0,0.044713583,0.24261958600000003,73.94164,0.48174879200000004,73.666014,1.100671,73.37736600000001,0.938907536,73.265235,0.035640896,9.884093,1.0,1.0,74.316616,74.158771,28.336840000000002,73.389876,73.41220200000001,29.358311999999998,73.260513,73.613461,29.485175,73.706932,73.774147,28.673854
 10/25/2017,20:20:38.118,0.0,74.346013,0.0,6.326104,0.0,0.0,0.0,75.933611,0.0,73.735625,0.022265452999999998,3.354101,0.0,0.0,0.0,61.434273,0.0,82.01917399999999,28.703273,71.185905,0.0,0.0,0.0,157.298931,1.0,0.010448,101.278639,23.55869,10.45451,22.700468,1.0,11474.856000000002,1.0,0.00404,12.598924,41.982841,0.0,2.569559,0.0,1.98665,0.0,1.981428,0.0,1.9888419999999998,10.0,8.980046000000002,0.0,0.0,0.0,0.137491195,0.0,0.137491195,0.0,0.160000774,0.0,0.0,0.0,2.15833,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,0.0,74.346036,0.0,7.207300999999999,0.0,17.786927,73.361451,0.0,242.300148,1.6220700000000001,0.0,97.888727,74.16064300000001,77.363163,114.56361299999999,83.531755,0.012811791999999999,0.0,66.94205600000001,14.393692999999999,19.589505,76.48743499999999,75.109279,0.0,75.614372,75.219162,0.0,75.154739,0.0,0.0,28.057115000000003,10.0,53.0,58.8,24.55953,68.165409,28.355473999999997,0.0,16.333033,16.401177,15.241772000000001,10.0,1.0,16.866995000000003,0.0,1038.667,10.0,0.0,0.0,72.851614,5.235632,6.07244,12.526181,8.24,1.0,87.61695999999999,62.693909999999995,59.03742,130.572288,2.9,0.0,16.234341,16.238007999999997,9.066171,10.0,0.0,45.94921,19.400069000000002,23.601884,99.94658272686272,28.399911,0.0,0.053554078,0.0,0.045422217,0.0,0.017624453,0.0,0.016078343000000002,0.0,0.017817717,2.020738,2.013523,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010529105,5.193587,0.0,0.083629723,0.0,0.04327098,9.5,9.790445,0.0,0.014274548,9.5,9.700349000000001,0.0,0.051477813,0.305918492,73.960449,0.924841115,73.670355,0.552080903,73.404133,0.924841111,73.189998,0.030163752000000002,9.878936999999999,1.0,1.0,74.318067,74.15769399999999,28.458346999999996,73.389595,73.411687,29.063921999999998,73.259951,73.613929,29.334919,73.706558,73.772696,28.807011
 10/25/2017,20:20:48.118,0.0,74.344235,0.0,5.932224,9.927465,0.0,4.3081589e-05,75.9662,0.0,73.737263,0.016538384,4.392512,32.097818,0.0,0.0,61.595046999999994,0.0,82.017955,28.69705,71.20971899999999,0.0,0.0,0.0,166.175117,1.0,0.010448,101.198491,23.469475,10.463683999999999,22.724954999999998,1.0,11497.093,1.0,0.00404,12.768393,41.984609999999996,0.0,2.570364,0.0,1.9854889999999998,0.0,1.982459,0.0,1.988648,10.0,8.985422,0.0,0.0,0.0,0.137137124,0.0,0.137974019,0.0,0.167412014,0.0,0.0,0.0,2.1677400000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,0.0,74.32578000000001,0.0,5.454624,0.0,12.187422999999999,73.364345,0.0,242.281767,1.622891,0.0,97.892065,74.120059,77.36105500000001,114.570779,83.534896,0.014384988000000001,0.0,66.940513,14.395686999999999,19.584179000000002,76.474323,75.115225,0.0,75.614419,75.223282,0.0,75.15207099999999,0.0,12.076999,27.964422999999996,10.0,51.0,58.7,24.597944000000002,68.16868199999999,28.350365999999998,0.0,16.252472,16.227167,6.4966669999999995,10.0,1.0,16.947956,0.0,1032.443,10.0,0.0,0.0,72.849929,5.239240000000001,6.099344,19.695752,8.24,1.0,87.64042099999999,62.987182999999995,59.213826,121.40111999999999,2.9,0.0,16.006514000000003,16.211104000000002,11.984029,10.0,0.0,45.949304,19.31704,23.706226,98.84653088901194,28.401165000000002,0.0,0.037694253,0.0,0.043103052,0.0,0.018590771000000002,0.0,0.014693287,0.0,0.0174634,2.020963,2.0135549999999998,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010531671999999999,5.193942,0.0,0.085402671,0.0,0.050266066,9.5,9.793119,0.0,0.018784035,9.5,9.7008,0.0,0.04400495,0.34108455,73.945981,0.819342942,73.677589,1.6000290000000001,73.365791,1.839159,73.20880799999999,0.032096862000000004,9.880548,1.0,1.0,74.315914,74.156851,28.607469000000002,73.38964200000001,73.410938,29.097026,73.261121,73.614819,29.526118,73.70440500000001,73.774849,28.782165000000003
 10/25/2017,20:20:58.118,0.0,74.34709000000001,0.0,5.71738,0.0,0.0,0.0,75.91623,0.0,73.735765,0.023004429,3.568945,0.0,0.0,0.0,63.429458,0.0,82.02147099999999,28.694171,71.223427,0.0,0.0,0.0,142.185425,1.0,0.010448,101.345712,23.286827,10.469372,22.675982,1.0,11554.61,1.0,0.00404,12.245389999999999,41.990521,0.0,2.573458,0.0,1.985844,0.0,1.9814919999999998,0.0,1.9881970000000002,10.0,8.990476,0.0,0.0,0.0,0.136300229,0.0,0.140066256,0.0,0.17765886,0.0,0.0,0.0,2.173959,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,0.0,74.304078,0.0,7.386145,0.0,5.641299,73.378813,0.0,242.25228900000002,0.869479294,0.0,97.89324,74.104003,77.363584,114.57738,83.537053,0.010451999,0.0,66.940607,14.391141000000001,19.668988,76.468657,75.114804,0.0,75.61273299999999,75.224874,0.0,75.152633,0.0,17.671633,28.020577000000003,10.0,51.0,58.7,24.597715,68.168121,28.346652000000002,0.0,16.189346,16.375975,10.636550999999999,10.0,1.0,16.801627,0.0,1026.059,10.0,0.0,0.0,72.849836,5.234430000000001,6.078418,5.805711,8.24,1.0,87.61255,63.016630000000006,59.245734999999996,112.67889,2.9,0.0,16.296859,16.391060999999997,11.759578,10.0,0.0,45.947998999999996,19.232423,23.735687,99.09077426456717,28.397728999999998,0.0,0.000752465215,0.0,0.043618422000000004,0.0,0.01749561,0.0,0.016013922,0.0,0.014661076,2.020416,2.013394,2.0184509999999998,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.010525973999999999,5.192717,0.0,0.079987121,0.0,0.042787449000000005,9.5,9.792603,0.0,0.019911407,9.5,9.700092,0.0,0.044166002999999995,0.40438345200000003,73.96696,0.664612282,73.662397,1.5578299999999998,73.258724,0.6224130139999999,73.187105,0.025330979,9.880225999999999,1.0,1.0,74.316241,74.158537,28.429941999999997,73.390204,73.41266999999999,29.114366999999998,73.260372,73.612338,29.532297999999997,73.705669,73.774006,28.761202
 10/25/2017,20:21:08.118,0.0,74.343673,0.0,7.615164999999999,0.660993298,0.0,0.0,75.923472,0.0,73.73408,0.028639125,2.100847,0.0,0.0,0.0,63.584438,0.0,82.023158,28.684465999999997,71.24611800000001,0.0,0.0,0.0,154.02033899999998,1.0,0.010448,101.32553399999999,23.648789,10.503866,22.751727,1.0,11467.372,1.0,0.00404,12.793935000000001,41.992754999999995,0.0,2.564178,0.0,1.987424,0.0,1.981944,0.0,1.9881650000000002,10.0,8.991763,0.0,0.0,0.0,0.136911806,0.0,0.139969691,0.0,0.173212115,0.0,0.0,0.0,2.172057,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.107641000000001,0.0,0.0,74.330844,0.0,4.918091,0.0,0.362683741,73.32745,0.0,242.243798,0.8138260970000001,0.0,97.896813,74.10798199999999,77.36676899999999,114.58214199999999,83.538975,0.007830007,0.0,66.939532,14.389945,19.675953,76.48228399999999,75.117051,0.0,75.615824,75.224124,0.0,75.15249200000001,0.0,7.812894,28.0725,10.0,51.0,58.7,24.54421,68.163725,28.348554999999998,0.0,16.345658,16.385576,5.389488,10.0,1.0,16.931164000000003,0.0,1037.208,10.0,0.0,0.0,72.85240999999999,5.278919999999999,6.084397,2.806361,8.24,1.0,87.572056,62.956534,59.261991,125.90653700000001,2.9,0.0,16.02034,16.173439000000002,15.719528,10.0,0.0,45.946649,19.269853,23.624478,98.05357888343926,28.403301000000003,0.0,0.0,0.0,0.051155707,0.0,0.020845515,0.0,0.017785506,0.0,0.015176446000000001,2.020609,2.013201,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010518135,5.189364,0.0,0.082340306,0.0,0.04517287,9.5,9.793054,0.0,0.020684462,9.5,9.699963,0.0,0.052283078,0.601313377,73.9373,0.86857542,73.661673,0.516914839,73.412091,1.290568,73.166849,0.024364424,9.877326,1.0,1.0,74.315914,74.156243,28.411006,73.388987,73.41028299999999,29.110031,73.261262,73.611964,29.428008000000002,73.70585600000001,73.775504,28.752661
 10/25/2017,20:21:18.118,0.0,74.345405,0.0,6.003838,3.274203,0.0,0.0,75.864811,0.0,73.735297,0.022265452999999998,4.392512,26.844723,0.0,0.0,63.267236,0.0,82.025362,28.683212,71.248878,0.0,0.0,0.0,171.93264299999998,1.0,0.010448,101.164344,23.627401000000003,10.531388,22.763479999999998,1.0,11497.841,1.0,0.00404,12.698253999999999,41.996433,0.0,2.570461,0.0,1.9869080000000001,0.0,1.9810729999999999,0.0,1.988616,10.0,8.984166,0.0,0.0,0.0,0.138070584,0.0,0.138585596,0.0,0.171053189,0.0,0.0,0.0,2.176053,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.244599000000001,0.0,0.0,74.302631,0.0,4.667708999999999,0.0,13.535154,73.349876,0.0,242.25156600000003,0.812143368,0.0,97.89827,74.120667,77.365879,114.585725,83.54249200000001,0.013336191,0.0,66.934857,14.396882999999999,19.709138,76.49090100000001,75.122295,0.0,75.616011,75.223001,0.0,75.15225799999999,0.0,13.760198,28.0575,10.0,51.0,58.7,24.58834,68.165222,28.35097,0.0,16.319806,16.579987,11.984421000000001,10.0,1.0,16.818419,0.0,1025.754,10.0,0.0,0.0,72.849649,5.239841,6.087386,13.889522,8.24,1.0,87.538133,62.910258999999996,59.335443000000005,126.371508,2.9,0.0,16.179038000000002,16.355787,9.450944,10.0,0.0,45.945671000000004,19.385551,23.694348,98.93810741478538,28.404740000000004,0.0,0.032891176,0.0,0.044359265999999994,0.0,0.01852635,0.0,0.013952441999999999,0.0,0.016819187,2.020867,2.013394,2.0184509999999998,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.010511231000000001,5.192201,0.0,0.076924756,0.0,0.042658507000000005,9.5,9.792088,0.0,0.019106141,9.5,9.699705,0.0,0.043070842000000005,0.334051337,73.96479000000001,0.460649156,73.681929,1.480465,73.31949200000001,0.798243307,73.18565799999999,0.028230643,9.880871,1.0,1.0,74.316429,74.156945,28.459529999999997,73.389174,73.410095,29.288163,73.26046600000001,73.612385,29.397107000000002,73.70595,73.772883,28.729368
 10/25/2017,20:21:28.118,0.0,74.345171,0.0,7.078056,8.7411,0.0,0.0,75.842361,0.0,73.734033,0.023651033999999998,2.1366549999999997,29.647440999999997,0.0,0.0,62.052744,0.0,82.024658,28.680565,71.243592,0.0,0.0,0.0,146.10374099999999,1.0,0.010448,101.141109,23.410417000000002,10.518728,22.754828,1.0,11557.069,1.0,0.00404,12.573787,41.998015,0.0,2.565757,0.0,1.9876490000000002,0.0,1.9816209999999999,0.0,1.9886810000000001,10.0,8.977761,0.0,0.0,0.0,0.14042032699999998,0.0,0.138199337,0.0,0.159452987,0.0,0.0,0.0,2.17064,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.494981,0.0,8.990897,74.408251,0.0,5.669238,0.0,7.0371630000000005,73.349153,0.0,242.24510099999998,1.9795900000000002,0.0,97.903065,74.185078,77.36775300000001,114.59279699999999,83.54394599999999,0.010714198999999999,0.0,66.93481,14.394809,19.7202,76.501906,75.119954,0.0,75.615262,75.224078,0.0,75.15029200000001,0.0,0.0,27.9125,10.0,51.0,58.7,24.56296,68.164286,28.354545,0.0,16.490547,16.535584,13.733442000000002,10.0,1.0,17.093085000000002,0.0,1055.638,10.0,0.0,0.0,72.848853,5.35347,6.186632,13.632893,8.24,1.0,87.539024,62.794872999999995,59.409496999999995,121.33698600000001,2.9,0.0,16.063620999999998,16.325295999999998,16.360815,10.0,0.0,45.945158,19.340633,23.782547,97.7032601463273,28.406412,0.0,0.05574608599999999,0.0,0.042104523,0.0,0.01433897,0.0,0.016207186000000002,0.0,0.022101729,2.0211240000000004,2.013362,2.0182580000000003,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.010509875,5.183175,0.0,0.08301725,0.0,0.043367685999999996,9.5,9.792958,0.0,0.013082756000000001,9.5,9.699866,0.0,0.042909789000000004,0.376250606,73.948874,1.002206,73.645758,0.79121009,73.35928100000001,1.276502,73.260171,0.025975348,9.878293,1.0,1.0,74.314697,74.154792,28.439411,73.387911,73.41341800000001,29.180969,73.262338,73.613134,29.489037,73.706886,73.778031,28.851656
 10/25/2017,20:21:38.118,0.0,74.343626,0.0,8.080658999999999,0.0,0.0,0.0,75.830773,0.0,73.732067,0.028084893,4.499934,20.454525,0.0,0.0,61.884004000000004,0.0,82.027799,28.685952,71.26006,0.0,0.0,0.0,143.944669,1.0,0.010448,101.16759,23.408329000000002,10.522397999999999,22.784375,1.0,11423.646,1.0,0.00404,12.448103999999999,42.00011,0.0,2.565241,0.0,1.987037,0.0,1.981041,0.0,1.989745,10.0,8.990798,0.0,0.0,0.0,0.137555571,0.0,0.139358114,0.0,0.14614497699999998,0.0,0.0,0.0,2.164872,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.457683,0.0,17.715151000000002,74.266459,0.0,5.061167,0.0,7.454317999999999,73.35928100000001,0.0,242.232461,2.808234,0.0,97.902312,74.28623499999999,77.368408,114.601331,83.545305,0.018055777,0.0,66.930369,14.392576000000002,19.593193,76.495303,75.124167,0.0,75.613108,75.225201,0.0,75.152914,0.0,8.101442,27.979422999999997,10.0,51.0,58.7,24.597258,68.16625,28.349113,0.0,16.412992000000003,16.308172,13.861811,10.0,1.0,17.179443,0.0,1057.515,10.0,0.0,0.0,72.850585,5.303569,6.077821,19.631594,8.24,1.0,87.55070699999999,62.710737,59.265603000000006,118.98005900000001,2.9,0.0,16.179038000000002,16.325295999999998,16.280654000000002,10.0,0.0,45.943761,19.448617000000002,23.771643,95.01572557702096,28.404694,0.0,0.04017638,0.0,0.045551059000000005,0.0,0.014822129,0.0,0.020555619,0.0,0.024614157,2.021092,2.0138130000000003,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010510276,5.16825,0.0,0.083210662,0.0,0.043786747,9.5,9.792281,0.0,0.015949501,9.5,9.695067,0.0,0.040687256,0.24965279899999998,73.95538499999999,0.8404425990000001,73.661673,1.030339,73.40341,1.332767,73.25655400000001,0.029841567000000003,9.874426,1.0,1.0,74.31282399999999,74.156571,28.482017,73.38702099999999,73.41159300000001,29.196733000000002,73.25971700000001,73.611964,29.360799,73.70651099999999,73.77320999999999,28.727039
 10/25/2017,20:21:48.118,0.0,74.34385999999999,0.0,1.814389,0.0,0.0,7.527503200000001e-05,75.890883,0.0,73.732816,0.022357825,4.965428,0.0,0.0,0.0,62.174411,0.0,82.03169,28.681076,71.261557,0.0,0.0,0.0,153.220683,1.0,0.010448,101.344584,23.20722,10.466436,22.768867,1.0,11589.783000000001,1.0,0.00404,12.513784,42.000063,0.0,2.561181,0.0,1.9864560000000002,0.0,1.981718,0.0,1.989132,10.0,8.995755,0.0,0.0,0.0,0.138038395,0.0,0.137716513,0.0,0.14604830800000002,0.0,0.0,0.0,2.1639049999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,10.273876,74.303354,0.0,5.705007,0.0,10.791558,73.332514,0.0,242.234487,2.81082,0.0,97.905039,74.287499,77.371453,114.60118899999999,83.549525,0.0070434090000000005,0.0,66.93270600000001,14.390583,19.725935999999997,76.510475,75.125197,0.0,75.612593,75.22286,0.0,75.152586,0.0,5.520537,27.974038,10.0,51.0,58.7,24.611663,68.164988,28.344423,0.0,16.498363,16.326773,12.738586,10.0,1.0,17.0637,0.0,1052.3339999999998,10.0,0.0,0.0,72.84955500000001,5.3991620000000005,6.113693,11.130761,8.24,1.0,87.548221,62.97756700000001,59.432375,117.26447399999999,2.9,0.0,15.9458,16.356983,17.146392000000002,10.0,0.0,45.943388,19.381467999999998,23.751322000000002,96.09957777270587,28.399540000000002,0.0,0.034954242,0.0,0.052798448,0.0,0.017012451,0.0,0.024420893,0.0,0.023905523999999997,2.02106,2.013523,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010508411,5.154485,0.0,0.08375866400000001,0.0,0.041788151,9.5,9.79125,0.0,0.018848456,9.5,9.694647999999999,0.0,0.041975680999999994,0.36218418399999996,73.930789,0.573180539,73.648652,0.65757907,73.385324,1.832125,73.247149,0.026619717999999997,9.87636,1.0,1.0,74.31441600000001,74.155728,28.430731,73.387723,73.41220200000001,29.141559,73.259623,73.609062,29.403674,73.703001,73.777563,28.754214
 10/25/2017,20:21:58.118,0.0,74.346716,0.0,8.438732,0.0,0.0,0.000352943513,75.88074399999999,0.0,73.732114,0.023281545,3.6405589999999997,30.320094,0.0,0.0,61.560285,0.0,82.032158,28.673832,71.259592,0.0,0.0,0.0,143.30494299999998,1.0,0.010448,101.444489,23.40304,10.503316,22.749441,1.0,11471.541000000001,1.0,0.00404,12.571355,42.000341999999996,0.0,2.550386,0.0,1.984748,0.0,1.981428,0.0,1.9886810000000001,10.0,8.993501,0.0,0.0,0.0,0.136911806,0.0,0.136300229,0.0,0.145758303,0.0,0.0,0.0,2.167095,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.029986,0.0,6.633424000000001,74.28599200000001,0.0,4.7034769999999995,0.0,17.54626,73.30646999999999,0.0,242.23014500000002,3.0575259999999997,0.0,97.908799,74.247757,77.36967299999999,114.608921,83.551823,0.019366773,0.0,66.92952700000001,14.390264000000002,19.739047,76.5175,75.12805300000001,0.0,75.614653,75.226934,0.0,75.149589,0.0,11.275475,27.941731,10.0,52.0,58.6,24.600231,68.166718,28.342055,0.0,16.342051,16.263769,3.5441910000000005,10.0,1.0,16.988135999999997,0.0,1050.762,10.0,0.0,0.0,72.849321,5.39315,5.981564,15.252863,8.24,1.0,87.523071,63.076727000000005,59.304134999999995,132.993349,2.9,0.0,16.093076,16.466989,13.747569,10.0,0.0,45.942409999999995,19.435458999999998,23.582259,95.39441946400086,28.395732000000002,0.0,0.037436369,0.0,0.046066429000000006,0.0,0.015240867,0.0,0.02213394,0.0,0.024420893,2.021092,2.013684,2.0182900000000004,2.023959,1.0,1.0,0.0,0.0,0.0,0.0,0.010502856000000001,5.152615,0.0,0.083275133,0.0,0.049266767999999996,9.5,9.792732,0.0,0.016819187,9.5,9.689011,0.0,0.0414281,0.34811776,73.936576,0.819342937,73.639247,0.664612281,73.394005,0.8826418429999999,73.242085,0.030808122,9.874103999999999,1.0,1.0,74.311233,74.157741,28.441778000000003,73.38449399999999,73.411687,29.299985999999997,73.260325,73.610934,29.451184,73.70487299999999,73.776393,28.645514000000002
 10/25/2017,20:22:08.118,0.0,74.34446899999999,0.0,3.389909,7.025681,0.0,0.000385136962,75.83367,0.0,73.72963399999999,0.029008614,5.46673,10.140522,0.0,0.0,61.427755000000005,0.0,82.032533,28.667238,71.23634,0.0,0.0,0.0,120.594702,1.0,0.010448,101.48371800000001,23.208751,10.471574,22.755155,1.0,11601.329,1.0,0.00404,12.431887,42.004438,0.0,2.556895,0.0,1.9882939999999998,0.0,1.981589,0.0,1.988745,10.0,8.994338,0.0,0.0,0.0,0.136589923,0.0,0.13903623199999998,0.0,0.149463923,0.0,0.0,0.0,2.166354,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,7.3069880000000005,74.32578000000001,0.0,5.669238,0.0,14.914975,73.318045,0.0,242.22488700000002,3.232325,0.0,97.908799,74.212836,77.371921,114.61396599999999,83.55149399999999,0.015958183,0.0,66.926208,14.392975,19.669807000000002,76.525508,75.131518,0.0,75.618586,75.22595,0.0,75.15225799999999,0.0,2.9396310000000003,27.918653999999997,10.0,52.0,58.6,24.616464999999998,68.162697,28.335508,0.0,16.269907,16.491782,7.924766,10.0,1.0,17.016922,0.0,1046.72,10.0,0.0,0.0,72.84716800000001,5.343851,6.119671,14.242386999999999,8.24,1.0,87.507775,62.889826,59.51786800000001,130.027149,2.9,0.0,16.187453,16.334264,9.707459,10.0,0.0,45.944179999999996,19.728332,23.529323,96.42596596686985,28.389509999999998,0.0,0.051104185999999996,0.0,0.043360737,0.0,0.01433897,0.0,0.019138352,0.0,0.023068047,2.02106,2.013168,2.018386,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.010498821,5.150746,0.0,0.083275133,0.0,0.044850515,9.5,9.793956,0.0,0.014564444,9.5,9.679347,0.0,0.047515907,0.369217394,73.945257,0.96000717,73.656609,0.770110455,73.264511,1.3187010000000001,73.20880799999999,0.023397868999999998,9.868304,1.0,1.0,74.311513,74.154324,28.463081,73.38505500000001,73.41295,29.091115000000002,73.26299300000001,73.613227,29.450411,73.703141,73.777142,28.696758000000003
 10/25/2017,20:22:18.118,0.0,74.344937,0.0,6.182875,20.316175,0.0,0.000288556627,75.924196,0.0,73.729119,0.025313731000000003,3.282487,9.595994000000001,0.0,0.0,61.219908999999994,0.0,82.033893,28.666031,71.244059,0.0,0.0,0.0,152.74088899999998,1.0,0.010448,101.480284,23.351359,10.473225,22.78209,1.0,11555.893,1.0,0.00404,12.761095,42.004298999999996,0.0,2.561439,0.0,1.988262,0.0,1.98175,0.0,1.988229,10.0,8.980367999999999,0.0,0.0,0.0,0.13903623199999998,0.0,0.137845266,0.0,0.15729406,0.0,0.0,0.0,2.162101,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,5.013664,74.270077,0.0,6.849612,0.0,10.807603,73.334684,0.0,242.226527,2.119831,0.0,97.91072700000001,74.23198199999999,77.372108,114.617125,83.556136,0.0,0.0,66.926301,14.393135000000001,19.747241,76.52419599999999,75.133484,0.0,75.616807,75.230398,0.0,75.149262,0.0,0.0,27.989808,10.0,52.0,58.6,24.534835,68.163772,28.329425,0.0,16.352271,16.366975,4.763692,10.0,1.0,17.222622,0.0,1047.5539999999999,10.0,0.0,0.0,72.848713,5.310784,6.089180000000001,11.018486,8.24,1.0,87.51913,62.98658199999999,59.634668999999995,136.825358,2.9,0.0,16.149582000000002,16.300186,7.783597,10.0,0.0,45.938684,19.53505,23.52872,100.597072833959,28.386631,0.0,0.055488203,0.0,0.04561548,0.0,0.016046133,0.0,0.01591729,0.0,0.020555619,2.020899,2.01349,2.018225,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010499066000000001,5.152615,0.0,0.08005159099999999,0.0,0.044205807,9.5,9.792893,0.0,0.013791389,9.5,9.673356,0.0,0.042523261,0.327018125,73.95683199999999,1.0936379999999999,73.651545,1.564863,73.394005,0.474715574,73.259447,0.032096862000000004,9.882482000000001,1.0,1.0,74.310905,74.157881,28.375107,73.38725500000001,73.413278,29.182939,73.260419,73.61201,29.429939,73.703796,73.776768,28.807787
