date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:22:28.118,0.0,74.342924,0.0,4.034439,11.081766,0.0,0.000200024644,75.89595200000001,0.0,73.728229,0.024944242999999998,2.924414,11.838169,0.0,0.0,60.516706000000006,0.0,82.035627,28.669559999999997,71.24686700000001,0.0,0.0,0.0,141.38576799999998,1.0,0.010448,101.458412,23.443727,10.457996000000001,22.769847,1.0,11484.905,1.0,0.00404,12.782989,42.006673,0.0,2.563952,0.0,1.986682,0.0,1.981782,0.0,1.989132,10.0,8.984875,0.0,0.0,0.0,0.136847429,0.0,0.137909642,0.0,0.167218678,0.0,0.0,0.0,2.17093,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,0.0,74.293226,0.0,8.673826,0.0,17.466038,73.32672600000001,0.0,242.20862799999998,2.046694,0.0,97.911103,74.31343299999999,77.375012,114.623443,83.558153,0.014909386,0.0,66.925366,14.394410999999998,19.666120000000003,76.51815500000001,75.139009,0.0,75.613904,75.228291,0.0,75.149917,0.0,6.32206,28.0175,10.0,52.0,58.6,24.527976000000002,68.160452,28.324131,0.0,16.364895999999998,16.399977,9.096129,10.0,1.0,17.118273000000002,0.0,1023.942,10.0,0.0,0.0,72.848291,5.281926,6.038361,9.173966,8.24,1.0,87.542168,62.939105000000005,59.451039,126.692178,2.9,0.0,16.152588,16.291218,10.990033,10.0,0.0,45.939057,19.425024,23.567737,99.6407660174978,28.382452,0.0,0.029087397,0.0,0.044133792000000005,0.0,0.018816246000000002,0.0,0.014500023,0.0,0.016754766,2.02077,2.013265,2.018225,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010501247,5.153518,0.0,0.081566656,0.0,0.042594035999999995,9.5,9.792216999999999,0.0,0.018784035,9.5,9.66424,0.0,0.042007891,0.362184185,73.951768,0.8334093640000001,73.626225,1.6422290000000002,73.31298100000001,0.87560863,73.134294,0.028875012999999998,9.868627,1.0,1.0,74.309735,74.156898,28.431915000000004,73.38594499999999,73.41135899999999,29.079686,73.26201,73.609296,29.633885,73.704124,73.777002,28.734803000000003
 10/25/2017,20:22:38.118,0.0,74.34428100000001,0.0,7.436128999999999,0.997664488,0.0,0.000304653347,75.93868,0.0,73.728323,0.020510383,4.535741000000001,14.849089000000001,0.0,0.0,61.372716000000004,0.0,82.03783,28.667284000000002,71.21678299999999,0.0,0.0,0.0,155.699618,1.0,0.010448,101.33179,23.372607000000002,10.470839999999999,22.746503,1.0,11450.801000000001,1.0,0.00404,12.545002,42.009931,0.0,2.563533,0.0,1.989132,0.0,1.981911,0.0,1.9872299999999998,10.0,8.995336,0.0,0.0,0.0,0.137523383,0.0,0.140227197,0.0,0.168346475,0.0,0.0,0.0,2.17354,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.390733,0.0,0.0,74.279481,0.0,6.420385,0.0,0.0,73.346259,0.0,242.18518199999997,1.695659,0.0,97.916791,74.30524100000001,77.373701,114.62660100000001,83.560919,0.008092206,0.0,66.926114,14.390742000000001,19.696847,76.51351899999999,75.14144300000001,0.0,75.61367,75.23142800000001,0.0,75.15061899999999,0.0,7.059462,28.043653999999997,10.0,52.0,58.6,24.504881,68.165409,28.313127,0.0,16.265097,16.364575,2.870256,10.0,1.0,16.923967,0.0,1053.152,10.0,0.0,0.0,72.849227,5.333029,6.062874,6.76807,8.24,1.0,87.598239,63.069516,59.452844999999996,129.658378,2.9,0.0,16.132751000000003,16.390463,7.87979,10.0,0.0,45.938078000000004,19.526429,23.55818,97.23909382064184,28.380640999999997,0.0,0.0,0.0,0.049416333,0.0,0.023873312999999997,0.0,0.018655193,0.0,0.014306758999999999,2.020802,2.01349,2.018225,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.01050887,5.153325,0.0,0.081953481,0.0,0.040885559,9.5,9.79386,0.0,0.023068047,9.5,9.659730999999999,0.0,0.044101580999999994,0.495815204,73.985046,0.8404425740000001,73.634907,0.36218418700000005,73.237021,1.417166,73.184934,0.030485937,9.879904,1.0,1.0,74.311748,74.154651,28.394437,73.385758,73.41281,29.061558,73.25929599999999,73.610372,29.552384000000004,73.703328,73.77747,28.852044
 10/25/2017,20:22:48.118,0.0,74.34385999999999,0.0,2.4231130000000003,29.791063,0.0,0.0,76.120457,0.0,73.728651,0.015799408,1.9218110000000002,0.0,0.0,0.0,61.684847999999995,0.0,82.039893,28.666356,71.220152,0.0,0.0,0.0,139.546558,1.0,0.010448,101.175303,23.583094,10.457813,22.761848,1.0,11453.795,1.0,0.00404,12.521082,42.012165,0.0,2.5628889999999998,0.0,1.9888099999999997,0.0,1.9821369999999998,0.0,1.9882939999999998,10.0,8.992407,0.0,0.0,0.0,0.138038395,0.0,0.138295901,0.0,0.165768652,0.0,0.0,0.0,2.1784380000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.281897,0.0,6.825871,74.31999300000001,0.0,6.384616,0.0,15.027285999999998,73.31732199999999,0.0,242.18170800000001,1.885028,0.0,97.917496,74.305709,77.373841,114.63381499999998,83.56195,0.021988766,0.0,66.92999499999999,14.392257,19.738227,76.492306,75.14200500000001,0.0,75.61427900000001,75.233956,0.0,75.15029200000001,0.0,10.842653,28.037884000000002,10.0,52.0,58.6,24.594970999999997,68.163351,28.308390000000003,0.0,16.147261999999998,16.610588,9.465189,10.0,1.0,17.121871,0.0,1050.8419999999999,10.0,0.0,0.0,72.84660699999999,5.306575,6.084397,8.628629,8.24,1.0,87.638544,63.085141,59.569646,138.653178,2.9,0.0,16.118925,16.563843,2.076139,10.0,0.0,45.937752,19.488998000000002,23.619977,98.27456186581821,28.368986,0.0,0.0,0.0,0.044423687999999996,0.0,0.025355001000000002,0.0,0.019331616,0.0,0.014403391000000001,2.020899,2.01378,2.018193,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010514114,5.153486,0.0,0.089013038,0.0,0.040821088,9.5,9.7927,0.0,0.025419422999999997,9.5,9.777947,0.0,0.043296315999999994,0.44658272200000004,73.951768,0.706811557,73.645035,1.276502,73.336854,1.142871,73.16757199999999,0.027264088,9.876037,1.0,1.0,74.309501,74.155026,28.296995000000003,73.387489,73.414027,29.187274,73.26004499999999,73.61304,29.338009000000003,73.70492,73.78027800000001,28.82681
 10/25/2017,20:22:58.118,0.0,74.34297099999999,0.0,4.929621,13.037664999999999,0.0,0.0,75.93940500000001,0.0,73.726732,0.02614508,3.855403,21.303348,0.0,0.0,61.314780000000006,0.0,82.040362,28.66747,71.231521,0.0,0.0,0.0,161.85697199999998,1.0,0.010448,101.092899,23.292766,10.456712,22.717446,1.0,11525.851,1.0,0.00404,12.710417,42.014725,0.0,2.555993,0.0,1.98636,0.0,1.9820400000000002,0.0,1.9881650000000002,10.0,8.99775,0.0,0.0,0.0,0.136042723,0.0,0.138424655,0.0,0.173792125,0.0,0.0,0.0,2.175344,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.779603,0.0,0.0,74.291779,0.0,8.173061,0.0,0.0,73.363621,0.0,242.18219100000002,2.119913,0.0,97.91754300000001,74.256183,77.37637099999999,114.639944,83.563451,0.02041557,0.0,66.93518399999999,14.3913,19.716923,76.510194,75.144908,0.0,75.614232,75.232084,0.0,75.148279,0.0,13.183101999999998,27.960577,10.0,52.0,58.6,24.546039,68.165362,28.359142,0.0,16.379926,16.573985999999998,8.004997,10.0,1.0,17.103279999999998,0.0,1036.486,10.0,0.0,0.0,72.84571700000001,5.405174,6.244027,4.843353,8.24,1.0,87.669325,62.960139,59.664772,120.134472,2.9,0.0,16.257184,16.412584,17.851808,10.0,0.0,45.934399,19.409598000000003,23.696622,99.12131272359349,28.368522,0.0,0.0,0.0,0.044391477,0.0,0.0211032,0.0,0.017076872,0.0,0.015208656000000001,2.020867,2.013329,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010517941999999999,5.152454,0.0,0.078891116,0.0,0.043980159000000005,9.5,9.792281,0.0,0.02058783,9.5,9.779107000000002,0.0,0.052283078,0.228553163,73.936576,1.044406,73.605246,0.7490108209999999,73.352046,1.389033,73.265958,0.024686608999999998,9.881836999999999,1.0,1.0,74.30936,74.156102,28.372345000000003,73.388285,73.414121,29.112002,73.258687,73.612712,29.577105,73.704826,73.779342,28.768966
 10/25/2017,20:23:08.118,0.0,74.346154,0.0,5.07285,24.516548,0.0,0.000606466911,76.03282800000001,0.0,73.726872,0.027530661,5.287693,0.723389174,0.0,0.0,61.198907,0.0,82.041674,28.661572999999997,71.23648,0.0,0.0,0.0,141.305803,1.0,0.010448,101.273136,23.3669,10.422217999999999,22.756624,1.0,11521.146999999999,1.0,0.00404,12.626899,42.015982,0.0,2.5592479999999997,0.0,1.9865849999999998,0.0,1.981911,0.0,1.988616,10.0,8.983941,0.0,0.0,0.0,0.137877454,0.0,0.13761994800000002,0.0,0.158421857,0.0,0.0,0.0,2.1750540000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.928796,0.0,0.0,74.289609,0.0,7.278839,0.0,14.257153,73.310811,0.0,242.178138,2.3367400000000003,0.0,97.924124,74.176512,77.37711999999999,114.64414,83.569124,0.0101898,0.0,66.935885,14.395207999999998,19.69357,76.51609499999999,75.14603100000001,0.0,75.61381,75.232692,0.0,75.147764,0.0,0.0,28.027884000000004,10.0,52.0,58.6,24.543523999999998,68.165829,28.357841999999998,0.0,16.252472,16.329773,10.556321,10.0,1.0,16.879589000000003,0.0,1041.795,10.0,0.0,0.0,72.847402,5.317397,5.9128099999999995,6.318969,8.24,1.0,87.665994,63.07071800000001,59.479335999999996,137.29033,2.9,0.0,16.155594,16.284641,6.100217,10.0,0.0,45.934399,19.716535,23.736476,100.71195441771101,28.361882,0.0,0.051168657,0.0,0.04561548,0.0,0.018204243999999998,0.0,0.015466341000000002,0.0,0.018365297,2.021028,2.013426,2.018225,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010516325,5.151229,0.0,0.082727131,0.0,0.04327098,9.5,9.793472999999999,0.0,0.017270136000000002,9.5,9.775628,0.0,0.042909789000000004,0.327018125,73.952492,0.882641846,73.64792800000001,0.397350243,73.331067,1.515631,73.260894,0.030485937,9.881193,1.0,1.0,74.312216,74.155307,28.544348,73.389127,73.415759,29.060769,73.260887,73.613602,29.261144,73.704499,73.781963,28.715391999999998
 10/25/2017,20:23:18.118,0.0,74.344047,0.0,8.33131,16.468505,0.0,0.0,76.141459,0.0,73.724532,0.022634941000000002,3.389909,0.0,0.0,0.0,61.847069999999995,0.0,82.04701800000001,28.660737,71.231989,0.0,0.0,0.0,156.819137,1.0,0.010448,101.44481800000001,23.018689000000002,10.464967999999999,22.788456,1.0,11613.303,1.0,0.00404,12.821504,42.020776,0.0,2.5522549999999997,0.0,1.986779,0.0,1.9814919999999998,0.0,1.9886810000000001,10.0,8.979628,0.0,0.0,0.0,0.137072747,0.0,0.139132796,0.0,0.161837473,0.0,0.0,0.0,2.166902,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,17.442518,74.29395,0.0,6.420385,0.0,8.272584,73.301406,0.0,242.181612,2.33834,0.0,97.923043,74.16186,77.378244,114.64923200000001,83.566967,0.014647186999999999,0.0,66.937428,14.393214000000002,19.743963,76.49839300000001,75.147764,0.0,75.617041,75.234893,0.0,75.14603100000001,0.0,0.0,28.075577000000003,10.0,52.0,58.6,24.527976000000002,68.16288399999999,28.352224,0.0,16.480327,16.397577,15.610832,10.0,1.0,16.961149,0.0,1049.399,10.0,0.0,0.0,72.847215,5.37331,6.107116,4.3621739999999996,8.24,1.0,87.641735,62.855571,59.361934,124.816258,2.9,0.0,16.249971,16.587757999999997,12.978024000000001,10.0,0.0,45.934259000000004,19.586773,23.631669,99.66369530789837,28.362393,0.0,0.054585611,0.0,0.044101580999999994,0.0,0.016013922,0.0,0.015337499,0.0,0.020362355,2.0212209999999997,2.0140700000000002,2.018386,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010511298,5.151036,0.0,0.080309475,0.0,0.043980159000000005,9.5,9.793215,0.0,0.013759179,9.5,9.778817,0.0,0.042426629,0.509881626,73.95683199999999,1.00924,73.64214100000001,0.355150973,73.379537,0.54504769,73.166125,0.028230643,9.880548,1.0,1.0,74.311326,74.156898,28.466237,73.387208,73.415712,29.085991999999997,73.259951,73.611729,29.501011,73.70585600000001,73.78421,28.84855
 10/25/2017,20:23:28.118,0.0,74.346435,0.0,8.581961,6.416466000000001,0.0,3.9057411e-05,76.187084,0.0,73.724719,0.014875687,3.8195959999999998,24.666611,0.0,0.0,61.625463,0.0,82.047393,28.667656,71.220152,0.0,0.0,0.0,144.184565,1.0,0.010448,101.729164,23.365091,10.481665,22.797107999999998,1.0,11562.841999999999,1.0,0.00404,12.497161,42.0218,0.0,2.551611,0.0,1.986521,0.0,1.981557,0.0,1.988423,10.0,8.982557,0.0,0.0,0.0,0.137909642,0.0,0.137233689,0.0,0.15845408,0.0,0.0,0.0,2.1722189999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,0.0,74.283822,0.0,5.025398,0.0,10.518803,73.33613100000001,0.0,242.18286600000002,2.338628,0.0,97.924406,74.15629,77.38016400000001,114.654749,83.572969,0.004159217,0.0,66.93233199999999,14.394969,19.676362,76.4791,75.149262,0.0,75.616011,75.235127,0.0,75.148185,0.0,0.0,28.094423,10.0,52.0,58.6,24.51357,68.162182,28.347672999999997,0.0,16.287943,16.45758,9.160314,10.0,1.0,17.031914999999998,0.0,1050.971,10.0,0.0,0.0,72.84904,5.311385,6.1411940000000005,5.9661040000000005,8.24,1.0,87.619213,62.705328,59.453447,134.997538,2.9,0.0,16.141768,16.474760999999997,6.549119,10.0,0.0,45.933141,19.491266,23.539576,101.17941437930614,28.356866999999998,0.0,0.055391497000000005,0.0,0.042877578,0.0,0.018429718,0.0,0.015208656000000001,0.0,0.018622982,2.020899,2.013619,2.018129,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010506473999999998,5.152712,0.0,0.083726429,0.0,0.044109101,9.5,9.792475,0.0,0.016046133,9.5,9.779075,0.0,0.044906847,0.383283817,73.960449,0.9951732459999999,73.655886,0.214486745,73.324556,1.803993,73.257277,0.030808122,9.898914,1.0,1.0,74.30739399999999,74.155775,28.417317999999998,73.38744200000001,73.416648,29.158110999999998,73.261262,73.61500600000001,29.302473,73.703469,73.78102700000001,28.793422999999997
 10/25/2017,20:23:38.118,0.0,74.345967,0.0,6.326104,13.438464000000002,0.0,0.0,76.34423699999999,0.0,73.721396,0.024020522000000002,5.216079,0.0,0.0,0.0,62.714667000000006,0.0,82.046174,28.663940999999998,71.223848,0.0,0.0,0.0,156.899103,1.0,0.010448,101.677515,23.245214,10.476161,22.751237,1.0,11637.358,1.0,0.00404,12.576625,42.024034,0.0,2.553705,0.0,1.9881650000000002,0.0,1.982234,0.0,1.989487,10.0,8.982782,0.0,0.0,0.0,0.137523383,0.0,0.13961562,0.0,0.157809625,0.0,0.0,0.0,2.17325,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.572637,0.0,0.0,74.270077,0.0,6.456154,0.0,8.240495,73.28838499999999,0.0,242.176498,2.337437,0.0,97.929812,74.14908100000001,77.381569,114.658143,83.575032,0.014384988000000001,0.0,66.934249,14.396165,19.722248999999998,76.50406,75.152118,0.0,75.61381,75.236812,0.0,75.149355,0.0,10.938836,28.010577,10.0,52.0,58.6,24.595657,68.160078,28.349809000000004,0.0,16.443051999999998,16.404177,3.9453419999999997,10.0,1.0,16.998931,0.0,1055.671,10.0,0.0,0.0,72.847262,5.31379,6.277508,6.864305,8.24,1.0,87.636902,62.861580000000004,59.437192,125.10486100000001,2.9,0.0,16.182644,16.158492000000003,4.304613,10.0,0.0,45.930114,19.534596,23.395525,100.08426191924023,28.358957,0.0,0.049331238,0.0,0.04403716,0.0,0.018204243999999998,0.0,0.015112025,0.0,0.018204243999999998,2.021028,2.013426,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010508111,5.152712,0.0,0.085241494,0.0,0.043399922,9.5,9.793376,0.0,0.018268665,9.5,9.778946000000001,0.0,0.043586211,0.348117761,73.948151,0.931874326,73.621161,1.396066,73.362174,1.522664,73.14008199999999,0.028875012999999998,9.874103999999999,1.0,1.0,74.305054,74.158162,28.386941999999998,73.387302,73.416976,29.102938,73.263789,73.616036,29.238353999999998,73.70492,73.781729,28.744896999999998
 10/25/2017,20:23:48.118,0.0,74.345311,0.0,4.106054,19.658865,0.0,0.00021612136999999998,76.047312,0.0,73.723361,0.021988336,3.7121739999999996,34.932567999999996,0.0,0.0,63.119498,0.0,82.047299,28.660644,71.225111,0.0,0.0,0.0,147.303226,1.0,0.010448,101.550794,23.508492,10.46717,22.762664,1.0,11499.552,1.0,0.00404,12.753392,42.027246000000005,0.0,2.559376,0.0,1.9881,0.0,1.9806540000000001,0.0,1.988487,10.0,8.983684,0.0,0.0,0.0,0.136943994,0.0,0.138360278,0.0,0.16876537100000003,0.0,0.0,0.0,2.166644,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,74.302631,0.0,6.420385,0.0,16.85635,73.345535,0.0,242.174375,1.748604,0.0,97.92948299999999,74.146272,77.383349,114.66238600000001,83.577283,0.011762996000000001,0.0,66.931865,14.396245,19.632114,76.518343,75.154365,0.0,75.61975699999999,75.23803000000001,0.0,75.150339,0.0,6.610608999999999,28.0925,10.0,52.0,58.6,24.56456,68.160639,28.350088,0.0,16.417802,16.399977,11.021657000000001,10.0,1.0,17.072695,0.0,1032.026,10.0,0.0,0.0,72.84941500000001,5.411186,6.00787,9.623067,8.24,1.0,87.710382,62.988986,59.449835,121.40111999999999,2.9,0.0,15.971048000000001,16.311545000000002,10.733518,10.0,0.0,45.930440000000004,19.578606,23.48112,99.45736710119814,28.362439000000002,0.0,0.026315151000000002,0.0,0.044874635999999996,0.0,0.018880667,0.0,0.014274548,0.0,0.016658133999999998,2.02077,2.014006,2.0184830000000002,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.010518871,5.1523900000000005,0.0,0.082469248,0.0,0.039918497000000004,9.5,9.792507,0.0,0.018300876,9.5,9.777399,0.0,0.043296315999999994,0.39735024,73.938023,0.69274513,73.62188499999999,0.523948057,73.341918,1.740694,73.17842399999999,0.024042239,9.872492999999999,1.0,1.0,74.30645799999999,74.158583,28.429941999999997,73.388566,73.41519699999999,29.034759,73.26210400000001,73.616129,29.533071000000003,73.703703,73.785474,28.734415000000002
 10/25/2017,20:23:58.118,0.0,74.343345,0.0,6.290296,28.380251,0.0,0.0,76.028482,0.0,73.723736,0.024574754,4.177668,12.398712,0.0,0.0,63.182504,0.0,82.051987,28.670348999999998,71.223848,0.0,0.0,0.0,150.581817,1.0,0.010448,101.471018,23.183978,10.44662,22.778009,1.0,11619.183,1.0,0.00404,12.658927,42.027571,0.0,2.555864,0.0,1.987681,0.0,1.9813630000000002,0.0,1.988584,10.0,8.990089,0.0,0.0,0.0,0.136364605,0.0,0.138263713,0.0,0.17446880399999998,0.0,0.0,0.0,2.1715419999999996,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.317666000000001,0.0,0.0,74.24909699999999,0.0,5.3473180000000005,0.0,0.0,73.333961,0.0,242.16742799999997,1.389566,0.0,97.93281999999999,74.13911,77.382553,114.66861000000002,83.579533,0.004421417,0.0,66.926348,14.392736,19.675953,76.520169,75.15300699999999,0.0,75.618305,75.236625,0.0,75.149824,0.0,13.840351,28.016731,10.0,52.0,58.5,24.536436,68.160779,28.345073,0.0,16.29636,16.486381,7.8284899999999995,10.0,1.0,17.10388,0.0,1013.7080000000001,10.0,0.0,0.0,72.84660699999999,5.360684,6.040753,15.718003,8.24,1.0,87.828909,62.76843,59.24874499999999,140.994071,2.9,0.0,16.302870000000002,16.321709,4.865739,10.0,0.0,45.9269,19.457238,23.581979999999998,99.06023669488086,28.363275,0.0,0.006683781999999999,0.0,0.04455253,0.0,0.020297934,0.0,0.016368239,0.0,0.015047603,2.020867,2.013297,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010537191000000001,5.152132,0.0,0.083404075,0.0,0.04327098,9.5,9.792603,0.0,0.019621511,9.5,9.776949,0.0,0.042201155,0.284818857,73.951045,0.847475788,73.634183,1.459365,73.38243,1.782893,73.273916,0.034029971,9.872171,1.0,1.0,74.307722,74.159847,28.446906,73.388379,73.41781800000001,29.19555,73.26257199999999,73.615193,29.557792,73.706886,73.785661,28.816328000000002
 10/25/2017,20:24:08.118,0.0,74.344515,0.0,7.650972,14.512606,0.0,0.0,76.14508000000001,0.0,73.720647,0.021803592000000004,4.499934,27.565421999999998,0.0,0.0,62.582138,0.0,82.055971,28.664452,71.25350999999999,0.0,0.0,0.0,150.181989,1.0,0.010448,101.564199,23.314013,10.466987,22.806086999999998,1.0,11470.152,1.0,0.00404,12.631764,42.030504,0.0,2.557346,0.0,1.9881,0.0,1.9820400000000002,0.0,1.9888099999999997,10.0,8.982106,0.0,0.0,0.0,0.137072747,0.0,0.136268041,0.0,0.158744085,0.0,0.0,0.0,2.176246,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,0.0,74.28599200000001,0.0,7.171532000000001,0.0,15.444441000000001,73.326003,0.0,242.167187,1.393465,0.0,97.93578199999999,74.142481,77.383115,114.67516299999998,83.582394,0.007830007,0.0,66.92859200000001,14.393692999999999,19.689063,76.524103,75.156378,0.0,75.617837,75.23573499999999,0.0,75.146546,0.0,0.0,27.974038,10.0,52.0,58.5,24.515857,68.159704,28.345259000000002,0.0,16.217001,16.282970000000002,12.209066,10.0,1.0,17.112876,0.0,1059.376,10.0,0.0,0.0,72.846232,5.4478599999999995,6.0467319999999996,3.672483,8.24,1.0,87.93674,62.713742,59.162048,132.84904699999998,2.9,0.0,16.209094,16.228442,13.298668,10.0,0.0,45.928903000000005,19.757823000000002,23.605363,99.67133864195453,28.35956,0.0,0.05213572,0.0,0.045840955,0.0,0.018429718,0.0,0.014918761000000001,0.0,0.017946558999999997,2.020899,2.013941,2.018354,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010554157,5.152615,0.0,0.083533016,0.0,0.043045332,9.5,9.794922999999999,0.0,0.017302347,9.5,9.779236000000001,0.0,0.05131676,0.44658272200000004,73.94381,0.882641841,73.648652,1.199136,73.330343,0.7841768790000001,73.17842399999999,0.025975348,9.875392999999999,1.0,1.0,74.307066,74.158022,28.429941999999997,73.388706,73.416414,29.284615999999996,73.263274,73.617721,29.363115999999998,73.705201,73.786363,28.715391999999998
 10/25/2017,20:24:18.118,0.0,74.346294,0.0,5.681573,15.570715,0.0,3.1009050000000004e-05,76.05165699999999,0.0,73.722238,0.025775591,3.5331379999999997,0.0,0.0,0.0,62.877614,0.0,82.054518,28.658601,71.234655,0.0,0.0,0.0,120.834599,1.0,0.010448,101.646752,23.2454,10.480931,22.755155,1.0,11617.258999999998,1.0,0.00404,12.755825,42.031248,0.0,2.565918,0.0,1.9881330000000002,0.0,1.98262,0.0,1.988648,10.0,8.983684,0.0,0.0,0.0,0.136107099,0.0,0.13778088900000002,0.0,0.155940703,0.0,0.0,0.0,2.177052,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,12.198344,74.24331,0.0,7.350376,0.0,11.609824,73.33179,0.0,242.16709100000003,1.3945319999999999,0.0,97.937286,74.135974,77.38615899999999,114.68171699999999,83.585723,0.011762995,0.0,66.926535,14.392257,19.73454,76.52827099999999,75.15811,0.0,75.619242,75.238404,0.0,75.144299,0.0,11.371658,28.053653999999998,10.0,52.0,58.5,24.532320000000002,68.160639,28.339919000000002,0.0,16.409385,16.321972,13.236014,10.0,1.0,17.0625,0.0,1046.351,10.0,0.0,0.0,72.845764,5.274711,5.961237000000001,20.529795999999997,8.24,1.0,87.997226,62.759416,59.239714,132.73681200000001,2.9,0.0,16.044985999999998,16.334264,16.585266,10.0,0.0,45.926807000000004,19.523707,23.542638,97.74132556346926,28.359653,0.0,0.049234532000000004,0.0,0.045808744000000005,0.0,0.014274548,0.0,0.01797877,0.0,0.023937734,2.020706,2.013587,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.01056378,5.151487,0.0,0.082791602,0.0,0.044302512999999995,9.5,9.792571,0.0,0.01488655,9.5,9.778462,0.0,0.042040102,0.36921739600000003,73.951768,0.756044033,73.649375,0.9951732259999999,73.24859599999999,1.438266,73.269575,0.034674341000000004,9.873782,1.0,1.0,74.30833,74.15872399999999,28.315537,73.389595,73.417163,29.277521999999998,73.265755,73.616597,29.317151000000003,73.704124,73.783742,28.676183
 10/25/2017,20:24:28.118,0.0,74.342268,0.0,5.001234999999999,0.164002614,0.0,0.0,76.058899,0.0,73.722987,0.023651033999999998,4.070247,0.0,0.0,0.0,62.883407,0.0,82.056487,28.658647,71.219637,0.0,0.0,0.0,163.136423,1.0,0.010448,101.711054,23.167509,10.454692999999999,22.703244,1.0,11522.11,1.0,0.00404,12.339044,42.03688,0.0,2.560891,0.0,1.987552,0.0,1.9823950000000001,0.0,1.988906,10.0,8.998877,0.0,0.0,0.0,0.136203664,0.0,0.1372015,0.0,0.135930354,0.0,0.0,0.0,2.179082,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,9.632387,74.27369399999999,0.0,4.95386,0.0,18.107815,73.341195,0.0,242.159179,2.629166,0.0,97.939448,74.132651,77.383209,114.68365,83.58366,0.009665402,0.0,66.925133,14.392975,19.65137,76.535997,75.15796999999999,0.0,75.619804,75.240371,0.0,75.143456,0.0,5.488476,27.990961,10.0,52.0,58.5,24.599773000000003,68.15984399999999,28.338944,0.0,16.428022,16.407176999999997,0.0,10.0,1.0,17.054704,0.0,1066.017,10.0,0.0,0.0,72.848385,5.376917,6.119073,10.2486,8.24,1.0,88.035376,62.447513,59.359525,139.454854,2.9,0.0,16.002907,16.359374,0.0,10.0,0.0,45.926015,19.26078,23.523292,95.90991793837874,28.36035,0.0,0.034793065,0.0,0.04384389599999999,0.0,0.017721085,0.0,0.02374447,0.0,0.02374447,2.020834,2.013426,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010569971000000001,5.152551,0.0,0.083565252,0.0,0.043851217000000005,9.5,9.792732,0.0,0.02007246,9.5,9.778172999999999,0.0,0.04348958,0.48878199200000005,73.971301,0.7560440620000001,73.637077,0.270752434,73.373026,1.677395,73.240638,0.025008793999999997,9.85896,1.0,1.0,74.30664499999999,74.157226,28.341178999999997,73.390344,73.418146,29.197521000000002,73.265333,73.61486500000001,29.338009000000003,73.703188,73.785053,28.784883
 10/25/2017,20:24:38.118,0.0,74.34283,0.0,4.177668,2.3603810000000003,0.0,0.0,76.044415,0.0,73.719289,0.023004429,4.070247,0.0,0.0,0.0,63.262891,0.0,82.057987,28.665845,71.23390699999999,0.0,0.0,0.0,143.624806,1.0,0.010448,101.942256,23.121628,10.458363,22.704386,1.0,11662.268,1.0,0.00404,12.560408,42.037299,0.0,2.5674,0.0,1.9872619999999999,0.0,1.98233,0.0,1.988906,10.0,9.005315,0.0,0.0,0.0,0.138360278,0.0,0.138843102,0.0,0.16180525,0.0,0.0,0.0,2.175505,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.033044,0.0,21.965017,74.286715,0.0,6.313078,0.0,5.03161,73.31732199999999,0.0,242.173941,2.664093,0.0,97.941,74.159239,77.38545699999999,114.68633799999999,83.587223,0.004945815,0.0,66.923076,14.393932000000001,19.589505,76.527662,75.161622,0.0,75.618399,75.239762,0.0,75.14369,0.0,5.616719,28.0125,10.0,54.0,58.4,24.586054,68.159377,28.337829,0.0,16.232031,16.365775,2.1321369999999997,10.0,1.0,16.859799,0.0,1053.714,10.0,0.0,0.0,72.845577,5.236234,6.022817,3.3196190000000003,8.24,1.0,88.065502,62.805089,59.336045,133.08955,2.9,0.0,15.994492000000001,16.359374,12.06419,10.0,0.0,45.92662,19.401204,23.494621,96.92736093783847,28.36035,0.0,0.0,0.0,0.042523261,0.0,0.022617098999999998,0.0,0.02422763,0.0,0.018397508,2.020899,2.013329,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010574981,5.15268,0.0,0.084596785,0.0,0.044753809000000006,9.5,9.791089,0.0,0.026256899,9.5,9.775563,0.0,0.043231895,0.327018125,73.951768,0.9107746879999999,73.640694,0.319984918,73.25655400000001,0.847475784,73.218936,0.030808122,9.823839999999999,1.0,1.0,74.30500699999999,74.15769399999999,28.513577,73.39085899999999,73.416882,29.122643,73.264351,73.61940600000001,29.424145000000003,73.70403,73.786363,28.760037
 10/25/2017,20:24:48.118,0.0,74.344656,0.0,3.4257160000000004,14.945469000000001,0.0,0.000461596405,76.095834,0.0,73.71854,0.024667126,2.4231130000000003,0.0,0.0,0.0,62.989865,0.0,82.058643,28.667145,71.231053,0.0,0.0,0.0,144.344497,1.0,0.010448,101.998235,23.226147,10.536159,22.713201,1.0,11561.345,1.0,0.00404,12.545813,42.040418,0.0,2.5674,0.0,1.988358,0.0,1.983168,0.0,1.988906,10.0,9.010819,0.0,0.0,0.0,0.139647809,0.0,0.137845266,0.0,0.159710769,0.0,0.0,0.0,2.177954,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.140350999999999,0.0,10.738956,74.29033199999999,0.0,6.2057709999999995,0.0,16.054129,73.323833,0.0,242.171336,2.665571,0.0,97.944055,74.202444,77.387799,114.69378700000001,83.592334,0.008354405,0.0,66.92190699999999,14.393454,19.654648,76.533375,75.163916,0.0,75.617369,75.240043,0.0,75.14055400000001,0.0,12.301426,28.081731,10.0,54.0,58.4,24.559301,68.16059200000001,28.333928999999998,0.0,16.187542,16.345374,10.524229,10.0,1.0,17.148857999999997,0.0,1061.798,10.0,0.0,0.0,72.848198,5.244651,6.06945,9.558909,8.24,1.0,88.076201,62.936101,59.106657999999996,133.762957,2.9,0.0,16.146577,16.465196,11.18242,10.0,0.0,45.923778999999996,19.51191,23.433242,97.89361990796839,28.355938000000002,0.0,0.0,0.0,0.044391477,0.0,0.026256899,0.0,0.021779622999999998,0.0,0.017366768,2.020899,2.013684,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010576933,5.142558,0.0,0.08375866400000001,0.0,0.043335451,9.5,9.792056,0.0,0.026160267,9.5,9.7745,0.0,0.044971267999999995,0.362184183,73.946704,0.678678734,73.634183,0.376250607,73.372302,1.621129,73.155274,0.025653164,9.884414999999999,1.0,1.0,74.306598,74.158349,28.243737,73.389736,73.416882,29.068257,73.264116,73.615708,29.451956,73.703375,73.785474,28.78333
 10/25/2017,20:24:58.118,0.0,74.34339200000001,0.0,3.747981,14.240062,0.0,0.0,76.04876,0.0,73.71830600000001,0.015060431,3.031836,0.0,0.0,0.0,63.447563,0.0,82.06103399999999,28.663615999999998,71.239615,0.0,0.0,0.0,146.26367199999999,1.0,0.010448,101.9805,23.47314,10.487169,22.711895000000002,1.0,11521.361,1.0,0.00404,12.762717,42.039161,0.0,2.573845,0.0,1.9883259999999998,0.0,1.9828139999999999,0.0,1.989197,10.0,9.013974000000001,0.0,0.0,0.0,0.138585596,0.0,0.138231525,0.0,0.155070688,0.0,0.0,0.0,2.181563,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.283427,0.0,16.801029,74.29612,0.0,7.2430699999999995,0.0,17.048883,73.287661,0.0,242.163038,2.664914,0.0,97.943256,74.188542,77.391499,114.701001,83.59317800000001,0.011500796,0.0,66.918401,14.393135000000001,19.72061,76.540118,75.164759,0.0,75.61662,75.242103,0.0,75.142614,0.0,11.131200999999999,28.102884000000003,10.0,54.0,58.4,24.551527,68.15923599999999,28.3278,0.0,16.081129999999998,16.295571,9.882386,10.0,1.0,17.037912,0.0,1061.91,10.0,0.0,0.0,72.846653,5.232025,5.854817,12.045002,8.24,1.0,88.112427,63.040068000000005,59.463682999999996,128.02296,2.9,0.0,16.224122,16.217681,9.931909,10.0,0.0,45.923453,19.157785999999998,23.47662,96.72218262749446,28.350506,0.0,0.0,0.0,0.045325585,0.0,0.025999214,0.0,0.023551207,0.0,0.017560032,2.020738,2.013619,2.0184189999999997,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010583067,5.1154470000000005,0.0,0.079503589,0.0,0.043561099000000006,9.5,9.792185,0.0,0.027158796000000002,9.5,9.775596,0.0,0.042845367,0.474715568,73.96262,1.0373729999999999,73.66095,1.1921030000000001,73.35494,0.636479439,73.206637,0.034352156,9.881193,1.0,1.0,74.30599000000001,74.156711,28.389309,73.390344,73.41692900000001,29.113184000000004,73.263274,73.619546,29.531912,73.70496700000001,73.786784,28.758096000000002
 10/25/2017,20:25:08.118,0.0,74.34297099999999,0.0,4.929621,11.578757000000001,0.0,8.3323403e-05,76.126975,0.0,73.71854,0.023558662,5.323501,1.428073,0.0,0.0,63.189021999999994,0.0,82.06070600000001,28.657533,71.24167299999999,0.0,0.0,0.0,143.864703,1.0,0.010448,101.830864,23.456068,10.476711,22.749931,1.0,11574.281,1.0,0.00404,12.657711,42.039208,0.0,2.570687,0.0,1.987037,0.0,1.982878,0.0,1.989873,10.0,9.006249,0.0,0.0,0.0,0.136622112,0.0,0.138778725,0.0,0.157390728,0.0,0.0,0.0,2.1793720000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.456154,0.0,16.961401000000002,74.288886,0.0,6.813842999999999,0.0,15.957861999999999,73.328897,0.0,242.174954,3.6920830000000002,0.0,97.946923,74.17768199999999,77.39103,114.704301,83.593365,0.015958183,0.0,66.919476,14.394012,19.729214000000002,76.53005,75.167895,0.0,75.616198,75.24332,0.0,75.144159,0.0,8.646478,28.028654,10.0,54.0,58.4,24.523630999999998,68.15774,28.318513,0.0,16.144256,16.315972,17.071023999999998,10.0,1.0,17.114075,0.0,1043.865,10.0,0.0,0.0,72.846326,5.2674970000000005,5.8942760000000005,0.592936583,8.24,1.0,88.17343100000001,62.911460999999996,59.231887,118.29061899999999,2.9,0.0,16.084059,16.248769,9.210461,10.0,0.0,45.920845,19.658687,23.519348,97.71848595730005,28.344098,0.0,0.0,0.0,0.045100111,0.0,0.025741529,0.0,0.024420893,0.0,0.018075402,2.020641,2.013716,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010593346000000002,5.112514,0.0,0.090076806,0.0,0.044753809000000006,9.5,9.793119,0.0,0.027158796000000002,9.5,9.762196000000001,0.0,0.041589153,0.362184183,73.945257,0.50988163,73.64792800000001,1.445299,73.340471,1.6000290000000001,73.166849,0.032741232,9.876037,1.0,1.0,74.303602,74.159754,28.45164,73.390766,73.41505699999999,29.160082,73.264163,73.617908,29.385133000000003,73.702626,73.783976,28.820597999999997
 10/25/2017,20:25:18.118,0.0,74.344047,0.0,7.1496710000000006,9.061739999999999,0.0,0.00010344430700000001,76.12552600000001,0.0,73.716247,0.022080707999999998,2.494727,0.0,0.0,0.0,63.42004300000001,0.0,82.065768,28.655442999999998,71.241393,0.0,0.0,0.0,139.14673,1.0,0.010448,101.617588,23.480749,10.471207000000001,22.753196,1.0,11553.648000000001,1.0,0.00404,12.522298,42.04079,0.0,2.5767450000000003,0.0,1.987166,0.0,1.9826849999999998,0.0,1.989197,10.0,9.003866,0.0,0.0,0.0,0.137298065,0.0,0.138521219,0.0,0.156971832,0.0,0.0,0.0,2.172702,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,16.929327,74.25054399999999,0.0,8.20883,0.0,11.802357,73.350599,0.0,242.182673,3.818084,0.0,97.948615,74.180537,77.389579,114.71038300000001,83.598804,0.0025860220000000003,0.0,66.918821,14.39473,19.688244,76.526772,75.173748,0.0,75.619569,75.246223,0.0,75.14106899999999,0.0,7.444192999999999,28.003269,10.0,54.0,58.4,24.533006,68.160031,28.309690999999997,0.0,16.088946,16.237368,8.887531,10.0,1.0,17.018721,0.0,1054.82,10.0,0.0,0.0,72.845671,5.22962,5.966618,4.346133999999999,8.24,1.0,88.26461,62.824920999999996,59.516062,123.45340900000001,2.9,0.0,16.219313,16.370136,5.2344800000000005,10.0,0.0,45.920705,19.079067000000002,23.638535,96.5854451330189,28.337226,0.0,0.0,0.0,0.044069370999999996,0.0,0.023551207,0.0,0.023937734,0.0,0.018590771000000002,2.021028,2.013587,2.01858,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010608726,5.1132230000000005,0.0,0.082501483,0.0,0.048751000999999995,9.5,9.790026,0.0,0.0268689,9.5,9.739453999999999,0.0,0.043715054,0.17228747,73.951045,0.559114125,73.639247,1.346834,73.38170699999999,1.853225,73.111868,0.028230643,9.877004,1.0,1.0,74.302151,74.158537,28.522651,73.390766,73.418661,29.10412,73.26243199999999,73.616176,29.473972999999997,73.701737,73.784678,28.819046000000004
 10/25/2017,20:25:28.118,0.0,74.344328,0.0,4.213476,0.0,0.0,0.0,76.053105,0.0,73.716996,0.023373917,3.6047519999999995,19.445547,0.0,0.0,63.738693000000005,0.0,82.06619,28.649871,71.243124,0.0,0.0,0.0,146.663501,1.0,0.010448,101.83152199999999,23.328812,10.470656,22.786334,1.0,11666.865,1.0,0.00404,12.556353999999999,42.037625,0.0,2.570944,0.0,1.987585,0.0,1.982266,0.0,1.9881650000000002,10.0,9.003899,0.0,0.0,0.0,0.135688652,0.0,0.136815241,0.0,0.155392916,0.0,0.0,0.0,2.1765689999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.782662,0.0,15.935018,74.27369399999999,0.0,7.171532000000001,0.0,13.278444,73.305747,0.0,242.17022599999999,3.8167699999999996,0.0,97.950636,74.16644699999999,77.39304399999999,114.71175,83.597538,0.018842375,0.0,66.92733,14.395766,19.663662,76.53234499999999,75.17253000000001,0.0,75.617322,75.24425699999999,0.0,75.144627,0.0,6.64267,28.034422999999997,10.0,54.0,58.4,24.465781,68.160125,28.302215000000004,0.0,16.263895,16.535584,0.0,10.0,1.0,17.060101,0.0,1042.116,10.0,0.0,0.0,72.845156,5.236234,6.089778,0.0,8.24,1.0,88.307126,62.899441,59.2939,122.5876,2.9,0.0,16.189257,16.277467,0.0,10.0,0.0,45.91982,19.246488,23.761483,96.24376855405976,28.328589,0.0,0.007844257,0.0,0.044133792000000005,0.0,0.021425306,0.0,0.025709318,0.0,0.021393095,2.020931,2.0140700000000002,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010616495,5.238492,0.0,0.081405479,0.0,0.050749597,9.5,9.792571,0.0,0.02371226,9.5,9.739197,0.0,0.042136734,0.39031703100000004,73.946704,0.495815215,73.659503,1.4663979999999999,73.291278,1.346834,73.234127,0.029841567000000003,9.87926,1.0,1.0,74.30350899999999,74.155353,28.34828,73.393621,73.413465,29.105302000000002,73.263695,73.616363,29.322559000000002,73.70169,73.788423,28.720051
 10/25/2017,20:25:38.118,0.0,74.343439,0.0,4.320897,0.0,0.0,0.000264411538,76.12552600000001,0.0,73.715264,0.024667126,2.100847,0.0,0.0,0.0,63.528674,0.0,82.065627,28.641790999999998,71.1998,0.0,0.0,0.0,143.30494299999998,1.0,0.010448,101.84572800000001,23.444329999999997,10.522031,22.699815,1.0,11560.49,1.0,0.00404,12.674334,42.038835,0.0,2.571847,0.0,1.988584,0.0,1.9820400000000002,0.0,1.9896479999999999,10.0,8.99334,0.0,0.0,0.0,0.13572084,0.0,0.139840938,0.0,0.148948359,0.0,0.0,0.0,2.1741200000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,19.495283999999998,74.314206,0.0,5.633469,0.0,1.774593,73.31732199999999,0.0,242.16791099999998,3.815375,0.0,97.950918,74.12708,77.393279,114.71726699999999,83.602462,0.0070434090000000005,0.0,66.933174,14.391619,19.659564000000003,76.531127,75.176182,0.0,75.617369,75.246832,0.0,75.143222,0.0,10.778531,28.031731,10.0,54.0,58.4,24.517915,68.158722,28.296086,0.0,16.2663,16.486381,16.204537,10.0,1.0,17.111076,0.0,1049.607,10.0,0.0,0.0,72.844875,5.266294,6.085593,18.749432000000002,8.24,1.0,88.08821400000001,62.851364000000004,59.10244399999999,118.547155,2.9,0.0,16.093076,16.444271,14.308695000000002,10.0,0.0,45.918469,19.595167,23.607868,96.03887851866142,28.324689000000003,0.0,0.038564609,0.0,0.044584741,0.0,0.015176446000000001,0.0,0.020974357000000002,0.0,0.024807421,2.021028,2.013587,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.01058192,5.238201999999999,0.0,0.084048783,0.0,0.044173572,9.5,9.789575,0.0,0.016078343000000002,9.5,9.738713,0.0,0.041685785,0.390317029,73.95755600000001,0.8615422090000001,73.628396,0.692745127,73.38243,0.7419776140000001,73.234851,0.030808122,9.857349000000001,1.0,1.0,74.304726,74.157788,28.494246,73.38851899999999,73.414963,29.184121,73.265287,73.616504,29.380884000000002,73.70169,73.786363,28.679289
 10/25/2017,20:25:48.118,0.0,74.345545,0.0,6.50514,12.82925,0.0,0.0007231681590000001,76.02124,0.0,73.716013,0.029839962,4.714777,0.0,0.0,0.0,62.231623,0.0,82.06769,28.644066,71.21210500000001,0.0,0.0,0.0,148.66264099999998,1.0,0.010448,101.89705,23.43649,10.518911,22.708467000000002,1.0,11552.258,1.0,0.00404,12.588383,42.033621999999994,0.0,2.576197,0.0,1.988229,0.0,1.9814919999999998,0.0,1.9884549999999999,10.0,8.982332000000001,0.0,0.0,0.0,0.13871434900000001,0.0,0.137941831,0.0,0.15777740199999998,0.0,0.0,0.0,2.174829,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,0.0,74.302631,0.0,4.381557,0.0,10.679247,73.33757800000001,0.0,242.169696,4.016442,0.0,97.955619,74.11804599999999,77.39505799999999,114.72348999999998,83.605463,0.001275026,0.0,66.932893,14.394570000000002,19.650961,76.529816,75.17725899999999,0.0,75.616901,75.24463100000001,0.0,75.140975,0.0,0.0,27.937884999999998,10.0,53.0,58.3,24.468982,68.15755300000001,28.297014,0.0,16.342051,16.441979,13.524842999999999,10.0,1.0,16.990535,0.0,1059.809,10.0,0.0,0.0,72.84539000000001,5.327618,6.040753,18.990022,8.24,1.0,87.785177,62.773238,59.647312,121.94625900000001,2.9,0.0,16.1592,16.464,9.851747999999999,10.0,0.0,45.917212,19.466312,23.663171,99.87775653401474,28.324364000000003,0.0,0.052812662999999996,0.0,0.045261164000000007,0.0,0.01801098,0.0,0.015208656000000001,0.0,0.018204243999999998,2.020931,2.0135549999999998,2.0182900000000004,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010532963000000001,5.236268,0.0,0.08056735799999999,0.0,0.044109101,9.5,9.793666,0.0,0.017914348,9.5,9.727053,0.0,0.044359265999999994,0.291852067,73.930065,0.6646123079999999,73.624055,1.213203,73.324556,1.304635,73.163232,0.028875012999999998,9.875071,1.0,1.0,74.302385,74.157319,28.465053,73.39259100000001,73.414776,29.160870000000003,73.264491,73.614351,29.252259999999996,73.698929,73.785146,28.780224
 10/25/2017,20:25:58.118,0.0,74.34484300000001,0.0,8.223888,20.123791,0.0,8.332339200000001e-05,76.082798,0.0,73.71409399999999,0.023558662,4.607355,31.232978999999997,0.0,0.0,63.567781000000004,0.0,82.070128,28.642302,71.195683,0.0,0.0,0.0,143.38490900000002,1.0,0.010448,101.96718800000001,23.263307,10.52515,22.727729999999998,1.0,11516.764,1.0,0.00404,12.536083,42.032179,0.0,2.579902,0.0,1.9880360000000001,0.0,1.9820080000000002,0.0,1.988939,10.0,8.995272,0.0,0.0,0.0,0.137555571,0.0,0.139132796,0.0,0.168153138,0.0,0.0,0.0,2.17267,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,74.30118399999999,0.0,6.348847,0.0,0.0,73.333237,0.0,242.17360299999999,4.035773000000001,0.0,97.958392,74.129749,77.395714,114.72957199999999,83.60593100000001,0.014647186999999999,0.0,66.933688,14.3913,19.664071,76.51974799999999,75.177306,0.0,75.618024,75.246691,0.0,75.140647,0.0,9.880824,28.089422999999996,10.0,53.0,58.3,24.527518,68.155495,28.292696000000003,0.0,16.289746,16.434779000000002,7.1545559999999995,10.0,1.0,16.921569,0.0,1068.086,10.0,0.0,0.0,72.84553000000001,5.317397,6.0276,1.330745,8.24,1.0,87.645442,62.822517000000005,59.028992,125.361397,2.9,0.0,16.219914000000003,16.356385,7.751532000000001,10.0,0.0,45.917864,19.556601,23.64336,98.51089510399386,28.326221000000004,0.0,0.0,0.0,0.039173357,0.0,0.024807421,0.0,0.018816246000000002,0.0,0.014564444,2.020738,2.013523,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010509558,5.229756,0.0,0.08111536,0.0,0.04362557,9.5,9.793248,0.0,0.025032895,9.5,9.713975,0.0,0.038045985,0.39031703,73.94019300000001,0.889675054,73.630566,1.325734,73.332514,0.7841768790000001,73.18565799999999,0.025975348,9.868949,1.0,1.0,74.301777,74.156102,28.331711,73.39235699999999,73.415712,29.14353,73.26463100000001,73.616691,29.528436,73.704358,73.787814,28.760814
 10/25/2017,20:26:08.118,0.0,74.343673,0.0,3.6047519999999995,8.035694,0.0,0.000248314815,76.085695,0.0,73.715919,0.023004429,3.175065,32.017741,0.0,0.0,63.992889,0.0,82.072799,28.635429,71.179168,0.0,0.0,0.0,146.183707,1.0,0.010448,102.007408,23.242895,10.544232000000001,22.766092,1.0,11541.673999999999,1.0,0.00404,12.528785000000001,42.02664,0.0,2.581352,0.0,1.987037,0.0,1.9820400000000002,0.0,1.98852,10.0,9.001678,0.0,0.0,0.0,0.13552771,0.0,0.137652136,0.0,0.151945078,0.0,0.0,0.0,2.1758599999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.501099,0.0,13.89829,74.310588,0.0,5.240011,0.0,5.432721,73.30864100000001,0.0,242.190585,3.7870550000000005,0.0,97.95820400000001,74.14323,77.396089,114.73589,83.609307,0.023561961,0.0,66.92859200000001,14.396006,19.566562,76.50995999999999,75.18063000000001,0.0,75.61624499999999,75.250203,0.0,75.140039,0.0,8.886935000000001,27.994422999999998,10.0,53.0,58.3,24.523401999999997,68.158582,28.293671000000003,0.0,16.408784,16.438379,0.0,10.0,1.0,16.995932,0.0,1047.474,10.0,0.0,0.0,72.842629,5.340243,6.062874,3.3677370000000004,8.24,1.0,87.639717,62.647635,59.353505000000006,118.098216,2.9,0.0,16.06302,16.329481,0.0,10.0,0.0,45.915209000000004,19.747614000000002,23.61506,96.31967659079459,28.325989,0.0,0.021866662999999998,0.0,0.045228952999999995,0.0,0.019653722,0.0,0.025580476,0.0,0.022520467000000002,2.0212529999999997,2.013716,2.0184830000000002,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010507475,5.232915,0.0,0.079600296,0.0,0.049943710999999995,9.5,9.792861,0.0,0.02213394,9.5,9.699866,0.0,0.044616950999999995,0.44658272200000004,73.9373,0.931874323,73.664567,1.023306,73.38749399999999,0.59428017,73.108974,0.029519383,9.866049,1.0,1.0,74.29821899999999,74.158537,28.452429,73.393761,73.41543100000001,29.165599,73.263274,73.617393,29.345347999999998,73.702392,73.787627,28.782942
 10/25/2017,20:26:18.118,0.0,74.343111,0.0,6.2544889999999995,24.708932,0.0,0.0,76.072659,0.0,73.714936,0.019956151000000002,3.354101,2.5972060000000003,0.0,0.0,63.421492,0.0,82.075331,28.624703000000004,71.181881,0.0,0.0,0.0,68.057278,1.0,0.010448,101.97429100000001,23.119541,10.519645,22.712222,1.0,11536.435,1.0,0.00404,12.354856,42.023289,0.0,2.586734,0.0,1.9833619999999998,0.0,1.982492,0.0,1.9881970000000002,10.0,8.975057000000001,0.0,0.0,0.0,0.137491195,0.0,0.139229361,0.0,0.160774121,0.0,0.0,0.0,2.178889,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,20.601853,74.299737,0.0,5.1684730000000005,0.0,16.134351000000002,73.320939,0.0,242.210896,3.5635790000000003,0.0,97.960649,74.144868,77.398524,114.741501,83.611558,0.0,0.0,66.927003,14.392497,19.65137,76.502702,75.181988,0.0,75.617603,75.245848,0.0,75.144627,0.0,0.0,27.990577000000002,10.0,53.0,58.3,24.517229,68.156571,28.284755999999998,0.0,16.551869,16.209766000000002,8.245688000000001,10.0,1.0,16.936560999999998,0.0,1048.693,10.0,0.0,0.0,72.84071,5.308379,5.9211800000000006,15.541571,8.24,1.0,87.654967,62.84655600000001,59.304134999999995,119.910003,2.9,0.0,16.301066,16.43052,6.773569,10.0,0.0,45.915908,19.37625,23.586991,99.55669906759837,28.320324,0.0,0.05487573,0.0,0.044939057000000004,0.0,0.013694757,0.0,0.017109083,0.0,0.022456046,2.020931,2.013458,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010508782,5.231561,0.0,0.08479019800000001,0.0,0.043013097,9.5,9.793183,0.0,0.013791389,9.5,9.699834,0.0,0.040783888,0.21448674,73.940917,0.7490108259999999,73.65226899999999,0.46064914799999995,73.37809,1.396066,73.232681,0.034996526,9.869914999999999,1.0,1.0,74.299155,74.155353,28.465053,73.393714,73.415993,29.141559,73.261496,73.61421,29.292431,73.702111,73.786176,28.894359
 10/25/2017,20:26:28.118,0.0,74.342549,0.0,3.927018,5.999636,0.0,0.00025636318,76.074832,0.0,73.712783,0.02392815,4.034439,0.0,0.0,0.0,63.265786999999996,0.0,82.077065,28.623216999999997,71.169951,0.0,0.0,0.0,150.981645,1.0,0.010448,101.854008,23.184581,10.536892,22.721853,1.0,11476.993999999999,1.0,0.00404,12.504054,42.019890999999994,0.0,2.5884419999999997,0.0,1.9872299999999998,0.0,1.982363,0.0,1.9884549999999999,10.0,8.994596000000001,0.0,0.0,0.0,0.136911806,0.0,0.138038395,0.0,0.169732055,0.0,0.0,0.0,2.178341,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,0.0,74.30914200000001,0.0,5.776545,0.0,0.0,73.278257,0.0,242.22339100000002,3.558736,0.0,97.963704,74.171737,77.400491,114.744235,83.61291800000001,0.012549593000000001,0.0,66.925787,14.390023999999999,19.601387,76.505324,75.180536,0.0,75.618071,75.247159,0.0,75.140273,0.0,7.716711,28.117884000000004,10.0,53.0,58.3,24.531863,68.156758,28.279834,0.0,16.390147,16.407176999999997,1.9235380000000002,10.0,1.0,16.890384,0.0,1049.703,10.0,0.0,0.0,72.843237,5.342047,5.957052,0.881643892,8.24,1.0,87.693725,62.773238,59.198774,140.865803,2.9,0.0,15.989682,16.235616,7.286599000000001,10.0,0.0,45.913858000000005,19.548888,23.465253,98.89231752072915,28.316052000000003,0.0,0.0,0.0,0.043103052,0.0,0.024292051000000002,0.0,0.018687403000000002,0.0,0.014467812,2.02106,2.013748,2.0185150000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010513959,5.230852,0.0,0.078891116,0.0,0.042787449000000005,9.5,9.794053,0.0,0.024388682999999998,9.5,9.700446000000001,0.0,0.043650633,0.369217394,73.938746,0.7490108209999999,73.680483,0.6153798,73.23774499999999,1.5578299999999998,73.119826,0.031774677,9.870238,1.0,1.0,74.299015,74.156664,28.434677,73.38922099999999,73.418426,29.267276000000003,73.263648,73.616644,29.468952,73.706137,73.788844,28.827586
 10/25/2017,20:26:38.118,0.0,74.343626,0.0,8.689383,18.055669,0.0,0.0,76.15521899999999,0.0,73.715638,0.025867962999999997,3.1034509999999997,1.091747,0.0,0.0,64.216669,0.0,82.076784,28.619177,71.153436,0.0,0.0,0.0,151.941233,1.0,0.010448,101.84953900000001,23.053528,10.472308,22.780621,1.0,11502.118,1.0,0.00404,12.541758,42.015376,0.0,2.58277,0.0,1.9872299999999998,0.0,1.982234,0.0,1.9890029999999999,10.0,9.004124000000001,0.0,0.0,0.0,0.140903151,0.0,0.13726587699999998,0.0,0.155296247,0.0,0.0,0.0,2.177664,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,7.242839,74.283098,0.0,6.134233999999999,0.0,12.781067,73.292725,0.0,242.244811,3.5617730000000005,0.0,97.965397,74.143183,77.396182,114.751732,83.616294,0.0,0.0,66.923169,14.393374,19.522724,76.500079,75.183299,0.0,75.616807,75.246738,0.0,75.14177099999999,0.0,7.652589,28.085960999999998,10.0,53.0,58.3,24.582624,68.15736600000001,28.277420000000003,0.0,16.293354,16.368775,3.239316,10.0,1.0,16.808823,0.0,1060.964,10.0,0.0,0.0,72.843097,5.3426480000000005,6.0198279999999995,0.0,8.24,1.0,87.72868199999999,62.86218100000001,59.312564,132.81698,2.9,0.0,16.035368,16.27388,0.0,10.0,0.0,45.911669,19.687044,23.388009,98.53377172271267,28.308761999999998,0.0,0.0,0.0,0.044166002999999995,0.0,0.023164679,0.0,0.023905523999999997,0.0,0.019814775,2.021092,2.013716,2.018193,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010518643999999999,5.2294339999999995,0.0,0.083404075,0.0,0.044689337999999995,9.5,9.791283,0.0,0.020974357000000002,9.5,9.700478,0.0,0.045808744000000005,0.312951703,73.93368199999999,0.805276515,73.62043800000001,0.10898857099999999,73.38243,0.6927451290000001,73.119826,0.029197197999999997,9.872171,1.0,1.0,74.301683,74.155447,28.348675,73.39231,73.417163,29.11082,73.261964,73.614819,29.577491,73.702392,73.787252,28.760814
