date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:26:48.118,0.0,74.344656,0.0,6.0754529999999995,0.0,0.0,0.000509886572,76.149425,0.0,73.71343900000001,0.014044339,2.816993,17.843992999999998,0.0,0.0,63.208575,0.0,82.07945600000001,28.616809000000003,71.147354,0.0,0.0,0.0,142.745184,1.0,0.010448,101.86454499999999,23.306544,10.422768,22.76397,1.0,11538.466999999999,1.0,0.00404,12.530406,42.013560999999996,0.0,2.5747150000000003,0.0,1.987972,0.0,1.9813310000000002,0.0,1.989809,10.0,8.987192,0.0,0.0,0.0,0.137748701,0.0,0.140581268,0.0,0.14475939699999998,0.0,0.0,0.0,2.171864,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,8.557891999999999,74.280204,0.0,7.4934520000000004,0.0,12.026978999999999,73.299236,0.0,242.24761,3.56124,0.0,97.965209,74.118374,77.40044499999999,114.75484399999999,83.619201,0.001275026,0.0,66.92158,14.390742000000001,19.659974,76.503638,75.185218,0.0,75.617181,75.249453,0.0,75.14046,0.0,10.666317999999999,27.973653999999996,10.0,52.0,58.2,24.533921,68.156103,28.270733,0.0,16.202572,16.140162,13.797626999999999,10.0,1.0,16.888585,0.0,1038.972,10.0,0.0,0.0,72.845483,5.277116,5.960639,5.292453,8.24,1.0,87.746935,62.782853,59.413711,131.614467,2.9,0.0,16.022143,16.364157000000002,18.01213,10.0,0.0,45.910924,19.618306,23.355627,95.86441133242442,28.306069,0.0,0.036566013,0.0,0.052830659,0.0,0.016207186000000002,0.0,0.024324262000000003,0.0,0.02371226,2.02106,2.0135549999999998,2.018354,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.010520728,5.232367,0.0,0.083113956,0.0,0.044012395,9.5,9.793022,0.0,0.019073931000000002,9.5,9.699447,0.0,0.039205567000000004,0.319984913,73.93585300000001,0.8545090209999999,73.637077,1.459365,73.378813,1.9024580000000002,73.110421,0.028875012999999998,9.865405,1.0,1.0,74.297891,74.15961300000001,28.424025,73.392638,73.416976,29.223137,73.264772,73.61795500000001,29.411399,73.706324,73.787252,28.652890000000003
 10/25/2017,20:26:58.118,0.0,74.342783,0.0,7.185478,26.007521,0.0,0.0,76.1038,0.0,73.71521700000001,0.025960335,3.389909,3.01361,0.0,0.0,63.278822999999996,0.0,82.081378,28.608218,71.140336,0.0,0.0,0.0,104.281712,1.0,0.010448,101.717874,23.163657999999998,10.343138,22.737361,1.0,11676.166000000001,1.0,0.00404,12.665414,42.010815,0.0,2.579838,0.0,1.9883259999999998,0.0,1.981396,0.0,1.988745,10.0,8.979499,0.0,0.0,0.0,0.138038395,0.0,0.136750865,0.0,0.160709675,0.0,0.0,0.0,2.17296,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.353435000000001,0.0,5.687228,74.280928,0.0,6.742305,0.0,13.406799,73.310811,0.0,242.271394,3.5619370000000004,0.0,97.96934499999999,74.175763,77.40189699999999,114.761445,83.619107,0.004421417,0.0,66.924338,14.394171,19.557548999999998,76.507712,75.188776,0.0,75.617135,75.250764,0.0,75.141209,0.0,0.0,28.079423,10.0,52.0,58.2,24.52546,68.154794,28.2614,0.0,16.222412,16.499582,13.107645999999999,10.0,1.0,16.837609,0.0,1048.516,10.0,0.0,0.0,72.845343,5.355875,6.01624,9.173966,8.24,1.0,87.740835,62.805089,59.386016000000005,126.09893899999999,2.9,0.0,16.164009,16.264314000000002,6.597214999999999,10.0,0.0,45.910458,19.398709,23.327606,100.94179766194145,28.300867999999998,0.0,0.055778322000000005,0.0,0.045744322999999996,0.0,0.016690345,0.0,0.015305288,0.0,0.019299405,2.02077,2.013587,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010518915,5.229272,0.0,0.077891818,0.0,0.042110505,9.5,9.792507,0.0,0.012664018,9.5,9.700092,0.0,0.043586211,0.362184182,73.92789499999999,0.931874326,73.645035,0.23558637899999998,73.380983,1.276502,73.132848,0.033063417000000005,9.864438,1.0,1.0,74.29864,74.15736600000001,28.397593,73.39661600000001,73.417958,29.143924,73.264163,73.618329,29.350756,73.705388,73.790482,28.835739
 10/25/2017,20:27:08.118,0.0,74.344047,0.0,4.28509,5.1820059999999994,0.0,0.00010344430599999999,76.093661,0.0,73.712128,0.022357825,2.1366549999999997,31.441181,0.0,0.0,63.239716,0.0,82.081846,28.602413000000002,71.12335300000001,0.0,0.0,0.0,158.97820900000002,1.0,0.010448,101.661287,23.332616,10.335065,22.763317,1.0,11375.537,1.0,0.00404,12.504458999999999,42.006997999999996,0.0,2.570042,0.0,1.9874560000000001,0.0,1.982363,0.0,1.989293,10.0,8.998747999999999,0.0,0.0,0.0,0.137974019,0.0,0.139422491,0.0,0.17002206,0.0,0.0,0.0,2.170994,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.745364,0.0,0.0,74.26790600000001,0.0,7.386145,0.0,0.0,73.30213,0.0,242.264736,3.561691,0.0,97.97211899999999,74.192708,77.404051,114.76318899999998,83.624359,0.0101898,0.0,66.924151,14.391539999999999,19.646864,76.516001,75.187606,0.0,75.617977,75.252169,0.0,75.142848,0.0,7.267858,28.101346000000003,10.0,52.0,58.2,24.521573,68.154888,28.257361,0.0,16.462892,16.128162,6.063423,10.0,1.0,16.896981,0.0,1051.3239999999998,10.0,0.0,0.0,72.843565,5.281324,5.888297000000001,8.756944,8.24,1.0,87.716013,62.848358999999995,59.348086,137.065861,2.9,0.0,16.110509,16.202734,4.513031,10.0,0.0,45.908595,19.561138,23.419695,99.06023669488086,28.296736,0.0,0.0,0.0,0.042007891,0.0,0.024356472,0.0,0.018075402,0.0,0.014274548,2.020834,2.013523,2.0182900000000004,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010514039,5.232432,0.0,0.079535825,0.0,0.040659911,9.5,9.792636,0.0,0.023486786000000003,9.5,9.700317,0.0,0.043650633,0.545047684,73.949598,0.43954952700000005,73.642864,0.25668601399999996,73.247149,0.903741476,73.096676,0.028230643,9.881515,1.0,1.0,74.300045,74.157413,28.369978000000003,73.39249699999999,73.414823,29.154564,73.26346099999999,73.617487,29.510668,73.70660500000001,73.788001,28.782942
 10/25/2017,20:27:18.118,0.0,74.344094,0.0,5.216079,8.596813000000001,0.0,0.000328798437,76.15521899999999,0.0,73.712877,0.029655217999999997,3.282487,0.0,0.0,0.0,63.117325,0.0,82.08569,28.601066999999997,71.14043000000001,0.0,0.0,0.0,152.500992,1.0,0.010448,101.679302,23.277688,10.365706,22.760215,1.0,11568.294,1.0,0.00404,12.519053999999999,42.004252,0.0,2.566627,0.0,1.987552,0.0,1.9822009999999999,0.0,1.988423,10.0,9.004897,0.0,0.0,0.0,0.137040559,0.0,0.13848903099999998,0.0,0.155940703,0.0,0.0,0.0,2.166773,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,15.197306,74.255608,0.0,5.311548999999999,0.0,5.384588,73.307917,0.0,242.26816200000002,4.192883999999999,0.0,97.974751,74.19406500000001,77.403864,114.769696,83.625484,0.004945815,0.0,66.920458,14.395207999999998,19.711597,76.514971,75.19093000000001,0.0,75.61882,75.251935,0.0,75.141209,0.0,8.197625,28.050960999999997,10.0,52.0,58.2,24.532549,68.150726,28.249606,0.0,16.093754999999998,16.293771,0.0,10.0,1.0,16.982139,0.0,1056.954,10.0,0.0,0.0,72.843003,5.334832,5.984554,0.0,8.24,1.0,87.71080400000001,63.209542000000006,59.395047,138.027871,2.9,0.0,16.185049,16.028756,0.69737203,10.0,0.0,45.909620000000004,19.339953,23.478522,96.73737783197109,28.294461,0.0,0.0,0.0,0.04693611599999999,0.0,0.023068047,0.0,0.024678578,0.0,0.019911407,2.020512,2.013651,2.018097,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01051227,5.191718,0.0,0.09039916099999999,0.0,0.04472157400000001,9.5,9.793441,0.0,0.021489727,9.5,9.700639,0.0,0.04297421,0.383283817,73.942364,1.023306,73.658056,1.585963,73.271022,1.7758599999999998,73.20953100000001,0.02082039,9.885703999999999,1.0,1.0,74.298079,74.157179,28.481228,73.39586700000001,73.418801,29.087568,73.264397,73.618095,29.57556,73.704639,73.78860999999999,28.749167
 10/25/2017,20:27:28.118,0.0,74.34545200000001,0.0,6.0754529999999995,0.0,0.0,5.1129946e-05,76.115387,0.0,73.713064,0.027438287999999998,3.8195959999999998,11.678013,0.0,0.0,62.027397,0.0,82.084659,28.59777,71.147681,0.0,0.0,0.0,142.82515,1.0,0.010448,101.60356999999999,23.207915,10.373595,22.803148,1.0,11507.891000000001,1.0,0.00404,12.440401,42.002949,0.0,2.570944,0.0,1.9880360000000001,0.0,1.9816529999999999,0.0,1.990099,10.0,8.989703,0.0,0.0,0.0,0.13584959300000002,0.0,0.136879618,0.0,0.14595164,0.0,0.0,0.0,2.1650009999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354964,0.0,12.631349,74.306248,0.0,6.1700029999999995,0.0,9.138983,73.286938,0.0,242.277473,4.0395080000000005,0.0,97.977149,74.118561,77.40189699999999,114.776579,83.62740600000001,0.0,0.0,66.91484799999999,14.391619,19.631705,76.52134000000001,75.18887,0.0,75.61985,75.253433,0.0,75.141115,0.0,12.830430999999999,28.000192,10.0,52.0,58.2,24.519057999999998,68.152222,28.242734000000002,0.0,16.155078,16.46118,16.653826000000002,10.0,1.0,16.916171,0.0,1041.972,10.0,0.0,0.0,72.843611,5.217596,5.9534650000000005,10.248599,8.24,1.0,87.667589,63.019034,59.289685999999996,131.550332,2.9,0.0,15.977058999999999,16.291218,17.066231,10.0,0.0,45.907058,19.485142,23.469522,96.41837316914422,28.290374,0.0,0.037210722,0.0,0.043715054,0.0,0.015305288,0.0,0.022874784,0.0,0.024324262000000003,2.020931,2.013426,2.018354,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010504307,5.191395,0.0,0.082888308,0.0,0.044205807,9.5,9.792764,0.0,0.017141293999999998,9.5,9.699963,0.0,0.042329997,0.137121413,73.925001,0.868575422,73.655163,0.854508994,73.339748,0.8052765129999999,73.082208,0.029519383,9.884737,1.0,1.0,74.298781,74.156477,28.540798,73.395165,73.418754,29.145894000000002,73.265146,73.619031,29.320240999999996,73.704265,73.785661,28.693264000000003
 10/25/2017,20:27:38.118,0.0,74.34269,0.0,3.8195959999999998,15.330236,0.0,0.000373064426,76.113215,0.0,73.713673,0.018201082,4.428319,26.620506,0.0,0.0,61.991911,0.0,82.085175,28.593312,71.15750600000001,0.0,0.0,0.0,150.102023,1.0,0.010448,101.71674499999999,23.15837,10.366256,22.790415,1.0,11564.018,1.0,0.00404,12.787854,42.002995,0.0,2.573748,0.0,1.9868759999999999,0.0,1.9812020000000001,0.0,1.989132,10.0,8.982975,0.0,0.0,0.0,0.139229361,0.0,0.137233689,0.0,0.158357412,0.0,0.0,0.0,2.162584,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,0.0,74.303354,0.0,6.420385,0.0,6.4916529999999995,73.30864100000001,0.0,242.287073,4.035362999999999,0.0,97.977713,74.154136,77.405831,114.777475,83.628813,0.018842375,0.0,66.912323,14.394889000000001,19.74847,76.499892,75.194629,0.0,75.617041,75.25039,0.0,75.139524,0.0,0.0,28.008653999999996,10.0,52.0,58.2,24.537122,68.15334399999999,28.235815999999996,0.0,16.200167999999998,16.340573000000003,12.289296,10.0,1.0,17.018721,0.0,1045.404,10.0,0.0,0.0,72.842535,5.216995,6.093365,10.104246,8.24,1.0,87.631647,62.879608999999995,59.454049,120.15050600000001,2.9,0.0,16.164009,16.275075,8.39282,10.0,0.0,45.904915,18.839053,23.48228,100.74259448707437,28.283224,0.0,0.05290937,0.0,0.044842426,0.0,0.018043191,0.0,0.015595184,0.0,0.01749561,2.021028,2.013684,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010497386000000001,5.192556,0.0,0.084467844,0.0,0.040434263,9.5,9.792313,0.0,0.016593713,9.5,9.700092,0.0,0.044069370999999996,0.158221048,73.950321,0.9037414770000001,73.65082199999999,1.6000290000000001,73.334684,0.6435126489999999,73.13357099999999,0.030808122,9.879582000000001,1.0,1.0,74.29821899999999,74.155588,28.468604,73.39586700000001,73.418614,29.074563,73.267299,73.616784,29.220585999999997,73.70609,73.787627,28.785659000000003
 10/25/2017,20:27:48.118,0.0,74.342737,0.0,8.33131,16.532632999999997,0.0,0.000308677528,76.14073499999999,0.0,73.713298,0.025406103,5.216079,32.882579,0.0,0.0,62.354013,0.0,82.089065,28.606175,71.163167,0.0,0.0,0.0,161.69704099999998,1.0,0.010448,101.557097,23.293692999999998,10.418731,22.779641,1.0,11484.476999999999,1.0,0.00404,12.817855,41.999922999999995,0.0,2.5741669999999996,0.0,1.9881330000000002,0.0,1.9822009999999999,0.0,1.987552,10.0,8.995497,0.0,0.0,0.0,0.137169312,0.0,0.13761994800000002,0.0,0.16995761399999998,0.0,0.0,0.0,2.1587490000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.644174000000001,0.0,0.0,74.314206,0.0,6.670767,0.0,0.0,73.29634200000001,0.0,242.295179,4.154715,0.0,97.980298,74.25211,77.404004,114.78544299999999,83.631111,0.015958183,0.0,66.91793299999999,14.391141000000001,19.724707000000002,76.460977,75.195237,0.0,75.619382,75.252356,0.0,75.140647,0.0,10.297617,28.011346000000003,10.0,52.0,58.2,24.468296,68.153064,28.233076,0.0,16.320408,16.345974,8.454286999999999,10.0,1.0,16.980339999999998,0.0,1066.7069999999999,10.0,0.0,0.0,72.842676,5.265092,6.090376,8.644669,8.24,1.0,87.608374,62.684895,59.355913,125.778268,2.9,0.0,16.176032,16.328882999999998,4.897804,10.0,0.0,45.907709999999994,19.507146,23.404432,98.40414965198543,28.283688,0.0,0.0,0.0,0.043425158,0.0,0.023325732000000002,0.0,0.018977299,0.0,0.015240867,2.020867,2.013587,2.018354,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010492406999999999,5.194909,0.0,0.078633233,0.0,0.043464392000000004,9.5,9.792152,0.0,0.022359413999999998,9.5,9.699866,0.0,0.038980093,0.228553163,73.9373,0.777143672,73.63563,0.319984915,73.31298100000001,1.7688270000000001,73.141529,0.031774677,9.869593,1.0,1.0,74.29892099999999,74.155962,28.442171999999996,73.396663,73.420626,29.063921999999998,73.266363,73.620903,29.309426000000002,73.705388,73.78814200000001,28.784495
 10/25/2017,20:27:58.118,0.0,74.34559200000001,0.0,5.5741510000000005,12.572739,0.0,0.0,76.182015,0.0,73.71119200000001,0.02928573,3.1392580000000003,0.0,0.0,0.0,63.322275,0.0,82.089956,28.586253999999997,71.175331,0.0,0.0,0.0,136.58783,1.0,0.010448,101.594492,23.258668,10.481297999999999,22.760379,1.0,11468.761999999999,1.0,0.00404,12.515811,41.996526,0.0,2.5674639999999997,0.0,1.9877779999999998,0.0,1.982782,0.0,1.989132,10.0,9.007311,0.0,0.0,0.0,0.13671867599999998,0.0,0.13726587699999998,0.0,0.159742992,0.0,0.0,0.0,2.1595869999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.606876,0.0,7.082466999999999,74.24620300000001,0.0,6.026927,0.0,9.684493,73.30646999999999,0.0,242.29976200000002,4.1581209999999995,0.0,97.983777,74.241672,77.407611,114.79176100000001,83.635002,0.013073992,0.0,66.92443100000001,14.392736,19.637031,76.474464,75.195752,0.0,75.619991,75.253574,0.0,75.141911,0.0,6.802974000000001,28.056731,10.0,57.0,58.2,24.456864000000003,68.149463,28.227365000000002,0.0,16.220608,16.137162,8.967761,10.0,1.0,17.129068,0.0,1063.226,10.0,0.0,0.0,72.840008,5.213387,5.958844999999999,5.067903,8.24,1.0,87.582098,62.90845600000001,59.319789,139.83965800000001,2.9,0.0,16.028154999999998,16.369538000000002,6.885794000000001,10.0,0.0,45.904869,19.32067,23.538045,98.0154891471639,28.280298,0.0,0.0,0.0,0.051606655,0.0,0.025934792999999998,0.0,0.022456046,0.0,0.017688874,2.020802,2.013233,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010486865,5.190622,0.0,0.083855371,0.0,0.044238042000000005,9.5,9.793441,0.0,0.027191007000000003,9.5,9.700059,0.0,0.043876107000000004,0.390317029,73.961173,0.840442575,73.60596899999999,0.6153798,73.232681,1.487498,73.102464,0.025653164,9.878615,1.0,1.0,74.299249,74.155822,28.362877,73.39652199999999,73.417771,29.124613,73.26669100000001,73.619827,29.424917999999998,73.70492,73.785193,28.721991999999997
 10/25/2017,20:28:08.118,0.0,74.343158,0.0,6.4335260000000005,14.688957,0.0,0.000332822614,76.118284,0.0,73.71283000000001,0.025406103,3.24668,15.92213,0.0,0.0,62.820401000000004,0.0,82.092628,28.574413,71.188385,0.0,0.0,0.0,140.026352,1.0,0.010448,101.494866,23.113928,10.467353999999998,22.743401000000002,1.0,11569.256000000001,1.0,0.00404,12.767988,41.993314,0.0,2.5711060000000003,0.0,1.987166,0.0,1.9821689999999998,0.0,1.9888419999999998,10.0,9.00377,0.0,0.0,0.0,0.137426818,0.0,0.139744373,0.0,0.15690738699999998,0.0,0.0,0.0,2.1623259999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.49804,0.0,2.8486380000000002,74.26935300000001,0.0,5.383087000000001,0.0,20.354034,73.333237,0.0,242.32600699999998,4.156397,0.0,97.981943,74.219858,77.40836,114.796287,83.63805,0.0,0.0,66.929434,14.395288,19.637031,76.486452,75.198936,0.0,75.617837,75.25497800000001,0.0,75.143878,0.0,7.989228999999999,28.024038,10.0,57.0,58.2,24.46601,68.15044499999999,28.226158,0.0,15.859288000000001,16.215766000000002,2.806072,10.0,1.0,16.886785999999997,0.0,1063.13,10.0,0.0,0.0,72.841178,5.257276,5.798617,0.0,8.24,1.0,87.60602800000001,62.826122999999995,59.139168999999995,121.48128700000001,2.9,0.0,16.047391,16.084357,0.0,10.0,0.0,45.905148,19.439996,23.463676,96.91215980186739,28.276259000000003,0.0,0.0,0.0,0.044971267999999995,0.0,0.021489727,0.0,0.025097316,0.0,0.019750353999999998,2.020899,2.013201,2.018322,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010489395,5.192008,0.0,0.083919842,0.0,0.044270277999999996,9.5,9.792216999999999,0.0,0.025548265,9.5,9.699383000000001,0.0,0.045390006,0.523948051,73.929342,0.96000717,73.66311999999999,0.48174878,73.299236,1.7688270000000001,73.168296,0.024364424,9.869593,1.0,1.0,74.29845300000001,74.158583,28.439805,73.395586,73.418801,29.240871000000002,73.267673,73.618516,29.342644,73.703609,73.790576,28.786436
 10/25/2017,20:28:18.118,0.0,74.345218,0.0,4.034439,3.4184900000000003,0.0,0.000135637751,76.184911,0.0,73.71357900000001,0.013120618,4.8221989999999995,14.769010999999999,0.0,0.0,62.595174,0.0,82.093659,28.567121999999998,71.18932,0.0,0.0,0.0,163.616217,1.0,0.010448,101.557849,23.429299,10.511939,22.743401000000002,1.0,11469.083,1.0,0.00404,12.443239,41.989823,0.0,2.5728459999999997,0.0,1.9890029999999999,0.0,1.983845,0.0,1.988616,10.0,9.003706,0.0,0.0,0.0,0.13549552199999998,0.0,0.13816714800000002,0.0,0.145436075,0.0,0.0,0.0,2.166773,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.106112,0.0,7.274914,74.263566,0.0,6.849612,0.0,19.487635,73.323833,0.0,242.33155499999998,4.15611,0.0,97.983025,74.19860600000001,77.411592,114.796099,83.637253,0.000226228833,0.0,66.931584,14.396963000000001,19.575985,76.48954300000001,75.19917,0.0,75.621583,75.255399,0.0,75.14177099999999,0.0,5.087714,28.019038000000002,10.0,57.0,58.2,24.470126,68.15334399999999,28.225833,0.0,16.290348,16.233767,0.0,10.0,1.0,17.136264,0.0,1043.816,10.0,0.0,0.0,72.84305,5.354672,6.172880999999999,7.93894,8.24,1.0,87.622872,62.84896,59.243327,130.059216,2.9,0.0,16.058211,16.324698,0.0,10.0,0.0,45.904356,18.97131,23.516054,96.38800316452175,28.278904999999998,0.0,0.015193932,0.0,0.044874635999999996,0.0,0.020491198000000002,0.0,0.025161738,0.0,0.022488256,2.020867,2.013329,2.018161,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010490852,5.192362,0.0,0.083533016,0.0,0.044914986,9.5,9.792313,0.0,0.022745941000000002,9.5,9.700188,0.0,0.045196742000000005,0.594280165,73.90329799999999,1.107705,73.65878000000001,0.263719224,73.307917,0.8896750529999999,73.189998,0.029841567000000003,9.866693,1.0,1.0,74.29821899999999,74.155728,28.382996999999996,73.39783299999999,73.42020500000001,29.173875,73.26772,73.61795500000001,29.351528000000002,73.70487299999999,73.78758,28.717722
 10/25/2017,20:28:28.118,0.0,74.340958,0.0,1.6711599999999998,0.0,0.0,0.0,76.15377,0.0,73.71297,0.02346629,3.783788,0.627295859,0.0,0.0,63.024627,0.0,82.095815,28.571395000000003,71.188478,0.0,0.0,0.0,161.85697199999998,1.0,0.010448,101.298677,23.492718,10.465152,22.755808,1.0,11523.927,1.0,0.00404,12.489458,41.98731,0.0,2.5670450000000002,0.0,1.9845869999999999,0.0,1.98175,0.0,1.9892290000000001,10.0,8.993019,0.0,0.0,0.0,0.13739463,0.0,0.138199337,0.0,0.141891569,0.0,0.0,0.0,2.166064,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,16.640657,74.26863,0.0,7.994217,0.0,7.325963000000001,73.292002,0.0,242.334739,4.157916,0.0,97.98781899999999,74.19561,77.412435,114.805764,83.641426,0.012025195,0.0,66.92644200000001,14.392017999999998,19.726346,76.502936,75.197251,0.0,75.62163000000001,75.256757,0.0,75.14251999999999,0.0,11.916694,27.924808000000002,10.0,57.0,58.2,24.423023,68.15428,28.226065000000002,0.0,16.452070000000003,16.356773999999998,0.0,10.0,1.0,17.238215,0.0,1046.287,10.0,0.0,0.0,72.841459,5.229019,6.049721,16.311458,8.24,1.0,87.61574,62.79186800000001,59.057289000000004,134.94943700000002,2.9,0.0,15.912137,16.327089,0.0,10.0,0.0,45.902865999999996,19.016227999999998,23.440433,96.35763405480401,28.278997999999998,0.0,0.035598951000000004,0.0,0.045132320999999996,0.0,0.018300876,0.0,0.022423835,0.0,0.023518996,2.020963,2.013362,2.018193,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010488467,5.190557,0.0,0.083629723,0.0,0.043593334000000004,9.5,9.792313,0.0,0.017173504,9.5,9.69948,0.0,0.036177769,0.242619587,73.954662,0.791210092,73.649375,0.411416667,73.385324,0.5942801670000001,73.189998,0.034352156,9.871203999999999,1.0,1.0,74.298734,74.154792,28.424419,73.397224,73.41847299999999,29.106879,73.266035,73.616457,29.426463000000002,73.70496700000001,73.788048,28.774401
 10/25/2017,20:28:38.118,0.0,74.34428100000001,0.0,2.8528,0.0,0.0,0.000288556621,76.102352,0.0,73.711426,0.019401919,3.998632,24.090051000000003,0.0,0.0,63.313584999999996,0.0,82.099425,28.568701,71.215427,0.0,0.0,0.0,144.264531,1.0,0.010448,101.13085600000001,23.213760999999998,10.418915,22.766907999999997,1.0,11592.348999999998,1.0,0.00404,12.815017,41.985867,0.0,2.559828,0.0,1.9888099999999997,0.0,1.9818470000000001,0.0,1.9890349999999999,10.0,8.994564,0.0,0.0,0.0,0.137941831,0.0,0.139229361,0.0,0.14340604,0.0,0.0,0.0,2.164582,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,14.571854,74.29612,0.0,6.491923,0.0,7.935650999999999,73.305747,0.0,242.33879199999998,5.019975,0.0,97.989512,74.195938,77.410421,114.80991399999999,83.641848,0.014122788999999998,0.0,66.926909,14.391221,19.621462,76.492868,75.199311,0.0,75.61994399999999,75.253574,0.0,75.142894,0.0,10.201433999999999,28.077115000000003,10.0,57.0,58.2,24.45915,68.151147,28.229036999999998,0.0,16.1665,16.330973,16.653826000000002,10.0,1.0,17.122471,0.0,1056.633,10.0,0.0,0.0,72.839353,5.243448,6.030589,19.439123000000002,8.24,1.0,87.619869,62.736579000000006,59.085586,123.91838100000001,2.9,0.0,15.991485999999998,16.394648,10.412875,10.0,0.0,45.901282,19.379199,23.603089999999998,97.17064766629363,28.285638,0.0,0.039563907,0.0,0.045969797,0.0,0.014983182,0.0,0.020555619,0.0,0.025032895,2.02106,2.013619,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010487888999999999,5.188978,0.0,0.079052293,0.0,0.04362557,9.5,9.793183,0.0,0.015756237,9.5,9.699093,0.0,0.036145559,0.341084548,73.96334300000001,1.00924,73.62911899999999,1.417166,73.357834,1.431232,73.182764,0.029841567000000003,9.867016,1.0,1.0,74.298874,74.153481,28.470576,73.395961,73.417865,29.120278000000003,73.266971,73.618142,29.34419,73.705669,73.785567,28.650949
 10/25/2017,20:28:48.118,0.0,74.344188,0.0,3.4257160000000004,9.574762,0.0,0.000292580803,76.121181,0.0,73.713064,0.024667126,3.7121739999999996,0.0,0.0,0.0,63.447563,0.0,82.097081,28.566146999999997,71.23100600000001,0.0,0.0,0.0,71.575765,1.0,0.010448,101.304415,23.313642,10.421117,22.691489999999998,1.0,11505.752,1.0,0.00404,12.563246000000001,41.989823,0.0,2.566594,0.0,1.9904540000000002,0.0,1.9821689999999998,0.0,1.98852,10.0,8.974122999999999,0.0,0.0,0.0,0.137974019,0.0,0.136557735,0.0,0.163706394,0.0,0.0,0.0,2.161521,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.743834,0.0,14.507705,74.244033,0.0,6.563461,0.0,8.272584,73.320215,0.0,242.35471299999998,5.055806,0.0,97.991862,74.178946,77.413184,114.812224,83.646349,0.004159218,0.0,66.92359,14.394251,19.580082,76.499892,75.20244699999999,0.0,75.61933499999999,75.253339,0.0,75.141115,0.0,0.0,28.081346000000003,10.0,57.0,58.2,24.458236,68.15096,28.224208,0.0,16.378123000000002,16.350773999999998,7.844536,10.0,1.0,17.133266,0.0,1055.606,10.0,0.0,0.0,72.840429,5.277116,5.960639,20.192970000000003,8.24,1.0,87.641876,62.778647,59.044644999999996,134.404298,2.9,0.0,16.097885,16.273282000000002,11.951964,10.0,0.0,45.898627000000005,19.219264000000003,23.650226999999997,99.83952503499768,28.284431,0.0,0.055907264000000005,0.0,0.04551884900000001,0.0,0.013533703999999999,0.0,0.016142764,0.0,0.023680048999999998,2.020867,2.013877,2.0182580000000003,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.01049023,5.191331,0.0,0.082404777,0.0,0.043335451,9.5,9.794986999999999,0.0,0.013920232,9.5,9.696999,0.0,0.041234836000000004,0.43251629799999997,73.95538499999999,0.90374148,73.63563,1.473432,73.35494,1.789926,73.10391,0.037574005,9.881515,1.0,1.0,74.30098100000001,74.154651,28.424025,73.396288,73.418707,29.073775,73.269452,73.616878,29.292817,73.705809,73.789733,28.798470000000002
 10/25/2017,20:28:58.118,0.0,74.345826,0.0,8.044852,1.141952,0.0,0.0,76.148701,0.0,73.714281,0.025128987000000002,5.037042,0.0,0.0,0.0,63.310688,0.0,82.100925,28.561921999999996,71.258657,0.0,0.0,0.0,153.140717,1.0,0.010448,101.434564,23.083728,10.406071,22.716956,1.0,11593.311000000002,1.0,0.00404,12.74204,41.988240999999995,0.0,2.5741669999999996,0.0,1.985941,0.0,1.981234,0.0,1.98852,10.0,8.982911,0.0,0.0,0.0,0.13671867599999998,0.0,0.138521219,0.0,0.156166263,0.0,0.0,0.0,2.163196,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817999999999,0.0,0.0,74.233182,0.0,5.27578,0.0,14.979152,73.290555,0.0,242.370923,5.058884,0.0,97.993319,74.154558,77.413278,114.81910800000001,83.648788,0.014122788999999998,0.0,66.922795,14.396165,19.578853,76.49090100000001,75.20230699999999,0.0,75.617977,75.255587,0.0,75.138962,0.0,0.0,27.943654,10.0,57.0,58.1,24.463495,68.151427,28.227040000000002,0.0,16.342051,16.370575,9.994709,10.0,1.0,17.239414,0.0,1063.4660000000001,10.0,0.0,0.0,72.841412,5.261483999999999,5.982162000000001,18.284292,8.24,1.0,87.64680200000001,62.641626,59.019358999999994,117.61721100000001,2.9,0.0,16.263797,16.428128,11.967997,10.0,0.0,45.897184,19.337911,23.548994,101.94669705732511,28.279788,0.0,0.053102782,0.0,0.043811685999999996,0.0,0.016142764,0.0,0.023808892,0.0,0.021167621,2.020931,2.013748,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010489867,5.1924589999999995,0.0,0.08346854599999999,0.0,0.043238745,9.5,9.792024000000001,0.0,0.015852869,9.5,9.686305,0.0,0.044488109000000005,0.404383454,73.945257,0.79121009,73.661673,0.28481886,73.323833,0.453615938,73.108251,0.030808122,9.866371000000001,1.0,1.0,74.298079,74.15409,28.46742,73.397037,73.414682,29.082445,73.266784,73.614304,29.287022999999998,73.705107,73.789172,28.725098
 10/25/2017,20:29:08.118,0.0,74.346294,0.0,2.530535,6.6569460000000005,0.0,0.00036099188199999996,76.180566,0.0,73.71095799999999,0.023373917,3.676367,26.732614,0.0,0.0,62.336631999999994,0.0,82.10364399999999,28.553238,71.289816,0.0,0.0,0.0,139.94638700000002,1.0,0.010448,101.468525,23.269523,10.401484,22.665045000000003,1.0,11509.601,1.0,0.00404,12.781367,41.988613,0.0,2.572459,0.0,1.987069,0.0,1.9812020000000001,0.0,1.98852,10.0,8.981237,0.0,0.0,0.0,0.137491195,0.0,0.136815241,0.0,0.159420764,0.0,0.0,0.0,2.1605540000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.460742,0.0,0.0,74.244033,0.0,5.096935,0.0,12.556445,73.302853,0.0,242.38298500000002,5.05638,0.0,97.995012,74.17089399999999,77.41355899999999,114.82155900000001,83.65136600000001,0.013336191,0.0,66.918307,14.396644,19.558367999999998,76.488793,75.205116,0.0,75.621161,75.256429,0.0,75.143129,0.0,0.0,27.993654,10.0,57.0,58.1,24.532777,68.150773,28.220353999999997,0.0,16.379325,16.423378,11.727684,10.0,1.0,17.037912,0.0,1051.003,10.0,0.0,0.0,72.838604,5.230221,6.075429,7.7945850000000005,8.24,1.0,87.58148800000001,62.628404,58.93085500000001,132.01530400000001,2.9,0.0,15.953014000000001,16.236214,9.018075,10.0,0.0,45.896718,19.125119,23.457042,101.93134004161305,28.278627,0.0,0.050814068,0.0,0.045132320999999996,0.0,0.018300876,0.0,0.015015393,0.0,0.017849926999999998,2.020867,2.0135549999999998,2.0182900000000004,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010478105,5.190493,0.0,0.082727131,0.0,0.044302512999999995,9.5,9.791766,0.0,0.017721085,9.5,9.688302,0.0,0.044455898,0.40438345200000003,73.95538499999999,0.791210095,73.6378,1.023306,73.362174,1.311668,73.07859,0.032741232,9.866371000000001,1.0,1.0,74.297236,74.153247,28.34473,73.39544599999999,73.41800500000001,29.107273,73.26996700000001,73.617112,29.266551,73.702205,73.78786099999999,28.700640000000003
 10/25/2017,20:29:18.118,0.0,74.344375,0.0,5.037042,8.340302000000001,0.0,0.0,76.156667,0.0,73.713813,0.022819685,5.001234999999999,29.263069,0.0,0.0,61.757993000000006,0.0,82.101675,28.54423,71.285933,0.0,0.0,0.0,148.902538,1.0,0.010448,101.53188399999999,23.271379,10.452125,22.715813,1.0,11602.612,1.0,0.00404,12.786232,41.98987,0.0,2.573297,0.0,1.988229,0.0,1.981944,0.0,1.9883259999999998,10.0,8.980787,0.0,0.0,0.0,0.138070584,0.0,0.13813496,0.0,0.157100723,0.0,0.0,0.0,2.160812,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,0.0,74.284545,0.0,6.92115,0.0,18.460792,73.323833,0.0,242.39051099999998,5.056216,0.0,97.996892,74.168226,77.41501099999999,114.82848999999999,83.65207,0.01700698,0.0,66.91793299999999,14.39465,19.521085,76.470577,75.20230699999999,0.0,75.620599,75.25451,0.0,75.140834,0.0,0.0,28.0125,10.0,57.0,58.1,24.551527,68.149978,28.218496000000002,0.0,16.452070000000003,16.491182000000002,12.433711,10.0,1.0,17.033714,0.0,1056.505,10.0,0.0,0.0,72.842067,5.320403,6.025208,15.926514000000001,8.24,1.0,87.552631,62.574918000000004,59.178906000000005,121.96229299999999,2.9,0.0,15.933778,16.324698,6.901827000000001,10.0,0.0,45.896578000000005,19.166634,23.461264,100.40566318095503,28.275469,0.0,0.055036907,0.0,0.042877578,0.0,0.014822129,0.0,0.015724026000000002,0.0,0.021393095,2.021028,2.013651,2.018386,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010472056,5.190944,0.0,0.082308071,0.0,0.042465095,9.5,9.793087,0.0,0.013791389,9.5,9.675804,0.0,0.042716525,0.30591849,73.91849,0.952973964,73.625502,0.34108454899999996,73.242809,1.283535,73.197956,0.02017602,9.884737,1.0,1.0,74.29550400000001,74.156945,28.38063,73.397646,73.416742,29.100572999999997,73.267814,73.614491,29.303632,73.704171,73.78650400000001,28.83768
 10/25/2017,20:29:28.118,0.0,74.347886,0.0,4.1418610000000005,6.60885,0.0,0.00036099187899999997,76.175497,0.0,73.71166,0.020233267,3.354101,7.401866,0.0,0.0,61.62836,0.0,82.104628,28.559646,71.29791,0.0,0.0,0.0,147.623088,1.0,0.010448,101.471724,23.3129,10.482766,22.712712,1.0,11473.038,1.0,0.00404,12.795557,41.989032,0.0,2.576551,0.0,1.986005,0.0,1.981782,0.0,1.988648,10.0,8.980592999999999,0.0,0.0,0.0,0.136686488,0.0,0.138746537,0.0,0.159807437,0.0,0.0,0.0,2.159877,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.499569000000001,0.0,0.0,74.259949,0.0,4.63194,0.0,13.117999,73.291278,0.0,242.393164,4.528695,0.0,97.99924200000001,74.156243,77.419273,114.83396,83.653429,0.003110421,0.0,66.924011,14.395207999999998,19.616954999999997,76.44978499999999,75.203852,0.0,75.621864,75.25488399999999,0.0,75.141724,0.0,0.0,28.075961,10.0,57.0,58.1,24.512427,68.15044499999999,28.211114000000002,0.0,16.458682999999997,16.507983,6.464575,10.0,1.0,17.130267,0.0,1059.055,10.0,0.0,0.0,72.840336,5.365494,6.092169,13.536657,8.24,1.0,87.575716,63.046078,59.456458,122.15469499999999,2.9,0.0,16.281229,16.356983,4.753514,10.0,0.0,45.895274,19.278248,23.412736,101.23308564320885,28.270687,0.0,0.054295493,0.0,0.047483696,0.0,0.017270136000000002,0.0,0.015079813999999999,0.0,0.018590771000000002,2.020899,2.01349,2.0184509999999998,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010474353,5.179790000000001,0.0,0.08556384800000001,0.0,0.043399922,9.5,9.792636,0.0,0.014564444,9.5,9.674709,0.0,0.04403716,0.158221048,73.97564100000001,1.002206,73.639971,0.8052765129999999,73.37809,1.149904,73.17842399999999,0.032096862000000004,9.881515,1.0,1.0,74.297376,74.15104699999999,28.42008,73.397318,73.413933,29.119490000000003,73.26552099999999,73.614725,29.303246,73.70487299999999,73.788703,28.78333
 10/25/2017,20:29:38.118,0.0,74.34446899999999,0.0,2.279884,30.368214000000002,0.0,0.000163807015,76.149425,0.0,73.71095799999999,0.022357825,4.607355,4.551101,0.0,0.0,61.638498999999996,0.0,82.10490899999999,28.5609,71.284015,0.0,0.0,0.0,144.904257,1.0,0.010448,101.276758,23.414639,10.462583,22.703570000000003,1.0,11482.446000000002,1.0,0.00404,12.475268,41.990475,0.0,2.573232,0.0,1.985812,0.0,1.9803959999999998,0.0,1.9888419999999998,10.0,8.987224000000001,0.0,0.0,0.0,0.139325926,0.0,0.137748701,0.0,0.17559660100000002,0.0,0.0,0.0,2.1665799999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.392263,0.0,0.0,74.240416,0.0,6.062696,0.0,9.572182000000002,73.297789,0.0,242.410098,4.42617,0.0,98.003238,74.12764200000001,77.41946,114.838627,83.657978,0.003897018,0.0,66.924198,14.397122,19.649322,76.434238,75.204929,0.0,75.620693,75.256664,0.0,75.138962,0.0,8.534265,28.025961,10.0,55.0,58.0,24.539179999999998,68.14950999999999,28.202941999999997,0.0,16.128625,16.245168,10.139123,10.0,1.0,17.100282,0.0,1022.8510000000001,10.0,0.0,0.0,72.839727,5.241644,6.087386,10.665622,8.24,1.0,87.606966,62.608571999999995,59.28788,126.307374,2.9,0.0,16.176633,16.414975,13.410893,10.0,0.0,45.893504,19.356059,23.48627,101.10275166301781,28.260796999999997,0.0,0.019577949,0.0,0.044584741,0.0,0.018945088,0.0,0.014661076,0.0,0.016497081,2.020995,2.013297,2.018193,2.024023,1.0,1.0,0.0,0.0,0.0,0.0,0.010478052,5.164994,0.0,0.083855371,0.0,0.042980860999999995,9.5,9.791444,0.0,0.018687403000000002,9.5,9.661921000000001,0.0,0.043779475,0.284818855,73.965513,0.763077248,73.642864,0.52394805,73.27898,1.389033,73.197956,0.025653164,9.878936999999999,1.0,1.0,74.299764,74.15217,28.34473,73.39568,73.417865,29.093085,73.268984,73.615661,29.484015999999997,73.705715,73.788329,28.819434
 10/25/2017,20:29:48.118,0.0,74.345639,0.0,5.824802,7.506639999999999,0.0,8.3323395e-05,76.163185,0.0,73.711051,0.020972243999999998,3.8195959999999998,29.070882,0.0,0.0,62.26928100000001,0.0,82.105519,28.560296,71.270587,0.0,0.0,0.0,159.378037,1.0,0.010448,101.291057,23.151504,10.431942,22.751563,1.0,11525.21,1.0,0.00404,12.616763,41.990708000000005,0.0,2.563952,0.0,1.9890029999999999,0.0,1.982298,0.0,1.988391,10.0,8.995658,0.0,0.0,0.0,0.135753028,0.0,0.139358114,0.0,0.170988743,0.0,0.0,0.0,2.162423,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,0.0,74.27297,0.0,6.2057709999999995,0.0,4.7107220000000005,73.286938,0.0,242.423125,4.426211,0.0,98.004225,74.13967199999999,77.419788,114.84504,83.657134,0.015171586,0.0,66.91989699999999,14.391938,19.590735000000002,76.448661,75.20450699999999,0.0,75.62369,75.257319,0.0,75.13910200000001,0.0,14.257143,28.010960999999998,10.0,55.0,58.0,24.537122,68.148201,28.189290000000003,0.0,16.277722,16.267369,10.427953,10.0,1.0,16.854401,0.0,1035.235,10.0,0.0,0.0,72.840804,5.251264,6.076027,15.814239,8.24,1.0,87.618931,62.959538,59.376985,139.679323,2.9,0.0,16.131549,16.245182,9.082203999999999,10.0,0.0,45.89546,19.223348,23.594924,99.87775653401474,28.251928000000003,0.0,0.0,0.0,0.044391477,0.0,0.022198361,0.0,0.01852635,0.0,0.014661076,2.020802,2.013297,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010478719000000001,5.1524220000000005,0.0,0.082501483,0.0,0.040724382,9.5,9.793087,0.0,0.021167621,9.5,9.661147999999999,0.0,0.040236307,0.40438345200000003,73.94381,0.756044037,73.668184,1.0866049999999998,73.379537,0.5661473220000001,73.118379,0.032419047,9.875392999999999,1.0,1.0,74.295598,74.15217,28.375501,73.395212,73.418707,29.132889000000002,73.265895,73.61383599999999,29.538865,73.70421800000001,73.787112,28.75072
 10/25/2017,20:29:58.118,0.0,74.343626,0.0,5.430922,4.797239,0.0,0.0,76.144356,0.0,73.70885200000001,0.020418011,4.893813,25.659574,0.0,0.0,62.532168000000006,0.0,82.10645600000001,28.547155,71.251685,0.0,0.0,0.0,146.6635,1.0,0.010448,101.449616,23.170942,10.418731,22.788456,1.0,11432.198999999999,1.0,0.00404,12.431887,41.989218,0.0,2.562309,0.0,1.9861990000000003,0.0,1.9825560000000002,0.0,1.988262,10.0,8.992954,0.0,0.0,0.0,0.139486867,0.0,0.139164985,0.0,0.168024247,0.0,0.0,0.0,2.161843,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,0.0,74.274417,0.0,6.098465,0.0,0.0,73.294895,0.0,242.42384900000002,4.424611,0.0,98.006858,74.1987,77.421802,114.849094,83.658587,0.004683616,0.0,66.91424,14.391859,19.620233,76.456856,75.207551,0.0,75.62383,75.25554,0.0,75.138166,0.0,13.48768,27.9675,10.0,55.0,58.0,24.574393,68.14764,28.219286,0.0,16.149667,16.424578,15.947799,10.0,1.0,16.994132999999998,0.0,1055.719,10.0,0.0,0.0,72.84038199999999,5.3426480000000005,6.0557,8.259725,8.24,1.0,87.624186,62.936101,59.353505000000006,138.075972,2.9,0.0,16.312488000000002,16.382092999999998,17.627357999999997,10.0,0.0,45.892571999999994,18.935694,23.523153,99.85481727872046,28.244684000000003,0.0,0.0,0.0,0.041814627,0.0,0.023969945,0.0,0.018558561,0.0,0.013791389,2.020931,2.013651,2.018354,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010478335,5.15268,0.0,0.083371839,0.0,0.04130462,9.5,9.793699,0.0,0.023486786000000003,9.5,9.778012,0.0,0.044230424000000004,0.327018126,73.958279,0.650545858,73.6378,0.165254265,73.249319,0.594280171,73.161785,0.027264088,9.89827,1.0,1.0,74.295785,74.154651,28.429941999999997,73.39858199999999,73.41430799999999,29.045006,73.26865600000001,73.615053,29.395561999999998,73.703562,73.78538,28.854373
 10/25/2017,20:30:08.118,0.0,74.34446899999999,0.0,2.5663419999999997,22.175882,0.0,0.0006990230719999999,76.15594300000001,0.0,73.712362,0.017369733000000002,3.676367,0.0,0.0,0.0,62.016534,0.0,82.10978399999999,28.537357,71.235825,0.0,0.0,0.0,161.69704099999998,1.0,0.010448,101.581603,23.198311999999998,10.473775,22.800047,1.0,11444.386999999999,1.0,0.00404,12.725418,41.990475,0.0,2.560182,0.0,1.9858759999999998,0.0,1.982234,0.0,1.9884549999999999,10.0,8.994145,0.0,0.0,0.0,0.137845266,0.0,0.139551244,0.0,0.170312065,0.0,0.0,0.0,2.160425,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.348847,0.0,0.0,74.257778,0.0,5.418856,0.0,0.0,73.297066,0.0,242.432292,4.424364,0.0,98.008409,74.21822,77.42245799999999,114.85645,83.666089,0.0,0.0,66.908817,14.391379999999998,19.588686,76.467112,75.20581800000001,0.0,75.62326800000001,75.257225,0.0,75.136995,0.0,9.127392,28.031731,10.0,55.0,58.0,24.594742999999998,68.145676,28.23837,0.0,16.287342000000002,16.415577,10.620505999999999,10.0,1.0,16.928765,0.0,1034.144,10.0,0.0,0.0,72.839212,5.324612,5.948084,0.0,8.24,1.0,87.595986,62.820114000000004,59.23429599999999,125.409498,2.9,0.0,16.007716000000002,16.272085999999998,14.180438,10.0,0.0,45.8888,19.130564,23.412504000000002,99.31986199991063,28.238787,0.0,0.0,0.0,0.044520319,0.0,0.02216615,0.0,0.018977299,0.0,0.015466341000000002,2.020995,2.013426,2.018129,2.023991,1.0,1.0,0.0,0.0,0.0,0.0,0.010472531,5.152293,0.0,0.08298501400000001,0.0,0.042046034,9.5,9.792893,0.0,0.021715201,9.5,9.777238,0.0,0.041492521,0.5591141070000001,73.93368199999999,0.7630772490000001,73.64214100000001,1.473432,73.316598,1.9376240000000002,73.070633,0.022431313999999997,9.861216,1.0,1.0,74.292508,74.152919,28.491878999999997,73.400735,73.417958,29.002049,73.268282,73.614912,29.333759999999998,73.70660500000001,73.78758,28.804682
 10/25/2017,20:30:18.118,0.0,74.34460899999999,0.0,6.290296,12.011619999999999,0.0,0.000642684544,76.171151,0.0,73.71170699999999,0.021988336,4.392512,12.19051,0.0,0.0,61.750027,0.0,82.111988,28.534432000000002,71.229322,0.0,0.0,0.0,157.059034,1.0,0.010448,101.318432,23.487661,10.474142,22.741442000000003,1.0,11429.526000000002,1.0,0.00404,12.517433,41.993035,0.0,2.5622119999999997,0.0,1.988262,0.0,1.9816209999999999,0.0,1.988648,10.0,8.991538,0.0,0.0,0.0,0.138907479,0.0,0.137362442,0.0,0.171858758,0.0,0.0,0.0,2.1571700000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.994217,0.0,0.0,74.233182,0.0,4.345788,0.0,0.844016573,73.24425500000001,0.0,242.423173,4.424282,0.0,98.011512,74.268073,77.422317,114.857298,83.664026,0.024872957,0.0,66.908957,14.393374,19.559186999999998,76.469266,75.208393,0.0,75.624252,75.257834,0.0,75.13736999999999,0.0,15.972404000000001,27.951346,10.0,55.0,58.0,24.666311999999998,68.148154,28.232194,0.0,16.483934,16.64479,10.411907000000001,10.0,1.0,17.085889,0.0,1016.419,10.0,0.0,0.0,72.838978,5.301766000000001,6.262561,9.863656,8.24,1.0,87.57116500000001,63.024443000000005,59.16265,133.265918,2.9,0.0,16.099689,16.534548,4.0641300000000005,10.0,0.0,45.890570000000004,19.322031,23.367967,101.37879336641338,28.23368,0.0,0.01000403,0.0,0.04455253,0.0,0.019782564,0.0,0.016174975,0.0,0.015949501,2.02077,2.013941,2.018161,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010467184000000001,5.154614,0.0,0.083629723,0.0,0.044979457,9.5,9.792732,0.0,0.019170563,9.5,9.778012,0.0,0.041170415,0.158221048,73.909086,0.657579075,73.638524,0.066789303,73.258724,0.9107746879999999,73.090165,0.029519383,9.87926,1.0,1.0,74.291759,74.153715,28.296601000000003,73.39708399999999,73.41618000000001,29.00402,73.26659699999999,73.612946,29.442686,73.706418,73.788048,28.730921000000002
 10/25/2017,20:30:28.118,0.0,74.34709000000001,0.0,7.579358,18.937426000000002,0.0,0.000759385787,76.199396,0.0,73.710256,0.025036615,4.28509,19.669764,0.0,0.0,62.0245,0.0,82.113253,28.544090999999998,71.217625,0.0,0.0,0.0,143.704772,1.0,0.010448,100.95429200000001,24.002839,10.4624,22.806903,1.0,11337.691,1.0,0.00404,12.493917999999999,41.991685,0.0,2.562792,0.0,1.9875200000000002,0.0,1.982298,0.0,1.9889709999999998,10.0,8.984263,0.0,0.0,0.0,0.13832809,0.0,0.138070584,0.0,0.168314252,0.0,0.0,0.0,2.160232,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,0.0,74.29395,0.0,5.383087000000001,0.0,5.304366,73.309364,0.0,242.392006,4.094505000000001,0.0,98.013674,74.294661,77.423067,114.865172,83.66899699999999,0.015433785,0.0,66.911295,14.397601000000002,19.593602,76.468704,75.209377,0.0,75.62163000000001,75.255072,0.0,75.13704200000001,0.0,17.815907,28.052115,10.0,55.0,58.0,24.595886,68.146284,28.228571999999996,0.0,16.560887,16.462979999999998,10.829104,10.0,1.0,17.283193,0.0,1035.555,10.0,0.0,0.0,72.841225,5.297557,6.173479,12.333708999999999,8.24,1.0,87.60279,62.795474,59.259581999999995,130.89295800000002,2.9,0.0,16.356370000000002,16.736027,11.759578,10.0,0.0,45.887915,19.197485999999998,23.568944000000002,102.28467754637815,28.229919,0.0,0.04249733,0.0,0.043747265,0.0,0.018107612,0.0,0.014016863999999999,0.0,0.017785506,2.020995,2.0135549999999998,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.01047093,5.1502300000000005,0.0,0.082856073,0.0,0.043238745,9.5,9.791895,0.0,0.019009508999999997,9.5,9.778300999999999,0.0,0.042619893,0.35515097100000004,73.943087,0.40438346799999997,73.622608,1.501564,73.257277,1.1921030000000001,73.056164,0.029519383,9.875071,1.0,1.0,74.290214,74.153856,28.414557000000002,73.397646,73.41711600000001,29.204614000000003,73.270201,73.61458499999999,29.44848,73.706698,73.78407,28.802352000000003
 10/25/2017,20:30:38.118,0.0,74.34559200000001,0.0,7.006442,16.532632999999997,0.0,0.00045354803500000004,76.192153,0.0,73.712034,0.027253543999999998,5.359308,2.5491599999999996,0.0,0.0,61.673261,0.0,82.114238,28.555884999999996,71.18553100000001,0.0,0.0,0.0,143.944669,1.0,0.010448,100.47533,23.818410999999998,10.470106,22.765601999999998,1.0,11445.242,1.0,0.00404,12.37756,41.990289000000004,0.0,2.5674,0.0,1.9869400000000002,0.0,1.9818470000000001,0.0,1.9881970000000002,10.0,8.981334,0.0,0.0,0.0,0.137684324,0.0,0.14025938599999999,0.0,0.162095255,0.0,0.0,0.0,2.156268,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,10.097466,74.265013,0.0,6.098465,0.0,12.877333,73.278257,0.0,242.386989,3.3103059999999997,0.0,98.01358,74.356172,77.42564300000001,114.871443,83.669278,0.019104574,0.0,66.920364,14.394809,19.625969,76.468704,75.209189,0.0,75.622941,75.25895799999999,0.0,75.13835300000001,0.0,0.0,27.993269,10.0,56.0,57.9,24.534378,68.142403,28.226111,0.0,16.826618,16.722194000000002,7.475477000000001,10.0,1.0,17.124270000000003,0.0,1055.125,10.0,0.0,0.0,72.840055,5.439443,6.300227,14.980195000000002,8.24,1.0,87.649759,62.692707999999996,59.311962,133.506421,2.9,0.0,16.370797,16.621836,13.907891000000001,10.0,0.0,45.88838,19.183649,23.773546,100.84984714702259,28.227828999999996,0.0,0.056294089000000005,0.0,0.044971267999999995,0.0,0.015240867,0.0,0.015981711000000003,0.0,0.022005097,2.020738,2.013426,2.018322,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010477271,5.151745,0.0,0.083371839,0.0,0.041659208999999996,9.5,9.792732,0.0,0.014016863999999999,9.5,9.777367,0.0,0.040107465,0.03162324,73.899681,0.657579092,73.622608,0.467682359,73.413538,1.037372,73.090165,0.028875012999999998,9.874103999999999,1.0,1.0,74.290448,74.15268499999999,28.391676,73.39816,73.414963,29.242448,73.269265,73.615053,29.176552,73.708477,73.783087,28.849326
 10/25/2017,20:30:48.118,0.0,74.347371,0.0,5.108657,6.801233,0.0,0.0,76.15884,0.0,73.70885200000001,0.016815501,3.6047519999999995,0.0,0.0,0.0,62.066504,0.0,82.117941,28.560204,71.193671,0.0,0.0,0.0,62.939476,1.0,0.010448,100.370221,23.603970999999998,10.429557,22.749441,1.0,11402.264,1.0,0.00404,12.925294000000001,41.99094,0.0,2.56363,0.0,1.987875,0.0,1.9826849999999998,0.0,1.9881970000000002,10.0,8.974091,0.0,0.0,0.0,0.139840938,0.0,0.14000188,0.0,0.162675265,0.0,0.0,0.0,2.162391,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.818431,0.0,11.204035000000001,74.231011,0.0,5.204242,0.0,8.224451,73.292002,0.0,242.37502400000002,3.309649,0.0,98.018986,74.41051999999999,77.428313,114.87446100000001,83.671763,0.020939969,0.0,66.932192,14.394809,19.581720999999998,76.457746,75.211109,0.0,75.625422,75.25694399999999,0.0,75.138166,0.0,0.0,27.988269,10.0,56.0,57.9,24.50008,68.148061,28.219286,0.0,16.530827,16.656791000000002,17.456129,10.0,1.0,17.048107,0.0,1053.072,10.0,0.0,0.0,72.839119,5.436437000000001,6.314575,25.068920000000002,8.24,1.0,87.69363100000001,62.657852,59.193355000000004,127.60608899999998,2.9,0.0,16.331123,16.554875,12.368801,10.0,0.0,45.887682,19.214955,24.014067,100.17606906416134,28.223371999999998,0.0,0.055778322000000005,0.0,0.043779475,0.0,0.013662546999999999,0.0,0.017012451,0.0,0.023615628,2.020899,2.013619,2.018161,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010483262,5.152486,0.0,0.08346854599999999,0.0,0.044205807,9.5,9.792732,0.0,0.01437118,9.5,9.777657000000001,0.0,0.043650633,0.158221048,73.938746,0.5661473220000001,73.632736,1.374967,73.375919,0.7841768840000001,73.07280300000001,0.035640896,9.866693,1.0,1.0,74.29180600000001,74.153013,28.403904999999998,73.396803,73.417303,29.096238,73.268235,73.615474,29.367751000000002,73.705013,73.787627,28.75732
 10/25/2017,20:30:58.118,0.0,74.347137,0.0,6.218682,16.228025,0.0,0.0,76.197947,0.0,73.7118,0.020048523000000002,4.356705000000001,0.0,0.0,0.0,62.626314,0.0,82.11775300000001,28.552635,71.201438,0.0,0.0,0.0,75.254184,1.0,0.010448,100.794712,23.428974,10.481114999999999,22.809352,1.0,11510.456,1.0,0.00404,12.827991,41.992476,0.0,2.567529,0.0,1.987424,0.0,1.982363,0.0,1.988616,10.0,8.973125,0.0,0.0,0.0,0.13778088900000002,0.0,0.137652136,0.0,0.157068501,0.0,0.0,0.0,2.161198,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.958448,0.0,8.349408,74.265736,0.0,6.599228999999999,0.0,7.053208000000001,73.283321,0.0,242.37613399999998,3.3096080000000003,0.0,98.018704,74.382058,77.426345,114.88181599999999,83.673826,0.002323823,0.0,66.929808,14.393613,19.673494,76.437235,75.208112,0.0,75.620272,75.259005,0.0,75.13662099999999,0.0,0.0,27.932115000000003,10.0,56.0,57.9,24.52386,68.145489,28.214271000000004,0.0,16.515797,16.723395,11.326532,10.0,1.0,17.251407999999998,0.0,1048.3239999999998,10.0,0.0,0.0,72.838604,5.470105,6.242831,17.546484,8.24,1.0,87.629488,63.104973,59.36675,124.960559,2.9,0.0,16.312488000000002,16.571614999999998,12.978024000000001,10.0,0.0,45.884189,19.431148999999998,24.000055,102.08493358157462,28.223418,0.0,0.055455968,0.0,0.045100111,0.0,0.012760648999999999,0.0,0.019267193999999998,0.0,0.0,2.021157,2.013523,2.0182900000000004,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010471843,5.15297,0.0,0.082888308,0.0,0.043786747,9.5,9.794311,0.0,0.014049073999999998,9.5,9.776949,0.0,0.041460311,0.545047685,73.93947,0.9951732459999999,73.618268,1.424199,73.250766,0.8615422070000001,73.09595300000001,0.026619717999999997,9.871527,1.0,1.0,74.289091,74.153902,28.442960999999997,73.398114,73.419737,29.213679,73.269499,73.61486500000001,29.342258,73.706979,73.786176,28.850490999999998
