date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:31:08.118,0.0,74.343813,0.0,4.1418610000000005,16.660888,0.0,0.00029660498599999997,76.161737,0.0,73.71301700000001,0.025128987000000002,4.858006,17.779931,0.0,0.0,63.015937,0.0,82.117378,28.550359000000004,71.178513,0.0,0.0,0.0,135.388345,1.0,0.010448,100.930164,23.228188,10.40864,22.805597,1.0,11465.982,1.0,0.00404,12.582707000000001,41.993361,0.0,2.56073,0.0,1.987037,0.0,1.981234,0.0,1.988229,10.0,8.978501,0.0,0.0,0.0,0.138456843,0.0,0.135946158,0.0,0.162900824,0.0,0.0,0.0,2.1595869999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.068813,0.0,16.095391,74.238969,0.0,5.5977,0.0,8.962494,73.269575,0.0,242.366147,3.3098959999999997,0.0,98.019926,74.328272,77.428547,114.88360800000001,83.677155,0.014122788999999998,0.0,66.927049,14.39449,19.495684,76.430491,75.212513,0.0,75.623081,75.259332,0.0,75.13685500000001,0.0,0.0,27.959422999999997,10.0,56.0,57.9,24.518143,68.14689200000001,28.208328,0.0,16.553072,16.694592999999998,8.325918,10.0,1.0,17.250208999999998,0.0,1056.328,10.0,0.0,0.0,72.836638,5.535637,6.137607,13.328145999999998,8.24,1.0,87.490789,62.976366000000006,59.244531,125.970671,2.9,0.0,16.373202,16.466391,8.456947999999999,10.0,0.0,45.885027,19.543217000000002,23.763107,100.98777932559544,28.217336,0.0,0.056261853,0.0,0.044971267999999995,0.0,0.014435601999999999,0.0,0.015627394,0.0,0.021844044,2.02077,2.013684,2.0184189999999997,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.010448101,5.153776000000001,0.0,0.083146191,0.0,0.043528863,9.5,9.793795,0.0,0.013759179,9.5,9.778236999999999,0.0,0.049545175999999996,0.362184183,73.902575,0.7912100959999999,73.592224,0.78417688,73.395452,0.5520809,73.153827,0.030163752000000002,9.871527,1.0,1.0,74.290074,74.152919,28.414951000000002,73.398395,73.418239,29.30235,73.270575,73.614491,29.278139000000003,73.706886,73.785427,28.832633
 10/25/2017,20:31:18.118,0.0,74.343158,0.0,6.2544889999999995,21.037613,0.0,0.000393185326,76.157391,0.0,73.70950699999999,0.020140895,4.356705000000001,17.411573999999998,0.0,0.0,63.581541,0.0,82.121128,28.555791999999997,71.18978800000001,0.0,0.0,0.0,69.256762,1.0,0.010448,101.20465300000001,23.420391,10.44552,22.810005,1.0,11475.604,1.0,0.00404,12.844208,41.996246,0.0,2.5685279999999997,0.0,1.988423,0.0,1.9819759999999997,0.0,1.988616,10.0,8.972321,0.0,0.0,0.0,0.13855340800000002,0.0,0.13813496,0.0,0.15983966,0.0,0.0,0.0,2.1671270000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.888439,0.0,10.738956,74.19700999999999,0.0,5.5619309999999995,0.0,15.139597,73.30502299999999,0.0,242.379077,3.308993,0.0,98.024392,74.238535,77.43028000000001,114.888558,83.67828100000001,0.0,0.0,66.921159,14.393454,19.617365,76.44098100000001,75.211156,0.0,75.62504799999999,75.25966,0.0,75.133063,0.0,3.997642,28.073653999999998,10.0,56.0,57.9,24.504195000000003,68.144834,28.206331,0.0,16.619805,16.738395,12.112789999999999,10.0,1.0,17.498488000000002,0.0,1043.9769999999999,10.0,0.0,0.0,72.836264,5.610789,6.394689,19.808027,8.24,1.0,87.30470600000001,62.845354,59.435385,135.109772,2.9,0.0,16.485613,16.786248,7.7996289999999995,10.0,0.0,45.883024,19.310007000000002,23.708174,101.5168728867555,28.215432,0.0,0.05416655099999999,0.0,0.04245884,0.0,0.014016863999999999,0.0,0.017946558999999997,0.0,0.023647839,2.0211240000000004,2.0135549999999998,2.0184189999999997,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010416207,5.153615,0.0,0.082598189,0.0,0.04630110900000001,9.5,9.793892,0.0,0.014081285,9.5,9.779461,0.0,0.042909789000000004,0.481748781,73.932236,0.9881400159999999,73.61103299999999,1.649262,73.334684,1.677395,73.067739,0.032096862000000004,9.865727,1.0,1.0,74.289934,74.150017,28.373922999999998,73.39661600000001,73.41519699999999,29.118702000000003,73.267486,73.615427,29.336851,73.70506,73.784163,28.772848
 10/25/2017,20:31:28.118,0.0,74.34549799999999,0.0,2.172462,17.73503,0.0,0.00039720951,76.234158,0.0,73.713532,0.021618848,4.320897,3.1257189999999997,0.0,0.0,63.540261,0.0,82.121785,28.560436,71.204572,0.0,0.0,0.0,141.945528,1.0,0.010448,101.170271,23.14552,10.520379,22.809352,1.0,11515.267,1.0,0.00404,12.676766,41.995967,0.0,2.57349,0.0,1.986747,0.0,1.9813630000000002,0.0,1.9891,10.0,8.991216,0.0,0.0,0.0,0.13578521699999999,0.0,0.13816714800000002,0.0,0.150720612,0.0,0.0,0.0,2.161166,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.563461,0.0,14.972783999999999,74.22956500000001,0.0,7.815372,0.0,5.079744,73.314428,0.0,242.389594,3.3054629999999996,0.0,98.024486,74.208343,77.429296,114.89761100000001,83.683063,0.001275026,0.0,66.92246800000001,14.392736,19.701354000000002,76.448848,75.21139000000001,0.0,75.624252,75.260315,0.0,75.13395200000001,0.0,12.221273,27.983653999999998,10.0,56.0,57.9,24.617607999999997,68.143478,28.206191999999998,0.0,16.581328,16.606988,13.075553999999999,10.0,1.0,17.404334,0.0,1053.12,10.0,0.0,0.0,72.838417,5.557882,6.280497,16.856794,8.24,1.0,87.26581,62.973361,59.39745500000001,124.944526,2.9,0.0,16.535505999999998,16.628412,15.495076999999998,10.0,0.0,45.878739,19.711997,23.581702,99.1136779308949,28.214225,0.0,0.042948626,0.0,0.043103052,0.0,0.015079813999999999,0.0,0.019073931000000002,0.0,0.024163208999999998,2.020609,2.013587,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010407627,5.155291,0.0,0.083242898,0.0,0.043077567000000004,9.5,9.791959,0.0,0.015434131,9.5,9.778398,0.0,0.045744322999999996,0.580213742,73.879425,0.812309727,73.62043800000001,0.355150975,73.239915,1.072539,73.131401,0.031452492,9.880548,1.0,1.0,74.289138,74.15235799999999,28.522256,73.39736500000001,73.41604,29.150623,73.271371,73.615193,29.317538,73.707494,73.783836,28.661043
 10/25/2017,20:31:38.118,0.0,74.343486,0.0,5.3951150000000005,0.0,0.0,0.000167831201,76.12552600000001,0.0,73.71020899999999,0.023096801,5.3951150000000005,1.0116690000000002,0.0,0.0,63.107186999999996,0.0,82.123613,28.544137,71.19058299999999,0.0,0.0,0.0,159.058175,1.0,0.010448,101.32718,23.192373999999997,10.525333,22.798414,1.0,11489.93,1.0,0.00404,12.712444,41.997921999999996,0.0,2.5774529999999998,0.0,1.9867139999999999,0.0,1.9819759999999997,0.0,1.989293,10.0,8.9926,0.0,0.0,0.0,0.136493358,0.0,0.13739463,0.0,0.144372724,0.0,0.0,0.0,2.158137,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,14.058662,74.22233,0.0,6.348847,0.0,8.818094,73.313705,0.0,242.40189700000002,3.308993,0.0,98.025661,74.211198,77.432949,114.899309,83.68334499999999,0.012549593000000001,0.0,66.919523,14.391060999999999,19.694389,76.434846,75.213309,0.0,75.624158,75.259051,0.0,75.134982,0.0,9.095332,27.973653999999996,10.0,55.0,57.8,24.549469000000002,68.144226,28.204288000000002,0.0,16.739444,16.462979999999998,0.0,10.0,1.0,17.341964,0.0,1062.745,10.0,0.0,0.0,72.839119,5.479123,6.26017,17.64272,8.24,1.0,87.28926899999999,62.844753000000004,59.386016000000005,128.183295,2.9,0.0,16.408067000000003,16.576398,0.0,10.0,0.0,45.878692,19.539133,23.620905,96.85135899894125,28.212459999999997,0.0,0.035018713,0.0,0.049641807999999996,0.0,0.018880667,0.0,0.021296462999999998,0.0,0.02371226,2.020963,2.014038,2.0182900000000004,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010409053,5.1528730000000005,0.0,0.08420996,0.0,0.04433474900000001,9.5,9.791766,0.0,0.017753295,9.5,9.777142,0.0,0.04400495,0.242619585,73.926448,0.854509,73.636353,1.346834,73.27463900000001,0.629446225,73.184934,0.029519383,9.884737,1.0,1.0,74.288763,74.154043,28.448484000000004,73.399284,73.416788,29.156534999999998,73.26992,73.616223,29.200114000000003,73.70974100000001,73.784023,28.778671000000003
 10/25/2017,20:31:48.118,0.0,74.344984,0.0,7.722587,0.0,0.0,0.000465620587,76.106697,0.0,73.708945,0.024112894,4.786392,16.178378,0.0,0.0,64.054447,0.0,82.125066,28.539865000000002,71.18773,0.0,0.0,0.0,166.335048,1.0,0.010448,101.32972,23.154241,10.533406,22.761521,1.0,11494.741000000002,1.0,0.00404,12.682848,42.001832,0.0,2.577163,0.0,1.987585,0.0,1.982072,0.0,1.989164,10.0,9.002997,0.0,0.0,0.0,0.135559899,0.0,0.13832809,0.0,0.150269493,0.0,0.0,0.0,2.154786,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.20883,0.0,14.523742000000002,74.212926,0.0,4.918091,0.0,8.047962,73.297789,0.0,242.444594,3.228714,0.0,98.02914,74.195095,77.432622,114.90553200000001,83.685314,0.004945815,0.0,66.91812,14.396963000000001,19.674723,76.429742,75.21668000000001,0.0,75.623971,75.260362,0.0,75.131986,0.0,11.243414,28.002884,10.0,55.0,57.8,24.580338,68.143759,28.202709000000002,0.0,16.521207999999998,16.724595,0.0,10.0,1.0,17.302383,0.0,1055.318,10.0,0.0,0.0,72.83954,5.553674,6.2798989999999995,8.436158,8.24,1.0,87.38048,62.749199,59.204795,123.469443,2.9,0.0,16.275819,16.404812,0.0,10.0,0.0,45.879065000000004,19.494896,23.480934,96.8285600276987,28.209349,0.0,0.00887579,0.0,0.045035689000000004,0.0,0.02165078,0.0,0.025161738,0.0,0.021425306,2.020867,2.01378,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010421565,5.15139,0.0,0.083533016,0.0,0.045559695,9.5,9.793569999999999,0.0,0.023422363999999998,9.5,9.778785000000001,0.0,0.042684314,0.5380144720000001,73.921384,0.8052765409999999,73.61248,0.116021784,73.234851,1.818059,73.067739,0.026619717999999997,9.878293,1.0,1.0,74.28871600000001,74.152919,28.158919,73.40110899999999,73.419363,29.148259000000003,73.272026,73.61538,29.492127000000004,73.708383,73.782853,28.764307000000002
 10/25/2017,20:31:58.118,0.0,74.34222199999999,0.0,3.676367,0.0,0.0,0.000308677523,76.142907,0.0,73.710303,0.023835778,1.850197,0.0,0.0,0.0,64.31154000000001,0.0,82.125675,28.538751,71.161811,0.0,0.0,0.0,160.417591,1.0,0.010448,101.168154,23.291698999999998,10.530287,22.758746,1.0,11434.23,1.0,0.00404,12.40594,42.000341999999996,0.0,2.573136,0.0,1.98636,0.0,1.983104,0.0,1.988745,10.0,9.004575,0.0,0.0,0.0,0.138231525,0.0,0.13903623199999998,0.0,0.151912855,0.0,0.0,0.0,2.1523689999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.354964,0.0,20.473554999999998,74.224501,0.0,7.278839,0.0,8.51325,73.294895,0.0,242.47498900000002,3.2263740000000003,0.0,98.031161,74.17276700000001,77.432013,114.91048300000001,83.687002,0.012549593000000001,0.0,66.914333,14.396803,19.739047,76.423889,75.21551,0.0,75.626359,75.262282,0.0,75.132126,0.0,4.414434,27.963269,10.0,55.0,57.8,24.584910999999998,68.14174799999999,28.196022999999997,0.0,16.488743,16.620789000000002,0.0,10.0,1.0,17.124270000000003,0.0,1045.292,10.0,0.0,0.0,72.836919,5.505577,6.333108999999999,0.0,8.24,1.0,87.461605,62.82431999999999,59.28486899999999,116.799502,2.9,0.0,16.260791,16.380299,0.0,10.0,0.0,45.877761,19.449978,23.405221,97.64236064176401,28.210556,0.0,0.0031056509999999996,0.0,0.04278094599999999,0.0,0.022842572999999998,0.0,0.026160267,0.0,0.020716672,2.020963,2.014199,2.0185470000000003,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010432734,5.152712,0.0,0.08375866400000001,0.0,0.043593334000000004,9.5,9.792056,0.0,0.023003626,9.5,9.779589999999999,0.0,0.040171886000000004,0.523948049,73.870021,0.664612294,73.64214100000001,1.564863,73.263788,1.5578299999999998,73.153104,0.033707786,9.880548,1.0,1.0,74.289372,74.152311,28.417713,73.39900300000001,73.41594599999999,29.125007,73.270903,73.61538,29.501784000000004,73.70786899999999,73.780699,28.800023
 10/25/2017,20:32:08.118,0.0,74.345639,0.0,5.538344,3.691033,0.0,0.0,76.205189,0.0,73.711145,0.021803592000000004,5.645766,25.915822,0.0,0.0,63.343277,0.0,82.128066,28.535593,71.151565,0.0,0.0,0.0,164.33590700000002,1.0,0.010448,101.147929,23.128308999999998,10.530104,22.746993,1.0,11479.132,1.0,0.00404,12.585139,42.004019,0.0,2.575359,0.0,1.9872299999999998,0.0,1.9821369999999998,0.0,1.988939,10.0,9.001999,0.0,0.0,0.0,0.138971855,0.0,0.138682161,0.0,0.13970042,0.0,0.0,0.0,2.1523689999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.571107000000001,0.0,2.576005,74.27297,0.0,5.132704,0.0,11.401246,73.27608599999999,0.0,242.50263399999997,3.222147,0.0,98.032618,74.129889,77.433465,114.913925,83.69216,0.008878804,0.0,66.921019,14.397282,19.659564000000003,76.406094,75.214527,0.0,75.62509399999999,75.262188,0.0,75.13147099999999,0.0,7.235797,27.967885,10.0,55.0,57.8,24.614635999999997,68.143338,28.190915999999998,0.0,16.635436,16.387376,0.0,10.0,1.0,17.212426999999998,0.0,1061.285,10.0,0.0,0.0,72.837762,5.450866,6.235059,0.0,8.24,1.0,87.531376,62.969154,59.376985,126.932681,2.9,0.0,16.330522,16.353993,0.0,10.0,0.0,45.87492,19.522573,23.447438000000002,97.20106654640756,28.202524,0.0,0.02238243,0.0,0.044939057000000004,0.0,0.019621511,0.0,0.02529058,0.0,0.022456046,2.020867,2.01349,2.0182580000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010442321999999999,5.1532599999999995,0.0,0.082727131,0.0,0.050427243,9.5,9.792152,0.0,0.022456046,9.5,9.777561,0.0,0.042233365999999994,0.4325163,73.922108,0.678678708,73.618268,1.079572,73.289108,0.8474757829999999,73.17336,0.027264088,9.870882,1.0,1.0,74.29016800000001,74.152919,28.439805,73.398348,73.41547800000001,29.137618,73.270201,73.612432,29.486720000000002,73.707775,73.783508,28.718885999999998
 10/25/2017,20:32:18.118,0.0,74.34460899999999,0.0,4.213476,7.089809,0.0,0.000284532444,76.119008,0.0,73.707822,0.030856055,4.428319,19.573671,0.0,0.0,62.252625,0.0,82.130832,28.533364000000002,71.16312099999999,0.0,0.0,0.0,147.063329,1.0,0.010448,101.139275,23.266972,10.534874,22.745034,1.0,11458.499,1.0,0.00404,12.706363,42.004019,0.0,2.5753909999999998,0.0,1.987069,0.0,1.9819759999999997,0.0,1.988745,10.0,8.995626,0.0,0.0,0.0,0.135559899,0.0,0.136074911,0.0,0.140505989,0.0,0.0,0.0,2.1516599999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,15.165231,74.234629,0.0,6.062696,0.0,6.267030999999999,73.284767,0.0,242.51242799999997,3.223871,0.0,98.03670799999999,74.12230600000001,77.434776,114.92109199999999,83.691175,0.009927601,0.0,66.926208,14.392816,19.737818,76.37893299999999,75.22126800000001,0.0,75.624813,75.261907,0.0,75.131518,0.0,6.883127,28.083269,10.0,55.0,57.8,24.548097,68.14268299999999,28.183301,0.0,16.474916,16.464779999999998,0.0,10.0,1.0,17.117074,0.0,1053.345,10.0,0.0,0.0,72.83574899999999,5.498362,6.1956,19.599516,8.24,1.0,87.553898,63.178892000000005,59.631057,117.681345,2.9,0.0,16.198273999999998,16.441879,0.0,10.0,0.0,45.875059,19.426612,23.428417,97.28472925858718,28.198438,0.0,0.03476083,0.0,0.045325585,0.0,0.018429718,0.0,0.019975828,0.0,0.023583417000000002,2.021028,2.0135549999999998,2.0184509999999998,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010444459,5.154195,0.0,0.083726429,0.0,0.044657103,9.5,9.792829,0.0,0.016625924,9.5,9.774564999999999,0.0,0.049351912000000005,0.16525426,73.90329799999999,1.220236,73.614651,0.291852071,73.291278,1.8110259999999998,73.07569699999999,0.035640896,9.877004,1.0,1.0,74.290683,74.150626,28.426392,73.397552,73.41515,29.184516,73.271792,73.615989,29.400584000000002,73.71049000000001,73.780185,28.744896999999998
 10/25/2017,20:32:28.118,0.0,74.34535799999999,0.0,5.896417,0.0,0.0,0.0,76.087867,0.0,73.70950699999999,0.025775591,3.461523,17.731885000000002,0.0,0.0,62.447435999999996,0.0,82.132191,28.531089,71.17659499999999,0.0,0.0,0.0,134.828586,1.0,0.010448,101.276241,23.155494,10.538177000000001,22.651985,1.0,11535.152,1.0,0.00404,12.481755,42.008302,0.0,2.579,0.0,1.9877779999999998,0.0,1.981557,0.0,1.988939,10.0,8.990442999999999,0.0,0.0,0.0,0.135656464,0.0,0.13739463,0.0,0.14917391800000002,0.0,0.0,0.0,2.158298,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.173061,0.0,16.432173000000002,74.25705500000001,0.0,6.563461,0.0,16.663817,73.26740500000001,0.0,242.487919,3.222475,0.0,98.037319,74.161439,77.434074,114.923732,83.691503,0.008354405,0.0,66.923637,14.392417000000002,19.628427,76.39761800000001,75.224405,0.0,75.624439,75.262656,0.0,75.131377,0.0,8.630448,27.980192,10.0,55.0,57.8,24.521345,68.143291,28.173689000000003,0.0,16.539244,16.717994,14.471561,10.0,1.0,17.2682,0.0,1065.215,10.0,0.0,0.0,72.838089,5.4244129999999995,6.215330000000001,13.648933,8.24,1.0,87.550989,62.903046999999994,59.759296,133.08955,2.9,0.0,16.320303,16.487317,12.080222000000001,10.0,0.0,45.872498,19.662543,23.458387,99.3733314703623,28.192541,0.0,0.046494522,0.0,0.045261164000000007,0.0,0.014403391000000001,0.0,0.017849926999999998,0.0,0.019846986,2.0211240000000004,2.013651,2.018354,2.023508,1.0,1.0,0.0,0.0,0.0,0.0,0.010442536,5.151358,0.0,0.08346854599999999,0.0,0.045108399,9.5,9.792829,0.0,0.015337499,9.5,9.769572,0.0,0.041556943,0.418449876,73.873638,0.889675056,73.608863,0.981106803,73.385324,1.353867,73.15238000000001,0.025008793999999997,9.874103999999999,1.0,1.0,74.287453,74.14894100000001,28.538825,73.39413499999999,73.413512,29.142346999999997,73.271979,73.612338,29.411785,73.710303,73.777563,28.631538
 10/25/2017,20:32:38.118,0.0,74.345311,0.0,2.279884,26.728959000000003,0.0,0.00015575864999999999,76.12769899999999,0.0,73.709413,0.025128987000000002,2.530535,0.0,0.0,0.0,62.78201800000001,0.0,82.136457,28.514558,71.155728,0.0,0.0,0.0,147.143294,1.0,0.010448,101.26245899999999,23.363931,10.571203,22.732954,1.0,11468.548,1.0,0.00404,12.677172,42.009046000000005,0.0,2.578388,0.0,1.9871009999999998,0.0,1.981524,0.0,1.988616,10.0,8.978178999999999,0.0,0.0,0.0,0.140613457,0.0,0.138263713,0.0,0.157422951,0.0,0.0,0.0,2.160232,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,24.306453,74.251267,0.0,6.456154,0.0,20.995811,73.292002,0.0,242.48285299999998,3.7582440000000004,0.0,98.037789,74.225288,77.43908499999999,114.929579,83.69638,0.0,0.0,66.917512,14.395048999999998,19.703403,76.394012,75.221924,0.0,75.624392,75.26307800000001,0.0,75.129083,0.0,0.0,28.084422999999997,10.0,55.0,57.6,24.594514,68.141701,28.166214,0.0,16.657079,16.431778,4.699507,10.0,1.0,17.151857,0.0,1061.59,10.0,0.0,0.0,72.83617,5.423812,6.105919999999999,13.119635,8.24,1.0,87.568913,62.856773,59.48174399999999,133.762957,2.9,0.0,16.258988000000002,16.442477,3.422843,10.0,0.0,45.872684,19.691581,23.410324,102.73054727240614,28.189569,0.0,0.054650082,0.0,0.045454427,0.0,0.016658133999999998,0.0,0.016142764,0.0,0.019975828,2.020963,2.01349,2.018225,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01044399,5.152325,0.0,0.084596785,0.0,0.041659208999999996,9.5,9.794568,0.0,0.01385581,9.5,9.73794,0.0,0.043135263,0.312951702,73.891,1.037372,73.568351,0.8052765129999999,73.380983,0.685711918,73.15238000000001,0.034352156,9.865727,1.0,1.0,74.288997,74.151375,28.463475,73.397412,73.414074,29.112790000000004,73.27226,73.613508,29.327579999999998,73.70875799999999,73.780138,28.812058
 10/25/2017,20:32:48.118,0.0,74.346388,0.0,6.0754529999999995,3.3062660000000004,0.0,0.0,76.132768,0.0,73.70899200000001,0.024482382,5.180272,0.0,0.0,0.0,62.970312,0.0,82.134488,28.512375,71.173647,0.0,0.0,0.0,140.98594,1.0,0.010448,101.208792,23.409675,10.528085,22.695245,1.0,11468.12,1.0,0.00404,12.720147,42.010582,0.0,2.578034,0.0,1.9876169999999997,0.0,1.9810729999999999,0.0,1.988552,10.0,8.984456,0.0,0.0,0.0,0.137974019,0.0,0.138617784,0.0,0.16447974099999998,0.0,0.0,0.0,2.1551400000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.17612,0.0,0.0,74.236799,0.0,6.420385,0.0,18.861903,73.27898,0.0,242.49843700000002,3.8503839999999996,0.0,98.042067,74.217939,77.439413,114.93382199999999,83.697786,0.011762995,0.0,66.91073399999999,14.396644,19.670626000000002,76.384272,75.22375,0.0,75.62289399999999,75.26364000000001,0.0,75.12852099999999,0.0,10.954866,27.997115,10.0,55.0,57.6,24.574621,68.14071899999999,28.164356,0.0,16.593352,16.561386,15.418279,10.0,1.0,17.074494,0.0,1030.246,10.0,0.0,0.0,72.836732,5.453271,6.270333,6.158576,8.24,1.0,87.57825,62.843551,59.212019,128.68033400000002,2.9,0.0,16.355769,16.544711,13.811698000000002,10.0,0.0,45.872405,19.492174,23.484368,102.81515447636875,28.189847999999998,0.0,0.035921305,0.0,0.044166002999999995,0.0,0.018784035,0.0,0.014435601999999999,0.0,0.01698024,2.021189,2.013523,2.018225,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010444106,5.148006,0.0,0.087626915,0.0,0.043980159000000005,9.5,9.791217999999999,0.0,0.018075402,9.5,9.73765,0.0,0.038915672000000005,0.341084548,73.91559699999999,0.7490108520000001,73.645035,0.179320688,73.38243,1.7688270000000001,73.089442,0.030808122,9.874426,1.0,1.0,74.287593,74.151094,28.323821000000002,73.398909,73.41070400000001,29.082051,73.27207299999999,73.613976,29.387451000000002,73.710068,73.78168199999999,28.736356
 10/25/2017,20:32:58.118,0.0,74.34549799999999,0.0,6.361911,15.234044,0.0,0.00029660498,76.074107,0.0,73.708524,0.020418011,4.177668,19.926013,0.0,0.0,63.084012,0.0,82.138754,28.508428000000002,71.200128,0.0,0.0,0.0,164.175976,1.0,0.010448,101.091864,23.354374,10.470106,22.701938000000002,1.0,11459.995,1.0,0.00404,12.527163,42.009186,0.0,2.573973,0.0,1.9881970000000002,0.0,1.9819759999999997,0.0,1.9880360000000001,10.0,8.993051,0.0,0.0,0.0,0.138231525,0.0,0.137491195,0.0,0.17388879399999999,0.0,0.0,0.0,2.1541740000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.386145,0.0,0.0,74.190499,0.0,6.491923,0.0,0.0,73.246426,0.0,242.493612,3.757135,0.0,98.044605,74.083641,77.439881,114.93717,83.699943,0.001275026,0.0,66.902973,14.391619,19.705451,76.395838,75.225389,0.0,75.62579699999999,75.262703,0.0,75.13133,0.0,13.038827000000001,28.010577,10.0,55.0,57.6,24.594286,68.138849,28.156416999999998,0.0,16.329426,16.624989000000003,7.5236149999999995,10.0,1.0,17.016323,0.0,1021.3430000000001,10.0,0.0,0.0,72.838932,5.580127,6.163913,12.55826,8.24,1.0,87.62962900000001,62.905451,59.283063,139.00591599999998,2.9,0.0,16.243959,16.451445,6.565150999999999,10.0,0.0,45.870728,19.204746,23.524359,101.44015695893064,28.183719,0.0,0.0,0.0,0.044584741,0.0,0.020877725,0.0,0.017302347,0.0,0.015208656000000001,2.02077,2.013201,2.0185470000000003,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010451084,5.116833,0.0,0.083694194,0.0,0.043851217000000005,9.5,9.792571,0.0,0.020169092,9.5,9.738037,0.0,0.04249105,0.40438345200000003,73.90474499999999,0.7841768790000001,73.615374,1.543764,73.351323,1.346834,73.059058,0.01888728,9.871527,1.0,1.0,74.290121,74.149877,28.447301,73.398488,73.41505699999999,29.032395,73.272494,73.611261,29.434188,73.709132,73.77981,28.732474
 10/25/2017,20:33:08.118,0.0,74.344984,0.0,5.860608999999999,11.995588,0.0,0.0,76.104524,0.0,73.707822,0.017000245,1.886004,27.261127000000002,0.0,0.0,63.173813,0.0,82.13687900000001,28.51205,71.205461,0.0,0.0,0.0,153.540546,1.0,0.010448,101.060211,23.21325,10.437446000000001,22.631743,1.0,11484.583999999999,1.0,0.00404,12.609869999999999,42.009884,0.0,2.576293,0.0,1.9896479999999999,0.0,1.9818790000000002,0.0,1.988423,10.0,8.989188,0.0,0.0,0.0,0.139325926,0.0,0.137523383,0.0,0.180268905,0.0,0.0,0.0,2.153046,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.171532000000001,0.0,0.0,74.244033,0.0,5.311548999999999,0.0,9.171072,73.247873,0.0,242.529363,3.75377,0.0,98.045264,74.030326,77.4433,114.94103600000001,83.700131,0.018055777,0.0,66.900823,14.392816,19.701764,76.40665600000001,75.227214,0.0,75.627061,75.266355,0.0,75.130488,0.0,14.545692,27.943654,10.0,55.0,57.6,24.528204000000002,68.138101,28.152656,0.0,16.465297,16.557185,18.049834,10.0,1.0,17.198634,0.0,1024.567,10.0,0.0,0.0,72.833269,5.548864,6.201579,12.33371,8.24,1.0,87.70859899999999,62.697516,59.331228,131.967204,2.9,0.0,16.290246,16.593736,8.825689,10.0,0.0,45.870076,19.629423000000003,23.600353,101.93134004161305,28.180933000000003,0.0,0.007618609,0.0,0.043876107000000004,0.0,0.020458986999999998,0.0,0.016368239,0.0,0.015498551999999999,2.021189,2.013748,2.018225,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010462713,5.113803,0.0,0.083919842,0.0,0.043851217000000005,9.5,9.794311,0.0,0.019589301,9.5,9.738842,0.0,0.043038630999999994,0.291852066,73.909809,0.917807905,73.627672,0.509881629,73.25800100000001,1.199136,73.12344300000001,0.036285266000000004,9.870882,1.0,1.0,74.28707800000001,74.150719,28.383785999999997,73.398816,73.410938,28.984709000000002,73.27118399999999,73.61201,29.416420000000002,73.707541,73.781074,28.731696999999997
 10/25/2017,20:33:18.118,0.0,74.34545200000001,0.0,7.221285000000001,7.410448,0.0,0.000159782834,76.072659,0.0,73.707728,0.014690943,4.535741000000001,0.0,0.0,0.0,61.930354,0.0,82.138801,28.509078999999996,71.23007,0.0,0.0,0.0,149.862126,1.0,0.010448,101.19237700000001,23.097459,10.433226,22.61395,1.0,11494.955,1.0,0.00404,12.517838000000001,42.011187,0.0,2.577518,0.0,1.9871009999999998,0.0,1.981009,0.0,1.98852,10.0,8.982493,0.0,0.0,0.0,0.137362442,0.0,0.138843102,0.0,0.155844035,0.0,0.0,0.0,2.1525630000000002,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.247658,0.0,0.0,74.25054399999999,0.0,5.812314,0.0,6.363297,73.24859599999999,0.0,242.580794,3.756971,0.0,98.04611,74.053168,77.43950699999999,114.94641100000001,83.70406899999999,0.011762995,0.0,66.905825,14.395607,19.721839000000003,76.39818000000001,75.228619,0.0,75.626265,75.264436,0.0,75.130909,0.0,0.37475599,27.949038,10.0,55.0,57.6,24.592228,68.140065,28.146852000000003,0.0,16.498964,16.423378,5.822732,10.0,1.0,17.238814,0.0,1056.264,10.0,0.0,0.0,72.838417,5.504373999999999,6.1812510000000005,6.784109,8.24,1.0,87.76204399999999,62.841747999999995,59.185528000000005,134.083627,2.9,0.0,16.309482,16.560854,10.861775999999999,10.0,0.0,45.864859,19.686817,23.582259,102.10797741580608,28.17875,0.0,0.052844899,0.0,0.041653574,0.0,0.018300876,0.0,0.015208656000000001,0.0,0.018107612,2.020931,2.013233,2.018129,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010470451,5.113932,0.0,0.083919842,0.0,0.046913582,9.5,9.792893,0.0,0.015627394,9.5,9.73968,0.0,0.045357795,0.270752432,73.86495699999999,0.854508995,73.597288,1.374967,73.240638,0.47471557299999995,73.14659300000001,0.031452492,9.867338,1.0,1.0,74.288857,74.15015799999999,28.439805,73.398629,73.41323100000001,29.226684000000002,73.270996,73.614725,29.277753000000004,73.710303,73.779108,28.817881
 10/25/2017,20:33:28.118,0.0,74.346154,0.0,3.8195959999999998,0.0,0.0,0.0,76.027034,0.0,73.709039,0.021803592000000004,4.464126,0.0,0.0,0.0,63.456978,0.0,82.139926,28.499977,71.22352,0.0,0.0,0.0,140.905974,1.0,0.010448,101.414668,22.999855,10.368458,22.611991,1.0,11623.886999999999,1.0,0.00404,12.763933,42.014306,0.0,2.571718,0.0,1.986102,0.0,1.981686,0.0,1.989454,10.0,8.987418,0.0,0.0,0.0,0.137877454,0.0,0.13987312699999999,0.0,0.148175012,0.0,0.0,0.0,2.152981,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.104582,0.0,9.712572999999999,74.189776,0.0,6.599228999999999,0.0,11.754223,73.263788,0.0,242.57129,3.7566019999999996,0.0,98.050529,74.136161,77.442036,114.95438,83.704491,0.009141003,0.0,66.926582,14.391938,19.654648,76.402066,75.230305,0.0,75.625282,75.26673000000001,0.0,75.125385,0.0,7.860985,27.920961,10.0,55.0,57.6,24.610063,68.139363,28.148152000000003,0.0,16.459885999999997,16.494182000000002,10.443999,10.0,1.0,16.987537,0.0,1044.025,10.0,0.0,0.0,72.83495400000001,5.473111,6.336098000000001,14.001797,8.24,1.0,87.79751800000001,62.73718,59.111474,122.683801,2.9,0.0,16.409269000000002,16.251161,16.072236,10.0,0.0,45.868259,19.452474,23.499631,97.98501848694987,28.180608000000003,0.0,0.035727892000000004,0.0,0.046485167,0.0,0.014983182,0.0,0.0,0.0,0.025161738,2.02106,2.013329,2.018225,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010475442,5.112546,0.0,0.08343631,0.0,0.043657805,9.5,9.791283,0.0,0.017173504,9.5,9.72483,0.0,0.042909789000000004,0.397350242,73.891,0.8474757829999999,73.62043800000001,1.431232,73.28838499999999,1.656295,73.061228,0.029197197999999997,9.869914999999999,1.0,1.0,74.28319300000001,74.149502,28.318298,73.398441,73.410563,29.086779999999997,73.272447,73.613742,29.387451000000002,73.709273,73.77634599999999,28.719275
 10/25/2017,20:33:38.118,0.0,74.34484300000001,0.0,3.6047519999999995,1.638943,0.0,0.000212097181,76.103076,0.0,73.711332,0.027715405,4.034439,31.713445,0.0,0.0,63.212196,0.0,82.140113,28.487719,71.16415,0.0,0.0,0.0,132.269685,1.0,0.010448,101.629159,23.175581,10.313231,22.640885,1.0,11477.208,1.0,0.00404,12.793935000000001,42.01412,0.0,2.57755,0.0,1.986682,0.0,1.9825240000000002,0.0,1.989583,10.0,9.002675,0.0,0.0,0.0,0.138971855,0.0,0.138392466,0.0,0.141891569,0.0,0.0,0.0,2.1496299999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.642645,0.0,10.562546000000001,74.172414,0.0,7.386145,0.0,16.182484,73.275363,0.0,242.519038,3.7570120000000005,0.0,98.05034,74.171737,77.444097,114.960698,83.706086,0.010451999,0.0,66.928966,14.395686999999999,19.680869,76.386988,75.234612,0.0,75.62486,75.269726,0.0,75.128709,0.0,13.439589000000002,28.093269,10.0,55.0,57.6,24.657852,68.138194,28.152795,0.0,16.548863,16.569186,0.0,10.0,1.0,17.283193,0.0,1053.329,10.0,0.0,0.0,72.837715,5.407579,6.364796,12.061041000000001,8.24,1.0,87.77555799999999,62.876004,59.325207999999996,128.69636699999998,2.9,0.0,16.087666,16.348612,0.0,10.0,0.0,45.864672999999996,19.240363000000002,23.395014,97.7793949523861,28.185762,0.0,0.017192528000000002,0.0,0.042136734,0.0,0.020394566,0.0,0.025032895,0.0,0.021586359,2.02077,2.013297,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010471215,5.11477,0.0,0.084113254,0.0,0.045043928,9.5,9.791122,0.0,0.022649309,9.5,9.717067,0.0,0.042394419,0.38328381899999997,73.869297,0.896708266,73.618268,0.622413013,73.27753299999999,1.367933,73.085825,0.035963081,9.861216,1.0,1.0,74.28679699999999,74.147583,28.425603000000002,73.40035999999999,73.41384000000001,29.199885,73.27123,73.610513,29.392471999999998,73.709554,73.774989,28.798858000000003
 10/25/2017,20:33:48.118,0.0,74.345311,0.0,4.249283,6.6409139999999995,0.0,0.0,76.082074,0.0,73.708524,0.024759497999999998,2.816993,12.638946,0.0,0.0,63.215093,0.0,82.143113,28.488415000000003,71.159518,0.0,0.0,0.0,147.942951,1.0,0.010448,101.663074,23.193488000000002,10.370476,22.723485999999998,1.0,11544.988000000001,1.0,0.00404,12.463105,42.015423,0.0,2.57639,0.0,1.9878099999999999,0.0,1.982363,0.0,1.9889709999999998,10.0,9.004832,0.0,0.0,0.0,0.13758776,0.0,0.137233689,0.0,0.15336288,0.0,0.0,0.0,2.1532709999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.785721,0.0,9.135232,74.20496800000001,0.0,9.389204,0.0,12.476222,73.286214,0.0,242.52376600000002,3.7571769999999995,0.0,98.055041,74.15217,77.443535,114.96234799999999,83.710493,0.020939969,0.0,66.922421,14.395845999999999,19.741095,76.379636,75.230726,0.0,75.625375,75.267853,0.0,75.12824,0.0,5.344201,28.100577,10.0,56.0,57.5,24.5936,68.13824100000001,28.162174,0.0,16.106982000000002,16.527184,2.77398,10.0,1.0,16.972544,0.0,1056.28,10.0,0.0,0.0,72.83827600000001,5.383531,6.162717,0.0,8.24,1.0,87.814504,62.778045999999996,59.173487,118.691456,2.9,0.0,16.242757,16.347417,0.0,10.0,0.0,45.862297,19.302975,23.283209,98.32029511290997,28.194584000000003,0.0,0.0,0.0,0.044488109000000005,0.0,0.022359413999999998,0.0,0.024646368,0.0,0.02007246,2.020899,2.013845,2.0182580000000003,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010476815,5.1158019999999995,0.0,0.08430666699999999,0.0,0.04472157400000001,9.5,9.792378,0.0,0.023422363999999998,9.5,9.700446000000001,0.0,0.043103052,0.41141666299999996,73.877978,0.720878005,73.627672,1.480465,73.360004,0.6435126489999999,73.14659300000001,0.025330979,9.886992,1.0,1.0,74.287172,74.147115,28.538431,73.400079,73.41341800000001,29.065499,73.27132399999999,73.612619,29.375863,73.712549,73.77644000000001,28.787212
 10/25/2017,20:33:58.118,0.0,74.34414100000001,0.0,4.213476,9.703018,0.0,0.0,76.109594,0.0,73.710911,0.02660694,4.965428,0.0,0.0,0.0,63.635856000000004,0.0,82.146019,28.497609000000004,71.208736,0.0,0.0,0.0,136.188002,1.0,0.010448,101.526663,23.290121,10.372311,22.709284,1.0,11490.464,1.0,0.00404,12.692173,42.01654,0.0,2.580998,0.0,1.98607,0.0,1.9823950000000001,0.0,1.988552,10.0,9.003511999999999,0.0,0.0,0.0,0.137555571,0.0,0.138295901,0.0,0.158260744,0.0,0.0,0.0,2.1566229999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.998805,0.0,12.871907,74.26935300000001,0.0,4.989629,0.0,9.49196,73.269575,0.0,242.55686400000002,3.755781,0.0,98.057439,74.142902,77.44672,114.96777,83.712041,0.0,0.0,66.92172,14.396723000000001,19.713645,76.383382,75.233863,0.0,75.624579,75.26818100000001,0.0,75.127257,0.0,3.821307,28.054038000000002,10.0,56.0,57.5,24.657623,68.138007,28.168535,0.0,16.287943,16.420978,0.928682273,10.0,1.0,17.170448,0.0,1050.8419999999999,10.0,0.0,0.0,72.834532,5.455676,6.210547,0.0,8.24,1.0,87.885358,62.715545,59.079565,121.70575600000001,2.9,0.0,16.340741,16.402420000000003,0.0,10.0,0.0,45.863788,19.276206,23.332801999999997,98.44989499958855,28.202431,0.0,0.001203761,0.0,0.044488109000000005,0.0,0.023615628,0.0,0.025548265,0.0,0.020394566,2.021028,2.01349,2.0182900000000004,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010487726000000001,5.114126000000001,0.0,0.083307369,0.0,0.04172368,9.5,9.792281,0.0,0.02422763,9.5,9.698222999999999,0.0,0.044230424000000004,0.390317029,73.882319,0.924841138,73.602352,1.543764,73.35276999999999,1.18507,73.086548,0.022109128999999998,9.879904,1.0,1.0,74.287265,74.149221,28.382602000000002,73.401437,73.410985,29.163628000000003,73.269826,73.610091,29.404059999999998,73.710537,73.772368,28.809340000000002
 10/25/2017,20:34:08.118,0.0,74.345405,0.0,6.147067,0.13193871599999998,0.0,0.00035294351600000004,76.14508000000001,0.0,73.707213,0.021434104,2.781185,0.0,0.0,0.0,63.735797,0.0,82.145691,28.489296999999997,71.211777,0.0,0.0,0.0,150.501851,1.0,0.010448,101.483859,23.356137,10.421667,22.707651000000002,1.0,11514.412,1.0,0.00404,12.597708,42.013934000000006,0.0,2.585284,0.0,1.986811,0.0,1.9823950000000001,0.0,1.9888099999999997,10.0,8.994564,0.0,0.0,0.0,0.138392466,0.0,0.139776562,0.0,0.140538212,0.0,0.0,0.0,2.161166,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.781133,0.0,15.389753,74.210032,0.0,8.280368,0.0,15.620929,73.257277,0.0,242.50943700000002,3.7559449999999996,0.0,98.060588,74.149455,77.444518,114.97361699999999,83.716401,0.0,0.0,66.919476,14.391699,19.660794,76.380198,75.233254,0.0,75.62387700000001,75.26724499999999,0.0,75.1281,0.0,6.001451,27.932115000000003,10.0,56.0,57.5,24.640473999999998,68.138334,28.169139,0.0,16.354676,16.412577,0.25474745,10.0,1.0,17.229219,0.0,1045.18,10.0,0.0,0.0,72.836919,5.462289,6.052112,2.934675,8.24,1.0,87.99727299999999,62.803286,59.513052,123.437376,2.9,0.0,16.192262,16.414376999999998,0.0,10.0,0.0,45.861645,19.337004,23.428835,97.8250819327837,28.206795,0.0,0.034631888,0.0,0.046485167,0.0,0.018300876,0.0,0.020265724,0.0,0.02371226,2.021092,2.013845,2.0182580000000003,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010505539,5.113416,0.0,0.083855371,0.0,0.042110505,9.5,9.79241,0.0,0.0174634,9.5,9.7008,0.0,0.043457369,0.33405133600000003,73.91704399999999,0.967040398,73.57775600000001,0.116021785,73.27608599999999,1.796959,73.092336,0.027586272999999998,9.888281,1.0,1.0,74.284784,74.145149,28.457952000000002,73.40120300000001,73.41103199999999,29.148653000000003,73.27160500000001,73.607377,29.338396000000003,73.70786899999999,73.77569100000001,28.779448
 10/25/2017,20:34:18.118,0.0,74.34395400000001,0.0,3.783789,11.242086,0.0,0.0,76.157391,0.0,73.707401,0.027992521,4.392512,0.0,0.0,0.0,62.50754499999999,0.0,82.148645,28.491294,71.155916,0.0,0.0,0.0,98.124358,1.0,0.010448,101.377462,23.192698999999998,10.44662,22.706508,1.0,11481.056,1.0,0.00404,12.804882000000001,42.018542,0.0,2.587894,0.0,1.985522,0.0,1.9812020000000001,0.0,1.988777,10.0,8.985197,0.0,0.0,0.0,0.13813496,0.0,0.138971855,0.0,0.155618475,0.0,0.0,0.0,2.156365,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.424973,0.0,7.707919,74.265013,0.0,6.813842999999999,0.0,2.512636,73.265958,0.0,242.48372200000003,3.516544,0.0,98.061858,74.162047,77.446954,114.9772,83.716167,0.021464367,0.0,66.918027,14.394969,19.721839000000003,76.364089,75.235923,0.0,75.626827,75.269913,0.0,75.12655500000001,0.0,5.3922930000000004,27.955961,10.0,56.0,57.5,24.637729999999998,68.134968,28.164589000000003,0.0,16.235638,16.357374,11.390717,10.0,1.0,17.142260999999998,0.0,1063.98,10.0,0.0,0.0,72.837528,5.3727089999999995,5.963030000000001,3.5762480000000005,8.24,1.0,88.09351600000001,62.820715,59.12833199999999,119.749668,2.9,0.0,16.240954000000002,16.410192000000002,6.773569,10.0,0.0,45.858432,19.691354,23.467944,100.46690624341966,28.201688,0.0,0.052683722,0.0,0.045325585,0.0,0.0138236,0.0,0.019009508999999997,0.0,0.022617098999999998,2.02077,2.013168,2.0184509999999998,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.01052117,5.111386,0.0,0.082791602,0.0,0.043980159000000005,9.5,9.793087,0.0,0.014918761000000001,9.5,9.700092,0.0,0.042716525,0.369217394,73.86785,1.0373729999999999,73.569075,0.5520809010000001,73.367962,0.5942801679999999,73.106804,0.024364424,9.880225999999999,1.0,1.0,74.286423,74.14748900000001,28.414951000000002,73.400547,73.410049,29.099390999999997,73.274179,73.60775100000001,29.373932,73.707447,73.774989,28.773625
 10/25/2017,20:34:28.118,0.0,74.343298,0.0,3.461523,4.5407269999999995,0.0,0.0,76.09076400000001,0.0,73.708524,0.021895964,5.287693,31.040793,0.0,0.0,62.411226,0.0,82.150098,28.496495,71.17748399999999,0.0,0.0,0.0,99.323842,1.0,0.010448,101.45055699999999,23.277967,10.447721000000001,22.761685,1.0,11523.82,1.0,0.00404,12.551489,42.018169,0.0,2.582158,0.0,1.9888740000000003,0.0,1.9813310000000002,0.0,1.9881,10.0,8.972128,0.0,0.0,0.0,0.139422491,0.0,0.137555571,0.0,0.157906293,0.0,0.0,0.0,2.156977,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.387675,0.0,13.417173000000002,74.234629,0.0,4.846553,0.0,14.305287,73.273916,0.0,242.44150699999997,3.466103,0.0,98.064114,74.174873,77.452012,114.980548,83.717949,0.013860589,0.0,66.916951,14.395447,19.735769,76.373407,75.236719,0.0,75.626874,75.26982,0.0,75.12781899999999,0.0,1.288493,27.978654,10.0,56.0,57.5,24.611206,68.136183,28.155256,0.0,16.728622,16.269169,9.320774,10.0,1.0,17.269999,0.0,1062.0230000000001,10.0,0.0,0.0,72.835515,5.482730999999999,6.163315,13.825365,8.24,1.0,88.136125,62.775041,59.291492000000005,137.033794,2.9,0.0,16.295054999999998,16.568027999999998,12.192447,10.0,0.0,45.860667,19.488771,23.521807,100.47456203362043,28.196952000000003,0.0,0.055584909,0.0,0.045808744000000005,0.0,0.013662546999999999,0.0,0.017656663,0.0,0.023518996,2.020995,2.013716,2.018129,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010528398000000001,5.112449,0.0,0.080599593,0.0,0.043915688,9.5,9.792119999999999,0.0,0.014049073999999998,9.5,9.699705,0.0,0.041331467999999996,0.327018127,73.882319,0.889675056,73.603799,1.1710040000000002,73.38170699999999,0.643512648,73.145146,0.032741232,9.879904,1.0,1.0,74.285627,74.151234,28.365639,73.403543,73.41135899999999,29.074169,73.274366,73.60625300000001,29.399425,73.70945999999999,73.773725,28.822928000000005
 10/25/2017,20:34:38.118,0.0,74.343439,0.0,5.287693,0.0,0.0,0.0,76.145804,0.0,73.706698,0.023558662,3.676367,0.0,0.0,0.0,61.997705,0.0,82.152348,28.499188,71.212666,0.0,0.0,0.0,143.464875,1.0,0.010448,101.612319,23.129329000000002,10.466803,22.702101000000003,1.0,11631.905,1.0,0.00404,12.621222999999999,42.013328,0.0,2.58248,0.0,1.988552,0.0,1.9819759999999997,0.0,1.990293,10.0,8.99318,0.0,0.0,0.0,0.136815241,0.0,0.137233689,0.0,0.149689483,0.0,0.0,0.0,2.158234,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.891498,0.0,12.021934,74.249821,0.0,5.3473180000000005,0.0,7.662896000000001,73.240638,0.0,242.43233999999998,3.4481269999999995,0.0,98.063691,74.170707,77.451122,114.987338,83.720715,0.001275026,0.0,66.914333,14.393613,19.736998,76.364651,75.236204,0.0,75.62729499999999,75.271224,0.0,75.127351,0.0,8.229686000000001,28.020577000000003,10.0,56.0,57.5,24.590856,68.13674499999999,28.148895,0.0,16.292151,16.406577,13.909949,10.0,1.0,17.168648,0.0,1054.532,10.0,0.0,0.0,72.836638,5.348058999999999,6.282291000000001,21.476115,8.24,1.0,88.13415400000001,63.21194499999999,59.34628000000001,115.003749,2.9,0.0,16.144773,16.45563,14.244567000000002,10.0,0.0,45.856755,19.374208,23.510951000000002,99.09840870138173,28.189894,0.0,0.042400624000000005,0.0,0.053571503,0.0,0.014725496999999999,0.0,0.019106141,0.0,0.023969945,2.020995,2.013587,2.018129,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01052852,5.114319,0.0,0.083275133,0.0,0.050266066,9.5,9.791412,0.0,0.015756237,9.5,9.699802,0.0,0.041460311,0.44658272299999996,73.887383,1.079572,73.587884,0.8896750520000001,73.246426,1.6351950000000002,73.15238000000001,0.032419047,9.869271000000001,1.0,1.0,74.288014,74.149034,28.465842,73.402045,73.40944,29.081262,73.26978000000001,73.60644,29.315606,73.70800899999999,73.775036,28.707240000000002
 10/25/2017,20:34:48.118,0.0,74.34503000000001,0.0,5.180272,0.0,0.0,7.929921999999999e-05,76.128423,0.0,73.709273,0.022727313,2.279884,2.885486,0.0,0.0,63.197712,0.0,82.152957,28.492594,71.223801,0.0,0.0,0.0,146.90339699999998,1.0,0.010448,101.730951,23.408514999999998,10.472308,22.701121,1.0,11450.267,1.0,0.00404,12.654062,42.014165999999996,0.0,2.579902,0.0,1.985844,0.0,1.9819759999999997,0.0,1.9889709999999998,10.0,8.99421,0.0,0.0,0.0,0.13848903099999998,0.0,0.138810914,0.0,0.145693858,0.0,0.0,0.0,2.1566549999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.101523,0.0,13.593582999999999,74.207138,0.0,7.7080660000000005,0.0,6.363298,73.279703,0.0,242.44059,3.5045599999999997,0.0,98.063973,74.168601,77.452668,114.993844,83.720762,0.009403202,0.0,66.90769499999999,14.392017999999998,19.694799,76.321475,75.239387,0.0,75.624252,75.27351800000001,0.0,75.129083,0.0,10.249525,27.953269,10.0,57.0,57.4,24.617379999999997,68.135295,28.141651,0.0,16.504375,16.299170999999998,2.212367,10.0,1.0,17.363554,0.0,1052.735,10.0,0.0,0.0,72.835702,5.3961559999999995,5.974988,17.049266,8.24,1.0,88.113272,63.046679000000005,59.401669999999996,142.741724,2.9,0.0,16.27101,16.465196,0.0,10.0,0.0,45.857733,19.335189,23.440433,98.85416152966759,28.179910999999997,0.0,0.033922709,0.0,0.045969797,0.0,0.018397508,0.0,0.023035837000000003,0.0,0.023357943,2.020867,2.013394,2.018161,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010525563,5.113642,0.0,0.08485466900000001,0.0,0.043980159000000005,9.5,9.792185,0.0,0.017398979,9.5,9.699705,0.0,0.042523261,0.193387106,73.83819,0.9881400359999999,73.613927,0.763077243,73.35494,0.727911187,73.080761,0.032741232,9.877004,1.0,1.0,74.285299,74.147349,28.45598,73.402794,73.409113,29.239689000000002,73.273383,73.608125,29.33067,73.708524,73.773491,28.726262
 10/25/2017,20:34:58.118,0.0,74.347371,0.0,6.290296,0.0,0.0,0.00018392792399999998,76.08714300000001,0.0,73.70829,0.025221359,4.070247,21.207255,0.0,0.0,63.848048,0.0,82.15441,28.484747,71.2078,0.0,0.0,0.0,155.219824,1.0,0.010448,101.733115,23.396592000000002,10.457996000000001,22.695570999999997,1.0,11566.691,1.0,0.00404,12.632169000000001,42.013887,0.0,2.571138,0.0,1.986779,0.0,1.981428,0.0,1.989422,10.0,9.001549,0.0,0.0,0.0,0.137008371,0.0,0.138456843,0.0,0.147530556,0.0,0.0,0.0,2.1534,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,10.225764,74.234629,0.0,6.456154,0.0,12.797111,73.270299,0.0,242.45202400000002,3.502877,0.0,98.068063,74.17440500000001,77.453698,114.99926699999999,83.723575,0.0,0.0,66.91816700000001,14.39776,19.722659,76.296844,75.23924699999999,0.0,75.62486,75.27328399999999,0.0,75.124448,0.0,11.515932000000001,27.930191999999998,10.0,57.0,57.4,24.53735,68.132115,28.132828999999997,0.0,16.510386999999998,16.664591,0.0,10.0,1.0,17.24721,0.0,1045.661,10.0,0.0,0.0,72.835468,5.3186,6.159728,11.291153999999999,8.24,1.0,88.091874,63.052689,59.34327,117.023971,2.9,0.0,16.296257,16.520198999999998,0.0,10.0,0.0,45.858245000000004,18.992862,23.451707,98.3584085751787,28.171646000000003,0.0,0.0077797859999999995,0.0,0.042523261,0.0,0.021844044,0.0,0.025773739,0.0,0.021167621,2.020963,2.013748,2.018193,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010522453999999999,5.078086,0.0,0.084822433,0.0,0.044882751,9.5,9.79241,0.0,0.02371226,9.5,9.700285000000001,0.0,0.041621364,0.101955355,73.843977,0.5731805320000001,73.597288,0.49581521100000003,73.281874,1.346834,73.077867,0.027264088,9.875071,1.0,1.0,74.284784,74.143417,28.438227,73.40405799999999,73.410938,29.156534999999998,73.27431899999999,73.608406,29.397107000000002,73.71063000000001,73.772274,28.796916999999997
 10/25/2017,20:35:08.118,0.0,74.344375,0.0,2.279884,1.12592,0.0,0.000107468477,76.15594300000001,0.0,73.709975,0.023096801,3.067643,0.0,0.0,0.0,63.913951000000004,0.0,82.156051,28.484561,71.21589399999999,0.0,0.0,0.0,151.861267,1.0,0.010448,101.544444,23.458387,10.474142,22.725118,1.0,11542.315,1.0,0.00404,12.633791,42.012491,0.0,2.569978,0.0,1.989325,0.0,1.982298,0.0,1.989068,10.0,9.006667,0.0,0.0,0.0,0.13530239300000002,0.0,0.136911806,0.0,0.155231802,0.0,0.0,0.0,2.159297,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.925738,0.0,11.091774000000001,74.200627,0.0,6.384616,0.0,7.213652000000001,73.247149,0.0,242.450287,3.6117220000000003,0.0,98.06933199999999,74.178618,77.453417,115.002473,83.726248,0.021988766,0.0,66.928218,14.395845999999999,19.736589000000002,76.3403,75.24009000000001,0.0,75.62575,75.272582,0.0,75.123044,0.0,2.811387,27.958269,10.0,57.0,57.4,24.531177,68.132302,28.120385,0.0,16.295758,16.606988,5.5980870000000005,10.0,1.0,17.079892,0.0,1058.895,10.0,0.0,0.0,72.83471999999999,5.393751,6.169294,0.0,8.24,1.0,88.124534,62.963744999999996,59.188539,133.330052,2.9,0.0,16.285436999999998,16.389865,0.0,10.0,0.0,45.854333000000004,19.543443,23.51624,99.52613356094749,28.162359999999996,0.0,0.0,0.0,0.044101580999999994,0.0,0.022745941000000002,0.0,0.024968473999999997,0.0,0.019911407,2.0211240000000004,2.013619,2.018064,2.02354,1.0,1.0,0.0,0.0,0.0,0.0,0.010528059,5.0766029999999995,0.0,0.088819625,0.0,0.046333345,9.5,9.79125,0.0,0.024936262999999997,9.5,9.700382000000001,0.0,0.044391477,0.383283817,73.862063,0.798243307,73.59294799999999,0.60131338,73.333237,0.685711917,73.147316,0.026941903,9.871849000000001,1.0,1.0,74.286376,74.147255,28.465842,73.399799,73.409487,29.178997999999996,73.27343,73.606534,29.388996000000002,73.711519,73.77073,28.82021
 10/25/2017,20:35:18.118,0.0,74.347184,0.0,4.320897,32.644752000000004,0.0,0.00025636317200000003,76.11683599999999,0.0,73.70950699999999,0.029562846,2.781185,14.817058,0.0,0.0,64.068207,0.0,82.155535,28.481728000000004,71.224784,0.0,0.0,0.0,150.501851,1.0,0.010448,101.643459,23.173911,10.470473,22.71614,1.0,11484.157,1.0,0.00404,12.551489,42.011839,0.0,2.575166,0.0,1.98607,0.0,1.9821369999999998,0.0,1.989712,10.0,9.004928999999999,0.0,0.0,0.0,0.1366543,0.0,0.139261549,0.0,0.159968551,0.0,0.0,0.0,2.156719,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.600759,0.0,4.115579,74.187606,0.0,5.311548999999999,0.0,24.846473,73.294172,0.0,242.455932,3.6122959999999997,0.0,98.07234100000001,74.142387,77.45304300000001,115.00624499999999,83.730796,0.013860589,0.0,66.9292,14.395766,19.685785,76.343672,75.238451,0.0,75.627201,75.27337800000001,0.0,75.124916,0.0,14.545691,28.000961,10.0,57.0,57.4,24.485674,68.133284,28.113374,0.0,16.278323999999998,16.612988,0.7361296490000001,10.0,1.0,17.076893,0.0,1062.344,10.0,0.0,0.0,72.83355,5.464093,6.605736,0.0,8.24,1.0,88.222235,62.686698,59.259581999999995,129.62631100000002,2.9,0.0,16.283634,16.342634,0.0,10.0,0.0,45.851678,19.889174,23.651943,99.0373355197883,28.154699,0.0,0.000139992253,0.0,0.044616950999999995,0.0,0.023325732000000002,0.0,0.025838161000000002,0.0,0.020426777,2.020738,2.013587,2.0182580000000003,2.023476,1.0,1.0,0.0,0.0,0.0,0.0,0.010544341,5.074991000000001,0.0,0.087626915,0.0,0.04481828,9.5,9.79125,0.0,0.022423835,9.5,9.699512,0.0,0.041202626,0.24965279899999998,73.858446,0.7982433059999999,73.626225,0.13008820699999998,73.26668199999999,0.502848418,73.132124,0.010510472,9.86766,1.0,1.0,74.286938,74.144634,28.436649,73.40120300000001,73.407896,29.154564,73.275302,73.605364,29.350756,73.708149,73.767266,28.72898
