date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,20:35:28.118,0.0,74.34559200000001,0.0,7.901623,0.0,0.0,0.0,76.108869,0.0,73.705669,0.010257084,3.461523,0.0,0.0,0.0,63.197712,0.0,82.157457,28.467287,71.209391,0.0,0.0,0.0,159.857831,1.0,0.010448,101.78674000000001,23.262379,10.489188,22.761032,1.0,11558.138,1.0,0.00404,12.748933000000001,42.006859000000006,0.0,2.567883,0.0,1.988262,0.0,1.9822009999999999,0.0,1.9889709999999998,10.0,8.997783,0.0,0.0,0.0,0.136042723,0.0,0.136750865,0.0,0.13757371599999998,0.0,0.0,0.0,2.1539479999999998,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.851141,0.0,8.68619,74.251991,0.0,7.922679,0.0,16.391061999999998,73.218212,0.0,242.45019100000002,3.610778,0.0,98.073751,74.120246,77.456087,115.013176,83.729624,0.005994612,0.0,66.92050400000001,14.393692999999999,19.614907000000002,76.31693299999999,75.239575,0.0,75.624767,75.275438,0.0,75.123746,0.0,7.957167999999999,27.964808,10.0,57.0,57.4,24.533463,68.132349,28.104645,0.0,16.572910999999998,16.326173,0.0,10.0,1.0,17.159653,0.0,1050.393,10.0,0.0,0.0,72.834064,5.422609,6.218917,10.553346000000001,8.24,1.0,88.306187,62.759416,59.260185,136.985693,2.9,0.0,16.439926999999997,16.503459,0.0,10.0,0.0,45.852515999999994,19.320216000000002,23.541803,98.29742745194429,28.152005,0.0,0.035598951000000004,0.0,0.045357796,0.0,0.017270136000000002,0.0,0.024388682999999998,0.0,0.023615628,2.020867,2.013877,2.0185470000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010558705,5.224437,0.0,0.083629723,0.0,0.045334047,9.5,9.793763,0.0,0.018204243999999998,9.5,9.698256,0.0,0.043940528,0.256686009,73.83819,1.1217709999999999,73.58716,0.875608629,73.291278,1.353867,73.049653,0.031130307000000003,9.861538000000001,1.0,1.0,74.285159,74.14674000000001,28.470576,73.398301,73.407615,29.2523,73.272635,73.605692,29.371228000000002,73.711753,73.7653,28.751108000000002
 10/25/2017,20:35:38.118,0.0,74.34414100000001,0.0,4.786392,0.0,0.0,0.000212097184,76.106697,0.0,73.709834,0.016446012,5.538344,33.939605,0.0,0.0,63.236819,0.0,82.159614,28.462272,71.16681700000001,0.0,0.0,0.0,143.864703,1.0,0.010448,101.610814,23.428696,10.524232000000001,22.680879,1.0,11488.54,1.0,0.00404,12.677172,42.006440000000005,0.0,2.566755,0.0,1.987424,0.0,1.9818790000000002,0.0,1.9892290000000001,10.0,8.994532000000001,0.0,0.0,0.0,0.137459006,0.0,0.137813077,0.0,0.143921605,0.0,0.0,0.0,2.1594580000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,11.187998,74.183265,0.0,5.311548999999999,0.0,12.5404,73.261618,0.0,242.443388,3.609711,0.0,98.07502,74.134523,77.4559,115.01647700000001,83.731031,0.010976398,0.0,66.914427,14.392257,19.687834,76.343625,75.243742,0.0,75.62575,75.275485,0.0,75.123231,0.0,10.377769,27.9325,10.0,57.0,57.4,24.471954999999998,68.131274,28.097959000000003,0.0,16.521809,16.504382,10.283538,10.0,1.0,17.190838,0.0,1047.714,10.0,0.0,0.0,72.834486,5.393751,6.252994999999999,8.259725,8.24,1.0,88.08263000000001,62.962543000000004,59.289685999999996,125.457598,2.9,0.0,16.30828,16.529167,9.483008,10.0,0.0,45.851957,19.099938,23.471192000000002,98.31267176916833,28.143601,0.0,0.036630484,0.0,0.046227482,0.0,0.015756237,0.0,0.024453104,0.0,0.024195419,2.020899,2.01378,2.018225,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010523372,5.219473000000001,0.0,0.089754452,0.0,0.04439922,9.5,9.792603,0.0,0.017527821000000002,9.5,9.699672999999999,0.0,0.042007891,0.312951702,73.83312600000001,0.601313395,73.56979799999999,0.988140015,73.28115,0.580213744,73.065569,0.040795855,9.866371000000001,1.0,1.0,74.28754599999999,74.145336,28.431126000000003,73.399331,73.4071,29.1455,73.273758,73.603913,29.385519,73.710396,73.768062,28.711899
 10/25/2017,20:35:48.118,0.0,74.34414100000001,0.0,4.392512,0.0,0.0,0.000123565205,76.223294,0.0,73.706745,0.025036615,4.428319,15.745959,0.0,0.0,62.869647,0.0,82.161114,28.450198999999998,71.141927,0.0,0.0,0.0,147.143294,1.0,0.010448,101.596515,23.202673,10.534139999999999,22.715324,1.0,11641.206,1.0,0.00404,12.926105,42.000668,0.0,2.55986,0.0,1.986489,0.0,1.981815,0.0,1.9890349999999999,10.0,8.987128,0.0,0.0,0.0,0.138456843,0.0,0.137845266,0.0,0.146821655,0.0,0.0,0.0,2.155398,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.213417999999999,0.0,15.052971,74.224501,0.0,7.672297,0.0,12.026978999999999,73.261618,0.0,242.439673,3.6107370000000003,0.0,98.07643,74.189104,77.460115,115.022135,83.734032,0.0,0.0,66.908209,14.392417000000002,19.73413,76.349525,75.242758,0.0,75.623549,75.274033,0.0,75.121124,0.0,12.285395,28.045192,10.0,57.0,57.3,24.526375,68.130572,28.097402000000002,0.0,16.535637,16.657991,17.584498,10.0,1.0,16.989935,0.0,1046.03,10.0,0.0,0.0,72.833924,5.408780999999999,6.38333,15.894435999999999,8.24,1.0,87.820745,62.76242,59.234898,135.334241,2.9,0.0,16.319701000000002,16.527971,15.286659,10.0,0.0,45.84879,19.334054000000002,23.596316,99.15948947541843,28.139376000000002,0.0,0.038242255,0.0,0.04551884900000001,0.0,0.014918761000000001,0.0,0.02113541,0.0,0.025065106,2.020867,2.0138130000000003,2.0184830000000002,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010481084,5.2202459999999995,0.0,0.08014829799999999,0.0,0.044141335999999996,9.5,9.792958,0.0,0.01591729,9.5,9.699125,0.0,0.04088052,0.418449876,73.822998,0.882641844,73.58426700000001,1.473432,73.328897,0.9107746870000001,73.143699,0.028230643,9.867016,1.0,1.0,74.28548599999999,74.148098,28.467026,73.40209200000001,73.408879,29.145106,73.275583,73.60213399999999,29.399425,73.708898,73.76759399999999,28.649008000000002
 10/25/2017,20:35:58.118,0.0,74.34428100000001,0.0,3.962825,0.0,0.0,0.0,76.061072,0.0,73.706979,0.021803592000000004,3.855403,0.0,0.0,0.0,62.47061,0.0,82.161536,28.444952,71.138324,0.0,0.0,0.0,135.468311,1.0,0.010448,101.751366,23.226333,10.531205,22.701611,1.0,11542.957,1.0,0.00404,12.567706,41.9962,0.0,2.561439,0.0,1.9888740000000003,0.0,1.982363,0.0,1.989293,10.0,8.994049,0.0,0.0,0.0,0.138585596,0.0,0.13639679400000002,0.0,0.14537163,0.0,0.0,0.0,2.1570419999999997,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.997275,0.0,15.485976,74.215819,0.0,6.313078,0.0,6.427475,73.283321,0.0,242.416177,2.941294,0.0,98.080426,74.253842,77.45744499999999,115.02784,83.734454,0.007830007,0.0,66.90783499999999,14.392497,19.674314000000003,76.339036,75.243086,0.0,75.623222,75.27735799999999,0.0,75.119626,0.0,12.750278999999999,27.974808000000003,10.0,57.0,57.3,24.52729,68.13202199999999,28.095544,0.0,16.475517,16.532584,15.257819,10.0,1.0,17.163251000000002,0.0,1052.5430000000001,10.0,0.0,0.0,72.835422,5.421407,6.279301,24.331112,8.24,1.0,87.733046,62.833335,59.28788,137.097928,2.9,0.0,16.257184,16.400627,15.847785,10.0,0.0,45.848464,19.018724,23.59228,98.39652601049198,28.138169,0.0,0.043947924000000006,0.0,0.044939057000000004,0.0,0.014628865,0.0,0.018365297,0.0,0.023937734,2.020899,2.013394,2.0184509999999998,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010466251,5.224792,0.0,0.079697002,0.0,0.042884155,9.5,9.79299,0.0,0.015595184,9.5,9.700092,0.0,0.043167473,0.46768235700000005,73.86350999999999,0.65757908,73.56979799999999,1.00924,73.32745,1.5085979999999999,73.155274,0.056905101,9.884737,1.0,1.0,74.28394200000001,74.145804,28.423236,73.39947099999999,73.404666,29.249540999999997,73.272026,73.603211,29.417965000000002,73.708524,73.763287,28.687053000000002
 10/25/2017,20:36:08.118,0.0,74.347652,0.0,2.315691,27.899292,0.0,0.00035294351600000004,76.066865,0.0,73.706979,0.028084893,3.676367,0.0,0.0,0.0,62.044778,0.0,82.166739,28.446995,71.150863,0.0,0.0,0.0,116.756351,1.0,0.010448,101.882561,23.015859,10.517077,22.708794,1.0,11601.115,1.0,0.00404,12.701092,41.993826,0.0,2.564725,0.0,1.987198,0.0,1.98117,0.0,1.9892610000000002,10.0,8.985389999999999,0.0,0.0,0.0,0.138006207,0.0,0.13813496,0.0,0.151655073,0.0,0.0,0.0,2.1614560000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.103053,0.0,9.872945,74.223777,0.0,7.171532000000001,0.0,11.032225,73.25800100000001,0.0,242.40821699999998,2.010576,0.0,98.08150699999999,74.218032,77.461473,115.031282,83.740034,0.0,0.0,66.905264,14.392975,19.687424,76.33964399999999,75.24247700000001,0.0,75.627763,75.27703000000001,0.0,75.11953199999999,0.0,3.9174900000000004,27.887884999999997,10.0,57.0,57.3,24.576908,68.131507,28.092944,0.0,16.427421,16.611188000000002,11.920237,10.0,1.0,17.320974,0.0,1051.692,10.0,0.0,0.0,72.834111,5.4538720000000005,6.309195,12.670535000000001,8.24,1.0,87.651635,62.876004,59.339656999999995,135.061672,2.9,0.0,16.323909,16.539331,18.236581,10.0,0.0,45.84688,19.155745,23.523013,101.03376424729349,28.139004999999997,0.0,0.050072652999999995,0.0,0.043682843,0.0,0.01437118,0.0,0.019073931000000002,0.0,0.019943617,2.020995,2.014199,2.018193,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010452154,5.226081,0.0,0.080019356,0.0,0.044914986,9.5,9.79299,0.0,0.014725496999999999,9.5,9.697192999999999,0.0,0.038174828,0.263719222,73.872191,0.8334093640000001,73.564734,1.550797,73.299959,0.840442572,73.056888,0.032741232,9.884737,1.0,1.0,74.282912,74.146506,28.357749,73.39914300000001,73.40775500000001,29.133283000000002,73.270622,73.60143199999999,29.366978999999997,73.70786899999999,73.762117,28.697923
 10/25/2017,20:36:18.118,0.0,74.344328,0.0,8.188081,22.720969,0.0,0.00020807300800000002,76.142183,0.0,73.70786899999999,0.024297637999999996,4.356705000000001,33.138828000000004,0.0,0.0,61.857932999999996,0.0,82.165379,28.439890999999996,71.148617,0.0,0.0,0.0,98.204323,1.0,0.010448,101.746286,23.275276,10.513957000000001,22.702427,1.0,11439.576000000001,1.0,0.00404,12.648386,41.992709000000005,0.0,2.567883,0.0,1.98636,0.0,1.981009,0.0,1.9889709999999998,10.0,8.985744,0.0,0.0,0.0,0.13761994800000002,0.0,0.137523383,0.0,0.154909574,0.0,0.0,0.0,2.157364,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.428032,0.0,9.279568,74.207138,0.0,8.065755000000001,0.0,15.283997,73.249319,0.0,242.411787,2.525986,0.0,98.083153,74.214662,77.45885,115.03750600000001,83.740362,0.0,0.0,66.900869,14.392736,19.73495,76.306678,75.242665,0.0,75.627014,75.278481,0.0,75.119158,0.0,7.107553,27.974808000000003,10.0,57.0,57.3,24.599545000000003,68.130526,28.089090999999996,0.0,16.519405,16.588987,8.694978,10.0,1.0,17.355757999999998,0.0,1057.996,10.0,0.0,0.0,72.832239,5.437037999999999,6.20397,10.088206,8.24,1.0,87.609406,62.771435,59.290890000000005,131.95117,2.9,0.0,16.341342,16.639772,8.857753,10.0,0.0,45.844552,19.653696,23.438485,100.79621841674063,28.140119,0.0,0.050685126,0.0,0.049094227000000004,0.0,0.014016863999999999,0.0,0.01801098,0.0,0.02161857,2.020802,2.0135549999999998,2.018354,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010444159,5.2154110000000005,0.0,0.08346854599999999,0.0,0.043883452999999996,9.5,9.793183,0.0,0.014661076,9.5,9.700897,0.0,0.042652104,0.26371922,73.862786,1.016273,73.59439499999999,0.34811776200000005,73.234851,0.8474757829999999,73.151657,0.026941903,9.872492999999999,1.0,1.0,74.284644,74.143651,28.446906,73.39900300000001,73.40597700000001,29.147076000000002,73.272494,73.599092,29.424532,73.711239,73.760479,28.621833000000002
 10/25/2017,20:36:28.118,0.0,74.344562,0.0,3.389909,0.0,0.0,0.0,76.163185,0.0,73.70679200000001,0.023743406,3.1392580000000003,28.638463,0.0,0.0,62.285938,0.0,82.16617600000001,28.446206,71.139213,0.0,0.0,0.0,129.151025,1.0,0.010448,101.43931500000001,23.122742000000002,10.526618,22.682348,1.0,11515.053999999998,1.0,0.00404,12.526352000000001,41.991265999999996,0.0,2.565241,0.0,1.987069,0.0,1.982105,0.0,1.988906,10.0,8.988255,0.0,0.0,0.0,0.137040559,0.0,0.135753028,0.0,0.151912855,0.0,0.0,0.0,2.157332,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.816902,0.0,12.230417999999998,74.207862,0.0,6.706536,0.0,20.065235,73.29561899999999,0.0,242.406914,2.7513080000000003,0.0,98.086725,74.209513,77.460724,115.04142,83.739518,0.009927601,0.0,66.90517,14.393454,19.671856,76.332526,75.242571,0.0,75.624673,75.278013,0.0,75.11700400000001,0.0,9.960977,27.9775,10.0,57.0,57.3,24.519515,68.129544,28.086165,0.0,16.694955,16.63339,12.594171000000001,10.0,1.0,17.220223,0.0,1057.74,10.0,0.0,0.0,72.833597,5.564495,6.093365,17.273816,8.24,1.0,87.595893,62.91506700000001,59.35410699999999,133.041449,2.9,0.0,16.22833,16.406605,11.438934,10.0,0.0,45.845856,19.278248,23.420809,100.09191177794655,28.134361,0.0,0.048138528,0.0,0.045035689000000004,0.0,0.014435601999999999,0.0,0.018880667,0.0,0.023003626,2.020995,2.013201,2.018354,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010440694,5.223567,0.0,0.07850429099999999,0.0,0.043786747,9.5,9.791379,0.0,0.014789918,9.5,9.696291,0.0,0.042684314,0.44658272200000004,73.8107,0.81934294,73.567628,0.5872469539999999,73.3043,1.339801,73.061228,0.033063417000000005,9.881193,1.0,1.0,74.285252,74.14763,28.435859999999998,73.39736500000001,73.404713,29.162446000000003,73.27207299999999,73.602041,29.28625,73.707962,73.761134,28.634256
 10/25/2017,20:36:38.118,0.0,74.34460899999999,0.0,8.188081,11.097799,0.0,0.000429402955,76.20881,0.0,73.70679200000001,0.022819685,3.4973300000000003,28.270106,0.0,0.0,61.941941,0.0,82.17002,28.444395,71.127751,0.0,0.0,0.0,144.744325,1.0,0.010448,101.403661,23.117407,10.536342,22.754828,1.0,11508.96,1.0,0.00404,12.678388,41.991778000000004,0.0,2.566594,0.0,1.989712,0.0,1.981815,0.0,1.9893900000000002,10.0,8.993147,0.0,0.0,0.0,0.13906842,0.0,0.137362442,0.0,0.14791723,0.0,0.0,0.0,2.161263,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.073400999999999,0.0,21.724459,74.17169,0.0,8.173061,0.0,12.508311,73.263065,0.0,242.401656,2.7505290000000002,0.0,98.08663100000001,74.226926,77.462597,115.04901100000001,83.74364399999999,0.015958183,0.0,66.918634,14.393135000000001,19.716923,76.33931700000001,75.246036,0.0,75.625282,75.275017,0.0,75.11602099999999,0.0,10.009068,28.033269,10.0,57.0,57.3,24.507397,68.128749,28.079154,0.0,16.610186,16.531984,9.962617,10.0,1.0,17.239414,0.0,1044.859,10.0,0.0,0.0,72.834252,5.423211,6.042547,13.039439,8.24,1.0,87.64469100000001,63.080934,59.523889000000004,135.975582,2.9,0.0,16.253577,16.601508,18.861836,10.0,0.0,45.841896999999996,19.337684,23.501812,99.65605209247019,28.12475,0.0,0.044238042000000005,0.0,0.044778004,0.0,0.014596655,0.0,0.018719614,0.0,0.023615628,2.02106,2.013651,2.018322,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.01044731,5.226694,0.0,0.08653091,0.0,0.042626272,9.5,9.791863000000001,0.0,0.015434131,9.5,9.691298,0.0,0.040655045,0.24965279699999998,73.84253000000001,0.868575421,73.614651,0.298885281,73.23846800000001,0.960007169,73.06701600000001,0.033707786,9.881836999999999,1.0,1.0,74.28459699999999,74.145196,28.384969,73.395774,73.407615,29.236929999999997,73.271137,73.60199399999999,29.423759000000004,73.70725999999999,73.759964,28.685112
 10/25/2017,20:36:48.118,0.0,74.344656,0.0,5.323501,0.0,0.0,0.0,76.231985,0.0,73.709366,0.01903243,3.783789,0.0,0.0,0.0,61.93325,0.0,82.169692,28.437569,71.120265,0.0,0.0,0.0,153.060752,1.0,0.010448,101.510576,22.929018,10.471574,22.724792,1.0,11512.167,1.0,0.00404,12.536488,41.985494,0.0,2.5638229999999997,0.0,1.9841360000000001,0.0,1.9818790000000002,0.0,1.9888419999999998,10.0,8.990508,0.0,0.0,0.0,0.138585596,0.0,0.137330253,0.0,0.144533837,0.0,0.0,0.0,2.155592,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.284956,0.0,10.915365,74.189053,0.0,7.457683,0.0,8.721828,73.257277,0.0,242.39798900000002,2.748928,0.0,98.088982,74.272707,77.465314,115.05113300000001,83.74701999999999,0.023037562999999997,0.0,66.925694,14.392656,19.699306,76.346575,75.24556700000001,0.0,75.62359599999999,75.27899599999999,0.0,75.11663,0.0,10.570135,27.9525,10.0,58.0,57.2,24.541466,68.128608,28.068614,0.0,16.290948999999998,16.359773999999998,8.101272999999999,10.0,1.0,17.231618,0.0,1046.463,10.0,0.0,0.0,72.83397099999999,5.399763,6.283486,18.79755,8.24,1.0,87.673126,62.953529,59.286072999999995,128.263463,2.9,0.0,16.406264,16.383289,2.685362,10.0,0.0,45.841617,19.243992000000002,23.42002,99.19003220511576,28.121685,0.0,0.035502244,0.0,0.044455898,0.0,0.016722556,0.0,0.024420893,0.0,0.024130997999999997,2.020802,2.013748,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010450776,5.190879,0.0,0.08472572699999999,0.0,0.043915688,9.5,9.792281,0.0,0.018687403000000002,9.5,9.682697000000001,0.0,0.043908317999999995,0.30591849,73.83312600000001,0.95297398,73.562564,0.981106803,73.205914,1.663328,73.155997,0.031774677,9.853161,1.0,1.0,74.283006,74.14585100000001,28.421658,73.398207,73.405041,29.066287,73.270248,73.598905,29.49908,73.706558,73.761556,28.76159
 10/25/2017,20:36:58.118,0.0,74.343298,0.0,4.535741000000001,0.0,0.0,0.0,76.18636,0.0,73.707728,0.017184988999999998,3.282487,0.0,0.0,0.0,61.689918000000006,0.0,82.171989,28.428236,71.10347,0.0,0.0,0.0,161.936938,1.0,0.010448,101.56975,23.05979,10.467721000000001,22.738831,1.0,11441.178999999998,1.0,0.00404,12.671901,41.982888,0.0,2.566884,0.0,1.987327,0.0,1.982105,0.0,1.9893900000000002,10.0,8.992761,0.0,0.0,0.0,0.138456843,0.0,0.1372015,0.0,0.138443731,0.0,0.0,0.0,2.153658,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.8542,0.0,19.703768,74.18832900000001,0.0,6.599228999999999,0.0,17.032839000000003,73.260894,0.0,242.392875,2.750816,0.0,98.094247,74.273222,77.466251,115.053537,83.747208,0.008878804,0.0,66.922374,14.393054999999999,19.684147,76.351398,75.24645699999999,0.0,75.624064,75.279652,0.0,75.116302,0.0,15.090728,28.029808000000003,10.0,58.0,57.2,24.627898000000002,68.12715899999999,28.061371,0.0,16.629424,16.436579000000002,1.763078,10.0,1.0,17.176445,0.0,1060.435,10.0,0.0,0.0,72.830461,5.4538720000000005,6.151358,10.954329,8.24,1.0,87.591153,62.833335,59.40528199999999,114.89151399999999,2.9,0.0,16.050997,16.474760999999997,3.118232,10.0,0.0,45.841617,19.33292,23.281864000000002,98.32029511290997,28.114628000000003,0.0,0.03517989,0.0,0.044842426,0.0,0.017173504,0.0,0.024292051000000002,0.0,0.023003626,2.020931,2.013877,2.018225,2.023572,1.0,1.0,0.0,0.0,0.0,0.0,0.010436393,5.192137000000001,0.0,0.082952779,0.0,0.044786045,9.5,9.791959,0.0,0.018622982,9.5,9.674838000000001,0.0,0.043554000999999995,0.460649145,73.86061600000001,0.79121009,73.553159,1.417166,73.234128,1.8250919999999997,73.049653,0.034996526,9.866049,1.0,1.0,74.281508,74.145945,28.3325,73.398488,73.40139,29.183333,73.27282199999999,73.59960699999999,29.338782000000002,73.70651099999999,73.759028,28.788377
 10/25/2017,20:37:08.118,0.0,74.34428100000001,0.0,6.182875,6.480594,0.0,0.000216121368,76.161737,0.0,73.705575,0.025960335,4.499934,0.0,0.0,0.0,61.673984999999995,0.0,82.17245799999999,28.418159999999997,71.106324,0.0,0.0,0.0,141.145871,1.0,0.010448,101.64044799999999,23.087068,10.468271000000001,22.722506,1.0,11524.782,1.0,0.00404,12.557976,41.978978000000005,0.0,2.568914,0.0,1.987585,0.0,1.98175,0.0,1.9900349999999998,10.0,9.003319,0.0,0.0,0.0,0.13646117,0.0,0.137974019,0.0,0.150946172,0.0,0.0,0.0,2.151757,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.638057,0.0,2.736377,74.170967,0.0,6.348847,0.0,5.753609,73.279703,0.0,242.373673,2.7490099999999997,0.0,98.094012,74.26446800000001,77.464237,115.059054,83.748755,0.0075678080000000005,0.0,66.921486,14.396564000000001,19.690292000000003,76.33009100000001,75.250015,0.0,75.625844,75.281337,0.0,75.11747199999999,0.0,8.598386999999999,27.9275,10.0,58.0,57.2,24.689176999999997,68.128421,28.055799,0.0,16.115398000000003,16.45338,0.0,10.0,1.0,16.981539,0.0,1061.269,10.0,0.0,0.0,72.831537,5.426818,6.178262,0.0,8.24,1.0,87.496608,63.019635,59.481142000000006,131.085361,2.9,0.0,16.102694,16.310349,0.0,10.0,0.0,45.839987,18.987191,23.254585000000002,99.02206866286663,28.109474,0.0,0.00613578,0.0,0.042104523,0.0,0.021972886,0.0,0.025644897000000003,0.0,0.021457517000000002,2.02106,2.013587,2.018386,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010419701,5.191266000000001,0.0,0.08179230400000001,0.0,0.04404463,9.5,9.793312,0.0,0.023486786000000003,9.5,9.669748,0.0,0.043682843,0.355150972,73.850488,0.8123097290000001,73.566181,1.346834,73.375919,0.5309812660000001,73.047483,0.028552828,9.868627,1.0,1.0,74.280337,74.145149,28.493852,73.396663,73.405275,29.173875,73.271792,73.59960699999999,29.404446000000004,73.707401,73.757343,28.749944
 10/25/2017,20:37:18.118,0.0,74.34634100000001,0.0,4.499934,0.0,0.0,0.0,76.210983,0.0,73.70562199999999,0.023835778,1.706968,2.132756,0.0,0.0,61.37344,0.0,82.174661,28.397961,71.108897,0.0,0.0,0.0,135.30838,1.0,0.010448,101.46274,23.280333,10.469922,22.723485999999998,1.0,11446.097,1.0,0.00404,12.612303,41.981165999999995,0.0,2.5714919999999997,0.0,1.9871330000000003,0.0,1.982298,0.0,1.9897770000000001,10.0,8.999907,0.0,0.0,0.0,0.13761994800000002,0.0,0.139197173,0.0,0.138443731,0.0,0.0,0.0,2.159233,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.249187,0.0,8.750339,74.178201,0.0,6.313078,0.0,7.470363000000001,73.24570200000001,0.0,242.349116,2.957916,0.0,98.095375,74.264983,77.466391,115.064571,83.752834,0.004159218,0.0,66.921159,14.393851999999999,19.800501999999998,76.334119,75.24627,0.0,75.626124,75.280354,0.0,75.115225,0.0,6.562517,27.983653999999998,10.0,58.0,57.2,24.608462,68.130292,28.052317,0.0,16.712991,16.510983,0.0,10.0,1.0,17.099682,0.0,1062.729,10.0,0.0,0.0,72.83233299999999,5.449063,6.195002,11.034526,8.24,1.0,87.483235,62.889225,59.339656999999995,135.51061,2.9,0.0,16.123734,16.407203,0.0,10.0,0.0,45.837146000000004,19.826788,23.224199,98.09929148842697,28.107198999999998,0.0,0.035244361,0.0,0.051477813,0.0,0.01749561,0.0,0.024968473999999997,0.0,0.02319689,2.020706,2.013587,2.018161,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010415892,5.1929099999999995,0.0,0.083726429,0.0,0.045398518,9.5,9.792378,0.0,0.019492669,9.5,9.660826,0.0,0.042329997,0.573180531,73.86061600000001,0.896708271,73.60596899999999,0.988140015,73.24425500000001,1.888391,73.064122,0.027586272999999998,9.865405,1.0,1.0,74.27986899999999,74.14379100000001,28.463475,73.394463,73.404573,29.138012,73.268422,73.597313,29.405990999999997,73.708664,73.755752,28.708405
 10/25/2017,20:37:28.118,0.0,74.345077,0.0,3.89121,0.0,0.0,0.00035696769699999995,76.169703,0.0,73.707073,0.02124936,4.1418610000000005,0.0,0.0,0.0,61.117072,0.0,82.17447299999999,28.388163,71.072639,0.0,0.0,0.0,145.144153,1.0,0.010448,101.338563,23.117685,10.473775,22.704713,1.0,11581.337,1.0,0.00404,12.457835000000001,41.977675,0.0,2.56363,0.0,1.988777,0.0,1.981815,0.0,1.988939,10.0,8.989671000000001,0.0,0.0,0.0,0.136943994,0.0,0.139358114,0.0,0.146273868,0.0,0.0,0.0,2.1621330000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.603817,0.0,3.361829,74.181095,0.0,6.098465,0.0,16.503373,73.24859599999999,0.0,242.33608999999998,2.36354,0.0,98.097537,74.269009,77.468733,115.07225600000001,83.751897,0.004945815,0.0,66.919195,14.392736,19.678821,76.347137,75.24758100000001,0.0,75.624533,75.279933,0.0,75.11218199999999,0.0,6.770913,27.946346000000002,10.0,58.0,57.2,24.543981,68.128795,28.047674,0.0,16.434034,16.502582,5.9029620000000005,10.0,1.0,17.050506,0.0,1065.455,10.0,0.0,0.0,72.832052,5.500767,6.33012,5.099982,8.24,1.0,87.4952,63.154252,59.27644,131.213629,2.9,0.0,16.110509,16.461011,12.721509,10.0,0.0,45.836494,19.375795999999998,23.347926,99.34277735218822,28.107988,0.0,0.038371197,0.0,0.043715054,0.0,0.015144235,0.0,0.021554148,0.0,0.025000685,2.02106,2.01349,2.018129,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010416156999999999,5.1933940000000005,0.0,0.082759366,0.0,0.044560397,9.5,9.792024000000001,0.0,0.015852869,9.5,9.660375,0.0,0.042297787,0.291852067,73.846148,1.065505,73.55026600000001,0.580213749,73.30213,1.156937,73.057611,0.031774677,9.86766,1.0,1.0,74.28174200000001,74.14379100000001,28.428364000000002,73.397646,73.402466,29.307078999999998,73.26861,73.596284,29.327579999999998,73.70651099999999,73.755892,28.687828999999997
 10/25/2017,20:37:38.118,0.0,74.344188,0.0,6.4335260000000005,18.055669,0.0,0.0,76.215328,0.0,73.70562199999999,0.011457921000000001,3.927018,0.0,0.0,0.0,60.879532999999995,0.0,82.179583,28.386259999999996,71.05837,0.0,0.0,0.0,105.16133300000001,1.0,0.010448,101.266739,23.139628,10.473408000000001,22.710589000000002,1.0,11510.67,1.0,0.00404,12.722174,41.973951,0.0,2.565499,0.0,1.985264,0.0,1.981267,0.0,1.9882939999999998,10.0,8.974283999999999,0.0,0.0,0.0,0.135559899,0.0,0.138810914,0.0,0.158518526,0.0,0.0,0.0,2.164582,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.533809,0.0,4.773105999999999,74.20930899999999,0.0,5.27578,0.0,8.416984,73.258724,0.0,242.316069,2.470866,0.0,98.098995,74.258009,77.46985699999999,115.07451999999999,83.758133,0.02041557,0.0,66.91545500000001,14.393851999999999,19.812382999999997,76.335992,75.246691,0.0,75.625937,75.280307,0.0,75.112884,0.0,1.496889,28.023653999999997,10.0,58.0,57.2,24.530719,68.126925,28.041590999999997,0.0,16.420207,16.150363,8.309872,10.0,1.0,17.208829,0.0,1045.1480000000001,10.0,0.0,0.0,72.832473,5.447259,6.323543,12.189356,8.24,1.0,87.53545799999999,62.723957999999996,59.412507,127.862625,2.9,0.0,16.405663,16.330676999999998,8.825689,10.0,0.0,45.835982,18.832247,23.388519,102.01581051487452,28.105991999999997,0.0,0.055391497000000005,0.0,0.049029805999999995,0.0,0.014016863999999999,0.0,0.017334557,0.0,0.023841102000000003,2.021028,2.013651,2.018322,2.023927,1.0,1.0,0.0,0.0,0.0,0.0,0.010421058,5.19146,0.0,0.081405479,0.0,0.046655699,9.5,9.792667999999999,0.0,0.014177917,9.5,9.660568,0.0,0.041492521,0.256686009,73.839637,0.875608631,73.53218000000001,1.522664,73.363621,0.8615422070000001,73.147316,0.025653164,9.86476,1.0,1.0,74.27795,74.142059,28.438227,73.398067,73.40447900000001,29.176634000000004,73.26921800000001,73.595816,29.292817,73.709413,73.75144499999999,28.847772999999997
 10/25/2017,20:37:48.118,0.0,74.34666899999999,0.0,7.113863,14.272126,0.0,0.00018795210200000002,76.161012,0.0,73.706277,0.027807777000000002,3.389909,0.0,0.0,0.0,61.49221,0.0,82.179114,28.383474,71.088312,0.0,0.0,0.0,150.981645,1.0,0.010448,101.359776,23.095557,10.522765,22.785028,1.0,11488.112,1.0,0.00404,12.732714999999999,41.970971999999996,0.0,2.568334,0.0,1.9854889999999998,0.0,1.9813630000000002,0.0,1.988229,10.0,8.98201,0.0,0.0,0.0,0.13848903099999998,0.0,0.13778088900000002,0.0,0.156617382,0.0,0.0,0.0,2.168835,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14188,0.0,0.0,74.215096,0.0,6.420385,0.0,9.973293,73.24570200000001,0.0,242.295613,2.5062029999999997,0.0,98.101298,74.246165,77.46789,115.080555,83.758836,0.018580176,0.0,66.911528,14.396245,19.760761,76.341892,75.248002,0.0,75.62472,75.281805,0.0,75.112135,0.0,2.5549,27.987885,10.0,59.0,57.1,24.533692000000002,68.125008,28.083378999999997,0.0,16.598763,16.358574,5.726456,10.0,1.0,16.952154,0.0,1049.479,10.0,0.0,0.0,72.831163,5.502571,6.003685,6.527480000000001,8.24,1.0,87.556572,62.709534999999995,59.198774,121.096483,2.9,0.0,16.156195,16.166862,9.595233,10.0,0.0,45.832628,19.6664,23.368014000000002,103.30769559344087,28.103763,0.0,0.051619952999999996,0.0,0.044906847,0.0,0.018107612,0.0,0.015337499,0.0,0.018977299,2.021028,2.0138130000000003,2.018064,2.023605,1.0,1.0,0.0,0.0,0.0,0.0,0.010422979,5.188268,0.0,0.083533016,0.0,0.043432157,9.5,9.791798,0.0,0.017109083,9.5,9.777432000000001,0.0,0.04216894400000001,0.439549511,73.853382,0.81230973,73.572692,0.256686011,73.193616,1.1288040000000001,73.064122,0.030485937,9.865405,1.0,1.0,74.280946,74.14426,28.459529999999997,73.397318,73.404432,29.234959999999997,73.270669,73.597875,29.220585999999997,73.708149,73.752569,28.75072
 10/25/2017,20:37:58.118,0.0,74.34297099999999,0.0,4.571548,1.911486,0.0,0.0,76.217501,0.0,73.705013,0.027345916,4.893813,34.820459,0.0,0.0,61.217736,0.0,82.18033299999999,28.386306,71.088452,0.0,0.0,0.0,165.375461,1.0,0.010448,101.271866,23.001478,10.575056,22.756951,1.0,11530.021,1.0,0.00404,12.536893,41.969902000000005,0.0,2.567142,0.0,1.9865529999999998,0.0,1.9812020000000001,0.0,1.988391,10.0,8.980658,0.0,0.0,0.0,0.135978346,0.0,0.136493358,0.0,0.158292966,0.0,0.0,0.0,2.164872,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.031514999999999,0.0,0.0,74.187606,0.0,7.064225,0.0,13.775820999999999,73.23340400000001,0.0,242.28191099999998,2.5087479999999998,0.0,98.10364799999999,74.22041999999999,77.46985699999999,115.083242,83.759118,0.005994612,0.0,66.908396,14.396963000000001,19.74847,76.337959,75.249219,0.0,75.62678000000001,75.278856,0.0,75.111058,0.0,7.283888,27.954808,10.0,59.0,57.1,24.504424,68.123932,28.098747999999997,0.0,16.551268,16.564985999999998,15.113404000000001,10.0,1.0,17.081691,0.0,1058.141,10.0,0.0,0.0,72.830461,5.302968,5.9743900000000005,12.333708999999999,8.24,1.0,87.548502,62.546071999999995,59.115689,130.89295900000002,2.9,0.0,16.222319,16.321709,7.527082000000001,10.0,0.0,45.831044,19.473118,23.268967,103.94718420539255,28.102556,0.0,0.050072652999999995,0.0,0.041299258,0.0,0.01797877,0.0,0.014145706000000001,0.0,0.018784035,2.020963,2.013716,2.0184509999999998,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010420226999999999,5.181724,0.0,0.082340306,0.0,0.043883452999999996,9.5,9.791766,0.0,0.018139823,9.5,9.778172999999999,0.0,0.045164532,0.369217394,73.839637,0.9459407479999999,73.553159,0.284818862,73.294895,1.5929959999999999,73.055441,0.030163752000000002,9.862827000000001,1.0,1.0,74.281648,74.14116999999999,28.468998,73.39661600000001,73.40120300000001,29.178209999999996,73.26907800000001,73.593897,29.215178,73.709039,73.75299,28.741015
 10/25/2017,20:38:08.118,0.0,74.34620100000001,0.0,5.07285,0.0,0.0,0.000328798429,76.077004,0.0,73.705669,0.021341732000000002,5.251886,0.0,0.0,0.0,61.419065,0.0,82.179864,28.377251,71.07015899999999,0.0,0.0,0.0,158.658347,1.0,0.010448,101.184898,23.439273,10.581294999999999,22.730667999999998,1.0,11390.611,1.0,0.00404,12.710011,41.966458,0.0,2.570654,0.0,1.9869400000000002,0.0,1.9818790000000002,0.0,1.988068,10.0,8.980432,0.0,0.0,0.0,0.13810277199999998,0.0,0.13710493599999998,0.0,0.160161888,0.0,0.0,0.0,2.162423,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.676885,0.0,0.106272621,74.21726600000001,0.0,6.813842999999999,0.0,6.8285860000000005,73.23051,0.0,242.26271,2.507271,0.0,98.104166,74.230905,77.472433,115.09125800000001,83.759915,0.019366773,0.0,66.912323,14.394889000000001,19.758712,76.304851,75.251326,0.0,75.62177,75.280916,0.0,75.113399,0.0,0.0,28.013269,10.0,59.0,57.1,24.457778,68.122109,28.098795000000003,0.0,16.523011999999998,16.506183,9.17636,10.0,1.0,17.284392,0.0,1041.442,10.0,0.0,0.0,72.83088199999999,5.489344,6.0144470000000005,14.114072,8.24,1.0,87.49154,62.845955000000004,59.136159,127.26938500000001,2.9,0.0,16.255982,16.433509,20.06425,10.0,0.0,45.831184,19.478108,23.34955,103.19221254474962,28.100838,0.0,0.05574608599999999,0.0,0.045422217,0.0,0.017334557,0.0,0.016078343000000002,0.0,0.019170563,2.02106,2.013684,2.018129,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.010409503,5.168475,0.0,0.083661958,0.0,0.042755213,9.5,9.793280000000001,0.0,0.013726968,9.5,9.778527,0.0,0.044842426,0.45361593299999997,73.844701,0.713844763,73.574139,0.20042032399999998,73.320215,1.550797,73.157444,0.028875012999999998,9.870560000000001,1.0,1.0,74.276967,74.140702,28.445722999999997,73.396335,73.405275,29.249540999999997,73.27296199999999,73.597688,29.302087,73.707541,73.753458,28.882324
 10/25/2017,20:38:18.118,0.0,74.344984,0.0,8.009045,4.733111,0.0,0.0,76.087867,0.0,73.70375,0.022265452999999998,5.108657,0.0,0.0,0.0,61.403856999999995,0.0,82.18431700000001,28.391182,71.05570300000001,0.0,0.0,0.0,127.23185,1.0,0.010448,100.980677,23.207498,10.506985,22.727892999999998,1.0,11445.563,1.0,0.00404,12.707173,41.968412,0.0,2.569043,0.0,1.987681,0.0,1.9821689999999998,0.0,1.988584,10.0,8.977729,0.0,0.0,0.0,0.13761994800000002,0.0,0.137909642,0.0,0.156230708,0.0,0.0,0.0,2.159716,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.927267,0.0,10.610658,74.16662600000001,0.0,5.454625,0.0,17.54626,73.250766,0.0,242.257596,2.508994,0.0,98.106093,74.27406500000001,77.473276,115.09408700000002,83.764041,0.0025860220000000003,0.0,66.914567,14.395368,19.727575,76.29881,75.251092,0.0,75.62532900000001,75.283023,0.0,75.110543,0.0,0.0,27.986346,10.0,59.0,57.1,24.538951,68.123512,28.09248,0.0,16.609585,16.711994,7.844536,10.0,1.0,17.258605,0.0,1045.1480000000001,10.0,0.0,0.0,72.831818,5.38834,6.076625,10.392953,8.24,1.0,87.50425600000001,62.686097,59.139168999999995,123.14877299999999,2.9,0.0,16.400854000000002,16.527971,6.917859,10.0,0.0,45.828576,19.317947,23.412041000000002,102.66133452006393,28.100884000000004,0.0,0.05445667,0.0,0.045132320999999996,0.0,0.013920232,0.0,0.016658133999999998,0.0,0.022649309,2.020899,2.013426,2.018322,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010409917,5.150133,0.0,0.082533719,0.0,0.042980860999999995,9.5,9.794117,0.0,0.013888021,9.5,9.779075,0.0,0.051477813,0.277785646,73.849041,0.784176883,73.5575,1.494531,73.260171,0.791210095,73.067739,0.029197197999999997,9.885703999999999,1.0,1.0,74.274907,74.142528,28.455190999999996,73.39675600000001,73.40284100000001,29.149440999999996,73.26992,73.59544100000001,29.327194,73.709226,73.74962,28.885042
 10/25/2017,20:38:28.118,0.0,74.344328,0.0,3.568945,9.975561,0.0,0.0,76.095109,0.0,73.704265,0.022265452999999998,4.070247,15.986192,0.0,0.0,60.936744999999995,0.0,82.185817,28.411613,71.055516,0.0,0.0,0.0,106.04095600000001,1.0,0.010448,100.921228,23.411948000000002,10.528269,22.714834,1.0,11418.514,1.0,0.00404,12.628926,41.964828000000004,0.0,2.567883,0.0,1.9872299999999998,0.0,1.9818790000000002,0.0,1.988584,10.0,8.975603999999999,0.0,0.0,0.0,0.13739463,0.0,0.13739463,0.0,0.159968551,0.0,0.0,0.0,2.158943,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.316137,0.0,15.469939000000002,74.201351,0.0,7.207300999999999,0.0,10.502759,73.219659,0.0,242.225755,2.5068599999999996,0.0,98.10896,74.254638,77.47285500000001,115.099604,83.767839,0.0,0.0,66.90979899999999,14.394809,19.824265,76.302557,75.252778,0.0,75.621957,75.285691,0.0,75.109888,0.0,1.6411630000000001,27.965192,10.0,59.0,57.1,24.447489,68.125896,28.093409,0.0,16.558483,16.334573000000002,9.224497999999999,10.0,1.0,17.188439000000002,0.0,1051.6760000000002,10.0,0.0,0.0,72.83200500000001,5.365494,6.343273,15.349098999999999,8.24,1.0,87.50308299999999,62.704126,59.207203,130.29971899999998,2.9,0.0,16.258988000000002,16.41079,4.657321,10.0,0.0,45.826759,19.391448999999998,23.505662,103.2384027646073,28.10107,0.0,0.053489607,0.0,0.041073782999999996,0.0,0.013888021,0.0,0.017914348,0.0,0.023969945,2.0205450000000003,2.013651,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010408115,5.153518,0.0,0.082888308,0.0,0.043947924000000006,9.5,9.793602,0.0,0.014306758999999999,9.5,9.778527,0.0,0.041331467999999996,0.12305499,73.844701,0.9389075379999999,73.540138,0.13008820699999998,73.20736099999999,0.8615422070000001,73.053271,0.034674341000000004,9.881836999999999,1.0,1.0,74.275188,74.143838,28.447695,73.396663,73.40199799999999,29.168358,73.272354,73.59216500000001,29.388996000000002,73.707588,73.74741999999999,28.800410999999997
 10/25/2017,20:38:38.118,0.0,74.342128,0.0,6.89902,0.0,0.0,0.0,76.09728199999999,0.0,73.706324,0.017277361,4.034439,30.576341999999997,0.0,0.0,61.180077000000004,0.0,82.184552,28.420341999999998,71.077411,0.0,0.0,0.0,65.898205,1.0,0.010448,100.76799799999999,23.48228,10.538177000000001,22.709936,1.0,11350.306,1.0,0.00404,12.557165,41.966923,0.0,2.56218,0.0,1.9856509999999998,0.0,1.980912,0.0,1.98852,10.0,8.973898,0.0,0.0,0.0,0.13848903099999998,0.0,0.137298065,0.0,0.160838566,0.0,0.0,0.0,2.154013,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.53228,0.0,17.02555,74.19266999999999,0.0,7.7080660000000005,0.0,14.337376,73.23846800000001,0.0,242.194589,1.9433490000000002,0.0,98.110653,74.253749,77.47463499999999,115.106017,83.767136,0.01359839,0.0,66.907601,14.393851999999999,19.69357,76.258913,75.24936,0.0,75.622472,75.285411,0.0,75.11096500000001,0.0,0.0,27.988269,10.0,59.0,57.1,24.450004,68.12122,28.088115000000002,0.0,16.643853,16.512183,13.364382999999998,10.0,1.0,17.53507,0.0,1049.142,10.0,0.0,0.0,72.832427,5.397959999999999,6.156141000000001,11.066604,8.24,1.0,87.487177,62.538259,58.978418000000005,122.250896,2.9,0.0,16.213302,16.424541,19.182479999999998,10.0,0.0,45.829368,19.602426,23.546070999999998,101.11041729951559,28.096148,0.0,0.054585611,0.0,0.045196742000000005,0.0,0.013598125,0.0,0.017624453,0.0,0.024098787000000003,2.020867,2.013587,2.018386,2.023766,1.0,1.0,0.0,0.0,0.0,0.0,0.010403915,5.15139,0.0,0.083178427,0.0,0.04404463,9.5,9.793763,0.0,0.014242338,9.5,9.7793,0.0,0.039527674,0.277785644,73.87074399999999,0.615379821,73.532903,1.663328,73.229787,0.523948054,73.06484499999999,0.034674341000000004,9.885381,1.0,1.0,74.279261,74.141638,28.449272999999998,73.39736500000001,73.40096899999999,29.240083000000002,73.27141800000001,73.592446,29.342258,73.70679200000001,73.751492,28.858255
 10/25/2017,20:38:48.118,0.0,74.34297099999999,0.0,5.753188,20.877294,0.0,0.0,76.085695,0.0,73.703562,0.023004429,3.3182940000000003,0.0,0.0,0.0,62.028845,0.0,82.188536,28.414631,71.094206,0.0,0.0,0.0,146.183707,1.0,0.010448,100.80529399999999,23.194229999999997,10.523131,22.705855,1.0,11454.757,1.0,0.00404,12.426211,41.965759000000006,0.0,2.55464,0.0,1.987295,0.0,1.9820080000000002,0.0,1.987875,10.0,8.982493,0.0,0.0,0.0,0.13864997199999998,0.0,0.137845266,0.0,0.160129665,0.0,0.0,0.0,2.150951,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.636528,0.0,16.143501999999998,74.21799,0.0,5.955389,0.0,10.230003,73.224,0.0,242.17688399999997,1.9032099999999998,0.0,98.114272,74.225522,77.47449399999999,115.10762,83.76530699999999,0.019104574,0.0,66.901337,14.394331,19.751748000000003,76.261255,75.25249699999999,0.0,75.625001,75.288875,0.0,75.109092,0.0,0.0,27.968653999999997,10.0,60.0,57.0,24.518829,68.123091,28.085283,0.0,16.614394,16.584787,10.652598,10.0,1.0,17.394139000000003,0.0,1048.3239999999998,10.0,0.0,0.0,72.828636,5.393751,6.292454,7.040738,8.24,1.0,87.452502,62.500398,59.066922,119.140395,2.9,0.0,16.166414000000003,16.510633,20.160443,10.0,0.0,45.827644,19.549115,23.61724,103.38469878240888,28.092665999999998,0.0,0.054811259,0.0,0.045293374000000004,0.0,0.017656663,0.0,0.014983182,0.0,0.018043191,2.02106,2.013523,2.018386,2.023701,1.0,1.0,0.0,0.0,0.0,0.0,0.010396614,5.15355,0.0,0.083597487,0.0,0.04214274,9.5,9.79299,0.0,0.015144235,9.5,9.775982,0.0,0.042362208,0.277785644,73.86495699999999,0.952973958,73.570522,0.22151995800000002,73.237021,1.417166,73.059781,0.028230643,9.883125999999999,1.0,1.0,74.278605,74.140842,28.438227,73.39619499999999,73.401484,29.145894000000002,73.274273,73.590012,29.292817,73.707307,73.748824,28.76819
 10/25/2017,20:38:58.118,0.0,74.344001,0.0,4.67897,2.456573,0.0,0.0,76.047312,0.0,73.702158,0.023651033999999998,3.24668,0.0,0.0,0.0,63.074597,0.0,82.189239,28.408965999999996,71.121154,0.0,0.0,0.0,167.77443,1.0,0.010448,100.873349,23.377664000000003,10.519095,22.725445,1.0,11419.263,1.0,0.00404,12.752175999999999,41.964549,0.0,2.560085,0.0,1.988777,0.0,1.9813310000000002,0.0,1.9884549999999999,10.0,8.984327,0.0,0.0,0.0,0.137459006,0.0,0.139454679,0.0,0.177239963,0.0,0.0,0.0,2.148535,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,0.0,74.197734,0.0,6.491923,0.0,12.957555000000001,73.213148,0.0,242.154644,1.9341150000000003,0.0,98.115025,74.161064,77.473792,115.115022,83.771684,0.01726918,0.0,66.907601,14.395845999999999,19.735359,76.29014699999999,75.25408900000001,0.0,75.62575,75.284615,0.0,75.10848299999999,0.0,9.832733000000001,28.050960999999997,10.0,60.0,57.0,24.533921,68.11939699999999,28.079851,0.0,16.643252,16.774397,9.529373,10.0,1.0,17.310779,0.0,1019.45,10.0,0.0,0.0,72.831023,5.461688,6.476597,13.4725,8.24,1.0,87.375085,62.681290000000004,59.244531,131.5824,2.9,0.0,16.435719,16.623629,8.088208,10.0,0.0,45.824011,19.466539,23.59177,104.01657526135124,28.089787,0.0,0.013066393999999999,0.0,0.044971267999999995,0.0,0.019621511,0.0,0.015079813999999999,0.0,0.01591729,2.020867,2.013362,2.018354,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.010382254,5.15355,0.0,0.0822436,0.0,0.043045332,9.5,9.793988,0.0,0.018687403000000002,9.5,9.777947,0.0,0.043103052,0.30591849,73.846871,0.826376152,73.576309,0.7068115509999999,73.201573,0.587246959,73.059781,0.026297532999999998,9.880871,1.0,1.0,74.278044,74.138127,28.400748999999998,73.396288,73.39872199999999,29.150623,73.270388,73.590293,29.588306,73.707073,73.748918,28.732862
 10/25/2017,20:39:08.118,0.0,74.343064,0.0,4.607355,15.410395000000001,0.0,0.0,76.003135,0.0,73.70595,0.025221359,4.034439,0.0,0.0,0.0,62.685699,0.0,82.19200500000001,28.414816,71.151705,0.0,0.0,0.0,144.584394,1.0,0.010448,100.772936,23.531364,10.464785000000001,22.69802,1.0,11357.683,1.0,0.00404,12.735959,41.965899,0.0,2.5648869999999997,0.0,1.987585,0.0,1.982298,0.0,1.989197,10.0,8.99495,0.0,0.0,0.0,0.138778725,0.0,0.137684324,0.0,0.168926485,0.0,0.0,0.0,2.14847,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.746893,0.0,0.0,74.20496800000001,0.0,5.27578,0.0,1.9992150000000002,73.263788,0.0,242.127965,2.073207,0.0,98.116623,74.194019,77.477164,115.11804,83.772247,0.02041557,0.0,66.918447,14.392576000000002,19.685785,76.305741,75.256242,0.0,75.624158,75.28719,0.0,75.106938,0.0,8.021289999999999,28.090961,10.0,60.0,57.0,24.578508,68.121267,28.071168,0.0,16.021611,16.927406,9.160314,10.0,1.0,17.2688,0.0,1044.891,10.0,0.0,0.0,72.829712,5.423812,6.370177,1.555295,8.24,1.0,87.326898,62.86759,59.148803,119.765702,2.9,0.0,16.344949,16.612868,14.292663000000001,10.0,0.0,45.823732,19.452247,23.578733,101.8315289769503,28.086165,0.0,0.0,0.0,0.043618422000000004,0.0,0.02374447,0.0,0.017817717,0.0,0.01485434,2.020867,2.013168,2.0184189999999997,2.023733,1.0,1.0,0.0,0.0,0.0,0.0,0.010372393,5.15268,0.0,0.082856073,0.0,0.042400624000000005,9.5,9.792378,0.0,0.023615628,9.5,9.778139999999999,0.0,0.042426629,0.397350241,73.845424,0.784176882,73.547372,0.24965280199999998,73.187828,1.5296969999999999,73.158891,0.025975348,9.880225999999999,1.0,1.0,74.279916,74.14098299999999,28.478465999999997,73.396476,73.399752,29.117125,73.272915,73.591042,29.386291999999997,73.708149,73.74596899999999,28.779448
 10/25/2017,20:39:18.118,0.0,74.345639,0.0,5.07285,10.61684,0.0,0.0,76.029931,0.0,73.702486,0.021895964,3.783789,4.535086,0.0,0.0,63.278099,0.0,82.192099,28.420389,71.174162,0.0,0.0,0.0,154.500133,1.0,0.010448,100.63104399999999,23.273699,10.485517999999999,22.713528,1.0,11454.543,1.0,0.00404,12.488242,41.965434,0.0,2.569527,0.0,1.9869400000000002,0.0,1.982492,0.0,1.9893900000000002,10.0,8.991924000000001,0.0,0.0,0.0,0.140323762,0.0,0.136493358,0.0,0.170279842,0.0,0.0,0.0,2.151628,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,5.815526,74.182542,0.0,6.563461,0.0,17.899237,73.234851,0.0,242.10307200000003,2.069554,0.0,98.119491,74.17810300000001,77.479318,115.12006799999999,83.773653,0.008878804,0.0,66.914146,14.392656,19.823445,76.288602,75.256102,0.0,75.624673,75.28840699999999,0.0,75.10703199999999,0.0,4.045733,28.007115000000002,10.0,60.0,57.0,24.584225,68.123979,28.069079,0.0,16.584935,16.450379,12.096744000000001,10.0,1.0,17.32997,0.0,1054.163,10.0,0.0,0.0,72.833409,5.541048,6.349849,9.478713,8.24,1.0,87.276976,62.580928,59.277042,138.84558,2.9,0.0,16.475995,16.50884,14.597275,10.0,0.0,45.820704,19.744212,23.644056,102.03117014043409,28.078504,0.0,0.004137184,0.0,0.04384389599999999,0.0,0.025580476,0.0,0.019718143,0.0,0.014725496999999999,2.020867,2.013458,2.0185150000000003,2.02383,1.0,1.0,0.0,0.0,0.0,0.0,0.010362093000000001,5.153615,0.0,0.083565252,0.0,0.044270277999999996,9.5,9.793827,0.0,0.026128056,9.5,9.778591,0.0,0.044649162,0.312951701,73.84253000000001,0.9811068070000001,73.55967,0.643512648,73.20880799999999,1.149904,73.15455,0.027586272999999998,9.882159,1.0,1.0,74.277341,74.139579,28.446116999999997,73.397646,73.398395,29.239295000000002,73.274085,73.58893499999999,29.421828,73.707541,73.74395600000001,28.736744
 10/25/2017,20:39:28.118,0.0,74.344375,0.0,1.993426,9.79921,0.0,0.00016783119500000002,75.997341,0.0,73.704358,0.025128987000000002,3.998632,6.729214999999999,0.0,0.0,63.509845,0.0,82.19299000000001,28.412447999999998,71.218047,0.0,0.0,0.0,151.14157600000001,1.0,0.010448,100.783283,23.322039,10.466069000000001,22.719731,1.0,11397.026000000002,1.0,0.00404,12.454997,41.967621,0.0,2.569656,0.0,1.987424,0.0,1.982072,0.0,1.988777,10.0,9.004767999999999,0.0,0.0,0.0,0.138521219,0.0,0.138907479,0.0,0.15822852099999998,0.0,0.0,0.0,2.150951,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.211889,0.0,5.9117489999999995,74.199904,0.0,6.527692,0.0,19.808524,73.244979,0.0,242.07292,2.068651,0.0,98.118691,74.14210600000001,77.47988000000001,115.12723500000001,83.77510699999999,0.008092206,0.0,66.911248,14.393532999999998,19.739456,76.29740600000001,75.259051,0.0,75.624252,75.291076,0.0,75.104504,0.0,5.760994,28.013269,10.0,60.0,57.0,24.587654999999998,68.121127,28.064157,0.0,16.591549,16.672992,10.877241999999999,10.0,1.0,17.370151,0.0,1055.237,10.0,0.0,0.0,72.82872900000001,5.691953,6.351643,2.341221,8.24,1.0,87.25469,62.723957999999996,59.299319,126.387542,2.9,0.0,16.355769,16.593138,12.016093,10.0,0.0,45.822055,19.504424,23.720747,102.41532210484992,28.074557000000002,0.0,0.0,0.0,0.044488109000000005,0.0,0.025709318,0.0,0.02213394,0.0,0.018107612,2.021157,2.013684,2.018322,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010356121999999999,5.1529050000000005,0.0,0.084081019,0.0,0.045205105,9.5,9.791766,0.0,0.026546794,9.5,9.778913000000001,0.0,0.043554000999999995,0.319984915,73.826615,0.8474757829999999,73.543755,1.628162,73.23340400000001,1.410133,73.137188,0.024686608999999998,9.870560000000001,1.0,1.0,74.27691999999999,74.13794,28.303307,73.396897,73.402045,29.223137,73.272354,73.58842,29.35037,73.706184,73.744799,28.724709999999998
 10/25/2017,20:39:38.118,0.0,74.343252,0.0,5.896417,19.995535999999998,0.0,0.0,75.972718,0.0,73.704545,0.023096801,4.28509,9.579979,0.0,0.0,63.96609399999999,0.0,82.19538,28.414213,71.224643,0.0,0.0,0.0,146.503569,1.0,0.010448,100.870198,23.259224,10.486069,22.692142999999998,1.0,11532.587,1.0,0.00404,12.592437,41.966364,0.0,2.573458,0.0,1.984329,0.0,1.981782,0.0,1.9888740000000003,10.0,9.010272,0.0,0.0,0.0,0.136300229,0.0,0.137459006,0.0,0.153137321,0.0,0.0,0.0,2.1541740000000003,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.675355,0.0,14.972783999999999,74.156498,0.0,8.316137,0.0,23.338297,73.270299,0.0,242.046483,2.2350779999999997,0.0,98.123956,74.09731,77.481894,115.133129,83.778389,0.015171586,0.0,66.906713,14.394171,19.738227,76.28368499999999,75.261065,0.0,75.625656,75.291872,0.0,75.102303,0.0,9.175483999999999,27.937884999999998,10.0,60.0,57.0,24.52729,68.122155,28.053849,0.0,16.532631,16.785798,6.8015419999999995,10.0,1.0,17.153056,0.0,1053.248,10.0,0.0,0.0,72.828027,5.53684,6.536383,14.579212,8.24,1.0,87.234187,62.72996800000001,59.112077,123.277041,2.9,0.0,16.516871,16.594932,7.623275,10.0,0.0,45.818003000000004,19.039822,23.555721,100.19137275833356,28.064203000000003,0.0,0.0,0.0,0.045744322999999996,0.0,0.025161738,0.0,0.023261311,0.0,0.018043191,2.020963,2.013651,2.018097,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010350368,5.151905999999999,0.0,0.084113254,0.0,0.04433474900000001,9.5,9.791669,0.0,0.026772268999999998,9.5,9.778978,0.0,0.042813157000000004,0.495815205,73.853382,0.7841768809999999,73.56111700000001,1.5578299999999998,73.272469,1.803993,73.063399,0.025975348,9.876037,1.0,1.0,74.27766899999999,74.134804,28.508447999999998,73.397692,73.398301,29.239295000000002,73.273009,73.585893,29.624615000000002,73.707822,73.743675,28.746838
 10/25/2017,20:39:48.118,0.0,74.342924,0.0,5.287693,6.705042,0.0,0.0,75.985754,0.0,73.702299,0.023004429,4.249283,7.8983479999999995,0.0,0.0,63.042731999999994,0.0,82.196412,28.412772999999998,71.198584,0.0,0.0,0.0,141.305803,1.0,0.010448,100.762777,23.10349,10.517994,22.699815,1.0,11425.891000000001,1.0,0.00404,12.456617999999999,41.967156,0.0,2.571396,0.0,1.9880360000000001,0.0,1.982234,0.0,1.9891,10.0,9.004897,0.0,0.0,0.0,0.137748701,0.0,0.137877454,0.0,0.157358506,0.0,0.0,0.0,2.160908,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.602288,0.0,7.8201789999999995,74.19918100000001,0.0,6.6349979999999995,0.0,18.348481,73.240638,0.0,242.01623500000002,3.4754199999999997,0.0,98.126542,74.071752,77.482737,115.134307,83.779421,0.021988766,0.0,66.901898,14.396165,19.66571,76.291646,75.262703,0.0,75.624392,75.29224599999999,0.0,75.104176,0.0,9.944946,28.033269,10.0,61.0,56.9,24.576679000000002,68.122202,28.045213,0.0,16.395557,16.553585,2.469105,10.0,1.0,17.31018,0.0,1053.633,10.0,0.0,0.0,72.83088199999999,5.592752,6.423387,0.0,8.24,1.0,87.198623,62.924682,59.458264,120.086372,2.9,0.0,16.446539,16.571017,0.232438445,10.0,0.0,45.81805,19.49172,23.506358,99.06023669488086,28.060442,0.0,0.001300467,0.0,0.043328527,0.0,0.023615628,0.0,0.024807421,0.0,0.02058783,2.021028,2.013394,2.0184509999999998,2.023894,1.0,1.0,0.0,0.0,0.0,0.0,0.0103421,5.153099,0.0,0.08424219599999999,0.0,0.04433474900000001,9.5,9.7908,0.0,0.019331616,9.5,9.777883000000001,0.0,0.043650633,0.35515097100000004,73.833849,0.861542211,73.563287,0.92484111,73.321662,0.791210092,73.050377,0.023397868999999998,9.867016,1.0,1.0,74.271303,74.136957,28.372345000000003,73.396663,73.399097,29.113578000000004,73.271886,73.585425,29.377408000000003,73.707401,73.740633,28.727427000000002
 10/25/2017,20:39:58.118,0.0,74.344562,0.0,4.070247,0.0,0.0,0.000139661931,75.849603,0.0,73.702954,0.022727313,4.034439,18.660785999999998,0.0,0.0,62.062158999999994,0.0,82.200443,28.399075,71.14931899999999,0.0,0.0,0.0,138.107177,1.0,0.010448,100.970706,23.403875,10.595423,22.655576999999997,1.0,11388.473,1.0,0.00404,12.53365,41.966644,0.0,2.574489,0.0,1.9886810000000001,0.0,1.9826849999999998,0.0,1.9888419999999998,10.0,8.998683999999999,0.0,0.0,0.0,0.135205828,0.0,0.136622112,0.0,0.139410415,0.0,0.0,0.0,2.159168,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3473180000000005,0.0,9.712572999999999,74.208585,0.0,5.204242,0.0,11.321024000000001,73.216042,0.0,241.985505,3.475912,0.0,98.12865699999999,74.069505,77.481613,115.143832,83.779374,0.0,0.0,66.900402,14.394809,19.806648000000003,76.265844,75.261954,0.0,75.624486,75.29224599999999,0.0,75.100431,0.0,9.03121,27.914808,10.0,61.0,56.9,24.54421,68.119069,28.037366,0.0,16.746658,16.492982,0.0,10.0,1.0,17.183041,0.0,1061.333,10.0,0.0,0.0,72.829665,5.622212,6.226689,13.071518,8.24,1.0,87.217671,62.507009,59.120505,131.42206399999998,2.9,0.0,16.421292,16.692383,0.0,10.0,0.0,45.816047,19.604921,23.520601,99.45736710119814,28.047766999999997,0.0,0.034922007000000005,0.0,0.045357796,0.0,0.0,0.0,0.024420893,0.0,0.023390154,2.020706,2.013684,2.0182580000000003,2.023637,1.0,1.0,0.0,0.0,0.0,0.0,0.010342591,5.152229,0.0,0.087626915,0.0,0.044431455,9.5,9.793827,0.0,0.019363826,9.5,9.776337,0.0,0.043908317999999995,0.24261958600000003,73.84180699999999,0.8615422070000001,73.551712,1.5718969999999999,73.221106,1.3609,73.095229,0.026941903,9.861538000000001,1.0,1.0,74.271771,74.13494399999999,28.624038,73.39455699999999,73.398207,29.231413,73.273524,73.583085,29.334919,73.707307,73.74302,28.746060999999997
 10/25/2017,20:40:08.118,0.0,74.34395400000001,0.0,4.428319,0.0,0.0,0.00024026645400000002,75.884365,0.0,73.700239,0.02124936,5.323501,0.0,0.0,0.0,62.541582,0.0,82.199834,28.38547,71.111002,0.0,0.0,0.0,155.37975500000002,1.0,0.010448,100.785634,23.271518,10.542580000000001,22.648557,1.0,11415.735,1.0,0.00404,12.666631,41.967202,0.0,2.5776790000000003,0.0,1.9882939999999998,0.0,1.982072,0.0,1.989293,10.0,8.987224000000001,0.0,0.0,0.0,0.136557735,0.0,0.141192845,0.0,0.14479162,0.0,0.0,0.0,2.159942,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.389204,0.0,9.536163,74.16662600000001,0.0,6.2415400000000005,0.0,11.064313,73.224,0.0,241.964327,3.4774309999999997,0.0,98.129974,74.078492,77.482691,115.144869,83.78171800000001,0.01700698,0.0,66.900262,14.391859,19.72061,76.265048,75.261767,0.0,75.624298,75.294821,0.0,75.098324,0.0,12.317456,27.8625,10.0,61.0,56.9,24.527518,68.115188,28.028359000000002,0.0,16.544655,16.484581,12.626264,10.0,1.0,17.2676,0.0,1049.094,10.0,0.0,0.0,72.829338,5.6059790000000005,6.3540339999999995,21.251564000000002,8.24,1.0,87.24845,62.637418999999994,59.175895,121.67369,2.9,0.0,16.331123,16.756953,7.591211,10.0,0.0,45.813252,19.493762,23.387731,99.96952625285925,28.043865999999998,0.0,0.034148357000000004,0.0,0.044906847,0.0,0.016658133999999998,0.0,0.025032895,0.0,0.024163208999999998,2.020995,2.013394,2.018193,2.023862,1.0,1.0,0.0,0.0,0.0,0.0,0.01034505,5.1545819999999996,0.0,0.08346854599999999,0.0,0.044689337999999995,9.5,9.792958,0.0,0.01852635,9.5,9.767928999999999,0.0,0.041170415,0.312951701,73.85265799999999,0.8123097509999999,73.55533,1.487498,73.345535,1.9024580000000002,73.044589,0.033385602,9.86766,1.0,1.0,74.272426,74.132885,28.508053999999998,73.398629,73.399845,29.236535999999997,73.272307,73.584582,29.435346999999997,73.710068,73.738012,28.751496000000003
 10/25/2017,20:40:18.118,0.0,74.343532,0.0,7.113863,0.0,0.0,7.125086e-05,75.90754,0.0,73.700239,0.023189172999999997,3.89121,32.946641,0.0,0.0,61.51900500000001,0.0,82.199974,28.382777,71.147869,0.0,0.0,0.0,123.313533,1.0,0.010448,100.576725,23.433289000000002,10.529553,22.654923999999998,1.0,11393.498,1.0,0.00404,12.629736999999999,41.965666,0.0,2.579902,0.0,1.988229,0.0,1.9821689999999998,0.0,1.988745,10.0,8.993147,0.0,0.0,0.0,0.13739463,0.0,0.13617147599999999,0.0,0.15046283,0.0,0.0,0.0,2.158588,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.673826,0.0,15.213343,74.14854100000001,0.0,6.563461,0.0,10.582981,73.222553,0.0,241.93600899999998,2.724959,0.0,98.128422,74.107046,77.483065,115.149726,83.78659499999999,0.010976398,0.0,66.898625,14.392736,19.753386,76.28410699999999,75.263921,0.0,75.622987,75.29557,0.0,75.099307,0.0,8.486174,27.967115000000003,10.0,61.0,56.9,24.600459,68.11546899999999,28.015171999999996,0.0,16.666097,16.727595,12.529987,10.0,1.0,17.326372,0.0,1043.528,10.0,0.0,0.0,72.82844899999999,5.542852,6.442519,15.124548999999998,8.24,1.0,87.275147,62.735978,59.216836,128.327597,2.9,0.0,16.527692000000002,16.637978,10.781614999999999,10.0,0.0,45.81451,19.394171,23.487151,101.75476542379913,28.030772999999996,0.0,0.047171465,0.0,0.042329997,0.0,0.014628865,0.0,0.017817717,0.0,0.02165078,2.021157,2.013362,2.018386,2.023669,1.0,1.0,0.0,0.0,0.0,0.0,0.010346945,5.1528089999999995,0.0,0.079987121,0.0,0.044979457,9.5,9.792216999999999,0.0,0.014918761000000001,9.5,9.747217,0.0,0.038271459,0.418449875,73.862063,0.9318743290000001,73.5575,1.5296969999999999,73.20519,0.587246956,73.15455,0.030808122,9.867016,1.0,1.0,74.27570300000001,74.13297800000001,28.526596,73.39291800000001,73.39783299999999,29.235747999999997,73.273898,73.584395,29.423372999999998,73.708898,73.73862,28.704911
 10/25/2017,20:40:28.118,0.0,74.342362,0.0,4.714777,11.674949,0.0,0.0,75.900297,0.0,73.700192,0.022173081,4.893813,0.0,0.0,0.0,62.066504,0.0,82.202177,28.376369,71.193812,0.0,0.0,0.0,135.468311,1.0,0.010448,100.57268,23.106088,10.520563000000001,22.711406,1.0,11500.621000000001,1.0,0.00404,12.2835,41.967667999999996,0.0,2.572652,0.0,1.9864240000000002,0.0,1.9830400000000001,0.0,1.98852,10.0,8.973383,0.0,0.0,0.0,0.137748701,0.0,0.138971855,0.0,0.159162981,0.0,0.0,0.0,2.152015,1.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.529221000000001,0.0,20.569778,74.232458,0.0,5.526162,0.0,9.20316,73.200126,0.0,241.91444500000003,2.72812,0.0,98.130491,74.134429,77.485688,115.153545,83.785516,0.007305608000000001,0.0,66.896615,14.394092,19.741915,76.25985,75.266402,0.0,75.625422,75.29575799999999,0.0,75.096264,0.0,0.0,27.920577,10.0,61.0,56.9,24.626297,68.119443,28.004586,0.0,16.686538,16.758195999999998,14.327147,10.0,1.0,17.398336999999998,0.0,1053.505,10.0,0.0,0.0,72.82798100000001,5.653475,6.197992,12.045002,8.24,1.0,87.344024,62.438497999999996,59.115087,138.236307,2.9,0.0,16.334128,16.677437,5.154319,10.0,0.0,45.811482,19.535957,23.574696,103.07675618830052,28.02873,0.0,0.055584909,0.0,0.044455898,0.0,0.014242338,0.0,0.016207186000000002,0.0,0.022778152000000003,2.020899,2.013362,2.018386,2.0237979999999998,1.0,1.0,0.0,0.0,0.0,0.0,0.010355782,5.15268,0.0,0.078343114,0.0,0.04249733,9.5,9.792152,0.0,0.013179386999999999,9.5,9.738939,0.0,0.043392948,0.20042031600000002,73.848318,0.8685754179999999,73.546648,1.607063,73.14442199999999,0.7630772440000001,73.13574100000001,0.034674341000000004,9.877326,1.0,1.0,74.272379,74.13897,28.353409000000003,73.39563299999999,73.39671,29.215649,73.27431899999999,73.585004,29.299770000000002,73.70595,73.73642,28.891641999999997
